Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-10 16:00:00,6.48432,1.89126,6.7545,0.04272,0.01246,0.044500000000000005,6.4416,1.8788,6.71,6.29232,1.8352600000000001,6.5545,0.04272,0.01246,0.044500000000000005,6.2496,1.8228,6.51
2020-03-10 16:30:00,6.61872,1.93046,6.8945,0.04272,0.01246,0.044500000000000005,6.5760000000000005,1.9180000000000001,6.85,6.43632,1.8772600000000002,6.7045,0.04272,0.01246,0.044500000000000005,6.3936,1.8648,6.66
2020-03-10 17:00:00,6.63792,1.9360600000000001,6.9145,0.04272,0.01246,0.044500000000000005,6.5952,1.9236,6.87,6.44592,1.88006,6.7145,0.04272,0.01246,0.044500000000000005,6.4032,1.8676,6.67
2020-03-10 17:30:00,6.64752,1.93886,6.9245,0.04272,0.01246,0.044500000000000005,6.6048,1.9264000000000001,6.88,6.46512,1.8856600000000001,6.7345,0.04272,0.01246,0.044500000000000005,6.4224,1.8732000000000002,6.69
2020-03-10 18:00:00,6.7243200000000005,1.9612600000000002,7.0045,0.04272,0.01246,0.044500000000000005,6.6815999999999995,1.9488,6.96,6.53232,1.9052600000000002,6.8045,0.04272,0.01246,0.044500000000000005,6.4896,1.8928,6.76
2020-03-10 18:30:00,6.81984,1.9891200000000002,7.104,0.04224000000000001,0.012320000000000001,0.044,6.7776,1.9768,7.06,6.61824,1.93032,6.894,0.04224000000000001,0.012320000000000001,0.044,6.5760000000000005,1.9180000000000001,6.85
2020-03-10 19:00:00,6.76416,1.97288,7.046,0.044160000000000005,0.01288,0.046,6.72,1.96,7.0,6.57216,1.91688,6.846,0.044160000000000005,0.01288,0.046,6.5280000000000005,1.904,6.8
2020-03-10 19:30:00,6.52416,1.9028800000000001,6.796,0.044160000000000005,0.01288,0.046,6.48,1.8900000000000001,6.75,6.33216,1.84688,6.596,0.044160000000000005,0.01288,0.046,6.288,1.834,6.55
2020-03-10 20:00:00,6.24528,1.8215400000000002,6.5055,0.043680000000000004,0.012740000000000001,0.0455,6.2016,1.8088000000000002,6.46,6.07248,1.77114,6.3255,0.043680000000000004,0.012740000000000001,0.0455,6.0288,1.7584,6.28
2020-03-10 20:30:00,6.024,1.7570000000000001,6.275,0.0432,0.0126,0.045,5.9808,1.7444000000000002,6.23,5.8512,1.7066,6.095,0.0432,0.0126,0.045,5.808,1.694,6.05
2020-03-10 21:00:00,5.8032,1.6926,6.045,0.0432,0.0126,0.045,5.76,1.6800000000000002,6.0,5.6304,1.6421999999999999,5.865,0.0432,0.0126,0.045,5.5872,1.6296,5.82
2020-03-10 21:30:00,5.57376,1.62568,5.806,0.044160000000000005,0.01288,0.046,5.5296,1.6128,5.76,5.41056,1.57808,5.636,0.044160000000000005,0.01288,0.046,5.3664,1.5652,5.59
2020-03-10 22:00:00,5.31456,1.55008,5.536,0.044160000000000005,0.01288,0.046,5.2704,1.5372,5.49,5.16096,1.50528,5.376,0.044160000000000005,0.01288,0.046,5.1168,1.4924,5.33
2020-03-10 22:30:00,5.0736,1.4798,5.285,0.0432,0.0126,0.045,5.0304,1.4672,5.24,4.92,1.435,5.125,0.0432,0.0126,0.045,4.8768,1.4224,5.08
2020-03-10 23:00:00,4.728,1.379,4.925,0.0432,0.0126,0.045,4.6848,1.3664,4.88,4.584,1.337,4.775,0.0432,0.0126,0.045,4.5408,1.3244,4.73
2020-03-10 23:30:00,4.46976,1.30368,4.656,0.044160000000000005,0.01288,0.046,4.4256,1.2908,4.61,4.33536,1.26448,4.516,0.044160000000000005,0.01288,0.046,4.2912,1.2516,4.47
2020-03-11 00:00:00,4.33488,1.26434,4.5155,0.043680000000000004,0.012740000000000001,0.0455,4.2912,1.2516,4.47,4.20048,1.2251400000000001,4.3755,0.043680000000000004,0.012740000000000001,0.0455,4.1568,1.2124,4.33
2020-03-11 00:30:00,4.25808,1.24194,4.4355,0.043680000000000004,0.012740000000000001,0.0455,4.2144,1.2292,4.39,4.12368,1.20274,4.2955,0.043680000000000004,0.012740000000000001,0.0455,4.08,1.19,4.25
2020-03-11 01:00:00,4.3824,1.2782,4.565,0.0432,0.0126,0.045,4.3392,1.2656,4.52,4.248,1.239,4.425,0.0432,0.0126,0.045,4.2048,1.2264,4.38
2020-03-11 01:30:00,4.3632,1.2726,4.545,0.0432,0.0126,0.045,4.32,1.26,4.5,4.2288,1.2334,4.405,0.0432,0.0126,0.045,4.1856,1.2208,4.36
2020-03-11 02:00:00,4.27728,1.24754,4.4555,0.043680000000000004,0.012740000000000001,0.0455,4.2336,1.2348,4.41,4.14288,1.20834,4.3155,0.043680000000000004,0.012740000000000001,0.0455,4.0992,1.1956,4.27
2020-03-11 02:30:00,4.18176,1.21968,4.356,0.044160000000000005,0.01288,0.046,4.1376,1.2068,4.31,4.05696,1.18328,4.226,0.044160000000000005,0.01288,0.046,4.0128,1.1703999999999999,4.18
2020-03-11 03:00:00,4.13376,1.20568,4.306,0.044160000000000005,0.01288,0.046,4.0896,1.1928,4.26,4.00896,1.16928,4.176,0.044160000000000005,0.01288,0.046,3.9648,1.1564,4.13
2020-03-11 03:30:00,4.06656,1.18608,4.236,0.044160000000000005,0.01288,0.046,4.0224,1.1732,4.19,3.94176,1.14968,4.106,0.044160000000000005,0.01288,0.046,3.8976,1.1368,4.06
2020-03-11 04:00:00,3.95136,1.15248,4.116,0.044160000000000005,0.01288,0.046,3.9072,1.1396,4.07,3.82656,1.11608,3.9859999999999998,0.044160000000000005,0.01288,0.046,3.7824,1.1032,3.94
2020-03-11 04:30:00,3.95136,1.15248,4.116,0.044160000000000005,0.01288,0.046,3.9072,1.1396,4.07,3.82656,1.11608,3.9859999999999998,0.044160000000000005,0.01288,0.046,3.7824,1.1032,3.94
2020-03-11 05:00:00,3.98928,1.16354,4.1555,0.043680000000000004,0.012740000000000001,0.0455,3.9455999999999998,1.1508,4.11,3.86448,1.12714,4.0255,0.043680000000000004,0.012740000000000001,0.0455,3.8208,1.1144,3.98
2020-03-11 05:30:00,4.1712,1.2166000000000001,4.345,0.0432,0.0126,0.045,4.128,1.204,4.3,4.0368,1.1774,4.205,0.0432,0.0126,0.045,3.9936,1.1648,4.16
2020-03-11 06:00:00,4.4496,1.2978,4.635,0.0432,0.0126,0.045,4.4064,1.2852000000000001,4.59,4.3152,1.2586,4.495,0.0432,0.0126,0.045,4.272,1.246,4.45
2020-03-11 06:30:00,4.79424,1.39832,4.994,0.04224000000000001,0.012320000000000001,0.044,4.752,1.3860000000000001,4.95,4.65024,1.35632,4.844,0.04224000000000001,0.012320000000000001,0.044,4.608,1.344,4.8
2020-03-11 07:00:00,5.07312,1.47966,5.2845,0.04272,0.01246,0.044500000000000005,5.0304,1.4672,5.24,4.92912,1.4376600000000002,5.1345,0.04272,0.01246,0.044500000000000005,4.8864,1.4252,5.09
2020-03-11 07:30:00,5.5344,1.6142,5.765,0.0432,0.0126,0.045,5.4912,1.6016,5.72,5.3712,1.5666,5.595,0.0432,0.0126,0.045,5.328,1.554,5.55
2020-03-11 08:00:00,5.92752,1.72886,6.1745,0.04272,0.01246,0.044500000000000005,5.8848,1.7164000000000001,6.13,5.75472,1.67846,5.9945,0.04272,0.01246,0.044500000000000005,5.712,1.666,5.95
2020-03-11 08:30:00,6.28272,1.8324600000000002,6.5445,0.04272,0.01246,0.044500000000000005,6.24,1.82,6.5,6.10032,1.77926,6.3545,0.04272,0.01246,0.044500000000000005,6.0576,1.7668,6.31
2020-03-11 09:00:00,6.28272,1.8324600000000002,6.5445,0.04272,0.01246,0.044500000000000005,6.24,1.82,6.5,6.10032,1.77926,6.3545,0.04272,0.01246,0.044500000000000005,6.0576,1.7668,6.31
2020-03-11 09:30:00,6.45552,1.88286,6.7245,0.04272,0.01246,0.044500000000000005,6.4128,1.8704,6.68,6.2731200000000005,1.82966,6.5344999999999995,0.04272,0.01246,0.044500000000000005,6.2304,1.8172000000000001,6.49
2020-03-11 10:00:00,6.5136,1.8998,6.785,0.0432,0.0126,0.045,6.4704,1.8872,6.74,6.3216,1.8437999999999999,6.585,0.0432,0.0126,0.045,6.2784,1.8312,6.54
2020-03-11 10:30:00,6.3504,1.8522,6.615,0.0432,0.0126,0.045,6.3072,1.8396,6.57,6.168,1.799,6.425,0.0432,0.0126,0.045,6.1248,1.7864,6.38
2020-03-11 11:00:00,6.46512,1.8856600000000001,6.7345,0.04272,0.01246,0.044500000000000005,6.4224,1.8732000000000002,6.69,6.28272,1.8324600000000002,6.5445,0.04272,0.01246,0.044500000000000005,6.24,1.82,6.5
2020-03-11 11:30:00,6.42672,1.87446,6.6945,0.04272,0.01246,0.044500000000000005,6.384,1.862,6.65,6.23472,1.81846,6.4945,0.04272,0.01246,0.044500000000000005,6.192,1.806,6.45
2020-03-11 12:00:00,6.4272,1.8746,6.695,0.0432,0.0126,0.045,6.384,1.862,6.65,6.2352,1.8186,6.495,0.0432,0.0126,0.045,6.192,1.806,6.45
2020-03-11 12:30:00,6.54192,1.90806,6.8145,0.04272,0.01246,0.044500000000000005,6.4992,1.8956,6.77,6.34992,1.85206,6.6145,0.04272,0.01246,0.044500000000000005,6.3072,1.8396,6.57
2020-03-11 13:00:00,6.34992,1.85206,6.6145,0.04272,0.01246,0.044500000000000005,6.3072,1.8396,6.57,6.16752,1.79886,6.4245,0.04272,0.01246,0.044500000000000005,6.1248,1.7864,6.38
2020-03-11 13:30:00,6.43632,1.8772600000000002,6.7045,0.04272,0.01246,0.044500000000000005,6.3936,1.8648,6.66,6.25392,1.82406,6.5145,0.04272,0.01246,0.044500000000000005,6.2112,1.8115999999999999,6.47
2020-03-11 14:00:00,6.44592,1.88006,6.7145,0.04272,0.01246,0.044500000000000005,6.4032,1.8676,6.67,6.26352,1.82686,6.5245,0.04272,0.01246,0.044500000000000005,6.2208,1.8144,6.48
2020-03-11 14:30:00,6.48432,1.89126,6.7545,0.04272,0.01246,0.044500000000000005,6.4416,1.8788,6.71,6.30192,1.83806,6.5645,0.04272,0.01246,0.044500000000000005,6.2592,1.8256000000000001,6.52
2020-03-11 15:00:00,6.3408,1.8494000000000002,6.605,0.0432,0.0126,0.045,6.2976,1.8368,6.5600000000000005,6.1584,1.7962,6.415,0.0432,0.0126,0.045,6.1152,1.7836,6.37
2020-03-11 15:30:00,6.23472,1.81846,6.4945,0.04272,0.01246,0.044500000000000005,6.192,1.806,6.45,6.06192,1.7680600000000002,6.3145,0.04272,0.01246,0.044500000000000005,6.0192,1.7556,6.27
2020-03-11 16:00:00,6.44544,1.87992,6.714,0.04224000000000001,0.012320000000000001,0.044,6.4032,1.8676,6.67,6.26304,1.8267200000000001,6.524,0.04224000000000001,0.012320000000000001,0.044,6.2208,1.8144,6.48
2020-03-11 16:30:00,6.62832,1.9332600000000002,6.9045000000000005,0.04272,0.01246,0.044500000000000005,6.5856,1.9208,6.86,6.43632,1.8772600000000002,6.7045,0.04272,0.01246,0.044500000000000005,6.3936,1.8648,6.66
2020-03-11 17:00:00,6.66624,1.94432,6.944,0.04224000000000001,0.012320000000000001,0.044,6.624,1.932,6.9,6.47424,1.8883200000000002,6.744,0.04224000000000001,0.012320000000000001,0.044,6.432,1.876,6.7
2020-03-11 17:30:00,6.56064,1.91352,6.834,0.04224000000000001,0.012320000000000001,0.044,6.5184,1.9012,6.79,6.36864,1.85752,6.634,0.04224000000000001,0.012320000000000001,0.044,6.3264,1.8452000000000002,6.59
2020-03-11 18:00:00,6.66624,1.94432,6.944,0.04224000000000001,0.012320000000000001,0.044,6.624,1.932,6.9,6.47424,1.8883200000000002,6.744,0.04224000000000001,0.012320000000000001,0.044,6.432,1.876,6.7
2020-03-11 18:30:00,6.75168,1.96924,7.033,0.041280000000000004,0.01204,0.043000000000000003,6.7104,1.9572,6.99,6.55008,1.91044,6.823,0.041280000000000004,0.01204,0.043000000000000003,6.5088,1.8984,6.78
2020-03-11 19:00:00,6.772320000000001,1.97526,7.0545,0.04272,0.01246,0.044500000000000005,6.7296,1.9628,7.01,6.58032,1.91926,6.8545,0.04272,0.01246,0.044500000000000005,6.5376,1.9068,6.8100000000000005
2020-03-11 19:30:00,6.59952,1.9248600000000002,6.8745,0.04272,0.01246,0.044500000000000005,6.5568,1.9123999999999999,6.83,6.40752,1.8688600000000002,6.6745,0.04272,0.01246,0.044500000000000005,6.3648,1.8564,6.63
2020-03-11 20:00:00,6.456,1.883,6.725,0.0432,0.0126,0.045,6.4128,1.8704,6.68,6.264,1.827,6.525,0.0432,0.0126,0.045,6.2208,1.8144,6.48
2020-03-11 20:30:00,6.168,1.799,6.425,0.0432,0.0126,0.045,6.1248,1.7864,6.38,5.9856,1.7458,6.235,0.0432,0.0126,0.045,5.9424,1.7332,6.19
2020-03-11 21:00:00,5.91888,1.72634,6.1655,0.043680000000000004,0.012740000000000001,0.0455,5.8752,1.7136,6.12,5.74608,1.6759400000000002,5.9855,0.043680000000000004,0.012740000000000001,0.0455,5.7024,1.6632,5.94
2020-03-11 21:30:00,5.67888,1.6563400000000001,5.9155,0.043680000000000004,0.012740000000000001,0.0455,5.6352,1.6436000000000002,5.87,5.51568,1.60874,5.7455,0.043680000000000004,0.012740000000000001,0.0455,5.472,1.596,5.7
2020-03-11 22:00:00,5.34288,1.55834,5.5655,0.043680000000000004,0.012740000000000001,0.0455,5.2992,1.5455999999999999,5.52,5.17968,1.5107400000000002,5.3955,0.043680000000000004,0.012740000000000001,0.0455,5.136,1.498,5.35
2020-03-11 22:30:00,5.05488,1.47434,5.2655,0.043680000000000004,0.012740000000000001,0.0455,5.0112,1.4616,5.22,4.90128,1.42954,5.1055,0.043680000000000004,0.012740000000000001,0.0455,4.8576,1.4168,5.06
2020-03-11 23:00:00,4.72848,1.37914,4.9254999999999995,0.043680000000000004,0.012740000000000001,0.0455,4.6848,1.3664,4.88,4.58448,1.33714,4.7755,0.043680000000000004,0.012740000000000001,0.0455,4.5408,1.3244,4.73
2020-03-11 23:30:00,4.45008,1.29794,4.6355,0.043680000000000004,0.012740000000000001,0.0455,4.4064,1.2852000000000001,4.59,4.31568,1.25874,4.4955,0.043680000000000004,0.012740000000000001,0.0455,4.272,1.246,4.45
2020-03-12 00:00:00,4.26816,1.24488,4.446,0.044160000000000005,0.01288,0.046,4.224,1.232,4.4,4.14336,1.20848,4.316,0.044160000000000005,0.01288,0.046,4.0992,1.1956,4.27
2020-03-12 00:30:00,4.2384,1.2362,4.415,0.0432,0.0126,0.045,4.1952,1.2236,4.37,4.104,1.197,4.275,0.0432,0.0126,0.045,4.0608,1.1844000000000001,4.23
2020-03-12 01:00:00,4.3632,1.2726,4.545,0.0432,0.0126,0.045,4.32,1.26,4.5,4.2288,1.2334,4.405,0.0432,0.0126,0.045,4.1856,1.2208,4.36
2020-03-12 01:30:00,4.3632,1.2726,4.545,0.0432,0.0126,0.045,4.32,1.26,4.5,4.2288,1.2334,4.405,0.0432,0.0126,0.045,4.1856,1.2208,4.36
2020-03-12 02:00:00,4.2864,1.2502,4.465,0.0432,0.0126,0.045,4.2432,1.2376,4.42,4.152,1.211,4.325,0.0432,0.0126,0.045,4.1088000000000005,1.1984,4.28
2020-03-12 02:30:00,4.2288,1.2334,4.405,0.0432,0.0126,0.045,4.1856,1.2208,4.36,4.0944,1.1942,4.265,0.0432,0.0126,0.045,4.0512,1.1816,4.22
2020-03-12 03:00:00,4.13376,1.20568,4.306,0.044160000000000005,0.01288,0.046,4.0896,1.1928,4.26,4.00896,1.16928,4.176,0.044160000000000005,0.01288,0.046,3.9648,1.1564,4.13
2020-03-12 03:30:00,4.10496,1.1972800000000001,4.276,0.044160000000000005,0.01288,0.046,4.0608,1.1844000000000001,4.23,3.97056,1.15808,4.136,0.044160000000000005,0.01288,0.046,3.9264,1.1452,4.09
2020-03-12 04:00:00,4.04736,1.18048,4.216,0.044160000000000005,0.01288,0.046,4.0032,1.1676,4.17,3.92256,1.14408,4.086,0.044160000000000005,0.01288,0.046,3.8784,1.1312,4.04
2020-03-12 04:30:00,4.07616,1.18888,4.246,0.044160000000000005,0.01288,0.046,4.032,1.176,4.2,3.95136,1.15248,4.116,0.044160000000000005,0.01288,0.046,3.9072,1.1396,4.07
2020-03-12 05:00:00,4.0368,1.1774,4.205,0.0432,0.0126,0.045,3.9936,1.1648,4.16,3.912,1.141,4.075,0.0432,0.0126,0.045,3.8688000000000002,1.1284,4.03
2020-03-12 05:30:00,4.2096,1.2278,4.385,0.0432,0.0126,0.045,4.1664,1.2152,4.34,4.0752,1.1886,4.245,0.0432,0.0126,0.045,4.032,1.176,4.2
2020-03-12 06:00:00,4.4592,1.3006,4.645,0.0432,0.0126,0.045,4.416,1.288,4.6,4.3248,1.2614,4.505,0.0432,0.0126,0.045,4.2816,1.2488000000000001,4.46
2020-03-12 06:30:00,4.83312,1.4096600000000001,5.0345,0.04272,0.01246,0.044500000000000005,4.7904,1.3972,4.99,4.68912,1.36766,4.8845,0.04272,0.01246,0.044500000000000005,4.6464,1.3552,4.84
2020-03-12 07:00:00,5.08272,1.48246,5.2945,0.04272,0.01246,0.044500000000000005,5.04,1.47,5.25,4.91952,1.43486,5.1245,0.04272,0.01246,0.044500000000000005,4.8768,1.4224,5.08
2020-03-12 07:30:00,5.5344,1.6142,5.765,0.0432,0.0126,0.045,5.4912,1.6016,5.72,5.3712,1.5666,5.595,0.0432,0.0126,0.045,5.328,1.554,5.55
2020-03-12 08:00:00,5.96688,1.7403400000000002,6.2155,0.043680000000000004,0.012740000000000001,0.0455,5.9232,1.7276,6.17,5.79408,1.68994,6.0355,0.043680000000000004,0.012740000000000001,0.0455,5.7504,1.6772,5.99
2020-03-12 08:30:00,6.216,1.8130000000000002,6.475,0.0432,0.0126,0.045,6.1728,1.8004,6.43,6.0336,1.7598,6.285,0.0432,0.0126,0.045,5.9904,1.7472,6.24
2020-03-12 09:00:00,6.456,1.883,6.725,0.0432,0.0126,0.045,6.4128,1.8704,6.68,6.264,1.827,6.525,0.0432,0.0126,0.045,6.2208,1.8144,6.48
2020-03-12 09:30:00,6.7243200000000005,1.9612600000000002,7.0045,0.04272,0.01246,0.044500000000000005,6.6815999999999995,1.9488,6.96,6.53232,1.9052600000000002,6.8045,0.04272,0.01246,0.044500000000000005,6.4896,1.8928,6.76
2020-03-12 10:00:00,6.59088,1.9223400000000002,6.8655,0.043680000000000004,0.012740000000000001,0.0455,6.5472,1.9096000000000002,6.82,6.39888,1.86634,6.6655,0.043680000000000004,0.012740000000000001,0.0455,6.3552,1.8536000000000001,6.62
2020-03-12 10:30:00,6.69648,1.95314,6.9755,0.043680000000000004,0.012740000000000001,0.0455,6.6528,1.9404,6.93,6.49488,1.8943400000000001,6.7655,0.043680000000000004,0.012740000000000001,0.0455,6.4512,1.8816000000000002,6.72
2020-03-12 11:00:00,6.81072,1.9864600000000001,7.0945,0.04272,0.01246,0.044500000000000005,6.768,1.974,7.05,6.61872,1.93046,6.8945,0.04272,0.01246,0.044500000000000005,6.5760000000000005,1.9180000000000001,6.85
2020-03-12 11:30:00,6.81072,1.9864600000000001,7.0945,0.04272,0.01246,0.044500000000000005,6.768,1.974,7.05,6.61872,1.93046,6.8945,0.04272,0.01246,0.044500000000000005,6.5760000000000005,1.9180000000000001,6.85
2020-03-12 12:00:00,6.7243200000000005,1.9612600000000002,7.0045,0.04272,0.01246,0.044500000000000005,6.6815999999999995,1.9488,6.96,6.52272,1.90246,6.7945,0.04272,0.01246,0.044500000000000005,6.48,1.8900000000000001,6.75
2020-03-12 12:30:00,6.75312,1.9696600000000002,7.0345,0.04272,0.01246,0.044500000000000005,6.7104,1.9572,6.99,6.56112,1.9136600000000001,6.8345,0.04272,0.01246,0.044500000000000005,6.5184,1.9012,6.79
2020-03-12 13:00:00,6.6096,1.9278,6.885,0.0432,0.0126,0.045,6.5664,1.9152,6.84,6.4176,1.8718,6.6850000000000005,0.0432,0.0126,0.045,6.3744,1.8592,6.64
2020-03-12 13:30:00,6.47472,1.88846,6.7445,0.04272,0.01246,0.044500000000000005,6.432,1.876,6.7,6.28272,1.8324600000000002,6.5445,0.04272,0.01246,0.044500000000000005,6.24,1.82,6.5
2020-03-12 14:00:00,6.55152,1.91086,6.8245000000000005,0.04272,0.01246,0.044500000000000005,6.5088,1.8984,6.78,6.35952,1.85486,6.6245,0.04272,0.01246,0.044500000000000005,6.3168,1.8424,6.58
2020-03-12 14:30:00,6.35952,1.85486,6.6245,0.04272,0.01246,0.044500000000000005,6.3168,1.8424,6.58,6.17712,1.80166,6.4345,0.04272,0.01246,0.044500000000000005,6.1344,1.7892000000000001,6.39
2020-03-12 15:00:00,6.24528,1.8215400000000002,6.5055,0.043680000000000004,0.012740000000000001,0.0455,6.2016,1.8088000000000002,6.46,6.06288,1.76834,6.3155,0.043680000000000004,0.012740000000000001,0.0455,6.0192,1.7556,6.27
2020-03-12 15:30:00,6.2256,1.8158,6.485,0.0432,0.0126,0.045,6.1824,1.8032,6.44,6.0432,1.7626,6.295,0.0432,0.0126,0.045,6.0,1.75,6.25
2020-03-12 16:00:00,6.34992,1.85206,6.6145,0.04272,0.01246,0.044500000000000005,6.3072,1.8396,6.57,6.16752,1.79886,6.4245,0.04272,0.01246,0.044500000000000005,6.1248,1.7864,6.38
2020-03-12 16:30:00,6.57072,1.91646,6.8445,0.04272,0.01246,0.044500000000000005,6.5280000000000005,1.904,6.8,6.37872,1.8604600000000002,6.6445,0.04272,0.01246,0.044500000000000005,6.336,1.8479999999999999,6.6
2020-03-12 17:00:00,6.65712,1.9416600000000002,6.9345,0.04272,0.01246,0.044500000000000005,6.6144,1.9292,6.89,6.46512,1.8856600000000001,6.7345,0.04272,0.01246,0.044500000000000005,6.4224,1.8732000000000002,6.69
2020-03-12 17:30:00,6.6576,1.9418000000000002,6.9350000000000005,0.0432,0.0126,0.045,6.6144,1.9292,6.89,6.4656,1.8858000000000001,6.735,0.0432,0.0126,0.045,6.4224,1.8732000000000002,6.69
2020-03-12 18:00:00,6.68496,1.94978,6.9635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6432,1.9376000000000002,6.92,6.48336,1.89098,6.7535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.4416,1.8788,6.71
2020-03-12 18:30:00,6.80976,1.98618,7.0935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.768,1.974,7.05,6.60816,1.92738,6.8835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5664,1.9152,6.84
2020-03-12 19:00:00,6.7728,1.9754,7.055,0.0432,0.0126,0.045,6.7296,1.9628,7.01,6.5712,1.9166,6.845,0.0432,0.0126,0.045,6.5280000000000005,1.904,6.8
2020-03-12 19:30:00,6.6672,1.9445999999999999,6.945,0.0432,0.0126,0.045,6.624,1.932,6.9,6.4752,1.8886,6.745,0.0432,0.0126,0.045,6.432,1.876,6.7
2020-03-12 20:00:00,6.456,1.883,6.725,0.0432,0.0126,0.045,6.4128,1.8704,6.68,6.264,1.827,6.525,0.0432,0.0126,0.045,6.2208,1.8144,6.48
2020-03-12 20:30:00,6.1968,1.8074,6.455,0.0432,0.0126,0.045,6.1536,1.7948,6.41,6.0144,1.7542,6.265,0.0432,0.0126,0.045,5.9712,1.7416,6.22
2020-03-12 21:00:00,5.9568,1.7374,6.205,0.0432,0.0126,0.045,5.9136,1.7248,6.16,5.7744,1.6842000000000001,6.015,0.0432,0.0126,0.045,5.7312,1.6716000000000002,5.97
2020-03-12 21:30:00,5.70768,1.66474,5.9455,0.043680000000000004,0.012740000000000001,0.0455,5.664,1.6520000000000001,5.9,5.53488,1.6143399999999999,5.7655,0.043680000000000004,0.012740000000000001,0.0455,5.4912,1.6016,5.72
2020-03-12 22:00:00,5.4768,1.5974,5.705,0.0432,0.0126,0.045,5.4336,1.5848,5.66,5.3136,1.5498,5.535,0.0432,0.0126,0.045,5.2704,1.5372,5.49
2020-03-12 22:30:00,5.18976,1.51368,5.406,0.044160000000000005,0.01288,0.046,5.1456,1.5008,5.36,5.02656,1.46608,5.236,0.044160000000000005,0.01288,0.046,4.9824,1.4532,5.19
2020-03-12 23:00:00,4.86336,1.41848,5.066,0.044160000000000005,0.01288,0.046,4.8192,1.4056,5.02,4.71936,1.37648,4.916,0.044160000000000005,0.01288,0.046,4.6752,1.3636,4.87
2020-03-12 23:30:00,4.58496,1.33728,4.776,0.044160000000000005,0.01288,0.046,4.5408,1.3244,4.73,4.4409600000000005,1.29528,4.626,0.044160000000000005,0.01288,0.046,4.3968,1.2824,4.58
2020-03-13 00:00:00,4.43136,1.29248,4.616,0.044160000000000005,0.01288,0.046,4.3872,1.2796,4.57,4.28736,1.25048,4.466,0.044160000000000005,0.01288,0.046,4.2432,1.2376,4.42
2020-03-13 00:30:00,4.40208,1.28394,4.5855,0.043680000000000004,0.012740000000000001,0.0455,4.3584,1.2711999999999999,4.54,4.25808,1.24194,4.4355,0.043680000000000004,0.012740000000000001,0.0455,4.2144,1.2292,4.39
2020-03-13 01:00:00,4.4879999999999995,1.309,4.675,0.0432,0.0126,0.045,4.4448,1.2964,4.63,4.344,1.267,4.525,0.0432,0.0126,0.045,4.3008,1.2544,4.48
2020-03-13 01:30:00,4.4889600000000005,1.30928,4.676,0.044160000000000005,0.01288,0.046,4.4448,1.2964,4.63,4.34496,1.26728,4.526,0.044160000000000005,0.01288,0.046,4.3008,1.2544,4.48
2020-03-13 02:00:00,4.4016,1.2838,4.585,0.0432,0.0126,0.045,4.3584,1.2711999999999999,4.54,4.2672,1.2446,4.445,0.0432,0.0126,0.045,4.224,1.232,4.4
2020-03-13 02:30:00,4.34496,1.26728,4.526,0.044160000000000005,0.01288,0.046,4.3008,1.2544,4.48,4.21056,1.22808,4.386,0.044160000000000005,0.01288,0.046,4.1664,1.2152,4.34
2020-03-13 03:00:00,4.24944,1.23942,4.4265,0.044640000000000006,0.01302,0.0465,4.2048,1.2264,4.38,4.11504,1.20022,4.2865,0.044640000000000006,0.01302,0.0465,4.0704,1.1872,4.24
2020-03-13 03:30:00,4.24896,1.23928,4.426,0.044160000000000005,0.01288,0.046,4.2048,1.2264,4.38,4.11456,1.20008,4.286,0.044160000000000005,0.01288,0.046,4.0704,1.1872,4.24
2020-03-13 04:00:00,4.17312,1.21716,4.347,0.04512,0.013160000000000002,0.047,4.128,1.204,4.3,4.03872,1.1779600000000001,4.207,0.04512,0.013160000000000002,0.047,3.9936,1.1648,4.16
2020-03-13 04:30:00,4.14384,1.20862,4.3165,0.044640000000000006,0.01302,0.0465,4.0992,1.1956,4.27,4.00944,1.1694200000000001,4.1765,0.044640000000000006,0.01302,0.0465,3.9648,1.1564,4.13
2020-03-13 05:00:00,4.12464,1.20302,4.2965,0.044640000000000006,0.01302,0.0465,4.08,1.19,4.25,3.99984,1.16662,4.1665,0.044640000000000006,0.01302,0.0465,3.9552,1.1536,4.12
2020-03-13 05:30:00,4.29696,1.25328,4.476,0.044160000000000005,0.01288,0.046,4.2528,1.2404,4.43,4.16256,1.21408,4.336,0.044160000000000005,0.01288,0.046,4.1184,1.2012,4.29
2020-03-13 06:00:00,4.54656,1.3260800000000001,4.736,0.044160000000000005,0.01288,0.046,4.5024,1.3132000000000001,4.69,4.40256,1.2840799999999999,4.586,0.044160000000000005,0.01288,0.046,4.3584,1.2711999999999999,4.54
2020-03-13 06:30:00,4.93872,1.44046,5.1445,0.04272,0.01246,0.044500000000000005,4.896,1.428,5.1,4.78512,1.39566,4.9845,0.04272,0.01246,0.044500000000000005,4.7424,1.3832,4.94
2020-03-13 07:00:00,5.20752,1.51886,5.4245,0.04272,0.01246,0.044500000000000005,5.1648,1.5064000000000002,5.38,5.04432,1.47126,5.2545,0.04272,0.01246,0.044500000000000005,5.0016,1.4588,5.21
2020-03-13 07:30:00,5.59152,1.6308600000000002,5.8245000000000005,0.04272,0.01246,0.044500000000000005,5.5488,1.6184,5.78,5.42832,1.5832600000000001,5.6545000000000005,0.04272,0.01246,0.044500000000000005,5.3856,1.5708,5.61
2020-03-13 08:00:00,5.90832,1.72326,6.1545,0.04272,0.01246,0.044500000000000005,5.8656,1.7107999999999999,6.11,5.73552,1.67286,5.9745,0.04272,0.01246,0.044500000000000005,5.6928,1.6604,5.93
2020-03-13 08:30:00,6.32112,1.84366,6.5845,0.04272,0.01246,0.044500000000000005,6.2784,1.8312,6.54,6.12912,1.78766,6.3845,0.04272,0.01246,0.044500000000000005,6.0864,1.7752,6.34
2020-03-13 09:00:00,6.47472,1.88846,6.7445,0.04272,0.01246,0.044500000000000005,6.432,1.876,6.7,6.28272,1.8324600000000002,6.5445,0.04272,0.01246,0.044500000000000005,6.24,1.82,6.5
2020-03-13 09:30:00,6.58992,1.92206,6.8645,0.04272,0.01246,0.044500000000000005,6.5472,1.9096000000000002,6.82,6.39792,1.86606,6.6645,0.04272,0.01246,0.044500000000000005,6.3552,1.8536000000000001,6.62
2020-03-13 10:00:00,6.58992,1.92206,6.8645,0.04272,0.01246,0.044500000000000005,6.5472,1.9096000000000002,6.82,6.39792,1.86606,6.6645,0.04272,0.01246,0.044500000000000005,6.3552,1.8536000000000001,6.62
2020-03-13 10:30:00,6.58032,1.91926,6.8545,0.04272,0.01246,0.044500000000000005,6.5376,1.9068,6.8100000000000005,6.37872,1.8604600000000002,6.6445,0.04272,0.01246,0.044500000000000005,6.336,1.8479999999999999,6.6
2020-03-13 11:00:00,6.6864,1.9502000000000002,6.965,0.0432,0.0126,0.045,6.6432,1.9376000000000002,6.92,6.4848,1.8914,6.755,0.0432,0.0126,0.045,6.4416,1.8788,6.71
2020-03-13 11:30:00,6.7824,1.9782000000000002,7.065,0.0432,0.0126,0.045,6.7392,1.9656,7.02,6.5808,1.9194,6.855,0.0432,0.0126,0.045,6.5376,1.9068,6.8100000000000005
2020-03-13 12:00:00,6.7056000000000004,1.9558,6.985,0.0432,0.0126,0.045,6.6624,1.9432,6.94,6.5136,1.8998,6.785,0.0432,0.0126,0.045,6.4704,1.8872,6.74
2020-03-13 12:30:00,6.71472,1.95846,6.9945,0.04272,0.01246,0.044500000000000005,6.672,1.9460000000000002,6.95,6.52272,1.90246,6.7945,0.04272,0.01246,0.044500000000000005,6.48,1.8900000000000001,6.75
2020-03-13 13:00:00,6.60672,1.9269600000000002,6.882,0.04032,0.011760000000000001,0.042,6.5664,1.9152,6.84,6.41472,1.8709600000000002,6.682,0.04032,0.011760000000000001,0.042,6.3744,1.8592,6.64
2020-03-13 13:30:00,6.58656,1.9210800000000001,6.861,0.039360000000000006,0.01148,0.041,6.5472,1.9096000000000002,6.82,6.39456,1.86508,6.661,0.039360000000000006,0.01148,0.041,6.3552,1.8536000000000001,6.62
2020-03-13 14:00:00,6.46272,1.88496,6.732,0.04032,0.011760000000000001,0.042,6.4224,1.8732000000000002,6.69,6.27072,1.82896,6.532,0.04032,0.011760000000000001,0.042,6.2304,1.8172000000000001,6.49
2020-03-13 14:30:00,6.30912,1.84016,6.572,0.04032,0.011760000000000001,0.042,6.2688,1.8284,6.53,6.11712,1.78416,6.372,0.04032,0.011760000000000001,0.042,6.0768,1.7724000000000002,6.33
2020-03-13 15:00:00,6.12672,1.78696,6.382,0.04032,0.011760000000000001,0.042,6.0864,1.7752,6.34,5.94432,1.7337600000000002,6.192,0.04032,0.011760000000000001,0.042,5.904,1.722,6.15
2020-03-13 15:30:00,6.05952,1.76736,6.312,0.04032,0.011760000000000001,0.042,6.0192,1.7556,6.27,5.87712,1.7141600000000001,6.122,0.04032,0.011760000000000001,0.042,5.8368,1.7024,6.08
2020-03-13 16:00:00,6.07872,1.77296,6.332,0.04032,0.011760000000000001,0.042,6.0384,1.7612,6.29,5.89632,1.71976,6.142,0.04032,0.011760000000000001,0.042,5.856,1.708,6.1
2020-03-13 16:30:00,6.19392,1.8065600000000002,6.452,0.04032,0.011760000000000001,0.042,6.1536,1.7948,6.41,6.01152,1.75336,6.2620000000000005,0.04032,0.011760000000000001,0.042,5.9712,1.7416,6.22
2020-03-13 17:00:00,6.25152,1.82336,6.5120000000000005,0.04032,0.011760000000000001,0.042,6.2112,1.8115999999999999,6.47,6.06912,1.7701600000000002,6.322,0.04032,0.011760000000000001,0.042,6.0288,1.7584,6.28
2020-03-13 17:30:00,6.28032,1.83176,6.542,0.04032,0.011760000000000001,0.042,6.24,1.82,6.5,6.09792,1.7785600000000001,6.352,0.04032,0.011760000000000001,0.042,6.0576,1.7668,6.31
2020-03-13 18:00:00,6.31776,1.84268,6.5809999999999995,0.039360000000000006,0.01148,0.041,6.2784,1.8312,6.54,6.13536,1.7894800000000002,6.391,0.039360000000000006,0.01148,0.041,6.096,1.778,6.35
2020-03-13 18:30:00,6.432,1.876,6.7,0.038400000000000004,0.0112,0.04,6.3936,1.8648,6.66,6.24,1.82,6.5,0.038400000000000004,0.0112,0.04,6.2016,1.8088000000000002,6.46
2020-03-13 19:00:00,6.5304,1.9047,6.8025,0.0408,0.0119,0.0425,6.4896,1.8928,6.76,6.3384,1.8487,6.6025,0.0408,0.0119,0.0425,6.2976,1.8368,6.5600000000000005
2020-03-13 19:30:00,6.348,1.8515000000000001,6.6125,0.0408,0.0119,0.0425,6.3072,1.8396,6.57,6.156,1.7955,6.4125,0.0408,0.0119,0.0425,6.1152,1.7836,6.37
2020-03-13 20:00:00,6.08928,1.77604,6.343,0.041280000000000004,0.01204,0.043000000000000003,6.048,1.764,6.3,5.90688,1.7228400000000001,6.153,0.041280000000000004,0.01204,0.043000000000000003,5.8656,1.7107999999999999,6.11
2020-03-13 20:30:00,5.88768,1.71724,6.133,0.041280000000000004,0.01204,0.043000000000000003,5.8464,1.7052,6.09,5.70528,1.66404,5.943,0.041280000000000004,0.01204,0.043000000000000003,5.664,1.6520000000000001,5.9
2020-03-13 21:00:00,5.67648,1.65564,5.913,0.041280000000000004,0.01204,0.043000000000000003,5.6352,1.6436000000000002,5.87,5.50368,1.60524,5.733,0.041280000000000004,0.01204,0.043000000000000003,5.4624,1.5932,5.69
2020-03-13 21:30:00,5.42688,1.58284,5.6530000000000005,0.041280000000000004,0.01204,0.043000000000000003,5.3856,1.5708,5.61,5.26368,1.53524,5.483,0.041280000000000004,0.01204,0.043000000000000003,5.2224,1.5232,5.44
2020-03-13 22:00:00,5.21568,1.5212400000000001,5.433,0.041280000000000004,0.01204,0.043000000000000003,5.1744,1.5091999999999999,5.39,5.05248,1.47364,5.263,0.041280000000000004,0.01204,0.043000000000000003,5.0112,1.4616,5.22
2020-03-13 22:30:00,4.99392,1.45656,5.202,0.04032,0.011760000000000001,0.042,4.9536,1.4448,5.16,4.83072,1.40896,5.032,0.04032,0.011760000000000001,0.042,4.7904,1.3972,4.99
2020-03-13 23:00:00,4.75392,1.38656,4.952,0.04032,0.011760000000000001,0.042,4.7136,1.3748,4.91,4.60992,1.34456,4.802,0.04032,0.011760000000000001,0.042,4.5696,1.3328,4.76
2020-03-13 23:30:00,4.476,1.3054999999999999,4.6625,0.0408,0.0119,0.0425,4.4352,1.2936,4.62,4.332,1.2635,4.5125,0.0408,0.0119,0.0425,4.2912,1.2516,4.47
2020-03-14 00:00:00,4.3416,1.2663,4.5225,0.0408,0.0119,0.0425,4.3008,1.2544,4.48,4.1975999999999996,1.2243,4.3725,0.0408,0.0119,0.0425,4.1568,1.2124,4.33
2020-03-14 00:30:00,4.25472,1.24096,4.432,0.04032,0.011760000000000001,0.042,4.2144,1.2292,4.39,4.12032,1.20176,4.292,0.04032,0.011760000000000001,0.042,4.08,1.19,4.25
2020-03-14 01:00:00,4.33152,1.26336,4.5120000000000005,0.04032,0.011760000000000001,0.042,4.2912,1.2516,4.47,4.19712,1.22416,4.372,0.04032,0.011760000000000001,0.042,4.1568,1.2124,4.33
2020-03-14 01:30:00,4.332,1.2635,4.5125,0.0408,0.0119,0.0425,4.2912,1.2516,4.47,4.1975999999999996,1.2243,4.3725,0.0408,0.0119,0.0425,4.1568,1.2124,4.33
2020-03-14 02:00:00,4.2456,1.2383,4.4225,0.0408,0.0119,0.0425,4.2048,1.2264,4.38,4.1112,1.1991,4.2825,0.0408,0.0119,0.0425,4.0704,1.1872,4.24
2020-03-14 02:30:00,4.1688,1.2159,4.3425,0.0408,0.0119,0.0425,4.128,1.204,4.3,4.0344,1.1767,4.2025,0.0408,0.0119,0.0425,3.9936,1.1648,4.16
2020-03-14 03:00:00,4.0732800000000005,1.18804,4.243,0.041280000000000004,0.01204,0.043000000000000003,4.032,1.176,4.2,3.93888,1.14884,4.103,0.041280000000000004,0.01204,0.043000000000000003,3.8976,1.1368,4.06
2020-03-14 03:30:00,3.98688,1.16284,4.153,0.041280000000000004,0.01204,0.043000000000000003,3.9455999999999998,1.1508,4.11,3.86208,1.12644,4.023,0.041280000000000004,0.01204,0.043000000000000003,3.8208,1.1144,3.98
2020-03-14 04:00:00,3.9100800000000002,1.14044,4.073,0.041280000000000004,0.01204,0.043000000000000003,3.8688000000000002,1.1284,4.03,3.78528,1.10404,3.943,0.041280000000000004,0.01204,0.043000000000000003,3.7439999999999998,1.092,3.9
2020-03-14 04:30:00,3.8808,1.1319,4.0425,0.0408,0.0119,0.0425,3.84,1.12,4.0,3.7560000000000002,1.0955,3.9125,0.0408,0.0119,0.0425,3.7152000000000003,1.0836000000000001,3.87
2020-03-14 05:00:00,3.8616,1.1263,4.0225,0.0408,0.0119,0.0425,3.8208,1.1144,3.98,3.7368,1.0899,3.8925,0.0408,0.0119,0.0425,3.696,1.078,3.85
2020-03-14 05:30:00,3.9096,1.1403,4.0725,0.0408,0.0119,0.0425,3.8688000000000002,1.1284,4.03,3.7848,1.1039,3.9425,0.0408,0.0119,0.0425,3.7439999999999998,1.092,3.9
2020-03-14 06:00:00,3.9576000000000002,1.1543,4.1225,0.0408,0.0119,0.0425,3.9168000000000003,1.1424,4.08,3.8327999999999998,1.1179000000000001,3.9925,0.0408,0.0119,0.0425,3.792,1.106,3.95
2020-03-14 06:30:00,4.11024,1.19882,4.2815,0.03984,0.01162,0.0415,4.0704,1.1872,4.24,3.98544,1.16242,4.1515,0.03984,0.01162,0.0415,3.9455999999999998,1.1508,4.11
2020-03-14 07:00:00,4.2926400000000005,1.25202,4.4715,0.03984,0.01162,0.0415,4.2528,1.2404,4.43,4.14864,1.21002,4.3215,0.03984,0.01162,0.0415,4.1088000000000005,1.1984,4.28
2020-03-14 07:30:00,4.55184,1.32762,4.7415,0.03984,0.01162,0.0415,4.5120000000000005,1.316,4.7,4.40784,1.28562,4.5915,0.03984,0.01162,0.0415,4.368,1.274,4.55
2020-03-14 08:00:00,4.7438400000000005,1.38362,4.9415,0.03984,0.01162,0.0415,4.704,1.3719999999999999,4.9,4.59984,1.34162,4.7915,0.03984,0.01162,0.0415,4.5600000000000005,1.33,4.75
2020-03-14 08:30:00,5.07936,1.48148,5.291,0.039360000000000006,0.01148,0.041,5.04,1.47,5.25,4.92576,1.43668,5.131,0.039360000000000006,0.01148,0.041,4.8864,1.4252,5.09
2020-03-14 09:00:00,5.10864,1.4900200000000001,5.3215,0.03984,0.01162,0.0415,5.0688,1.4784000000000002,5.28,4.94544,1.44242,5.1515,0.03984,0.01162,0.0415,4.9056,1.4308,5.11
2020-03-14 09:30:00,5.45424,1.59082,5.6815,0.03984,0.01162,0.0415,5.4144,1.5792000000000002,5.64,5.29104,1.54322,5.5115,0.03984,0.01162,0.0415,5.2512,1.5316,5.47
2020-03-14 10:00:00,5.61744,1.63842,5.8515,0.03984,0.01162,0.0415,5.5776,1.6268,5.8100000000000005,5.44464,1.5880200000000002,5.6715,0.03984,0.01162,0.0415,5.4048,1.5764,5.63
2020-03-14 10:30:00,5.77104,1.68322,6.0115,0.03984,0.01162,0.0415,5.7312,1.6716000000000002,5.97,5.59824,1.6328200000000002,5.8315,0.03984,0.01162,0.0415,5.5584,1.6212,5.79
2020-03-14 11:00:00,5.74224,1.67482,5.9815000000000005,0.03984,0.01162,0.0415,5.7024,1.6632,5.94,5.56944,1.6244200000000002,5.8015,0.03984,0.01162,0.0415,5.5296,1.6128,5.76
2020-03-14 11:30:00,5.81904,1.6972200000000002,6.0615,0.03984,0.01162,0.0415,5.7792,1.6856,6.02,5.63664,1.64402,5.8715,0.03984,0.01162,0.0415,5.5968,1.6324,5.83
2020-03-14 12:00:00,5.8281600000000005,1.69988,6.071,0.039360000000000006,0.01148,0.041,5.7888,1.6884000000000001,6.03,5.65536,1.64948,5.891,0.039360000000000006,0.01148,0.041,5.616,1.638,5.85
2020-03-14 12:30:00,5.88576,1.7166800000000002,6.131,0.039360000000000006,0.01148,0.041,5.8464,1.7052,6.09,5.71296,1.66628,5.9510000000000005,0.039360000000000006,0.01148,0.041,5.6736,1.6548,5.91
2020-03-14 13:00:00,5.71296,1.66628,5.9510000000000005,0.039360000000000006,0.01148,0.041,5.6736,1.6548,5.91,5.54016,1.6158800000000002,5.771,0.039360000000000006,0.01148,0.041,5.5008,1.6044,5.73
2020-03-14 13:30:00,5.78064,1.68602,6.0215,0.03984,0.01162,0.0415,5.7408,1.6743999999999999,5.98,5.60784,1.63562,5.8415,0.03984,0.01162,0.0415,5.568,1.624,5.8
2020-03-14 14:00:00,5.70384,1.66362,5.9415,0.03984,0.01162,0.0415,5.664,1.6520000000000001,5.9,5.54064,1.61602,5.7715,0.03984,0.01162,0.0415,5.5008,1.6044,5.73
2020-03-14 14:30:00,5.58864,1.63002,5.8215,0.03984,0.01162,0.0415,5.5488,1.6184,5.78,5.41584,1.57962,5.6415,0.03984,0.01162,0.0415,5.376,1.568,5.6
2020-03-14 15:00:00,5.51184,1.60762,5.7415,0.03984,0.01162,0.0415,5.472,1.596,5.7,5.33904,1.55722,5.5615,0.03984,0.01162,0.0415,5.2992,1.5455999999999999,5.52
2020-03-14 15:30:00,5.46384,1.59362,5.6915,0.03984,0.01162,0.0415,5.424,1.5819999999999999,5.65,5.30064,1.54602,5.5215,0.03984,0.01162,0.0415,5.2608,1.5344,5.48
2020-03-14 16:00:00,5.46384,1.59362,5.6915,0.03984,0.01162,0.0415,5.424,1.5819999999999999,5.65,5.30064,1.54602,5.5215,0.03984,0.01162,0.0415,5.2608,1.5344,5.48
2020-03-14 16:30:00,5.61744,1.63842,5.8515,0.03984,0.01162,0.0415,5.5776,1.6268,5.8100000000000005,5.45424,1.59082,5.6815,0.03984,0.01162,0.0415,5.4144,1.5792000000000002,5.64
2020-03-14 17:00:00,5.68464,1.65802,5.9215,0.03984,0.01162,0.0415,5.6448,1.6464,5.88,5.51184,1.60762,5.7415,0.03984,0.01162,0.0415,5.472,1.596,5.7
2020-03-14 17:30:00,5.80032,1.69176,6.042,0.04032,0.011760000000000001,0.042,5.76,1.6800000000000002,6.0,5.61792,1.63856,5.852,0.04032,0.011760000000000001,0.042,5.5776,1.6268,5.8100000000000005
2020-03-14 18:00:00,5.82864,1.70002,6.0715,0.03984,0.01162,0.0415,5.7888,1.6884000000000001,6.03,5.65584,1.64962,5.8915,0.03984,0.01162,0.0415,5.616,1.638,5.85
2020-03-14 18:30:00,6.03792,1.76106,6.2895,0.03792,0.01106,0.0395,6.0,1.75,6.25,5.85552,1.7078600000000002,6.0995,0.03792,0.01106,0.0395,5.8176,1.6968,6.06
2020-03-14 19:00:00,6.13584,1.7896200000000002,6.3915,0.03984,0.01162,0.0415,6.096,1.778,6.35,5.9534400000000005,1.73642,6.2015,0.03984,0.01162,0.0415,5.9136,1.7248,6.16
2020-03-14 19:30:00,5.92464,1.7280200000000001,6.1715,0.03984,0.01162,0.0415,5.8848,1.7164000000000001,6.13,5.75184,1.6776200000000001,5.9915,0.03984,0.01162,0.0415,5.712,1.666,5.95
2020-03-14 20:00:00,5.63712,1.64416,5.872,0.04032,0.011760000000000001,0.042,5.5968,1.6324,5.83,5.46432,1.59376,5.692,0.04032,0.011760000000000001,0.042,5.424,1.5819999999999999,5.65
2020-03-14 20:30:00,5.47392,1.5965600000000002,5.702,0.04032,0.011760000000000001,0.042,5.4336,1.5848,5.66,5.31072,1.5489600000000001,5.532,0.04032,0.011760000000000001,0.042,5.2704,1.5372,5.49
2020-03-14 21:00:00,5.28192,1.5405600000000002,5.502,0.04032,0.011760000000000001,0.042,5.2416,1.5288,5.46,5.11872,1.49296,5.332,0.04032,0.011760000000000001,0.042,5.0784,1.4812,5.29
2020-03-14 21:30:00,5.13744,1.49842,5.3515,0.03984,0.01162,0.0415,5.0976,1.4868000000000001,5.31,4.97424,1.45082,5.1815,0.03984,0.01162,0.0415,4.9344,1.4392,5.14
2020-03-14 22:00:00,4.9464,1.4427,5.1525,0.0408,0.0119,0.0425,4.9056,1.4308,5.11,4.7928,1.3979,4.9925,0.0408,0.0119,0.0425,4.752,1.3860000000000001,4.95
2020-03-14 22:30:00,4.7928,1.3979,4.9925,0.0408,0.0119,0.0425,4.752,1.3860000000000001,4.95,4.6392,1.3531,4.8325,0.0408,0.0119,0.0425,4.5984,1.3412,4.79
2020-03-14 23:00:00,4.55232,1.32776,4.742,0.04032,0.011760000000000001,0.042,4.5120000000000005,1.316,4.7,4.40832,1.28576,4.592,0.04032,0.011760000000000001,0.042,4.368,1.274,4.55
2020-03-14 23:30:00,4.3406400000000005,1.2660200000000001,4.5215,0.03984,0.01162,0.0415,4.3008,1.2544,4.48,4.20624,1.22682,4.3815,0.03984,0.01162,0.0415,4.1664,1.2152,4.34
2020-03-15 00:00:00,4.18752,1.22136,4.362,0.04032,0.011760000000000001,0.042,4.1472,1.2096,4.32,4.05312,1.18216,4.222,0.04032,0.011760000000000001,0.042,4.0128,1.1703999999999999,4.18
2020-03-15 00:30:00,4.12032,1.20176,4.292,0.04032,0.011760000000000001,0.042,4.08,1.19,4.25,3.98592,1.16256,4.152,0.04032,0.011760000000000001,0.042,3.9455999999999998,1.1508,4.11
2020-03-15 01:00:00,4.20672,1.22696,4.382,0.04032,0.011760000000000001,0.042,4.1664,1.2152,4.34,4.07232,1.18776,4.242,0.04032,0.011760000000000001,0.042,4.032,1.176,4.2
2020-03-15 01:30:00,4.2168,1.2299,4.3925,0.0408,0.0119,0.0425,4.176,1.218,4.35,4.0824,1.1907,4.2525,0.0408,0.0119,0.0425,4.0416,1.1788,4.21
2020-03-15 02:00:00,4.1592,1.2131,4.3325,0.0408,0.0119,0.0425,4.1184,1.2012,4.29,4.0248,1.1739,4.1925,0.0408,0.0119,0.0425,3.984,1.162,4.15
2020-03-15 02:30:00,4.0824,1.1907,4.2525,0.0408,0.0119,0.0425,4.0416,1.1788,4.21,3.948,1.1515,4.1125,0.0408,0.0119,0.0425,3.9072,1.1396,4.07
2020-03-15 03:00:00,3.948,1.1515,4.1125,0.0408,0.0119,0.0425,3.9072,1.1396,4.07,3.8232,1.1151,3.9825,0.0408,0.0119,0.0425,3.7824,1.1032,3.94
2020-03-15 03:30:00,3.86208,1.12644,4.023,0.041280000000000004,0.01204,0.043000000000000003,3.8208,1.1144,3.98,3.73728,1.0900400000000001,3.893,0.041280000000000004,0.01204,0.043000000000000003,3.696,1.078,3.85
2020-03-15 04:00:00,3.77568,1.10124,3.933,0.041280000000000004,0.01204,0.043000000000000003,3.7344,1.0892,3.89,3.65088,1.06484,3.803,0.041280000000000004,0.01204,0.043000000000000003,3.6096,1.0528,3.76
2020-03-15 04:30:00,3.7272,1.0871,3.8825000000000003,0.0408,0.0119,0.0425,3.6864,1.0752,3.84,3.612,1.0535,3.7625,0.0408,0.0119,0.0425,3.5712,1.0416,3.7199999999999998
2020-03-15 05:00:00,3.708,1.0815,3.8625,0.0408,0.0119,0.0425,3.6672000000000002,1.0696,3.8200000000000003,3.5832,1.0451,3.7325,0.0408,0.0119,0.0425,3.5423999999999998,1.0332,3.69
2020-03-15 05:30:00,3.7272,1.0871,3.8825000000000003,0.0408,0.0119,0.0425,3.6864,1.0752,3.84,3.6024000000000003,1.0507,3.7525,0.0408,0.0119,0.0425,3.5616,1.0388,3.71
2020-03-15 06:00:00,3.8136,1.1123,3.9725,0.0408,0.0119,0.0425,3.7728,1.1004,3.93,3.6888,1.0759,3.8425000000000002,0.0408,0.0119,0.0425,3.648,1.064,3.8
2020-03-15 06:30:00,3.87024,1.12882,4.0315,0.03984,0.01162,0.0415,3.8304,1.1172,3.99,3.7454400000000003,1.09242,3.9015,0.03984,0.01162,0.0415,3.7056,1.0808,3.86
2020-03-15 07:00:00,3.95712,1.15416,4.122,0.04032,0.011760000000000001,0.042,3.9168000000000003,1.1424,4.08,3.8227200000000003,1.11496,3.982,0.04032,0.011760000000000001,0.042,3.7824,1.1032,3.94
2020-03-15 07:30:00,4.19664,1.22402,4.3715,0.03984,0.01162,0.0415,4.1568,1.2124,4.33,4.06224,1.18482,4.2315,0.03984,0.01162,0.0415,4.0224,1.1732,4.19
2020-03-15 08:00:00,4.40784,1.28562,4.5915,0.03984,0.01162,0.0415,4.368,1.274,4.55,4.26384,1.24362,4.4415,0.03984,0.01162,0.0415,4.224,1.232,4.4
2020-03-15 08:30:00,4.62864,1.35002,4.8215,0.03984,0.01162,0.0415,4.5888,1.3384,4.78,4.48464,1.30802,4.6715,0.03984,0.01162,0.0415,4.4448,1.2964,4.63
2020-03-15 09:00:00,4.72464,1.37802,4.9215,0.03984,0.01162,0.0415,4.6848,1.3664,4.88,4.58064,1.33602,4.7715,0.03984,0.01162,0.0415,4.5408,1.3244,4.73
2020-03-15 09:30:00,4.88832,1.42576,5.092,0.04032,0.011760000000000001,0.042,4.848,1.4140000000000001,5.05,4.73472,1.38096,4.932,0.04032,0.011760000000000001,0.042,4.6944,1.3692,4.89
2020-03-15 10:00:00,5.15712,1.5041600000000002,5.372,0.04032,0.011760000000000001,0.042,5.1168,1.4924,5.33,5.00352,1.45936,5.212,0.04032,0.011760000000000001,0.042,4.9632000000000005,1.4476,5.17
2020-03-15 10:30:00,5.38656,1.57108,5.611,0.039360000000000006,0.01148,0.041,5.3472,1.5596,5.57,5.21376,1.52068,5.431,0.039360000000000006,0.01148,0.041,5.1744,1.5091999999999999,5.39
2020-03-15 11:00:00,5.58816,1.62988,5.821,0.039360000000000006,0.01148,0.041,5.5488,1.6184,5.78,5.4249600000000004,1.58228,5.651,0.039360000000000006,0.01148,0.041,5.3856,1.5708,5.61
2020-03-15 11:30:00,5.67456,1.65508,5.911,0.039360000000000006,0.01148,0.041,5.6352,1.6436000000000002,5.87,5.50176,1.60468,5.731,0.039360000000000006,0.01148,0.041,5.4624,1.5932,5.69
2020-03-15 12:00:00,5.64624,1.64682,5.8815,0.03984,0.01162,0.0415,5.6064,1.6352,5.84,5.47344,1.5964200000000002,5.7015,0.03984,0.01162,0.0415,5.4336,1.5848,5.66
2020-03-15 12:30:00,5.82864,1.70002,6.0715,0.03984,0.01162,0.0415,5.7888,1.6884000000000001,6.03,5.65584,1.64962,5.8915,0.03984,0.01162,0.0415,5.616,1.638,5.85
2020-03-15 13:00:00,5.88576,1.7166800000000002,6.131,0.039360000000000006,0.01148,0.041,5.8464,1.7052,6.09,5.70336,1.66348,5.941,0.039360000000000006,0.01148,0.041,5.664,1.6520000000000001,5.9
2020-03-15 13:30:00,5.82912,1.70016,6.072,0.04032,0.011760000000000001,0.042,5.7888,1.6884000000000001,6.03,5.65632,1.6497600000000001,5.892,0.04032,0.011760000000000001,0.042,5.616,1.638,5.85
2020-03-15 14:00:00,5.80992,1.69456,6.052,0.04032,0.011760000000000001,0.042,5.7696000000000005,1.6828,6.01,5.6275200000000005,1.6413600000000002,5.862,0.04032,0.011760000000000001,0.042,5.5872,1.6296,5.82
2020-03-15 14:30:00,5.76192,1.68056,6.002,0.04032,0.011760000000000001,0.042,5.7216000000000005,1.6688,5.96,5.58912,1.63016,5.822,0.04032,0.011760000000000001,0.042,5.5488,1.6184,5.78
2020-03-15 15:00:00,5.68512,1.65816,5.922,0.04032,0.011760000000000001,0.042,5.6448,1.6464,5.88,5.51232,1.60776,5.742,0.04032,0.011760000000000001,0.042,5.472,1.596,5.7
2020-03-15 15:30:00,5.74176,1.67468,5.981,0.039360000000000006,0.01148,0.041,5.7024,1.6632,5.94,5.56896,1.6242800000000002,5.801,0.039360000000000006,0.01148,0.041,5.5296,1.6128,5.76
2020-03-15 16:00:00,5.79024,1.6888200000000002,6.0315,0.03984,0.01162,0.0415,5.7504,1.6772,5.99,5.61744,1.63842,5.8515,0.03984,0.01162,0.0415,5.5776,1.6268,5.8100000000000005
2020-03-15 16:30:00,5.91456,1.7250800000000002,6.161,0.039360000000000006,0.01148,0.041,5.8752,1.7136,6.12,5.73216,1.67188,5.971,0.039360000000000006,0.01148,0.041,5.6928,1.6604,5.93
2020-03-15 17:00:00,5.9534400000000005,1.73642,6.2015,0.03984,0.01162,0.0415,5.9136,1.7248,6.16,5.78064,1.68602,6.0215,0.03984,0.01162,0.0415,5.7408,1.6743999999999999,5.98
2020-03-15 17:30:00,5.95392,1.73656,6.202,0.04032,0.011760000000000001,0.042,5.9136,1.7248,6.16,5.78112,1.68616,6.022,0.04032,0.011760000000000001,0.042,5.7408,1.6743999999999999,5.98
2020-03-15 18:00:00,5.99184,1.74762,6.2415,0.03984,0.01162,0.0415,5.952,1.736,6.2,5.80944,1.69442,6.0515,0.03984,0.01162,0.0415,5.7696000000000005,1.6828,6.01
2020-03-15 18:30:00,6.1056,1.7808000000000002,6.36,0.038400000000000004,0.0112,0.04,6.0672,1.7696,6.32,5.9232,1.7276,6.17,0.038400000000000004,0.0112,0.04,5.8848,1.7164000000000001,6.13
2020-03-15 19:00:00,6.0792,1.7731,6.3325,0.0408,0.0119,0.0425,6.0384,1.7612,6.29,5.8968,1.7199,6.1425,0.0408,0.0119,0.0425,5.856,1.708,6.1
2020-03-15 19:30:00,6.02208,1.75644,6.273,0.041280000000000004,0.01204,0.043000000000000003,5.9808,1.7444000000000002,6.23,5.83968,1.70324,6.083,0.041280000000000004,0.01204,0.043000000000000003,5.7984,1.6912,6.04
2020-03-15 20:00:00,5.8104,1.6947,6.0525,0.0408,0.0119,0.0425,5.7696000000000005,1.6828,6.01,5.628,1.6415000000000002,5.8625,0.0408,0.0119,0.0425,5.5872,1.6296,5.82
2020-03-15 20:30:00,5.73312,1.67216,5.9719999999999995,0.04032,0.011760000000000001,0.042,5.6928,1.6604,5.93,5.56032,1.62176,5.792,0.04032,0.011760000000000001,0.042,5.52,1.6099999999999999,5.75
2020-03-15 21:00:00,5.48352,1.59936,5.712,0.04032,0.011760000000000001,0.042,5.4432,1.5876000000000001,5.67,5.32032,1.55176,5.542,0.04032,0.011760000000000001,0.042,5.28,1.54,5.5
2020-03-15 21:30:00,5.27232,1.53776,5.492,0.04032,0.011760000000000001,0.042,5.232,1.526,5.45,5.11872,1.49296,5.332,0.04032,0.011760000000000001,0.042,5.0784,1.4812,5.29
2020-03-15 22:00:00,5.0424,1.4707,5.2525,0.0408,0.0119,0.0425,5.0016,1.4588,5.21,4.8888,1.4259,5.0925,0.0408,0.0119,0.0425,4.848,1.4140000000000001,5.05
2020-03-15 22:30:00,4.81248,1.40364,5.013,0.041280000000000004,0.01204,0.043000000000000003,4.7712,1.3916,4.97,4.65888,1.35884,4.853,0.041280000000000004,0.01204,0.043000000000000003,4.6176,1.3468,4.8100000000000005
2020-03-15 23:00:00,4.55328,1.32804,4.743,0.041280000000000004,0.01204,0.043000000000000003,4.5120000000000005,1.316,4.7,4.41888,1.28884,4.603,0.041280000000000004,0.01204,0.043000000000000003,4.3776,1.2768,4.5600000000000005
2020-03-15 23:30:00,4.31232,1.25776,4.492,0.04032,0.011760000000000001,0.042,4.272,1.246,4.45,4.17792,1.21856,4.352,0.04032,0.011760000000000001,0.042,4.1376,1.2068,4.31
2020-03-16 00:00:00,4.1592,1.2131,4.3325,0.0408,0.0119,0.0425,4.1184,1.2012,4.29,4.0248,1.1739,4.1925,0.0408,0.0119,0.0425,3.984,1.162,4.15
2020-03-16 00:30:00,4.12032,1.20176,4.292,0.04032,0.011760000000000001,0.042,4.08,1.19,4.25,3.99552,1.16536,4.162,0.04032,0.011760000000000001,0.042,3.9552,1.1536,4.12
2020-03-16 01:00:00,4.23552,1.23536,4.412,0.04032,0.011760000000000001,0.042,4.1952,1.2236,4.37,4.10112,1.1961600000000001,4.272,0.04032,0.011760000000000001,0.042,4.0608,1.1844000000000001,4.23
2020-03-16 01:30:00,4.27488,1.24684,4.453,0.041280000000000004,0.01204,0.043000000000000003,4.2336,1.2348,4.41,4.14048,1.20764,4.313,0.041280000000000004,0.01204,0.043000000000000003,4.0992,1.1956,4.27
2020-03-16 02:00:00,4.25568,1.24124,4.433,0.041280000000000004,0.01204,0.043000000000000003,4.2144,1.2292,4.39,4.12128,1.20204,4.293,0.041280000000000004,0.01204,0.043000000000000003,4.08,1.19,4.25
2020-03-16 02:30:00,4.19808,1.22444,4.373,0.041280000000000004,0.01204,0.043000000000000003,4.1568,1.2124,4.33,4.06368,1.18524,4.233,0.041280000000000004,0.01204,0.043000000000000003,4.0224,1.1732,4.19
2020-03-16 03:00:00,4.12128,1.20204,4.293,0.041280000000000004,0.01204,0.043000000000000003,4.08,1.19,4.25,3.98688,1.16284,4.153,0.041280000000000004,0.01204,0.043000000000000003,3.9455999999999998,1.1508,4.11
2020-03-16 03:30:00,4.03488,1.17684,4.203,0.041280000000000004,0.01204,0.043000000000000003,3.9936,1.1648,4.16,3.90048,1.13764,4.063,0.041280000000000004,0.01204,0.043000000000000003,3.8592,1.1256,4.02
2020-03-16 04:00:00,4.01568,1.17124,4.183,0.041280000000000004,0.01204,0.043000000000000003,3.9744,1.1592,4.14,3.8812800000000003,1.13204,4.043,0.041280000000000004,0.01204,0.043000000000000003,3.84,1.12,4.0
2020-03-16 04:30:00,4.04448,1.17964,4.213,0.041280000000000004,0.01204,0.043000000000000003,4.0032,1.1676,4.17,3.91968,1.14324,4.083,0.041280000000000004,0.01204,0.043000000000000003,3.8784,1.1312,4.04
