Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-16 05:00:00,4.04448,1.17964,4.213,0.041280000000000004,0.01204,0.043000000000000003,4.0032,1.1676,4.17,3.91968,1.14324,4.083,0.041280000000000004,0.01204,0.043000000000000003,3.8784,1.1312,4.04
2020-03-16 05:30:00,4.18848,1.22164,4.3629999999999995,0.041280000000000004,0.01204,0.043000000000000003,4.1472,1.2096,4.32,4.05408,1.18244,4.223,0.041280000000000004,0.01204,0.043000000000000003,4.0128,1.1703999999999999,4.18
2020-03-16 06:00:00,4.4472000000000005,1.2971,4.6325,0.0408,0.0119,0.0425,4.4064,1.2852000000000001,4.59,4.3128,1.2579,4.4925,0.0408,0.0119,0.0425,4.272,1.246,4.45
2020-03-16 06:30:00,4.8201600000000004,1.40588,5.021,0.039360000000000006,0.01148,0.041,4.7808,1.3944,4.98,4.67616,1.36388,4.871,0.039360000000000006,0.01148,0.041,4.6368,1.3524,4.83
2020-03-16 07:00:00,5.19504,1.51522,5.4115,0.03984,0.01162,0.0415,5.1552,1.5036,5.37,5.03184,1.4676200000000001,5.2415,0.03984,0.01162,0.0415,4.992,1.456,5.2
2020-03-16 07:30:00,5.64672,1.64696,5.882,0.04032,0.011760000000000001,0.042,5.6064,1.6352,5.84,5.47392,1.5965600000000002,5.702,0.04032,0.011760000000000001,0.042,5.4336,1.5848,5.66
2020-03-16 08:00:00,6.03936,1.7614800000000002,6.291,0.039360000000000006,0.01148,0.041,6.0,1.75,6.25,5.85696,1.70828,6.101,0.039360000000000006,0.01148,0.041,5.8176,1.6968,6.06
2020-03-16 08:30:00,6.36576,1.85668,6.631,0.039360000000000006,0.01148,0.041,6.3264,1.8452000000000002,6.59,6.17376,1.80068,6.431,0.039360000000000006,0.01148,0.041,6.1344,1.7892000000000001,6.39
2020-03-16 09:00:00,6.52848,1.90414,6.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,6.4896,1.8928,6.76,6.33648,1.8481400000000001,6.6005,0.038880000000000005,0.011340000000000001,0.0405,6.2976,1.8368,6.5600000000000005
2020-03-16 09:30:00,6.59568,1.92374,6.8705,0.038880000000000005,0.011340000000000001,0.0405,6.5568,1.9123999999999999,6.83,6.39408,1.86494,6.6605,0.038880000000000005,0.011340000000000001,0.0405,6.3552,1.8536000000000001,6.62
2020-03-16 10:00:00,6.51984,1.90162,6.7915,0.03984,0.01162,0.0415,6.48,1.8900000000000001,6.75,6.32784,1.84562,6.5915,0.03984,0.01162,0.0415,6.288,1.834,6.55
2020-03-16 10:30:00,6.41424,1.8708200000000001,6.6815,0.03984,0.01162,0.0415,6.3744,1.8592,6.64,6.22224,1.81482,6.4815000000000005,0.03984,0.01162,0.0415,6.1824,1.8032,6.44
2020-03-16 11:00:00,6.51072,1.8989600000000002,6.782,0.04032,0.011760000000000001,0.042,6.4704,1.8872,6.74,6.31872,1.8429600000000002,6.582,0.04032,0.011760000000000001,0.042,6.2784,1.8312,6.54
2020-03-16 11:30:00,6.68304,1.94922,6.9615,0.03984,0.01162,0.0415,6.6432,1.9376000000000002,6.92,6.48144,1.8904200000000002,6.7515,0.03984,0.01162,0.0415,6.4416,1.8788,6.71
2020-03-16 12:00:00,6.6345600000000005,1.9350800000000001,6.911,0.039360000000000006,0.01148,0.041,6.5952,1.9236,6.87,6.44256,1.87908,6.711,0.039360000000000006,0.01148,0.041,6.4032,1.8676,6.67
2020-03-16 12:30:00,6.53856,1.90708,6.811,0.039360000000000006,0.01148,0.041,6.4992,1.8956,6.77,6.34656,1.85108,6.611,0.039360000000000006,0.01148,0.041,6.3072,1.8396,6.57
2020-03-16 13:00:00,6.44256,1.87908,6.711,0.039360000000000006,0.01148,0.041,6.4032,1.8676,6.67,6.25056,1.82308,6.511,0.039360000000000006,0.01148,0.041,6.2112,1.8115999999999999,6.47
2020-03-16 13:30:00,6.35664,1.8540200000000002,6.6215,0.03984,0.01162,0.0415,6.3168,1.8424,6.58,6.16464,1.7980200000000002,6.4215,0.03984,0.01162,0.0415,6.1248,1.7864,6.38
2020-03-16 14:00:00,6.31872,1.8429600000000002,6.582,0.04032,0.011760000000000001,0.042,6.2784,1.8312,6.54,6.13632,1.78976,6.392,0.04032,0.011760000000000001,0.042,6.096,1.778,6.35
2020-03-16 14:30:00,6.23232,1.81776,6.492,0.04032,0.011760000000000001,0.042,6.192,1.806,6.45,6.04992,1.76456,6.302,0.04032,0.011760000000000001,0.042,6.0096,1.7528000000000001,6.26
2020-03-16 15:00:00,6.23184,1.81762,6.4915,0.03984,0.01162,0.0415,6.192,1.806,6.45,6.04944,1.76442,6.3015,0.03984,0.01162,0.0415,6.0096,1.7528000000000001,6.26
2020-03-16 15:30:00,6.17472,1.8009600000000001,6.432,0.04032,0.011760000000000001,0.042,6.1344,1.7892000000000001,6.39,5.99232,1.74776,6.242,0.04032,0.011760000000000001,0.042,5.952,1.736,6.2
2020-03-16 16:00:00,6.28944,1.8344200000000002,6.5515,0.03984,0.01162,0.0415,6.2496,1.8228,6.51,6.10704,1.78122,6.3615,0.03984,0.01162,0.0415,6.0672,1.7696,6.32
2020-03-16 16:30:00,6.39504,1.86522,6.6615,0.03984,0.01162,0.0415,6.3552,1.8536000000000001,6.62,6.21264,1.81202,6.4715,0.03984,0.01162,0.0415,6.1728,1.8004,6.43
2020-03-16 17:00:00,6.51024,1.8988200000000002,6.7815,0.03984,0.01162,0.0415,6.4704,1.8872,6.74,6.31824,1.8428200000000001,6.5815,0.03984,0.01162,0.0415,6.2784,1.8312,6.54
2020-03-16 17:30:00,6.42432,1.87376,6.692,0.04032,0.011760000000000001,0.042,6.384,1.862,6.65,6.23232,1.81776,6.492,0.04032,0.011760000000000001,0.042,6.192,1.806,6.45
2020-03-16 18:00:00,6.4224,1.8732000000000002,6.69,0.038400000000000004,0.0112,0.04,6.384,1.862,6.65,6.2304,1.8172000000000001,6.49,0.038400000000000004,0.0112,0.04,6.192,1.806,6.45
2020-03-16 18:30:00,6.46896,1.8867800000000001,6.7385,0.03696,0.010780000000000001,0.0385,6.432,1.876,6.7,6.27696,1.83078,6.5385,0.03696,0.010780000000000001,0.0385,6.24,1.82,6.5
2020-03-16 19:00:00,6.66288,1.94334,6.9405,0.038880000000000005,0.011340000000000001,0.0405,6.624,1.932,6.9,6.46128,1.88454,6.7305,0.038880000000000005,0.011340000000000001,0.0405,6.4224,1.8732000000000002,6.69
2020-03-16 19:30:00,6.56688,1.91534,6.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.5280000000000005,1.904,6.8,6.36528,1.85654,6.6305,0.038880000000000005,0.011340000000000001,0.0405,6.3264,1.8452000000000002,6.59
2020-03-16 20:00:00,6.32736,1.8454800000000002,6.591,0.039360000000000006,0.01148,0.041,6.288,1.834,6.55,6.13536,1.7894800000000002,6.391,0.039360000000000006,0.01148,0.041,6.096,1.778,6.35
2020-03-16 20:30:00,6.13584,1.7896200000000002,6.3915,0.03984,0.01162,0.0415,6.096,1.778,6.35,5.9534400000000005,1.73642,6.2015,0.03984,0.01162,0.0415,5.9136,1.7248,6.16
2020-03-16 21:00:00,5.85696,1.70828,6.101,0.039360000000000006,0.01148,0.041,5.8176,1.6968,6.06,5.67456,1.65508,5.911,0.039360000000000006,0.01148,0.041,5.6352,1.6436000000000002,5.87
2020-03-16 21:30:00,5.65632,1.6497600000000001,5.892,0.04032,0.011760000000000001,0.042,5.616,1.638,5.85,5.49312,1.60216,5.7219999999999995,0.04032,0.011760000000000001,0.042,5.4528,1.5904,5.68
2020-03-16 22:00:00,5.36832,1.56576,5.592,0.04032,0.011760000000000001,0.042,5.328,1.554,5.55,5.20512,1.51816,5.422,0.04032,0.011760000000000001,0.042,5.1648,1.5064000000000002,5.38
2020-03-16 22:30:00,5.08992,1.48456,5.302,0.04032,0.011760000000000001,0.042,5.0496,1.4727999999999999,5.26,4.93632,1.4397600000000002,5.142,0.04032,0.011760000000000001,0.042,4.896,1.428,5.1
2020-03-16 23:00:00,4.78272,1.39496,4.982,0.04032,0.011760000000000001,0.042,4.7424,1.3832,4.94,4.63872,1.35296,4.832,0.04032,0.011760000000000001,0.042,4.5984,1.3412,4.79
2020-03-16 23:30:00,4.48464,1.30802,4.6715,0.03984,0.01162,0.0415,4.4448,1.2964,4.63,4.35024,1.26882,4.5315,0.03984,0.01162,0.0415,4.3104,1.2572,4.49
2020-03-17 00:00:00,4.35072,1.26896,4.532,0.04032,0.011760000000000001,0.042,4.3104,1.2572,4.49,4.20672,1.22696,4.382,0.04032,0.011760000000000001,0.042,4.1664,1.2152,4.34
2020-03-17 00:30:00,4.26384,1.24362,4.4415,0.03984,0.01162,0.0415,4.224,1.232,4.4,4.12944,1.20442,4.3015,0.03984,0.01162,0.0415,4.0896,1.1928,4.26
2020-03-17 01:00:00,4.3699200000000005,1.2745600000000001,4.552,0.04032,0.011760000000000001,0.042,4.3296,1.2628,4.51,4.23552,1.23536,4.412,0.04032,0.011760000000000001,0.042,4.1952,1.2236,4.37
2020-03-17 01:30:00,4.3699200000000005,1.2745600000000001,4.552,0.04032,0.011760000000000001,0.042,4.3296,1.2628,4.51,4.23552,1.23536,4.412,0.04032,0.011760000000000001,0.042,4.1952,1.2236,4.37
2020-03-17 02:00:00,4.28448,1.24964,4.463,0.041280000000000004,0.01204,0.043000000000000003,4.2432,1.2376,4.42,4.15008,1.21044,4.323,0.041280000000000004,0.01204,0.043000000000000003,4.1088000000000005,1.1984,4.28
2020-03-17 02:30:00,4.18752,1.22136,4.362,0.04032,0.011760000000000001,0.042,4.1472,1.2096,4.32,4.05312,1.18216,4.222,0.04032,0.011760000000000001,0.042,4.0128,1.1703999999999999,4.18
2020-03-17 03:00:00,4.11072,1.19896,4.282,0.04032,0.011760000000000001,0.042,4.0704,1.1872,4.24,3.9763200000000003,1.15976,4.142,0.04032,0.011760000000000001,0.042,3.936,1.148,4.1
2020-03-17 03:30:00,4.11072,1.19896,4.282,0.04032,0.011760000000000001,0.042,4.0704,1.1872,4.24,3.9763200000000003,1.15976,4.142,0.04032,0.011760000000000001,0.042,3.936,1.148,4.1
2020-03-17 04:00:00,4.05312,1.18216,4.222,0.04032,0.011760000000000001,0.042,4.0128,1.1703999999999999,4.18,3.91872,1.14296,4.082,0.04032,0.011760000000000001,0.042,3.8784,1.1312,4.04
2020-03-17 04:30:00,4.08192,1.19056,4.252,0.04032,0.011760000000000001,0.042,4.0416,1.1788,4.21,3.94752,1.15136,4.112,0.04032,0.011760000000000001,0.042,3.9072,1.1396,4.07
2020-03-17 05:00:00,4.13952,1.20736,4.312,0.04032,0.011760000000000001,0.042,4.0992,1.1956,4.27,4.00512,1.16816,4.172,0.04032,0.011760000000000001,0.042,3.9648,1.1564,4.13
2020-03-17 05:30:00,4.30224,1.25482,4.4815000000000005,0.03984,0.01162,0.0415,4.2624,1.2432,4.44,4.16784,1.21562,4.3415,0.03984,0.01162,0.0415,4.128,1.204,4.3
2020-03-17 06:00:00,4.46496,1.30228,4.651,0.039360000000000006,0.01148,0.041,4.4256,1.2908,4.61,4.32096,1.26028,4.501,0.039360000000000006,0.01148,0.041,4.2816,1.2488000000000001,4.46
2020-03-17 06:30:00,4.73376,1.38068,4.931,0.039360000000000006,0.01148,0.041,4.6944,1.3692,4.89,4.58976,1.33868,4.781,0.039360000000000006,0.01148,0.041,4.5504,1.3272,4.74
2020-03-17 07:00:00,5.00256,1.4590800000000002,5.211,0.02976,0.00868,0.031,4.9728,1.4504000000000001,5.18,4.84896,1.41428,5.051,0.02976,0.00868,0.031,4.8192,1.4056,5.02
2020-03-17 07:30:00,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6,5.24832,1.53076,5.467,0.03552,0.010360000000000001,0.037,5.2128,1.5204,5.43
2020-03-17 08:00:00,5.87664,1.71402,6.1215,0.03984,0.01162,0.0415,5.8368,1.7024,6.08,5.70384,1.66362,5.9415,0.03984,0.01162,0.0415,5.664,1.6520000000000001,5.9
2020-03-17 08:30:00,6.19296,1.80628,6.451,0.039360000000000006,0.01148,0.041,6.1536,1.7948,6.41,6.01056,1.7530800000000002,6.261,0.039360000000000006,0.01148,0.041,5.9712,1.7416,6.22
2020-03-17 09:00:00,6.27984,1.83162,6.5415,0.03984,0.01162,0.0415,6.24,1.82,6.5,6.08784,1.77562,6.3415,0.03984,0.01162,0.0415,6.048,1.764,6.3
2020-03-17 09:30:00,6.47136,1.88748,6.741,0.039360000000000006,0.01148,0.041,6.432,1.876,6.7,6.27936,1.83148,6.541,0.039360000000000006,0.01148,0.041,6.24,1.82,6.5
2020-03-17 10:00:00,6.61536,1.92948,6.891,0.039360000000000006,0.01148,0.041,6.5760000000000005,1.9180000000000001,6.85,6.42336,1.87348,6.691,0.039360000000000006,0.01148,0.041,6.384,1.862,6.65
2020-03-17 10:30:00,6.51024,1.8988200000000002,6.7815,0.03984,0.01162,0.0415,6.4704,1.8872,6.74,6.31824,1.8428200000000001,6.5815,0.03984,0.01162,0.0415,6.2784,1.8312,6.54
2020-03-17 11:00:00,6.75936,1.9714800000000001,7.041,0.039360000000000006,0.01148,0.041,6.72,1.96,7.0,6.55776,1.91268,6.831,0.039360000000000006,0.01148,0.041,6.5184,1.9012,6.79
2020-03-17 11:30:00,6.88416,2.00788,7.171,0.039360000000000006,0.01148,0.041,6.8448,1.9964,7.13,6.6825600000000005,1.94908,6.961,0.039360000000000006,0.01148,0.041,6.6432,1.9376000000000002,6.92
2020-03-17 12:00:00,6.84576,1.99668,7.131,0.039360000000000006,0.01148,0.041,6.8064,1.9852,7.09,6.64416,1.93788,6.921,0.039360000000000006,0.01148,0.041,6.6048,1.9264000000000001,6.88
2020-03-17 12:30:00,6.86448,2.00214,7.1505,0.038880000000000005,0.011340000000000001,0.0405,6.8256,1.9908000000000001,7.11,6.66288,1.94334,6.9405,0.038880000000000005,0.011340000000000001,0.0405,6.624,1.932,6.9
2020-03-17 13:00:00,6.74976,1.96868,7.031,0.039360000000000006,0.01148,0.041,6.7104,1.9572,6.99,6.55776,1.91268,6.831,0.039360000000000006,0.01148,0.041,6.5184,1.9012,6.79
2020-03-17 13:30:00,6.6825600000000005,1.94908,6.961,0.039360000000000006,0.01148,0.041,6.6432,1.9376000000000002,6.92,6.49056,1.89308,6.761,0.039360000000000006,0.01148,0.041,6.4512,1.8816000000000002,6.72
2020-03-17 14:00:00,6.6825600000000005,1.94908,6.961,0.039360000000000006,0.01148,0.041,6.6432,1.9376000000000002,6.92,6.49056,1.89308,6.761,0.039360000000000006,0.01148,0.041,6.4512,1.8816000000000002,6.72
2020-03-17 14:30:00,6.51936,1.90148,6.791,0.039360000000000006,0.01148,0.041,6.48,1.8900000000000001,6.75,6.32736,1.8454800000000002,6.591,0.039360000000000006,0.01148,0.041,6.288,1.834,6.55
2020-03-17 15:00:00,6.40464,1.86802,6.6715,0.03984,0.01162,0.0415,6.3648,1.8564,6.63,6.21264,1.81202,6.4715,0.03984,0.01162,0.0415,6.1728,1.8004,6.43
2020-03-17 15:30:00,6.41472,1.8709600000000002,6.682,0.04032,0.011760000000000001,0.042,6.3744,1.8592,6.64,6.22272,1.8149600000000001,6.482,0.04032,0.011760000000000001,0.042,6.1824,1.8032,6.44
2020-03-17 16:00:00,6.58704,1.92122,6.8615,0.03984,0.01162,0.0415,6.5472,1.9096000000000002,6.82,6.39504,1.86522,6.6615,0.03984,0.01162,0.0415,6.3552,1.8536000000000001,6.62
2020-03-17 16:30:00,6.73104,1.9632200000000002,7.0115,0.03984,0.01162,0.0415,6.6912,1.9516,6.97,6.52944,1.90442,6.8015,0.03984,0.01162,0.0415,6.4896,1.8928,6.76
2020-03-17 17:00:00,6.76944,1.97442,7.0515,0.03984,0.01162,0.0415,6.7296,1.9628,7.01,6.56784,1.91562,6.8415,0.03984,0.01162,0.0415,6.5280000000000005,1.904,6.8
2020-03-17 17:30:00,6.62544,1.93242,6.9015,0.03984,0.01162,0.0415,6.5856,1.9208,6.86,6.43344,1.87642,6.7015,0.03984,0.01162,0.0415,6.3936,1.8648,6.66
2020-03-17 18:00:00,6.7008,1.9544000000000001,6.98,0.038400000000000004,0.0112,0.04,6.6624,1.9432,6.94,6.5088,1.8984,6.78,0.038400000000000004,0.0112,0.04,6.4704,1.8872,6.74
2020-03-17 18:30:00,6.65136,1.93998,6.9285,0.03696,0.010780000000000001,0.0385,6.6144,1.9292,6.89,6.45936,1.8839800000000002,6.7285,0.03696,0.010780000000000001,0.0385,6.4224,1.8732000000000002,6.69
2020-03-17 19:00:00,6.67248,1.9461400000000002,6.9505,0.038880000000000005,0.011340000000000001,0.0405,6.6336,1.9348,6.91,6.48048,1.8901400000000002,6.7505,0.038880000000000005,0.011340000000000001,0.0405,6.4416,1.8788,6.71
2020-03-17 19:30:00,6.44256,1.87908,6.711,0.039360000000000006,0.01148,0.041,6.4032,1.8676,6.67,6.25056,1.82308,6.511,0.039360000000000006,0.01148,0.041,6.2112,1.8115999999999999,6.47
2020-03-17 20:00:00,6.24144,1.82042,6.5015,0.03984,0.01162,0.0415,6.2016,1.8088000000000002,6.46,6.04944,1.76442,6.3015,0.03984,0.01162,0.0415,6.0096,1.7528000000000001,6.26
2020-03-17 20:30:00,5.99088,1.7473400000000001,6.2405,0.038880000000000005,0.011340000000000001,0.0405,5.952,1.736,6.2,5.80848,1.69414,6.0505,0.038880000000000005,0.011340000000000001,0.0405,5.7696000000000005,1.6828,6.01
2020-03-17 21:00:00,5.73264,1.67202,5.9715,0.03984,0.01162,0.0415,5.6928,1.6604,5.93,5.55984,1.62162,5.7915,0.03984,0.01162,0.0415,5.52,1.6099999999999999,5.75
2020-03-17 21:30:00,5.51232,1.60776,5.742,0.04032,0.011760000000000001,0.042,5.472,1.596,5.7,5.34912,1.56016,5.572,0.04032,0.011760000000000001,0.042,5.3088,1.5484,5.53
2020-03-17 22:00:00,5.22432,1.52376,5.442,0.04032,0.011760000000000001,0.042,5.184,1.512,5.4,5.06112,1.4761600000000001,5.272,0.04032,0.011760000000000001,0.042,5.0208,1.4644,5.23
2020-03-17 22:30:00,4.91712,1.43416,5.122,0.04032,0.011760000000000001,0.042,4.8768,1.4224,5.08,4.76352,1.38936,4.962,0.04032,0.011760000000000001,0.042,4.7232,1.3776,4.92
2020-03-17 23:00:00,4.6958400000000005,1.36962,4.8915,0.03984,0.01162,0.0415,4.656,1.358,4.85,4.55184,1.32762,4.7415,0.03984,0.01162,0.0415,4.5120000000000005,1.316,4.7
2020-03-17 23:30:00,4.39872,1.28296,4.582,0.04032,0.011760000000000001,0.042,4.3584,1.2711999999999999,4.54,4.25472,1.24096,4.432,0.04032,0.011760000000000001,0.042,4.2144,1.2292,4.39
2020-03-18 00:00:00,4.22592,1.23256,4.402,0.04032,0.011760000000000001,0.042,4.1856,1.2208,4.36,4.09152,1.19336,4.2620000000000005,0.04032,0.011760000000000001,0.042,4.0512,1.1816,4.22
2020-03-18 00:30:00,4.16736,1.21548,4.341,0.039360000000000006,0.01148,0.041,4.128,1.204,4.3,4.04256,1.17908,4.211,0.039360000000000006,0.01148,0.041,4.0032,1.1676,4.17
2020-03-18 01:00:00,4.32096,1.26028,4.501,0.039360000000000006,0.01148,0.041,4.2816,1.2488000000000001,4.46,4.18656,1.22108,4.361,0.039360000000000006,0.01148,0.041,4.1472,1.2096,4.32
2020-03-18 01:30:00,4.32192,1.26056,4.502,0.04032,0.011760000000000001,0.042,4.2816,1.2488000000000001,4.46,4.18752,1.22136,4.362,0.04032,0.011760000000000001,0.042,4.1472,1.2096,4.32
2020-03-18 02:00:00,4.24512,1.23816,4.422,0.04032,0.011760000000000001,0.042,4.2048,1.2264,4.38,4.11072,1.19896,4.282,0.04032,0.011760000000000001,0.042,4.0704,1.1872,4.24
2020-03-18 02:30:00,4.15872,1.21296,4.332,0.04032,0.011760000000000001,0.042,4.1184,1.2012,4.29,4.02432,1.1737600000000001,4.192,0.04032,0.011760000000000001,0.042,3.984,1.162,4.15
2020-03-18 03:00:00,4.07232,1.18776,4.242,0.04032,0.011760000000000001,0.042,4.032,1.176,4.2,3.94752,1.15136,4.112,0.04032,0.011760000000000001,0.042,3.9072,1.1396,4.07
2020-03-18 03:30:00,4.05312,1.18216,4.222,0.04032,0.011760000000000001,0.042,4.0128,1.1703999999999999,4.18,3.9283200000000003,1.1457600000000001,4.092,0.04032,0.011760000000000001,0.042,3.888,1.134,4.05
2020-03-18 04:00:00,4.01472,1.17096,4.182,0.04032,0.011760000000000001,0.042,3.9744,1.1592,4.14,3.88992,1.13456,4.052,0.04032,0.011760000000000001,0.042,3.8496,1.1228,4.01
2020-03-18 04:30:00,3.97584,1.15962,4.1415,0.03984,0.01162,0.0415,3.936,1.148,4.1,3.8510400000000002,1.12322,4.0115,0.03984,0.01162,0.0415,3.8112,1.1116,3.9699999999999998
2020-03-18 05:00:00,3.95664,1.15402,4.1215,0.03984,0.01162,0.0415,3.9168000000000003,1.1424,4.08,3.82224,1.11482,3.9815,0.03984,0.01162,0.0415,3.7824,1.1032,3.94
2020-03-18 05:30:00,4.13904,1.20722,4.3115,0.03984,0.01162,0.0415,4.0992,1.1956,4.27,4.01424,1.17082,4.1815,0.03984,0.01162,0.0415,3.9744,1.1592,4.14
2020-03-18 06:00:00,4.32144,1.26042,4.5015,0.03984,0.01162,0.0415,4.2816,1.2488000000000001,4.46,4.18704,1.22122,4.3615,0.03984,0.01162,0.0415,4.1472,1.2096,4.32
2020-03-18 06:30:00,4.5892800000000005,1.33854,4.7805,0.038880000000000005,0.011340000000000001,0.0405,4.5504,1.3272,4.74,4.45488,1.29934,4.6405,0.038880000000000005,0.011340000000000001,0.0405,4.416,1.288,4.6
2020-03-18 07:00:00,4.84896,1.41428,5.051,0.039360000000000006,0.01148,0.041,4.8096,1.4028,5.01,4.70496,1.37228,4.901,0.039360000000000006,0.01148,0.041,4.6656,1.3608,4.86
2020-03-18 07:30:00,5.35872,1.56296,5.582,0.04032,0.011760000000000001,0.042,5.3184000000000005,1.5512000000000001,5.54,5.19552,1.51536,5.412,0.04032,0.011760000000000001,0.042,5.1552,1.5036,5.37
2020-03-18 08:00:00,5.75232,1.6777600000000001,5.992,0.04032,0.011760000000000001,0.042,5.712,1.666,5.95,5.5795200000000005,1.62736,5.812,0.04032,0.011760000000000001,0.042,5.5392,1.6156000000000001,5.77
2020-03-18 08:30:00,6.10656,1.7810800000000002,6.361,0.039360000000000006,0.01148,0.041,6.0672,1.7696,6.32,5.9241600000000005,1.72788,6.171,0.039360000000000006,0.01148,0.041,5.8848,1.7164000000000001,6.13
2020-03-18 09:00:00,6.1056,1.7808000000000002,6.36,0.038400000000000004,0.0112,0.04,6.0672,1.7696,6.32,5.9232,1.7276,6.17,0.038400000000000004,0.0112,0.04,5.8848,1.7164000000000001,6.13
2020-03-18 09:30:00,6.32736,1.8454800000000002,6.591,0.039360000000000006,0.01148,0.041,6.288,1.834,6.55,6.13536,1.7894800000000002,6.391,0.039360000000000006,0.01148,0.041,6.096,1.778,6.35
2020-03-18 10:00:00,6.42432,1.87376,6.692,0.04032,0.011760000000000001,0.042,6.384,1.862,6.65,6.23232,1.81776,6.492,0.04032,0.011760000000000001,0.042,6.192,1.806,6.45
2020-03-18 10:30:00,6.51024,1.8988200000000002,6.7815,0.03984,0.01162,0.0415,6.4704,1.8872,6.74,6.31824,1.8428200000000001,6.5815,0.03984,0.01162,0.0415,6.2784,1.8312,6.54
2020-03-18 11:00:00,6.60576,1.9266800000000002,6.881,0.039360000000000006,0.01148,0.041,6.5664,1.9152,6.84,6.41376,1.8706800000000001,6.681,0.039360000000000006,0.01148,0.041,6.3744,1.8592,6.64
2020-03-18 11:30:00,6.69264,1.95202,6.9715,0.03984,0.01162,0.0415,6.6528,1.9404,6.93,6.50064,1.89602,6.7715,0.03984,0.01162,0.0415,6.4608,1.8844,6.73
2020-03-18 12:00:00,6.7118400000000005,1.95762,6.9915,0.03984,0.01162,0.0415,6.672,1.9460000000000002,6.95,6.51984,1.90162,6.7915,0.03984,0.01162,0.0415,6.48,1.8900000000000001,6.75
2020-03-18 12:30:00,6.85536,1.9994800000000001,7.141,0.039360000000000006,0.01148,0.041,6.816,1.988,7.1,6.65376,1.94068,6.931,0.039360000000000006,0.01148,0.041,6.6144,1.9292,6.89
2020-03-18 13:00:00,6.81696,1.98828,7.101,0.039360000000000006,0.01148,0.041,6.7776,1.9768,7.06,6.61536,1.92948,6.891,0.039360000000000006,0.01148,0.041,6.5760000000000005,1.9180000000000001,6.85
2020-03-18 13:30:00,6.69216,1.95188,6.971,0.039360000000000006,0.01148,0.041,6.6528,1.9404,6.93,6.50016,1.89588,6.771,0.039360000000000006,0.01148,0.041,6.4608,1.8844,6.73
2020-03-18 14:00:00,6.67296,1.9462800000000002,6.9510000000000005,0.039360000000000006,0.01148,0.041,6.6336,1.9348,6.91,6.48096,1.8902800000000002,6.751,0.039360000000000006,0.01148,0.041,6.4416,1.8788,6.71
2020-03-18 14:30:00,6.69216,1.95188,6.971,0.039360000000000006,0.01148,0.041,6.6528,1.9404,6.93,6.50016,1.89588,6.771,0.039360000000000006,0.01148,0.041,6.4608,1.8844,6.73
2020-03-18 15:00:00,6.62544,1.93242,6.9015,0.03984,0.01162,0.0415,6.5856,1.9208,6.86,6.43344,1.87642,6.7015,0.03984,0.01162,0.0415,6.3936,1.8648,6.66
2020-03-18 15:30:00,6.54912,1.91016,6.822,0.04032,0.011760000000000001,0.042,6.5088,1.8984,6.78,6.35712,1.85416,6.622,0.04032,0.011760000000000001,0.042,6.3168,1.8424,6.58
2020-03-18 16:00:00,6.62592,1.93256,6.902,0.04032,0.011760000000000001,0.042,6.5856,1.9208,6.86,6.43392,1.87656,6.702,0.04032,0.011760000000000001,0.042,6.3936,1.8648,6.66
2020-03-18 16:30:00,6.67392,1.94656,6.952,0.04032,0.011760000000000001,0.042,6.6336,1.9348,6.91,6.48192,1.89056,6.752,0.04032,0.011760000000000001,0.042,6.4416,1.8788,6.71
2020-03-18 17:00:00,6.69312,1.9521600000000001,6.9719999999999995,0.04032,0.011760000000000001,0.042,6.6528,1.9404,6.93,6.50112,1.89616,6.772,0.04032,0.011760000000000001,0.042,6.4608,1.8844,6.73
2020-03-18 17:30:00,6.71232,1.95776,6.992,0.04032,0.011760000000000001,0.042,6.672,1.9460000000000002,6.95,6.51072,1.8989600000000002,6.782,0.04032,0.011760000000000001,0.042,6.4704,1.8872,6.74
2020-03-18 18:00:00,6.60576,1.9266800000000002,6.881,0.039360000000000006,0.01148,0.041,6.5664,1.9152,6.84,6.42336,1.87348,6.691,0.039360000000000006,0.01148,0.041,6.384,1.862,6.65
2020-03-18 18:30:00,6.68208,1.9489400000000001,6.9605,0.038880000000000005,0.011340000000000001,0.0405,6.6432,1.9376000000000002,6.92,6.49008,1.89294,6.7605,0.038880000000000005,0.011340000000000001,0.0405,6.4512,1.8816000000000002,6.72
2020-03-18 19:00:00,6.64464,1.93802,6.9215,0.03984,0.01162,0.0415,6.6048,1.9264000000000001,6.88,6.45264,1.88202,6.7215,0.03984,0.01162,0.0415,6.4128,1.8704,6.68
2020-03-18 19:30:00,6.46224,1.88482,6.7315000000000005,0.03984,0.01162,0.0415,6.4224,1.8732000000000002,6.69,6.27024,1.8288200000000001,6.5315,0.03984,0.01162,0.0415,6.2304,1.8172000000000001,6.49
2020-03-18 20:00:00,6.20304,1.80922,6.4615,0.03984,0.01162,0.0415,6.1632,1.7976,6.42,6.02064,1.75602,6.2715,0.03984,0.01162,0.0415,5.9808,1.7444000000000002,6.23
2020-03-18 20:30:00,5.97264,1.7420200000000001,6.2215,0.03984,0.01162,0.0415,5.9328,1.7304,6.18,5.79984,1.69162,6.0415,0.03984,0.01162,0.0415,5.76,1.6800000000000002,6.0
2020-03-18 21:00:00,5.71344,1.66642,5.9515,0.03984,0.01162,0.0415,5.6736,1.6548,5.91,5.54064,1.61602,5.7715,0.03984,0.01162,0.0415,5.5008,1.6044,5.73
2020-03-18 21:30:00,5.56032,1.62176,5.792,0.04032,0.011760000000000001,0.042,5.52,1.6099999999999999,5.75,5.39712,1.57416,5.622,0.04032,0.011760000000000001,0.042,5.3568,1.5624,5.58
2020-03-18 22:00:00,5.30976,1.54868,5.531,0.039360000000000006,0.01148,0.041,5.2704,1.5372,5.49,5.14656,1.50108,5.361,0.039360000000000006,0.01148,0.041,5.1072,1.4896,5.32
2020-03-18 22:30:00,5.04096,1.47028,5.251,0.039360000000000006,0.01148,0.041,5.0016,1.4588,5.21,4.88736,1.42548,5.091,0.039360000000000006,0.01148,0.041,4.848,1.4140000000000001,5.05
2020-03-18 23:00:00,4.7438400000000005,1.38362,4.9415,0.03984,0.01162,0.0415,4.704,1.3719999999999999,4.9,4.59984,1.34162,4.7915,0.03984,0.01162,0.0415,4.5600000000000005,1.33,4.75
2020-03-18 23:30:00,4.47504,1.30522,4.6615,0.03984,0.01162,0.0415,4.4352,1.2936,4.62,4.33104,1.26322,4.5115,0.03984,0.01162,0.0415,4.2912,1.2516,4.47
2020-03-19 00:00:00,4.25424,1.24082,4.4315,0.03984,0.01162,0.0415,4.2144,1.2292,4.39,4.11984,1.2016200000000001,4.2915,0.03984,0.01162,0.0415,4.08,1.19,4.25
2020-03-19 00:30:00,4.20672,1.22696,4.382,0.04032,0.011760000000000001,0.042,4.1664,1.2152,4.34,4.07232,1.18776,4.242,0.04032,0.011760000000000001,0.042,4.032,1.176,4.2
2020-03-19 01:00:00,4.30272,1.25496,4.482,0.04032,0.011760000000000001,0.042,4.2624,1.2432,4.44,4.16832,1.21576,4.342,0.04032,0.011760000000000001,0.042,4.128,1.204,4.3
2020-03-19 01:30:00,4.3704,1.2747,4.5525,0.0408,0.0119,0.0425,4.3296,1.2628,4.51,4.236,1.2355,4.4125,0.0408,0.0119,0.0425,4.1952,1.2236,4.37
2020-03-19 02:00:00,4.24512,1.23816,4.422,0.04032,0.011760000000000001,0.042,4.2048,1.2264,4.38,4.11072,1.19896,4.282,0.04032,0.011760000000000001,0.042,4.0704,1.1872,4.24
2020-03-19 02:30:00,4.19712,1.22416,4.372,0.04032,0.011760000000000001,0.042,4.1568,1.2124,4.33,4.06272,1.18496,4.232,0.04032,0.011760000000000001,0.042,4.0224,1.1732,4.19
2020-03-19 03:00:00,4.0632,1.1851,4.2325,0.0408,0.0119,0.0425,4.0224,1.1732,4.19,3.9384,1.1487,4.1025,0.0408,0.0119,0.0425,3.8976,1.1368,4.06
2020-03-19 03:30:00,3.9864,1.1627,4.1525,0.0408,0.0119,0.0425,3.9455999999999998,1.1508,4.11,3.8616,1.1263,4.0225,0.0408,0.0119,0.0425,3.8208,1.1144,3.98
2020-03-19 04:00:00,3.948,1.1515,4.1125,0.0408,0.0119,0.0425,3.9072,1.1396,4.07,3.8232,1.1151,3.9825,0.0408,0.0119,0.0425,3.7824,1.1032,3.94
2020-03-19 04:30:00,3.9672,1.1571,4.1325,0.0408,0.0119,0.0425,3.9264,1.1452,4.09,3.8424,1.1207,4.0025,0.0408,0.0119,0.0425,3.8016,1.1088,3.96
2020-03-19 05:00:00,3.9672,1.1571,4.1325,0.0408,0.0119,0.0425,3.9264,1.1452,4.09,3.8424,1.1207,4.0025,0.0408,0.0119,0.0425,3.8016,1.1088,3.96
2020-03-19 05:30:00,4.18752,1.22136,4.362,0.04032,0.011760000000000001,0.042,4.1472,1.2096,4.32,4.05312,1.18216,4.222,0.04032,0.011760000000000001,0.042,4.0128,1.1703999999999999,4.18
2020-03-19 06:00:00,4.35072,1.26896,4.532,0.04032,0.011760000000000001,0.042,4.3104,1.2572,4.49,4.21632,1.22976,4.392,0.04032,0.011760000000000001,0.042,4.176,1.218,4.35
2020-03-19 06:30:00,4.66608,1.36094,4.8605,0.038880000000000005,0.011340000000000001,0.0405,4.6272,1.3496000000000001,4.82,4.52208,1.31894,4.7105,0.038880000000000005,0.011340000000000001,0.0405,4.4832,1.3076,4.67
2020-03-19 07:00:00,4.92624,1.43682,5.1315,0.03984,0.01162,0.0415,4.8864,1.4252,5.09,4.78224,1.3948200000000002,4.9815000000000005,0.03984,0.01162,0.0415,4.7424,1.3832,4.94
2020-03-19 07:30:00,5.40576,1.57668,5.631,0.039360000000000006,0.01148,0.041,5.3664,1.5652,5.59,5.24256,1.52908,5.461,0.039360000000000006,0.01148,0.041,5.2032,1.5176,5.42
2020-03-19 08:00:00,5.82912,1.70016,6.072,0.04032,0.011760000000000001,0.042,5.7888,1.6884000000000001,6.03,5.65632,1.6497600000000001,5.892,0.04032,0.011760000000000001,0.042,5.616,1.638,5.85
2020-03-19 08:30:00,6.20352,1.80936,6.462,0.04032,0.011760000000000001,0.042,6.1632,1.7976,6.42,6.02112,1.75616,6.272,0.04032,0.011760000000000001,0.042,5.9808,1.7444000000000002,6.23
2020-03-19 09:00:00,6.36672,1.85696,6.632,0.04032,0.011760000000000001,0.042,6.3264,1.8452000000000002,6.59,6.17472,1.8009600000000001,6.432,0.04032,0.011760000000000001,0.042,6.1344,1.7892000000000001,6.39
2020-03-19 09:30:00,6.66384,1.9436200000000001,6.9415,0.03984,0.01162,0.0415,6.624,1.932,6.9,6.46224,1.88482,6.7315000000000005,0.03984,0.01162,0.0415,6.4224,1.8732000000000002,6.69
2020-03-19 10:00:00,6.7305600000000005,1.9630800000000002,7.011,0.039360000000000006,0.01148,0.041,6.6912,1.9516,6.97,6.52896,1.90428,6.801,0.039360000000000006,0.01148,0.041,6.4896,1.8928,6.76
2020-03-19 10:30:00,6.75888,1.97134,7.0405,0.038880000000000005,0.011340000000000001,0.0405,6.72,1.96,7.0,6.55728,1.9125400000000001,6.8305,0.038880000000000005,0.011340000000000001,0.0405,6.5184,1.9012,6.79
2020-03-19 11:00:00,6.92112,2.01866,7.2095,0.03792,0.01106,0.0395,6.8832,2.0076,7.17,6.71952,1.95986,6.9995,0.03792,0.01106,0.0395,6.6815999999999995,1.9488,6.96
2020-03-19 11:30:00,7.08432,2.06626,7.3795,0.03792,0.01106,0.0395,7.0464,2.0552,7.34,6.88272,2.00746,7.1695,0.03792,0.01106,0.0395,6.8448,1.9964,7.13
2020-03-19 12:00:00,7.10352,2.07186,7.3995,0.03792,0.01106,0.0395,7.0656,2.0608,7.36,6.89232,2.01026,7.1795,0.03792,0.01106,0.0395,6.8544,1.9992,7.14
2020-03-19 12:30:00,7.24752,2.11386,7.5495,0.03792,0.01106,0.0395,7.2096,2.1028000000000002,7.51,7.03632,2.05226,7.3295,0.03792,0.01106,0.0395,6.9984,2.0412,7.29
2020-03-19 13:00:00,7.16112,2.08866,7.4595,0.03792,0.01106,0.0395,7.1232,2.0776,7.42,6.9499200000000005,2.02706,7.2395,0.03792,0.01106,0.0395,6.912,2.016,7.2
2020-03-19 13:30:00,7.16064,2.08852,7.459,0.03744,0.010920000000000001,0.039,7.1232,2.0776,7.42,6.94944,2.02692,7.239,0.03744,0.010920000000000001,0.039,6.912,2.016,7.2
2020-03-19 14:00:00,7.10304,2.07172,7.399,0.03744,0.010920000000000001,0.039,7.0656,2.0608,7.36,6.90144,2.01292,7.189,0.03744,0.010920000000000001,0.039,6.864,2.002,7.15
2020-03-19 14:30:00,6.98784,2.03812,7.279,0.03744,0.010920000000000001,0.039,6.9504,2.0272,7.24,6.78624,1.97932,7.069,0.03744,0.010920000000000001,0.039,6.7488,1.9684,7.03
2020-03-19 15:00:00,6.91104,2.01572,7.199,0.03744,0.010920000000000001,0.039,6.8736,2.0048,7.16,6.70944,1.9569200000000002,6.989,0.03744,0.010920000000000001,0.039,6.672,1.9460000000000002,6.95
2020-03-19 15:30:00,6.83424,1.9933200000000002,7.119,0.03744,0.010920000000000001,0.039,6.7968,1.9824000000000002,7.08,6.64224,1.9373200000000002,6.9190000000000005,0.03744,0.010920000000000001,0.039,6.6048,1.9264000000000001,6.88
2020-03-19 16:00:00,6.864,2.002,7.15,0.038400000000000004,0.0112,0.04,6.8256,1.9908000000000001,7.11,6.6624,1.9432,6.94,0.038400000000000004,0.0112,0.04,6.624,1.932,6.9
2020-03-19 16:30:00,6.9216,2.0188,7.21,0.038400000000000004,0.0112,0.04,6.8832,2.0076,7.17,6.72,1.96,7.0,0.038400000000000004,0.0112,0.04,6.6815999999999995,1.9488,6.96
2020-03-19 17:00:00,7.008,2.044,7.3,0.038400000000000004,0.0112,0.04,6.9696,2.0328,7.26,6.7968,1.9824000000000002,7.08,0.038400000000000004,0.0112,0.04,6.7584,1.9712,7.04
2020-03-19 17:30:00,7.008,2.044,7.3,0.038400000000000004,0.0112,0.04,6.9696,2.0328,7.26,6.7968,1.9824000000000002,7.08,0.038400000000000004,0.0112,0.04,6.7584,1.9712,7.04
2020-03-19 18:00:00,6.89136,2.00998,7.1785,0.03696,0.010780000000000001,0.0385,6.8544,1.9992,7.14,6.68976,1.95118,6.9685,0.03696,0.010780000000000001,0.0385,6.6528,1.9404,6.93
2020-03-19 18:30:00,6.89088,2.00984,7.178,0.036480000000000005,0.01064,0.038,6.8544,1.9992,7.14,6.68928,1.95104,6.968,0.036480000000000005,0.01064,0.038,6.6528,1.9404,6.93
2020-03-19 19:00:00,6.84432,1.99626,7.1295,0.03792,0.01106,0.0395,6.8064,1.9852,7.09,6.64272,1.9374600000000002,6.9195,0.03792,0.01106,0.0395,6.6048,1.9264000000000001,6.88
2020-03-19 19:30:00,6.65232,1.94026,6.9295,0.03792,0.01106,0.0395,6.6144,1.9292,6.89,6.46032,1.88426,6.7295,0.03792,0.01106,0.0395,6.4224,1.8732000000000002,6.69
2020-03-19 20:00:00,6.37296,1.85878,6.6385000000000005,0.03696,0.010780000000000001,0.0385,6.336,1.8479999999999999,6.6,6.19056,1.80558,6.4485,0.03696,0.010780000000000001,0.0385,6.1536,1.7948,6.41
2020-03-19 20:30:00,6.08448,1.7746400000000002,6.338,0.036480000000000005,0.01064,0.038,6.048,1.764,6.3,5.90208,1.72144,6.148,0.036480000000000005,0.01064,0.038,5.8656,1.7107999999999999,6.11
2020-03-19 21:00:00,5.82576,1.6991800000000001,6.0685,0.03696,0.010780000000000001,0.0385,5.7888,1.6884000000000001,6.03,5.65296,1.64878,5.8885000000000005,0.03696,0.010780000000000001,0.0385,5.616,1.638,5.85
2020-03-19 21:30:00,5.67264,1.6545200000000002,5.909,0.03744,0.010920000000000001,0.039,5.6352,1.6436000000000002,5.87,5.49984,1.60412,5.729,0.03744,0.010920000000000001,0.039,5.4624,1.5932,5.69
2020-03-19 22:00:00,5.67312,1.65466,5.9095,0.03792,0.01106,0.0395,5.6352,1.6436000000000002,5.87,5.50032,1.60426,5.7295,0.03792,0.01106,0.0395,5.4624,1.5932,5.69
2020-03-19 22:30:00,5.67312,1.65466,5.9095,0.03792,0.01106,0.0395,5.6352,1.6436000000000002,5.87,5.50032,1.60426,5.7295,0.03792,0.01106,0.0395,5.4624,1.5932,5.69
2020-03-19 23:00:00,4.83792,1.41106,5.0395,0.03792,0.01106,0.0395,4.8,1.4,5.0,4.68432,1.36626,4.8795,0.03792,0.01106,0.0395,4.6464,1.3552,4.84
2020-03-19 23:30:00,4.58832,1.33826,4.7795000000000005,0.03792,0.01106,0.0395,4.5504,1.3272,4.74,4.44432,1.29626,4.6295,0.03792,0.01106,0.0395,4.4064,1.2852000000000001,4.59
2020-03-20 00:00:00,4.41552,1.28786,4.5995,0.03792,0.01106,0.0395,4.3776,1.2768,4.5600000000000005,4.27152,1.24586,4.4495000000000005,0.03792,0.01106,0.0395,4.2336,1.2348,4.41
2020-03-20 00:30:00,4.35792,1.27106,4.5395,0.03792,0.01106,0.0395,4.32,1.26,4.5,4.21392,1.22906,4.3895,0.03792,0.01106,0.0395,4.176,1.218,4.35
2020-03-20 01:00:00,4.41552,1.28786,4.5995,0.03792,0.01106,0.0395,4.3776,1.2768,4.5600000000000005,4.27152,1.24586,4.4495000000000005,0.03792,0.01106,0.0395,4.2336,1.2348,4.41
2020-03-20 01:30:00,4.43472,1.29346,4.6195,0.03792,0.01106,0.0395,4.3968,1.2824,4.58,4.29072,1.25146,4.4695,0.03792,0.01106,0.0395,4.2528,1.2404,4.43
2020-03-20 02:00:00,4.33872,1.26546,4.5195,0.03792,0.01106,0.0395,4.3008,1.2544,4.48,4.19472,1.22346,4.3695,0.03792,0.01106,0.0395,4.1568,1.2124,4.33
2020-03-20 02:30:00,4.2432,1.2376,4.42,0.038400000000000004,0.0112,0.04,4.2048,1.2264,4.38,4.1088000000000005,1.1984,4.28,0.038400000000000004,0.0112,0.04,4.0704,1.1872,4.24
2020-03-20 03:00:00,4.176,1.218,4.35,0.038400000000000004,0.0112,0.04,4.1376,1.2068,4.31,4.0416,1.1788,4.21,0.038400000000000004,0.0112,0.04,4.0032,1.1676,4.17
2020-03-20 03:30:00,4.1184,1.2012,4.29,0.038400000000000004,0.0112,0.04,4.08,1.19,4.25,3.984,1.162,4.15,0.038400000000000004,0.0112,0.04,3.9455999999999998,1.1508,4.11
2020-03-20 04:00:00,4.08048,1.19014,4.2505,0.038880000000000005,0.011340000000000001,0.0405,4.0416,1.1788,4.21,3.95568,1.15374,4.1205,0.038880000000000005,0.011340000000000001,0.0405,3.9168000000000003,1.1424,4.08
2020-03-20 04:30:00,4.04208,1.17894,4.2105,0.038880000000000005,0.011340000000000001,0.0405,4.0032,1.1676,4.17,3.91728,1.14254,4.0805,0.038880000000000005,0.011340000000000001,0.0405,3.8784,1.1312,4.04
2020-03-20 05:00:00,4.04208,1.17894,4.2105,0.038880000000000005,0.011340000000000001,0.0405,4.0032,1.1676,4.17,3.91728,1.14254,4.0805,0.038880000000000005,0.011340000000000001,0.0405,3.8784,1.1312,4.04
2020-03-20 05:30:00,4.2336,1.2348,4.41,0.038400000000000004,0.0112,0.04,4.1952,1.2236,4.37,4.0992,1.1956,4.27,0.038400000000000004,0.0112,0.04,4.0608,1.1844000000000001,4.23
2020-03-20 06:00:00,4.46352,1.30186,4.6495,0.03792,0.01106,0.0395,4.4256,1.2908,4.61,4.32912,1.26266,4.5095,0.03792,0.01106,0.0395,4.2912,1.2516,4.47
2020-03-20 06:30:00,4.71216,1.37438,4.9085,0.03696,0.010780000000000001,0.0385,4.6752,1.3636,4.87,4.56816,1.3323800000000001,4.7585,0.03696,0.010780000000000001,0.0385,4.5312,1.3216,4.72
2020-03-20 07:00:00,4.97232,1.45026,5.1795,0.03792,0.01106,0.0395,4.9344,1.4392,5.14,4.81872,1.4054600000000002,5.0195,0.03792,0.01106,0.0395,4.7808,1.3944,4.98
2020-03-20 07:30:00,5.39424,1.57332,5.619,0.03744,0.010920000000000001,0.039,5.3568,1.5624,5.58,5.22144,1.52292,5.439,0.03744,0.010920000000000001,0.039,5.184,1.512,5.4
2020-03-20 08:00:00,5.80752,1.69386,6.0495,0.03792,0.01106,0.0395,5.7696000000000005,1.6828,6.01,5.63472,1.6434600000000001,5.8695,0.03792,0.01106,0.0395,5.5968,1.6324,5.83
2020-03-20 08:30:00,6.15312,1.79466,6.4095,0.03792,0.01106,0.0395,6.1152,1.7836,6.37,5.97072,1.74146,6.2195,0.03792,0.01106,0.0395,5.9328,1.7304,6.18
2020-03-20 09:00:00,6.31536,1.84198,6.5785,0.03696,0.010780000000000001,0.0385,6.2784,1.8312,6.54,6.12336,1.78598,6.3785,0.03696,0.010780000000000001,0.0385,6.0864,1.7752,6.34
2020-03-20 09:30:00,6.52704,1.90372,6.799,0.03744,0.010920000000000001,0.039,6.4896,1.8928,6.76,6.33504,1.84772,6.599,0.03744,0.010920000000000001,0.039,6.2976,1.8368,6.5600000000000005
2020-03-20 10:00:00,6.55632,1.91226,6.8295,0.03792,0.01106,0.0395,6.5184,1.9012,6.79,6.35472,1.85346,6.6195,0.03792,0.01106,0.0395,6.3168,1.8424,6.58
2020-03-20 10:30:00,6.51792,1.9010600000000002,6.7895,0.03792,0.01106,0.0395,6.48,1.8900000000000001,6.75,6.31632,1.84226,6.5795,0.03792,0.01106,0.0395,6.2784,1.8312,6.54
2020-03-20 11:00:00,6.57552,1.9178600000000001,6.8495,0.03792,0.01106,0.0395,6.5376,1.9068,6.8100000000000005,6.37392,1.85906,6.6395,0.03792,0.01106,0.0395,6.336,1.8479999999999999,6.6
2020-03-20 11:30:00,6.5760000000000005,1.9180000000000001,6.85,0.038400000000000004,0.0112,0.04,6.5376,1.9068,6.8100000000000005,6.3744,1.8592,6.64,0.038400000000000004,0.0112,0.04,6.336,1.8479999999999999,6.6
2020-03-20 12:00:00,6.62448,1.93214,6.9005,0.038880000000000005,0.011340000000000001,0.0405,6.5856,1.9208,6.86,6.43248,1.87614,6.7005,0.038880000000000005,0.011340000000000001,0.0405,6.3936,1.8648,6.66
2020-03-20 12:30:00,6.64368,1.9377400000000002,6.9205000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.6048,1.9264000000000001,6.88,6.45168,1.8817400000000002,6.7205,0.038880000000000005,0.011340000000000001,0.0405,6.4128,1.8704,6.68
2020-03-20 13:00:00,6.64368,1.9377400000000002,6.9205000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.6048,1.9264000000000001,6.88,6.45168,1.8817400000000002,6.7205,0.038880000000000005,0.011340000000000001,0.0405,6.4128,1.8704,6.68
2020-03-20 13:30:00,6.69216,1.95188,6.971,0.039360000000000006,0.01148,0.041,6.6528,1.9404,6.93,6.49056,1.89308,6.761,0.039360000000000006,0.01148,0.041,6.4512,1.8816000000000002,6.72
2020-03-20 14:00:00,6.41328,1.87054,6.6805,0.038880000000000005,0.011340000000000001,0.0405,6.3744,1.8592,6.64,6.22128,1.81454,6.4805,0.038880000000000005,0.011340000000000001,0.0405,6.1824,1.8032,6.44
2020-03-20 14:30:00,6.16416,1.7978800000000001,6.421,0.039360000000000006,0.01148,0.041,6.1248,1.7864,6.38,5.98176,1.74468,6.231,0.039360000000000006,0.01148,0.041,5.9424,1.7332,6.19
2020-03-20 15:00:00,6.21216,1.81188,6.471,0.039360000000000006,0.01148,0.041,6.1728,1.8004,6.43,6.02016,1.75588,6.271,0.039360000000000006,0.01148,0.041,5.9808,1.7444000000000002,6.23
2020-03-20 15:30:00,6.02976,1.75868,6.281,0.039360000000000006,0.01148,0.041,5.9904,1.7472,6.24,5.84736,1.70548,6.091,0.039360000000000006,0.01148,0.041,5.808,1.694,6.05
2020-03-20 16:00:00,6.15408,1.79494,6.4105,0.038880000000000005,0.011340000000000001,0.0405,6.1152,1.7836,6.37,5.97168,1.74174,6.2205,0.038880000000000005,0.011340000000000001,0.0405,5.9328,1.7304,6.18
2020-03-20 16:30:00,6.21168,1.81174,6.4705,0.038880000000000005,0.011340000000000001,0.0405,6.1728,1.8004,6.43,6.01968,1.75574,6.2705,0.038880000000000005,0.011340000000000001,0.0405,5.9808,1.7444000000000002,6.23
2020-03-20 17:00:00,6.31728,1.84254,6.5805,0.038880000000000005,0.011340000000000001,0.0405,6.2784,1.8312,6.54,6.12528,1.78654,6.3805,0.038880000000000005,0.011340000000000001,0.0405,6.0864,1.7752,6.34
2020-03-20 17:30:00,6.34608,1.85094,6.6105,0.038880000000000005,0.011340000000000001,0.0405,6.3072,1.8396,6.57,6.15408,1.79494,6.4105,0.038880000000000005,0.011340000000000001,0.0405,6.1152,1.7836,6.37
2020-03-20 18:00:00,6.35472,1.85346,6.6195,0.03792,0.01106,0.0395,6.3168,1.8424,6.58,6.16272,1.79746,6.4195,0.03792,0.01106,0.0395,6.1248,1.7864,6.38
2020-03-20 18:30:00,6.468,1.8865,6.7375,0.036000000000000004,0.0105,0.0375,6.432,1.876,6.7,6.276,1.8305,6.5375,0.036000000000000004,0.0105,0.0375,6.24,1.82,6.5
2020-03-20 19:00:00,6.51792,1.9010600000000002,6.7895,0.03792,0.01106,0.0395,6.48,1.8900000000000001,6.75,6.31632,1.84226,6.5795,0.03792,0.01106,0.0395,6.2784,1.8312,6.54
2020-03-20 19:30:00,6.2976,1.8368,6.5600000000000005,0.038400000000000004,0.0112,0.04,6.2592,1.8256000000000001,6.52,6.1056,1.7808000000000002,6.36,0.038400000000000004,0.0112,0.04,6.0672,1.7696,6.32
2020-03-20 20:00:00,6.12432,1.78626,6.3795,0.03792,0.01106,0.0395,6.0864,1.7752,6.34,5.94192,1.73306,6.1895,0.03792,0.01106,0.0395,5.904,1.722,6.15
2020-03-20 20:30:00,5.94192,1.73306,6.1895,0.03792,0.01106,0.0395,5.904,1.722,6.15,5.75952,1.6798600000000001,5.9995,0.03792,0.01106,0.0395,5.7216000000000005,1.6688,5.96
2020-03-20 21:00:00,5.72064,1.66852,5.959,0.03744,0.010920000000000001,0.039,5.6832,1.6576,5.92,5.54784,1.61812,5.779,0.03744,0.010920000000000001,0.039,5.5104,1.6072000000000002,5.74
2020-03-20 21:30:00,5.52864,1.61252,5.759,0.03744,0.010920000000000001,0.039,5.4912,1.6016,5.72,5.35584,1.5621200000000002,5.579,0.03744,0.010920000000000001,0.039,5.3184000000000005,1.5512000000000001,5.54
2020-03-20 22:00:00,5.34624,1.55932,5.569,0.03744,0.010920000000000001,0.039,5.3088,1.5484,5.53,5.17344,1.50892,5.389,0.03744,0.010920000000000001,0.039,5.136,1.498,5.35
2020-03-20 22:30:00,5.0592,1.4756,5.27,0.038400000000000004,0.0112,0.04,5.0208,1.4644,5.23,4.9056,1.4308,5.11,0.038400000000000004,0.0112,0.04,4.8672,1.4196,5.07
2020-03-20 23:00:00,4.77168,1.39174,4.9705,0.038880000000000005,0.011340000000000001,0.0405,4.7328,1.3804,4.93,4.62768,1.3497400000000002,4.8205,0.038880000000000005,0.011340000000000001,0.0405,4.5888,1.3384,4.78
2020-03-20 23:30:00,4.5408,1.3244,4.73,0.038400000000000004,0.0112,0.04,4.5024,1.3132000000000001,4.69,4.3968,1.2824,4.58,0.038400000000000004,0.0112,0.04,4.3584,1.2711999999999999,4.54
2020-03-21 00:00:00,4.36848,1.27414,4.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.3296,1.2628,4.51,4.23408,1.23494,4.4105,0.038880000000000005,0.011340000000000001,0.0405,4.1952,1.2236,4.37
2020-03-21 00:30:00,4.28208,1.24894,4.4605,0.038880000000000005,0.011340000000000001,0.0405,4.2432,1.2376,4.42,4.14768,1.20974,4.3205,0.038880000000000005,0.011340000000000001,0.0405,4.1088000000000005,1.1984,4.28
2020-03-21 01:00:00,4.368,1.274,4.55,0.038400000000000004,0.0112,0.04,4.3296,1.2628,4.51,4.224,1.232,4.4,0.038400000000000004,0.0112,0.04,4.1856,1.2208,4.36
2020-03-21 01:30:00,4.3488,1.2684,4.53,0.038400000000000004,0.0112,0.04,4.3104,1.2572,4.49,4.2048,1.2264,4.38,0.038400000000000004,0.0112,0.04,4.1664,1.2152,4.34
2020-03-21 02:00:00,4.29216,1.25188,4.471,0.039360000000000006,0.01148,0.041,4.2528,1.2404,4.43,4.15776,1.21268,4.331,0.039360000000000006,0.01148,0.041,4.1184,1.2012,4.29
2020-03-21 02:30:00,4.20576,1.22668,4.381,0.039360000000000006,0.01148,0.041,4.1664,1.2152,4.34,4.07136,1.18748,4.241,0.039360000000000006,0.01148,0.041,4.032,1.176,4.2
2020-03-21 03:00:00,4.10016,1.19588,4.271,0.039360000000000006,0.01148,0.041,4.0608,1.1844000000000001,4.23,3.96576,1.15668,4.131,0.039360000000000006,0.01148,0.041,3.9264,1.1452,4.09
2020-03-21 03:30:00,4.0224,1.1732,4.19,0.038400000000000004,0.0112,0.04,3.984,1.162,4.15,3.8976,1.1368,4.06,0.038400000000000004,0.0112,0.04,3.8592,1.1256,4.02
2020-03-21 04:00:00,3.9552,1.1536,4.12,0.038400000000000004,0.0112,0.04,3.9168000000000003,1.1424,4.08,3.8304,1.1172,3.99,0.038400000000000004,0.0112,0.04,3.792,1.106,3.95
2020-03-21 04:30:00,3.94656,1.15108,4.111,0.039360000000000006,0.01148,0.041,3.9072,1.1396,4.07,3.81216,1.11188,3.971,0.039360000000000006,0.01148,0.041,3.7728,1.1004,3.93
2020-03-21 05:00:00,3.9168000000000003,1.1424,4.08,0.038400000000000004,0.0112,0.04,3.8784,1.1312,4.04,3.792,1.106,3.95,0.038400000000000004,0.0112,0.04,3.7536,1.0948,3.91
2020-03-21 05:30:00,3.9552,1.1536,4.12,0.038400000000000004,0.0112,0.04,3.9168000000000003,1.1424,4.08,3.8304,1.1172,3.99,0.038400000000000004,0.0112,0.04,3.792,1.106,3.95
2020-03-21 06:00:00,4.03152,1.1758600000000001,4.1995000000000005,0.03792,0.01106,0.0395,3.9936,1.1648,4.16,3.90672,1.13946,4.0695,0.03792,0.01106,0.0395,3.8688000000000002,1.1284,4.03
2020-03-21 06:30:00,4.1568,1.2124,4.33,0.038400000000000004,0.0112,0.04,4.1184,1.2012,4.29,4.0224,1.1732,4.19,0.038400000000000004,0.0112,0.04,3.984,1.162,4.15
2020-03-21 07:00:00,4.28208,1.24894,4.4605,0.038880000000000005,0.011340000000000001,0.0405,4.2432,1.2376,4.42,4.13808,1.20694,4.3105,0.038880000000000005,0.011340000000000001,0.0405,4.0992,1.1956,4.27
2020-03-21 07:30:00,4.47312,1.3046600000000002,4.6595,0.03792,0.01106,0.0395,4.4352,1.2936,4.62,4.32912,1.26266,4.5095,0.03792,0.01106,0.0395,4.2912,1.2516,4.47
2020-03-21 08:00:00,4.5888,1.3384,4.78,0.038400000000000004,0.0112,0.04,4.5504,1.3272,4.74,4.4448,1.2964,4.63,0.038400000000000004,0.0112,0.04,4.4064,1.2852000000000001,4.59
2020-03-21 08:30:00,4.8288,1.4084,5.03,0.038400000000000004,0.0112,0.04,4.7904,1.3972,4.99,4.6752,1.3636,4.87,0.038400000000000004,0.0112,0.04,4.6368,1.3524,4.83
2020-03-21 09:00:00,4.9152000000000005,1.4336,5.12,0.038400000000000004,0.0112,0.04,4.8768,1.4224,5.08,4.7616,1.3888,4.96,0.038400000000000004,0.0112,0.04,4.7232,1.3776,4.92
2020-03-21 09:30:00,5.1456,1.5008,5.36,0.038400000000000004,0.0112,0.04,5.1072,1.4896,5.32,4.9824,1.4532,5.19,0.038400000000000004,0.0112,0.04,4.944,1.442,5.15
2020-03-21 10:00:00,5.2896,1.5428000000000002,5.51,0.038400000000000004,0.0112,0.04,5.2512,1.5316,5.47,5.1168,1.4924,5.33,0.038400000000000004,0.0112,0.04,5.0784,1.4812,5.29
2020-03-21 10:30:00,5.3568,1.5624,5.58,0.038400000000000004,0.0112,0.04,5.3184000000000005,1.5512000000000001,5.54,5.1936,1.5148000000000001,5.41,0.038400000000000004,0.0112,0.04,5.1552,1.5036,5.37
2020-03-21 11:00:00,5.4816,1.5988,5.71,0.038400000000000004,0.0112,0.04,5.4432,1.5876000000000001,5.67,5.3088,1.5484,5.53,0.038400000000000004,0.0112,0.04,5.2704,1.5372,5.49
2020-03-21 11:30:00,5.4624,1.5932,5.69,0.038400000000000004,0.0112,0.04,5.424,1.5819999999999999,5.65,5.2896,1.5428000000000002,5.51,0.038400000000000004,0.0112,0.04,5.2512,1.5316,5.47
2020-03-21 12:00:00,5.52,1.6099999999999999,5.75,0.038400000000000004,0.0112,0.04,5.4816,1.5988,5.71,5.3568,1.5624,5.58,0.038400000000000004,0.0112,0.04,5.3184000000000005,1.5512000000000001,5.54
2020-03-21 12:30:00,5.52,1.6099999999999999,5.75,0.038400000000000004,0.0112,0.04,5.4816,1.5988,5.71,5.3568,1.5624,5.58,0.038400000000000004,0.0112,0.04,5.3184000000000005,1.5512000000000001,5.54
2020-03-21 13:00:00,5.36688,1.56534,5.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.328,1.554,5.55,5.20368,1.51774,5.4205,0.038880000000000005,0.011340000000000001,0.0405,5.1648,1.5064000000000002,5.38
2020-03-21 13:30:00,5.40528,1.57654,5.6305,0.038880000000000005,0.011340000000000001,0.0405,5.3664,1.5652,5.59,5.24208,1.52894,5.4605,0.038880000000000005,0.011340000000000001,0.0405,5.2032,1.5176,5.42
2020-03-21 14:00:00,5.32848,1.55414,5.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.2896,1.5428000000000002,5.51,5.16528,1.50654,5.3805,0.038880000000000005,0.011340000000000001,0.0405,5.1264,1.4952,5.34
2020-03-21 14:30:00,5.21328,1.52054,5.4305,0.038880000000000005,0.011340000000000001,0.0405,5.1744,1.5091999999999999,5.39,5.05008,1.47294,5.2605,0.038880000000000005,0.011340000000000001,0.0405,5.0112,1.4616,5.22
2020-03-21 15:00:00,5.26176,1.53468,5.481,0.039360000000000006,0.01148,0.041,5.2224,1.5232,5.44,5.08896,1.48428,5.301,0.039360000000000006,0.01148,0.041,5.0496,1.4727999999999999,5.26
2020-03-21 15:30:00,5.26128,1.53454,5.4805,0.038880000000000005,0.011340000000000001,0.0405,5.2224,1.5232,5.44,5.08848,1.48414,5.3004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.0496,1.4727999999999999,5.26
2020-03-21 16:00:00,5.3664,1.5652,5.59,0.038400000000000004,0.0112,0.04,5.328,1.554,5.55,5.1936,1.5148000000000001,5.41,0.038400000000000004,0.0112,0.04,5.1552,1.5036,5.37
2020-03-21 16:30:00,5.5296,1.6128,5.76,0.038400000000000004,0.0112,0.04,5.4912,1.6016,5.72,5.3568,1.5624,5.58,0.038400000000000004,0.0112,0.04,5.3184000000000005,1.5512000000000001,5.54
2020-03-21 17:00:00,5.6443200000000004,1.64626,5.8795,0.03792,0.01106,0.0395,5.6064,1.6352,5.84,5.46192,1.59306,5.6895,0.03792,0.01106,0.0395,5.424,1.5819999999999999,5.65
