Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-21 17:30:00,5.7888,1.6884000000000001,6.03,0.038400000000000004,0.0112,0.04,5.7504,1.6772,5.99,5.6064,1.6352,5.84,0.038400000000000004,0.0112,0.04,5.568,1.624,5.8
2020-03-21 18:00:00,5.93136,1.72998,6.1785,0.03696,0.010780000000000001,0.0385,5.8944,1.7192,6.14,5.74896,1.67678,5.9885,0.03696,0.010780000000000001,0.0385,5.712,1.666,5.95
2020-03-21 18:30:00,6.09216,1.77688,6.346,0.03456,0.01008,0.036000000000000004,6.0576,1.7668,6.31,5.90016,1.7208800000000002,6.146,0.03456,0.01008,0.036000000000000004,5.8656,1.7107999999999999,6.11
2020-03-21 19:00:00,6.22848,1.81664,6.4879999999999995,0.036480000000000005,0.01064,0.038,6.192,1.806,6.45,6.03648,1.76064,6.288,0.036480000000000005,0.01064,0.038,6.0,1.75,6.25
2020-03-21 19:30:00,6.06576,1.76918,6.3185,0.03696,0.010780000000000001,0.0385,6.0288,1.7584,6.28,5.88336,1.71598,6.1285,0.03696,0.010780000000000001,0.0385,5.8464,1.7052,6.09
2020-03-21 20:00:00,5.79696,1.6907800000000002,6.0385,0.03696,0.010780000000000001,0.0385,5.76,1.6800000000000002,6.0,5.62416,1.64038,5.8585,0.03696,0.010780000000000001,0.0385,5.5872,1.6296,5.82
2020-03-21 20:30:00,5.59584,1.63212,5.829,0.03744,0.010920000000000001,0.039,5.5584,1.6212,5.79,5.42304,1.58172,5.649,0.03744,0.010920000000000001,0.039,5.3856,1.5708,5.61
2020-03-21 21:00:00,5.43312,1.58466,5.6595,0.03792,0.01106,0.0395,5.3952,1.5735999999999999,5.62,5.26992,1.53706,5.4895,0.03792,0.01106,0.0395,5.232,1.526,5.45
2020-03-21 21:30:00,5.232,1.526,5.45,0.038400000000000004,0.0112,0.04,5.1936,1.5148000000000001,5.41,5.0688,1.4784000000000002,5.28,0.038400000000000004,0.0112,0.04,5.0304,1.4672,5.24
2020-03-21 22:00:00,5.04096,1.47028,5.251,0.039360000000000006,0.01148,0.041,5.0016,1.4588,5.21,4.87776,1.4226800000000002,5.081,0.039360000000000006,0.01148,0.041,4.8384,1.4112,5.04
2020-03-21 22:30:00,4.80048,1.40014,5.0005,0.038880000000000005,0.011340000000000001,0.0405,4.7616,1.3888,4.96,4.64688,1.35534,4.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.608,1.344,4.8
2020-03-21 23:00:00,4.59888,1.34134,4.7905,0.038880000000000005,0.011340000000000001,0.0405,4.5600000000000005,1.33,4.75,4.45488,1.29934,4.6405,0.038880000000000005,0.011340000000000001,0.0405,4.416,1.288,4.6
2020-03-21 23:30:00,4.39728,1.28254,4.5805,0.038880000000000005,0.011340000000000001,0.0405,4.3584,1.2711999999999999,4.54,4.25328,1.24054,4.4305,0.038880000000000005,0.011340000000000001,0.0405,4.2144,1.2292,4.39
2020-03-22 00:00:00,4.23408,1.23494,4.4105,0.038880000000000005,0.011340000000000001,0.0405,4.1952,1.2236,4.37,4.09008,1.1929400000000001,4.2605,0.038880000000000005,0.011340000000000001,0.0405,4.0512,1.1816,4.22
2020-03-22 00:30:00,4.16688,1.21534,4.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.128,1.204,4.3,4.02288,1.17334,4.1905,0.038880000000000005,0.011340000000000001,0.0405,3.984,1.162,4.15
2020-03-22 01:00:00,4.26288,1.2433400000000001,4.4405,0.038880000000000005,0.011340000000000001,0.0405,4.224,1.232,4.4,4.11888,1.20134,4.2905,0.038880000000000005,0.011340000000000001,0.0405,4.08,1.19,4.25
2020-03-22 01:30:00,4.27248,1.24614,4.4505,0.038880000000000005,0.011340000000000001,0.0405,4.2336,1.2348,4.41,4.13808,1.20694,4.3105,0.038880000000000005,0.011340000000000001,0.0405,4.0992,1.1956,4.27
2020-03-22 02:00:00,4.21488,1.22934,4.3905,0.038880000000000005,0.011340000000000001,0.0405,4.176,1.218,4.35,4.08048,1.19014,4.2505,0.038880000000000005,0.011340000000000001,0.0405,4.0416,1.1788,4.21
2020-03-22 02:30:00,4.14768,1.20974,4.3205,0.038880000000000005,0.011340000000000001,0.0405,4.1088000000000005,1.1984,4.28,4.01328,1.17054,4.1805,0.038880000000000005,0.011340000000000001,0.0405,3.9744,1.1592,4.14
2020-03-22 03:00:00,4.08048,1.19014,4.2505,0.038880000000000005,0.011340000000000001,0.0405,4.0416,1.1788,4.21,3.9460800000000003,1.15094,4.1105,0.038880000000000005,0.011340000000000001,0.0405,3.9072,1.1396,4.07
2020-03-22 03:30:00,3.9940800000000003,1.16494,4.1605,0.038880000000000005,0.011340000000000001,0.0405,3.9552,1.1536,4.12,3.85968,1.12574,4.0205,0.038880000000000005,0.011340000000000001,0.0405,3.8208,1.1144,3.98
2020-03-22 04:00:00,3.89808,1.13694,4.0605,0.038880000000000005,0.011340000000000001,0.0405,3.8592,1.1256,4.02,3.76368,1.09774,3.9205,0.038880000000000005,0.011340000000000001,0.0405,3.7248,1.0864,3.88
2020-03-22 04:30:00,3.85968,1.12574,4.0205,0.038880000000000005,0.011340000000000001,0.0405,3.8208,1.1144,3.98,3.73488,1.08934,3.8905000000000003,0.038880000000000005,0.011340000000000001,0.0405,3.696,1.078,3.85
2020-03-22 05:00:00,3.87936,1.13148,4.041,0.039360000000000006,0.01148,0.041,3.84,1.12,4.0,3.74496,1.09228,3.901,0.039360000000000006,0.01148,0.041,3.7056,1.0808,3.86
2020-03-22 05:30:00,3.87888,1.13134,4.0405,0.038880000000000005,0.011340000000000001,0.0405,3.84,1.12,4.0,3.7444800000000003,1.09214,3.9005,0.038880000000000005,0.011340000000000001,0.0405,3.7056,1.0808,3.86
2020-03-22 06:00:00,3.888,1.134,4.05,0.038400000000000004,0.0112,0.04,3.8496,1.1228,4.01,3.7632,1.0976,3.92,0.038400000000000004,0.0112,0.04,3.7248,1.0864,3.88
2020-03-22 06:30:00,3.9744,1.1592,4.14,0.038400000000000004,0.0112,0.04,3.936,1.148,4.1,3.84,1.12,4.0,0.038400000000000004,0.0112,0.04,3.8016,1.1088,3.96
2020-03-22 07:00:00,4.04112,1.17866,4.2095,0.03792,0.01106,0.0395,4.0032,1.1676,4.17,3.90672,1.13946,4.0695,0.03792,0.01106,0.0395,3.8688000000000002,1.1284,4.03
2020-03-22 07:30:00,4.1952,1.2236,4.37,0.038400000000000004,0.0112,0.04,4.1568,1.2124,4.33,4.0512,1.1816,4.22,0.038400000000000004,0.0112,0.04,4.0128,1.1703999999999999,4.18
2020-03-22 08:00:00,4.28208,1.24894,4.4605,0.038880000000000005,0.011340000000000001,0.0405,4.2432,1.2376,4.42,4.14768,1.20974,4.3205,0.038880000000000005,0.011340000000000001,0.0405,4.1088000000000005,1.1984,4.28
2020-03-22 08:30:00,4.53168,1.3217400000000001,4.7205,0.038880000000000005,0.011340000000000001,0.0405,4.4928,1.3104,4.68,4.37808,1.27694,4.5605,0.038880000000000005,0.011340000000000001,0.0405,4.3392,1.2656,4.52
2020-03-22 09:00:00,4.73328,1.38054,4.9305,0.038880000000000005,0.011340000000000001,0.0405,4.6944,1.3692,4.89,4.57968,1.33574,4.7705,0.038880000000000005,0.011340000000000001,0.0405,4.5408,1.3244,4.73
2020-03-22 09:30:00,4.85808,1.41694,5.0605,0.038880000000000005,0.011340000000000001,0.0405,4.8192,1.4056,5.02,4.70448,1.37214,4.9005,0.038880000000000005,0.011340000000000001,0.0405,4.6656,1.3608,4.86
2020-03-22 10:00:00,4.98288,1.45334,5.1905,0.038880000000000005,0.011340000000000001,0.0405,4.944,1.442,5.15,4.82928,1.40854,5.0305,0.038880000000000005,0.011340000000000001,0.0405,4.7904,1.3972,4.99
2020-03-22 10:30:00,5.08848,1.48414,5.3004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.0496,1.4727999999999999,5.26,4.92528,1.43654,5.1305,0.038880000000000005,0.011340000000000001,0.0405,4.8864,1.4252,5.09
2020-03-22 11:00:00,5.16528,1.50654,5.3805,0.038880000000000005,0.011340000000000001,0.0405,5.1264,1.4952,5.34,5.00208,1.4589400000000001,5.2105,0.038880000000000005,0.011340000000000001,0.0405,4.9632000000000005,1.4476,5.17
2020-03-22 11:30:00,5.28,1.54,5.5,0.038400000000000004,0.0112,0.04,5.2416,1.5288,5.46,5.1168,1.4924,5.33,0.038400000000000004,0.0112,0.04,5.0784,1.4812,5.29
2020-03-22 12:00:00,5.29968,1.54574,5.5205,0.038880000000000005,0.011340000000000001,0.0405,5.2608,1.5344,5.48,5.13648,1.49814,5.3505,0.038880000000000005,0.011340000000000001,0.0405,5.0976,1.4868000000000001,5.31
2020-03-22 12:30:00,5.29008,1.5429400000000002,5.5105,0.038880000000000005,0.011340000000000001,0.0405,5.2512,1.5316,5.47,5.12688,1.4953400000000001,5.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.088,1.484,5.3
2020-03-22 13:00:00,5.23248,1.52614,5.4505,0.038880000000000005,0.011340000000000001,0.0405,5.1936,1.5148000000000001,5.41,5.06928,1.47854,5.2805,0.038880000000000005,0.011340000000000001,0.0405,5.0304,1.4672,5.24
2020-03-22 13:30:00,5.20368,1.51774,5.4205,0.038880000000000005,0.011340000000000001,0.0405,5.1648,1.5064000000000002,5.38,5.04048,1.47014,5.2505,0.038880000000000005,0.011340000000000001,0.0405,5.0016,1.4588,5.21
2020-03-22 14:00:00,5.15568,1.50374,5.3705,0.038880000000000005,0.011340000000000001,0.0405,5.1168,1.4924,5.33,4.9924800000000005,1.45614,5.2005,0.038880000000000005,0.011340000000000001,0.0405,4.9536,1.4448,5.16
2020-03-22 14:30:00,5.09856,1.48708,5.311,0.039360000000000006,0.01148,0.041,5.0592,1.4756,5.27,4.94496,1.44228,5.151,0.039360000000000006,0.01148,0.041,4.9056,1.4308,5.11
2020-03-22 15:00:00,5.11728,1.49254,5.3305,0.038880000000000005,0.011340000000000001,0.0405,5.0784,1.4812,5.29,4.96368,1.44774,5.1705,0.038880000000000005,0.011340000000000001,0.0405,4.9248,1.4364,5.13
2020-03-22 15:30:00,5.16528,1.50654,5.3805,0.038880000000000005,0.011340000000000001,0.0405,5.1264,1.4952,5.34,5.00208,1.4589400000000001,5.2105,0.038880000000000005,0.011340000000000001,0.0405,4.9632000000000005,1.4476,5.17
2020-03-22 16:00:00,5.25168,1.53174,5.4705,0.038880000000000005,0.011340000000000001,0.0405,5.2128,1.5204,5.43,5.08848,1.48414,5.3004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.0496,1.4727999999999999,5.26
2020-03-22 16:30:00,5.33808,1.55694,5.5605,0.038880000000000005,0.011340000000000001,0.0405,5.2992,1.5455999999999999,5.52,5.17488,1.50934,5.3905,0.038880000000000005,0.011340000000000001,0.0405,5.136,1.498,5.35
2020-03-22 17:00:00,5.48208,1.59894,5.7105,0.038880000000000005,0.011340000000000001,0.0405,5.4432,1.5876000000000001,5.67,5.30928,1.54854,5.5305,0.038880000000000005,0.011340000000000001,0.0405,5.2704,1.5372,5.49
2020-03-22 17:30:00,5.5492799999999995,1.61854,5.7805,0.038880000000000005,0.011340000000000001,0.0405,5.5104,1.6072000000000002,5.74,5.37648,1.56814,5.6005,0.038880000000000005,0.011340000000000001,0.0405,5.3376,1.5568,5.5600000000000005
2020-03-22 18:00:00,5.6256,1.6408,5.86,0.038400000000000004,0.0112,0.04,5.5872,1.6296,5.82,5.4528,1.5904,5.68,0.038400000000000004,0.0112,0.04,5.4144,1.5792000000000002,5.64
2020-03-22 18:30:00,5.77872,1.68546,6.0195,0.03792,0.01106,0.0395,5.7408,1.6743999999999999,5.98,5.59632,1.63226,5.8295,0.03792,0.01106,0.0395,5.5584,1.6212,5.79
2020-03-22 19:00:00,5.88384,1.71612,6.129,0.03744,0.010920000000000001,0.039,5.8464,1.7052,6.09,5.71104,1.66572,5.949,0.03744,0.010920000000000001,0.039,5.6736,1.6548,5.91
2020-03-22 19:30:00,5.8468800000000005,1.70534,6.0905,0.038880000000000005,0.011340000000000001,0.0405,5.808,1.694,6.05,5.66448,1.6521400000000002,5.9005,0.038880000000000005,0.011340000000000001,0.0405,5.6256,1.6408,5.86
2020-03-22 20:00:00,5.6928,1.6604,5.93,0.038400000000000004,0.0112,0.04,5.6544,1.6492,5.89,5.52,1.6099999999999999,5.75,0.038400000000000004,0.0112,0.04,5.4816,1.5988,5.71
2020-03-22 20:30:00,5.53968,1.6157400000000002,5.7705,0.038880000000000005,0.011340000000000001,0.0405,5.5008,1.6044,5.73,5.36688,1.56534,5.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.328,1.554,5.55
2020-03-22 21:00:00,5.34768,1.5597400000000001,5.5705,0.038880000000000005,0.011340000000000001,0.0405,5.3088,1.5484,5.53,5.17488,1.50934,5.3905,0.038880000000000005,0.011340000000000001,0.0405,5.136,1.498,5.35
2020-03-22 21:30:00,5.14608,1.50094,5.3605,0.038880000000000005,0.011340000000000001,0.0405,5.1072,1.4896,5.32,4.9924800000000005,1.45614,5.2005,0.038880000000000005,0.011340000000000001,0.0405,4.9536,1.4448,5.16
2020-03-22 22:00:00,4.9632000000000005,1.4476,5.17,0.038400000000000004,0.0112,0.04,4.9248,1.4364,5.13,4.8096,1.4028,5.01,0.038400000000000004,0.0112,0.04,4.7712,1.3916,4.97
2020-03-22 22:30:00,4.7904,1.3972,4.99,0.038400000000000004,0.0112,0.04,4.752,1.3860000000000001,4.95,4.6368,1.3524,4.83,0.038400000000000004,0.0112,0.04,4.5984,1.3412,4.79
2020-03-22 23:00:00,4.62768,1.3497400000000002,4.8205,0.038880000000000005,0.011340000000000001,0.0405,4.5888,1.3384,4.78,4.48368,1.30774,4.6705,0.038880000000000005,0.011340000000000001,0.0405,4.4448,1.2964,4.63
2020-03-22 23:30:00,4.35888,1.27134,4.5405,0.038880000000000005,0.011340000000000001,0.0405,4.32,1.26,4.5,4.21488,1.22934,4.3905,0.038880000000000005,0.011340000000000001,0.0405,4.176,1.218,4.35
2020-03-23 00:00:00,4.22448,1.23214,4.4005,0.038880000000000005,0.011340000000000001,0.0405,4.1856,1.2208,4.36,4.09008,1.1929400000000001,4.2605,0.038880000000000005,0.011340000000000001,0.0405,4.0512,1.1816,4.22
2020-03-23 00:30:00,4.22448,1.23214,4.4005,0.038880000000000005,0.011340000000000001,0.0405,4.1856,1.2208,4.36,4.09008,1.1929400000000001,4.2605,0.038880000000000005,0.011340000000000001,0.0405,4.0512,1.1816,4.22
2020-03-23 01:00:00,4.32,1.26,4.5,0.038400000000000004,0.0112,0.04,4.2816,1.2488000000000001,4.46,4.176,1.218,4.35,0.038400000000000004,0.0112,0.04,4.1376,1.2068,4.31
2020-03-23 01:30:00,4.34928,1.26854,4.5305,0.038880000000000005,0.011340000000000001,0.0405,4.3104,1.2572,4.49,4.21488,1.22934,4.3905,0.038880000000000005,0.011340000000000001,0.0405,4.176,1.218,4.35
2020-03-23 02:00:00,4.27248,1.24614,4.4505,0.038880000000000005,0.011340000000000001,0.0405,4.2336,1.2348,4.41,4.13808,1.20694,4.3105,0.038880000000000005,0.011340000000000001,0.0405,4.0992,1.1956,4.27
2020-03-23 02:30:00,4.15728,1.21254,4.3305,0.038880000000000005,0.011340000000000001,0.0405,4.1184,1.2012,4.29,4.02288,1.17334,4.1905,0.038880000000000005,0.011340000000000001,0.0405,3.984,1.162,4.15
2020-03-23 03:00:00,4.09968,1.19574,4.2705,0.038880000000000005,0.011340000000000001,0.0405,4.0608,1.1844000000000001,4.23,3.96528,1.1565400000000001,4.1305,0.038880000000000005,0.011340000000000001,0.0405,3.9264,1.1452,4.09
2020-03-23 03:30:00,4.07088,1.18734,4.2405,0.038880000000000005,0.011340000000000001,0.0405,4.032,1.176,4.2,3.93648,1.14814,4.1005,0.038880000000000005,0.011340000000000001,0.0405,3.8976,1.1368,4.06
2020-03-23 04:00:00,3.96528,1.1565400000000001,4.1305,0.038880000000000005,0.011340000000000001,0.0405,3.9264,1.1452,4.09,3.8404800000000003,1.12014,4.0005,0.038880000000000005,0.011340000000000001,0.0405,3.8016,1.1088,3.96
2020-03-23 04:30:00,4.00368,1.16774,4.1705,0.038880000000000005,0.011340000000000001,0.0405,3.9648,1.1564,4.13,3.86928,1.12854,4.0305,0.038880000000000005,0.011340000000000001,0.0405,3.8304,1.1172,3.99
2020-03-23 05:00:00,4.02288,1.17334,4.1905,0.038880000000000005,0.011340000000000001,0.0405,3.984,1.162,4.15,3.88848,1.13414,4.0505,0.038880000000000005,0.011340000000000001,0.0405,3.8496,1.1228,4.01
2020-03-23 05:30:00,4.10928,1.19854,4.2805,0.038880000000000005,0.011340000000000001,0.0405,4.0704,1.1872,4.24,3.97488,1.15934,4.1405,0.038880000000000005,0.011340000000000001,0.0405,3.936,1.148,4.1
2020-03-23 06:00:00,4.27152,1.24586,4.4495000000000005,0.03792,0.01106,0.0395,4.2336,1.2348,4.41,4.13712,1.20666,4.3095,0.03792,0.01106,0.0395,4.0992,1.1956,4.27
2020-03-23 06:30:00,4.57872,1.33546,4.7695,0.03792,0.01106,0.0395,4.5408,1.3244,4.73,4.42512,1.29066,4.6095,0.03792,0.01106,0.0395,4.3872,1.2796,4.57
2020-03-23 07:00:00,4.752,1.3860000000000001,4.95,0.038400000000000004,0.0112,0.04,4.7136,1.3748,4.91,4.5984,1.3412,4.79,0.038400000000000004,0.0112,0.04,4.5600000000000005,1.33,4.75
2020-03-23 07:30:00,5.136,1.498,5.35,0.038400000000000004,0.0112,0.04,5.0976,1.4868000000000001,5.31,4.9824,1.4532,5.19,0.038400000000000004,0.0112,0.04,4.944,1.442,5.15
2020-03-23 08:00:00,5.50176,1.60468,5.731,0.039360000000000006,0.01148,0.041,5.4624,1.5932,5.69,5.32896,1.5542799999999999,5.551,0.039360000000000006,0.01148,0.041,5.2896,1.5428000000000002,5.51
2020-03-23 08:30:00,5.86656,1.71108,6.111,0.039360000000000006,0.01148,0.041,5.8272,1.6996,6.07,5.68416,1.65788,5.921,0.039360000000000006,0.01148,0.041,5.6448,1.6464,5.88
2020-03-23 09:00:00,6.09696,1.77828,6.351,0.039360000000000006,0.01148,0.041,6.0576,1.7668,6.31,5.91456,1.7250800000000002,6.161,0.039360000000000006,0.01148,0.041,5.8752,1.7136,6.12
2020-03-23 09:30:00,6.26016,1.8258800000000002,6.521,0.039360000000000006,0.01148,0.041,6.2208,1.8144,6.48,6.07776,1.77268,6.331,0.039360000000000006,0.01148,0.041,6.0384,1.7612,6.29
2020-03-23 10:00:00,6.20256,1.80908,6.461,0.039360000000000006,0.01148,0.041,6.1632,1.7976,6.42,6.01056,1.7530800000000002,6.261,0.039360000000000006,0.01148,0.041,5.9712,1.7416,6.22
2020-03-23 10:30:00,6.14496,1.79228,6.401,0.039360000000000006,0.01148,0.041,6.1056,1.7808000000000002,6.36,5.96256,1.73908,6.211,0.039360000000000006,0.01148,0.041,5.9232,1.7276,6.17
2020-03-23 11:00:00,6.25056,1.82308,6.511,0.039360000000000006,0.01148,0.041,6.2112,1.8115999999999999,6.47,6.06816,1.7698800000000001,6.321,0.039360000000000006,0.01148,0.041,6.0288,1.7584,6.28
2020-03-23 11:30:00,6.40416,1.86788,6.671,0.039360000000000006,0.01148,0.041,6.3648,1.8564,6.63,6.21216,1.81188,6.471,0.039360000000000006,0.01148,0.041,6.1728,1.8004,6.43
2020-03-23 12:00:00,6.33696,1.84828,6.601,0.039360000000000006,0.01148,0.041,6.2976,1.8368,6.5600000000000005,6.14496,1.79228,6.401,0.039360000000000006,0.01148,0.041,6.1056,1.7808000000000002,6.36
2020-03-23 12:30:00,6.38496,1.8622800000000002,6.651,0.039360000000000006,0.01148,0.041,6.3456,1.8508,6.61,6.19296,1.80628,6.451,0.039360000000000006,0.01148,0.041,6.1536,1.7948,6.41
2020-03-23 13:00:00,6.28896,1.8342800000000001,6.551,0.039360000000000006,0.01148,0.041,6.2496,1.8228,6.51,6.09696,1.77828,6.351,0.039360000000000006,0.01148,0.041,6.0576,1.7668,6.31
2020-03-23 13:30:00,6.16368,1.7977400000000001,6.4205,0.038880000000000005,0.011340000000000001,0.0405,6.1248,1.7864,6.38,5.98128,1.7445400000000002,6.2305,0.038880000000000005,0.011340000000000001,0.0405,5.9424,1.7332,6.19
2020-03-23 14:00:00,6.14448,1.79214,6.4005,0.038880000000000005,0.011340000000000001,0.0405,6.1056,1.7808000000000002,6.36,5.95248,1.73614,6.2005,0.038880000000000005,0.011340000000000001,0.0405,5.9136,1.7248,6.16
2020-03-23 14:30:00,6.12528,1.78654,6.3805,0.038880000000000005,0.011340000000000001,0.0405,6.0864,1.7752,6.34,5.94288,1.73334,6.1905,0.038880000000000005,0.011340000000000001,0.0405,5.904,1.722,6.15
2020-03-23 15:00:00,6.07728,1.7725400000000002,6.3305,0.038880000000000005,0.011340000000000001,0.0405,6.0384,1.7612,6.29,5.894880000000001,1.71934,6.1405,0.038880000000000005,0.011340000000000001,0.0405,5.856,1.708,6.1
2020-03-23 15:30:00,6.12528,1.78654,6.3805,0.038880000000000005,0.011340000000000001,0.0405,6.0864,1.7752,6.34,5.94288,1.73334,6.1905,0.038880000000000005,0.011340000000000001,0.0405,5.904,1.722,6.15
2020-03-23 16:00:00,6.08688,1.77534,6.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.048,1.764,6.3,5.90448,1.72214,6.1505,0.038880000000000005,0.011340000000000001,0.0405,5.8656,1.7107999999999999,6.11
2020-03-23 16:30:00,6.22128,1.81454,6.4805,0.038880000000000005,0.011340000000000001,0.0405,6.1824,1.8032,6.44,6.03888,1.7613400000000001,6.2905,0.038880000000000005,0.011340000000000001,0.0405,6.0,1.75,6.25
2020-03-23 17:00:00,6.25008,1.82294,6.5105,0.038880000000000005,0.011340000000000001,0.0405,6.2112,1.8115999999999999,6.47,6.05808,1.76694,6.3105,0.038880000000000005,0.011340000000000001,0.0405,6.0192,1.7556,6.27
2020-03-23 17:30:00,6.24912,1.82266,6.5095,0.03792,0.01106,0.0395,6.2112,1.8115999999999999,6.47,6.05712,1.76666,6.3095,0.03792,0.01106,0.0395,6.0192,1.7556,6.27
2020-03-23 18:00:00,6.22128,1.81454,6.4805,0.038880000000000005,0.011340000000000001,0.0405,6.1824,1.8032,6.44,6.02928,1.75854,6.2805,0.038880000000000005,0.011340000000000001,0.0405,5.9904,1.7472,6.24
2020-03-23 18:30:00,6.27744,1.83092,6.539,0.03744,0.010920000000000001,0.039,6.24,1.82,6.5,6.08544,1.77492,6.339,0.03744,0.010920000000000001,0.039,6.048,1.764,6.3
2020-03-23 19:00:00,6.35376,1.85318,6.6185,0.03696,0.010780000000000001,0.0385,6.3168,1.8424,6.58,6.16176,1.79718,6.4185,0.03696,0.010780000000000001,0.0385,6.1248,1.7864,6.38
2020-03-23 19:30:00,6.24096,1.8202800000000001,6.501,0.039360000000000006,0.01148,0.041,6.2016,1.8088000000000002,6.46,6.04896,1.76428,6.301,0.039360000000000006,0.01148,0.041,6.0096,1.7528000000000001,6.26
2020-03-23 20:00:00,6.02976,1.75868,6.281,0.039360000000000006,0.01148,0.041,5.9904,1.7472,6.24,5.84736,1.70548,6.091,0.039360000000000006,0.01148,0.041,5.808,1.694,6.05
2020-03-23 20:30:00,5.78064,1.68602,6.0215,0.03984,0.01162,0.0415,5.7408,1.6743999999999999,5.98,5.59824,1.6328200000000002,5.8315,0.03984,0.01162,0.0415,5.5584,1.6212,5.79
2020-03-23 21:00:00,5.53056,1.61308,5.761,0.039360000000000006,0.01148,0.041,5.4912,1.6016,5.72,5.35776,1.56268,5.5809999999999995,0.039360000000000006,0.01148,0.041,5.3184000000000005,1.5512000000000001,5.54
2020-03-23 21:30:00,5.35776,1.56268,5.5809999999999995,0.039360000000000006,0.01148,0.041,5.3184000000000005,1.5512000000000001,5.54,5.19456,1.5150800000000002,5.411,0.039360000000000006,0.01148,0.041,5.1552,1.5036,5.37
2020-03-23 22:00:00,5.13792,1.4985600000000001,5.352,0.04032,0.011760000000000001,0.042,5.0976,1.4868000000000001,5.31,4.97472,1.45096,5.182,0.04032,0.011760000000000001,0.042,4.9344,1.4392,5.14
2020-03-23 22:30:00,4.95504,1.44522,5.1615,0.03984,0.01162,0.0415,4.9152000000000005,1.4336,5.12,4.80144,1.40042,5.0015,0.03984,0.01162,0.0415,4.7616,1.3888,4.96
2020-03-23 23:00:00,4.70544,1.37242,4.9015,0.03984,0.01162,0.0415,4.6656,1.3608,4.86,4.56144,1.3304200000000002,4.7515,0.03984,0.01162,0.0415,4.5216,1.3188,4.71
2020-03-23 23:30:00,4.40784,1.28562,4.5915,0.03984,0.01162,0.0415,4.368,1.274,4.55,4.27344,1.24642,4.4515,0.03984,0.01162,0.0415,4.2336,1.2348,4.41
2020-03-24 00:00:00,4.26384,1.24362,4.4415,0.03984,0.01162,0.0415,4.224,1.232,4.4,4.12944,1.20442,4.3015,0.03984,0.01162,0.0415,4.0896,1.1928,4.26
2020-03-24 00:30:00,4.22544,1.23242,4.4015,0.03984,0.01162,0.0415,4.1856,1.2208,4.36,4.09104,1.19322,4.2615,0.03984,0.01162,0.0415,4.0512,1.1816,4.22
2020-03-24 01:00:00,4.31184,1.25762,4.4915,0.03984,0.01162,0.0415,4.272,1.246,4.45,4.17744,1.21842,4.3515,0.03984,0.01162,0.0415,4.1376,1.2068,4.31
2020-03-24 01:30:00,4.33008,1.26294,4.5105,0.038880000000000005,0.011340000000000001,0.0405,4.2912,1.2516,4.47,4.19568,1.22374,4.3705,0.038880000000000005,0.011340000000000001,0.0405,4.1568,1.2124,4.33
2020-03-24 02:00:00,4.32048,1.26014,4.5005,0.038880000000000005,0.011340000000000001,0.0405,4.2816,1.2488000000000001,4.46,4.1860800000000005,1.2209400000000001,4.3605,0.038880000000000005,0.011340000000000001,0.0405,4.1472,1.2096,4.32
2020-03-24 02:30:00,4.224,1.232,4.4,0.038400000000000004,0.0112,0.04,4.1856,1.2208,4.36,4.08,1.19,4.25,0.038400000000000004,0.0112,0.04,4.0416,1.1788,4.21
2020-03-24 03:00:00,4.1568,1.2124,4.33,0.038400000000000004,0.0112,0.04,4.1184,1.2012,4.29,4.0224,1.1732,4.19,0.038400000000000004,0.0112,0.04,3.984,1.162,4.15
2020-03-24 03:30:00,4.0992,1.1956,4.27,0.038400000000000004,0.0112,0.04,4.0608,1.1844000000000001,4.23,3.9648,1.1564,4.13,0.038400000000000004,0.0112,0.04,3.9264,1.1452,4.09
2020-03-24 04:00:00,4.02288,1.17334,4.1905,0.038880000000000005,0.011340000000000001,0.0405,3.984,1.162,4.15,3.88848,1.13414,4.0505,0.038880000000000005,0.011340000000000001,0.0405,3.8496,1.1228,4.01
2020-03-24 04:30:00,4.0512,1.1816,4.22,0.038400000000000004,0.0112,0.04,4.0128,1.1703999999999999,4.18,3.9168000000000003,1.1424,4.08,0.038400000000000004,0.0112,0.04,3.8784,1.1312,4.04
2020-03-24 05:00:00,3.984,1.162,4.15,0.038400000000000004,0.0112,0.04,3.9455999999999998,1.1508,4.11,3.8496,1.1228,4.01,0.038400000000000004,0.0112,0.04,3.8112,1.1116,3.9699999999999998
2020-03-24 05:30:00,4.1184,1.2012,4.29,0.038400000000000004,0.0112,0.04,4.08,1.19,4.25,3.984,1.162,4.15,0.038400000000000004,0.0112,0.04,3.9455999999999998,1.1508,4.11
2020-03-24 06:00:00,4.2624,1.2432,4.44,0.038400000000000004,0.0112,0.04,4.224,1.232,4.4,4.128,1.204,4.3,0.038400000000000004,0.0112,0.04,4.0896,1.1928,4.26
2020-03-24 06:30:00,4.5120000000000005,1.316,4.7,0.038400000000000004,0.0112,0.04,4.4736,1.3048,4.66,4.368,1.274,4.55,0.038400000000000004,0.0112,0.04,4.3296,1.2628,4.51
2020-03-24 07:00:00,4.5888,1.3384,4.78,0.038400000000000004,0.0112,0.04,4.5504,1.3272,4.74,4.4448,1.2964,4.63,0.038400000000000004,0.0112,0.04,4.4064,1.2852000000000001,4.59
2020-03-24 07:30:00,4.9056,1.4308,5.11,0.038400000000000004,0.0112,0.04,4.8672,1.4196,5.07,4.752,1.3860000000000001,4.95,0.038400000000000004,0.0112,0.04,4.7136,1.3748,4.91
2020-03-24 08:00:00,5.29968,1.54574,5.5205,0.038880000000000005,0.011340000000000001,0.0405,5.2608,1.5344,5.48,5.13648,1.49814,5.3505,0.038880000000000005,0.011340000000000001,0.0405,5.0976,1.4868000000000001,5.31
2020-03-24 08:30:00,5.54016,1.6158800000000002,5.771,0.039360000000000006,0.01148,0.041,5.5008,1.6044,5.73,5.36736,1.56548,5.591,0.039360000000000006,0.01148,0.041,5.328,1.554,5.55
2020-03-24 09:00:00,5.71296,1.66628,5.9510000000000005,0.039360000000000006,0.01148,0.041,5.6736,1.6548,5.91,5.54016,1.6158800000000002,5.771,0.039360000000000006,0.01148,0.041,5.5008,1.6044,5.73
2020-03-24 09:30:00,5.78064,1.68602,6.0215,0.03984,0.01162,0.0415,5.7408,1.6743999999999999,5.98,5.60784,1.63562,5.8415,0.03984,0.01162,0.0415,5.568,1.624,5.8
2020-03-24 10:00:00,5.79936,1.69148,6.041,0.039360000000000006,0.01148,0.041,5.76,1.6800000000000002,6.0,5.61696,1.63828,5.851,0.039360000000000006,0.01148,0.041,5.5776,1.6268,5.8100000000000005
2020-03-24 10:30:00,5.81856,1.6970800000000001,6.061,0.039360000000000006,0.01148,0.041,5.7792,1.6856,6.02,5.64576,1.64668,5.881,0.039360000000000006,0.01148,0.041,5.6064,1.6352,5.84
2020-03-24 11:00:00,5.90496,1.72228,6.151,0.039360000000000006,0.01148,0.041,5.8656,1.7107999999999999,6.11,5.73216,1.67188,5.971,0.039360000000000006,0.01148,0.041,5.6928,1.6604,5.93
2020-03-24 11:30:00,5.85984,1.70912,6.104,0.02304,0.00672,0.024,5.8368,1.7024,6.08,5.67744,1.65592,5.914,0.02304,0.00672,0.024,5.6544,1.6492,5.89
2020-03-24 12:00:00,5.8281600000000005,1.69988,6.071,0.039360000000000006,0.01148,0.041,5.7888,1.6884000000000001,6.03,5.64576,1.64668,5.881,0.039360000000000006,0.01148,0.041,5.6064,1.6352,5.84
2020-03-24 12:30:00,5.92368,1.72774,6.1705,0.038880000000000005,0.011340000000000001,0.0405,5.8848,1.7164000000000001,6.13,5.75088,1.67734,5.9905,0.038880000000000005,0.011340000000000001,0.0405,5.712,1.666,5.95
2020-03-24 13:00:00,5.86656,1.71108,6.111,0.039360000000000006,0.01148,0.041,5.8272,1.6996,6.07,5.69376,1.6606800000000002,5.931,0.039360000000000006,0.01148,0.041,5.6544,1.6492,5.89
2020-03-24 13:30:00,5.7216000000000005,1.6688,5.96,0.038400000000000004,0.0112,0.04,5.6832,1.6576,5.92,5.5488,1.6184,5.78,0.038400000000000004,0.0112,0.04,5.5104,1.6072000000000002,5.74
2020-03-24 14:00:00,5.68416,1.65788,5.921,0.039360000000000006,0.01148,0.041,5.6448,1.6464,5.88,5.51136,1.60748,5.741,0.039360000000000006,0.01148,0.041,5.472,1.596,5.7
2020-03-24 14:30:00,5.56944,1.6244200000000002,5.8015,0.03984,0.01162,0.0415,5.5296,1.6128,5.76,5.39664,1.57402,5.6215,0.03984,0.01162,0.0415,5.3568,1.5624,5.58
2020-03-24 15:00:00,5.56848,1.6241400000000001,5.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.5296,1.6128,5.76,5.3956800000000005,1.57374,5.6205,0.038880000000000005,0.011340000000000001,0.0405,5.3568,1.5624,5.58
2020-03-24 15:30:00,5.63568,1.6437400000000002,5.8705,0.038880000000000005,0.011340000000000001,0.0405,5.5968,1.6324,5.83,5.46288,1.59334,5.6905,0.038880000000000005,0.011340000000000001,0.0405,5.424,1.5819999999999999,5.65
2020-03-24 16:00:00,5.59728,1.63254,5.8305,0.038880000000000005,0.011340000000000001,0.0405,5.5584,1.6212,5.79,5.42448,1.58214,5.6505,0.038880000000000005,0.011340000000000001,0.0405,5.3856,1.5708,5.61
2020-03-24 16:30:00,5.64576,1.64668,5.881,0.039360000000000006,0.01148,0.041,5.6064,1.6352,5.84,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.039360000000000006,0.01148,0.041,5.4336,1.5848,5.66
2020-03-24 17:00:00,5.82768,1.69974,6.0705,0.038880000000000005,0.011340000000000001,0.0405,5.7888,1.6884000000000001,6.03,5.64528,1.64654,5.8805,0.038880000000000005,0.011340000000000001,0.0405,5.6064,1.6352,5.84
2020-03-24 17:30:00,5.952,1.736,6.2,0.038400000000000004,0.0112,0.04,5.9136,1.7248,6.16,5.7696000000000005,1.6828,6.01,0.038400000000000004,0.0112,0.04,5.7312,1.6716000000000002,5.97
2020-03-24 18:00:00,6.06768,1.76974,6.3205,0.038880000000000005,0.011340000000000001,0.0405,6.0288,1.7584,6.28,5.88528,1.7165400000000002,6.1305,0.038880000000000005,0.011340000000000001,0.0405,5.8464,1.7052,6.09
2020-03-24 18:30:00,6.04704,1.7637200000000002,6.299,0.03744,0.010920000000000001,0.039,6.0096,1.7528000000000001,6.26,5.86464,1.71052,6.109,0.03744,0.010920000000000001,0.039,5.8272,1.6996,6.07
2020-03-24 19:00:00,6.1704,1.7997,6.4275,0.036000000000000004,0.0105,0.0375,6.1344,1.7892000000000001,6.39,5.9784,1.7437,6.2275,0.036000000000000004,0.0105,0.0375,5.9424,1.7332,6.19
2020-03-24 19:30:00,6.05712,1.76666,6.3095,0.03792,0.01106,0.0395,6.0192,1.7556,6.27,5.87472,1.71346,6.1195,0.03792,0.01106,0.0395,5.8368,1.7024,6.08
2020-03-24 20:00:00,5.79744,1.6909200000000002,6.039,0.03744,0.010920000000000001,0.039,5.76,1.6800000000000002,6.0,5.6150400000000005,1.63772,5.849,0.03744,0.010920000000000001,0.039,5.5776,1.6268,5.8100000000000005
2020-03-24 20:30:00,5.61552,1.63786,5.8495,0.03792,0.01106,0.0395,5.5776,1.6268,5.8100000000000005,5.4427200000000004,1.58746,5.6695,0.03792,0.01106,0.0395,5.4048,1.5764,5.63
2020-03-24 21:00:00,5.4336,1.5848,5.66,0.038400000000000004,0.0112,0.04,5.3952,1.5735999999999999,5.62,5.2704,1.5372,5.49,0.038400000000000004,0.0112,0.04,5.232,1.526,5.45
2020-03-24 21:30:00,5.22288,1.5233400000000001,5.4405,0.038880000000000005,0.011340000000000001,0.0405,5.184,1.512,5.4,5.05968,1.47574,5.2705,0.038880000000000005,0.011340000000000001,0.0405,5.0208,1.4644,5.23
2020-03-24 22:00:00,4.9632000000000005,1.4476,5.17,0.038400000000000004,0.0112,0.04,4.9248,1.4364,5.13,4.8096,1.4028,5.01,0.038400000000000004,0.0112,0.04,4.7712,1.3916,4.97
2020-03-24 22:30:00,4.75248,1.3861400000000001,4.9505,0.038880000000000005,0.011340000000000001,0.0405,4.7136,1.3748,4.91,4.59888,1.34134,4.7905,0.038880000000000005,0.011340000000000001,0.0405,4.5600000000000005,1.33,4.75
2020-03-24 23:00:00,4.45488,1.29934,4.6405,0.038880000000000005,0.011340000000000001,0.0405,4.416,1.288,4.6,4.32048,1.26014,4.5005,0.038880000000000005,0.011340000000000001,0.0405,4.2816,1.2488000000000001,4.46
2020-03-24 23:30:00,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4,4.11744,1.20092,4.289,0.03744,0.010920000000000001,0.039,4.08,1.19,4.25
2020-03-25 00:00:00,4.0992,1.1956,4.27,0.038400000000000004,0.0112,0.04,4.0608,1.1844000000000001,4.23,3.9648,1.1564,4.13,0.038400000000000004,0.0112,0.04,3.9264,1.1452,4.09
2020-03-25 00:30:00,4.0992,1.1956,4.27,0.038400000000000004,0.0112,0.04,4.0608,1.1844000000000001,4.23,3.9648,1.1564,4.13,0.038400000000000004,0.0112,0.04,3.9264,1.1452,4.09
2020-03-25 01:00:00,4.2336,1.2348,4.41,0.038400000000000004,0.0112,0.04,4.1952,1.2236,4.37,4.0896,1.1928,4.26,0.038400000000000004,0.0112,0.04,4.0512,1.1816,4.22
2020-03-25 01:30:00,4.1952,1.2236,4.37,0.038400000000000004,0.0112,0.04,4.1568,1.2124,4.33,4.0608,1.1844000000000001,4.23,0.038400000000000004,0.0112,0.04,4.0224,1.1732,4.19
2020-03-25 02:00:00,4.0896,1.1928,4.26,0.038400000000000004,0.0112,0.04,4.0512,1.1816,4.22,3.9552,1.1536,4.12,0.038400000000000004,0.0112,0.04,3.9168000000000003,1.1424,4.08
2020-03-25 02:30:00,4.00368,1.16774,4.1705,0.038880000000000005,0.011340000000000001,0.0405,3.9648,1.1564,4.13,3.87888,1.13134,4.0405,0.038880000000000005,0.011340000000000001,0.0405,3.84,1.12,4.0
2020-03-25 03:00:00,3.98448,1.16214,4.1505,0.038880000000000005,0.011340000000000001,0.0405,3.9455999999999998,1.1508,4.11,3.85968,1.12574,4.0205,0.038880000000000005,0.011340000000000001,0.0405,3.8208,1.1144,3.98
2020-03-25 03:30:00,3.93648,1.14814,4.1005,0.038880000000000005,0.011340000000000001,0.0405,3.8976,1.1368,4.06,3.81168,1.11174,3.9705,0.038880000000000005,0.011340000000000001,0.0405,3.7728,1.1004,3.93
2020-03-25 04:00:00,3.85968,1.12574,4.0205,0.038880000000000005,0.011340000000000001,0.0405,3.8208,1.1144,3.98,3.73488,1.08934,3.8905000000000003,0.038880000000000005,0.011340000000000001,0.0405,3.696,1.078,3.85
2020-03-25 04:30:00,3.9072,1.1396,4.07,0.038400000000000004,0.0112,0.04,3.8688000000000002,1.1284,4.03,3.7824,1.1032,3.94,0.038400000000000004,0.0112,0.04,3.7439999999999998,1.092,3.9
2020-03-25 05:00:00,3.9072,1.1396,4.07,0.038400000000000004,0.0112,0.04,3.8688000000000002,1.1284,4.03,3.7824,1.1032,3.94,0.038400000000000004,0.0112,0.04,3.7439999999999998,1.092,3.9
2020-03-25 05:30:00,4.03152,1.1758600000000001,4.1995000000000005,0.03792,0.01106,0.0395,3.9936,1.1648,4.16,3.89712,1.13666,4.0595,0.03792,0.01106,0.0395,3.8592,1.1256,4.02
2020-03-25 06:00:00,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18
2020-03-25 06:30:00,4.42512,1.29066,4.6095,0.03792,0.01106,0.0395,4.3872,1.2796,4.57,4.28112,1.24866,4.4595,0.03792,0.01106,0.0395,4.2432,1.2376,4.42
2020-03-25 07:00:00,4.54992,1.32706,4.7395,0.03792,0.01106,0.0395,4.5120000000000005,1.316,4.7,4.40592,1.28506,4.5895,0.03792,0.01106,0.0395,4.368,1.274,4.55
2020-03-25 07:30:00,4.8,1.4,5.0,0.038400000000000004,0.0112,0.04,4.7616,1.3888,4.96,4.656,1.358,4.85,0.038400000000000004,0.0112,0.04,4.6176,1.3468,4.8100000000000005
2020-03-25 08:00:00,5.11728,1.49254,5.3305,0.038880000000000005,0.011340000000000001,0.0405,5.0784,1.4812,5.29,4.96368,1.44774,5.1705,0.038880000000000005,0.011340000000000001,0.0405,4.9248,1.4364,5.13
2020-03-25 08:30:00,5.35776,1.56268,5.5809999999999995,0.039360000000000006,0.01148,0.041,5.3184000000000005,1.5512000000000001,5.54,5.19456,1.5150800000000002,5.411,0.039360000000000006,0.01148,0.041,5.1552,1.5036,5.37
2020-03-25 09:00:00,5.50176,1.60468,5.731,0.039360000000000006,0.01148,0.041,5.4624,1.5932,5.69,5.32896,1.5542799999999999,5.551,0.039360000000000006,0.01148,0.041,5.2896,1.5428000000000002,5.51
2020-03-25 09:30:00,5.63616,1.64388,5.871,0.039360000000000006,0.01148,0.041,5.5968,1.6324,5.83,5.46336,1.59348,5.691,0.039360000000000006,0.01148,0.041,5.424,1.5819999999999999,5.65
2020-03-25 10:00:00,5.68368,1.65774,5.9205000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.6448,1.6464,5.88,5.50128,1.60454,5.7305,0.038880000000000005,0.011340000000000001,0.0405,5.4624,1.5932,5.69
2020-03-25 10:30:00,5.59776,1.6326800000000001,5.831,0.039360000000000006,0.01148,0.041,5.5584,1.6212,5.79,5.4249600000000004,1.58228,5.651,0.039360000000000006,0.01148,0.041,5.3856,1.5708,5.61
2020-03-25 11:00:00,5.6232,1.6401,5.8575,0.036000000000000004,0.0105,0.0375,5.5872,1.6296,5.82,5.4504,1.5897000000000001,5.6775,0.036000000000000004,0.0105,0.0375,5.4144,1.5792000000000002,5.64
2020-03-25 11:30:00,5.77536,1.6844800000000002,6.016,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.7504,1.6772,5.99,5.59296,1.63128,5.8260000000000005,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.568,1.624,5.8
2020-03-25 12:00:00,5.74128,1.67454,5.9805,0.038880000000000005,0.011340000000000001,0.0405,5.7024,1.6632,5.94,5.56848,1.6241400000000001,5.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.5296,1.6128,5.76
2020-03-25 12:30:00,5.77968,1.68574,6.0205,0.038880000000000005,0.011340000000000001,0.0405,5.7408,1.6743999999999999,5.98,5.60688,1.63534,5.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.568,1.624,5.8
2020-03-25 13:00:00,5.7988800000000005,1.69134,6.0405,0.038880000000000005,0.011340000000000001,0.0405,5.76,1.6800000000000002,6.0,5.62608,1.64094,5.8605,0.038880000000000005,0.011340000000000001,0.0405,5.5872,1.6296,5.82
2020-03-25 13:30:00,5.68416,1.65788,5.921,0.039360000000000006,0.01148,0.041,5.6448,1.6464,5.88,5.51136,1.60748,5.741,0.039360000000000006,0.01148,0.041,5.472,1.596,5.7
2020-03-25 14:00:00,5.62608,1.64094,5.8605,0.038880000000000005,0.011340000000000001,0.0405,5.5872,1.6296,5.82,5.45328,1.59054,5.6805,0.038880000000000005,0.011340000000000001,0.0405,5.4144,1.5792000000000002,5.64
2020-03-25 14:30:00,5.5022400000000005,1.6048200000000001,5.7315000000000005,0.03984,0.01162,0.0415,5.4624,1.5932,5.69,5.33904,1.55722,5.5615,0.03984,0.01162,0.0415,5.2992,1.5455999999999999,5.52
2020-03-25 15:00:00,5.45376,1.59068,5.681,0.039360000000000006,0.01148,0.041,5.4144,1.5792000000000002,5.64,5.29056,1.54308,5.511,0.039360000000000006,0.01148,0.041,5.2512,1.5316,5.47
2020-03-25 15:30:00,5.41584,1.57962,5.6415,0.03984,0.01162,0.0415,5.376,1.568,5.6,5.25264,1.5320200000000002,5.4715,0.03984,0.01162,0.0415,5.2128,1.5204,5.43
2020-03-25 16:00:00,5.46288,1.59334,5.6905,0.038880000000000005,0.011340000000000001,0.0405,5.424,1.5819999999999999,5.65,5.29968,1.54574,5.5205,0.038880000000000005,0.011340000000000001,0.0405,5.2608,1.5344,5.48
2020-03-25 16:30:00,5.55888,1.62134,5.7905,0.038880000000000005,0.011340000000000001,0.0405,5.52,1.6099999999999999,5.75,5.3956800000000005,1.57374,5.6205,0.038880000000000005,0.011340000000000001,0.0405,5.3568,1.5624,5.58
2020-03-25 17:00:00,5.63568,1.6437400000000002,5.8705,0.038880000000000005,0.011340000000000001,0.0405,5.5968,1.6324,5.83,5.46288,1.59334,5.6905,0.038880000000000005,0.011340000000000001,0.0405,5.424,1.5819999999999999,5.65
2020-03-25 17:30:00,5.8468800000000005,1.70534,6.0905,0.038880000000000005,0.011340000000000001,0.0405,5.808,1.694,6.05,5.67408,1.65494,5.9105,0.038880000000000005,0.011340000000000001,0.0405,5.6352,1.6436000000000002,5.87
2020-03-25 18:00:00,5.92368,1.72774,6.1705,0.038880000000000005,0.011340000000000001,0.0405,5.8848,1.7164000000000001,6.13,5.74128,1.67454,5.9805,0.038880000000000005,0.011340000000000001,0.0405,5.7024,1.6632,5.94
2020-03-25 18:30:00,5.97072,1.74146,6.2195,0.03792,0.01106,0.0395,5.9328,1.7304,6.18,5.78832,1.68826,6.0295,0.03792,0.01106,0.0395,5.7504,1.6772,5.99
2020-03-25 19:00:00,6.15024,1.7938200000000002,6.4065,0.03504,0.010220000000000002,0.036500000000000005,6.1152,1.7836,6.37,5.95824,1.7378200000000001,6.2065,0.03504,0.010220000000000002,0.036500000000000005,5.9232,1.7276,6.17
2020-03-25 19:30:00,5.98848,1.7466400000000002,6.238,0.036480000000000005,0.01064,0.038,5.952,1.736,6.2,5.81568,1.69624,6.058,0.036480000000000005,0.01064,0.038,5.7792,1.6856,6.02
2020-03-25 20:00:00,5.79744,1.6909200000000002,6.039,0.03744,0.010920000000000001,0.039,5.76,1.6800000000000002,6.0,5.6150400000000005,1.63772,5.849,0.03744,0.010920000000000001,0.039,5.5776,1.6268,5.8100000000000005
2020-03-25 20:30:00,5.62464,1.64052,5.859,0.03744,0.010920000000000001,0.039,5.5872,1.6296,5.82,5.45184,1.5901200000000002,5.679,0.03744,0.010920000000000001,0.039,5.4144,1.5792000000000002,5.64
2020-03-25 21:00:00,5.40384,1.57612,5.629,0.03744,0.010920000000000001,0.039,5.3664,1.5652,5.59,5.23104,1.5257200000000002,5.449,0.03744,0.010920000000000001,0.039,5.1936,1.5148000000000001,5.41
2020-03-25 21:30:00,5.25984,1.5341200000000002,5.479,0.03744,0.010920000000000001,0.039,5.2224,1.5232,5.44,5.10624,1.48932,5.319,0.03744,0.010920000000000001,0.039,5.0688,1.4784000000000002,5.28
2020-03-25 22:00:00,5.0664,1.4777,5.2775,0.036000000000000004,0.0105,0.0375,5.0304,1.4672,5.24,4.9128,1.4329,5.1175,0.036000000000000004,0.0105,0.0375,4.8768,1.4224,5.08
2020-03-25 22:30:00,4.884,1.4245,5.0875,0.036000000000000004,0.0105,0.0375,4.848,1.4140000000000001,5.05,4.7304,1.3797000000000001,4.9275,0.036000000000000004,0.0105,0.0375,4.6944,1.3692,4.89
2020-03-25 23:00:00,4.596,1.3405,4.7875,0.036000000000000004,0.0105,0.0375,4.5600000000000005,1.33,4.75,4.452,1.2985,4.6375,0.036000000000000004,0.0105,0.0375,4.416,1.288,4.6
2020-03-25 23:30:00,4.36512,1.27316,4.547,0.03552,0.010360000000000001,0.037,4.3296,1.2628,4.51,4.23072,1.23396,4.407,0.03552,0.010360000000000001,0.037,4.1952,1.2236,4.37
2020-03-26 00:00:00,4.09728,1.19504,4.268,0.036480000000000005,0.01064,0.038,4.0608,1.1844000000000001,4.23,3.96288,1.15584,4.128,0.036480000000000005,0.01064,0.038,3.9264,1.1452,4.09
2020-03-26 00:30:00,4.07904,1.18972,4.249,0.03744,0.010920000000000001,0.039,4.0416,1.1788,4.21,3.95424,1.15332,4.119,0.03744,0.010920000000000001,0.039,3.9168000000000003,1.1424,4.08
2020-03-26 01:00:00,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32,4.06032,1.18426,4.2295,0.03792,0.01106,0.0395,4.0224,1.1732,4.19
2020-03-26 01:30:00,4.1856,1.2208,4.36,0.038400000000000004,0.0112,0.04,4.1472,1.2096,4.32,4.0608,1.1844000000000001,4.23,0.038400000000000004,0.0112,0.04,4.0224,1.1732,4.19
2020-03-26 02:00:00,4.10928,1.19854,4.2805,0.038880000000000005,0.011340000000000001,0.0405,4.0704,1.1872,4.24,3.98448,1.16214,4.1505,0.038880000000000005,0.011340000000000001,0.0405,3.9455999999999998,1.1508,4.11
2020-03-26 02:30:00,4.032,1.176,4.2,0.038400000000000004,0.0112,0.04,3.9936,1.1648,4.16,3.9072,1.1396,4.07,0.038400000000000004,0.0112,0.04,3.8688000000000002,1.1284,4.03
2020-03-26 03:00:00,3.98448,1.16214,4.1505,0.038880000000000005,0.011340000000000001,0.0405,3.9455999999999998,1.1508,4.11,3.85968,1.12574,4.0205,0.038880000000000005,0.011340000000000001,0.0405,3.8208,1.1144,3.98
2020-03-26 03:30:00,3.9455999999999998,1.1508,4.11,0.038400000000000004,0.0112,0.04,3.9072,1.1396,4.07,3.8208,1.1144,3.98,0.038400000000000004,0.0112,0.04,3.7824,1.1032,3.94
2020-03-26 04:00:00,3.90768,1.13974,4.0705,0.038880000000000005,0.011340000000000001,0.0405,3.8688000000000002,1.1284,4.03,3.78288,1.10334,3.9405,0.038880000000000005,0.011340000000000001,0.0405,3.7439999999999998,1.092,3.9
2020-03-26 04:30:00,3.90768,1.13974,4.0705,0.038880000000000005,0.011340000000000001,0.0405,3.8688000000000002,1.1284,4.03,3.78288,1.10334,3.9405,0.038880000000000005,0.011340000000000001,0.0405,3.7439999999999998,1.092,3.9
2020-03-26 05:00:00,3.9168000000000003,1.1424,4.08,0.038400000000000004,0.0112,0.04,3.8784,1.1312,4.04,3.792,1.106,3.95,0.038400000000000004,0.0112,0.04,3.7536,1.0948,3.91
2020-03-26 05:30:00,4.04112,1.17866,4.2095,0.03792,0.01106,0.0395,4.0032,1.1676,4.17,3.91632,1.14226,4.0795,0.03792,0.01106,0.0395,3.8784,1.1312,4.04
2020-03-26 06:00:00,4.13664,1.20652,4.309,0.03744,0.010920000000000001,0.039,4.0992,1.1956,4.27,4.00224,1.1673200000000001,4.169,0.03744,0.010920000000000001,0.039,3.9648,1.1564,4.13
2020-03-26 06:30:00,4.44432,1.29626,4.6295,0.03792,0.01106,0.0395,4.4064,1.2852000000000001,4.59,4.30032,1.25426,4.4795,0.03792,0.01106,0.0395,4.2624,1.2432,4.44
2020-03-26 07:00:00,4.58832,1.33826,4.7795000000000005,0.03792,0.01106,0.0395,4.5504,1.3272,4.74,4.44432,1.29626,4.6295,0.03792,0.01106,0.0395,4.4064,1.2852000000000001,4.59
2020-03-26 07:30:00,4.78848,1.39664,4.9879999999999995,0.036480000000000005,0.01064,0.038,4.752,1.3860000000000001,4.95,4.63488,1.3518400000000002,4.828,0.036480000000000005,0.01064,0.038,4.5984,1.3412,4.79
2020-03-26 08:00:00,5.10528,1.4890400000000001,5.318,0.036480000000000005,0.01064,0.038,5.0688,1.4784000000000002,5.28,4.95168,1.44424,5.158,0.036480000000000005,0.01064,0.038,4.9152000000000005,1.4336,5.12
2020-03-26 08:30:00,5.38416,1.57038,5.6085,0.03696,0.010780000000000001,0.0385,5.3472,1.5596,5.57,5.22096,1.52278,5.4385,0.03696,0.010780000000000001,0.0385,5.184,1.512,5.4
2020-03-26 09:00:00,5.45136,1.5899800000000002,5.6785,0.03696,0.010780000000000001,0.0385,5.4144,1.5792000000000002,5.64,5.28816,1.54238,5.5085,0.03696,0.010780000000000001,0.0385,5.2512,1.5316,5.47
2020-03-26 09:30:00,5.55696,1.6207799999999999,5.7885,0.03696,0.010780000000000001,0.0385,5.52,1.6099999999999999,5.75,5.38416,1.57038,5.6085,0.03696,0.010780000000000001,0.0385,5.3472,1.5596,5.57
2020-03-26 10:00:00,5.64336,1.64598,5.8785,0.03696,0.010780000000000001,0.0385,5.6064,1.6352,5.84,5.47056,1.59558,5.6985,0.03696,0.010780000000000001,0.0385,5.4336,1.5848,5.66
2020-03-26 10:30:00,5.6712,1.6541000000000001,5.9075,0.036000000000000004,0.0105,0.0375,5.6352,1.6436000000000002,5.87,5.4984,1.6037,5.7275,0.036000000000000004,0.0105,0.0375,5.4624,1.5932,5.69
2020-03-26 11:00:00,5.76768,1.6822400000000002,6.008,0.036480000000000005,0.01064,0.038,5.7312,1.6716000000000002,5.97,5.59488,1.63184,5.828,0.036480000000000005,0.01064,0.038,5.5584,1.6212,5.79
2020-03-26 11:30:00,5.79648,1.6906400000000001,6.038,0.036480000000000005,0.01064,0.038,5.76,1.6800000000000002,6.0,5.62368,1.64024,5.858,0.036480000000000005,0.01064,0.038,5.5872,1.6296,5.82
2020-03-26 12:00:00,5.77728,1.68504,6.018,0.036480000000000005,0.01064,0.038,5.7408,1.6743999999999999,5.98,5.59488,1.63184,5.828,0.036480000000000005,0.01064,0.038,5.5584,1.6212,5.79
2020-03-26 12:30:00,5.7864,1.6877,6.0275,0.036000000000000004,0.0105,0.0375,5.7504,1.6772,5.99,5.6136,1.6373,5.8475,0.036000000000000004,0.0105,0.0375,5.5776,1.6268,5.8100000000000005
2020-03-26 13:00:00,5.7576,1.6793,5.9975000000000005,0.036000000000000004,0.0105,0.0375,5.7216000000000005,1.6688,5.96,5.5847999999999995,1.6289,5.8175,0.036000000000000004,0.0105,0.0375,5.5488,1.6184,5.78
2020-03-26 13:30:00,5.6712,1.6541000000000001,5.9075,0.036000000000000004,0.0105,0.0375,5.6352,1.6436000000000002,5.87,5.4888,1.6009,5.7175,0.036000000000000004,0.0105,0.0375,5.4528,1.5904,5.68
2020-03-26 14:00:00,5.5368,1.6149,5.7675,0.036000000000000004,0.0105,0.0375,5.5008,1.6044,5.73,5.364,1.5645,5.5875,0.036000000000000004,0.0105,0.0375,5.328,1.554,5.55
2020-03-26 14:30:00,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67,5.31552,1.55036,5.537,0.03552,0.010360000000000001,0.037,5.28,1.54,5.5
2020-03-26 15:00:00,5.48832,1.6007600000000002,5.717,0.03552,0.010360000000000001,0.037,5.4528,1.5904,5.68,5.32512,1.55316,5.547,0.03552,0.010360000000000001,0.037,5.2896,1.5428000000000002,5.51
2020-03-26 15:30:00,5.48784,1.6006200000000002,5.7165,0.03504,0.010220000000000002,0.036500000000000005,5.4528,1.5904,5.68,5.3246400000000005,1.55302,5.5465,0.03504,0.010220000000000002,0.036500000000000005,5.2896,1.5428000000000002,5.51
2020-03-26 16:00:00,5.57376,1.62568,5.806,0.03456,0.01008,0.036000000000000004,5.5392,1.6156000000000001,5.77,5.41056,1.57808,5.636,0.03456,0.01008,0.036000000000000004,5.376,1.568,5.6
2020-03-26 16:30:00,5.68032,1.65676,5.917,0.03552,0.010360000000000001,0.037,5.6448,1.6464,5.88,5.50752,1.60636,5.737,0.03552,0.010360000000000001,0.037,5.472,1.596,5.7
2020-03-26 17:00:00,5.69904,1.66222,5.9365,0.03504,0.010220000000000002,0.036500000000000005,5.664,1.6520000000000001,5.9,5.52624,1.61182,5.7565,0.03504,0.010220000000000002,0.036500000000000005,5.4912,1.6016,5.72
2020-03-26 17:30:00,5.84304,1.70422,6.0865,0.03504,0.010220000000000002,0.036500000000000005,5.808,1.694,6.05,5.66064,1.65102,5.8965,0.03504,0.010220000000000002,0.036500000000000005,5.6256,1.6408,5.86
2020-03-26 18:00:00,5.94816,1.73488,6.196,0.03456,0.01008,0.036000000000000004,5.9136,1.7248,6.16,5.76576,1.68168,6.006,0.03456,0.01008,0.036000000000000004,5.7312,1.6716000000000002,5.97
2020-03-26 18:30:00,6.01488,1.75434,6.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9808,1.7444000000000002,6.23,5.83248,1.70114,6.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7984,1.6912,6.04
2020-03-26 19:00:00,6.15696,1.7957800000000002,6.4135,0.03216,0.009380000000000001,0.0335,6.1248,1.7864,6.38,5.96496,1.73978,6.2135,0.03216,0.009380000000000001,0.0335,5.9328,1.7304,6.18
2020-03-26 19:30:00,6.00528,1.75154,6.2555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9712,1.7416,6.22,5.83248,1.70114,6.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7984,1.6912,6.04
2020-03-26 20:00:00,5.81328,1.69554,6.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7792,1.6856,6.02,5.64048,1.64514,5.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6064,1.6352,5.84
2020-03-26 20:30:00,5.54448,1.61714,5.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5104,1.6072000000000002,5.74,5.37168,1.56674,5.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3376,1.5568,5.5600000000000005
