Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-26 21:00:00,5.30448,1.5471400000000002,5.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2704,1.5372,5.49,5.15088,1.50234,5.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1168,1.4924,5.33
2020-03-26 21:30:00,5.15136,1.50248,5.366,0.03456,0.01008,0.036000000000000004,5.1168,1.4924,5.33,4.98816,1.4548800000000002,5.196,0.03456,0.01008,0.036000000000000004,4.9536,1.4448,5.16
2020-03-26 22:00:00,4.9776,1.4518,5.185,0.033600000000000005,0.0098,0.035,4.944,1.442,5.15,4.824,1.407,5.025,0.033600000000000005,0.0098,0.035,4.7904,1.3972,4.99
2020-03-26 22:30:00,4.7088,1.3734,4.905,0.033600000000000005,0.0098,0.035,4.6752,1.3636,4.87,4.5552,1.3286,4.745,0.033600000000000005,0.0098,0.035,4.5216,1.3188,4.71
2020-03-26 23:00:00,4.4879999999999995,1.309,4.675,0.033600000000000005,0.0098,0.035,4.4544,1.2992,4.64,4.3536,1.2698,4.535,0.033600000000000005,0.0098,0.035,4.32,1.26,4.5
2020-03-26 23:30:00,4.2576,1.2418,4.435,0.033600000000000005,0.0098,0.035,4.224,1.232,4.4,4.1136,1.1998,4.285,0.033600000000000005,0.0098,0.035,4.08,1.19,4.25
2020-03-27 00:00:00,4.10496,1.1972800000000001,4.276,0.03456,0.01008,0.036000000000000004,4.0704,1.1872,4.24,3.97056,1.15808,4.136,0.03456,0.01008,0.036000000000000004,3.936,1.148,4.1
2020-03-27 00:30:00,4.09536,1.19448,4.266,0.03456,0.01008,0.036000000000000004,4.0608,1.1844000000000001,4.23,3.97056,1.15808,4.136,0.03456,0.01008,0.036000000000000004,3.936,1.148,4.1
2020-03-27 01:00:00,4.19136,1.22248,4.366,0.03456,0.01008,0.036000000000000004,4.1568,1.2124,4.33,4.05696,1.18328,4.226,0.03456,0.01008,0.036000000000000004,4.0224,1.1732,4.19
2020-03-27 01:30:00,4.15296,1.21128,4.326,0.03456,0.01008,0.036000000000000004,4.1184,1.2012,4.29,4.02816,1.17488,4.196,0.03456,0.01008,0.036000000000000004,3.9936,1.1648,4.16
2020-03-27 02:00:00,4.15344,1.21142,4.3265,0.03504,0.010220000000000002,0.036500000000000005,4.1184,1.2012,4.29,4.02864,1.17502,4.1965,0.03504,0.010220000000000002,0.036500000000000005,3.9936,1.1648,4.16
2020-03-27 02:30:00,4.04784,1.18062,4.2165,0.03504,0.010220000000000002,0.036500000000000005,4.0128,1.1703999999999999,4.18,3.91344,1.14142,4.0765,0.03504,0.010220000000000002,0.036500000000000005,3.8784,1.1312,4.04
2020-03-27 03:00:00,3.98064,1.16102,4.1465,0.03504,0.010220000000000002,0.036500000000000005,3.9455999999999998,1.1508,4.11,3.85584,1.12462,4.0165,0.03504,0.010220000000000002,0.036500000000000005,3.8208,1.1144,3.98
2020-03-27 03:30:00,3.91344,1.14142,4.0765,0.03504,0.010220000000000002,0.036500000000000005,3.8784,1.1312,4.04,3.78864,1.1050200000000001,3.9465,0.03504,0.010220000000000002,0.036500000000000005,3.7536,1.0948,3.91
2020-03-27 04:00:00,3.84672,1.12196,4.007,0.03552,0.010360000000000001,0.037,3.8112,1.1116,3.9699999999999998,3.72192,1.08556,3.877,0.03552,0.010360000000000001,0.037,3.6864,1.0752,3.84
2020-03-27 04:30:00,3.80784,1.11062,3.9665,0.03504,0.010220000000000002,0.036500000000000005,3.7728,1.1004,3.93,3.68304,1.07422,3.8365,0.03504,0.010220000000000002,0.036500000000000005,3.648,1.064,3.8
2020-03-27 05:00:00,3.78912,1.10516,3.947,0.03552,0.010360000000000001,0.037,3.7536,1.0948,3.91,3.67392,1.07156,3.827,0.03552,0.010360000000000001,0.037,3.6384,1.0612,3.79
2020-03-27 05:30:00,3.89424,1.13582,4.0565,0.03504,0.010220000000000002,0.036500000000000005,3.8592,1.1256,4.02,3.76944,1.09942,3.9265,0.03504,0.010220000000000002,0.036500000000000005,3.7344,1.0892,3.89
2020-03-27 06:00:00,3.99888,1.16634,4.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9648,1.1564,4.13,3.87408,1.12994,4.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.84,1.12,4.0
2020-03-27 06:30:00,4.23072,1.23396,4.407,0.03552,0.010360000000000001,0.037,4.1952,1.2236,4.37,4.09632,1.19476,4.267,0.03552,0.010360000000000001,0.037,4.0608,1.1844000000000001,4.23
2020-03-27 07:00:00,4.4424,1.2957,4.6275,0.036000000000000004,0.0105,0.0375,4.4064,1.2852000000000001,4.59,4.2984,1.2537,4.4775,0.036000000000000004,0.0105,0.0375,4.2624,1.2432,4.44
2020-03-27 07:30:00,4.5864,1.3377,4.7775,0.036000000000000004,0.0105,0.0375,4.5504,1.3272,4.74,4.4424,1.2957,4.6275,0.036000000000000004,0.0105,0.0375,4.4064,1.2852000000000001,4.59
2020-03-27 08:00:00,4.90224,1.42982,5.1065,0.03504,0.010220000000000002,0.036500000000000005,4.8672,1.4196,5.07,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91
2020-03-27 08:30:00,5.14272,1.49996,5.357,0.03552,0.010360000000000001,0.037,5.1072,1.4896,5.32,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15
2020-03-27 09:00:00,5.30544,1.54742,5.5265,0.03504,0.010220000000000002,0.036500000000000005,5.2704,1.5372,5.49,5.14224,1.4998200000000002,5.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.1072,1.4896,5.32
2020-03-27 09:30:00,5.34288,1.55834,5.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3088,1.5484,5.53,5.17968,1.5107400000000002,5.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1456,1.5008,5.36
2020-03-27 10:00:00,5.41968,1.58074,5.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3856,1.5708,5.61,5.24688,1.53034,5.4655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2128,1.5204,5.43
2020-03-27 10:30:00,5.42976,1.5836800000000002,5.656,0.03456,0.01008,0.036000000000000004,5.3952,1.5735999999999999,5.62,5.26656,1.5360800000000001,5.486,0.03456,0.01008,0.036000000000000004,5.232,1.526,5.45
2020-03-27 11:00:00,5.42928,1.5835400000000002,5.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3952,1.5735999999999999,5.62,5.26608,1.53594,5.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.232,1.526,5.45
2020-03-27 11:30:00,5.41056,1.57808,5.636,0.03456,0.01008,0.036000000000000004,5.376,1.568,5.6,5.23776,1.5276800000000001,5.456,0.03456,0.01008,0.036000000000000004,5.2032,1.5176,5.42
2020-03-27 12:00:00,5.53536,1.61448,5.766,0.03456,0.01008,0.036000000000000004,5.5008,1.6044,5.73,5.36256,1.5640800000000001,5.586,0.03456,0.01008,0.036000000000000004,5.328,1.554,5.55
2020-03-27 12:30:00,5.56368,1.62274,5.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5296,1.6128,5.76,5.38128,1.56954,5.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3472,1.5596,5.57
2020-03-27 13:00:00,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71,5.34336,1.55848,5.566,0.03456,0.01008,0.036000000000000004,5.3088,1.5484,5.53
2020-03-27 13:30:00,5.48736,1.6004800000000001,5.716,0.03456,0.01008,0.036000000000000004,5.4528,1.5904,5.68,5.31456,1.55008,5.536,0.03456,0.01008,0.036000000000000004,5.28,1.54,5.5
2020-03-27 14:00:00,5.36304,1.5642200000000002,5.5865,0.03504,0.010220000000000002,0.036500000000000005,5.328,1.554,5.55,5.19984,1.51662,5.4165,0.03504,0.010220000000000002,0.036500000000000005,5.1648,1.5064000000000002,5.38
2020-03-27 14:30:00,5.20944,1.51942,5.4265,0.03504,0.010220000000000002,0.036500000000000005,5.1744,1.5091999999999999,5.39,5.04624,1.4718200000000001,5.2565,0.03504,0.010220000000000002,0.036500000000000005,5.0112,1.4616,5.22
2020-03-27 15:00:00,5.16096,1.50528,5.376,0.03456,0.01008,0.036000000000000004,5.1264,1.4952,5.34,4.99776,1.45768,5.206,0.03456,0.01008,0.036000000000000004,4.9632000000000005,1.4476,5.17
2020-03-27 15:30:00,5.16192,1.50556,5.377,0.03552,0.010360000000000001,0.037,5.1264,1.4952,5.34,4.9987200000000005,1.45796,5.207,0.03552,0.010360000000000001,0.037,4.9632000000000005,1.4476,5.17
2020-03-27 16:00:00,5.20944,1.51942,5.4265,0.03504,0.010220000000000002,0.036500000000000005,5.1744,1.5091999999999999,5.39,5.04624,1.4718200000000001,5.2565,0.03504,0.010220000000000002,0.036500000000000005,5.0112,1.4616,5.22
2020-03-27 16:30:00,5.28672,1.54196,5.507,0.03552,0.010360000000000001,0.037,5.2512,1.5316,5.47,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3
2020-03-27 17:00:00,5.42064,1.58102,5.6465,0.03504,0.010220000000000002,0.036500000000000005,5.3856,1.5708,5.61,5.24784,1.53062,5.4665,0.03504,0.010220000000000002,0.036500000000000005,5.2128,1.5204,5.43
2020-03-27 17:30:00,5.54544,1.61742,5.7765,0.03504,0.010220000000000002,0.036500000000000005,5.5104,1.6072000000000002,5.74,5.37264,1.56702,5.5965,0.03504,0.010220000000000002,0.036500000000000005,5.3376,1.5568,5.5600000000000005
2020-03-27 18:00:00,5.68032,1.65676,5.917,0.03552,0.010360000000000001,0.037,5.6448,1.6464,5.88,5.50752,1.60636,5.737,0.03552,0.010360000000000001,0.037,5.472,1.596,5.7
2020-03-27 18:30:00,5.7758400000000005,1.68462,6.0165,0.03504,0.010220000000000002,0.036500000000000005,5.7408,1.6743999999999999,5.98,5.60304,1.63422,5.8365,0.03504,0.010220000000000002,0.036500000000000005,5.568,1.624,5.8
2020-03-27 19:00:00,5.91744,1.72592,6.164,0.03264,0.00952,0.034,5.8848,1.7164000000000001,6.13,5.73504,1.67272,5.974,0.03264,0.00952,0.034,5.7024,1.6632,5.94
2020-03-27 19:30:00,5.82384,1.69862,6.0665,0.03504,0.010220000000000002,0.036500000000000005,5.7888,1.6884000000000001,6.03,5.64144,1.64542,5.8765,0.03504,0.010220000000000002,0.036500000000000005,5.6064,1.6352,5.84
2020-03-27 20:00:00,5.61312,1.6371600000000002,5.8469999999999995,0.03552,0.010360000000000001,0.037,5.5776,1.6268,5.8100000000000005,5.44032,1.58676,5.667,0.03552,0.010360000000000001,0.037,5.4048,1.5764,5.63
2020-03-27 20:30:00,5.412,1.5785,5.6375,0.036000000000000004,0.0105,0.0375,5.376,1.568,5.6,5.2392,1.5281,5.4575,0.036000000000000004,0.0105,0.0375,5.2032,1.5176,5.42
2020-03-27 21:00:00,5.19072,1.51396,5.407,0.03552,0.010360000000000001,0.037,5.1552,1.5036,5.37,5.01792,1.46356,5.227,0.03552,0.010360000000000001,0.037,4.9824,1.4532,5.19
2020-03-27 21:30:00,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09,4.76784,1.39062,4.9665,0.03504,0.010220000000000002,0.036500000000000005,4.7328,1.3804,4.93
2020-03-27 22:00:00,4.78656,1.39608,4.986,0.03456,0.01008,0.036000000000000004,4.752,1.3860000000000001,4.95,4.63296,1.35128,4.8260000000000005,0.03456,0.01008,0.036000000000000004,4.5984,1.3412,4.79
2020-03-27 22:30:00,4.60416,1.34288,4.796,0.03456,0.01008,0.036000000000000004,4.5696,1.3328,4.76,4.45056,1.2980800000000001,4.636,0.03456,0.01008,0.036000000000000004,4.416,1.288,4.6
2020-03-27 23:00:00,4.36416,1.27288,4.546,0.03456,0.01008,0.036000000000000004,4.3296,1.2628,4.51,4.22016,1.23088,4.396,0.03456,0.01008,0.036000000000000004,4.1856,1.2208,4.36
2020-03-27 23:30:00,4.12416,1.20288,4.296,0.03456,0.01008,0.036000000000000004,4.0896,1.1928,4.26,3.98976,1.16368,4.156,0.03456,0.01008,0.036000000000000004,3.9552,1.1536,4.12
2020-03-28 00:00:00,3.9993600000000002,1.16648,4.166,0.03456,0.01008,0.036000000000000004,3.9648,1.1564,4.13,3.86496,1.12728,4.026,0.03456,0.01008,0.036000000000000004,3.8304,1.1172,3.99
2020-03-28 00:30:00,3.94176,1.14968,4.106,0.03456,0.01008,0.036000000000000004,3.9072,1.1396,4.07,3.80736,1.11048,3.966,0.03456,0.01008,0.036000000000000004,3.7728,1.1004,3.93
2020-03-28 01:00:00,4.04736,1.18048,4.216,0.03456,0.01008,0.036000000000000004,4.0128,1.1703999999999999,4.18,3.91296,1.14128,4.076,0.03456,0.01008,0.036000000000000004,3.8784,1.1312,4.04
2020-03-28 01:30:00,4.06656,1.18608,4.236,0.03456,0.01008,0.036000000000000004,4.032,1.176,4.2,3.93216,1.14688,4.096,0.03456,0.01008,0.036000000000000004,3.8976,1.1368,4.06
2020-03-28 02:00:00,3.9993600000000002,1.16648,4.166,0.03456,0.01008,0.036000000000000004,3.9648,1.1564,4.13,3.86496,1.12728,4.026,0.03456,0.01008,0.036000000000000004,3.8304,1.1172,3.99
2020-03-28 02:30:00,3.93264,1.14702,4.0965,0.03504,0.010220000000000002,0.036500000000000005,3.8976,1.1368,4.06,3.79824,1.10782,3.9565,0.03504,0.010220000000000002,0.036500000000000005,3.7632,1.0976,3.92
2020-03-28 03:00:00,3.83616,1.11888,3.996,0.03456,0.01008,0.036000000000000004,3.8016,1.1088,3.96,3.71136,1.08248,3.866,0.03456,0.01008,0.036000000000000004,3.6768,1.0724,3.83
2020-03-28 03:30:00,3.75984,1.09662,3.9165,0.03504,0.010220000000000002,0.036500000000000005,3.7248,1.0864,3.88,3.63504,1.06022,3.7865,0.03504,0.010220000000000002,0.036500000000000005,3.6,1.05,3.75
2020-03-28 04:00:00,3.69264,1.07702,3.8465,0.03504,0.010220000000000002,0.036500000000000005,3.6576,1.0668,3.81,3.56784,1.04062,3.7165,0.03504,0.010220000000000002,0.036500000000000005,3.5328,1.0304,3.68
2020-03-28 04:30:00,3.71136,1.08248,3.866,0.03456,0.01008,0.036000000000000004,3.6768,1.0724,3.83,3.58656,1.04608,3.7359999999999998,0.03456,0.01008,0.036000000000000004,3.552,1.036,3.7
2020-03-28 05:00:00,3.70176,1.07968,3.856,0.03456,0.01008,0.036000000000000004,3.6672000000000002,1.0696,3.8200000000000003,3.58656,1.04608,3.7359999999999998,0.03456,0.01008,0.036000000000000004,3.552,1.036,3.7
2020-03-28 05:30:00,3.71136,1.08248,3.866,0.03456,0.01008,0.036000000000000004,3.6768,1.0724,3.83,3.58656,1.04608,3.7359999999999998,0.03456,0.01008,0.036000000000000004,3.552,1.036,3.7
2020-03-28 06:00:00,3.73008,1.08794,3.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.696,1.078,3.85,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998
2020-03-28 06:30:00,3.85584,1.12462,4.0165,0.03504,0.010220000000000002,0.036500000000000005,3.8208,1.1144,3.98,3.73104,1.08822,3.8865,0.03504,0.010220000000000002,0.036500000000000005,3.696,1.078,3.85
2020-03-28 07:00:00,4.00944,1.1694200000000001,4.1765,0.03504,0.010220000000000002,0.036500000000000005,3.9744,1.1592,4.14,3.8750400000000003,1.13022,4.0365,0.03504,0.010220000000000002,0.036500000000000005,3.84,1.12,4.0
2020-03-28 07:30:00,4.14384,1.20862,4.3165,0.03504,0.010220000000000002,0.036500000000000005,4.1088000000000005,1.1984,4.28,4.00944,1.1694200000000001,4.1765,0.03504,0.010220000000000002,0.036500000000000005,3.9744,1.1592,4.14
2020-03-28 08:00:00,4.21104,1.22822,4.3865,0.03504,0.010220000000000002,0.036500000000000005,4.176,1.218,4.35,4.06704,1.18622,4.2365,0.03504,0.010220000000000002,0.036500000000000005,4.032,1.176,4.2
2020-03-28 08:30:00,4.39296,1.28128,4.5760000000000005,0.03456,0.01008,0.036000000000000004,4.3584,1.2711999999999999,4.54,4.24896,1.23928,4.426,0.03456,0.01008,0.036000000000000004,4.2144,1.2292,4.39
2020-03-28 09:00:00,4.56576,1.33168,4.756,0.03456,0.01008,0.036000000000000004,4.5312,1.3216,4.72,4.41216,1.28688,4.596,0.03456,0.01008,0.036000000000000004,4.3776,1.2768,4.5600000000000005
2020-03-28 09:30:00,4.73856,1.38208,4.936,0.03456,0.01008,0.036000000000000004,4.704,1.3719999999999999,4.9,4.58496,1.33728,4.776,0.03456,0.01008,0.036000000000000004,4.5504,1.3272,4.74
2020-03-28 10:00:00,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99,4.67232,1.36276,4.867,0.03552,0.010360000000000001,0.037,4.6368,1.3524,4.83
2020-03-28 10:30:00,5.03712,1.46916,5.247,0.03552,0.010360000000000001,0.037,5.0016,1.4588,5.21,4.87392,1.42156,5.077,0.03552,0.010360000000000001,0.037,4.8384,1.4112,5.04
2020-03-28 11:00:00,5.18064,1.51102,5.3965,0.03504,0.010220000000000002,0.036500000000000005,5.1456,1.5008,5.36,5.01744,1.4634200000000002,5.2265,0.03504,0.010220000000000002,0.036500000000000005,4.9824,1.4532,5.19
2020-03-28 11:30:00,5.38224,1.56982,5.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.3472,1.5596,5.57,5.21904,1.52222,5.4365,0.03504,0.010220000000000002,0.036500000000000005,5.184,1.512,5.4
2020-03-28 12:00:00,5.53536,1.61448,5.766,0.03456,0.01008,0.036000000000000004,5.5008,1.6044,5.73,5.36256,1.5640800000000001,5.586,0.03456,0.01008,0.036000000000000004,5.328,1.554,5.55
2020-03-28 12:30:00,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75,5.38224,1.56982,5.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.3472,1.5596,5.57
2020-03-28 13:00:00,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73,5.36304,1.5642200000000002,5.5865,0.03504,0.010220000000000002,0.036500000000000005,5.328,1.554,5.55
2020-03-28 13:30:00,5.39184,1.5726200000000001,5.6165,0.03504,0.010220000000000002,0.036500000000000005,5.3568,1.5624,5.58,5.21904,1.52222,5.4365,0.03504,0.010220000000000002,0.036500000000000005,5.184,1.512,5.4
2020-03-28 14:00:00,5.38224,1.56982,5.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.3472,1.5596,5.57,5.20944,1.51942,5.4265,0.03504,0.010220000000000002,0.036500000000000005,5.1744,1.5091999999999999,5.39
2020-03-28 14:30:00,5.23872,1.5279600000000002,5.457,0.03552,0.010360000000000001,0.037,5.2032,1.5176,5.42,5.07552,1.4803600000000001,5.287,0.03552,0.010360000000000001,0.037,5.04,1.47,5.25
2020-03-28 15:00:00,5.0856,1.4833,5.2975,0.036000000000000004,0.0105,0.0375,5.0496,1.4727999999999999,5.26,4.9224,1.4357,5.1275,0.036000000000000004,0.0105,0.0375,4.8864,1.4252,5.09
2020-03-28 15:30:00,5.13312,1.49716,5.347,0.03552,0.010360000000000001,0.037,5.0976,1.4868000000000001,5.31,4.96992,1.44956,5.177,0.03552,0.010360000000000001,0.037,4.9344,1.4392,5.14
2020-03-28 16:00:00,5.11344,1.49142,5.3265,0.03504,0.010220000000000002,0.036500000000000005,5.0784,1.4812,5.29,4.95024,1.44382,5.1565,0.03504,0.010220000000000002,0.036500000000000005,4.9152000000000005,1.4336,5.12
2020-03-28 16:30:00,5.19072,1.51396,5.407,0.03552,0.010360000000000001,0.037,5.1552,1.5036,5.37,5.02752,1.46636,5.237,0.03552,0.010360000000000001,0.037,4.992,1.456,5.2
2020-03-28 17:00:00,5.25696,1.53328,5.476,0.03456,0.01008,0.036000000000000004,5.2224,1.5232,5.44,5.09376,1.4856800000000001,5.306,0.03456,0.01008,0.036000000000000004,5.0592,1.4756,5.27
2020-03-28 17:30:00,5.55456,1.6200800000000002,5.786,0.03456,0.01008,0.036000000000000004,5.52,1.6099999999999999,5.75,5.37216,1.56688,5.596,0.03456,0.01008,0.036000000000000004,5.3376,1.5568,5.5600000000000005
2020-03-28 18:00:00,5.89008,1.71794,6.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.856,1.708,6.1,5.70768,1.66474,5.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6736,1.6548,5.91
2020-03-28 18:30:00,5.9088,1.7234,6.155,0.033600000000000005,0.0098,0.035,5.8752,1.7136,6.12,5.7168,1.6674,5.955,0.033600000000000005,0.0098,0.035,5.6832,1.6576,5.92
2020-03-28 19:00:00,5.93616,1.7313800000000001,6.1835,0.03216,0.009380000000000001,0.0335,5.904,1.722,6.15,5.74416,1.67538,5.9835,0.03216,0.009380000000000001,0.0335,5.712,1.666,5.95
2020-03-28 19:30:00,5.84208,1.70394,6.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.808,1.694,6.05,5.65968,1.65074,5.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6256,1.6408,5.86
2020-03-28 20:00:00,5.63088,1.64234,5.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5968,1.6324,5.83,5.45808,1.5919400000000001,5.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.424,1.5819999999999999,5.65
2020-03-28 20:30:00,5.43888,1.58634,5.6655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4048,1.5764,5.63,5.26608,1.53594,5.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.232,1.526,5.45
2020-03-28 21:00:00,5.24688,1.53034,5.4655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2128,1.5204,5.43,5.08368,1.4827400000000002,5.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0496,1.4727999999999999,5.26
2020-03-28 21:30:00,5.07408,1.47994,5.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.04,1.47,5.25,4.91088,1.43234,5.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8768,1.4224,5.08
2020-03-28 22:00:00,4.90128,1.42954,5.1055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8672,1.4196,5.07,4.74768,1.38474,4.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7136,1.3748,4.91
2020-03-28 22:30:00,4.69968,1.37074,4.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6656,1.3608,4.86,4.54608,1.3259400000000001,4.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5120000000000005,1.316,4.7
2020-03-28 23:00:00,4.49808,1.31194,4.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.464,1.302,4.65,4.35408,1.26994,4.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.32,1.26,4.5
2020-03-28 23:30:00,4.30656,1.25608,4.486,0.03456,0.01008,0.036000000000000004,4.272,1.246,4.45,4.16256,1.21408,4.336,0.03456,0.01008,0.036000000000000004,4.128,1.204,4.3
2020-03-29 00:00:00,4.17216,1.21688,4.346,0.03456,0.01008,0.036000000000000004,4.1376,1.2068,4.31,4.03776,1.17768,4.206,0.03456,0.01008,0.036000000000000004,4.0032,1.1676,4.17
2020-03-29 00:30:00,4.06608,1.18594,4.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.032,1.176,4.2,3.93168,1.14674,4.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8976,1.1368,4.06
2020-03-29 01:00:00,4.14288,1.20834,4.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1088000000000005,1.1984,4.28,4.00848,1.16914,4.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9744,1.1592,4.14
2020-03-29 01:30:00,0.03792,0.01106,0.0395,0.03504,0.010220000000000002,0.036500000000000005,0.00288,0.00084,0.003,0.03792,0.01106,0.0395,0.03504,0.010220000000000002,0.036500000000000005,0.00288,0.00084,0.003
2020-03-29 02:00:00,0.03744,0.010920000000000001,0.039,0.03456,0.01008,0.036000000000000004,0.00288,0.00084,0.003,0.03744,0.010920000000000001,0.039,0.03456,0.01008,0.036000000000000004,0.00288,0.00084,0.003
2020-03-29 02:30:00,4.15248,1.21114,4.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1184,1.2012,4.29,4.01808,1.17194,4.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.984,1.162,4.15
2020-03-29 03:00:00,4.09536,1.19448,4.266,0.03456,0.01008,0.036000000000000004,4.0608,1.1844000000000001,4.23,3.96096,1.15528,4.126,0.03456,0.01008,0.036000000000000004,3.9264,1.1452,4.09
2020-03-29 03:30:00,3.96096,1.15528,4.126,0.03456,0.01008,0.036000000000000004,3.9264,1.1452,4.09,3.82656,1.11608,3.9859999999999998,0.03456,0.01008,0.036000000000000004,3.792,1.106,3.95
2020-03-29 04:00:00,3.8750400000000003,1.13022,4.0365,0.03504,0.010220000000000002,0.036500000000000005,3.84,1.12,4.0,3.75024,1.09382,3.9065000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.7152000000000003,1.0836000000000001,3.87
2020-03-29 04:30:00,3.82704,1.11622,3.9865,0.03504,0.010220000000000002,0.036500000000000005,3.792,1.106,3.95,3.69264,1.07702,3.8465,0.03504,0.010220000000000002,0.036500000000000005,3.6576,1.0668,3.81
2020-03-29 05:00:00,3.76944,1.09942,3.9265,0.03504,0.010220000000000002,0.036500000000000005,3.7344,1.0892,3.89,3.64464,1.06302,3.7965,0.03504,0.010220000000000002,0.036500000000000005,3.6096,1.0528,3.76
2020-03-29 05:30:00,3.7684800000000003,1.09914,3.9255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7344,1.0892,3.89,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76
2020-03-29 06:00:00,3.79728,1.10754,3.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7632,1.0976,3.92,3.67248,1.07114,3.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6384,1.0612,3.79
2020-03-29 06:30:00,3.91296,1.14128,4.076,0.03456,0.01008,0.036000000000000004,3.8784,1.1312,4.04,3.78816,1.10488,3.946,0.03456,0.01008,0.036000000000000004,3.7536,1.0948,3.91
2020-03-29 07:00:00,3.90336,1.13848,4.066,0.03456,0.01008,0.036000000000000004,3.8688000000000002,1.1284,4.03,3.76896,1.09928,3.926,0.03456,0.01008,0.036000000000000004,3.7344,1.0892,3.89
2020-03-29 07:30:00,3.95136,1.15248,4.116,0.03456,0.01008,0.036000000000000004,3.9168000000000003,1.1424,4.08,3.81696,1.11328,3.976,0.03456,0.01008,0.036000000000000004,3.7824,1.1032,3.94
2020-03-29 08:00:00,4.06608,1.18594,4.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.032,1.176,4.2,3.93168,1.14674,4.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8976,1.1368,4.06
2020-03-29 08:30:00,4.17168,1.21674,4.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1376,1.2068,4.31,4.03728,1.17754,4.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0032,1.1676,4.17
2020-03-29 09:00:00,4.30656,1.25608,4.486,0.03456,0.01008,0.036000000000000004,4.272,1.246,4.45,4.16256,1.21408,4.336,0.03456,0.01008,0.036000000000000004,4.128,1.204,4.3
2020-03-29 09:30:00,4.36416,1.27288,4.546,0.03456,0.01008,0.036000000000000004,4.3296,1.2628,4.51,4.22016,1.23088,4.396,0.03456,0.01008,0.036000000000000004,4.1856,1.2208,4.36
2020-03-29 10:00:00,4.4889600000000005,1.30928,4.676,0.03456,0.01008,0.036000000000000004,4.4544,1.2992,4.64,4.34496,1.26728,4.526,0.03456,0.01008,0.036000000000000004,4.3104,1.2572,4.49
2020-03-29 10:30:00,4.68096,1.36528,4.876,0.03456,0.01008,0.036000000000000004,4.6464,1.3552,4.84,4.51776,1.31768,4.7059999999999995,0.03456,0.01008,0.036000000000000004,4.4832,1.3076,4.67
2020-03-29 11:00:00,4.88208,1.42394,5.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.848,1.4140000000000001,5.05,4.72848,1.37914,4.9254999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6944,1.3692,4.89
2020-03-29 11:30:00,4.99728,1.45754,5.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9632000000000005,1.4476,5.17,4.83408,1.40994,5.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8,1.4,5.0
2020-03-29 12:00:00,5.18016,1.51088,5.396,0.03456,0.01008,0.036000000000000004,5.1456,1.5008,5.36,5.01696,1.4632800000000001,5.226,0.03456,0.01008,0.036000000000000004,4.9824,1.4532,5.19
2020-03-29 12:30:00,5.39184,1.5726200000000001,5.6165,0.03504,0.010220000000000002,0.036500000000000005,5.3568,1.5624,5.58,5.21904,1.52222,5.4365,0.03504,0.010220000000000002,0.036500000000000005,5.184,1.512,5.4
2020-03-29 13:00:00,5.35248,1.56114,5.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3184000000000005,1.5512000000000001,5.54,5.17968,1.5107400000000002,5.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1456,1.5008,5.36
2020-03-29 13:30:00,5.32368,1.55274,5.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2896,1.5428000000000002,5.51,5.15088,1.50234,5.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1168,1.4924,5.33
2020-03-29 14:00:00,5.25696,1.53328,5.476,0.03456,0.01008,0.036000000000000004,5.2224,1.5232,5.44,5.08416,1.48288,5.296,0.03456,0.01008,0.036000000000000004,5.0496,1.4727999999999999,5.26
2020-03-29 14:30:00,5.21808,1.52194,5.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.184,1.512,5.4,5.05488,1.47434,5.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0208,1.4644,5.23
2020-03-29 15:00:00,5.17968,1.5107400000000002,5.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1456,1.5008,5.36,5.01648,1.46314,5.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9824,1.4532,5.19
2020-03-29 15:30:00,5.17968,1.5107400000000002,5.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1456,1.5008,5.36,5.01648,1.46314,5.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9824,1.4532,5.19
2020-03-29 16:00:00,5.24688,1.53034,5.4655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2128,1.5204,5.43,5.08368,1.4827400000000002,5.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0496,1.4727999999999999,5.26
2020-03-29 16:30:00,5.32368,1.55274,5.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2896,1.5428000000000002,5.51,5.15088,1.50234,5.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1168,1.4924,5.33
2020-03-29 17:00:00,5.41008,1.57794,5.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.376,1.568,5.6,5.23728,1.5275400000000001,5.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2032,1.5176,5.42
2020-03-29 17:30:00,5.57376,1.62568,5.806,0.03456,0.01008,0.036000000000000004,5.5392,1.6156000000000001,5.77,5.40096,1.57528,5.626,0.03456,0.01008,0.036000000000000004,5.3664,1.5652,5.59
2020-03-29 18:00:00,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87,5.48784,1.6006200000000002,5.7165,0.03504,0.010220000000000002,0.036500000000000005,5.4528,1.5904,5.68
2020-03-29 18:30:00,5.69808,1.66194,5.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.664,1.6520000000000001,5.9,5.51568,1.60874,5.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4816,1.5988,5.71
2020-03-29 19:00:00,5.67744,1.65592,5.914,0.03264,0.00952,0.034,5.6448,1.6464,5.88,5.49504,1.6027200000000001,5.724,0.03264,0.00952,0.034,5.4624,1.5932,5.69
2020-03-29 19:30:00,5.51568,1.60874,5.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4816,1.5988,5.71,5.33328,1.5555400000000001,5.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2992,1.5455999999999999,5.52
2020-03-29 20:00:00,5.5728,1.6254,5.805,0.033600000000000005,0.0098,0.035,5.5392,1.6156000000000001,5.77,5.3904,1.5722,5.615,0.033600000000000005,0.0098,0.035,5.3568,1.5624,5.58
2020-03-29 20:30:00,5.5248,1.6114000000000002,5.755,0.033600000000000005,0.0098,0.035,5.4912,1.6016,5.72,5.3424,1.5582,5.565,0.033600000000000005,0.0098,0.035,5.3088,1.5484,5.53
2020-03-29 21:00:00,5.37168,1.56674,5.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3376,1.5568,5.5600000000000005,5.19888,1.51634,5.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1648,1.5064000000000002,5.38
2020-03-29 21:30:00,5.25696,1.53328,5.476,0.03456,0.01008,0.036000000000000004,5.2224,1.5232,5.44,5.09376,1.4856800000000001,5.306,0.03456,0.01008,0.036000000000000004,5.0592,1.4756,5.27
2020-03-29 22:00:00,5.04624,1.4718200000000001,5.2565,0.03504,0.010220000000000002,0.036500000000000005,5.0112,1.4616,5.22,4.89264,1.42702,5.0965,0.03504,0.010220000000000002,0.036500000000000005,4.8576,1.4168,5.06
2020-03-29 22:30:00,4.86336,1.41848,5.066,0.03456,0.01008,0.036000000000000004,4.8288,1.4084,5.03,4.70976,1.37368,4.906,0.03456,0.01008,0.036000000000000004,4.6752,1.3636,4.87
2020-03-29 23:00:00,4.61328,1.34554,4.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5792,1.3356,4.77,4.46928,1.30354,4.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4352,1.2936,4.62
2020-03-29 23:30:00,4.40208,1.28394,4.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.368,1.274,4.55,4.25808,1.24194,4.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.224,1.232,4.4
2020-03-30 00:00:00,4.25808,1.24194,4.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.224,1.232,4.4,4.12368,1.20274,4.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0896,1.1928,4.26
2020-03-30 00:30:00,4.14336,1.20848,4.316,0.03456,0.01008,0.036000000000000004,4.1088000000000005,1.1984,4.28,4.00896,1.16928,4.176,0.03456,0.01008,0.036000000000000004,3.9744,1.1592,4.14
2020-03-30 01:00:00,4.00896,1.16928,4.176,0.03456,0.01008,0.036000000000000004,3.9744,1.1592,4.14,3.8745600000000002,1.13008,4.036,0.03456,0.01008,0.036000000000000004,3.84,1.12,4.0
2020-03-30 01:30:00,4.00944,1.1694200000000001,4.1765,0.03504,0.010220000000000002,0.036500000000000005,3.9744,1.1592,4.14,3.8750400000000003,1.13022,4.0365,0.03504,0.010220000000000002,0.036500000000000005,3.84,1.12,4.0
2020-03-30 02:00:00,4.14336,1.20848,4.316,0.03456,0.01008,0.036000000000000004,4.1088000000000005,1.1984,4.28,4.00896,1.16928,4.176,0.03456,0.01008,0.036000000000000004,3.9744,1.1592,4.14
2020-03-30 02:30:00,4.14336,1.20848,4.316,0.03456,0.01008,0.036000000000000004,4.1088000000000005,1.1984,4.28,4.00896,1.16928,4.176,0.03456,0.01008,0.036000000000000004,3.9744,1.1592,4.14
2020-03-30 03:00:00,4.14384,1.20862,4.3165,0.03504,0.010220000000000002,0.036500000000000005,4.1088000000000005,1.1984,4.28,4.00944,1.1694200000000001,4.1765,0.03504,0.010220000000000002,0.036500000000000005,3.9744,1.1592,4.14
2020-03-30 03:30:00,4.03872,1.1779600000000001,4.207,0.03552,0.010360000000000001,0.037,4.0032,1.1676,4.17,3.9043200000000002,1.13876,4.067,0.03552,0.010360000000000001,0.037,3.8688000000000002,1.1284,4.03
2020-03-30 04:00:00,4.00032,1.16676,4.167,0.03552,0.010360000000000001,0.037,3.9648,1.1564,4.13,3.86592,1.12756,4.027,0.03552,0.010360000000000001,0.037,3.8304,1.1172,3.99
2020-03-30 04:30:00,3.93312,1.14716,4.097,0.03552,0.010360000000000001,0.037,3.8976,1.1368,4.06,3.80832,1.11076,3.967,0.03552,0.010360000000000001,0.037,3.7728,1.1004,3.93
2020-03-30 05:00:00,3.93312,1.14716,4.097,0.03552,0.010360000000000001,0.037,3.8976,1.1368,4.06,3.80832,1.11076,3.967,0.03552,0.010360000000000001,0.037,3.7728,1.1004,3.93
2020-03-30 05:30:00,3.99072,1.16396,4.157,0.03552,0.010360000000000001,0.037,3.9552,1.1536,4.12,3.85632,1.12476,4.017,0.03552,0.010360000000000001,0.037,3.8208,1.1144,3.98
2020-03-30 06:00:00,4.03872,1.1779600000000001,4.207,0.03552,0.010360000000000001,0.037,4.0032,1.1676,4.17,3.9043200000000002,1.13876,4.067,0.03552,0.010360000000000001,0.037,3.8688000000000002,1.1284,4.03
2020-03-30 06:30:00,4.28832,1.25076,4.467,0.03552,0.010360000000000001,0.037,4.2528,1.2404,4.43,4.1443200000000004,1.20876,4.317,0.03552,0.010360000000000001,0.037,4.1088000000000005,1.1984,4.28
2020-03-30 07:00:00,4.35456,1.27008,4.536,0.03456,0.01008,0.036000000000000004,4.32,1.26,4.5,4.21056,1.22808,4.386,0.03456,0.01008,0.036000000000000004,4.176,1.218,4.35
2020-03-30 07:30:00,4.5662400000000005,1.33182,4.7565,0.03504,0.010220000000000002,0.036500000000000005,4.5312,1.3216,4.72,4.42224,1.28982,4.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.3872,1.2796,4.57
2020-03-30 08:00:00,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92
2020-03-30 08:30:00,5.34336,1.55848,5.566,0.03456,0.01008,0.036000000000000004,5.3088,1.5484,5.53,5.18016,1.51088,5.396,0.03456,0.01008,0.036000000000000004,5.1456,1.5008,5.36
2020-03-30 09:00:00,5.57424,1.62582,5.8065,0.03504,0.010220000000000002,0.036500000000000005,5.5392,1.6156000000000001,5.77,5.40144,1.57542,5.6265,0.03504,0.010220000000000002,0.036500000000000005,5.3664,1.5652,5.59
2020-03-30 09:30:00,5.81424,1.69582,6.0565,0.03504,0.010220000000000002,0.036500000000000005,5.7792,1.6856,6.02,5.64144,1.64542,5.8765,0.03504,0.010220000000000002,0.036500000000000005,5.6064,1.6352,5.84
2020-03-30 10:00:00,5.87136,1.7124800000000002,6.116,0.03456,0.01008,0.036000000000000004,5.8368,1.7024,6.08,5.68896,1.65928,5.926,0.03456,0.01008,0.036000000000000004,5.6544,1.6492,5.89
2020-03-30 10:30:00,6.00576,1.75168,6.256,0.03456,0.01008,0.036000000000000004,5.9712,1.7416,6.22,5.81376,1.69568,6.056,0.03456,0.01008,0.036000000000000004,5.7792,1.6856,6.02
2020-03-30 11:00:00,6.13056,1.7880800000000001,6.386,0.03456,0.01008,0.036000000000000004,6.096,1.778,6.35,5.93856,1.73208,6.186,0.03456,0.01008,0.036000000000000004,5.904,1.722,6.15
2020-03-30 11:30:00,6.2064,1.8102,6.465,0.033600000000000005,0.0098,0.035,6.1728,1.8004,6.43,6.0048,1.7514,6.255,0.033600000000000005,0.0098,0.035,5.9712,1.7416,6.22
2020-03-30 12:00:00,6.3408,1.8494000000000002,6.605,0.033600000000000005,0.0098,0.035,6.3072,1.8396,6.57,6.1392,1.7906,6.395,0.033600000000000005,0.0098,0.035,6.1056,1.7808000000000002,6.36
2020-03-30 12:30:00,6.4848,1.8914,6.755,0.033600000000000005,0.0098,0.035,6.4512,1.8816000000000002,6.72,6.2832,1.8326,6.545,0.033600000000000005,0.0098,0.035,6.2496,1.8228,6.51
2020-03-30 13:00:00,6.46656,1.8860800000000002,6.736,0.03456,0.01008,0.036000000000000004,6.432,1.876,6.7,6.26496,1.82728,6.526,0.03456,0.01008,0.036000000000000004,6.2304,1.8172000000000001,6.49
2020-03-30 13:30:00,6.46704,1.8862200000000002,6.7365,0.03504,0.010220000000000002,0.036500000000000005,6.432,1.876,6.7,6.26544,1.82742,6.5265,0.03504,0.010220000000000002,0.036500000000000005,6.2304,1.8172000000000001,6.49
2020-03-30 14:00:00,6.27456,1.8300800000000002,6.536,0.03456,0.01008,0.036000000000000004,6.24,1.82,6.5,6.07296,1.77128,6.326,0.03456,0.01008,0.036000000000000004,6.0384,1.7612,6.29
2020-03-30 14:30:00,6.02496,1.7572800000000002,6.276,0.03456,0.01008,0.036000000000000004,5.9904,1.7472,6.24,5.83296,1.7012800000000001,6.076,0.03456,0.01008,0.036000000000000004,5.7984,1.6912,6.04
2020-03-30 15:00:00,6.02496,1.7572800000000002,6.276,0.03456,0.01008,0.036000000000000004,5.9904,1.7472,6.24,5.83296,1.7012800000000001,6.076,0.03456,0.01008,0.036000000000000004,5.7984,1.6912,6.04
2020-03-30 15:30:00,5.98656,1.74608,6.236,0.03456,0.01008,0.036000000000000004,5.952,1.736,6.2,5.79456,1.69008,6.036,0.03456,0.01008,0.036000000000000004,5.76,1.6800000000000002,6.0
2020-03-30 16:00:00,5.93856,1.73208,6.186,0.03456,0.01008,0.036000000000000004,5.904,1.722,6.15,5.746560000000001,1.67608,5.986,0.03456,0.01008,0.036000000000000004,5.712,1.666,5.95
2020-03-30 16:30:00,6.04368,1.76274,6.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0096,1.7528000000000001,6.26,5.85168,1.70674,6.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8176,1.6968,6.06
2020-03-30 17:00:00,6.06048,1.76764,6.313,0.03168,0.00924,0.033,6.0288,1.7584,6.28,5.86848,1.71164,6.113,0.03168,0.00924,0.033,5.8368,1.7024,6.08
2020-03-30 17:30:00,6.0024,1.7507000000000001,6.2525,0.031200000000000002,0.0091,0.0325,5.9712,1.7416,6.22,5.8104,1.6947,6.0525,0.031200000000000002,0.0091,0.0325,5.7792,1.6856,6.02
2020-03-30 18:00:00,6.12816,1.7873800000000002,6.3835,0.03216,0.009380000000000001,0.0335,6.096,1.778,6.35,5.92656,1.72858,6.1735,0.03216,0.009380000000000001,0.0335,5.8944,1.7192,6.14
2020-03-30 18:30:00,6.13776,1.79018,6.3935,0.03216,0.009380000000000001,0.0335,6.1056,1.7808000000000002,6.36,5.94576,1.73418,6.1935,0.03216,0.009380000000000001,0.0335,5.9136,1.7248,6.16
2020-03-30 19:00:00,6.08976,1.77618,6.3435,0.03216,0.009380000000000001,0.0335,6.0576,1.7668,6.31,5.89776,1.72018,6.1435,0.03216,0.009380000000000001,0.0335,5.8656,1.7107999999999999,6.11
2020-03-30 19:30:00,6.00288,1.7508400000000002,6.253,0.03168,0.00924,0.033,5.9712,1.7416,6.22,5.81088,1.6948400000000001,6.053,0.03168,0.00924,0.033,5.7792,1.6856,6.02
2020-03-30 20:00:00,5.94432,1.7337600000000002,6.192,0.030720000000000004,0.008960000000000001,0.032,5.9136,1.7248,6.16,5.75232,1.6777600000000001,5.992,0.030720000000000004,0.008960000000000001,0.032,5.7216000000000005,1.6688,5.96
2020-03-30 20:30:00,5.85024,1.70632,6.094,0.03264,0.00952,0.034,5.8176,1.6968,6.06,5.65824,1.65032,5.894,0.03264,0.00952,0.034,5.6256,1.6408,5.86
2020-03-30 21:00:00,5.68848,1.65914,5.9254999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6544,1.6492,5.89,5.50608,1.60594,5.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.472,1.596,5.7
2020-03-30 21:30:00,5.43024,1.58382,5.6565,0.03504,0.010220000000000002,0.036500000000000005,5.3952,1.5735999999999999,5.62,5.25744,1.53342,5.4765,0.03504,0.010220000000000002,0.036500000000000005,5.2224,1.5232,5.44
2020-03-30 22:00:00,5.18976,1.51368,5.406,0.03456,0.01008,0.036000000000000004,5.1552,1.5036,5.37,5.02656,1.46608,5.236,0.03456,0.01008,0.036000000000000004,4.992,1.456,5.2
2020-03-30 22:30:00,4.92048,1.43514,5.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8864,1.4252,5.09,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7328,1.3804,4.93
2020-03-30 23:00:00,4.75728,1.38754,4.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7232,1.3776,4.92,4.59408,1.33994,4.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5600000000000005,1.33,4.75
2020-03-30 23:30:00,4.4976,1.3118,4.6850000000000005,0.033600000000000005,0.0098,0.035,4.464,1.302,4.65,4.344,1.267,4.525,0.033600000000000005,0.0098,0.035,4.3104,1.2572,4.49
2020-03-31 00:00:00,4.2768,1.2474,4.455,0.033600000000000005,0.0098,0.035,4.2432,1.2376,4.42,4.1328,1.2054,4.305,0.033600000000000005,0.0098,0.035,4.0992,1.1956,4.27
2020-03-31 00:30:00,4.1808,1.2194,4.355,0.033600000000000005,0.0098,0.035,4.1472,1.2096,4.32,4.0368,1.1774,4.205,0.033600000000000005,0.0098,0.035,4.0032,1.1676,4.17
2020-03-31 01:00:00,4.056,1.183,4.225,0.033600000000000005,0.0098,0.035,4.0224,1.1732,4.19,3.9216,1.1438,4.085,0.033600000000000005,0.0098,0.035,3.888,1.134,4.05
2020-03-31 01:30:00,4.056,1.183,4.225,0.033600000000000005,0.0098,0.035,4.0224,1.1732,4.19,3.9216,1.1438,4.085,0.033600000000000005,0.0098,0.035,3.888,1.134,4.05
2020-03-31 02:00:00,4.21008,1.22794,4.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.176,1.218,4.35,4.06608,1.18594,4.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.032,1.176,4.2
2020-03-31 02:30:00,4.15248,1.21114,4.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1184,1.2012,4.29,4.01808,1.17194,4.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.984,1.162,4.15
2020-03-31 03:00:00,4.05648,1.18314,4.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0224,1.1732,4.19,3.9220800000000002,1.14394,4.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.888,1.134,4.05
2020-03-31 03:30:00,4.02816,1.17488,4.196,0.03456,0.01008,0.036000000000000004,3.9936,1.1648,4.16,3.8937600000000003,1.13568,4.056,0.03456,0.01008,0.036000000000000004,3.8592,1.1256,4.02
2020-03-31 04:00:00,3.94176,1.14968,4.106,0.03456,0.01008,0.036000000000000004,3.9072,1.1396,4.07,3.80736,1.11048,3.966,0.03456,0.01008,0.036000000000000004,3.7728,1.1004,3.93
2020-03-31 04:30:00,3.8937600000000003,1.13568,4.056,0.03456,0.01008,0.036000000000000004,3.8592,1.1256,4.02,3.75936,1.0964800000000001,3.916,0.03456,0.01008,0.036000000000000004,3.7248,1.0864,3.88
2020-03-31 05:00:00,3.85584,1.12462,4.0165,0.03504,0.010220000000000002,0.036500000000000005,3.8208,1.1144,3.98,3.7214400000000003,1.08542,3.8765,0.03504,0.010220000000000002,0.036500000000000005,3.6864,1.0752,3.84
2020-03-31 05:30:00,3.94176,1.14968,4.106,0.03456,0.01008,0.036000000000000004,3.9072,1.1396,4.07,3.81696,1.11328,3.976,0.03456,0.01008,0.036000000000000004,3.7824,1.1032,3.94
2020-03-31 06:00:00,4.02864,1.17502,4.1965,0.03504,0.010220000000000002,0.036500000000000005,3.9936,1.1648,4.16,3.89424,1.13582,4.0565,0.03504,0.010220000000000002,0.036500000000000005,3.8592,1.1256,4.02
2020-03-31 06:30:00,4.31664,1.25902,4.4965,0.03504,0.010220000000000002,0.036500000000000005,4.2816,1.2488000000000001,4.46,4.17264,1.21702,4.3465,0.03504,0.010220000000000002,0.036500000000000005,4.1376,1.2068,4.31
2020-03-31 07:00:00,4.38288,1.27834,4.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3488,1.2684,4.53,4.23888,1.23634,4.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2048,1.2264,4.38
2020-03-31 07:30:00,4.58544,1.33742,4.7765,0.03504,0.010220000000000002,0.036500000000000005,4.5504,1.3272,4.74,4.43184,1.29262,4.6165,0.03504,0.010220000000000002,0.036500000000000005,4.3968,1.2824,4.58
2020-03-31 08:00:00,4.8911999999999995,1.4266,5.095,0.033600000000000005,0.0098,0.035,4.8576,1.4168,5.06,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.033600000000000005,0.0098,0.035,4.704,1.3719999999999999,4.9
2020-03-31 08:30:00,5.39952,1.5748600000000001,5.6245,0.033120000000000004,0.00966,0.0345,5.3664,1.5652,5.59,5.22672,1.52446,5.4445,0.033120000000000004,0.00966,0.0345,5.1936,1.5148000000000001,5.41
2020-03-31 09:00:00,5.5147200000000005,1.60846,5.7445,0.033120000000000004,0.00966,0.0345,5.4816,1.5988,5.71,5.34192,1.55806,5.5645,0.033120000000000004,0.00966,0.0345,5.3088,1.5484,5.53
2020-03-31 09:30:00,5.5536,1.6198000000000001,5.785,0.033600000000000005,0.0098,0.035,5.52,1.6099999999999999,5.75,5.3712,1.5666,5.595,0.033600000000000005,0.0098,0.035,5.3376,1.5568,5.5600000000000005
2020-03-31 10:00:00,5.66832,1.65326,5.9045000000000005,0.033120000000000004,0.00966,0.0345,5.6352,1.6436000000000002,5.87,5.48592,1.60006,5.7145,0.033120000000000004,0.00966,0.0345,5.4528,1.5904,5.68
2020-03-31 10:30:00,5.69712,1.66166,5.9345,0.033120000000000004,0.00966,0.0345,5.664,1.6520000000000001,5.9,5.5147200000000005,1.60846,5.7445,0.033120000000000004,0.00966,0.0345,5.4816,1.5988,5.71
2020-03-31 11:00:00,5.7384,1.6737000000000002,5.9775,0.016800000000000002,0.0049,0.0175,5.7216000000000005,1.6688,5.96,5.5656,1.6233,5.7975,0.016800000000000002,0.0049,0.0175,5.5488,1.6184,5.78
2020-03-31 11:30:00,5.75472,1.67846,5.9945,0.033120000000000004,0.00966,0.0345,5.7216000000000005,1.6688,5.96,5.58192,1.62806,5.8145,0.033120000000000004,0.00966,0.0345,5.5488,1.6184,5.78
2020-03-31 12:00:00,5.79552,1.69036,6.037,0.03552,0.010360000000000001,0.037,5.76,1.6800000000000002,6.0,5.61312,1.6371600000000002,5.8469999999999995,0.03552,0.010360000000000001,0.037,5.5776,1.6268,5.8100000000000005
2020-03-31 12:30:00,5.81424,1.69582,6.0565,0.03504,0.010220000000000002,0.036500000000000005,5.7792,1.6856,6.02,5.63184,1.64262,5.8665,0.03504,0.010220000000000002,0.036500000000000005,5.5968,1.6324,5.83
2020-03-31 13:00:00,5.81328,1.69554,6.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7792,1.6856,6.02,5.63088,1.64234,5.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5968,1.6324,5.83
2020-03-31 13:30:00,5.84352,1.70436,6.087,0.03552,0.010360000000000001,0.037,5.808,1.694,6.05,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85
2020-03-31 14:00:00,5.6712,1.6541000000000001,5.9075,0.036000000000000004,0.0105,0.0375,5.6352,1.6436000000000002,5.87,5.4984,1.6037,5.7275,0.036000000000000004,0.0105,0.0375,5.4624,1.5932,5.69
2020-03-31 14:30:00,5.67072,1.65396,5.907,0.03552,0.010360000000000001,0.037,5.6352,1.6436000000000002,5.87,5.49792,1.60356,5.727,0.03552,0.010360000000000001,0.037,5.4624,1.5932,5.69
2020-03-31 15:00:00,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67
2020-03-31 15:30:00,5.61264,1.6370200000000001,5.8465,0.03504,0.010220000000000002,0.036500000000000005,5.5776,1.6268,5.8100000000000005,5.43984,1.58662,5.6665,0.03504,0.010220000000000002,0.036500000000000005,5.4048,1.5764,5.63
2020-03-31 16:00:00,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78,5.41104,1.57822,5.6365,0.03504,0.010220000000000002,0.036500000000000005,5.376,1.568,5.6
2020-03-31 16:30:00,5.64912,1.6476600000000001,5.8845,0.033120000000000004,0.00966,0.0345,5.616,1.638,5.85,5.4667200000000005,1.5944600000000002,5.6945,0.033120000000000004,0.00966,0.0345,5.4336,1.5848,5.66
2020-03-31 17:00:00,5.73456,1.67258,5.9735,0.03216,0.009380000000000001,0.0335,5.7024,1.6632,5.94,5.55216,1.61938,5.7835,0.03216,0.009380000000000001,0.0335,5.52,1.6099999999999999,5.75
2020-03-31 17:30:00,5.83056,1.70058,6.0735,0.03216,0.009380000000000001,0.0335,5.7984,1.6912,6.04,5.64816,1.64738,5.8835,0.03216,0.009380000000000001,0.0335,5.616,1.638,5.85
2020-03-31 18:00:00,5.86896,1.71178,6.1135,0.03216,0.009380000000000001,0.0335,5.8368,1.7024,6.08,5.67696,1.65578,5.9135,0.03216,0.009380000000000001,0.0335,5.6448,1.6464,5.88
2020-03-31 18:30:00,5.79216,1.68938,6.0335,0.03216,0.009380000000000001,0.0335,5.76,1.6800000000000002,6.0,5.60976,1.63618,5.8435,0.03216,0.009380000000000001,0.0335,5.5776,1.6268,5.8100000000000005
2020-03-31 19:00:00,5.77296,1.68378,6.0135,0.03216,0.009380000000000001,0.0335,5.7408,1.6743999999999999,5.98,5.59056,1.6305800000000001,5.8235,0.03216,0.009380000000000001,0.0335,5.5584,1.6212,5.79
