Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-31 19:30:00,5.66784,1.65312,5.904,0.03264,0.00952,0.034,5.6352,1.6436000000000002,5.87,5.49504,1.6027200000000001,5.724,0.03264,0.00952,0.034,5.4624,1.5932,5.69
2020-03-31 20:00:00,5.6275200000000005,1.6413600000000002,5.862,0.030720000000000004,0.008960000000000001,0.032,5.5968,1.6324,5.83,5.44512,1.58816,5.672,0.030720000000000004,0.008960000000000001,0.032,5.4144,1.5792000000000002,5.64
2020-03-31 20:30:00,5.66784,1.65312,5.904,0.03264,0.00952,0.034,5.6352,1.6436000000000002,5.87,5.49504,1.6027200000000001,5.724,0.03264,0.00952,0.034,5.4624,1.5932,5.69
2020-03-31 21:00:00,5.50512,1.60566,5.7345,0.033120000000000004,0.00966,0.0345,5.472,1.596,5.7,5.32272,1.55246,5.5445,0.033120000000000004,0.00966,0.0345,5.2896,1.5428000000000002,5.51
2020-03-31 21:30:00,5.3232,1.5526,5.545,0.033600000000000005,0.0098,0.035,5.2896,1.5428000000000002,5.51,5.1504,1.5022,5.365,0.033600000000000005,0.0098,0.035,5.1168,1.4924,5.33
2020-03-31 22:00:00,5.12016,1.4933800000000002,5.3335,0.03216,0.009380000000000001,0.0335,5.088,1.484,5.3,4.9569600000000005,1.44578,5.1635,0.03216,0.009380000000000001,0.0335,4.9248,1.4364,5.13
2020-03-31 22:30:00,4.86096,1.41778,5.0635,0.03216,0.009380000000000001,0.0335,4.8288,1.4084,5.03,4.69776,1.37018,4.8935,0.03216,0.009380000000000001,0.0335,4.6656,1.3608,4.86
2020-03-31 23:00:00,4.6310400000000005,1.35072,4.824,0.03264,0.00952,0.034,4.5984,1.3412,4.79,4.48704,1.30872,4.674,0.03264,0.00952,0.034,4.4544,1.2992,4.64
2020-03-31 23:30:00,4.40064,1.28352,4.584,0.03264,0.00952,0.034,4.368,1.274,4.55,4.25664,1.24152,4.434,0.03264,0.00952,0.034,4.224,1.232,4.4
2020-04-01 00:00:00,4.2,1.225,4.375,0.033600000000000005,0.0098,0.035,4.1664,1.2152,4.34,4.0656,1.1858,4.235,0.033600000000000005,0.0098,0.035,4.032,1.176,4.2
2020-04-01 00:30:00,4.0848,1.1914,4.255,0.033600000000000005,0.0098,0.035,4.0512,1.1816,4.22,3.9408000000000003,1.1494,4.105,0.033600000000000005,0.0098,0.035,3.9072,1.1396,4.07
2020-04-01 01:00:00,3.9792,1.1606,4.145,0.033600000000000005,0.0098,0.035,3.9455999999999998,1.1508,4.11,3.8448,1.1214,4.005,0.033600000000000005,0.0098,0.035,3.8112,1.1116,3.9699999999999998
2020-04-01 01:30:00,3.99888,1.16634,4.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9648,1.1564,4.13,3.86448,1.12714,4.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8304,1.1172,3.99
2020-04-01 02:00:00,4.13328,1.20554,4.3055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0992,1.1956,4.27,3.99888,1.16634,4.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9648,1.1564,4.13
2020-04-01 02:30:00,4.15248,1.21114,4.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1184,1.2012,4.29,4.01808,1.17194,4.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.984,1.162,4.15
2020-04-01 03:00:00,4.12368,1.20274,4.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0896,1.1928,4.26,3.98928,1.16354,4.1555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9552,1.1536,4.12
2020-04-01 03:30:00,4.04688,1.18034,4.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0128,1.1703999999999999,4.18,3.91248,1.14114,4.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8784,1.1312,4.04
2020-04-01 04:00:00,3.9710400000000003,1.15822,4.1365,0.03504,0.010220000000000002,0.036500000000000005,3.936,1.148,4.1,3.83664,1.11902,3.9965,0.03504,0.010220000000000002,0.036500000000000005,3.8016,1.1088,3.96
2020-04-01 04:30:00,3.94272,1.14996,4.107,0.03552,0.010360000000000001,0.037,3.9072,1.1396,4.07,3.80832,1.11076,3.967,0.03552,0.010360000000000001,0.037,3.7728,1.1004,3.93
2020-04-01 05:00:00,3.94224,1.14982,4.1065,0.03504,0.010220000000000002,0.036500000000000005,3.9072,1.1396,4.07,3.80784,1.11062,3.9665,0.03504,0.010220000000000002,0.036500000000000005,3.7728,1.1004,3.93
2020-04-01 05:30:00,4.03872,1.1779600000000001,4.207,0.03552,0.010360000000000001,0.037,4.0032,1.1676,4.17,3.9043200000000002,1.13876,4.067,0.03552,0.010360000000000001,0.037,3.8688000000000002,1.1284,4.03
2020-04-01 06:00:00,4.20144,1.22542,4.3765,0.03504,0.010220000000000002,0.036500000000000005,4.1664,1.2152,4.34,4.05744,1.18342,4.2265,0.03504,0.010220000000000002,0.036500000000000005,4.0224,1.1732,4.19
2020-04-01 06:30:00,4.39344,1.28142,4.5765,0.03504,0.010220000000000002,0.036500000000000005,4.3584,1.2711999999999999,4.54,4.24944,1.23942,4.4265,0.03504,0.010220000000000002,0.036500000000000005,4.2144,1.2292,4.39
2020-04-01 07:00:00,4.49664,1.31152,4.684,0.03264,0.00952,0.034,4.464,1.302,4.65,4.34304,1.26672,4.524,0.03264,0.00952,0.034,4.3104,1.2572,4.49
2020-04-01 07:30:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.033600000000000005,0.0098,0.035,4.704,1.3719999999999999,4.9,4.584,1.337,4.775,0.033600000000000005,0.0098,0.035,4.5504,1.3272,4.74
2020-04-01 08:00:00,5.10336,1.48848,5.316,0.03456,0.01008,0.036000000000000004,5.0688,1.4784000000000002,5.28,4.9401600000000006,1.44088,5.146,0.03456,0.01008,0.036000000000000004,4.9056,1.4308,5.11
2020-04-01 08:30:00,5.4192,1.5806,5.645,0.033600000000000005,0.0098,0.035,5.3856,1.5708,5.61,5.2464,1.5302,5.465,0.033600000000000005,0.0098,0.035,5.2128,1.5204,5.43
2020-04-01 09:00:00,5.688,1.659,5.925,0.033600000000000005,0.0098,0.035,5.6544,1.6492,5.89,5.5152,1.6086,5.745,0.033600000000000005,0.0098,0.035,5.4816,1.5988,5.71
2020-04-01 09:30:00,5.86128,1.70954,6.1055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8272,1.6996,6.07,5.67888,1.6563400000000001,5.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6448,1.6464,5.88
2020-04-01 10:00:00,5.8224,1.6982,6.065,0.033600000000000005,0.0098,0.035,5.7888,1.6884000000000001,6.03,5.64,1.645,5.875,0.033600000000000005,0.0098,0.035,5.6064,1.6352,5.84
2020-04-01 10:30:00,5.8224,1.6982,6.065,0.033600000000000005,0.0098,0.035,5.7888,1.6884000000000001,6.03,5.64,1.645,5.875,0.033600000000000005,0.0098,0.035,5.6064,1.6352,5.84
2020-04-01 11:00:00,5.8704,1.7122000000000002,6.115,0.033600000000000005,0.0098,0.035,5.8368,1.7024,6.08,5.688,1.659,5.925,0.033600000000000005,0.0098,0.035,5.6544,1.6492,5.89
2020-04-01 11:30:00,5.9664,1.7402000000000002,6.215,0.033600000000000005,0.0098,0.035,5.9328,1.7304,6.18,5.784,1.687,6.025,0.033600000000000005,0.0098,0.035,5.7504,1.6772,5.99
2020-04-01 12:00:00,5.99568,1.7487400000000002,6.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9616,1.7388,6.21,5.80368,1.6927400000000001,6.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7696000000000005,1.6828,6.01
2020-04-01 12:30:00,6.07248,1.77114,6.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0384,1.7612,6.29,5.88048,1.71514,6.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8464,1.7052,6.09
2020-04-01 13:00:00,6.17712,1.80166,6.4345,0.033120000000000004,0.00966,0.0345,6.144,1.792,6.4,5.97552,1.74286,6.2245,0.033120000000000004,0.00966,0.0345,5.9424,1.7332,6.19
2020-04-01 13:30:00,6.10992,1.78206,6.3645,0.033120000000000004,0.00966,0.0345,6.0768,1.7724000000000002,6.33,5.9179200000000005,1.72606,6.1645,0.033120000000000004,0.00966,0.0345,5.8848,1.7164000000000001,6.13
2020-04-01 14:00:00,6.02352,1.75686,6.2745,0.033120000000000004,0.00966,0.0345,5.9904,1.7472,6.24,5.84112,1.7036600000000002,6.0845,0.033120000000000004,0.00966,0.0345,5.808,1.694,6.05
2020-04-01 14:30:00,5.89008,1.71794,6.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.856,1.708,6.1,5.70768,1.66474,5.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6736,1.6548,5.91
2020-04-01 15:00:00,5.87088,1.7123400000000002,6.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8368,1.7024,6.08,5.67888,1.6563400000000001,5.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6448,1.6464,5.88
2020-04-01 15:30:00,5.91936,1.72648,6.166,0.03456,0.01008,0.036000000000000004,5.8848,1.7164000000000001,6.13,5.72736,1.67048,5.966,0.03456,0.01008,0.036000000000000004,5.6928,1.6604,5.93
2020-04-01 16:00:00,5.97744,1.74342,6.2265,0.03504,0.010220000000000002,0.036500000000000005,5.9424,1.7332,6.19,5.78544,1.68742,6.0265,0.03504,0.010220000000000002,0.036500000000000005,5.7504,1.6772,5.99
2020-04-01 16:30:00,6.02496,1.7572800000000002,6.276,0.03456,0.01008,0.036000000000000004,5.9904,1.7472,6.24,5.84256,1.70408,6.086,0.03456,0.01008,0.036000000000000004,5.808,1.694,6.05
2020-04-01 17:00:00,6.01584,1.75462,6.2665,0.03504,0.010220000000000002,0.036500000000000005,5.9808,1.7444000000000002,6.23,5.82384,1.69862,6.0665,0.03504,0.010220000000000002,0.036500000000000005,5.7888,1.6884000000000001,6.03
2020-04-01 17:30:00,6.09216,1.77688,6.346,0.03456,0.01008,0.036000000000000004,6.0576,1.7668,6.31,5.90016,1.7208800000000002,6.146,0.03456,0.01008,0.036000000000000004,5.8656,1.7107999999999999,6.11
2020-04-01 18:00:00,6.24576,1.8216800000000002,6.506,0.03456,0.01008,0.036000000000000004,6.2112,1.8115999999999999,6.47,6.04416,1.76288,6.296,0.03456,0.01008,0.036000000000000004,6.0096,1.7528000000000001,6.26
2020-04-01 18:30:00,6.13056,1.7880800000000001,6.386,0.03456,0.01008,0.036000000000000004,6.096,1.778,6.35,5.93856,1.73208,6.186,0.03456,0.01008,0.036000000000000004,5.904,1.722,6.15
2020-04-01 19:00:00,5.9472000000000005,1.7346,6.195,0.033600000000000005,0.0098,0.035,5.9136,1.7248,6.16,5.7648,1.6814,6.005,0.033600000000000005,0.0098,0.035,5.7312,1.6716000000000002,5.97
2020-04-01 19:30:00,5.832,1.701,6.075,0.033600000000000005,0.0098,0.035,5.7984,1.6912,6.04,5.6496,1.6478000000000002,5.885,0.033600000000000005,0.0098,0.035,5.616,1.638,5.85
2020-04-01 20:00:00,5.74416,1.67538,5.9835,0.03216,0.009380000000000001,0.0335,5.712,1.666,5.95,5.56176,1.6221800000000002,5.7935,0.03216,0.009380000000000001,0.0335,5.5296,1.6128,5.76
2020-04-01 20:30:00,5.7072,1.6646,5.945,0.033600000000000005,0.0098,0.035,5.6736,1.6548,5.91,5.5248,1.6114000000000002,5.755,0.033600000000000005,0.0098,0.035,5.4912,1.6016,5.72
2020-04-01 21:00:00,5.52528,1.6115400000000002,5.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4912,1.6016,5.72,5.35248,1.56114,5.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3184000000000005,1.5512000000000001,5.54
2020-04-01 21:30:00,5.352,1.561,5.575,0.033600000000000005,0.0098,0.035,5.3184000000000005,1.5512000000000001,5.54,5.1792,1.5106000000000002,5.395,0.033600000000000005,0.0098,0.035,5.1456,1.5008,5.36
2020-04-01 22:00:00,5.14656,1.50108,5.361,0.02976,0.00868,0.031,5.1168,1.4924,5.33,4.98336,1.45348,5.191,0.02976,0.00868,0.031,4.9536,1.4448,5.16
2020-04-01 22:30:00,4.88832,1.42576,5.092,0.030720000000000004,0.008960000000000001,0.032,4.8576,1.4168,5.06,4.72512,1.37816,4.922,0.030720000000000004,0.008960000000000001,0.032,4.6944,1.3692,4.89
2020-04-01 23:00:00,4.70544,1.37242,4.9015,0.030240000000000003,0.008820000000000001,0.0315,4.6752,1.3636,4.87,4.55184,1.32762,4.7415,0.030240000000000003,0.008820000000000001,0.0315,4.5216,1.3188,4.71
2020-04-01 23:30:00,4.44672,1.29696,4.632,0.030720000000000004,0.008960000000000001,0.032,4.416,1.288,4.6,4.30272,1.25496,4.482,0.030720000000000004,0.008960000000000001,0.032,4.272,1.246,4.45
2020-04-02 00:00:00,4.25472,1.24096,4.432,0.030720000000000004,0.008960000000000001,0.032,4.224,1.232,4.4,4.11072,1.19896,4.282,0.030720000000000004,0.008960000000000001,0.032,4.08,1.19,4.25
2020-04-02 00:30:00,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29,4.0152,1.1711,4.1825,0.031200000000000002,0.0091,0.0325,3.984,1.162,4.15
2020-04-02 01:00:00,4.04496,1.17978,4.2135,0.03216,0.009380000000000001,0.0335,4.0128,1.1703999999999999,4.18,3.9105600000000003,1.14058,4.0735,0.03216,0.009380000000000001,0.0335,3.8784,1.1312,4.04
2020-04-02 01:30:00,4.06464,1.18552,4.234,0.03264,0.00952,0.034,4.032,1.176,4.2,3.92064,1.14352,4.084,0.03264,0.00952,0.034,3.888,1.134,4.05
2020-04-02 02:00:00,4.18032,1.21926,4.3545,0.033120000000000004,0.00966,0.0345,4.1472,1.2096,4.32,4.03632,1.17726,4.2045,0.033120000000000004,0.00966,0.0345,4.0032,1.1676,4.17
2020-04-02 02:30:00,4.19952,1.22486,4.3745,0.033120000000000004,0.00966,0.0345,4.1664,1.2152,4.34,4.05552,1.18286,4.2245,0.033120000000000004,0.00966,0.0345,4.0224,1.1732,4.19
2020-04-02 03:00:00,4.152,1.211,4.325,0.033600000000000005,0.0098,0.035,4.1184,1.2012,4.29,4.0176,1.1718,4.185,0.033600000000000005,0.0098,0.035,3.984,1.162,4.15
2020-04-02 03:30:00,4.0656,1.1858,4.235,0.033600000000000005,0.0098,0.035,4.032,1.176,4.2,3.9312,1.1466,4.095,0.033600000000000005,0.0098,0.035,3.8976,1.1368,4.06
2020-04-02 04:00:00,3.99888,1.16634,4.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9648,1.1564,4.13,3.86448,1.12714,4.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8304,1.1172,3.99
2020-04-02 04:30:00,3.96048,1.15514,4.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9264,1.1452,4.09,3.82608,1.11594,3.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.792,1.106,3.95
2020-04-02 05:00:00,3.93168,1.14674,4.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8976,1.1368,4.06,3.79728,1.10754,3.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7632,1.0976,3.92
2020-04-02 05:30:00,4.03728,1.17754,4.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0032,1.1676,4.17,3.90288,1.13834,4.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8688000000000002,1.1284,4.03
2020-04-02 06:00:00,4.08576,1.19168,4.256,0.03456,0.01008,0.036000000000000004,4.0512,1.1816,4.22,3.95136,1.15248,4.116,0.03456,0.01008,0.036000000000000004,3.9168000000000003,1.1424,4.08
2020-04-02 06:30:00,4.24848,1.23914,4.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2144,1.2292,4.39,4.10448,1.19714,4.2755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0704,1.1872,4.24
2020-04-02 07:00:00,4.29504,1.25272,4.474,0.03264,0.00952,0.034,4.2624,1.2432,4.44,4.15104,1.21072,4.324,0.03264,0.00952,0.034,4.1184,1.2012,4.29
2020-04-02 07:30:00,4.5072,1.3146,4.695,0.033600000000000005,0.0098,0.035,4.4736,1.3048,4.66,4.3632,1.2726,4.545,0.033600000000000005,0.0098,0.035,4.3296,1.2628,4.51
2020-04-02 08:00:00,4.8911999999999995,1.4266,5.095,0.033600000000000005,0.0098,0.035,4.8576,1.4168,5.06,4.728,1.379,4.925,0.033600000000000005,0.0098,0.035,4.6944,1.3692,4.89
2020-04-02 08:30:00,5.15088,1.50234,5.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1168,1.4924,5.33,4.98768,1.4547400000000001,5.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9536,1.4448,5.16
2020-04-02 09:00:00,5.2368,1.5274,5.455,0.033600000000000005,0.0098,0.035,5.2032,1.5176,5.42,5.064,1.477,5.275,0.033600000000000005,0.0098,0.035,5.0304,1.4672,5.24
2020-04-02 09:30:00,5.35344,1.56142,5.5765,0.03504,0.010220000000000002,0.036500000000000005,5.3184000000000005,1.5512000000000001,5.54,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37
2020-04-02 10:00:00,5.40096,1.57528,5.626,0.03456,0.01008,0.036000000000000004,5.3664,1.5652,5.59,5.23776,1.5276800000000001,5.456,0.03456,0.01008,0.036000000000000004,5.2032,1.5176,5.42
2020-04-02 10:30:00,5.42064,1.58102,5.6465,0.03504,0.010220000000000002,0.036500000000000005,5.3856,1.5708,5.61,5.25744,1.53342,5.4765,0.03504,0.010220000000000002,0.036500000000000005,5.2224,1.5232,5.44
2020-04-02 11:00:00,5.37264,1.56702,5.5965,0.03504,0.010220000000000002,0.036500000000000005,5.3376,1.5568,5.5600000000000005,5.20944,1.51942,5.4265,0.03504,0.010220000000000002,0.036500000000000005,5.1744,1.5091999999999999,5.39
2020-04-02 11:30:00,5.47824,1.59782,5.7065,0.03504,0.010220000000000002,0.036500000000000005,5.4432,1.5876000000000001,5.67,5.30544,1.54742,5.5265,0.03504,0.010220000000000002,0.036500000000000005,5.2704,1.5372,5.49
2020-04-02 12:00:00,5.746560000000001,1.67608,5.986,0.03456,0.01008,0.036000000000000004,5.712,1.666,5.95,5.56416,1.62288,5.796,0.03456,0.01008,0.036000000000000004,5.5296,1.6128,5.76
2020-04-02 12:30:00,5.82384,1.69862,6.0665,0.03504,0.010220000000000002,0.036500000000000005,5.7888,1.6884000000000001,6.03,5.64144,1.64542,5.8765,0.03504,0.010220000000000002,0.036500000000000005,5.6064,1.6352,5.84
2020-04-02 13:00:00,5.79456,1.69008,6.036,0.03456,0.01008,0.036000000000000004,5.76,1.6800000000000002,6.0,5.61216,1.6368800000000001,5.846,0.03456,0.01008,0.036000000000000004,5.5776,1.6268,5.8100000000000005
2020-04-02 13:30:00,5.87136,1.7124800000000002,6.116,0.03456,0.01008,0.036000000000000004,5.8368,1.7024,6.08,5.67936,1.6564800000000002,5.916,0.03456,0.01008,0.036000000000000004,5.6448,1.6464,5.88
2020-04-02 14:00:00,5.93904,1.73222,6.1865,0.03504,0.010220000000000002,0.036500000000000005,5.904,1.722,6.15,5.75664,1.67902,5.9965,0.03504,0.010220000000000002,0.036500000000000005,5.7216000000000005,1.6688,5.96
2020-04-02 14:30:00,5.8248,1.6989,6.0675,0.036000000000000004,0.0105,0.0375,5.7888,1.6884000000000001,6.03,5.6424,1.6457000000000002,5.8775,0.036000000000000004,0.0105,0.0375,5.6064,1.6352,5.84
2020-04-02 15:00:00,5.68992,1.65956,5.927,0.03552,0.010360000000000001,0.037,5.6544,1.6492,5.89,5.51712,1.6091600000000001,5.747,0.03552,0.010360000000000001,0.037,5.4816,1.5988,5.71
2020-04-02 15:30:00,5.7096,1.6653,5.9475,0.036000000000000004,0.0105,0.0375,5.6736,1.6548,5.91,5.5368,1.6149,5.7675,0.036000000000000004,0.0105,0.0375,5.5008,1.6044,5.73
2020-04-02 16:00:00,5.71872,1.66796,5.957,0.03552,0.010360000000000001,0.037,5.6832,1.6576,5.92,5.54592,1.61756,5.777,0.03552,0.010360000000000001,0.037,5.5104,1.6072000000000002,5.74
2020-04-02 16:30:00,5.7864,1.6877,6.0275,0.036000000000000004,0.0105,0.0375,5.7504,1.6772,5.99,5.604,1.6345,5.8375,0.036000000000000004,0.0105,0.0375,5.568,1.624,5.8
2020-04-02 17:00:00,5.95824,1.7378200000000001,6.2065,0.03504,0.010220000000000002,0.036500000000000005,5.9232,1.7276,6.17,5.76624,1.68182,6.0065,0.03504,0.010220000000000002,0.036500000000000005,5.7312,1.6716000000000002,5.97
2020-04-02 17:30:00,5.82384,1.69862,6.0665,0.03504,0.010220000000000002,0.036500000000000005,5.7888,1.6884000000000001,6.03,5.63184,1.64262,5.8665,0.03504,0.010220000000000002,0.036500000000000005,5.5968,1.6324,5.83
2020-04-02 18:00:00,5.78592,1.68756,6.027,0.03552,0.010360000000000001,0.037,5.7504,1.6772,5.99,5.60352,1.63436,5.837,0.03552,0.010360000000000001,0.037,5.568,1.624,5.8
2020-04-02 18:30:00,5.65104,1.64822,5.8865,0.03504,0.010220000000000002,0.036500000000000005,5.616,1.638,5.85,5.47824,1.59782,5.7065,0.03504,0.010220000000000002,0.036500000000000005,5.4432,1.5876000000000001,5.67
2020-04-02 19:00:00,5.66832,1.65326,5.9045000000000005,0.033120000000000004,0.00966,0.0345,5.6352,1.6436000000000002,5.87,5.49552,1.6028600000000002,5.7245,0.033120000000000004,0.00966,0.0345,5.4624,1.5932,5.69
2020-04-02 19:30:00,5.57184,1.62512,5.804,0.03264,0.00952,0.034,5.5392,1.6156000000000001,5.77,5.39904,1.5747200000000001,5.624,0.03264,0.00952,0.034,5.3664,1.5652,5.59
2020-04-02 20:00:00,5.47536,1.59698,5.7035,0.03216,0.009380000000000001,0.0335,5.4432,1.5876000000000001,5.67,5.31216,1.5493800000000002,5.5335,0.03216,0.009380000000000001,0.0335,5.28,1.54,5.5
2020-04-02 20:30:00,5.50656,1.60608,5.736,0.03456,0.01008,0.036000000000000004,5.472,1.596,5.7,5.33376,1.5556800000000002,5.556,0.03456,0.01008,0.036000000000000004,5.2992,1.5455999999999999,5.52
2020-04-02 21:00:00,5.36256,1.5640800000000001,5.586,0.03456,0.01008,0.036000000000000004,5.328,1.554,5.55,5.18976,1.51368,5.406,0.03456,0.01008,0.036000000000000004,5.1552,1.5036,5.37
2020-04-02 21:30:00,5.22672,1.52446,5.4445,0.033120000000000004,0.00966,0.0345,5.1936,1.5148000000000001,5.41,5.05392,1.4740600000000001,5.2645,0.033120000000000004,0.00966,0.0345,5.0208,1.4644,5.23
2020-04-02 22:00:00,4.94592,1.44256,5.152,0.030720000000000004,0.008960000000000001,0.032,4.9152000000000005,1.4336,5.12,4.79232,1.3977600000000001,4.992,0.030720000000000004,0.008960000000000001,0.032,4.7616,1.3888,4.96
2020-04-02 22:30:00,4.75488,1.38684,4.953,0.03168,0.00924,0.033,4.7232,1.3776,4.92,4.60128,1.34204,4.793,0.03168,0.00924,0.033,4.5696,1.3328,4.76
2020-04-02 23:00:00,4.5432,1.3251,4.7325,0.031200000000000002,0.0091,0.0325,4.5120000000000005,1.316,4.7,4.3992,1.2831000000000001,4.5825,0.031200000000000002,0.0091,0.0325,4.368,1.274,4.55
2020-04-02 23:30:00,4.332,1.2635,4.5125,0.031200000000000002,0.0091,0.0325,4.3008,1.2544,4.48,4.188,1.2215,4.3625,0.031200000000000002,0.0091,0.0325,4.1568,1.2124,4.33
2020-04-03 00:00:00,4.1688,1.2159,4.3425,0.031200000000000002,0.0091,0.0325,4.1376,1.2068,4.31,4.0248,1.1739,4.1925,0.031200000000000002,0.0091,0.0325,3.9936,1.1648,4.16
2020-04-03 00:30:00,4.03536,1.17698,4.2035,0.03216,0.009380000000000001,0.0335,4.0032,1.1676,4.17,3.90096,1.13778,4.0635,0.03216,0.009380000000000001,0.0335,3.8688000000000002,1.1284,4.03
2020-04-03 01:00:00,3.9100800000000002,1.14044,4.073,0.03168,0.00924,0.033,3.8784,1.1312,4.04,3.78528,1.10404,3.943,0.03168,0.00924,0.033,3.7536,1.0948,3.91
2020-04-03 01:30:00,3.94896,1.15178,4.1135,0.03216,0.009380000000000001,0.0335,3.9168000000000003,1.1424,4.08,3.81456,1.11258,3.9735,0.03216,0.009380000000000001,0.0335,3.7824,1.1032,3.94
2020-04-03 02:00:00,4.02624,1.17432,4.194,0.03264,0.00952,0.034,3.9936,1.1648,4.16,3.89184,1.1351200000000001,4.054,0.03264,0.00952,0.034,3.8592,1.1256,4.02
2020-04-03 02:30:00,3.98832,1.16326,4.1545,0.033120000000000004,0.00966,0.0345,3.9552,1.1536,4.12,3.85392,1.12406,4.0145,0.033120000000000004,0.00966,0.0345,3.8208,1.1144,3.98
2020-04-03 03:00:00,3.93072,1.14646,4.0945,0.033120000000000004,0.00966,0.0345,3.8976,1.1368,4.06,3.79632,1.10726,3.9545,0.033120000000000004,0.00966,0.0345,3.7632,1.0976,3.92
2020-04-03 03:30:00,3.84528,1.12154,4.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8112,1.1116,3.9699999999999998,3.71088,1.08234,3.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6768,1.0724,3.83
2020-04-03 04:00:00,3.8164800000000003,1.11314,3.9755000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7824,1.1032,3.94,3.69168,1.07674,3.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6576,1.0668,3.81
2020-04-03 04:30:00,3.77904,1.10222,3.9365,0.03504,0.010220000000000002,0.036500000000000005,3.7439999999999998,1.092,3.9,3.65424,1.06582,3.8064999999999998,0.03504,0.010220000000000002,0.036500000000000005,3.6192,1.0556,3.77
2020-04-03 05:00:00,3.77808,1.10194,3.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7439999999999998,1.092,3.9,3.65328,1.06554,3.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6192,1.0556,3.77
2020-04-03 05:30:00,3.8457600000000003,1.12168,4.006,0.03456,0.01008,0.036000000000000004,3.8112,1.1116,3.9699999999999998,3.72096,1.08528,3.876,0.03456,0.01008,0.036000000000000004,3.6864,1.0752,3.84
2020-04-03 06:00:00,4.01856,1.17208,4.186,0.03456,0.01008,0.036000000000000004,3.984,1.162,4.15,3.8937600000000003,1.13568,4.056,0.03456,0.01008,0.036000000000000004,3.8592,1.1256,4.02
2020-04-03 06:30:00,4.18272,1.21996,4.357,0.03552,0.010360000000000001,0.037,4.1472,1.2096,4.32,4.03872,1.1779600000000001,4.207,0.03552,0.010360000000000001,0.037,4.0032,1.1676,4.17
2020-04-03 07:00:00,4.20048,1.2251400000000001,4.3755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1664,1.2152,4.34,4.05648,1.18314,4.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0224,1.1732,4.19
2020-04-03 07:30:00,4.4112,1.2866,4.595,0.033600000000000005,0.0098,0.035,4.3776,1.2768,4.5600000000000005,4.2672,1.2446,4.445,0.033600000000000005,0.0098,0.035,4.2336,1.2348,4.41
2020-04-03 08:00:00,4.70928,1.37354,4.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6752,1.3636,4.87,4.56528,1.33154,4.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5312,1.3216,4.72
2020-04-03 08:30:00,5.10336,1.48848,5.316,0.03456,0.01008,0.036000000000000004,5.0688,1.4784000000000002,5.28,4.94976,1.44368,5.156,0.03456,0.01008,0.036000000000000004,4.9152000000000005,1.4336,5.12
2020-04-03 09:00:00,5.31408,1.54994,5.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.28,1.54,5.5,5.15088,1.50234,5.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1168,1.4924,5.33
2020-04-03 09:30:00,5.34288,1.55834,5.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3088,1.5484,5.53,5.17968,1.5107400000000002,5.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1456,1.5008,5.36
2020-04-03 10:00:00,5.39136,1.57248,5.616,0.03456,0.01008,0.036000000000000004,5.3568,1.5624,5.58,5.21856,1.5220799999999999,5.436,0.03456,0.01008,0.036000000000000004,5.184,1.512,5.4
2020-04-03 10:30:00,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6,5.24832,1.53076,5.467,0.03552,0.010360000000000001,0.037,5.2128,1.5204,5.43
2020-04-03 11:00:00,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55,5.19072,1.51396,5.407,0.03552,0.010360000000000001,0.037,5.1552,1.5036,5.37
2020-04-03 11:30:00,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55,5.19072,1.51396,5.407,0.03552,0.010360000000000001,0.037,5.1552,1.5036,5.37
2020-04-03 12:00:00,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57,5.20992,1.51956,5.427,0.03552,0.010360000000000001,0.037,5.1744,1.5091999999999999,5.39
2020-04-03 12:30:00,5.4019200000000005,1.57556,5.627,0.03552,0.010360000000000001,0.037,5.3664,1.5652,5.59,5.22912,1.52516,5.447,0.03552,0.010360000000000001,0.037,5.1936,1.5148000000000001,5.41
2020-04-03 13:00:00,5.40144,1.57542,5.6265,0.03504,0.010220000000000002,0.036500000000000005,5.3664,1.5652,5.59,5.22864,1.52502,5.4465,0.03504,0.010220000000000002,0.036500000000000005,5.1936,1.5148000000000001,5.41
2020-04-03 13:30:00,5.43984,1.58662,5.6665,0.03504,0.010220000000000002,0.036500000000000005,5.4048,1.5764,5.63,5.26704,1.5362200000000001,5.4865,0.03504,0.010220000000000002,0.036500000000000005,5.232,1.526,5.45
2020-04-03 14:00:00,5.46,1.5925,5.6875,0.036000000000000004,0.0105,0.0375,5.424,1.5819999999999999,5.65,5.2872,1.5421,5.5075,0.036000000000000004,0.0105,0.0375,5.2512,1.5316,5.47
2020-04-03 14:30:00,5.2968,1.5449000000000002,5.5175,0.036000000000000004,0.0105,0.0375,5.2608,1.5344,5.48,5.1336,1.4973,5.3475,0.036000000000000004,0.0105,0.0375,5.0976,1.4868000000000001,5.31
2020-04-03 15:00:00,5.13216,1.49688,5.346,0.03456,0.01008,0.036000000000000004,5.0976,1.4868000000000001,5.31,4.97856,1.45208,5.186,0.03456,0.01008,0.036000000000000004,4.944,1.442,5.15
2020-04-03 15:30:00,5.18928,1.5135399999999999,5.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1552,1.5036,5.37,5.03568,1.46874,5.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0016,1.4588,5.21
2020-04-03 16:00:00,5.19936,1.51648,5.416,0.03456,0.01008,0.036000000000000004,5.1648,1.5064000000000002,5.38,5.04576,1.47168,5.256,0.03456,0.01008,0.036000000000000004,5.0112,1.4616,5.22
2020-04-03 16:30:00,5.29584,1.54462,5.5165,0.03504,0.010220000000000002,0.036500000000000005,5.2608,1.5344,5.48,5.13264,1.49702,5.3465,0.03504,0.010220000000000002,0.036500000000000005,5.0976,1.4868000000000001,5.31
2020-04-03 17:00:00,5.4288,1.5834000000000001,5.655,0.033600000000000005,0.0098,0.035,5.3952,1.5735999999999999,5.62,5.256,1.533,5.475,0.033600000000000005,0.0098,0.035,5.2224,1.5232,5.44
2020-04-03 17:30:00,5.47824,1.59782,5.7065,0.03504,0.010220000000000002,0.036500000000000005,5.4432,1.5876000000000001,5.67,5.31504,1.55022,5.5365,0.03504,0.010220000000000002,0.036500000000000005,5.28,1.54,5.5
2020-04-03 18:00:00,5.63232,1.64276,5.867,0.03552,0.010360000000000001,0.037,5.5968,1.6324,5.83,5.44992,1.58956,5.677,0.03552,0.010360000000000001,0.037,5.4144,1.5792000000000002,5.64
2020-04-03 18:30:00,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67
2020-04-03 19:00:00,5.62224,1.63982,5.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.5872,1.6296,5.82,5.44944,1.58942,5.6765,0.03504,0.010220000000000002,0.036500000000000005,5.4144,1.5792000000000002,5.64
2020-04-03 19:30:00,5.53248,1.6136400000000002,5.763,0.03168,0.00924,0.033,5.5008,1.6044,5.73,5.35968,1.56324,5.583,0.03168,0.00924,0.033,5.328,1.554,5.55
2020-04-03 20:00:00,5.424,1.5819999999999999,5.65,0.028800000000000003,0.008400000000000001,0.03,5.3952,1.5735999999999999,5.62,5.2608,1.5344,5.48,0.028800000000000003,0.008400000000000001,0.03,5.232,1.526,5.45
2020-04-03 20:30:00,5.39712,1.57416,5.622,0.030720000000000004,0.008960000000000001,0.032,5.3664,1.5652,5.59,5.22432,1.52376,5.442,0.030720000000000004,0.008960000000000001,0.032,5.1936,1.5148000000000001,5.41
2020-04-03 21:00:00,5.23344,1.5264199999999999,5.4515,0.030240000000000003,0.008820000000000001,0.0315,5.2032,1.5176,5.42,5.07024,1.47882,5.2815,0.030240000000000003,0.008820000000000001,0.0315,5.04,1.47,5.25
2020-04-03 21:30:00,5.03232,1.4677600000000002,5.242,0.030720000000000004,0.008960000000000001,0.032,5.0016,1.4588,5.21,4.869120000000001,1.42016,5.072,0.030720000000000004,0.008960000000000001,0.032,4.8384,1.4112,5.04
2020-04-03 22:00:00,4.87872,1.42296,5.082,0.030720000000000004,0.008960000000000001,0.032,4.848,1.4140000000000001,5.05,4.72512,1.37816,4.922,0.030720000000000004,0.008960000000000001,0.032,4.6944,1.3692,4.89
2020-04-03 22:30:00,4.68768,1.36724,4.883,0.03168,0.00924,0.033,4.656,1.358,4.85,4.53408,1.32244,4.723,0.03168,0.00924,0.033,4.5024,1.3132000000000001,4.69
2020-04-03 23:00:00,4.4764800000000005,1.30564,4.663,0.03168,0.00924,0.033,4.4448,1.2964,4.63,4.33248,1.26364,4.513,0.03168,0.00924,0.033,4.3008,1.2544,4.48
2020-04-03 23:30:00,4.23696,1.23578,4.4135,0.03216,0.009380000000000001,0.0335,4.2048,1.2264,4.38,4.10256,1.19658,4.2735,0.03216,0.009380000000000001,0.0335,4.0704,1.1872,4.24
2020-04-04 00:00:00,4.11312,1.19966,4.2845,0.033120000000000004,0.00966,0.0345,4.08,1.19,4.25,3.97872,1.16046,4.1445,0.033120000000000004,0.00966,0.0345,3.9455999999999998,1.1508,4.11
2020-04-05 00:30:00,3.86544,1.12742,4.0265,0.03504,0.010220000000000002,0.036500000000000005,3.8304,1.1172,3.99,3.73104,1.08822,3.8865,0.03504,0.010220000000000002,0.036500000000000005,3.696,1.078,3.85
2020-04-05 01:00:00,3.7224,1.0857,3.8775,0.036000000000000004,0.0105,0.0375,3.6864,1.0752,3.84,3.5976,1.0493,3.7475,0.036000000000000004,0.0105,0.0375,3.5616,1.0388,3.71
2020-04-05 01:30:00,3.68352,1.07436,3.8369999999999997,0.03552,0.010360000000000001,0.037,3.648,1.064,3.8,3.55872,1.03796,3.707,0.03552,0.010360000000000001,0.037,3.5232,1.0276,3.67
2020-04-05 02:00:00,3.75984,1.09662,3.9165,0.03504,0.010220000000000002,0.036500000000000005,3.7248,1.0864,3.88,3.63504,1.06022,3.7865,0.03504,0.010220000000000002,0.036500000000000005,3.6,1.05,3.75
2020-04-05 02:30:00,3.732,1.0885,3.8875,0.036000000000000004,0.0105,0.0375,3.696,1.078,3.85,3.6072,1.0521,3.7575000000000003,0.036000000000000004,0.0105,0.0375,3.5712,1.0416,3.7199999999999998
2020-04-05 03:00:00,3.67488,1.07184,3.8280000000000003,0.036480000000000005,0.01064,0.038,3.6384,1.0612,3.79,3.55008,1.03544,3.698,0.036480000000000005,0.01064,0.038,3.5136000000000003,1.0248,3.66
2020-04-05 03:30:00,3.62592,1.05756,3.777,0.03552,0.010360000000000001,0.037,3.5904,1.0472,3.74,3.5011200000000002,1.02116,3.6470000000000002,0.03552,0.010360000000000001,0.037,3.4656000000000002,1.0108,3.61
2020-04-05 04:00:00,3.55008,1.03544,3.698,0.036480000000000005,0.01064,0.038,3.5136000000000003,1.0248,3.66,3.42528,0.99904,3.568,0.036480000000000005,0.01064,0.038,3.3888,0.9884000000000001,3.5300000000000002
2020-04-05 04:30:00,3.5112,1.0241,3.6575,0.036000000000000004,0.0105,0.0375,3.4752,1.0136,3.62,3.3864,0.9877,3.5275,0.036000000000000004,0.0105,0.0375,3.3504,0.9772000000000001,3.49
2020-04-05 05:00:00,3.5016,1.0213,3.6475,0.036000000000000004,0.0105,0.0375,3.4656000000000002,1.0108,3.61,3.3768000000000002,0.9849,3.5175,0.036000000000000004,0.0105,0.0375,3.3407999999999998,0.9744,3.48
2020-04-05 05:30:00,3.52032,1.02676,3.667,0.03552,0.010360000000000001,0.037,3.4848,1.0164,3.63,3.39552,0.9903600000000001,3.537,0.03552,0.010360000000000001,0.037,3.36,0.98,3.5
2020-04-05 06:00:00,3.588,1.0465,3.7375,0.036000000000000004,0.0105,0.0375,3.552,1.036,3.7,3.4632,1.0101,3.6075,0.036000000000000004,0.0105,0.0375,3.4272,0.9996,3.5700000000000003
2020-04-05 06:30:00,3.65424,1.06582,3.8064999999999998,0.03504,0.010220000000000002,0.036500000000000005,3.6192,1.0556,3.77,3.52944,1.02942,3.6765,0.03504,0.010220000000000002,0.036500000000000005,3.4944,1.0192,3.64
2020-04-05 07:00:00,3.684,1.0745,3.8375,0.036000000000000004,0.0105,0.0375,3.648,1.064,3.8,3.5592,1.0381,3.7075,0.036000000000000004,0.0105,0.0375,3.5232,1.0276,3.67
2020-04-05 07:30:00,3.7608,1.0969,3.9175,0.036000000000000004,0.0105,0.0375,3.7248,1.0864,3.88,3.636,1.0605,3.7875,0.036000000000000004,0.0105,0.0375,3.6,1.05,3.75
2020-04-05 08:00:00,3.8952,1.1360999999999999,4.0575,0.036000000000000004,0.0105,0.0375,3.8592,1.1256,4.02,3.7704,1.0997,3.9275,0.036000000000000004,0.0105,0.0375,3.7344,1.0892,3.89
2020-04-05 08:30:00,4.02,1.1725,4.1875,0.036000000000000004,0.0105,0.0375,3.984,1.162,4.15,3.876,1.1305,4.0375,0.036000000000000004,0.0105,0.0375,3.84,1.12,4.0
2020-04-05 09:00:00,4.1448,1.2089,4.3175,0.036000000000000004,0.0105,0.0375,4.1088000000000005,1.1984,4.28,4.0104,1.1697,4.1775,0.036000000000000004,0.0105,0.0375,3.9744,1.1592,4.14
2020-04-05 09:30:00,4.24128,1.23704,4.418,0.036480000000000005,0.01064,0.038,4.2048,1.2264,4.38,4.09728,1.19504,4.268,0.036480000000000005,0.01064,0.038,4.0608,1.1844000000000001,4.23
2020-04-05 10:00:00,4.34688,1.26784,4.5280000000000005,0.036480000000000005,0.01064,0.038,4.3104,1.2572,4.49,4.20288,1.22584,4.378,0.036480000000000005,0.01064,0.038,4.1664,1.2152,4.34
2020-04-05 10:30:00,4.4424,1.2957,4.6275,0.036000000000000004,0.0105,0.0375,4.4064,1.2852000000000001,4.59,4.2984,1.2537,4.4775,0.036000000000000004,0.0105,0.0375,4.2624,1.2432,4.44
2020-04-05 11:00:00,4.548,1.3265,4.7375,0.036000000000000004,0.0105,0.0375,4.5120000000000005,1.316,4.7,4.404,1.2845,4.5875,0.036000000000000004,0.0105,0.0375,4.368,1.274,4.55
2020-04-05 11:30:00,4.6632,1.3601,4.8575,0.036000000000000004,0.0105,0.0375,4.6272,1.3496000000000001,4.82,4.5096,1.3153000000000001,4.6975,0.036000000000000004,0.0105,0.0375,4.4736,1.3048,4.66
2020-04-05 12:00:00,4.77792,1.39356,4.977,0.03552,0.010360000000000001,0.037,4.7424,1.3832,4.94,4.62432,1.34876,4.817,0.03552,0.010360000000000001,0.037,4.5888,1.3384,4.78
2020-04-05 12:30:00,4.8648,1.4189,5.0675,0.036000000000000004,0.0105,0.0375,4.8288,1.4084,5.03,4.7112,1.3741,4.9075,0.036000000000000004,0.0105,0.0375,4.6752,1.3636,4.87
2020-04-05 13:00:00,4.8072,1.4021,5.0075,0.036000000000000004,0.0105,0.0375,4.7712,1.3916,4.97,4.6536,1.3573,4.8475,0.036000000000000004,0.0105,0.0375,4.6176,1.3468,4.8100000000000005
2020-04-05 13:30:00,4.7496,1.3853,4.9475,0.036000000000000004,0.0105,0.0375,4.7136,1.3748,4.91,4.596,1.3405,4.7875,0.036000000000000004,0.0105,0.0375,4.5600000000000005,1.33,4.75
2020-04-05 14:00:00,4.69248,1.36864,4.888,0.036480000000000005,0.01064,0.038,4.656,1.358,4.85,4.53888,1.3238400000000001,4.728,0.036480000000000005,0.01064,0.038,4.5024,1.3132000000000001,4.69
2020-04-05 14:30:00,4.74,1.3825,4.9375,0.036000000000000004,0.0105,0.0375,4.704,1.3719999999999999,4.9,4.5864,1.3377,4.7775,0.036000000000000004,0.0105,0.0375,4.5504,1.3272,4.74
2020-04-05 15:00:00,4.7112,1.3741,4.9075,0.036000000000000004,0.0105,0.0375,4.6752,1.3636,4.87,4.5672,1.3321,4.7575,0.036000000000000004,0.0105,0.0375,4.5312,1.3216,4.72
2020-04-05 15:30:00,4.7592,1.3881000000000001,4.9575,0.036000000000000004,0.0105,0.0375,4.7232,1.3776,4.92,4.6056,1.3433,4.7975,0.036000000000000004,0.0105,0.0375,4.5696,1.3328,4.76
2020-04-05 16:00:00,4.8552,1.4161000000000001,5.0575,0.036000000000000004,0.0105,0.0375,4.8192,1.4056,5.02,4.7016,1.3713,4.8975,0.036000000000000004,0.0105,0.0375,4.6656,1.3608,4.86
2020-04-05 16:30:00,4.90368,1.43024,5.108,0.036480000000000005,0.01064,0.038,4.8672,1.4196,5.07,4.7500800000000005,1.38544,4.948,0.036480000000000005,0.01064,0.038,4.7136,1.3748,4.91
2020-04-05 17:00:00,5.07648,1.48064,5.288,0.036480000000000005,0.01064,0.038,5.04,1.47,5.25,4.91328,1.43304,5.118,0.036480000000000005,0.01064,0.038,4.8768,1.4224,5.08
2020-04-05 17:30:00,5.20032,1.51676,5.417,0.03552,0.010360000000000001,0.037,5.1648,1.5064000000000002,5.38,5.03712,1.46916,5.247,0.03552,0.010360000000000001,0.037,5.0016,1.4588,5.21
2020-04-05 18:00:00,5.172,1.5085000000000002,5.3875,0.036000000000000004,0.0105,0.0375,5.136,1.498,5.35,5.0184,1.4637,5.2275,0.036000000000000004,0.0105,0.0375,4.9824,1.4532,5.19
2020-04-05 18:30:00,5.1432,1.5001,5.3575,0.036000000000000004,0.0105,0.0375,5.1072,1.4896,5.32,4.9896,1.4553,5.1975,0.036000000000000004,0.0105,0.0375,4.9536,1.4448,5.16
2020-04-05 19:00:00,4.98912,1.45516,5.197,0.03552,0.010360000000000001,0.037,4.9536,1.4448,5.16,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99
2020-04-05 19:30:00,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05,4.72992,1.3795600000000001,4.927,0.03552,0.010360000000000001,0.037,4.6944,1.3692,4.89
2020-04-05 20:00:00,4.97712,1.45166,5.1845,0.033120000000000004,0.00966,0.0345,4.944,1.442,5.15,4.82352,1.40686,5.0245,0.033120000000000004,0.00966,0.0345,4.7904,1.3972,4.99
2020-04-05 20:30:00,5.01792,1.46356,5.227,0.03552,0.010360000000000001,0.037,4.9824,1.4532,5.19,4.85472,1.41596,5.057,0.03552,0.010360000000000001,0.037,4.8192,1.4056,5.02
2020-04-05 21:00:00,4.90224,1.42982,5.1065,0.03504,0.010220000000000002,0.036500000000000005,4.8672,1.4196,5.07,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91
2020-04-05 21:30:00,4.73952,1.38236,4.937,0.03552,0.010360000000000001,0.037,4.704,1.3719999999999999,4.9,4.58592,1.33756,4.777,0.03552,0.010360000000000001,0.037,4.5504,1.3272,4.74
2020-04-05 22:00:00,4.51872,1.31796,4.707,0.03552,0.010360000000000001,0.037,4.4832,1.3076,4.67,4.37472,1.27596,4.557,0.03552,0.010360000000000001,0.037,4.3392,1.2656,4.52
2020-04-05 22:30:00,4.44192,1.29556,4.627,0.03552,0.010360000000000001,0.037,4.4064,1.2852000000000001,4.59,4.29792,1.25356,4.477,0.03552,0.010360000000000001,0.037,4.2624,1.2432,4.44
2020-04-05 23:00:00,4.24992,1.23956,4.427,0.03552,0.010360000000000001,0.037,4.2144,1.2292,4.39,4.11552,1.20036,4.287,0.03552,0.010360000000000001,0.037,4.08,1.19,4.25
2020-04-05 23:30:00,4.00992,1.16956,4.177,0.03552,0.010360000000000001,0.037,3.9744,1.1592,4.14,3.87552,1.13036,4.037,0.03552,0.010360000000000001,0.037,3.84,1.12,4.0
2020-04-06 00:00:00,3.88464,1.13302,4.0465,0.03504,0.010220000000000002,0.036500000000000005,3.8496,1.1228,4.01,3.75024,1.09382,3.9065000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.7152000000000003,1.0836000000000001,3.87
2020-04-06 00:30:00,3.73056,1.08808,3.886,0.03456,0.01008,0.036000000000000004,3.696,1.078,3.85,3.60576,1.05168,3.7560000000000002,0.03456,0.01008,0.036000000000000004,3.5712,1.0416,3.7199999999999998
2020-04-06 01:00:00,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61
2020-04-06 01:30:00,3.60576,1.05168,3.7560000000000002,0.03456,0.01008,0.036000000000000004,3.5712,1.0416,3.7199999999999998,3.49056,1.01808,3.636,0.03456,0.01008,0.036000000000000004,3.456,1.008,3.6
2020-04-06 02:00:00,3.6921600000000003,1.07688,3.846,0.03456,0.01008,0.036000000000000004,3.6576,1.0668,3.81,3.56736,1.04048,3.716,0.03456,0.01008,0.036000000000000004,3.5328,1.0304,3.68
2020-04-06 02:30:00,3.6921600000000003,1.07688,3.846,0.03456,0.01008,0.036000000000000004,3.6576,1.0668,3.81,3.56736,1.04048,3.716,0.03456,0.01008,0.036000000000000004,3.5328,1.0304,3.68
2020-04-06 03:00:00,3.6441600000000003,1.06288,3.7960000000000003,0.03456,0.01008,0.036000000000000004,3.6096,1.0528,3.76,3.52896,1.02928,3.676,0.03456,0.01008,0.036000000000000004,3.4944,1.0192,3.64
2020-04-06 03:30:00,3.55872,1.03796,3.707,0.03552,0.010360000000000001,0.037,3.5232,1.0276,3.67,3.44352,1.00436,3.5869999999999997,0.03552,0.010360000000000001,0.037,3.408,0.994,3.55
2020-04-06 04:00:00,3.49152,1.01836,3.637,0.03552,0.010360000000000001,0.037,3.456,1.008,3.6,3.37632,0.9847600000000001,3.517,0.03552,0.010360000000000001,0.037,3.3407999999999998,0.9744,3.48
2020-04-06 04:30:00,3.47232,1.01276,3.617,0.03552,0.010360000000000001,0.037,3.4368,1.0024,3.58,3.35712,0.97916,3.497,0.03552,0.010360000000000001,0.037,3.3216,0.9688,3.46
2020-04-06 05:00:00,3.50976,1.02368,3.656,0.03456,0.01008,0.036000000000000004,3.4752,1.0136,3.62,3.3945600000000002,0.9900800000000001,3.536,0.03456,0.01008,0.036000000000000004,3.36,0.98,3.5
2020-04-06 05:30:00,3.56832,1.04076,3.717,0.03552,0.010360000000000001,0.037,3.5328,1.0304,3.68,3.45312,1.00716,3.597,0.03552,0.010360000000000001,0.037,3.4176,0.9968,3.56
2020-04-06 06:00:00,3.67296,1.07128,3.826,0.03456,0.01008,0.036000000000000004,3.6384,1.0612,3.79,3.54816,1.03488,3.696,0.03456,0.01008,0.036000000000000004,3.5136000000000003,1.0248,3.66
2020-04-06 06:30:00,3.81792,1.11356,3.977,0.03552,0.010360000000000001,0.037,3.7824,1.1032,3.94,3.7027200000000002,1.07996,3.857,0.03552,0.010360000000000001,0.037,3.6672000000000002,1.0696,3.8200000000000003
2020-04-06 07:00:00,3.9993600000000002,1.16648,4.166,0.03456,0.01008,0.036000000000000004,3.9648,1.1564,4.13,3.86496,1.12728,4.026,0.03456,0.01008,0.036000000000000004,3.8304,1.1172,3.99
2020-04-06 07:30:00,4.26912,1.24516,4.447,0.03552,0.010360000000000001,0.037,4.2336,1.2348,4.41,4.13472,1.20596,4.307,0.03552,0.010360000000000001,0.037,4.0992,1.1956,4.27
2020-04-06 08:00:00,4.6056,1.3433,4.7975,0.036000000000000004,0.0105,0.0375,4.5696,1.3328,4.76,4.4616,1.3013,4.6475,0.036000000000000004,0.0105,0.0375,4.4256,1.2908,4.61
2020-04-06 08:30:00,4.8936,1.4273,5.0975,0.036000000000000004,0.0105,0.0375,4.8576,1.4168,5.06,4.74,1.3825,4.9375,0.036000000000000004,0.0105,0.0375,4.704,1.3719999999999999,4.9
2020-04-06 09:00:00,5.15328,1.50304,5.368,0.036480000000000005,0.01064,0.038,5.1168,1.4924,5.33,4.99008,1.45544,5.198,0.036480000000000005,0.01064,0.038,4.9536,1.4448,5.16
2020-04-06 09:30:00,5.21136,1.5199799999999999,5.4285,0.03696,0.010780000000000001,0.0385,5.1744,1.5091999999999999,5.39,5.03856,1.46958,5.2485,0.03696,0.010780000000000001,0.0385,5.0016,1.4588,5.21
2020-04-06 10:00:00,5.26848,1.53664,5.4879999999999995,0.036480000000000005,0.01064,0.038,5.232,1.526,5.45,5.10528,1.4890400000000001,5.318,0.036480000000000005,0.01064,0.038,5.0688,1.4784000000000002,5.28
2020-04-06 10:30:00,5.28768,1.54224,5.508,0.036480000000000005,0.01064,0.038,5.2512,1.5316,5.47,5.11488,1.49184,5.328,0.036480000000000005,0.01064,0.038,5.0784,1.4812,5.29
2020-04-06 11:00:00,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5,5.1528,1.5029,5.3675,0.036000000000000004,0.0105,0.0375,5.1168,1.4924,5.33
2020-04-06 11:30:00,5.30688,1.5478399999999999,5.5280000000000005,0.036480000000000005,0.01064,0.038,5.2704,1.5372,5.49,5.14368,1.50024,5.358,0.036480000000000005,0.01064,0.038,5.1072,1.4896,5.32
2020-04-06 12:00:00,5.4504,1.5897000000000001,5.6775,0.036000000000000004,0.0105,0.0375,5.4144,1.5792000000000002,5.64,5.2776,1.5393,5.4975,0.036000000000000004,0.0105,0.0375,5.2416,1.5288,5.46
2020-04-06 12:30:00,5.67168,1.6542400000000002,5.908,0.036480000000000005,0.01064,0.038,5.6352,1.6436000000000002,5.87,5.49888,1.60384,5.728,0.036480000000000005,0.01064,0.038,5.4624,1.5932,5.69
2020-04-06 13:00:00,5.51856,1.60958,5.7485,0.03696,0.010780000000000001,0.0385,5.4816,1.5988,5.71,5.34576,1.55918,5.5685,0.03696,0.010780000000000001,0.0385,5.3088,1.5484,5.53
2020-04-06 13:30:00,5.48928,1.60104,5.718,0.036480000000000005,0.01064,0.038,5.4528,1.5904,5.68,5.31648,1.55064,5.538,0.036480000000000005,0.01064,0.038,5.28,1.54,5.5
2020-04-06 14:00:00,5.47008,1.59544,5.698,0.036480000000000005,0.01064,0.038,5.4336,1.5848,5.66,5.29728,1.5450400000000002,5.518,0.036480000000000005,0.01064,0.038,5.2608,1.5344,5.48
2020-04-06 14:30:00,5.29776,1.54518,5.5185,0.03696,0.010780000000000001,0.0385,5.2608,1.5344,5.48,5.1345600000000005,1.4975800000000001,5.3485,0.03696,0.010780000000000001,0.0385,5.0976,1.4868000000000001,5.31
2020-04-06 15:00:00,5.36304,1.5642200000000002,5.5865,0.03504,0.010220000000000002,0.036500000000000005,5.328,1.554,5.55,5.19984,1.51662,5.4165,0.03504,0.010220000000000002,0.036500000000000005,5.1648,1.5064000000000002,5.38
2020-04-06 15:30:00,5.26656,1.5360800000000001,5.486,0.03456,0.01008,0.036000000000000004,5.232,1.526,5.45,5.10336,1.48848,5.316,0.03456,0.01008,0.036000000000000004,5.0688,1.4784000000000002,5.28
2020-04-06 16:00:00,5.18976,1.51368,5.406,0.03456,0.01008,0.036000000000000004,5.1552,1.5036,5.37,5.02656,1.46608,5.236,0.03456,0.01008,0.036000000000000004,4.992,1.456,5.2
2020-04-06 16:30:00,5.28672,1.54196,5.507,0.03552,0.010360000000000001,0.037,5.2512,1.5316,5.47,5.11392,1.49156,5.327,0.03552,0.010360000000000001,0.037,5.0784,1.4812,5.29
2020-04-06 17:00:00,5.43168,1.58424,5.658,0.036480000000000005,0.01064,0.038,5.3952,1.5735999999999999,5.62,5.26848,1.53664,5.4879999999999995,0.036480000000000005,0.01064,0.038,5.232,1.526,5.45
2020-04-06 17:30:00,5.604,1.6345,5.8375,0.036000000000000004,0.0105,0.0375,5.568,1.624,5.8,5.4312000000000005,1.5841,5.6575,0.036000000000000004,0.0105,0.0375,5.3952,1.5735999999999999,5.62
2020-04-06 18:00:00,5.6904,1.6597,5.9275,0.036000000000000004,0.0105,0.0375,5.6544,1.6492,5.89,5.508,1.6065,5.7375,0.036000000000000004,0.0105,0.0375,5.472,1.596,5.7
2020-04-06 18:30:00,5.48928,1.60104,5.718,0.036480000000000005,0.01064,0.038,5.4528,1.5904,5.68,5.32608,1.5534400000000002,5.548,0.036480000000000005,0.01064,0.038,5.2896,1.5428000000000002,5.51
2020-04-06 19:00:00,5.44128,1.58704,5.668,0.036480000000000005,0.01064,0.038,5.4048,1.5764,5.63,5.27808,1.53944,5.498,0.036480000000000005,0.01064,0.038,5.2416,1.5288,5.46
2020-04-06 19:30:00,5.31648,1.55064,5.538,0.036480000000000005,0.01064,0.038,5.28,1.54,5.5,5.14368,1.50024,5.358,0.036480000000000005,0.01064,0.038,5.1072,1.4896,5.32
2020-04-06 20:00:00,5.27712,1.53916,5.497,0.03552,0.010360000000000001,0.037,5.2416,1.5288,5.46,5.11392,1.49156,5.327,0.03552,0.010360000000000001,0.037,5.0784,1.4812,5.29
2020-04-06 20:30:00,5.3064,1.5477,5.5275,0.036000000000000004,0.0105,0.0375,5.2704,1.5372,5.49,5.1432,1.5001,5.3575,0.036000000000000004,0.0105,0.0375,5.1072,1.4896,5.32
2020-04-06 21:00:00,5.16288,1.50584,5.378,0.036480000000000005,0.01064,0.038,5.1264,1.4952,5.34,4.99968,1.45824,5.208,0.036480000000000005,0.01064,0.038,4.9632000000000005,1.4476,5.17
2020-04-06 21:30:00,5.03856,1.46958,5.2485,0.03696,0.010780000000000001,0.0385,5.0016,1.4588,5.21,4.88496,1.4247800000000002,5.0885,0.03696,0.010780000000000001,0.0385,4.848,1.4140000000000001,5.05
2020-04-06 22:00:00,4.80528,1.40154,5.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7712,1.3916,4.97,4.65168,1.35674,4.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6176,1.3468,4.8100000000000005
2020-04-06 22:30:00,4.63152,1.35086,4.8245000000000005,0.033120000000000004,0.00966,0.0345,4.5984,1.3412,4.79,4.47792,1.30606,4.6645,0.033120000000000004,0.00966,0.0345,4.4448,1.2964,4.63
2020-04-06 23:00:00,4.4304,1.2922,4.615,0.033600000000000005,0.0098,0.035,4.3968,1.2824,4.58,4.296,1.2530000000000001,4.475,0.033600000000000005,0.0098,0.035,4.2624,1.2432,4.44
