Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-06 23:30:00,4.22784,1.23312,4.404,0.03264,0.00952,0.034,4.1952,1.2236,4.37,4.09344,1.19392,4.264,0.03264,0.00952,0.034,4.0608,1.1844000000000001,4.23
2020-04-07 00:00:00,4.07472,1.18846,4.2445,0.033120000000000004,0.00966,0.0345,4.0416,1.1788,4.21,3.94032,1.14926,4.1045,0.033120000000000004,0.00966,0.0345,3.9072,1.1396,4.07
2020-04-08 00:30:00,3.9220800000000002,1.14394,4.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.888,1.134,4.05,3.79728,1.10754,3.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7632,1.0976,3.92
2020-04-08 01:00:00,3.78768,1.10474,3.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7536,1.0948,3.91,3.66288,1.06834,3.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6288,1.0584,3.7800000000000002
2020-04-08 01:30:00,3.7684800000000003,1.09914,3.9255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7344,1.0892,3.89,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76
2020-04-08 02:00:00,3.82608,1.11594,3.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.792,1.106,3.95,3.70128,1.07954,3.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6672000000000002,1.0696,3.8200000000000003
2020-04-08 02:30:00,3.78816,1.10488,3.946,0.03456,0.01008,0.036000000000000004,3.7536,1.0948,3.91,3.66336,1.06848,3.816,0.03456,0.01008,0.036000000000000004,3.6288,1.0584,3.7800000000000002
2020-04-08 03:00:00,3.75984,1.09662,3.9165,0.03504,0.010220000000000002,0.036500000000000005,3.7248,1.0864,3.88,3.63504,1.06022,3.7865,0.03504,0.010220000000000002,0.036500000000000005,3.6,1.05,3.75
2020-04-08 03:30:00,3.67392,1.07156,3.827,0.03552,0.010360000000000001,0.037,3.6384,1.0612,3.79,3.5491200000000003,1.03516,3.697,0.03552,0.010360000000000001,0.037,3.5136000000000003,1.0248,3.66
2020-04-08 04:00:00,3.6168,1.0549,3.7675,0.036000000000000004,0.0105,0.0375,3.5808,1.0444,3.73,3.492,1.0185,3.6375,0.036000000000000004,0.0105,0.0375,3.456,1.008,3.6
2020-04-08 04:30:00,3.58848,1.04664,3.738,0.036480000000000005,0.01064,0.038,3.552,1.036,3.7,3.46368,1.01024,3.608,0.036480000000000005,0.01064,0.038,3.4272,0.9996,3.5700000000000003
2020-04-08 05:00:00,3.58848,1.04664,3.738,0.036480000000000005,0.01064,0.038,3.552,1.036,3.7,3.46368,1.01024,3.608,0.036480000000000005,0.01064,0.038,3.4272,0.9996,3.5700000000000003
2020-04-08 05:30:00,3.67488,1.07184,3.8280000000000003,0.036480000000000005,0.01064,0.038,3.6384,1.0612,3.79,3.55968,1.03824,3.708,0.036480000000000005,0.01064,0.038,3.5232,1.0276,3.67
2020-04-08 06:00:00,3.74208,1.09144,3.898,0.036480000000000005,0.01064,0.038,3.7056,1.0808,3.86,3.61728,1.05504,3.768,0.036480000000000005,0.01064,0.038,3.5808,1.0444,3.73
2020-04-08 06:30:00,3.8664,1.1277,4.0275,0.036000000000000004,0.0105,0.0375,3.8304,1.1172,3.99,3.7416,1.0913,3.8975,0.036000000000000004,0.0105,0.0375,3.7056,1.0808,3.86
2020-04-08 07:00:00,3.9624,1.1557,4.1275,0.036000000000000004,0.0105,0.0375,3.9264,1.1452,4.09,3.8376,1.1193,3.9975,0.036000000000000004,0.0105,0.0375,3.8016,1.1088,3.96
2020-04-08 07:30:00,4.22208,1.23144,4.398,0.036480000000000005,0.01064,0.038,4.1856,1.2208,4.36,4.08768,1.19224,4.258,0.036480000000000005,0.01064,0.038,4.0512,1.1816,4.22
2020-04-08 08:00:00,4.50912,1.31516,4.697,0.03552,0.010360000000000001,0.037,4.4736,1.3048,4.66,4.36512,1.27316,4.547,0.03552,0.010360000000000001,0.037,4.3296,1.2628,4.51
2020-04-08 08:30:00,4.82688,1.40784,5.028,0.036480000000000005,0.01064,0.038,4.7904,1.3972,4.99,4.67328,1.36304,4.868,0.036480000000000005,0.01064,0.038,4.6368,1.3524,4.83
2020-04-08 09:00:00,5.12448,1.49464,5.338,0.036480000000000005,0.01064,0.038,5.088,1.484,5.3,4.97088,1.44984,5.178,0.036480000000000005,0.01064,0.038,4.9344,1.4392,5.14
2020-04-08 09:30:00,5.028,1.4665,5.2375,0.036000000000000004,0.0105,0.0375,4.992,1.456,5.2,4.8744,1.4217,5.0775,0.036000000000000004,0.0105,0.0375,4.8384,1.4112,5.04
2020-04-08 10:00:00,5.05728,1.47504,5.268,0.036480000000000005,0.01064,0.038,5.0208,1.4644,5.23,4.90368,1.43024,5.108,0.036480000000000005,0.01064,0.038,4.8672,1.4196,5.07
2020-04-08 10:30:00,5.19264,1.51452,5.409,0.03744,0.010920000000000001,0.039,5.1552,1.5036,5.37,5.02944,1.46692,5.239,0.03744,0.010920000000000001,0.039,4.992,1.456,5.2
2020-04-08 11:00:00,5.16288,1.50584,5.378,0.036480000000000005,0.01064,0.038,5.1264,1.4952,5.34,4.99968,1.45824,5.208,0.036480000000000005,0.01064,0.038,4.9632000000000005,1.4476,5.17
2020-04-08 11:30:00,5.19216,1.51438,5.4085,0.03696,0.010780000000000001,0.0385,5.1552,1.5036,5.37,5.02896,1.46678,5.2385,0.03696,0.010780000000000001,0.0385,4.992,1.456,5.2
2020-04-08 12:00:00,5.26896,1.53678,5.4885,0.03696,0.010780000000000001,0.0385,5.232,1.526,5.45,5.10576,1.4891800000000002,5.3185,0.03696,0.010780000000000001,0.0385,5.0688,1.4784000000000002,5.28
2020-04-08 12:30:00,5.41296,1.57878,5.6385000000000005,0.03696,0.010780000000000001,0.0385,5.376,1.568,5.6,5.24016,1.52838,5.4585,0.03696,0.010780000000000001,0.0385,5.2032,1.5176,5.42
2020-04-08 13:00:00,5.36496,1.56478,5.5885,0.03696,0.010780000000000001,0.0385,5.328,1.554,5.55,5.20176,1.5171800000000002,5.4185,0.03696,0.010780000000000001,0.0385,5.1648,1.5064000000000002,5.38
2020-04-08 13:30:00,5.24016,1.52838,5.4585,0.03696,0.010780000000000001,0.0385,5.2032,1.5176,5.42,5.07696,1.48078,5.2885,0.03696,0.010780000000000001,0.0385,5.04,1.47,5.25
2020-04-08 14:00:00,5.22048,1.52264,5.438,0.036480000000000005,0.01064,0.038,5.184,1.512,5.4,5.05728,1.47504,5.268,0.036480000000000005,0.01064,0.038,5.0208,1.4644,5.23
2020-04-08 14:30:00,5.14368,1.50024,5.358,0.036480000000000005,0.01064,0.038,5.1072,1.4896,5.32,4.98048,1.4526400000000002,5.188,0.036480000000000005,0.01064,0.038,4.944,1.442,5.15
2020-04-08 15:00:00,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37,5.02704,1.46622,5.2365,0.03504,0.010220000000000002,0.036500000000000005,4.992,1.456,5.2
2020-04-08 15:30:00,5.256,1.533,5.475,0.033600000000000005,0.0098,0.035,5.2224,1.5232,5.44,5.1024,1.4882,5.315,0.033600000000000005,0.0098,0.035,5.0688,1.4784000000000002,5.28
2020-04-08 16:00:00,5.1700800000000005,1.50794,5.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.136,1.498,5.35,5.01648,1.46314,5.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9824,1.4532,5.19
2020-04-08 16:30:00,5.22768,1.52474,5.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1936,1.5148000000000001,5.41,5.06448,1.4771400000000001,5.2755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0304,1.4672,5.24
2020-04-08 17:00:00,5.40048,1.5751400000000002,5.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3664,1.5652,5.59,5.22768,1.52474,5.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1936,1.5148000000000001,5.41
2020-04-08 17:30:00,5.64048,1.64514,5.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6064,1.6352,5.84,5.46768,1.59474,5.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4336,1.5848,5.66
2020-04-08 18:00:00,5.6688,1.6534,5.905,0.033600000000000005,0.0098,0.035,5.6352,1.6436000000000002,5.87,5.496,1.603,5.725,0.033600000000000005,0.0098,0.035,5.4624,1.5932,5.69
2020-04-08 18:30:00,5.64,1.645,5.875,0.033600000000000005,0.0098,0.035,5.6064,1.6352,5.84,5.4672,1.5946,5.695,0.033600000000000005,0.0098,0.035,5.4336,1.5848,5.66
2020-04-08 19:00:00,5.4768,1.5974,5.705,0.033600000000000005,0.0098,0.035,5.4432,1.5876000000000001,5.67,5.3136,1.5498,5.535,0.033600000000000005,0.0098,0.035,5.28,1.54,5.5
2020-04-08 19:30:00,5.26608,1.53594,5.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.232,1.526,5.45,5.10288,1.48834,5.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0688,1.4784000000000002,5.28
2020-04-08 20:00:00,5.24496,1.5297800000000001,5.4635,0.03216,0.009380000000000001,0.0335,5.2128,1.5204,5.43,5.09136,1.48498,5.3035,0.03216,0.009380000000000001,0.0335,5.0592,1.4756,5.27
2020-04-08 20:30:00,5.27424,1.5383200000000001,5.494,0.03264,0.00952,0.034,5.2416,1.5288,5.46,5.11104,1.49072,5.324,0.03264,0.00952,0.034,5.0784,1.4812,5.29
2020-04-08 21:00:00,5.1408,1.4994,5.355,0.033600000000000005,0.0098,0.035,5.1072,1.4896,5.32,4.9872,1.4546000000000001,5.195,0.033600000000000005,0.0098,0.035,4.9536,1.4448,5.16
2020-04-08 21:30:00,5.02464,1.4655200000000002,5.234,0.03264,0.00952,0.034,4.992,1.456,5.2,4.87104,1.42072,5.074,0.03264,0.00952,0.034,4.8384,1.4112,5.04
2020-04-08 22:00:00,4.77456,1.3925800000000002,4.9735,0.03216,0.009380000000000001,0.0335,4.7424,1.3832,4.94,4.62096,1.34778,4.8135,0.03216,0.009380000000000001,0.0335,4.5888,1.3384,4.78
2020-04-08 22:30:00,4.55424,1.32832,4.744,0.03264,0.00952,0.034,4.5216,1.3188,4.71,4.41024,1.28632,4.594,0.03264,0.00952,0.034,4.3776,1.2768,4.5600000000000005
2020-04-08 23:00:00,4.33344,1.2639200000000002,4.514,0.03264,0.00952,0.034,4.3008,1.2544,4.48,4.18944,1.22192,4.364,0.03264,0.00952,0.034,4.1568,1.2124,4.33
2020-04-08 23:30:00,4.14096,1.20778,4.3135,0.03216,0.009380000000000001,0.0335,4.1088000000000005,1.1984,4.28,4.00656,1.16858,4.1735,0.03216,0.009380000000000001,0.0335,3.9744,1.1592,4.14
2020-04-09 00:00:00,3.94896,1.15178,4.1135,0.03216,0.009380000000000001,0.0335,3.9168000000000003,1.1424,4.08,3.81456,1.11258,3.9735,0.03216,0.009380000000000001,0.0335,3.7824,1.1032,3.94
2020-04-09 00:30:00,3.85344,1.12392,4.014,0.03264,0.00952,0.034,3.8208,1.1144,3.98,3.72864,1.08752,3.884,0.03264,0.00952,0.034,3.696,1.078,3.85
2020-04-09 01:00:00,3.73872,1.09046,3.8945,0.033120000000000004,0.00966,0.0345,3.7056,1.0808,3.86,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73
2020-04-09 01:30:00,3.7104,1.0822,3.865,0.033600000000000005,0.0098,0.035,3.6768,1.0724,3.83,3.5856,1.0458,3.735,0.033600000000000005,0.0098,0.035,3.552,1.036,3.7
2020-04-09 02:00:00,3.79728,1.10754,3.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7632,1.0976,3.92,3.67248,1.07114,3.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6384,1.0612,3.79
2020-04-09 02:30:00,3.76944,1.09942,3.9265,0.03504,0.010220000000000002,0.036500000000000005,3.7344,1.0892,3.89,3.64464,1.06302,3.7965,0.03504,0.010220000000000002,0.036500000000000005,3.6096,1.0528,3.76
2020-04-09 03:00:00,3.72192,1.08556,3.877,0.03552,0.010360000000000001,0.037,3.6864,1.0752,3.84,3.60672,1.05196,3.757,0.03552,0.010360000000000001,0.037,3.5712,1.0416,3.7199999999999998
2020-04-09 03:30:00,3.6648,1.0689,3.8175,0.036000000000000004,0.0105,0.0375,3.6288,1.0584,3.7800000000000002,3.5496,1.0353,3.6975,0.036000000000000004,0.0105,0.0375,3.5136000000000003,1.0248,3.66
2020-04-09 04:00:00,3.59808,1.04944,3.748,0.036480000000000005,0.01064,0.038,3.5616,1.0388,3.71,3.47328,1.01304,3.618,0.036480000000000005,0.01064,0.038,3.4368,1.0024,3.58
2020-04-09 04:30:00,3.59808,1.04944,3.748,0.036480000000000005,0.01064,0.038,3.5616,1.0388,3.71,3.47328,1.01304,3.618,0.036480000000000005,0.01064,0.038,3.4368,1.0024,3.58
2020-04-09 05:00:00,3.60768,1.05224,3.758,0.036480000000000005,0.01064,0.038,3.5712,1.0416,3.7199999999999998,3.49248,1.01864,3.638,0.036480000000000005,0.01064,0.038,3.456,1.008,3.6
2020-04-09 05:30:00,3.71328,1.08304,3.868,0.036480000000000005,0.01064,0.038,3.6768,1.0724,3.83,3.58848,1.04664,3.738,0.036480000000000005,0.01064,0.038,3.552,1.036,3.7
2020-04-09 06:00:00,3.76128,1.09704,3.918,0.036480000000000005,0.01064,0.038,3.7248,1.0864,3.88,3.63648,1.06064,3.7880000000000003,0.036480000000000005,0.01064,0.038,3.6,1.05,3.75
2020-04-09 06:30:00,3.84624,1.12182,4.0065,0.03504,0.010220000000000002,0.036500000000000005,3.8112,1.1116,3.9699999999999998,3.7214400000000003,1.08542,3.8765,0.03504,0.010220000000000002,0.036500000000000005,3.6864,1.0752,3.84
2020-04-09 07:00:00,4.00032,1.16676,4.167,0.03552,0.010360000000000001,0.037,3.9648,1.1564,4.13,3.86592,1.12756,4.027,0.03552,0.010360000000000001,0.037,3.8304,1.1172,3.99
2020-04-09 07:30:00,4.17408,1.21744,4.348,0.036480000000000005,0.01064,0.038,4.1376,1.2068,4.31,4.03968,1.17824,4.208,0.036480000000000005,0.01064,0.038,4.0032,1.1676,4.17
2020-04-09 08:00:00,4.41456,1.28758,4.5985,0.03696,0.010780000000000001,0.0385,4.3776,1.2768,4.5600000000000005,4.27056,1.24558,4.4485,0.03696,0.010780000000000001,0.0385,4.2336,1.2348,4.41
2020-04-09 08:30:00,4.7500800000000005,1.38544,4.948,0.036480000000000005,0.01064,0.038,4.7136,1.3748,4.91,4.59648,1.34064,4.788,0.036480000000000005,0.01064,0.038,4.5600000000000005,1.33,4.75
2020-04-09 09:00:00,4.932,1.4385,5.1375,0.036000000000000004,0.0105,0.0375,4.896,1.428,5.1,4.7784,1.3937,4.9775,0.036000000000000004,0.0105,0.0375,4.7424,1.3832,4.94
2020-04-09 09:30:00,5.01888,1.46384,5.228,0.036480000000000005,0.01064,0.038,4.9824,1.4532,5.19,4.86528,1.41904,5.068,0.036480000000000005,0.01064,0.038,4.8288,1.4084,5.03
2020-04-09 10:00:00,4.9608,1.4469,5.1675,0.036000000000000004,0.0105,0.0375,4.9248,1.4364,5.13,4.8072,1.4021,5.0075,0.036000000000000004,0.0105,0.0375,4.7712,1.3916,4.97
2020-04-09 10:30:00,5.00928,1.4610400000000001,5.218,0.036480000000000005,0.01064,0.038,4.9728,1.4504000000000001,5.18,4.85568,1.4162400000000002,5.058,0.036480000000000005,0.01064,0.038,4.8192,1.4056,5.02
2020-04-09 11:00:00,5.0376,1.4693,5.2475,0.036000000000000004,0.0105,0.0375,5.0016,1.4588,5.21,4.8744,1.4217,5.0775,0.036000000000000004,0.0105,0.0375,4.8384,1.4112,5.04
2020-04-09 11:30:00,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25,4.9224,1.4357,5.1275,0.036000000000000004,0.0105,0.0375,4.8864,1.4252,5.09
2020-04-09 12:00:00,5.04768,1.47224,5.258,0.036480000000000005,0.01064,0.038,5.0112,1.4616,5.22,4.89408,1.42744,5.098,0.036480000000000005,0.01064,0.038,4.8576,1.4168,5.06
2020-04-09 12:30:00,5.2473600000000005,1.53048,5.466,0.03456,0.01008,0.036000000000000004,5.2128,1.5204,5.43,5.09376,1.4856800000000001,5.306,0.03456,0.01008,0.036000000000000004,5.0592,1.4756,5.27
2020-04-09 13:00:00,5.2008,1.5169000000000001,5.4175,0.036000000000000004,0.0105,0.0375,5.1648,1.5064000000000002,5.38,5.0376,1.4693,5.2475,0.036000000000000004,0.0105,0.0375,5.0016,1.4588,5.21
2020-04-09 13:30:00,5.24976,1.53118,5.4685,0.03696,0.010780000000000001,0.0385,5.2128,1.5204,5.43,5.08656,1.4835800000000001,5.2985,0.03696,0.010780000000000001,0.0385,5.0496,1.4727999999999999,5.26
2020-04-09 14:00:00,5.12496,1.49478,5.3385,0.03696,0.010780000000000001,0.0385,5.088,1.484,5.3,4.96176,1.44718,5.1685,0.03696,0.010780000000000001,0.0385,4.9248,1.4364,5.13
2020-04-09 14:30:00,5.03904,1.4697200000000001,5.249,0.03744,0.010920000000000001,0.039,5.0016,1.4588,5.21,4.87584,1.42212,5.079,0.03744,0.010920000000000001,0.039,4.8384,1.4112,5.04
2020-04-09 15:00:00,4.99008,1.45544,5.198,0.036480000000000005,0.01064,0.038,4.9536,1.4448,5.16,4.83648,1.4106400000000001,5.038,0.036480000000000005,0.01064,0.038,4.8,1.4,5.0
2020-04-09 15:30:00,4.9992,1.4581,5.2075,0.036000000000000004,0.0105,0.0375,4.9632000000000005,1.4476,5.17,4.8456,1.4133,5.0475,0.036000000000000004,0.0105,0.0375,4.8096,1.4028,5.01
2020-04-09 16:00:00,5.0472,1.4721,5.2575,0.036000000000000004,0.0105,0.0375,5.0112,1.4616,5.22,4.8936,1.4273,5.0975,0.036000000000000004,0.0105,0.0375,4.8576,1.4168,5.06
2020-04-09 16:30:00,5.14368,1.50024,5.358,0.036480000000000005,0.01064,0.038,5.1072,1.4896,5.32,4.99008,1.45544,5.198,0.036480000000000005,0.01064,0.038,4.9536,1.4448,5.16
2020-04-09 17:00:00,5.26848,1.53664,5.4879999999999995,0.036480000000000005,0.01064,0.038,5.232,1.526,5.45,5.11488,1.49184,5.328,0.036480000000000005,0.01064,0.038,5.0784,1.4812,5.29
2020-04-09 17:30:00,5.4216,1.5813000000000001,5.6475,0.036000000000000004,0.0105,0.0375,5.3856,1.5708,5.61,5.2584,1.5337,5.4775,0.036000000000000004,0.0105,0.0375,5.2224,1.5232,5.44
2020-04-09 18:00:00,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55,5.19072,1.51396,5.407,0.03552,0.010360000000000001,0.037,5.1552,1.5036,5.37
2020-04-09 18:30:00,5.3616,1.5638,5.585,0.033600000000000005,0.0098,0.035,5.328,1.554,5.55,5.1888,1.5134,5.405,0.033600000000000005,0.0098,0.035,5.1552,1.5036,5.37
2020-04-09 19:00:00,5.23728,1.5275400000000001,5.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2032,1.5176,5.42,5.07408,1.47994,5.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.04,1.47,5.25
2020-04-09 19:30:00,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25,4.9128,1.4329,5.1175,0.036000000000000004,0.0105,0.0375,4.8768,1.4224,5.08
2020-04-09 20:00:00,5.07504,1.48022,5.2865,0.03504,0.010220000000000002,0.036500000000000005,5.04,1.47,5.25,4.91184,1.43262,5.1165,0.03504,0.010220000000000002,0.036500000000000005,4.8768,1.4224,5.08
2020-04-09 20:30:00,5.20032,1.51676,5.417,0.03552,0.010360000000000001,0.037,5.1648,1.5064000000000002,5.38,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22
2020-04-09 21:00:00,5.03808,1.46944,5.248,0.036480000000000005,0.01064,0.038,5.0016,1.4588,5.21,4.88448,1.4246400000000001,5.088,0.036480000000000005,0.01064,0.038,4.848,1.4140000000000001,5.05
2020-04-09 21:30:00,4.8552,1.4161000000000001,5.0575,0.036000000000000004,0.0105,0.0375,4.8192,1.4056,5.02,4.7112,1.3741,4.9075,0.036000000000000004,0.0105,0.0375,4.6752,1.3636,4.87
2020-04-09 22:00:00,4.66944,1.36192,4.864,0.03264,0.00952,0.034,4.6368,1.3524,4.83,4.52544,1.31992,4.714,0.03264,0.00952,0.034,4.4928,1.3104,4.68
2020-04-09 22:30:00,4.48704,1.30872,4.674,0.03264,0.00952,0.034,4.4544,1.2992,4.64,4.34304,1.26672,4.524,0.03264,0.00952,0.034,4.3104,1.2572,4.49
2020-04-09 23:00:00,4.29456,1.25258,4.4735,0.03216,0.009380000000000001,0.0335,4.2624,1.2432,4.44,4.16976,1.21618,4.3435,0.03216,0.009380000000000001,0.0335,4.1376,1.2068,4.31
2020-04-09 23:30:00,4.10304,1.19672,4.274,0.03264,0.00952,0.034,4.0704,1.1872,4.24,3.96864,1.15752,4.134,0.03264,0.00952,0.034,3.936,1.148,4.1
2020-04-10 00:00:00,3.92016,1.14338,4.0835,0.03216,0.009380000000000001,0.0335,3.888,1.134,4.05,3.79536,1.10698,3.9535,0.03216,0.009380000000000001,0.0335,3.7632,1.0976,3.92
2020-04-10 00:30:00,3.83472,1.11846,3.9945,0.033120000000000004,0.00966,0.0345,3.8016,1.1088,3.96,3.7099200000000003,1.08206,3.8645,0.033120000000000004,0.00966,0.0345,3.6768,1.0724,3.83
2020-04-10 01:00:00,3.70032,1.07926,3.8545,0.033120000000000004,0.00966,0.0345,3.6672000000000002,1.0696,3.8200000000000003,3.58512,1.04566,3.7345,0.033120000000000004,0.00966,0.0345,3.552,1.036,3.7
2020-04-10 01:30:00,3.65232,1.06526,3.8045,0.033120000000000004,0.00966,0.0345,3.6192,1.0556,3.77,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64
2020-04-10 02:00:00,3.6816,1.0738,3.835,0.033600000000000005,0.0098,0.035,3.648,1.064,3.8,3.5664,1.0402,3.715,0.033600000000000005,0.0098,0.035,3.5328,1.0304,3.68
2020-04-10 02:30:00,3.624,1.057,3.775,0.033600000000000005,0.0098,0.035,3.5904,1.0472,3.74,3.5088,1.0234,3.6550000000000002,0.033600000000000005,0.0098,0.035,3.4752,1.0136,3.62
2020-04-10 03:00:00,3.58608,1.04594,3.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.552,1.036,3.7,3.47088,1.01234,3.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4368,1.0024,3.58
2020-04-10 03:30:00,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61,3.38448,0.9871400000000001,3.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3504,0.9772000000000001,3.49
2020-04-10 04:00:00,3.47232,1.01276,3.617,0.03552,0.010360000000000001,0.037,3.4368,1.0024,3.58,3.35712,0.97916,3.497,0.03552,0.010360000000000001,0.037,3.3216,0.9688,3.46
2020-04-10 04:30:00,3.41472,0.9959600000000001,3.557,0.03552,0.010360000000000001,0.037,3.3792,0.9856,3.52,3.30912,0.9651600000000001,3.447,0.03552,0.010360000000000001,0.037,3.2736,0.9548000000000001,3.41
2020-04-10 05:00:00,3.43392,1.00156,3.577,0.03552,0.010360000000000001,0.037,3.3984,0.9912000000000001,3.54,3.31872,0.96796,3.457,0.03552,0.010360000000000001,0.037,3.2832,0.9576,3.42
2020-04-10 05:30:00,3.53952,1.03236,3.6870000000000003,0.03552,0.010360000000000001,0.037,3.504,1.022,3.65,3.42432,0.9987600000000001,3.567,0.03552,0.010360000000000001,0.037,3.3888,0.9884000000000001,3.5300000000000002
2020-04-10 06:00:00,3.59664,1.04902,3.7465,0.03504,0.010220000000000002,0.036500000000000005,3.5616,1.0388,3.71,3.48144,1.01542,3.6265,0.03504,0.010220000000000002,0.036500000000000005,3.4464,1.0052,3.59
2020-04-10 06:30:00,3.6921600000000003,1.07688,3.846,0.03456,0.01008,0.036000000000000004,3.6576,1.0668,3.81,3.56736,1.04048,3.716,0.03456,0.01008,0.036000000000000004,3.5328,1.0304,3.68
2020-04-10 07:00:00,3.76944,1.09942,3.9265,0.03504,0.010220000000000002,0.036500000000000005,3.7344,1.0892,3.89,3.64464,1.06302,3.7965,0.03504,0.010220000000000002,0.036500000000000005,3.6096,1.0528,3.76
2020-04-10 07:30:00,3.80832,1.11076,3.967,0.03552,0.010360000000000001,0.037,3.7728,1.1004,3.93,3.68352,1.07436,3.8369999999999997,0.03552,0.010360000000000001,0.037,3.648,1.064,3.8
2020-04-10 08:00:00,3.98112,1.16116,4.147,0.03552,0.010360000000000001,0.037,3.9455999999999998,1.1508,4.11,3.84672,1.12196,4.007,0.03552,0.010360000000000001,0.037,3.8112,1.1116,3.9699999999999998
2020-04-10 08:30:00,4.16352,1.21436,4.337,0.03552,0.010360000000000001,0.037,4.128,1.204,4.3,4.02912,1.17516,4.197,0.03552,0.010360000000000001,0.037,3.9936,1.1648,4.16
2020-04-10 09:00:00,4.2888,1.2509000000000001,4.4675,0.036000000000000004,0.0105,0.0375,4.2528,1.2404,4.43,4.1448,1.2089,4.3175,0.036000000000000004,0.0105,0.0375,4.1088000000000005,1.1984,4.28
2020-04-10 09:30:00,4.3752,1.2761,4.5575,0.036000000000000004,0.0105,0.0375,4.3392,1.2656,4.52,4.2312,1.2341,4.4075,0.036000000000000004,0.0105,0.0375,4.1952,1.2236,4.37
2020-04-10 10:00:00,4.43328,1.29304,4.618,0.036480000000000005,0.01064,0.038,4.3968,1.2824,4.58,4.28928,1.2510400000000002,4.468,0.036480000000000005,0.01064,0.038,4.2528,1.2404,4.43
2020-04-10 10:30:00,4.52016,1.31838,4.7085,0.03696,0.010780000000000001,0.0385,4.4832,1.3076,4.67,4.3761600000000005,1.27638,4.5585,0.03696,0.010780000000000001,0.0385,4.3392,1.2656,4.52
2020-04-10 11:00:00,4.61568,1.34624,4.808,0.036480000000000005,0.01064,0.038,4.5792,1.3356,4.77,4.47168,1.30424,4.658,0.036480000000000005,0.01064,0.038,4.4352,1.2936,4.62
2020-04-10 11:30:00,4.63488,1.3518400000000002,4.828,0.036480000000000005,0.01064,0.038,4.5984,1.3412,4.79,4.49088,1.30984,4.678,0.036480000000000005,0.01064,0.038,4.4544,1.2992,4.64
2020-04-10 12:00:00,4.71168,1.37424,4.908,0.036480000000000005,0.01064,0.038,4.6752,1.3636,4.87,4.56768,1.33224,4.758,0.036480000000000005,0.01064,0.038,4.5312,1.3216,4.72
2020-04-10 12:30:00,4.80768,1.40224,5.008,0.036480000000000005,0.01064,0.038,4.7712,1.3916,4.97,4.66368,1.3602400000000001,4.858,0.036480000000000005,0.01064,0.038,4.6272,1.3496000000000001,4.82
2020-04-10 13:00:00,4.7496,1.3853,4.9475,0.036000000000000004,0.0105,0.0375,4.7136,1.3748,4.91,4.6056,1.3433,4.7975,0.036000000000000004,0.0105,0.0375,4.5696,1.3328,4.76
2020-04-10 13:30:00,4.70256,1.37158,4.8985,0.03696,0.010780000000000001,0.0385,4.6656,1.3608,4.86,4.54896,1.32678,4.7385,0.03696,0.010780000000000001,0.0385,4.5120000000000005,1.316,4.7
2020-04-10 14:00:00,4.54848,1.32664,4.7379999999999995,0.036480000000000005,0.01064,0.038,4.5120000000000005,1.316,4.7,4.40448,1.28464,4.588,0.036480000000000005,0.01064,0.038,4.368,1.274,4.55
2020-04-10 14:30:00,4.51008,1.31544,4.698,0.036480000000000005,0.01064,0.038,4.4736,1.3048,4.66,4.36608,1.27344,4.548,0.036480000000000005,0.01064,0.038,4.3296,1.2628,4.51
2020-04-10 15:00:00,4.47072,1.30396,4.657,0.03552,0.010360000000000001,0.037,4.4352,1.2936,4.62,4.33632,1.2647599999999999,4.517,0.03552,0.010360000000000001,0.037,4.3008,1.2544,4.48
2020-04-10 15:30:00,4.49856,1.31208,4.686,0.03456,0.01008,0.036000000000000004,4.464,1.302,4.65,4.35456,1.27008,4.536,0.03456,0.01008,0.036000000000000004,4.32,1.26,4.5
2020-04-10 16:00:00,4.5662400000000005,1.33182,4.7565,0.03504,0.010220000000000002,0.036500000000000005,4.5312,1.3216,4.72,4.42224,1.28982,4.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.3872,1.2796,4.57
2020-04-10 16:30:00,4.68192,1.36556,4.877,0.03552,0.010360000000000001,0.037,4.6464,1.3552,4.84,4.53792,1.32356,4.727,0.03552,0.010360000000000001,0.037,4.5024,1.3132000000000001,4.69
2020-04-10 17:00:00,4.86432,1.41876,5.067,0.03552,0.010360000000000001,0.037,4.8288,1.4084,5.03,4.71072,1.37396,4.907,0.03552,0.010360000000000001,0.037,4.6752,1.3636,4.87
2020-04-10 17:30:00,5.01792,1.46356,5.227,0.03552,0.010360000000000001,0.037,4.9824,1.4532,5.19,4.86432,1.41876,5.067,0.03552,0.010360000000000001,0.037,4.8288,1.4084,5.03
2020-04-10 18:00:00,5.11248,1.4911400000000001,5.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0784,1.4812,5.29,4.95888,1.44634,5.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9248,1.4364,5.13
2020-04-10 18:30:00,5.14176,1.4996800000000001,5.356,0.03456,0.01008,0.036000000000000004,5.1072,1.4896,5.32,4.97856,1.45208,5.186,0.03456,0.01008,0.036000000000000004,4.944,1.442,5.15
2020-04-10 19:00:00,4.98816,1.4548800000000002,5.196,0.03456,0.01008,0.036000000000000004,4.9536,1.4448,5.16,4.83456,1.41008,5.036,0.03456,0.01008,0.036000000000000004,4.8,1.4,5.0
2020-04-10 19:30:00,4.88256,1.42408,5.086,0.03456,0.01008,0.036000000000000004,4.848,1.4140000000000001,5.05,4.72896,1.37928,4.926,0.03456,0.01008,0.036000000000000004,4.6944,1.3692,4.89
2020-04-10 20:00:00,4.80576,1.40168,5.006,0.03456,0.01008,0.036000000000000004,4.7712,1.3916,4.97,4.65216,1.35688,4.846,0.03456,0.01008,0.036000000000000004,4.6176,1.3468,4.8100000000000005
2020-04-10 20:30:00,4.98768,1.4547400000000001,5.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9536,1.4448,5.16,4.83408,1.40994,5.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8,1.4,5.0
2020-04-10 21:00:00,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99,4.67232,1.36276,4.867,0.03552,0.010360000000000001,0.037,4.6368,1.3524,4.83
2020-04-10 21:30:00,4.65264,1.35702,4.8465,0.03504,0.010220000000000002,0.036500000000000005,4.6176,1.3468,4.8100000000000005,4.5182400000000005,1.31782,4.7065,0.03504,0.010220000000000002,0.036500000000000005,4.4832,1.3076,4.67
2020-04-10 22:00:00,4.48992,1.30956,4.677,0.03552,0.010360000000000001,0.037,4.4544,1.2992,4.64,4.34592,1.26756,4.527,0.03552,0.010360000000000001,0.037,4.3104,1.2572,4.49
2020-04-10 22:30:00,4.35552,1.2703600000000002,4.537,0.03552,0.010360000000000001,0.037,4.32,1.26,4.5,4.22112,1.23116,4.397,0.03552,0.010360000000000001,0.037,4.1856,1.2208,4.36
2020-04-10 23:00:00,4.13376,1.20568,4.306,0.03456,0.01008,0.036000000000000004,4.0992,1.1956,4.27,3.9993600000000002,1.16648,4.166,0.03456,0.01008,0.036000000000000004,3.9648,1.1564,4.13
2020-04-10 23:30:00,3.91392,1.1415600000000001,4.077,0.03552,0.010360000000000001,0.037,3.8784,1.1312,4.04,3.78912,1.10516,3.947,0.03552,0.010360000000000001,0.037,3.7536,1.0948,3.91
2020-04-11 00:00:00,3.78912,1.10516,3.947,0.03552,0.010360000000000001,0.037,3.7536,1.0948,3.91,3.67392,1.07156,3.827,0.03552,0.010360000000000001,0.037,3.6384,1.0612,3.79
2020-04-11 00:30:00,3.69264,1.07702,3.8465,0.03504,0.010220000000000002,0.036500000000000005,3.6576,1.0668,3.81,3.57744,1.04342,3.7265,0.03504,0.010220000000000002,0.036500000000000005,3.5423999999999998,1.0332,3.69
2020-04-11 01:00:00,3.56832,1.04076,3.717,0.03552,0.010360000000000001,0.037,3.5328,1.0304,3.68,3.45312,1.00716,3.597,0.03552,0.010360000000000001,0.037,3.4176,0.9968,3.56
2020-04-11 01:30:00,3.51024,1.02382,3.6565000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.4752,1.0136,3.62,3.39504,0.9902200000000001,3.5365,0.03504,0.010220000000000002,0.036500000000000005,3.36,0.98,3.5
2020-04-11 02:00:00,3.55824,1.03782,3.7065,0.03504,0.010220000000000002,0.036500000000000005,3.5232,1.0276,3.67,3.44304,1.00422,3.5865,0.03504,0.010220000000000002,0.036500000000000005,3.408,0.994,3.55
2020-04-11 02:30:00,3.5198400000000003,1.02662,3.6665,0.03504,0.010220000000000002,0.036500000000000005,3.4848,1.0164,3.63,3.40464,0.9930200000000001,3.5465,0.03504,0.010220000000000002,0.036500000000000005,3.3696,0.9828,3.51
2020-04-11 03:00:00,3.5011200000000002,1.02116,3.6470000000000002,0.03552,0.010360000000000001,0.037,3.4656000000000002,1.0108,3.61,3.38592,0.9875600000000001,3.527,0.03552,0.010360000000000001,0.037,3.3504,0.9772000000000001,3.49
2020-04-11 03:30:00,3.44352,1.00436,3.5869999999999997,0.03552,0.010360000000000001,0.037,3.408,0.994,3.55,3.32832,0.9707600000000001,3.467,0.03552,0.010360000000000001,0.037,3.2928,0.9604,3.43
2020-04-11 04:00:00,3.38592,0.9875600000000001,3.527,0.03552,0.010360000000000001,0.037,3.3504,0.9772000000000001,3.49,3.28032,0.95676,3.417,0.03552,0.010360000000000001,0.037,3.2448,0.9464,3.38
2020-04-11 04:30:00,3.38592,0.9875600000000001,3.527,0.03552,0.010360000000000001,0.037,3.3504,0.9772000000000001,3.49,3.27072,0.95396,3.407,0.03552,0.010360000000000001,0.037,3.2352,0.9436,3.37
2020-04-11 05:00:00,3.35664,0.9790200000000001,3.4965,0.03504,0.010220000000000002,0.036500000000000005,3.3216,0.9688,3.46,3.25104,0.9482200000000001,3.3865,0.03504,0.010220000000000002,0.036500000000000005,3.216,0.9380000000000001,3.35
2020-04-11 05:30:00,3.41424,0.99582,3.5564999999999998,0.03504,0.010220000000000002,0.036500000000000005,3.3792,0.9856,3.52,3.30864,0.9650200000000001,3.4465,0.03504,0.010220000000000002,0.036500000000000005,3.2736,0.9548000000000001,3.41
2020-04-11 06:00:00,3.38544,0.9874200000000001,3.5265,0.03504,0.010220000000000002,0.036500000000000005,3.3504,0.9772000000000001,3.49,3.2702400000000003,0.9538200000000001,3.4065,0.03504,0.010220000000000002,0.036500000000000005,3.2352,0.9436,3.37
2020-04-11 06:30:00,3.50928,1.02354,3.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4752,1.0136,3.62,3.39408,0.98994,3.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.36,0.98,3.5
2020-04-11 07:00:00,3.5198400000000003,1.02662,3.6665,0.03504,0.010220000000000002,0.036500000000000005,3.4848,1.0164,3.63,3.40464,0.9930200000000001,3.5465,0.03504,0.010220000000000002,0.036500000000000005,3.3696,0.9828,3.51
2020-04-11 07:30:00,3.60624,1.05182,3.7565,0.03504,0.010220000000000002,0.036500000000000005,3.5712,1.0416,3.7199999999999998,3.48144,1.01542,3.6265,0.03504,0.010220000000000002,0.036500000000000005,3.4464,1.0052,3.59
2020-04-11 08:00:00,3.76944,1.09942,3.9265,0.03504,0.010220000000000002,0.036500000000000005,3.7344,1.0892,3.89,3.64464,1.06302,3.7965,0.03504,0.010220000000000002,0.036500000000000005,3.6096,1.0528,3.76
2020-04-11 08:30:00,3.98112,1.16116,4.147,0.03552,0.010360000000000001,0.037,3.9455999999999998,1.1508,4.11,3.85632,1.12476,4.017,0.03552,0.010360000000000001,0.037,3.8208,1.1144,3.98
2020-04-11 09:00:00,4.16352,1.21436,4.337,0.03552,0.010360000000000001,0.037,4.128,1.204,4.3,4.02912,1.17516,4.197,0.03552,0.010360000000000001,0.037,3.9936,1.1648,4.16
2020-04-11 09:30:00,4.2792,1.2481,4.4575,0.036000000000000004,0.0105,0.0375,4.2432,1.2376,4.42,4.1448,1.2089,4.3175,0.036000000000000004,0.0105,0.0375,4.1088000000000005,1.1984,4.28
2020-04-11 10:00:00,4.3752,1.2761,4.5575,0.036000000000000004,0.0105,0.0375,4.3392,1.2656,4.52,4.2312,1.2341,4.4075,0.036000000000000004,0.0105,0.0375,4.1952,1.2236,4.37
2020-04-11 10:30:00,4.4136,1.2873,4.5975,0.036000000000000004,0.0105,0.0375,4.3776,1.2768,4.5600000000000005,4.2696,1.2453,4.4475,0.036000000000000004,0.0105,0.0375,4.2336,1.2348,4.41
2020-04-11 11:00:00,4.5096,1.3153000000000001,4.6975,0.036000000000000004,0.0105,0.0375,4.4736,1.3048,4.66,4.3656,1.2732999999999999,4.5475,0.036000000000000004,0.0105,0.0375,4.3296,1.2628,4.51
2020-04-11 11:30:00,4.6152,1.3461,4.8075,0.036000000000000004,0.0105,0.0375,4.5792,1.3356,4.77,4.4712,1.3041,4.6575,0.036000000000000004,0.0105,0.0375,4.4352,1.2936,4.62
2020-04-11 12:00:00,4.6728000000000005,1.3629,4.8675,0.036000000000000004,0.0105,0.0375,4.6368,1.3524,4.83,4.5288,1.3209,4.7175,0.036000000000000004,0.0105,0.0375,4.4928,1.3104,4.68
2020-04-11 12:30:00,4.72128,1.37704,4.918,0.036480000000000005,0.01064,0.038,4.6848,1.3664,4.88,4.56768,1.33224,4.758,0.036480000000000005,0.01064,0.038,4.5312,1.3216,4.72
2020-04-11 13:00:00,4.6632,1.3601,4.8575,0.036000000000000004,0.0105,0.0375,4.6272,1.3496000000000001,4.82,4.5096,1.3153000000000001,4.6975,0.036000000000000004,0.0105,0.0375,4.4736,1.3048,4.66
2020-04-11 13:30:00,4.63488,1.3518400000000002,4.828,0.036480000000000005,0.01064,0.038,4.5984,1.3412,4.79,4.49088,1.30984,4.678,0.036480000000000005,0.01064,0.038,4.4544,1.2992,4.64
2020-04-11 14:00:00,4.52928,1.32104,4.718,0.036480000000000005,0.01064,0.038,4.4928,1.3104,4.68,4.38528,1.27904,4.568,0.036480000000000005,0.01064,0.038,4.3488,1.2684,4.53
2020-04-11 14:30:00,4.4424,1.2957,4.6275,0.036000000000000004,0.0105,0.0375,4.4064,1.2852000000000001,4.59,4.2984,1.2537,4.4775,0.036000000000000004,0.0105,0.0375,4.2624,1.2432,4.44
2020-04-11 15:00:00,4.36608,1.27344,4.548,0.036480000000000005,0.01064,0.038,4.3296,1.2628,4.51,4.23168,1.23424,4.408,0.036480000000000005,0.01064,0.038,4.1952,1.2236,4.37
2020-04-11 15:30:00,4.3656,1.2732999999999999,4.5475,0.036000000000000004,0.0105,0.0375,4.3296,1.2628,4.51,4.2312,1.2341,4.4075,0.036000000000000004,0.0105,0.0375,4.1952,1.2236,4.37
2020-04-11 16:00:00,4.4136,1.2873,4.5975,0.036000000000000004,0.0105,0.0375,4.3776,1.2768,4.5600000000000005,4.2696,1.2453,4.4475,0.036000000000000004,0.0105,0.0375,4.2336,1.2348,4.41
2020-04-11 16:30:00,4.55712,1.32916,4.747,0.03552,0.010360000000000001,0.037,4.5216,1.3188,4.71,4.41312,1.28716,4.5969999999999995,0.03552,0.010360000000000001,0.037,4.3776,1.2768,4.5600000000000005
2020-04-11 17:00:00,4.68192,1.36556,4.877,0.03552,0.010360000000000001,0.037,4.6464,1.3552,4.84,4.53792,1.32356,4.727,0.03552,0.010360000000000001,0.037,4.5024,1.3132000000000001,4.69
2020-04-11 17:30:00,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0,4.69152,1.36836,4.8870000000000005,0.03552,0.010360000000000001,0.037,4.656,1.358,4.85
2020-04-11 18:00:00,4.94112,1.44116,5.147,0.03552,0.010360000000000001,0.037,4.9056,1.4308,5.11,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96
2020-04-11 18:30:00,4.91328,1.43304,5.118,0.036480000000000005,0.01064,0.038,4.8768,1.4224,5.08,4.75968,1.3882400000000001,4.958,0.036480000000000005,0.01064,0.038,4.7232,1.3776,4.92
2020-04-11 19:00:00,4.87488,1.42184,5.078,0.036480000000000005,0.01064,0.038,4.8384,1.4112,5.04,4.72128,1.37704,4.918,0.036480000000000005,0.01064,0.038,4.6848,1.3664,4.88
2020-04-11 19:30:00,4.75968,1.3882400000000001,4.958,0.036480000000000005,0.01064,0.038,4.7232,1.3776,4.92,4.61568,1.34624,4.808,0.036480000000000005,0.01064,0.038,4.5792,1.3356,4.77
2020-04-11 20:00:00,4.72032,1.37676,4.917,0.03552,0.010360000000000001,0.037,4.6848,1.3664,4.88,4.57632,1.33476,4.767,0.03552,0.010360000000000001,0.037,4.5408,1.3244,4.73
2020-04-11 20:30:00,4.8628800000000005,1.4183400000000002,5.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8288,1.4084,5.03,4.70928,1.37354,4.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6752,1.3636,4.87
2020-04-11 21:00:00,4.78752,1.39636,4.987,0.03552,0.010360000000000001,0.037,4.752,1.3860000000000001,4.95,4.6435200000000005,1.35436,4.837,0.03552,0.010360000000000001,0.037,4.608,1.344,4.8
2020-04-11 21:30:00,4.63344,1.35142,4.8265,0.03504,0.010220000000000002,0.036500000000000005,4.5984,1.3412,4.79,4.48944,1.30942,4.6765,0.03504,0.010220000000000002,0.036500000000000005,4.4544,1.2992,4.64
2020-04-11 22:00:00,4.4904,1.3097,4.6775,0.036000000000000004,0.0105,0.0375,4.4544,1.2992,4.64,4.356,1.2705,4.5375,0.036000000000000004,0.0105,0.0375,4.32,1.26,4.5
2020-04-11 22:30:00,4.33584,1.26462,4.5165,0.03504,0.010220000000000002,0.036500000000000005,4.3008,1.2544,4.48,4.19184,1.22262,4.3665,0.03504,0.010220000000000002,0.036500000000000005,4.1568,1.2124,4.33
2020-04-11 23:00:00,4.1256,1.2033,4.2975,0.036000000000000004,0.0105,0.0375,4.0896,1.1928,4.26,4.0008,1.1669,4.1675,0.036000000000000004,0.0105,0.0375,3.9648,1.1564,4.13
2020-04-11 23:30:00,3.92448,1.14464,4.088,0.036480000000000005,0.01064,0.038,3.888,1.134,4.05,3.79968,1.10824,3.958,0.036480000000000005,0.01064,0.038,3.7632,1.0976,3.92
2020-04-12 00:00:00,3.76992,1.09956,3.927,0.03552,0.010360000000000001,0.037,3.7344,1.0892,3.89,3.65472,1.06596,3.807,0.03552,0.010360000000000001,0.037,3.6192,1.0556,3.77
2020-04-12 00:30:00,3.62688,1.0578400000000001,3.778,0.036480000000000005,0.01064,0.038,3.5904,1.0472,3.74,3.51168,1.02424,3.658,0.036480000000000005,0.01064,0.038,3.4752,1.0136,3.62
2020-04-12 01:00:00,3.52128,1.02704,3.668,0.036480000000000005,0.01064,0.038,3.4848,1.0164,3.63,3.39648,0.9906400000000001,3.5380000000000003,0.036480000000000005,0.01064,0.038,3.36,0.98,3.5
2020-04-12 01:30:00,3.47376,1.01318,3.6185,0.03696,0.010780000000000001,0.0385,3.4368,1.0024,3.58,3.35856,0.9795800000000001,3.4985,0.03696,0.010780000000000001,0.0385,3.3216,0.9688,3.46
2020-04-12 02:00:00,3.50256,1.02158,3.6485000000000003,0.03696,0.010780000000000001,0.0385,3.4656000000000002,1.0108,3.61,3.38736,0.9879800000000001,3.5285,0.03696,0.010780000000000001,0.0385,3.3504,0.9772000000000001,3.49
2020-04-12 02:30:00,3.47328,1.01304,3.618,0.036480000000000005,0.01064,0.038,3.4368,1.0024,3.58,3.35808,0.9794400000000001,3.498,0.036480000000000005,0.01064,0.038,3.3216,0.9688,3.46
2020-04-12 03:00:00,3.42576,0.9991800000000001,3.5685000000000002,0.03696,0.010780000000000001,0.0385,3.3888,0.9884000000000001,3.5300000000000002,3.31056,0.9655800000000001,3.4485,0.03696,0.010780000000000001,0.0385,3.2736,0.9548000000000001,3.41
2020-04-12 03:30:00,3.4056,0.9933000000000001,3.5475,0.036000000000000004,0.0105,0.0375,3.3696,0.9828,3.51,3.2904,0.9597,3.4275,0.036000000000000004,0.0105,0.0375,3.2544,0.9492,3.39
2020-04-12 04:00:00,3.35808,0.9794400000000001,3.498,0.036480000000000005,0.01064,0.038,3.3216,0.9688,3.46,3.2524800000000003,0.94864,3.388,0.036480000000000005,0.01064,0.038,3.216,0.9380000000000001,3.35
2020-04-12 04:30:00,3.28128,0.9570400000000001,3.418,0.036480000000000005,0.01064,0.038,3.2448,0.9464,3.38,3.17568,0.9262400000000001,3.308,0.036480000000000005,0.01064,0.038,3.1392,0.9156000000000001,3.27
2020-04-12 05:00:00,3.28128,0.9570400000000001,3.418,0.036480000000000005,0.01064,0.038,3.2448,0.9464,3.38,3.17568,0.9262400000000001,3.308,0.036480000000000005,0.01064,0.038,3.1392,0.9156000000000001,3.27
2020-04-12 05:30:00,3.30096,0.9627800000000001,3.4385,0.03696,0.010780000000000001,0.0385,3.2640000000000002,0.9520000000000001,3.4,3.18576,0.9291800000000001,3.3185000000000002,0.03696,0.010780000000000001,0.0385,3.1488,0.9184,3.2800000000000002
2020-04-12 06:00:00,3.30096,0.9627800000000001,3.4385,0.03696,0.010780000000000001,0.0385,3.2640000000000002,0.9520000000000001,3.4,3.18576,0.9291800000000001,3.3185000000000002,0.03696,0.010780000000000001,0.0385,3.1488,0.9184,3.2800000000000002
2020-04-12 06:30:00,3.3384,0.9737,3.4775,0.036000000000000004,0.0105,0.0375,3.3024,0.9632000000000001,3.44,3.2328,0.9429000000000001,3.3675,0.036000000000000004,0.0105,0.0375,3.1968,0.9324,3.33
2020-04-12 07:00:00,3.40608,0.9934400000000001,3.548,0.036480000000000005,0.01064,0.038,3.3696,0.9828,3.51,3.29088,0.95984,3.428,0.036480000000000005,0.01064,0.038,3.2544,0.9492,3.39
2020-04-12 07:30:00,3.49248,1.01864,3.638,0.036480000000000005,0.01064,0.038,3.456,1.008,3.6,3.37728,0.98504,3.518,0.036480000000000005,0.01064,0.038,3.3407999999999998,0.9744,3.48
2020-04-12 08:00:00,3.56928,1.04104,3.718,0.036480000000000005,0.01064,0.038,3.5328,1.0304,3.68,3.4540800000000003,1.00744,3.598,0.036480000000000005,0.01064,0.038,3.4176,0.9968,3.56
2020-04-12 08:30:00,3.75168,1.09424,3.908,0.036480000000000005,0.01064,0.038,3.7152000000000003,1.0836000000000001,3.87,3.62688,1.0578400000000001,3.778,0.036480000000000005,0.01064,0.038,3.5904,1.0472,3.74
2020-04-12 09:00:00,3.92496,1.14478,4.0885,0.03696,0.010780000000000001,0.0385,3.888,1.134,4.05,3.79056,1.10558,3.9485,0.03696,0.010780000000000001,0.0385,3.7536,1.0948,3.91
2020-04-12 09:30:00,4.02096,1.17278,4.1885,0.03696,0.010780000000000001,0.0385,3.984,1.162,4.15,3.8865600000000002,1.13358,4.0485,0.03696,0.010780000000000001,0.0385,3.8496,1.1228,4.01
2020-04-12 10:00:00,4.00176,1.16718,4.1685,0.03696,0.010780000000000001,0.0385,3.9648,1.1564,4.13,3.86736,1.12798,4.0285,0.03696,0.010780000000000001,0.0385,3.8304,1.1172,3.99
2020-04-12 10:30:00,4.20336,1.22598,4.3785,0.03696,0.010780000000000001,0.0385,4.1664,1.2152,4.34,4.06896,1.18678,4.2385,0.03696,0.010780000000000001,0.0385,4.032,1.176,4.2
2020-04-12 11:00:00,4.24176,1.23718,4.4185,0.03696,0.010780000000000001,0.0385,4.2048,1.2264,4.38,4.10736,1.19798,4.2785,0.03696,0.010780000000000001,0.0385,4.0704,1.1872,4.24
2020-04-12 11:30:00,4.34736,1.26798,4.5285,0.03696,0.010780000000000001,0.0385,4.3104,1.2572,4.49,4.21296,1.22878,4.3885,0.03696,0.010780000000000001,0.0385,4.176,1.218,4.35
2020-04-12 12:00:00,4.44336,1.2959800000000001,4.6285,0.03696,0.010780000000000001,0.0385,4.4064,1.2852000000000001,4.59,4.29936,1.25398,4.4785,0.03696,0.010780000000000001,0.0385,4.2624,1.2432,4.44
2020-04-12 12:30:00,4.53888,1.3238400000000001,4.728,0.036480000000000005,0.01064,0.038,4.5024,1.3132000000000001,4.69,4.39488,1.28184,4.578,0.036480000000000005,0.01064,0.038,4.3584,1.2711999999999999,4.54
2020-04-12 13:00:00,4.72128,1.37704,4.918,0.036480000000000005,0.01064,0.038,4.6848,1.3664,4.88,4.57728,1.33504,4.768,0.036480000000000005,0.01064,0.038,4.5408,1.3244,4.73
2020-04-12 13:30:00,4.68288,1.36584,4.878,0.036480000000000005,0.01064,0.038,4.6464,1.3552,4.84,4.53888,1.3238400000000001,4.728,0.036480000000000005,0.01064,0.038,4.5024,1.3132000000000001,4.69
2020-04-12 14:00:00,4.63488,1.3518400000000002,4.828,0.036480000000000005,0.01064,0.038,4.5984,1.3412,4.79,4.49088,1.30984,4.678,0.036480000000000005,0.01064,0.038,4.4544,1.2992,4.64
2020-04-12 14:30:00,4.56768,1.33224,4.758,0.036480000000000005,0.01064,0.038,4.5312,1.3216,4.72,4.43328,1.29304,4.618,0.036480000000000005,0.01064,0.038,4.3968,1.2824,4.58
2020-04-12 15:00:00,4.5288,1.3209,4.7175,0.036000000000000004,0.0105,0.0375,4.4928,1.3104,4.68,4.3848,1.2789000000000001,4.5675,0.036000000000000004,0.0105,0.0375,4.3488,1.2684,4.53
2020-04-12 15:30:00,4.5288,1.3209,4.7175,0.036000000000000004,0.0105,0.0375,4.4928,1.3104,4.68,4.3848,1.2789000000000001,4.5675,0.036000000000000004,0.0105,0.0375,4.3488,1.2684,4.53
2020-04-12 16:00:00,4.61568,1.34624,4.808,0.036480000000000005,0.01064,0.038,4.5792,1.3356,4.77,4.47168,1.30424,4.658,0.036480000000000005,0.01064,0.038,4.4352,1.2936,4.62
2020-04-12 16:30:00,4.7020800000000005,1.37144,4.898,0.036480000000000005,0.01064,0.038,4.6656,1.3608,4.86,4.54848,1.32664,4.7379999999999995,0.036480000000000005,0.01064,0.038,4.5120000000000005,1.316,4.7
2020-04-12 17:00:00,4.8936,1.4273,5.0975,0.036000000000000004,0.0105,0.0375,4.8576,1.4168,5.06,4.74,1.3825,4.9375,0.036000000000000004,0.0105,0.0375,4.704,1.3719999999999999,4.9
2020-04-12 17:30:00,5.0088,1.4609,5.2175,0.036000000000000004,0.0105,0.0375,4.9728,1.4504000000000001,5.18,4.8552,1.4161000000000001,5.0575,0.036000000000000004,0.0105,0.0375,4.8192,1.4056,5.02
2020-04-12 18:00:00,5.00928,1.4610400000000001,5.218,0.036480000000000005,0.01064,0.038,4.9728,1.4504000000000001,5.18,4.85568,1.4162400000000002,5.058,0.036480000000000005,0.01064,0.038,4.8192,1.4056,5.02
2020-04-12 18:30:00,4.9224,1.4357,5.1275,0.036000000000000004,0.0105,0.0375,4.8864,1.4252,5.09,4.7688,1.3909,4.9675,0.036000000000000004,0.0105,0.0375,4.7328,1.3804,4.93
2020-04-12 19:00:00,4.7784,1.3937,4.9775,0.036000000000000004,0.0105,0.0375,4.7424,1.3832,4.94,4.6248000000000005,1.3489,4.8175,0.036000000000000004,0.0105,0.0375,4.5888,1.3384,4.78
2020-04-12 19:30:00,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86,4.55712,1.32916,4.747,0.03552,0.010360000000000001,0.037,4.5216,1.3188,4.71
2020-04-12 20:00:00,4.69104,1.36822,4.8865,0.03504,0.010220000000000002,0.036500000000000005,4.656,1.358,4.85,4.53744,1.32342,4.7265,0.03504,0.010220000000000002,0.036500000000000005,4.5024,1.3132000000000001,4.69
2020-04-12 20:30:00,4.67088,1.36234,4.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6368,1.3524,4.83,4.52688,1.32034,4.7155000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4928,1.3104,4.68
2020-04-12 21:00:00,4.6056,1.3433,4.7975,0.036000000000000004,0.0105,0.0375,4.5696,1.3328,4.76,4.4616,1.3013,4.6475,0.036000000000000004,0.0105,0.0375,4.4256,1.2908,4.61
2020-04-12 21:30:00,4.48992,1.30956,4.677,0.03552,0.010360000000000001,0.037,4.4544,1.2992,4.64,4.35552,1.2703600000000002,4.537,0.03552,0.010360000000000001,0.037,4.32,1.26,4.5
2020-04-12 22:00:00,4.28832,1.25076,4.467,0.03552,0.010360000000000001,0.037,4.2528,1.2404,4.43,4.15392,1.21156,4.327,0.03552,0.010360000000000001,0.037,4.1184,1.2012,4.29
2020-04-12 22:30:00,4.24992,1.23956,4.427,0.03552,0.010360000000000001,0.037,4.2144,1.2292,4.39,4.11552,1.20036,4.287,0.03552,0.010360000000000001,0.037,4.08,1.19,4.25
2020-04-12 23:00:00,4.04784,1.18062,4.2165,0.03504,0.010220000000000002,0.036500000000000005,4.0128,1.1703999999999999,4.18,3.9230400000000003,1.14422,4.0865,0.03504,0.010220000000000002,0.036500000000000005,3.888,1.134,4.05
2020-04-12 23:30:00,3.87552,1.13036,4.037,0.03552,0.010360000000000001,0.037,3.84,1.12,4.0,3.7507200000000003,1.09396,3.907,0.03552,0.010360000000000001,0.037,3.7152000000000003,1.0836000000000001,3.87
2020-04-13 00:00:00,3.72192,1.08556,3.877,0.03552,0.010360000000000001,0.037,3.6864,1.0752,3.84,3.5971200000000003,1.04916,3.747,0.03552,0.010360000000000001,0.037,3.5616,1.0388,3.71
2020-04-13 00:30:00,3.63552,1.06036,3.787,0.03552,0.010360000000000001,0.037,3.6,1.05,3.75,3.52032,1.02676,3.667,0.03552,0.010360000000000001,0.037,3.4848,1.0164,3.63
2020-04-13 01:00:00,3.5011200000000002,1.02116,3.6470000000000002,0.03552,0.010360000000000001,0.037,3.4656000000000002,1.0108,3.61,3.39552,0.9903600000000001,3.537,0.03552,0.010360000000000001,0.037,3.36,0.98,3.5
2020-04-13 01:30:00,3.49104,1.01822,3.6365,0.03504,0.010220000000000002,0.036500000000000005,3.456,1.008,3.6,3.37584,0.98462,3.5165,0.03504,0.010220000000000002,0.036500000000000005,3.3407999999999998,0.9744,3.48
2020-04-13 02:00:00,3.51072,1.02396,3.657,0.03552,0.010360000000000001,0.037,3.4752,1.0136,3.62,3.39552,0.9903600000000001,3.537,0.03552,0.010360000000000001,0.037,3.36,0.98,3.5
2020-04-13 02:30:00,3.4632,1.0101,3.6075,0.036000000000000004,0.0105,0.0375,3.4272,0.9996,3.5700000000000003,3.348,0.9765,3.4875,0.036000000000000004,0.0105,0.0375,3.312,0.966,3.45
2020-04-13 03:00:00,3.41424,0.99582,3.5564999999999998,0.03504,0.010220000000000002,0.036500000000000005,3.3792,0.9856,3.52,3.30864,0.9650200000000001,3.4465,0.03504,0.010220000000000002,0.036500000000000005,3.2736,0.9548000000000001,3.41
2020-04-13 03:30:00,3.35664,0.9790200000000001,3.4965,0.03504,0.010220000000000002,0.036500000000000005,3.3216,0.9688,3.46,3.24144,0.94542,3.3765,0.03504,0.010220000000000002,0.036500000000000005,3.2064,0.9352,3.34
2020-04-13 04:00:00,3.33744,0.9734200000000001,3.4765,0.03504,0.010220000000000002,0.036500000000000005,3.3024,0.9632000000000001,3.44,3.22224,0.9398200000000001,3.3565,0.03504,0.010220000000000002,0.036500000000000005,3.1872,0.9296000000000001,3.32
2020-04-13 04:30:00,3.30912,0.9651600000000001,3.447,0.03552,0.010360000000000001,0.037,3.2736,0.9548000000000001,3.41,3.19392,0.93156,3.327,0.03552,0.010360000000000001,0.037,3.1584,0.9212,3.29
