Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-13 05:00:00,3.30912,0.9651600000000001,3.447,0.03552,0.010360000000000001,0.037,3.2736,0.9548000000000001,3.41,3.19392,0.93156,3.327,0.03552,0.010360000000000001,0.037,3.1584,0.9212,3.29
2020-04-13 05:30:00,3.37632,0.9847600000000001,3.517,0.03552,0.010360000000000001,0.037,3.3407999999999998,0.9744,3.48,3.26112,0.9511600000000001,3.3970000000000002,0.03552,0.010360000000000001,0.037,3.2256,0.9408000000000001,3.36
2020-04-13 06:00:00,3.42432,0.9987600000000001,3.567,0.03552,0.010360000000000001,0.037,3.3888,0.9884000000000001,3.5300000000000002,3.30912,0.9651600000000001,3.447,0.03552,0.010360000000000001,0.037,3.2736,0.9548000000000001,3.41
2020-04-13 06:30:00,3.52944,1.02942,3.6765,0.03504,0.010220000000000002,0.036500000000000005,3.4944,1.0192,3.64,3.41424,0.99582,3.5564999999999998,0.03504,0.010220000000000002,0.036500000000000005,3.3792,0.9856,3.52
2020-04-13 07:00:00,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56
2020-04-13 07:30:00,3.6744,1.0717,3.8275,0.036000000000000004,0.0105,0.0375,3.6384,1.0612,3.79,3.5496,1.0353,3.6975,0.036000000000000004,0.0105,0.0375,3.5136000000000003,1.0248,3.66
2020-04-13 08:00:00,3.7704,1.0997,3.9275,0.036000000000000004,0.0105,0.0375,3.7344,1.0892,3.89,3.6456,1.0633,3.7975,0.036000000000000004,0.0105,0.0375,3.6096,1.0528,3.76
2020-04-13 08:30:00,3.972,1.1585,4.1375,0.036000000000000004,0.0105,0.0375,3.936,1.148,4.1,3.8472,1.1221,4.0075,0.036000000000000004,0.0105,0.0375,3.8112,1.1116,3.9699999999999998
2020-04-13 09:00:00,4.08624,1.19182,4.2565,0.03504,0.010220000000000002,0.036500000000000005,4.0512,1.1816,4.22,3.96144,1.15542,4.1265,0.03504,0.010220000000000002,0.036500000000000005,3.9264,1.1452,4.09
2020-04-13 09:30:00,4.21968,1.23074,4.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1856,1.2208,4.36,4.07568,1.1887400000000001,4.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0416,1.1788,4.21
2020-04-13 10:00:00,4.3636800000000004,1.27274,4.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3296,1.2628,4.51,4.22928,1.23354,4.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1952,1.2236,4.37
2020-04-13 10:30:00,4.4116800000000005,1.28674,4.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3776,1.2768,4.5600000000000005,4.26768,1.24474,4.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2336,1.2348,4.41
2020-04-13 11:00:00,4.62384,1.34862,4.8165,0.03504,0.010220000000000002,0.036500000000000005,4.5888,1.3384,4.78,4.47024,1.30382,4.6565,0.03504,0.010220000000000002,0.036500000000000005,4.4352,1.2936,4.62
2020-04-13 11:30:00,4.65216,1.35688,4.846,0.03456,0.01008,0.036000000000000004,4.6176,1.3468,4.8100000000000005,4.49856,1.31208,4.686,0.03456,0.01008,0.036000000000000004,4.464,1.302,4.65
2020-04-13 12:00:00,4.65168,1.35674,4.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6176,1.3468,4.8100000000000005,4.49808,1.31194,4.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.464,1.302,4.65
2020-04-13 12:30:00,4.78512,1.39566,4.9845,0.033120000000000004,0.00966,0.0345,4.752,1.3860000000000001,4.95,4.63152,1.35086,4.8245000000000005,0.033120000000000004,0.00966,0.0345,4.5984,1.3412,4.79
2020-04-13 13:00:00,4.87392,1.42156,5.077,0.03552,0.010360000000000001,0.037,4.8384,1.4112,5.04,4.72992,1.3795600000000001,4.927,0.03552,0.010360000000000001,0.037,4.6944,1.3692,4.89
2020-04-13 13:30:00,4.73952,1.38236,4.937,0.03552,0.010360000000000001,0.037,4.704,1.3719999999999999,4.9,4.5955200000000005,1.34036,4.787,0.03552,0.010360000000000001,0.037,4.5600000000000005,1.33,4.75
2020-04-13 14:00:00,4.63392,1.35156,4.827,0.03552,0.010360000000000001,0.037,4.5984,1.3412,4.79,4.48992,1.30956,4.677,0.03552,0.010360000000000001,0.037,4.4544,1.2992,4.64
2020-04-13 14:30:00,4.58592,1.33756,4.777,0.03552,0.010360000000000001,0.037,4.5504,1.3272,4.74,4.44192,1.29556,4.627,0.03552,0.010360000000000001,0.037,4.4064,1.2852000000000001,4.59
2020-04-13 15:00:00,4.5168,1.3174000000000001,4.705,0.033600000000000005,0.0098,0.035,4.4832,1.3076,4.67,4.3728,1.2754,4.555,0.033600000000000005,0.0098,0.035,4.3392,1.2656,4.52
2020-04-13 15:30:00,4.5168,1.3174000000000001,4.705,0.033600000000000005,0.0098,0.035,4.4832,1.3076,4.67,4.3728,1.2754,4.555,0.033600000000000005,0.0098,0.035,4.3392,1.2656,4.52
2020-04-13 16:00:00,4.584,1.337,4.775,0.033600000000000005,0.0098,0.035,4.5504,1.3272,4.74,4.44,1.295,4.625,0.033600000000000005,0.0098,0.035,4.4064,1.2852000000000001,4.59
2020-04-13 16:30:00,4.7088,1.3734,4.905,0.033600000000000005,0.0098,0.035,4.6752,1.3636,4.87,4.5648,1.3314,4.755,0.033600000000000005,0.0098,0.035,4.5312,1.3216,4.72
2020-04-13 17:00:00,4.9488,1.4434,5.155,0.033600000000000005,0.0098,0.035,4.9152000000000005,1.4336,5.12,4.7952,1.3986,4.995,0.033600000000000005,0.0098,0.035,4.7616,1.3888,4.96
2020-04-13 17:30:00,5.07408,1.47994,5.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.04,1.47,5.25,4.91088,1.43234,5.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8768,1.4224,5.08
2020-04-13 18:00:00,5.2176,1.5218,5.435,0.033600000000000005,0.0098,0.035,5.184,1.512,5.4,5.0544,1.4742,5.265,0.033600000000000005,0.0098,0.035,5.0208,1.4644,5.23
2020-04-13 18:30:00,5.1504,1.5022,5.365,0.033600000000000005,0.0098,0.035,5.1168,1.4924,5.33,4.9872,1.4546000000000001,5.195,0.033600000000000005,0.0098,0.035,4.9536,1.4448,5.16
2020-04-13 19:00:00,5.05488,1.47434,5.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0208,1.4644,5.23,4.89168,1.4267400000000001,5.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8576,1.4168,5.06
2020-04-13 19:30:00,4.99728,1.45754,5.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9632000000000005,1.4476,5.17,4.83408,1.40994,5.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8,1.4,5.0
2020-04-13 20:00:00,4.8628800000000005,1.4183400000000002,5.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8288,1.4084,5.03,4.70928,1.37354,4.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6752,1.3636,4.87
2020-04-13 20:30:00,4.98672,1.45446,5.1945,0.033120000000000004,0.00966,0.0345,4.9536,1.4448,5.16,4.82352,1.40686,5.0245,0.033120000000000004,0.00966,0.0345,4.7904,1.3972,4.99
2020-04-13 21:00:00,4.92096,1.4352800000000001,5.126,0.03456,0.01008,0.036000000000000004,4.8864,1.4252,5.09,4.76736,1.3904800000000002,4.966,0.03456,0.01008,0.036000000000000004,4.7328,1.3804,4.93
2020-04-13 21:30:00,4.69152,1.36836,4.8870000000000005,0.03552,0.010360000000000001,0.037,4.656,1.358,4.85,4.53792,1.32356,4.727,0.03552,0.010360000000000001,0.037,4.5024,1.3132000000000001,4.69
2020-04-13 22:00:00,4.53792,1.32356,4.727,0.03552,0.010360000000000001,0.037,4.5024,1.3132000000000001,4.69,4.39392,1.28156,4.577,0.03552,0.010360000000000001,0.037,4.3584,1.2711999999999999,4.54
2020-04-13 22:30:00,4.42272,1.28996,4.607,0.03552,0.010360000000000001,0.037,4.3872,1.2796,4.57,4.27872,1.24796,4.457,0.03552,0.010360000000000001,0.037,4.2432,1.2376,4.42
2020-04-13 23:00:00,4.19184,1.22262,4.3665,0.03504,0.010220000000000002,0.036500000000000005,4.1568,1.2124,4.33,4.05744,1.18342,4.2265,0.03504,0.010220000000000002,0.036500000000000005,4.0224,1.1732,4.19
2020-04-13 23:30:00,4.02912,1.17516,4.197,0.03552,0.010360000000000001,0.037,3.9936,1.1648,4.16,3.89472,1.13596,4.057,0.03552,0.010360000000000001,0.037,3.8592,1.1256,4.02
2020-04-14 00:00:00,3.9043200000000002,1.13876,4.067,0.03552,0.010360000000000001,0.037,3.8688000000000002,1.1284,4.03,3.76992,1.09956,3.927,0.03552,0.010360000000000001,0.037,3.7344,1.0892,3.89
2020-04-14 00:30:00,3.7507200000000003,1.09396,3.907,0.03552,0.010360000000000001,0.037,3.7152000000000003,1.0836000000000001,3.87,3.62592,1.05756,3.777,0.03552,0.010360000000000001,0.037,3.5904,1.0472,3.74
2020-04-14 01:00:00,3.67392,1.07156,3.827,0.03552,0.010360000000000001,0.037,3.6384,1.0612,3.79,3.5491200000000003,1.03516,3.697,0.03552,0.010360000000000001,0.037,3.5136000000000003,1.0248,3.66
2020-04-14 01:30:00,3.67392,1.07156,3.827,0.03552,0.010360000000000001,0.037,3.6384,1.0612,3.79,3.53952,1.03236,3.6870000000000003,0.03552,0.010360000000000001,0.037,3.504,1.022,3.65
2020-04-14 02:00:00,3.7027200000000002,1.07996,3.857,0.03552,0.010360000000000001,0.037,3.6672000000000002,1.0696,3.8200000000000003,3.57792,1.04356,3.727,0.03552,0.010360000000000001,0.037,3.5423999999999998,1.0332,3.69
2020-04-14 02:30:00,3.66432,1.06876,3.817,0.03552,0.010360000000000001,0.037,3.6288,1.0584,3.7800000000000002,3.53952,1.03236,3.6870000000000003,0.03552,0.010360000000000001,0.037,3.504,1.022,3.65
2020-04-14 03:00:00,3.636,1.0605,3.7875,0.036000000000000004,0.0105,0.0375,3.6,1.05,3.75,3.5112,1.0241,3.6575,0.036000000000000004,0.0105,0.0375,3.4752,1.0136,3.62
2020-04-14 03:30:00,3.55872,1.03796,3.707,0.03552,0.010360000000000001,0.037,3.5232,1.0276,3.67,3.43392,1.00156,3.577,0.03552,0.010360000000000001,0.037,3.3984,0.9912000000000001,3.54
2020-04-14 04:00:00,3.48192,1.01556,3.627,0.03552,0.010360000000000001,0.037,3.4464,1.0052,3.59,3.35712,0.97916,3.497,0.03552,0.010360000000000001,0.037,3.3216,0.9688,3.46
2020-04-14 04:30:00,3.46272,1.00996,3.607,0.03552,0.010360000000000001,0.037,3.4272,0.9996,3.5700000000000003,3.33792,0.9735600000000001,3.477,0.03552,0.010360000000000001,0.037,3.3024,0.9632000000000001,3.44
2020-04-14 05:00:00,3.52992,1.02956,3.677,0.03552,0.010360000000000001,0.037,3.4944,1.0192,3.64,3.40512,0.99316,3.547,0.03552,0.010360000000000001,0.037,3.3696,0.9828,3.51
2020-04-14 05:30:00,3.60672,1.05196,3.757,0.03552,0.010360000000000001,0.037,3.5712,1.0416,3.7199999999999998,3.48192,1.01556,3.627,0.03552,0.010360000000000001,0.037,3.4464,1.0052,3.59
2020-04-14 06:00:00,3.72192,1.08556,3.877,0.03552,0.010360000000000001,0.037,3.6864,1.0752,3.84,3.5971200000000003,1.04916,3.747,0.03552,0.010360000000000001,0.037,3.5616,1.0388,3.71
2020-04-14 06:30:00,3.94224,1.14982,4.1065,0.03504,0.010220000000000002,0.036500000000000005,3.9072,1.1396,4.07,3.81744,1.11342,3.9765,0.03504,0.010220000000000002,0.036500000000000005,3.7824,1.1032,3.94
2020-04-14 07:00:00,4.10256,1.19658,4.2735,0.02256,0.006580000000000001,0.0235,4.08,1.19,4.25,3.96816,1.15738,4.1335,0.02256,0.006580000000000001,0.0235,3.9455999999999998,1.1508,4.11
2020-04-14 07:30:00,4.3464,1.2677,4.5275,0.036000000000000004,0.0105,0.0375,4.3104,1.2572,4.49,4.2024,1.2257,4.3775,0.036000000000000004,0.0105,0.0375,4.1664,1.2152,4.34
2020-04-14 08:00:00,4.66368,1.3602400000000001,4.858,0.036480000000000005,0.01064,0.038,4.6272,1.3496000000000001,4.82,4.51008,1.31544,4.698,0.036480000000000005,0.01064,0.038,4.4736,1.3048,4.66
2020-04-14 08:30:00,4.97136,1.44998,5.1785,0.03696,0.010780000000000001,0.0385,4.9344,1.4392,5.14,4.80816,1.40238,5.0085,0.03696,0.010780000000000001,0.0385,4.7712,1.3916,4.97
2020-04-14 09:00:00,5.19216,1.51438,5.4085,0.03696,0.010780000000000001,0.0385,5.1552,1.5036,5.37,5.02896,1.46678,5.2385,0.03696,0.010780000000000001,0.0385,4.992,1.456,5.2
2020-04-14 09:30:00,5.2392,1.5281,5.4575,0.036000000000000004,0.0105,0.0375,5.2032,1.5176,5.42,5.0664,1.4777,5.2775,0.036000000000000004,0.0105,0.0375,5.0304,1.4672,5.24
2020-04-14 10:00:00,5.2588799999999996,1.53384,5.478,0.036480000000000005,0.01064,0.038,5.2224,1.5232,5.44,5.08608,1.48344,5.298,0.036480000000000005,0.01064,0.038,5.0496,1.4727999999999999,5.26
2020-04-14 10:30:00,5.2588799999999996,1.53384,5.478,0.036480000000000005,0.01064,0.038,5.2224,1.5232,5.44,5.08608,1.48344,5.298,0.036480000000000005,0.01064,0.038,5.0496,1.4727999999999999,5.26
2020-04-14 11:00:00,5.21088,1.51984,5.428,0.036480000000000005,0.01064,0.038,5.1744,1.5091999999999999,5.39,5.03808,1.46944,5.248,0.036480000000000005,0.01064,0.038,5.0016,1.4588,5.21
2020-04-14 11:30:00,5.19168,1.51424,5.408,0.036480000000000005,0.01064,0.038,5.1552,1.5036,5.37,5.02848,1.46664,5.238,0.036480000000000005,0.01064,0.038,4.992,1.456,5.2
2020-04-14 12:00:00,5.2584,1.5337,5.4775,0.036000000000000004,0.0105,0.0375,5.2224,1.5232,5.44,5.0856,1.4833,5.2975,0.036000000000000004,0.0105,0.0375,5.0496,1.4727999999999999,5.26
2020-04-14 12:30:00,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5,5.1336,1.4973,5.3475,0.036000000000000004,0.0105,0.0375,5.0976,1.4868000000000001,5.31
2020-04-14 13:00:00,5.2588799999999996,1.53384,5.478,0.036480000000000005,0.01064,0.038,5.2224,1.5232,5.44,5.08608,1.48344,5.298,0.036480000000000005,0.01064,0.038,5.0496,1.4727999999999999,5.26
2020-04-14 13:30:00,5.23968,1.52824,5.458,0.036480000000000005,0.01064,0.038,5.2032,1.5176,5.42,5.07648,1.48064,5.288,0.036480000000000005,0.01064,0.038,5.04,1.47,5.25
2020-04-14 14:00:00,5.12448,1.49464,5.338,0.036480000000000005,0.01064,0.038,5.088,1.484,5.3,4.96128,1.44704,5.168,0.036480000000000005,0.01064,0.038,4.9248,1.4364,5.13
2020-04-14 14:30:00,5.12448,1.49464,5.338,0.036480000000000005,0.01064,0.038,5.088,1.484,5.3,4.96128,1.44704,5.168,0.036480000000000005,0.01064,0.038,4.9248,1.4364,5.13
2020-04-14 15:00:00,5.06544,1.47742,5.2765,0.03504,0.010220000000000002,0.036500000000000005,5.0304,1.4672,5.24,4.90224,1.42982,5.1065,0.03504,0.010220000000000002,0.036500000000000005,4.8672,1.4196,5.07
2020-04-14 15:30:00,5.03664,1.46902,5.2465,0.03504,0.010220000000000002,0.036500000000000005,5.0016,1.4588,5.21,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04
2020-04-14 16:00:00,4.97808,1.45194,5.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.944,1.442,5.15,4.8148800000000005,1.40434,5.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7808,1.3944,4.98
2020-04-14 16:30:00,5.0664,1.4777,5.2775,0.036000000000000004,0.0105,0.0375,5.0304,1.4672,5.24,4.8936,1.4273,5.0975,0.036000000000000004,0.0105,0.0375,4.8576,1.4168,5.06
2020-04-14 17:00:00,5.19168,1.51424,5.408,0.036480000000000005,0.01064,0.038,5.1552,1.5036,5.37,5.02848,1.46664,5.238,0.036480000000000005,0.01064,0.038,4.992,1.456,5.2
2020-04-14 17:30:00,5.3736,1.5673,5.5975,0.036000000000000004,0.0105,0.0375,5.3376,1.5568,5.5600000000000005,5.2008,1.5169000000000001,5.4175,0.036000000000000004,0.0105,0.0375,5.1648,1.5064000000000002,5.38
2020-04-14 18:00:00,5.4408,1.5869,5.6675,0.036000000000000004,0.0105,0.0375,5.4048,1.5764,5.63,5.268,1.5365,5.4875,0.036000000000000004,0.0105,0.0375,5.232,1.526,5.45
2020-04-14 18:30:00,5.44032,1.58676,5.667,0.03552,0.010360000000000001,0.037,5.4048,1.5764,5.63,5.27712,1.53916,5.497,0.03552,0.010360000000000001,0.037,5.2416,1.5288,5.46
2020-04-14 19:00:00,5.32512,1.55316,5.547,0.03552,0.010360000000000001,0.037,5.2896,1.5428000000000002,5.51,5.15232,1.50276,5.367,0.03552,0.010360000000000001,0.037,5.1168,1.4924,5.33
2020-04-14 19:30:00,5.1816,1.5112999999999999,5.3975,0.036000000000000004,0.0105,0.0375,5.1456,1.5008,5.36,5.0184,1.4637,5.2275,0.036000000000000004,0.0105,0.0375,4.9824,1.4532,5.19
2020-04-14 20:00:00,5.14272,1.49996,5.357,0.03552,0.010360000000000001,0.037,5.1072,1.4896,5.32,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15
2020-04-14 20:30:00,5.21808,1.52194,5.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.184,1.512,5.4,5.05488,1.47434,5.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0208,1.4644,5.23
2020-04-14 21:00:00,5.18208,1.51144,5.398,0.036480000000000005,0.01064,0.038,5.1456,1.5008,5.36,5.01888,1.46384,5.228,0.036480000000000005,0.01064,0.038,4.9824,1.4532,5.19
2020-04-14 21:30:00,5.0184,1.4637,5.2275,0.036000000000000004,0.0105,0.0375,4.9824,1.4532,5.19,4.8552,1.4161000000000001,5.0575,0.036000000000000004,0.0105,0.0375,4.8192,1.4056,5.02
2020-04-14 22:00:00,4.7592,1.3881000000000001,4.9575,0.036000000000000004,0.0105,0.0375,4.7232,1.3776,4.92,4.6056,1.3433,4.7975,0.036000000000000004,0.0105,0.0375,4.5696,1.3328,4.76
2020-04-14 22:30:00,4.5576,1.3293,4.7475000000000005,0.036000000000000004,0.0105,0.0375,4.5216,1.3188,4.71,4.4136,1.2873,4.5975,0.036000000000000004,0.0105,0.0375,4.3776,1.2768,4.5600000000000005
2020-04-14 23:00:00,4.356,1.2705,4.5375,0.036000000000000004,0.0105,0.0375,4.32,1.26,4.5,4.212,1.2285,4.3875,0.036000000000000004,0.0105,0.0375,4.176,1.218,4.35
2020-04-14 23:30:00,4.1256,1.2033,4.2975,0.036000000000000004,0.0105,0.0375,4.0896,1.1928,4.26,3.9912,1.1641,4.1575,0.036000000000000004,0.0105,0.0375,3.9552,1.1536,4.12
2020-04-15 00:00:00,3.9624,1.1557,4.1275,0.036000000000000004,0.0105,0.0375,3.9264,1.1452,4.09,3.8280000000000003,1.1165,3.9875,0.036000000000000004,0.0105,0.0375,3.792,1.106,3.95
2020-04-15 00:30:00,3.83712,1.11916,3.997,0.03552,0.010360000000000001,0.037,3.8016,1.1088,3.96,3.71232,1.08276,3.867,0.03552,0.010360000000000001,0.037,3.6768,1.0724,3.83
2020-04-15 01:00:00,3.72192,1.08556,3.877,0.03552,0.010360000000000001,0.037,3.6864,1.0752,3.84,3.5971200000000003,1.04916,3.747,0.03552,0.010360000000000001,0.037,3.5616,1.0388,3.71
2020-04-15 01:30:00,3.73104,1.08822,3.8865,0.03504,0.010220000000000002,0.036500000000000005,3.696,1.078,3.85,3.60624,1.05182,3.7565,0.03504,0.010220000000000002,0.036500000000000005,3.5712,1.0416,3.7199999999999998
2020-04-15 02:00:00,3.82704,1.11622,3.9865,0.03504,0.010220000000000002,0.036500000000000005,3.792,1.106,3.95,3.70224,1.07982,3.8565,0.03504,0.010220000000000002,0.036500000000000005,3.6672000000000002,1.0696,3.8200000000000003
2020-04-15 02:30:00,3.79824,1.10782,3.9565,0.03504,0.010220000000000002,0.036500000000000005,3.7632,1.0976,3.92,3.6734400000000003,1.07142,3.8265000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.6384,1.0612,3.79
2020-04-15 03:00:00,3.75024,1.09382,3.9065000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.7152000000000003,1.0836000000000001,3.87,3.61584,1.05462,3.7665,0.03504,0.010220000000000002,0.036500000000000005,3.5808,1.0444,3.73
2020-04-15 03:30:00,3.6936,1.0773,3.8475,0.036000000000000004,0.0105,0.0375,3.6576,1.0668,3.81,3.5688,1.0409,3.7175000000000002,0.036000000000000004,0.0105,0.0375,3.5328,1.0304,3.68
2020-04-15 04:00:00,3.67488,1.07184,3.8280000000000003,0.036480000000000005,0.01064,0.038,3.6384,1.0612,3.79,3.55008,1.03544,3.698,0.036480000000000005,0.01064,0.038,3.5136000000000003,1.0248,3.66
2020-04-15 04:30:00,3.59808,1.04944,3.748,0.036480000000000005,0.01064,0.038,3.5616,1.0388,3.71,3.46368,1.01024,3.608,0.036480000000000005,0.01064,0.038,3.4272,0.9996,3.5700000000000003
2020-04-15 05:00:00,3.62784,1.05812,3.779,0.03744,0.010920000000000001,0.039,3.5904,1.0472,3.74,3.50304,1.02172,3.649,0.03744,0.010920000000000001,0.039,3.4656000000000002,1.0108,3.61
2020-04-15 05:30:00,3.72336,1.08598,3.8785,0.03696,0.010780000000000001,0.0385,3.6864,1.0752,3.84,3.59856,1.04958,3.7485,0.03696,0.010780000000000001,0.0385,3.5616,1.0388,3.71
2020-04-15 06:00:00,3.81936,1.11398,3.9785,0.03696,0.010780000000000001,0.0385,3.7824,1.1032,3.94,3.6849600000000002,1.07478,3.8385,0.03696,0.010780000000000001,0.0385,3.648,1.064,3.8
2020-04-15 06:30:00,3.9336,1.1473,4.0975,0.036000000000000004,0.0105,0.0375,3.8976,1.1368,4.06,3.8088,1.1109,3.9675000000000002,0.036000000000000004,0.0105,0.0375,3.7728,1.1004,3.93
2020-04-15 07:00:00,4.1544,1.2117,4.3275,0.036000000000000004,0.0105,0.0375,4.1184,1.2012,4.29,4.02,1.1725,4.1875,0.036000000000000004,0.0105,0.0375,3.984,1.162,4.15
2020-04-15 07:30:00,4.33728,1.26504,4.518,0.036480000000000005,0.01064,0.038,4.3008,1.2544,4.48,4.19328,1.2230400000000001,4.368,0.036480000000000005,0.01064,0.038,4.1568,1.2124,4.33
2020-04-15 08:00:00,4.51056,1.31558,4.6985,0.03696,0.010780000000000001,0.0385,4.4736,1.3048,4.66,4.36656,1.27358,4.5485,0.03696,0.010780000000000001,0.0385,4.3296,1.2628,4.51
2020-04-15 08:30:00,4.80768,1.40224,5.008,0.036480000000000005,0.01064,0.038,4.7712,1.3916,4.97,4.65408,1.35744,4.848,0.036480000000000005,0.01064,0.038,4.6176,1.3468,4.8100000000000005
2020-04-15 09:00:00,4.89456,1.42758,5.0985,0.03696,0.010780000000000001,0.0385,4.8576,1.4168,5.06,4.74096,1.38278,4.9385,0.03696,0.010780000000000001,0.0385,4.704,1.3719999999999999,4.9
2020-04-15 09:30:00,5.0064,1.4602,5.215,0.033600000000000005,0.0098,0.035,4.9728,1.4504000000000001,5.18,4.8432,1.4126,5.045,0.033600000000000005,0.0098,0.035,4.8096,1.4028,5.01
2020-04-15 10:00:00,5.11488,1.49184,5.328,0.036480000000000005,0.01064,0.038,5.0784,1.4812,5.29,4.94208,1.44144,5.148,0.036480000000000005,0.01064,0.038,4.9056,1.4308,5.11
2020-04-15 10:30:00,5.09232,1.48526,5.3045,0.033120000000000004,0.00966,0.0345,5.0592,1.4756,5.27,4.92912,1.4376600000000002,5.1345,0.033120000000000004,0.00966,0.0345,4.896,1.428,5.1
2020-04-15 11:00:00,5.09088,1.4848400000000002,5.303,0.03168,0.00924,0.033,5.0592,1.4756,5.27,4.9276800000000005,1.43724,5.133,0.03168,0.00924,0.033,4.896,1.428,5.1
2020-04-15 11:30:00,5.0232,1.4651,5.2325,0.031200000000000002,0.0091,0.0325,4.992,1.456,5.2,4.86,1.4175,5.0625,0.031200000000000002,0.0091,0.0325,4.8288,1.4084,5.03
2020-04-15 12:00:00,5.08896,1.48428,5.301,0.02976,0.00868,0.031,5.0592,1.4756,5.27,4.92576,1.43668,5.131,0.02976,0.00868,0.031,4.896,1.428,5.1
2020-04-15 12:30:00,5.09856,1.48708,5.311,0.02976,0.00868,0.031,5.0688,1.4784000000000002,5.28,4.93536,1.43948,5.141,0.02976,0.00868,0.031,4.9056,1.4308,5.11
2020-04-15 13:00:00,5.11824,1.49282,5.3315,0.030240000000000003,0.008820000000000001,0.0315,5.088,1.484,5.3,4.94544,1.44242,5.1515,0.030240000000000003,0.008820000000000001,0.0315,4.9152000000000005,1.4336,5.12
2020-04-15 13:30:00,5.11968,1.4932400000000001,5.333,0.03168,0.00924,0.033,5.088,1.484,5.3,4.94688,1.44284,5.153,0.03168,0.00924,0.033,4.9152000000000005,1.4336,5.12
2020-04-15 14:00:00,5.07216,1.47938,5.2835,0.03216,0.009380000000000001,0.0335,5.04,1.47,5.25,4.90896,1.43178,5.1135,0.03216,0.009380000000000001,0.0335,4.8768,1.4224,5.08
2020-04-15 14:30:00,4.95648,1.44564,5.163,0.03168,0.00924,0.033,4.9248,1.4364,5.13,4.79328,1.39804,4.993,0.03168,0.00924,0.033,4.7616,1.3888,4.96
2020-04-15 15:00:00,4.93536,1.43948,5.141,0.02976,0.00868,0.031,4.9056,1.4308,5.11,4.77216,1.39188,4.971,0.02976,0.00868,0.031,4.7424,1.3832,4.94
2020-04-15 15:30:00,4.93584,1.4396200000000001,5.1415,0.030240000000000003,0.008820000000000001,0.0315,4.9056,1.4308,5.11,4.77264,1.39202,4.9715,0.030240000000000003,0.008820000000000001,0.0315,4.7424,1.3832,4.94
2020-04-15 16:00:00,4.94544,1.44242,5.1515,0.030240000000000003,0.008820000000000001,0.0315,4.9152000000000005,1.4336,5.12,4.7918400000000005,1.39762,4.9915,0.030240000000000003,0.008820000000000001,0.0315,4.7616,1.3888,4.96
2020-04-15 16:30:00,4.99344,1.45642,5.2015,0.030240000000000003,0.008820000000000001,0.0315,4.9632000000000005,1.4476,5.17,4.83024,1.40882,5.0315,0.030240000000000003,0.008820000000000001,0.0315,4.8,1.4,5.0
2020-04-15 17:00:00,5.18592,1.5125600000000001,5.402,0.030720000000000004,0.008960000000000001,0.032,5.1552,1.5036,5.37,5.02272,1.46496,5.232,0.030720000000000004,0.008960000000000001,0.032,4.992,1.456,5.2
2020-04-15 17:30:00,5.33904,1.55722,5.5615,0.030240000000000003,0.008820000000000001,0.0315,5.3088,1.5484,5.53,5.17584,1.50962,5.3915,0.030240000000000003,0.008820000000000001,0.0315,5.1456,1.5008,5.36
2020-04-15 18:00:00,5.40672,1.5769600000000001,5.632,0.030720000000000004,0.008960000000000001,0.032,5.376,1.568,5.6,5.23392,1.52656,5.452,0.030720000000000004,0.008960000000000001,0.032,5.2032,1.5176,5.42
2020-04-15 18:30:00,5.34912,1.56016,5.572,0.030720000000000004,0.008960000000000001,0.032,5.3184000000000005,1.5512000000000001,5.54,5.18592,1.5125600000000001,5.402,0.030720000000000004,0.008960000000000001,0.032,5.1552,1.5036,5.37
2020-04-15 19:00:00,5.26224,1.53482,5.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,5.232,1.526,5.45,5.09904,1.48722,5.3115,0.030240000000000003,0.008820000000000001,0.0315,5.0688,1.4784000000000002,5.28
2020-04-15 19:30:00,5.16624,1.50682,5.3815,0.030240000000000003,0.008820000000000001,0.0315,5.136,1.498,5.35,4.99344,1.45642,5.2015,0.030240000000000003,0.008820000000000001,0.0315,4.9632000000000005,1.4476,5.17
2020-04-15 20:00:00,5.07072,1.47896,5.282,0.030720000000000004,0.008960000000000001,0.032,5.04,1.47,5.25,4.90752,1.43136,5.112,0.030720000000000004,0.008960000000000001,0.032,4.8768,1.4224,5.08
2020-04-15 20:30:00,5.0784,1.4812,5.29,0.028800000000000003,0.008400000000000001,0.03,5.0496,1.4727999999999999,5.26,4.9152000000000005,1.4336,5.12,0.028800000000000003,0.008400000000000001,0.03,4.8864,1.4252,5.09
2020-04-15 21:00:00,5.0616,1.4763,5.2725,0.031200000000000002,0.0091,0.0325,5.0304,1.4672,5.24,4.8984000000000005,1.4287,5.1025,0.031200000000000002,0.0091,0.0325,4.8672,1.4196,5.07
2020-04-15 21:30:00,4.908,1.4315,5.1125,0.031200000000000002,0.0091,0.0325,4.8768,1.4224,5.08,4.7448,1.3839000000000001,4.9425,0.031200000000000002,0.0091,0.0325,4.7136,1.3748,4.91
2020-04-15 22:00:00,4.7352,1.3811,4.9325,0.031200000000000002,0.0091,0.0325,4.704,1.3719999999999999,4.9,4.5816,1.3363,4.7725,0.031200000000000002,0.0091,0.0325,4.5504,1.3272,4.74
2020-04-15 22:30:00,4.50528,1.31404,4.693,0.03168,0.00924,0.033,4.4736,1.3048,4.66,4.36128,1.27204,4.543,0.03168,0.00924,0.033,4.3296,1.2628,4.51
2020-04-15 23:00:00,4.30272,1.25496,4.482,0.030720000000000004,0.008960000000000001,0.032,4.272,1.246,4.45,4.15872,1.21296,4.332,0.030720000000000004,0.008960000000000001,0.032,4.128,1.204,4.3
2020-04-15 23:30:00,4.09056,1.1930800000000001,4.261,0.02976,0.00868,0.031,4.0608,1.1844000000000001,4.23,3.95616,1.15388,4.121,0.02976,0.00868,0.031,3.9264,1.1452,4.09
2020-04-16 00:00:00,3.936,1.148,4.1,0.028800000000000003,0.008400000000000001,0.03,3.9072,1.1396,4.07,3.8016,1.1088,3.96,0.028800000000000003,0.008400000000000001,0.03,3.7728,1.1004,3.93
2020-04-16 00:30:00,3.85872,1.12546,4.0195,0.02832,0.00826,0.029500000000000002,3.8304,1.1172,3.99,3.72432,1.08626,3.8795,0.02832,0.00826,0.029500000000000002,3.696,1.078,3.85
2020-04-16 01:00:00,3.72432,1.08626,3.8795,0.02832,0.00826,0.029500000000000002,3.696,1.078,3.85,3.59952,1.04986,3.7495000000000003,0.02832,0.00826,0.029500000000000002,3.5712,1.0416,3.7199999999999998
2020-04-16 01:30:00,3.67632,1.07226,3.8295,0.02832,0.00826,0.029500000000000002,3.648,1.064,3.8,3.55152,1.03586,3.6995,0.02832,0.00826,0.029500000000000002,3.5232,1.0276,3.67
2020-04-16 02:00:00,3.73344,1.08892,3.8890000000000002,0.027840000000000004,0.00812,0.029,3.7056,1.0808,3.86,3.6086400000000003,1.05252,3.759,0.027840000000000004,0.00812,0.029,3.5808,1.0444,3.73
2020-04-16 02:30:00,3.6859200000000003,1.07506,3.8395,0.02832,0.00826,0.029500000000000002,3.6576,1.0668,3.81,3.56112,1.03866,3.7095000000000002,0.02832,0.00826,0.029500000000000002,3.5328,1.0304,3.68
2020-04-16 03:00:00,3.61872,1.05546,3.7695,0.02832,0.00826,0.029500000000000002,3.5904,1.0472,3.74,3.49392,1.01906,3.6395,0.02832,0.00826,0.029500000000000002,3.4656000000000002,1.0108,3.61
2020-04-16 03:30:00,3.552,1.036,3.7,0.028800000000000003,0.008400000000000001,0.03,3.5232,1.0276,3.67,3.4272,0.9996,3.5700000000000003,0.028800000000000003,0.008400000000000001,0.03,3.3984,0.9912000000000001,3.54
2020-04-16 04:00:00,3.552,1.036,3.7,0.028800000000000003,0.008400000000000001,0.03,3.5232,1.0276,3.67,3.4272,0.9996,3.5700000000000003,0.028800000000000003,0.008400000000000001,0.03,3.3984,0.9912000000000001,3.54
2020-04-16 04:30:00,3.552,1.036,3.7,0.028800000000000003,0.008400000000000001,0.03,3.5232,1.0276,3.67,3.4272,0.9996,3.5700000000000003,0.028800000000000003,0.008400000000000001,0.03,3.3984,0.9912000000000001,3.54
2020-04-16 05:00:00,3.5428800000000003,1.03334,3.6905,0.029280000000000004,0.00854,0.030500000000000003,3.5136000000000003,1.0248,3.66,3.41808,0.99694,3.5605,0.029280000000000004,0.00854,0.030500000000000003,3.3888,0.9884000000000001,3.5300000000000002
2020-04-16 05:30:00,3.64896,1.0642800000000001,3.801,0.02976,0.00868,0.031,3.6192,1.0556,3.77,3.52416,1.02788,3.6710000000000003,0.02976,0.00868,0.031,3.4944,1.0192,3.64
2020-04-16 06:00:00,3.78288,1.10334,3.9405,0.029280000000000004,0.00854,0.030500000000000003,3.7536,1.0948,3.91,3.64848,1.06414,3.8005,0.029280000000000004,0.00854,0.030500000000000003,3.6192,1.0556,3.77
2020-04-16 06:30:00,3.8688000000000002,1.1284,4.03,0.028800000000000003,0.008400000000000001,0.03,3.84,1.12,4.0,3.7439999999999998,1.092,3.9,0.028800000000000003,0.008400000000000001,0.03,3.7152000000000003,1.0836000000000001,3.87
2020-04-16 07:00:00,4.00416,1.16788,4.171,0.02976,0.00868,0.031,3.9744,1.1592,4.14,3.8697600000000003,1.1286800000000001,4.031,0.02976,0.00868,0.031,3.84,1.12,4.0
2020-04-16 07:30:00,4.2264,1.2327,4.4025,0.031200000000000002,0.0091,0.0325,4.1952,1.2236,4.37,4.0824,1.1907,4.2525,0.031200000000000002,0.0091,0.0325,4.0512,1.1816,4.22
2020-04-16 08:00:00,4.42848,1.2916400000000001,4.6129999999999995,0.03168,0.00924,0.033,4.3968,1.2824,4.58,4.28448,1.24964,4.463,0.03168,0.00924,0.033,4.2528,1.2404,4.43
2020-04-16 08:30:00,4.716,1.3755,4.9125,0.031200000000000002,0.0091,0.0325,4.6848,1.3664,4.88,4.5624,1.3307,4.7525,0.031200000000000002,0.0091,0.0325,4.5312,1.3216,4.72
2020-04-16 09:00:00,4.89888,1.42884,5.103,0.03168,0.00924,0.033,4.8672,1.4196,5.07,4.73568,1.38124,4.933,0.03168,0.00924,0.033,4.704,1.3719999999999999,4.9
2020-04-16 09:30:00,4.9944,1.4567,5.2025,0.031200000000000002,0.0091,0.0325,4.9632000000000005,1.4476,5.17,4.8312,1.4091,5.0325,0.031200000000000002,0.0091,0.0325,4.8,1.4,5.0
2020-04-16 10:00:00,4.88928,1.42604,5.093,0.03168,0.00924,0.033,4.8576,1.4168,5.06,4.72608,1.37844,4.923,0.03168,0.00924,0.033,4.6944,1.3692,4.89
2020-04-16 10:30:00,4.956,1.4455,5.1625,0.031200000000000002,0.0091,0.0325,4.9248,1.4364,5.13,4.7928,1.3979,4.9925,0.031200000000000002,0.0091,0.0325,4.7616,1.3888,4.96
2020-04-16 11:00:00,4.96512,1.4481600000000001,5.172,0.030720000000000004,0.008960000000000001,0.032,4.9344,1.4392,5.14,4.80192,1.40056,5.002,0.030720000000000004,0.008960000000000001,0.032,4.7712,1.3916,4.97
2020-04-16 11:30:00,4.96512,1.4481600000000001,5.172,0.030720000000000004,0.008960000000000001,0.032,4.9344,1.4392,5.14,4.80192,1.40056,5.002,0.030720000000000004,0.008960000000000001,0.032,4.7712,1.3916,4.97
2020-04-16 12:00:00,5.06112,1.4761600000000001,5.272,0.030720000000000004,0.008960000000000001,0.032,5.0304,1.4672,5.24,4.89792,1.42856,5.102,0.030720000000000004,0.008960000000000001,0.032,4.8672,1.4196,5.07
2020-04-16 12:30:00,5.2152,1.5211000000000001,5.4325,0.031200000000000002,0.0091,0.0325,5.184,1.512,5.4,5.052,1.4735,5.2625,0.031200000000000002,0.0091,0.0325,5.0208,1.4644,5.23
2020-04-16 13:00:00,5.05152,1.47336,5.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,5.0208,1.4644,5.23,4.88832,1.42576,5.092,0.030720000000000004,0.008960000000000001,0.032,4.8576,1.4168,5.06
2020-04-16 13:30:00,5.00448,1.45964,5.213,0.03168,0.00924,0.033,4.9728,1.4504000000000001,5.18,4.84128,1.41204,5.043,0.03168,0.00924,0.033,4.8096,1.4028,5.01
2020-04-16 14:00:00,5.00448,1.45964,5.213,0.03168,0.00924,0.033,4.9728,1.4504000000000001,5.18,4.84128,1.41204,5.043,0.03168,0.00924,0.033,4.8096,1.4028,5.01
2020-04-16 14:30:00,5.04288,1.47084,5.253,0.03168,0.00924,0.033,5.0112,1.4616,5.22,4.8796800000000005,1.42324,5.083,0.03168,0.00924,0.033,4.848,1.4140000000000001,5.05
2020-04-16 15:00:00,5.03232,1.4677600000000002,5.242,0.030720000000000004,0.008960000000000001,0.032,5.0016,1.4588,5.21,4.869120000000001,1.42016,5.072,0.030720000000000004,0.008960000000000001,0.032,4.8384,1.4112,5.04
2020-04-16 15:30:00,4.99728,1.45754,5.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9632000000000005,1.4476,5.17,4.83408,1.40994,5.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8,1.4,5.0
2020-04-16 16:00:00,4.9987200000000005,1.45796,5.207,0.03552,0.010360000000000001,0.037,4.9632000000000005,1.4476,5.17,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0
2020-04-16 16:30:00,5.14272,1.49996,5.357,0.03552,0.010360000000000001,0.037,5.1072,1.4896,5.32,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15
2020-04-16 17:00:00,5.28624,1.54182,5.5065,0.03504,0.010220000000000002,0.036500000000000005,5.2512,1.5316,5.47,5.12304,1.49422,5.3365,0.03504,0.010220000000000002,0.036500000000000005,5.088,1.484,5.3
2020-04-16 17:30:00,5.39232,1.5727600000000002,5.617,0.03552,0.010360000000000001,0.037,5.3568,1.5624,5.58,5.21952,1.52236,5.437,0.03552,0.010360000000000001,0.037,5.184,1.512,5.4
2020-04-16 18:00:00,5.40288,1.57584,5.628,0.036480000000000005,0.01064,0.038,5.3664,1.5652,5.59,5.22048,1.52264,5.438,0.036480000000000005,0.01064,0.038,5.184,1.512,5.4
2020-04-16 18:30:00,5.36448,1.56464,5.588,0.036480000000000005,0.01064,0.038,5.328,1.554,5.55,5.19168,1.51424,5.408,0.036480000000000005,0.01064,0.038,5.1552,1.5036,5.37
2020-04-16 19:00:00,5.27808,1.53944,5.498,0.036480000000000005,0.01064,0.038,5.2416,1.5288,5.46,5.10528,1.4890400000000001,5.318,0.036480000000000005,0.01064,0.038,5.0688,1.4784000000000002,5.28
2020-04-16 19:30:00,5.10576,1.4891800000000002,5.3185,0.03696,0.010780000000000001,0.0385,5.0688,1.4784000000000002,5.28,4.94256,1.44158,5.1485,0.03696,0.010780000000000001,0.0385,4.9056,1.4308,5.11
2020-04-16 20:00:00,4.98912,1.45516,5.197,0.03552,0.010360000000000001,0.037,4.9536,1.4448,5.16,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99
2020-04-16 20:30:00,5.05536,1.47448,5.266,0.03456,0.01008,0.036000000000000004,5.0208,1.4644,5.23,4.8921600000000005,1.4268800000000001,5.096,0.03456,0.01008,0.036000000000000004,4.8576,1.4168,5.06
2020-04-16 21:00:00,4.95168,1.44424,5.158,0.036480000000000005,0.01064,0.038,4.9152000000000005,1.4336,5.12,4.79808,1.39944,4.998,0.036480000000000005,0.01064,0.038,4.7616,1.3888,4.96
2020-04-16 21:30:00,4.81776,1.40518,5.0185,0.03696,0.010780000000000001,0.0385,4.7808,1.3944,4.98,4.66416,1.3603800000000001,4.8585,0.03696,0.010780000000000001,0.0385,4.6272,1.3496000000000001,4.82
2020-04-16 22:00:00,4.66416,1.3603800000000001,4.8585,0.03696,0.010780000000000001,0.0385,4.6272,1.3496000000000001,4.82,4.51056,1.31558,4.6985,0.03696,0.010780000000000001,0.0385,4.4736,1.3048,4.66
2020-04-16 22:30:00,4.50048,1.31264,4.688,0.036480000000000005,0.01064,0.038,4.464,1.302,4.65,4.35648,1.27064,4.538,0.036480000000000005,0.01064,0.038,4.32,1.26,4.5
2020-04-16 23:00:00,4.27968,1.24824,4.458,0.036480000000000005,0.01064,0.038,4.2432,1.2376,4.42,4.13568,1.20624,4.308,0.036480000000000005,0.01064,0.038,4.0992,1.1956,4.27
2020-04-16 23:30:00,4.05888,1.18384,4.228,0.036480000000000005,0.01064,0.038,4.0224,1.1732,4.19,3.92448,1.14464,4.088,0.036480000000000005,0.01064,0.038,3.888,1.134,4.05
2020-04-17 00:00:00,3.86736,1.12798,4.0285,0.03696,0.010780000000000001,0.0385,3.8304,1.1172,3.99,3.74256,1.09158,3.8985000000000003,0.03696,0.010780000000000001,0.0385,3.7056,1.0808,3.86
2020-04-17 00:30:00,3.79968,1.10824,3.958,0.036480000000000005,0.01064,0.038,3.7632,1.0976,3.92,3.66528,1.06904,3.818,0.036480000000000005,0.01064,0.038,3.6288,1.0584,3.7800000000000002
2020-04-17 01:00:00,3.7036800000000003,1.08024,3.858,0.036480000000000005,0.01064,0.038,3.6672000000000002,1.0696,3.8200000000000003,3.56928,1.04104,3.718,0.036480000000000005,0.01064,0.038,3.5328,1.0304,3.68
2020-04-17 01:30:00,3.66576,1.06918,3.8185000000000002,0.03696,0.010780000000000001,0.0385,3.6288,1.0584,3.7800000000000002,3.54096,1.03278,3.6885,0.03696,0.010780000000000001,0.0385,3.504,1.022,3.65
2020-04-17 02:00:00,3.7032,1.0801,3.8575,0.036000000000000004,0.0105,0.0375,3.6672000000000002,1.0696,3.8200000000000003,3.5784000000000002,1.0437,3.7275,0.036000000000000004,0.0105,0.0375,3.5423999999999998,1.0332,3.69
2020-04-17 02:30:00,3.64512,1.06316,3.797,0.03552,0.010360000000000001,0.037,3.6096,1.0528,3.76,3.51072,1.02396,3.657,0.03552,0.010360000000000001,0.037,3.4752,1.0136,3.62
2020-04-17 03:00:00,3.61776,1.05518,3.7685,0.03696,0.010780000000000001,0.0385,3.5808,1.0444,3.73,3.49296,1.01878,3.6385,0.03696,0.010780000000000001,0.0385,3.456,1.008,3.6
2020-04-17 03:30:00,3.5304,1.0297,3.6775,0.036000000000000004,0.0105,0.0375,3.4944,1.0192,3.64,3.4056,0.9933000000000001,3.5475,0.036000000000000004,0.0105,0.0375,3.3696,0.9828,3.51
2020-04-17 04:00:00,3.4728,1.0129,3.6175,0.036000000000000004,0.0105,0.0375,3.4368,1.0024,3.58,3.348,0.9765,3.4875,0.036000000000000004,0.0105,0.0375,3.312,0.966,3.45
2020-04-17 04:30:00,3.45216,1.00688,3.596,0.03456,0.01008,0.036000000000000004,3.4176,0.9968,3.56,3.33696,0.97328,3.476,0.03456,0.01008,0.036000000000000004,3.3024,0.9632000000000001,3.44
2020-04-17 05:00:00,3.45312,1.00716,3.597,0.03552,0.010360000000000001,0.037,3.4176,0.9968,3.56,3.33792,0.9735600000000001,3.477,0.03552,0.010360000000000001,0.037,3.3024,0.9632000000000001,3.44
2020-04-17 05:30:00,3.5496,1.0353,3.6975,0.036000000000000004,0.0105,0.0375,3.5136000000000003,1.0248,3.66,3.4248,0.9989,3.5675,0.036000000000000004,0.0105,0.0375,3.3888,0.9884000000000001,3.5300000000000002
2020-04-17 06:00:00,3.62544,1.05742,3.7765,0.03504,0.010220000000000002,0.036500000000000005,3.5904,1.0472,3.74,3.50064,1.02102,3.6465,0.03504,0.010220000000000002,0.036500000000000005,3.4656000000000002,1.0108,3.61
2020-04-17 06:30:00,3.7416,1.0913,3.8975,0.036000000000000004,0.0105,0.0375,3.7056,1.0808,3.86,3.6168,1.0549,3.7675,0.036000000000000004,0.0105,0.0375,3.5808,1.0444,3.73
2020-04-17 07:00:00,3.9043200000000002,1.13876,4.067,0.03552,0.010360000000000001,0.037,3.8688000000000002,1.1284,4.03,3.76992,1.09956,3.927,0.03552,0.010360000000000001,0.037,3.7344,1.0892,3.89
2020-04-17 07:30:00,4.08816,1.19238,4.2585,0.03696,0.010780000000000001,0.0385,4.0512,1.1816,4.22,3.95376,1.15318,4.1185,0.03696,0.010780000000000001,0.0385,3.9168000000000003,1.1424,4.08
2020-04-17 08:00:00,4.34736,1.26798,4.5285,0.03696,0.010780000000000001,0.0385,4.3104,1.2572,4.49,4.20336,1.22598,4.3785,0.03696,0.010780000000000001,0.0385,4.1664,1.2152,4.34
2020-04-17 08:30:00,4.65408,1.35744,4.848,0.036480000000000005,0.01064,0.038,4.6176,1.3468,4.8100000000000005,4.50048,1.31264,4.688,0.036480000000000005,0.01064,0.038,4.464,1.302,4.65
2020-04-17 09:00:00,4.8168,1.4049,5.0175,0.036000000000000004,0.0105,0.0375,4.7808,1.3944,4.98,4.6632,1.3601,4.8575,0.036000000000000004,0.0105,0.0375,4.6272,1.3496000000000001,4.82
2020-04-17 09:30:00,4.91328,1.43304,5.118,0.036480000000000005,0.01064,0.038,4.8768,1.4224,5.08,4.75968,1.3882400000000001,4.958,0.036480000000000005,0.01064,0.038,4.7232,1.3776,4.92
2020-04-17 10:00:00,4.89408,1.42744,5.098,0.036480000000000005,0.01064,0.038,4.8576,1.4168,5.06,4.73088,1.37984,4.928,0.036480000000000005,0.01064,0.038,4.6944,1.3692,4.89
2020-04-17 10:30:00,4.84656,1.41358,5.0485,0.03696,0.010780000000000001,0.0385,4.8096,1.4028,5.01,4.69296,1.36878,4.8885000000000005,0.03696,0.010780000000000001,0.0385,4.656,1.358,4.85
2020-04-17 11:00:00,4.84656,1.41358,5.0485,0.03696,0.010780000000000001,0.0385,4.8096,1.4028,5.01,4.69296,1.36878,4.8885000000000005,0.03696,0.010780000000000001,0.0385,4.656,1.358,4.85
2020-04-17 11:30:00,4.84656,1.41358,5.0485,0.03696,0.010780000000000001,0.0385,4.8096,1.4028,5.01,4.70256,1.37158,4.8985,0.03696,0.010780000000000001,0.0385,4.6656,1.3608,4.86
2020-04-17 12:00:00,5.00016,1.45838,5.2085,0.03696,0.010780000000000001,0.0385,4.9632000000000005,1.4476,5.17,4.83696,1.41078,5.0385,0.03696,0.010780000000000001,0.0385,4.8,1.4,5.0
2020-04-17 12:30:00,5.19984,1.51662,5.4165,0.03504,0.010220000000000002,0.036500000000000005,5.1648,1.5064000000000002,5.38,5.03664,1.46902,5.2465,0.03504,0.010220000000000002,0.036500000000000005,5.0016,1.4588,5.21
2020-04-17 13:00:00,5.1528,1.5029,5.3675,0.036000000000000004,0.0105,0.0375,5.1168,1.4924,5.33,4.9896,1.4553,5.1975,0.036000000000000004,0.0105,0.0375,4.9536,1.4448,5.16
2020-04-17 13:30:00,5.11488,1.49184,5.328,0.036480000000000005,0.01064,0.038,5.0784,1.4812,5.29,4.95168,1.44424,5.158,0.036480000000000005,0.01064,0.038,4.9152000000000005,1.4336,5.12
2020-04-17 14:00:00,5.09616,1.48638,5.3085,0.03696,0.010780000000000001,0.0385,5.0592,1.4756,5.27,4.9329600000000005,1.43878,5.1385,0.03696,0.010780000000000001,0.0385,4.896,1.428,5.1
2020-04-17 14:30:00,5.09664,1.48652,5.309,0.03744,0.010920000000000001,0.039,5.0592,1.4756,5.27,4.93344,1.43892,5.139,0.03744,0.010920000000000001,0.039,4.896,1.428,5.1
2020-04-17 15:00:00,5.01936,1.46398,5.2285,0.03696,0.010780000000000001,0.0385,4.9824,1.4532,5.19,4.86576,1.41918,5.0685,0.03696,0.010780000000000001,0.0385,4.8288,1.4084,5.03
2020-04-17 15:30:00,4.96176,1.44718,5.1685,0.03696,0.010780000000000001,0.0385,4.9248,1.4364,5.13,4.79856,1.39958,4.9985,0.03696,0.010780000000000001,0.0385,4.7616,1.3888,4.96
2020-04-17 16:00:00,5.08656,1.4835800000000001,5.2985,0.03696,0.010780000000000001,0.0385,5.0496,1.4727999999999999,5.26,4.92336,1.43598,5.1285,0.03696,0.010780000000000001,0.0385,4.8864,1.4252,5.09
2020-04-17 16:30:00,5.20176,1.5171800000000002,5.4185,0.03696,0.010780000000000001,0.0385,5.1648,1.5064000000000002,5.38,5.02896,1.46678,5.2385,0.03696,0.010780000000000001,0.0385,4.992,1.456,5.2
2020-04-17 17:00:00,5.41248,1.57864,5.638,0.036480000000000005,0.01064,0.038,5.376,1.568,5.6,5.23968,1.52824,5.458,0.036480000000000005,0.01064,0.038,5.2032,1.5176,5.42
2020-04-17 17:30:00,5.53728,1.61504,5.768,0.036480000000000005,0.01064,0.038,5.5008,1.6044,5.73,5.35488,1.5618400000000001,5.578,0.036480000000000005,0.01064,0.038,5.3184000000000005,1.5512000000000001,5.54
2020-04-17 18:00:00,5.60448,1.63464,5.838,0.036480000000000005,0.01064,0.038,5.568,1.624,5.8,5.43168,1.58424,5.658,0.036480000000000005,0.01064,0.038,5.3952,1.5735999999999999,5.62
2020-04-17 18:30:00,5.47968,1.59824,5.708,0.036480000000000005,0.01064,0.038,5.4432,1.5876000000000001,5.67,5.30688,1.5478399999999999,5.5280000000000005,0.036480000000000005,0.01064,0.038,5.2704,1.5372,5.49
2020-04-17 19:00:00,5.3544,1.5617,5.5775,0.036000000000000004,0.0105,0.0375,5.3184000000000005,1.5512000000000001,5.54,5.1816,1.5112999999999999,5.3975,0.036000000000000004,0.0105,0.0375,5.1456,1.5008,5.36
2020-04-17 19:30:00,5.2104,1.5197,5.4275,0.036000000000000004,0.0105,0.0375,5.1744,1.5091999999999999,5.39,5.0472,1.4721,5.2575,0.036000000000000004,0.0105,0.0375,5.0112,1.4616,5.22
2020-04-17 20:00:00,5.02704,1.46622,5.2365,0.03504,0.010220000000000002,0.036500000000000005,4.992,1.456,5.2,4.86384,1.41862,5.0665,0.03504,0.010220000000000002,0.036500000000000005,4.8288,1.4084,5.03
2020-04-17 20:30:00,4.95888,1.44634,5.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9248,1.4364,5.13,4.79568,1.39874,4.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7616,1.3888,4.96
2020-04-17 21:00:00,4.86432,1.41876,5.067,0.03552,0.010360000000000001,0.037,4.8288,1.4084,5.03,4.71072,1.37396,4.907,0.03552,0.010360000000000001,0.037,4.6752,1.3636,4.87
2020-04-17 21:30:00,4.73952,1.38236,4.937,0.03552,0.010360000000000001,0.037,4.704,1.3719999999999999,4.9,4.58592,1.33756,4.777,0.03552,0.010360000000000001,0.037,4.5504,1.3272,4.74
2020-04-17 22:00:00,4.53792,1.32356,4.727,0.03552,0.010360000000000001,0.037,4.5024,1.3132000000000001,4.69,4.39392,1.28156,4.577,0.03552,0.010360000000000001,0.037,4.3584,1.2711999999999999,4.54
2020-04-17 22:30:00,4.34592,1.26756,4.527,0.03552,0.010360000000000001,0.037,4.3104,1.2572,4.49,4.20192,1.22556,4.377,0.03552,0.010360000000000001,0.037,4.1664,1.2152,4.34
2020-04-17 23:00:00,4.18272,1.21996,4.357,0.03552,0.010360000000000001,0.037,4.1472,1.2096,4.32,4.04832,1.18076,4.217,0.03552,0.010360000000000001,0.037,4.0128,1.1703999999999999,4.18
2020-04-17 23:30:00,4.02912,1.17516,4.197,0.03552,0.010360000000000001,0.037,3.9936,1.1648,4.16,3.89472,1.13596,4.057,0.03552,0.010360000000000001,0.037,3.8592,1.1256,4.02
2020-04-18 00:00:00,3.8280000000000003,1.1165,3.9875,0.036000000000000004,0.0105,0.0375,3.792,1.106,3.95,3.6936,1.0773,3.8475,0.036000000000000004,0.0105,0.0375,3.6576,1.0668,3.81
2020-04-18 00:30:00,3.71232,1.08276,3.867,0.03552,0.010360000000000001,0.037,3.6768,1.0724,3.83,3.58752,1.04636,3.737,0.03552,0.010360000000000001,0.037,3.552,1.036,3.7
2020-04-18 01:00:00,3.63552,1.06036,3.787,0.03552,0.010360000000000001,0.037,3.6,1.05,3.75,3.51072,1.02396,3.657,0.03552,0.010360000000000001,0.037,3.4752,1.0136,3.62
2020-04-18 01:30:00,3.6168,1.0549,3.7675,0.036000000000000004,0.0105,0.0375,3.5808,1.0444,3.73,3.492,1.0185,3.6375,0.036000000000000004,0.0105,0.0375,3.456,1.008,3.6
2020-04-18 02:00:00,3.60672,1.05196,3.757,0.03552,0.010360000000000001,0.037,3.5712,1.0416,3.7199999999999998,3.49152,1.01836,3.637,0.03552,0.010360000000000001,0.037,3.456,1.008,3.6
2020-04-18 02:30:00,3.57504,1.04272,3.724,0.03264,0.00952,0.034,3.5423999999999998,1.0332,3.69,3.45024,1.00632,3.594,0.03264,0.00952,0.034,3.4176,0.9968,3.56
2020-04-18 03:00:00,3.53616,1.03138,3.6835,0.03216,0.009380000000000001,0.0335,3.504,1.022,3.65,3.42096,0.9977800000000001,3.5635,0.03216,0.009380000000000001,0.0335,3.3888,0.9884000000000001,3.5300000000000002
2020-04-18 03:30:00,3.51744,1.02592,3.664,0.03264,0.00952,0.034,3.4848,1.0164,3.63,3.40224,0.9923200000000001,3.544,0.03264,0.00952,0.034,3.3696,0.9828,3.51
2020-04-18 04:00:00,3.43056,1.00058,3.5735,0.03216,0.009380000000000001,0.0335,3.3984,0.9912000000000001,3.54,3.31536,0.9669800000000001,3.4535,0.03216,0.009380000000000001,0.0335,3.2832,0.9576,3.42
2020-04-18 04:30:00,3.3830400000000003,0.98672,3.524,0.03264,0.00952,0.034,3.3504,0.9772000000000001,3.49,3.26784,0.9531200000000001,3.404,0.03264,0.00952,0.034,3.2352,0.9436,3.37
2020-04-18 05:00:00,3.41184,0.9951200000000001,3.5540000000000003,0.03264,0.00952,0.034,3.3792,0.9856,3.52,3.28704,0.9587200000000001,3.424,0.03264,0.00952,0.034,3.2544,0.9492,3.39
2020-04-18 05:30:00,3.44112,1.00366,3.5845000000000002,0.033120000000000004,0.00966,0.0345,3.408,0.994,3.55,3.32592,0.97006,3.4645,0.033120000000000004,0.00966,0.0345,3.2928,0.9604,3.43
2020-04-18 06:00:00,3.48816,1.01738,3.6335,0.03216,0.009380000000000001,0.0335,3.456,1.008,3.6,3.37296,0.9837800000000001,3.5135,0.03216,0.009380000000000001,0.0335,3.3407999999999998,0.9744,3.48
2020-04-18 06:30:00,3.61296,1.05378,3.7635,0.03216,0.009380000000000001,0.0335,3.5808,1.0444,3.73,3.48816,1.01738,3.6335,0.03216,0.009380000000000001,0.0335,3.456,1.008,3.6
2020-04-18 07:00:00,3.70848,1.08164,3.863,0.03168,0.00924,0.033,3.6768,1.0724,3.83,3.58368,1.04524,3.733,0.03168,0.00924,0.033,3.552,1.036,3.7
2020-04-18 07:30:00,3.8256,1.1158,3.985,0.033600000000000005,0.0098,0.035,3.792,1.106,3.95,3.7008,1.0794,3.855,0.033600000000000005,0.0098,0.035,3.6672000000000002,1.0696,3.8200000000000003
2020-04-18 08:00:00,4.05648,1.18314,4.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0224,1.1732,4.19,3.9220800000000002,1.14394,4.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.888,1.134,4.05
2020-04-18 08:30:00,4.33392,1.26406,4.5145,0.033120000000000004,0.00966,0.0345,4.3008,1.2544,4.48,4.18992,1.22206,4.3645,0.033120000000000004,0.00966,0.0345,4.1568,1.2124,4.33
2020-04-18 09:00:00,4.4688,1.3034,4.655,0.033600000000000005,0.0098,0.035,4.4352,1.2936,4.62,4.3248,1.2614,4.505,0.033600000000000005,0.0098,0.035,4.2912,1.2516,4.47
2020-04-18 09:30:00,4.536,1.323,4.725,0.033600000000000005,0.0098,0.035,4.5024,1.3132000000000001,4.69,4.3824,1.2782,4.565,0.033600000000000005,0.0098,0.035,4.3488,1.2684,4.53
2020-04-18 10:00:00,4.66992,1.36206,4.8645,0.033120000000000004,0.00966,0.0345,4.6368,1.3524,4.83,4.51632,1.31726,4.7045,0.033120000000000004,0.00966,0.0345,4.4832,1.3076,4.67
2020-04-18 10:30:00,4.7856000000000005,1.3958,4.985,0.033600000000000005,0.0098,0.035,4.752,1.3860000000000001,4.95,4.6224,1.3482,4.815,0.033600000000000005,0.0098,0.035,4.5888,1.3384,4.78
2020-04-18 11:00:00,4.7568,1.3874,4.955,0.033600000000000005,0.0098,0.035,4.7232,1.3776,4.92,4.6032,1.3426,4.795,0.033600000000000005,0.0098,0.035,4.5696,1.3328,4.76
