Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-18 11:30:00,4.824,1.407,5.025,0.033600000000000005,0.0098,0.035,4.7904,1.3972,4.99,4.6608,1.3594,4.855,0.033600000000000005,0.0098,0.035,4.6272,1.3496000000000001,4.82
2020-04-18 12:00:00,4.86384,1.41862,5.0665,0.03504,0.010220000000000002,0.036500000000000005,4.8288,1.4084,5.03,4.71024,1.37382,4.9065,0.03504,0.010220000000000002,0.036500000000000005,4.6752,1.3636,4.87
2020-04-18 12:30:00,5.00784,1.46062,5.2165,0.03504,0.010220000000000002,0.036500000000000005,4.9728,1.4504000000000001,5.18,4.84464,1.41302,5.0465,0.03504,0.010220000000000002,0.036500000000000005,4.8096,1.4028,5.01
2020-04-18 13:00:00,5.10384,1.48862,5.3165,0.03504,0.010220000000000002,0.036500000000000005,5.0688,1.4784000000000002,5.28,4.93104,1.43822,5.1365,0.03504,0.010220000000000002,0.036500000000000005,4.896,1.428,5.1
2020-04-18 13:30:00,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25,4.9128,1.4329,5.1175,0.036000000000000004,0.0105,0.0375,4.8768,1.4224,5.08
2020-04-18 14:00:00,5.06688,1.47784,5.2780000000000005,0.036480000000000005,0.01064,0.038,5.0304,1.4672,5.24,4.89408,1.42744,5.098,0.036480000000000005,0.01064,0.038,4.8576,1.4168,5.06
2020-04-18 14:30:00,4.99968,1.45824,5.208,0.036480000000000005,0.01064,0.038,4.9632000000000005,1.4476,5.17,4.82688,1.40784,5.028,0.036480000000000005,0.01064,0.038,4.7904,1.3972,4.99
2020-04-18 15:00:00,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06,4.72992,1.3795600000000001,4.927,0.03552,0.010360000000000001,0.037,4.6944,1.3692,4.89
2020-04-18 15:30:00,4.85472,1.41596,5.057,0.03552,0.010360000000000001,0.037,4.8192,1.4056,5.02,4.69152,1.36836,4.8870000000000005,0.03552,0.010360000000000001,0.037,4.656,1.358,4.85
2020-04-18 16:00:00,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08,4.74912,1.38516,4.947,0.03552,0.010360000000000001,0.037,4.7136,1.3748,4.91
2020-04-18 16:30:00,4.95024,1.44382,5.1565,0.03504,0.010220000000000002,0.036500000000000005,4.9152000000000005,1.4336,5.12,4.78704,1.39622,4.9865,0.03504,0.010220000000000002,0.036500000000000005,4.752,1.3860000000000001,4.95
2020-04-18 17:00:00,5.05584,1.47462,5.2665,0.03504,0.010220000000000002,0.036500000000000005,5.0208,1.4644,5.23,4.89264,1.42702,5.0965,0.03504,0.010220000000000002,0.036500000000000005,4.8576,1.4168,5.06
2020-04-18 17:30:00,5.25696,1.53328,5.476,0.03456,0.01008,0.036000000000000004,5.2224,1.5232,5.44,5.08416,1.48288,5.296,0.03456,0.01008,0.036000000000000004,5.0496,1.4727999999999999,5.26
2020-04-18 18:00:00,5.32416,1.55288,5.546,0.03456,0.01008,0.036000000000000004,5.2896,1.5428000000000002,5.51,5.15136,1.50248,5.366,0.03456,0.01008,0.036000000000000004,5.1168,1.4924,5.33
2020-04-18 18:30:00,5.23872,1.5279600000000002,5.457,0.03552,0.010360000000000001,0.037,5.2032,1.5176,5.42,5.06592,1.47756,5.277,0.03552,0.010360000000000001,0.037,5.0304,1.4672,5.24
2020-04-18 19:00:00,5.1888,1.5134,5.405,0.033600000000000005,0.0098,0.035,5.1552,1.5036,5.37,5.016,1.463,5.225,0.033600000000000005,0.0098,0.035,4.9824,1.4532,5.19
2020-04-18 19:30:00,4.97712,1.45166,5.1845,0.033120000000000004,0.00966,0.0345,4.944,1.442,5.15,4.81392,1.40406,5.0145,0.033120000000000004,0.00966,0.0345,4.7808,1.3944,4.98
2020-04-18 20:00:00,4.87152,1.42086,5.0745,0.033120000000000004,0.00966,0.0345,4.8384,1.4112,5.04,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.033120000000000004,0.00966,0.0345,4.6752,1.3636,4.87
2020-04-18 20:30:00,4.8796800000000005,1.42324,5.083,0.03168,0.00924,0.033,4.848,1.4140000000000001,5.05,4.71648,1.37564,4.913,0.03168,0.00924,0.033,4.6848,1.3664,4.88
2020-04-18 21:00:00,4.8528,1.4154,5.055,0.033600000000000005,0.0098,0.035,4.8192,1.4056,5.02,4.6992,1.3706,4.895,0.033600000000000005,0.0098,0.035,4.6656,1.3608,4.86
2020-04-18 21:30:00,4.6608,1.3594,4.855,0.033600000000000005,0.0098,0.035,4.6272,1.3496000000000001,4.82,4.4976,1.3118,4.6850000000000005,0.033600000000000005,0.0098,0.035,4.464,1.302,4.65
2020-04-18 22:00:00,4.57536,1.33448,4.766,0.03456,0.01008,0.036000000000000004,4.5408,1.3244,4.73,4.42176,1.2896800000000002,4.606,0.03456,0.01008,0.036000000000000004,4.3872,1.2796,4.57
2020-04-18 22:30:00,4.36416,1.27288,4.546,0.03456,0.01008,0.036000000000000004,4.3296,1.2628,4.51,4.22016,1.23088,4.396,0.03456,0.01008,0.036000000000000004,4.1856,1.2208,4.36
2020-04-18 23:00:00,4.20144,1.22542,4.3765,0.03504,0.010220000000000002,0.036500000000000005,4.1664,1.2152,4.34,4.05744,1.18342,4.2265,0.03504,0.010220000000000002,0.036500000000000005,4.0224,1.1732,4.19
2020-04-18 23:30:00,4.01712,1.17166,4.1845,0.033120000000000004,0.00966,0.0345,3.984,1.162,4.15,3.88272,1.13246,4.0445,0.033120000000000004,0.00966,0.0345,3.8496,1.1228,4.01
2020-04-19 00:00:00,3.864,1.127,4.025,0.033600000000000005,0.0098,0.035,3.8304,1.1172,3.99,3.7296,1.0878,3.885,0.033600000000000005,0.0098,0.035,3.696,1.078,3.85
2020-04-19 00:30:00,3.75888,1.09634,3.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7248,1.0864,3.88,3.62448,1.05714,3.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5904,1.0472,3.74
2020-04-19 01:00:00,3.67296,1.07128,3.826,0.03456,0.01008,0.036000000000000004,3.6384,1.0612,3.79,3.54816,1.03488,3.696,0.03456,0.01008,0.036000000000000004,3.5136000000000003,1.0248,3.66
2020-04-19 01:30:00,3.636,1.0605,3.7875,0.036000000000000004,0.0105,0.0375,3.6,1.05,3.75,3.5016,1.0213,3.6475,0.036000000000000004,0.0105,0.0375,3.4656000000000002,1.0108,3.61
2020-04-19 02:00:00,3.65424,1.06582,3.8064999999999998,0.03504,0.010220000000000002,0.036500000000000005,3.6192,1.0556,3.77,3.52944,1.02942,3.6765,0.03504,0.010220000000000002,0.036500000000000005,3.4944,1.0192,3.64
2020-04-19 02:30:00,3.59568,1.04874,3.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5616,1.0388,3.71,3.47088,1.01234,3.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4368,1.0024,3.58
2020-04-19 03:00:00,3.51936,1.02648,3.666,0.03456,0.01008,0.036000000000000004,3.4848,1.0164,3.63,3.3945600000000002,0.9900800000000001,3.536,0.03456,0.01008,0.036000000000000004,3.36,0.98,3.5
2020-04-19 03:30:00,3.46224,1.00982,3.6065,0.03504,0.010220000000000002,0.036500000000000005,3.4272,0.9996,3.5700000000000003,3.33744,0.9734200000000001,3.4765,0.03504,0.010220000000000002,0.036500000000000005,3.3024,0.9632000000000001,3.44
2020-04-19 04:00:00,3.37632,0.9847600000000001,3.517,0.03552,0.010360000000000001,0.037,3.3407999999999998,0.9744,3.48,3.26112,0.9511600000000001,3.3970000000000002,0.03552,0.010360000000000001,0.037,3.2256,0.9408000000000001,3.36
2020-04-19 04:30:00,3.37584,0.98462,3.5165,0.03504,0.010220000000000002,0.036500000000000005,3.3407999999999998,0.9744,3.48,3.25104,0.9482200000000001,3.3865,0.03504,0.010220000000000002,0.036500000000000005,3.216,0.9380000000000001,3.35
2020-04-19 05:00:00,3.3475200000000003,0.9763600000000001,3.487,0.03552,0.010360000000000001,0.037,3.312,0.966,3.45,3.23232,0.94276,3.367,0.03552,0.010360000000000001,0.037,3.1968,0.9324,3.33
2020-04-19 05:30:00,3.36672,0.98196,3.507,0.03552,0.010360000000000001,0.037,3.3312,0.9716,3.47,3.25152,0.9483600000000001,3.387,0.03552,0.010360000000000001,0.037,3.216,0.9380000000000001,3.35
2020-04-19 06:00:00,3.36624,0.98182,3.5065,0.03504,0.010220000000000002,0.036500000000000005,3.3312,0.9716,3.47,3.25104,0.9482200000000001,3.3865,0.03504,0.010220000000000002,0.036500000000000005,3.216,0.9380000000000001,3.35
2020-04-19 06:30:00,3.44352,1.00436,3.5869999999999997,0.03552,0.010360000000000001,0.037,3.408,0.994,3.55,3.32832,0.9707600000000001,3.467,0.03552,0.010360000000000001,0.037,3.2928,0.9604,3.43
2020-04-19 07:00:00,3.54864,1.03502,3.6965,0.03504,0.010220000000000002,0.036500000000000005,3.5136000000000003,1.0248,3.66,3.42384,0.9986200000000001,3.5665,0.03504,0.010220000000000002,0.036500000000000005,3.3888,0.9884000000000001,3.5300000000000002
2020-04-19 07:30:00,3.6648,1.0689,3.8175,0.036000000000000004,0.0105,0.0375,3.6288,1.0584,3.7800000000000002,3.54,1.0325,3.6875,0.036000000000000004,0.0105,0.0375,3.504,1.022,3.65
2020-04-19 08:00:00,3.77952,1.10236,3.9370000000000003,0.03552,0.010360000000000001,0.037,3.7439999999999998,1.092,3.9,3.64512,1.06316,3.797,0.03552,0.010360000000000001,0.037,3.6096,1.0528,3.76
2020-04-19 08:30:00,3.96096,1.15528,4.126,0.03456,0.01008,0.036000000000000004,3.9264,1.1452,4.09,3.81696,1.11328,3.976,0.03456,0.01008,0.036000000000000004,3.7824,1.1032,3.94
2020-04-19 09:00:00,4.09536,1.19448,4.266,0.03456,0.01008,0.036000000000000004,4.0608,1.1844000000000001,4.23,3.95136,1.15248,4.116,0.03456,0.01008,0.036000000000000004,3.9168000000000003,1.1424,4.08
2020-04-19 09:30:00,4.17072,1.21646,4.3445,0.033120000000000004,0.00966,0.0345,4.1376,1.2068,4.31,4.02672,1.17446,4.1945,0.033120000000000004,0.00966,0.0345,3.9936,1.1648,4.16
2020-04-19 10:00:00,4.36224,1.2723200000000001,4.5440000000000005,0.03264,0.00952,0.034,4.3296,1.2628,4.51,4.20864,1.22752,4.384,0.03264,0.00952,0.034,4.176,1.218,4.35
2020-04-19 10:30:00,4.4688,1.3034,4.655,0.033600000000000005,0.0098,0.035,4.4352,1.2936,4.62,4.3152,1.2586,4.495,0.033600000000000005,0.0098,0.035,4.2816,1.2488000000000001,4.46
2020-04-19 11:00:00,4.54656,1.3260800000000001,4.736,0.03456,0.01008,0.036000000000000004,4.5120000000000005,1.316,4.7,4.39296,1.28128,4.5760000000000005,0.03456,0.01008,0.036000000000000004,4.3584,1.2711999999999999,4.54
2020-04-19 11:30:00,4.62336,1.34848,4.816,0.03456,0.01008,0.036000000000000004,4.5888,1.3384,4.78,4.46016,1.30088,4.646,0.03456,0.01008,0.036000000000000004,4.4256,1.2908,4.61
2020-04-19 12:00:00,4.62336,1.34848,4.816,0.03456,0.01008,0.036000000000000004,4.5888,1.3384,4.78,4.46016,1.30088,4.646,0.03456,0.01008,0.036000000000000004,4.4256,1.2908,4.61
2020-04-19 12:30:00,4.63296,1.35128,4.8260000000000005,0.03456,0.01008,0.036000000000000004,4.5984,1.3412,4.79,4.47936,1.30648,4.666,0.03456,0.01008,0.036000000000000004,4.4448,1.2964,4.63
2020-04-19 13:00:00,4.63344,1.35142,4.8265,0.03504,0.010220000000000002,0.036500000000000005,4.5984,1.3412,4.79,4.47984,1.3066200000000001,4.6665,0.03504,0.010220000000000002,0.036500000000000005,4.4448,1.2964,4.63
2020-04-19 13:30:00,4.65312,1.35716,4.8469999999999995,0.03552,0.010360000000000001,0.037,4.6176,1.3468,4.8100000000000005,4.49952,1.31236,4.687,0.03552,0.010360000000000001,0.037,4.464,1.302,4.65
2020-04-19 14:00:00,4.56672,1.33196,4.757,0.03552,0.010360000000000001,0.037,4.5312,1.3216,4.72,4.41312,1.28716,4.5969999999999995,0.03552,0.010360000000000001,0.037,4.3776,1.2768,4.5600000000000005
2020-04-19 14:30:00,4.5288,1.3209,4.7175,0.036000000000000004,0.0105,0.0375,4.4928,1.3104,4.68,4.3752,1.2761,4.5575,0.036000000000000004,0.0105,0.0375,4.3392,1.2656,4.52
2020-04-19 15:00:00,4.48128,1.30704,4.668,0.036480000000000005,0.01064,0.038,4.4448,1.2964,4.63,4.32768,1.26224,4.508,0.036480000000000005,0.01064,0.038,4.2912,1.2516,4.47
2020-04-19 15:30:00,4.46208,1.30144,4.648,0.036480000000000005,0.01064,0.038,4.4256,1.2908,4.61,4.30848,1.25664,4.4879999999999995,0.036480000000000005,0.01064,0.038,4.272,1.246,4.45
2020-04-19 16:00:00,4.5096,1.3153000000000001,4.6975,0.036000000000000004,0.0105,0.0375,4.4736,1.3048,4.66,4.356,1.2705,4.5375,0.036000000000000004,0.0105,0.0375,4.32,1.26,4.5
2020-04-19 16:30:00,4.6152,1.3461,4.8075,0.036000000000000004,0.0105,0.0375,4.5792,1.3356,4.77,4.4616,1.3013,4.6475,0.036000000000000004,0.0105,0.0375,4.4256,1.2908,4.61
2020-04-19 17:00:00,4.8168,1.4049,5.0175,0.036000000000000004,0.0105,0.0375,4.7808,1.3944,4.98,4.6536,1.3573,4.8475,0.036000000000000004,0.0105,0.0375,4.6176,1.3468,4.8100000000000005
2020-04-19 17:30:00,5.02896,1.46678,5.2385,0.03696,0.010780000000000001,0.0385,4.992,1.456,5.2,4.86576,1.41918,5.0685,0.03696,0.010780000000000001,0.0385,4.8288,1.4084,5.03
2020-04-19 18:00:00,5.07648,1.48064,5.288,0.036480000000000005,0.01064,0.038,5.04,1.47,5.25,4.91328,1.43304,5.118,0.036480000000000005,0.01064,0.038,4.8768,1.4224,5.08
2020-04-19 18:30:00,4.9704,1.4497,5.1775,0.036000000000000004,0.0105,0.0375,4.9344,1.4392,5.14,4.8072,1.4021,5.0075,0.036000000000000004,0.0105,0.0375,4.7712,1.3916,4.97
2020-04-19 19:00:00,4.836,1.4105,5.0375,0.036000000000000004,0.0105,0.0375,4.8,1.4,5.0,4.6824,1.3657,4.8775,0.036000000000000004,0.0105,0.0375,4.6464,1.3552,4.84
2020-04-19 19:30:00,4.69296,1.36878,4.8885000000000005,0.03696,0.010780000000000001,0.0385,4.656,1.358,4.85,4.53936,1.3239800000000002,4.7285,0.03696,0.010780000000000001,0.0385,4.5024,1.3132000000000001,4.69
2020-04-19 20:00:00,4.7016,1.3713,4.8975,0.036000000000000004,0.0105,0.0375,4.6656,1.3608,4.86,4.548,1.3265,4.7375,0.036000000000000004,0.0105,0.0375,4.5120000000000005,1.316,4.7
2020-04-19 20:30:00,4.6992,1.3706,4.895,0.033600000000000005,0.0098,0.035,4.6656,1.3608,4.86,4.5456,1.3258,4.735,0.033600000000000005,0.0098,0.035,4.5120000000000005,1.316,4.7
2020-04-19 21:00:00,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92,4.60512,1.3431600000000001,4.797,0.03552,0.010360000000000001,0.037,4.5696,1.3328,4.76
2020-04-19 21:30:00,4.61472,1.34596,4.807,0.03552,0.010360000000000001,0.037,4.5792,1.3356,4.77,4.47072,1.30396,4.657,0.03552,0.010360000000000001,0.037,4.4352,1.2936,4.62
2020-04-19 22:00:00,4.48944,1.30942,4.6765,0.03504,0.010220000000000002,0.036500000000000005,4.4544,1.2992,4.64,4.33584,1.26462,4.5165,0.03504,0.010220000000000002,0.036500000000000005,4.3008,1.2544,4.48
2020-04-19 22:30:00,4.2984,1.2537,4.4775,0.036000000000000004,0.0105,0.0375,4.2624,1.2432,4.44,4.1544,1.2117,4.3275,0.036000000000000004,0.0105,0.0375,4.1184,1.2012,4.29
2020-04-19 23:00:00,4.16256,1.21408,4.336,0.03456,0.01008,0.036000000000000004,4.128,1.204,4.3,4.02816,1.17488,4.196,0.03456,0.01008,0.036000000000000004,3.9936,1.1648,4.16
2020-04-19 23:30:00,3.9792,1.1606,4.145,0.033600000000000005,0.0098,0.035,3.9455999999999998,1.1508,4.11,3.8448,1.1214,4.005,0.033600000000000005,0.0098,0.035,3.8112,1.1116,3.9699999999999998
2020-04-20 00:00:00,3.8832,1.1326,4.045,0.033600000000000005,0.0098,0.035,3.8496,1.1228,4.01,3.7488,1.0934,3.9050000000000002,0.033600000000000005,0.0098,0.035,3.7152000000000003,1.0836000000000001,3.87
2020-04-20 00:30:00,3.78672,1.10446,3.9445,0.033120000000000004,0.00966,0.0345,3.7536,1.0948,3.91,3.65232,1.06526,3.8045,0.033120000000000004,0.00966,0.0345,3.6192,1.0556,3.77
2020-04-20 01:00:00,3.672,1.071,3.825,0.033600000000000005,0.0098,0.035,3.6384,1.0612,3.79,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65
2020-04-20 01:30:00,3.58608,1.04594,3.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.552,1.036,3.7,3.46128,1.00954,3.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4272,0.9996,3.5700000000000003
2020-04-20 02:00:00,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77,3.5183999999999997,1.0262,3.665,0.033600000000000005,0.0098,0.035,3.4848,1.0164,3.63
2020-04-20 02:30:00,3.61536,1.05448,3.766,0.03456,0.01008,0.036000000000000004,3.5808,1.0444,3.73,3.49056,1.01808,3.636,0.03456,0.01008,0.036000000000000004,3.456,1.008,3.6
2020-04-20 03:00:00,3.56736,1.04048,3.716,0.03456,0.01008,0.036000000000000004,3.5328,1.0304,3.68,3.44256,1.00408,3.586,0.03456,0.01008,0.036000000000000004,3.408,0.994,3.55
2020-04-20 03:30:00,3.53712,1.03166,3.6845,0.033120000000000004,0.00966,0.0345,3.504,1.022,3.65,3.4123200000000002,0.99526,3.5545,0.033120000000000004,0.00966,0.0345,3.3792,0.9856,3.52
2020-04-20 04:00:00,3.46128,1.00954,3.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4272,0.9996,3.5700000000000003,3.34608,0.97594,3.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.312,0.966,3.45
2020-04-20 04:30:00,3.46128,1.00954,3.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4272,0.9996,3.5700000000000003,3.34608,0.97594,3.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.312,0.966,3.45
2020-04-20 05:00:00,3.47088,1.01234,3.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4368,1.0024,3.58,3.35568,0.97874,3.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3216,0.9688,3.46
2020-04-20 05:30:00,3.59568,1.04874,3.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5616,1.0388,3.71,3.47088,1.01234,3.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4368,1.0024,3.58
2020-04-20 06:00:00,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76,3.5188800000000002,1.02634,3.6654999999999998,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4848,1.0164,3.63
2020-04-20 06:30:00,3.8457600000000003,1.12168,4.006,0.03456,0.01008,0.036000000000000004,3.8112,1.1116,3.9699999999999998,3.72096,1.08528,3.876,0.03456,0.01008,0.036000000000000004,3.6864,1.0752,3.84
2020-04-20 07:00:00,3.96096,1.15528,4.126,0.03456,0.01008,0.036000000000000004,3.9264,1.1452,4.09,3.83616,1.11888,3.996,0.03456,0.01008,0.036000000000000004,3.8016,1.1088,3.96
2020-04-20 07:30:00,4.1928,1.2229,4.3675,0.036000000000000004,0.0105,0.0375,4.1568,1.2124,4.33,4.0584,1.1837,4.2275,0.036000000000000004,0.0105,0.0375,4.0224,1.1732,4.19
2020-04-20 08:00:00,4.5384,1.3237,4.7275,0.036000000000000004,0.0105,0.0375,4.5024,1.3132000000000001,4.69,4.3944,1.2817,4.5775,0.036000000000000004,0.0105,0.0375,4.3584,1.2711999999999999,4.54
2020-04-20 08:30:00,4.8552,1.4161000000000001,5.0575,0.036000000000000004,0.0105,0.0375,4.8192,1.4056,5.02,4.692,1.3685,4.8875,0.036000000000000004,0.0105,0.0375,4.656,1.358,4.85
2020-04-20 09:00:00,5.0376,1.4693,5.2475,0.036000000000000004,0.0105,0.0375,5.0016,1.4588,5.21,4.8648,1.4189,5.0675,0.036000000000000004,0.0105,0.0375,4.8288,1.4084,5.03
2020-04-20 09:30:00,5.06688,1.47784,5.2780000000000005,0.036480000000000005,0.01064,0.038,5.0304,1.4672,5.24,4.89408,1.42744,5.098,0.036480000000000005,0.01064,0.038,4.8576,1.4168,5.06
2020-04-20 10:00:00,5.09568,1.48624,5.308,0.036480000000000005,0.01064,0.038,5.0592,1.4756,5.27,4.92288,1.43584,5.128,0.036480000000000005,0.01064,0.038,4.8864,1.4252,5.09
2020-04-20 10:30:00,5.13408,1.49744,5.348,0.036480000000000005,0.01064,0.038,5.0976,1.4868000000000001,5.31,4.96128,1.44704,5.168,0.036480000000000005,0.01064,0.038,4.9248,1.4364,5.13
2020-04-20 11:00:00,5.16192,1.50556,5.377,0.03552,0.010360000000000001,0.037,5.1264,1.4952,5.34,4.98912,1.45516,5.197,0.03552,0.010360000000000001,0.037,4.9536,1.4448,5.16
2020-04-20 11:30:00,5.12496,1.49478,5.3385,0.03696,0.010780000000000001,0.0385,5.088,1.484,5.3,4.95216,1.44438,5.1585,0.03696,0.010780000000000001,0.0385,4.9152000000000005,1.4336,5.12
2020-04-20 12:00:00,5.16288,1.50584,5.378,0.036480000000000005,0.01064,0.038,5.1264,1.4952,5.34,4.99008,1.45544,5.198,0.036480000000000005,0.01064,0.038,4.9536,1.4448,5.16
2020-04-20 12:30:00,5.2488,1.5309,5.4675,0.036000000000000004,0.0105,0.0375,5.2128,1.5204,5.43,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25
2020-04-20 13:00:00,5.23968,1.52824,5.458,0.036480000000000005,0.01064,0.038,5.2032,1.5176,5.42,5.06688,1.47784,5.2780000000000005,0.036480000000000005,0.01064,0.038,5.0304,1.4672,5.24
2020-04-20 13:30:00,5.17248,1.5086400000000002,5.388,0.036480000000000005,0.01064,0.038,5.136,1.498,5.35,4.99968,1.45824,5.208,0.036480000000000005,0.01064,0.038,4.9632000000000005,1.4476,5.17
2020-04-20 14:00:00,5.1345600000000005,1.4975800000000001,5.3485,0.03696,0.010780000000000001,0.0385,5.0976,1.4868000000000001,5.31,4.97136,1.44998,5.1785,0.03696,0.010780000000000001,0.0385,4.9344,1.4392,5.14
2020-04-20 14:30:00,5.04768,1.47224,5.258,0.036480000000000005,0.01064,0.038,5.0112,1.4616,5.22,4.88448,1.4246400000000001,5.088,0.036480000000000005,0.01064,0.038,4.848,1.4140000000000001,5.05
2020-04-20 15:00:00,4.9896,1.4553,5.1975,0.036000000000000004,0.0105,0.0375,4.9536,1.4448,5.16,4.8264,1.4077,5.0275,0.036000000000000004,0.0105,0.0375,4.7904,1.3972,4.99
2020-04-20 15:30:00,4.98048,1.4526400000000002,5.188,0.036480000000000005,0.01064,0.038,4.944,1.442,5.15,4.81728,1.40504,5.018,0.036480000000000005,0.01064,0.038,4.7808,1.3944,4.98
2020-04-20 16:00:00,4.98048,1.4526400000000002,5.188,0.036480000000000005,0.01064,0.038,4.944,1.442,5.15,4.81728,1.40504,5.018,0.036480000000000005,0.01064,0.038,4.7808,1.3944,4.98
2020-04-20 16:30:00,5.04768,1.47224,5.258,0.036480000000000005,0.01064,0.038,5.0112,1.4616,5.22,4.88448,1.4246400000000001,5.088,0.036480000000000005,0.01064,0.038,4.848,1.4140000000000001,5.05
2020-04-20 17:00:00,5.16288,1.50584,5.378,0.036480000000000005,0.01064,0.038,5.1264,1.4952,5.34,4.99968,1.45824,5.208,0.036480000000000005,0.01064,0.038,4.9632000000000005,1.4476,5.17
2020-04-20 17:30:00,5.31408,1.54994,5.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.28,1.54,5.5,5.14128,1.49954,5.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1072,1.4896,5.32
2020-04-20 18:00:00,5.412,1.5785,5.6375,0.036000000000000004,0.0105,0.0375,5.376,1.568,5.6,5.2392,1.5281,5.4575,0.036000000000000004,0.0105,0.0375,5.2032,1.5176,5.42
2020-04-20 18:30:00,5.3448,1.5589,5.5675,0.036000000000000004,0.0105,0.0375,5.3088,1.5484,5.53,5.172,1.5085000000000002,5.3875,0.036000000000000004,0.0105,0.0375,5.136,1.498,5.35
2020-04-20 19:00:00,5.19072,1.51396,5.407,0.03552,0.010360000000000001,0.037,5.1552,1.5036,5.37,5.01792,1.46356,5.227,0.03552,0.010360000000000001,0.037,4.9824,1.4532,5.19
2020-04-20 19:30:00,5.11488,1.49184,5.328,0.036480000000000005,0.01064,0.038,5.0784,1.4812,5.29,4.94208,1.44144,5.148,0.036480000000000005,0.01064,0.038,4.9056,1.4308,5.11
2020-04-20 20:00:00,5.0088,1.4609,5.2175,0.036000000000000004,0.0105,0.0375,4.9728,1.4504000000000001,5.18,4.8456,1.4133,5.0475,0.036000000000000004,0.0105,0.0375,4.8096,1.4028,5.01
2020-04-20 20:30:00,5.03616,1.46888,5.246,0.03456,0.01008,0.036000000000000004,5.0016,1.4588,5.21,4.87296,1.42128,5.076,0.03456,0.01008,0.036000000000000004,4.8384,1.4112,5.04
2020-04-20 21:00:00,5.05584,1.47462,5.2665,0.03504,0.010220000000000002,0.036500000000000005,5.0208,1.4644,5.23,4.89264,1.42702,5.0965,0.03504,0.010220000000000002,0.036500000000000005,4.8576,1.4168,5.06
2020-04-20 21:30:00,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09,4.76784,1.39062,4.9665,0.03504,0.010220000000000002,0.036500000000000005,4.7328,1.3804,4.93
2020-04-20 22:00:00,4.71024,1.37382,4.9065,0.03504,0.010220000000000002,0.036500000000000005,4.6752,1.3636,4.87,4.55664,1.32902,4.7465,0.03504,0.010220000000000002,0.036500000000000005,4.5216,1.3188,4.71
2020-04-20 22:30:00,4.52784,1.32062,4.7165,0.03504,0.010220000000000002,0.036500000000000005,4.4928,1.3104,4.68,4.37424,1.27582,4.5565,0.03504,0.010220000000000002,0.036500000000000005,4.3392,1.2656,4.52
2020-04-20 23:00:00,4.31616,1.25888,4.496,0.03456,0.01008,0.036000000000000004,4.2816,1.2488000000000001,4.46,4.17216,1.21688,4.346,0.03456,0.01008,0.036000000000000004,4.1376,1.2068,4.31
2020-04-20 23:30:00,4.10544,1.19742,4.2765,0.03504,0.010220000000000002,0.036500000000000005,4.0704,1.1872,4.24,3.96144,1.15542,4.1265,0.03504,0.010220000000000002,0.036500000000000005,3.9264,1.1452,4.09
2020-04-21 00:00:00,3.93264,1.14702,4.0965,0.03504,0.010220000000000002,0.036500000000000005,3.8976,1.1368,4.06,3.79824,1.10782,3.9565,0.03504,0.010220000000000002,0.036500000000000005,3.7632,1.0976,3.92
2020-04-21 00:30:00,3.79824,1.10782,3.9565,0.03504,0.010220000000000002,0.036500000000000005,3.7632,1.0976,3.92,3.6734400000000003,1.07142,3.8265000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.6384,1.0612,3.79
2020-04-21 01:00:00,3.70176,1.07968,3.856,0.03456,0.01008,0.036000000000000004,3.6672000000000002,1.0696,3.8200000000000003,3.57696,1.04328,3.726,0.03456,0.01008,0.036000000000000004,3.5423999999999998,1.0332,3.69
2020-04-21 01:30:00,3.66048,1.06764,3.813,0.03168,0.00924,0.033,3.6288,1.0584,3.7800000000000002,3.53568,1.03124,3.683,0.03168,0.00924,0.033,3.504,1.022,3.65
2020-04-21 02:00:00,3.70848,1.08164,3.863,0.03168,0.00924,0.033,3.6768,1.0724,3.83,3.58368,1.04524,3.733,0.03168,0.00924,0.033,3.552,1.036,3.7
2020-04-21 02:30:00,3.66096,1.06778,3.8135,0.03216,0.009380000000000001,0.0335,3.6288,1.0584,3.7800000000000002,3.53616,1.03138,3.6835,0.03216,0.009380000000000001,0.0335,3.504,1.022,3.65
2020-04-21 03:00:00,3.63216,1.05938,3.7835,0.03216,0.009380000000000001,0.0335,3.6,1.05,3.75,3.5073600000000003,1.02298,3.6535,0.03216,0.009380000000000001,0.0335,3.4752,1.0136,3.62
2020-04-21 03:30:00,3.56448,1.03964,3.713,0.03168,0.00924,0.033,3.5328,1.0304,3.68,3.43968,1.00324,3.583,0.03168,0.00924,0.033,3.408,0.994,3.55
2020-04-21 04:00:00,3.53616,1.03138,3.6835,0.03216,0.009380000000000001,0.0335,3.504,1.022,3.65,3.41136,0.9949800000000001,3.5535,0.03216,0.009380000000000001,0.0335,3.3792,0.9856,3.52
2020-04-21 04:30:00,3.52896,1.02928,3.676,0.03456,0.01008,0.036000000000000004,3.4944,1.0192,3.64,3.41376,0.9956800000000001,3.556,0.03456,0.01008,0.036000000000000004,3.3792,0.9856,3.52
2020-04-21 05:00:00,3.52944,1.02942,3.6765,0.03504,0.010220000000000002,0.036500000000000005,3.4944,1.0192,3.64,3.39504,0.9902200000000001,3.5365,0.03504,0.010220000000000002,0.036500000000000005,3.36,0.98,3.5
2020-04-21 05:30:00,3.61584,1.05462,3.7665,0.03504,0.010220000000000002,0.036500000000000005,3.5808,1.0444,3.73,3.49104,1.01822,3.6365,0.03504,0.010220000000000002,0.036500000000000005,3.456,1.008,3.6
2020-04-21 06:00:00,3.68256,1.07408,3.836,0.03456,0.01008,0.036000000000000004,3.648,1.064,3.8,3.55776,1.03768,3.706,0.03456,0.01008,0.036000000000000004,3.5232,1.0276,3.67
2020-04-21 06:30:00,3.87552,1.13036,4.037,0.03552,0.010360000000000001,0.037,3.84,1.12,4.0,3.74112,1.09116,3.8970000000000002,0.03552,0.010360000000000001,0.037,3.7056,1.0808,3.86
2020-04-21 07:00:00,3.99072,1.16396,4.157,0.03552,0.010360000000000001,0.037,3.9552,1.1536,4.12,3.85632,1.12476,4.017,0.03552,0.010360000000000001,0.037,3.8208,1.1144,3.98
2020-04-21 07:30:00,4.17648,1.21814,4.3505,0.029280000000000004,0.00854,0.030500000000000003,4.1472,1.2096,4.32,4.04208,1.17894,4.2105,0.029280000000000004,0.00854,0.030500000000000003,4.0128,1.1703999999999999,4.18
2020-04-21 08:00:00,4.48224,1.30732,4.6690000000000005,0.027840000000000004,0.00812,0.029,4.4544,1.2992,4.64,4.33824,1.26532,4.519,0.027840000000000004,0.00812,0.029,4.3104,1.2572,4.49
2020-04-21 08:30:00,4.84608,1.41344,5.048,0.036480000000000005,0.01064,0.038,4.8096,1.4028,5.01,4.68288,1.36584,4.878,0.036480000000000005,0.01064,0.038,4.6464,1.3552,4.84
2020-04-21 09:00:00,4.99968,1.45824,5.208,0.036480000000000005,0.01064,0.038,4.9632000000000005,1.4476,5.17,4.82688,1.40784,5.028,0.036480000000000005,0.01064,0.038,4.7904,1.3972,4.99
2020-04-21 09:30:00,5.09568,1.48624,5.308,0.036480000000000005,0.01064,0.038,5.0592,1.4756,5.27,4.92288,1.43584,5.128,0.036480000000000005,0.01064,0.038,4.8864,1.4252,5.09
2020-04-21 10:00:00,5.07648,1.48064,5.288,0.036480000000000005,0.01064,0.038,5.04,1.47,5.25,4.91328,1.43304,5.118,0.036480000000000005,0.01064,0.038,4.8768,1.4224,5.08
2020-04-21 10:30:00,5.09568,1.48624,5.308,0.036480000000000005,0.01064,0.038,5.0592,1.4756,5.27,4.93248,1.43864,5.138,0.036480000000000005,0.01064,0.038,4.896,1.428,5.1
2020-04-21 11:00:00,5.11536,1.49198,5.3285,0.03696,0.010780000000000001,0.0385,5.0784,1.4812,5.29,4.95216,1.44438,5.1585,0.03696,0.010780000000000001,0.0385,4.9152000000000005,1.4336,5.12
2020-04-21 11:30:00,5.20176,1.5171800000000002,5.4185,0.03696,0.010780000000000001,0.0385,5.1648,1.5064000000000002,5.38,5.02896,1.46678,5.2385,0.03696,0.010780000000000001,0.0385,4.992,1.456,5.2
2020-04-21 12:00:00,5.20128,1.5170400000000002,5.418,0.036480000000000005,0.01064,0.038,5.1648,1.5064000000000002,5.38,5.02848,1.46664,5.238,0.036480000000000005,0.01064,0.038,4.992,1.456,5.2
2020-04-21 12:30:00,5.22096,1.52278,5.4385,0.03696,0.010780000000000001,0.0385,5.184,1.512,5.4,5.05776,1.47518,5.2685,0.03696,0.010780000000000001,0.0385,5.0208,1.4644,5.23
2020-04-21 13:00:00,5.22096,1.52278,5.4385,0.03696,0.010780000000000001,0.0385,5.184,1.512,5.4,5.05776,1.47518,5.2685,0.03696,0.010780000000000001,0.0385,5.0208,1.4644,5.23
2020-04-21 13:30:00,5.14368,1.50024,5.358,0.036480000000000005,0.01064,0.038,5.1072,1.4896,5.32,4.98048,1.4526400000000002,5.188,0.036480000000000005,0.01064,0.038,4.944,1.442,5.15
2020-04-21 14:00:00,5.05776,1.47518,5.2685,0.03696,0.010780000000000001,0.0385,5.0208,1.4644,5.23,4.89456,1.42758,5.0985,0.03696,0.010780000000000001,0.0385,4.8576,1.4168,5.06
2020-04-21 14:30:00,4.96176,1.44718,5.1685,0.03696,0.010780000000000001,0.0385,4.9248,1.4364,5.13,4.80816,1.40238,5.0085,0.03696,0.010780000000000001,0.0385,4.7712,1.3916,4.97
2020-04-21 15:00:00,4.8936,1.4273,5.0975,0.036000000000000004,0.0105,0.0375,4.8576,1.4168,5.06,4.7304,1.3797000000000001,4.9275,0.036000000000000004,0.0105,0.0375,4.6944,1.3692,4.89
2020-04-21 15:30:00,4.90272,1.42996,5.107,0.03552,0.010360000000000001,0.037,4.8672,1.4196,5.07,4.74912,1.38516,4.947,0.03552,0.010360000000000001,0.037,4.7136,1.3748,4.91
2020-04-21 16:00:00,4.9416,1.4413,5.1475,0.036000000000000004,0.0105,0.0375,4.9056,1.4308,5.11,4.788,1.3965,4.9875,0.036000000000000004,0.0105,0.0375,4.752,1.3860000000000001,4.95
2020-04-21 16:30:00,5.05728,1.47504,5.268,0.036480000000000005,0.01064,0.038,5.0208,1.4644,5.23,4.89408,1.42744,5.098,0.036480000000000005,0.01064,0.038,4.8576,1.4168,5.06
2020-04-21 17:00:00,5.17248,1.5086400000000002,5.388,0.036480000000000005,0.01064,0.038,5.136,1.498,5.35,5.00928,1.4610400000000001,5.218,0.036480000000000005,0.01064,0.038,4.9728,1.4504000000000001,5.18
2020-04-21 17:30:00,5.23728,1.5275400000000001,5.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2032,1.5176,5.42,5.07408,1.47994,5.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.04,1.47,5.25
2020-04-21 18:00:00,5.3256,1.5533000000000001,5.5475,0.036000000000000004,0.0105,0.0375,5.2896,1.5428000000000002,5.51,5.1528,1.5029,5.3675,0.036000000000000004,0.0105,0.0375,5.1168,1.4924,5.33
2020-04-21 18:30:00,5.268,1.5365,5.4875,0.036000000000000004,0.0105,0.0375,5.232,1.526,5.45,5.0952,1.4861,5.3075,0.036000000000000004,0.0105,0.0375,5.0592,1.4756,5.27
2020-04-21 19:00:00,5.23968,1.52824,5.458,0.036480000000000005,0.01064,0.038,5.2032,1.5176,5.42,5.07648,1.48064,5.288,0.036480000000000005,0.01064,0.038,5.04,1.47,5.25
2020-04-21 19:30:00,5.1144,1.4917,5.3275,0.036000000000000004,0.0105,0.0375,5.0784,1.4812,5.29,4.9512,1.4441,5.1575,0.036000000000000004,0.0105,0.0375,4.9152000000000005,1.4336,5.12
2020-04-21 20:00:00,4.96128,1.44704,5.168,0.036480000000000005,0.01064,0.038,4.9248,1.4364,5.13,4.80768,1.40224,5.008,0.036480000000000005,0.01064,0.038,4.7712,1.3916,4.97
2020-04-21 20:30:00,4.90176,1.42968,5.106,0.03456,0.01008,0.036000000000000004,4.8672,1.4196,5.07,4.74816,1.38488,4.946,0.03456,0.01008,0.036000000000000004,4.7136,1.3748,4.91
2020-04-21 21:00:00,4.99824,1.4578200000000001,5.2065,0.03504,0.010220000000000002,0.036500000000000005,4.9632000000000005,1.4476,5.17,4.83504,1.41022,5.0365,0.03504,0.010220000000000002,0.036500000000000005,4.8,1.4,5.0
2020-04-21 21:30:00,4.8336,1.4098,5.035,0.033600000000000005,0.0098,0.035,4.8,1.4,5.0,4.68,1.365,4.875,0.033600000000000005,0.0098,0.035,4.6464,1.3552,4.84
2020-04-21 22:00:00,4.63392,1.35156,4.827,0.03552,0.010360000000000001,0.037,4.5984,1.3412,4.79,4.48032,1.3067600000000001,4.667,0.03552,0.010360000000000001,0.037,4.4448,1.2964,4.63
2020-04-21 22:30:00,4.452,1.2985,4.6375,0.036000000000000004,0.0105,0.0375,4.416,1.288,4.6,4.2984,1.2537,4.4775,0.036000000000000004,0.0105,0.0375,4.2624,1.2432,4.44
2020-04-21 23:00:00,4.25952,1.2423600000000001,4.437,0.03552,0.010360000000000001,0.037,4.224,1.232,4.4,4.11552,1.20036,4.287,0.03552,0.010360000000000001,0.037,4.08,1.19,4.25
2020-04-21 23:30:00,4.02,1.1725,4.1875,0.036000000000000004,0.0105,0.0375,3.984,1.162,4.15,3.8856,1.1333,4.0475,0.036000000000000004,0.0105,0.0375,3.8496,1.1228,4.01
2020-04-22 00:00:00,3.85536,1.12448,4.016,0.03456,0.01008,0.036000000000000004,3.8208,1.1144,3.98,3.73056,1.08808,3.886,0.03456,0.01008,0.036000000000000004,3.696,1.078,3.85
2020-04-22 00:30:00,3.7896,1.1053,3.9475,0.036000000000000004,0.0105,0.0375,3.7536,1.0948,3.91,3.6648,1.0689,3.8175,0.036000000000000004,0.0105,0.0375,3.6288,1.0584,3.7800000000000002
2020-04-22 01:00:00,3.71232,1.08276,3.867,0.03552,0.010360000000000001,0.037,3.6768,1.0724,3.83,3.58752,1.04636,3.737,0.03552,0.010360000000000001,0.037,3.552,1.036,3.7
2020-04-22 01:30:00,3.66384,1.06862,3.8165,0.03504,0.010220000000000002,0.036500000000000005,3.6288,1.0584,3.7800000000000002,3.53904,1.03222,3.6865,0.03504,0.010220000000000002,0.036500000000000005,3.504,1.022,3.65
2020-04-22 02:00:00,3.70128,1.07954,3.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6672000000000002,1.0696,3.8200000000000003,3.5668800000000003,1.04034,3.7155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5328,1.0304,3.68
2020-04-22 02:30:00,3.66144,1.06792,3.814,0.03264,0.00952,0.034,3.6288,1.0584,3.7800000000000002,3.52704,1.02872,3.674,0.03264,0.00952,0.034,3.4944,1.0192,3.64
2020-04-22 03:00:00,3.62304,1.05672,3.774,0.03264,0.00952,0.034,3.5904,1.0472,3.74,3.49824,1.02032,3.644,0.03264,0.00952,0.034,3.4656000000000002,1.0108,3.61
2020-04-22 03:30:00,3.57648,1.04314,3.7255000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5423999999999998,1.0332,3.69,3.45168,1.00674,3.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4176,0.9968,3.56
2020-04-22 04:00:00,3.5198400000000003,1.02662,3.6665,0.03504,0.010220000000000002,0.036500000000000005,3.4848,1.0164,3.63,3.39504,0.9902200000000001,3.5365,0.03504,0.010220000000000002,0.036500000000000005,3.36,0.98,3.5
2020-04-22 04:30:00,3.50064,1.02102,3.6465,0.03504,0.010220000000000002,0.036500000000000005,3.4656000000000002,1.0108,3.61,3.37584,0.98462,3.5165,0.03504,0.010220000000000002,0.036500000000000005,3.3407999999999998,0.9744,3.48
2020-04-22 05:00:00,3.5198400000000003,1.02662,3.6665,0.03504,0.010220000000000002,0.036500000000000005,3.4848,1.0164,3.63,3.39504,0.9902200000000001,3.5365,0.03504,0.010220000000000002,0.036500000000000005,3.36,0.98,3.5
2020-04-22 05:30:00,3.63504,1.06022,3.7865,0.03504,0.010220000000000002,0.036500000000000005,3.6,1.05,3.75,3.51024,1.02382,3.6565000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.4752,1.0136,3.62
2020-04-22 06:00:00,3.63504,1.06022,3.7865,0.03504,0.010220000000000002,0.036500000000000005,3.6,1.05,3.75,3.51024,1.02382,3.6565000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.4752,1.0136,3.62
2020-04-22 06:30:00,3.83664,1.11902,3.9965,0.03504,0.010220000000000002,0.036500000000000005,3.8016,1.1088,3.96,3.71184,1.08262,3.8665000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.6768,1.0724,3.83
2020-04-22 07:00:00,4.008,1.169,4.175,0.033600000000000005,0.0098,0.035,3.9744,1.1592,4.14,3.8736,1.1298,4.035,0.033600000000000005,0.0098,0.035,3.84,1.12,4.0
2020-04-22 07:30:00,4.2216000000000005,1.2313,4.3975,0.036000000000000004,0.0105,0.0375,4.1856,1.2208,4.36,4.0776,1.1893,4.2475,0.036000000000000004,0.0105,0.0375,4.0416,1.1788,4.21
2020-04-22 08:00:00,4.4328,1.2929,4.6175,0.036000000000000004,0.0105,0.0375,4.3968,1.2824,4.58,4.2888,1.2509000000000001,4.4675,0.036000000000000004,0.0105,0.0375,4.2528,1.2404,4.43
2020-04-22 08:30:00,4.7500800000000005,1.38544,4.948,0.036480000000000005,0.01064,0.038,4.7136,1.3748,4.91,4.58688,1.33784,4.7780000000000005,0.036480000000000005,0.01064,0.038,4.5504,1.3272,4.74
2020-04-22 09:00:00,4.91328,1.43304,5.118,0.036480000000000005,0.01064,0.038,4.8768,1.4224,5.08,4.7500800000000005,1.38544,4.948,0.036480000000000005,0.01064,0.038,4.7136,1.3748,4.91
2020-04-22 09:30:00,5.0664,1.4777,5.2775,0.036000000000000004,0.0105,0.0375,5.0304,1.4672,5.24,4.9032,1.4301,5.1075,0.036000000000000004,0.0105,0.0375,4.8672,1.4196,5.07
2020-04-22 10:00:00,5.05728,1.47504,5.268,0.036480000000000005,0.01064,0.038,5.0208,1.4644,5.23,4.90368,1.43024,5.108,0.036480000000000005,0.01064,0.038,4.8672,1.4196,5.07
2020-04-22 10:30:00,5.0952,1.4861,5.3075,0.036000000000000004,0.0105,0.0375,5.0592,1.4756,5.27,4.9224,1.4357,5.1275,0.036000000000000004,0.0105,0.0375,4.8864,1.4252,5.09
2020-04-22 11:00:00,5.09616,1.48638,5.3085,0.03696,0.010780000000000001,0.0385,5.0592,1.4756,5.27,4.92336,1.43598,5.1285,0.03696,0.010780000000000001,0.0385,4.8864,1.4252,5.09
2020-04-22 11:30:00,5.05728,1.47504,5.268,0.036480000000000005,0.01064,0.038,5.0208,1.4644,5.23,4.89408,1.42744,5.098,0.036480000000000005,0.01064,0.038,4.8576,1.4168,5.06
2020-04-22 12:00:00,4.9896,1.4553,5.1975,0.036000000000000004,0.0105,0.0375,4.9536,1.4448,5.16,4.836,1.4105,5.0375,0.036000000000000004,0.0105,0.0375,4.8,1.4,5.0
2020-04-22 12:30:00,5.15232,1.50276,5.367,0.03552,0.010360000000000001,0.037,5.1168,1.4924,5.33,4.98912,1.45516,5.197,0.03552,0.010360000000000001,0.037,4.9536,1.4448,5.16
2020-04-22 13:00:00,5.15328,1.50304,5.368,0.036480000000000005,0.01064,0.038,5.1168,1.4924,5.33,4.99008,1.45544,5.198,0.036480000000000005,0.01064,0.038,4.9536,1.4448,5.16
2020-04-22 13:30:00,5.1816,1.5112999999999999,5.3975,0.036000000000000004,0.0105,0.0375,5.1456,1.5008,5.36,5.028,1.4665,5.2375,0.036000000000000004,0.0105,0.0375,4.992,1.456,5.2
2020-04-22 14:00:00,5.40096,1.57528,5.626,0.03456,0.01008,0.036000000000000004,5.3664,1.5652,5.59,5.22816,1.52488,5.446,0.03456,0.01008,0.036000000000000004,5.1936,1.5148000000000001,5.41
2020-04-22 14:30:00,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05
2020-04-22 15:00:00,4.93248,1.43864,5.138,0.036480000000000005,0.01064,0.038,4.896,1.428,5.1,4.76928,1.39104,4.968,0.036480000000000005,0.01064,0.038,4.7328,1.3804,4.93
2020-04-22 15:30:00,4.8456,1.4133,5.0475,0.036000000000000004,0.0105,0.0375,4.8096,1.4028,5.01,4.6824,1.3657,4.8775,0.036000000000000004,0.0105,0.0375,4.6464,1.3552,4.84
2020-04-22 16:00:00,4.8072,1.4021,5.0075,0.036000000000000004,0.0105,0.0375,4.7712,1.3916,4.97,4.644,1.3545,4.8375,0.036000000000000004,0.0105,0.0375,4.608,1.344,4.8
2020-04-22 16:30:00,4.96992,1.44956,5.177,0.03552,0.010360000000000001,0.037,4.9344,1.4392,5.14,4.80672,1.40196,5.007,0.03552,0.010360000000000001,0.037,4.7712,1.3916,4.97
2020-04-22 17:00:00,5.11392,1.49156,5.327,0.03552,0.010360000000000001,0.037,5.0784,1.4812,5.29,4.9507200000000005,1.4439600000000001,5.157,0.03552,0.010360000000000001,0.037,4.9152000000000005,1.4336,5.12
2020-04-22 17:30:00,5.20992,1.51956,5.427,0.03552,0.010360000000000001,0.037,5.1744,1.5091999999999999,5.39,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22
2020-04-22 18:00:00,5.20992,1.51956,5.427,0.03552,0.010360000000000001,0.037,5.1744,1.5091999999999999,5.39,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22
2020-04-22 18:30:00,5.27712,1.53916,5.497,0.03552,0.010360000000000001,0.037,5.2416,1.5288,5.46,5.11392,1.49156,5.327,0.03552,0.010360000000000001,0.037,5.0784,1.4812,5.29
2020-04-22 19:00:00,5.14368,1.50024,5.358,0.036480000000000005,0.01064,0.038,5.1072,1.4896,5.32,4.98048,1.4526400000000002,5.188,0.036480000000000005,0.01064,0.038,4.944,1.442,5.15
2020-04-22 19:30:00,5.02608,1.46594,5.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.992,1.456,5.2,4.87248,1.42114,5.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8384,1.4112,5.04
2020-04-22 20:00:00,4.8911999999999995,1.4266,5.095,0.033600000000000005,0.0098,0.035,4.8576,1.4168,5.06,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.033600000000000005,0.0098,0.035,4.704,1.3719999999999999,4.9
2020-04-22 20:30:00,4.89072,1.42646,5.0945,0.033120000000000004,0.00966,0.0345,4.8576,1.4168,5.06,4.73712,1.38166,4.9345,0.033120000000000004,0.00966,0.0345,4.704,1.3719999999999999,4.9
2020-04-22 21:00:00,4.91184,1.43262,5.1165,0.03504,0.010220000000000002,0.036500000000000005,4.8768,1.4224,5.08,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91
2020-04-22 21:30:00,4.78752,1.39636,4.987,0.03552,0.010360000000000001,0.037,4.752,1.3860000000000001,4.95,4.63392,1.35156,4.827,0.03552,0.010360000000000001,0.037,4.5984,1.3412,4.79
2020-04-22 22:00:00,4.5955200000000005,1.34036,4.787,0.03552,0.010360000000000001,0.037,4.5600000000000005,1.33,4.75,4.44192,1.29556,4.627,0.03552,0.010360000000000001,0.037,4.4064,1.2852000000000001,4.59
2020-04-22 22:30:00,4.45152,1.29836,4.6370000000000005,0.03552,0.010360000000000001,0.037,4.416,1.288,4.6,4.30752,1.25636,4.487,0.03552,0.010360000000000001,0.037,4.272,1.246,4.45
2020-04-22 23:00:00,4.22976,1.23368,4.406,0.03456,0.01008,0.036000000000000004,4.1952,1.2236,4.37,4.08576,1.19168,4.256,0.03456,0.01008,0.036000000000000004,4.0512,1.1816,4.22
2020-04-22 23:30:00,4.05552,1.18286,4.2245,0.033120000000000004,0.00966,0.0345,4.0224,1.1732,4.19,3.92112,1.1436600000000001,4.0845,0.033120000000000004,0.00966,0.0345,3.888,1.134,4.05
2020-04-23 00:00:00,3.8544,1.1242,4.015,0.033600000000000005,0.0098,0.035,3.8208,1.1144,3.98,3.7296,1.0878,3.885,0.033600000000000005,0.0098,0.035,3.696,1.078,3.85
2020-04-23 00:30:00,3.7392000000000003,1.0906,3.895,0.033600000000000005,0.0098,0.035,3.7056,1.0808,3.86,3.6144,1.0542,3.765,0.033600000000000005,0.0098,0.035,3.5808,1.0444,3.73
2020-04-23 01:00:00,3.63408,1.05994,3.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6,1.05,3.75,3.50928,1.02354,3.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4752,1.0136,3.62
2020-04-23 01:30:00,3.58512,1.04566,3.7345,0.033120000000000004,0.00966,0.0345,3.552,1.036,3.7,3.4603200000000003,1.00926,3.6045,0.033120000000000004,0.00966,0.0345,3.4272,0.9996,3.5700000000000003
2020-04-23 02:00:00,3.61344,1.05392,3.7640000000000002,0.03264,0.00952,0.034,3.5808,1.0444,3.73,3.48864,1.01752,3.634,0.03264,0.00952,0.034,3.456,1.008,3.6
2020-04-23 02:30:00,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67,3.44112,1.00366,3.5845000000000002,0.033120000000000004,0.00966,0.0345,3.408,0.994,3.55
2020-04-23 03:00:00,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64,3.4032,0.9926,3.545,0.033600000000000005,0.0098,0.035,3.3696,0.9828,3.51
2020-04-23 03:30:00,3.53712,1.03166,3.6845,0.033120000000000004,0.00966,0.0345,3.504,1.022,3.65,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002
2020-04-23 04:00:00,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61,3.38448,0.9871400000000001,3.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3504,0.9772000000000001,3.49
2020-04-23 04:30:00,3.45216,1.00688,3.596,0.03456,0.01008,0.036000000000000004,3.4176,0.9968,3.56,3.33696,0.97328,3.476,0.03456,0.01008,0.036000000000000004,3.3024,0.9632000000000001,3.44
2020-04-23 05:00:00,3.4704,1.0122,3.615,0.033600000000000005,0.0098,0.035,3.4368,1.0024,3.58,3.3456,0.9758,3.485,0.033600000000000005,0.0098,0.035,3.312,0.966,3.45
2020-04-23 05:30:00,3.5668800000000003,1.04034,3.7155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5328,1.0304,3.68,3.45168,1.00674,3.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4176,0.9968,3.56
2020-04-23 06:00:00,3.5952,1.0486,3.745,0.033600000000000005,0.0098,0.035,3.5616,1.0388,3.71,3.4704,1.0122,3.615,0.033600000000000005,0.0098,0.035,3.4368,1.0024,3.58
2020-04-23 06:30:00,3.74016,1.09088,3.896,0.03456,0.01008,0.036000000000000004,3.7056,1.0808,3.86,3.61536,1.05448,3.766,0.03456,0.01008,0.036000000000000004,3.5808,1.0444,3.73
2020-04-23 07:00:00,3.96144,1.15542,4.1265,0.03504,0.010220000000000002,0.036500000000000005,3.9264,1.1452,4.09,3.82704,1.11622,3.9865,0.03504,0.010220000000000002,0.036500000000000005,3.792,1.106,3.95
2020-04-23 07:30:00,4.212,1.2285,4.3875,0.036000000000000004,0.0105,0.0375,4.176,1.218,4.35,4.068,1.1865,4.2375,0.036000000000000004,0.0105,0.0375,4.032,1.176,4.2
2020-04-23 08:00:00,4.43328,1.29304,4.618,0.036480000000000005,0.01064,0.038,4.3968,1.2824,4.58,4.28928,1.2510400000000002,4.468,0.036480000000000005,0.01064,0.038,4.2528,1.2404,4.43
2020-04-23 08:30:00,4.73088,1.37984,4.928,0.036480000000000005,0.01064,0.038,4.6944,1.3692,4.89,4.57728,1.33504,4.768,0.036480000000000005,0.01064,0.038,4.5408,1.3244,4.73
2020-04-23 09:00:00,4.89456,1.42758,5.0985,0.03696,0.010780000000000001,0.0385,4.8576,1.4168,5.06,4.7313600000000005,1.37998,4.9285,0.03696,0.010780000000000001,0.0385,4.6944,1.3692,4.89
2020-04-23 09:30:00,4.95216,1.44438,5.1585,0.03696,0.010780000000000001,0.0385,4.9152000000000005,1.4336,5.12,4.78896,1.3967800000000001,4.9885,0.03696,0.010780000000000001,0.0385,4.752,1.3860000000000001,4.95
2020-04-23 10:00:00,4.88448,1.4246400000000001,5.088,0.036480000000000005,0.01064,0.038,4.848,1.4140000000000001,5.05,4.72128,1.37704,4.918,0.036480000000000005,0.01064,0.038,4.6848,1.3664,4.88
2020-04-23 10:30:00,4.88448,1.4246400000000001,5.088,0.036480000000000005,0.01064,0.038,4.848,1.4140000000000001,5.05,4.72128,1.37704,4.918,0.036480000000000005,0.01064,0.038,4.6848,1.3664,4.88
2020-04-23 11:00:00,4.96896,1.44928,5.176,0.03456,0.01008,0.036000000000000004,4.9344,1.4392,5.14,4.81536,1.40448,5.016,0.03456,0.01008,0.036000000000000004,4.7808,1.3944,4.98
2020-04-23 11:30:00,4.98912,1.45516,5.197,0.03552,0.010360000000000001,0.037,4.9536,1.4448,5.16,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99
2020-04-23 12:00:00,4.93152,1.43836,5.1370000000000005,0.03552,0.010360000000000001,0.037,4.896,1.428,5.1,4.77792,1.39356,4.977,0.03552,0.010360000000000001,0.037,4.7424,1.3832,4.94
2020-04-23 12:30:00,5.0856,1.4833,5.2975,0.036000000000000004,0.0105,0.0375,5.0496,1.4727999999999999,5.26,4.932,1.4385,5.1375,0.036000000000000004,0.0105,0.0375,4.896,1.428,5.1
2020-04-23 13:00:00,5.1336,1.4973,5.3475,0.036000000000000004,0.0105,0.0375,5.0976,1.4868000000000001,5.31,4.9704,1.4497,5.1775,0.036000000000000004,0.0105,0.0375,4.9344,1.4392,5.14
2020-04-23 13:30:00,5.03808,1.46944,5.248,0.036480000000000005,0.01064,0.038,5.0016,1.4588,5.21,4.87488,1.42184,5.078,0.036480000000000005,0.01064,0.038,4.8384,1.4112,5.04
2020-04-23 14:00:00,4.91376,1.4331800000000001,5.1185,0.03696,0.010780000000000001,0.0385,4.8768,1.4224,5.08,4.76016,1.3883800000000002,4.9585,0.03696,0.010780000000000001,0.0385,4.7232,1.3776,4.92
2020-04-23 14:30:00,4.87488,1.42184,5.078,0.036480000000000005,0.01064,0.038,4.8384,1.4112,5.04,4.72128,1.37704,4.918,0.036480000000000005,0.01064,0.038,4.6848,1.3664,4.88
2020-04-23 15:00:00,4.91328,1.43304,5.118,0.036480000000000005,0.01064,0.038,4.8768,1.4224,5.08,4.75968,1.3882400000000001,4.958,0.036480000000000005,0.01064,0.038,4.7232,1.3776,4.92
2020-04-23 15:30:00,4.9128,1.4329,5.1175,0.036000000000000004,0.0105,0.0375,4.8768,1.4224,5.08,4.7592,1.3881000000000001,4.9575,0.036000000000000004,0.0105,0.0375,4.7232,1.3776,4.92
2020-04-23 16:00:00,4.89408,1.42744,5.098,0.036480000000000005,0.01064,0.038,4.8576,1.4168,5.06,4.74048,1.38264,4.938,0.036480000000000005,0.01064,0.038,4.704,1.3719999999999999,4.9
2020-04-23 16:30:00,5.0184,1.4637,5.2275,0.036000000000000004,0.0105,0.0375,4.9824,1.4532,5.19,4.8552,1.4161000000000001,5.0575,0.036000000000000004,0.0105,0.0375,4.8192,1.4056,5.02
2020-04-23 17:00:00,5.08464,1.48302,5.2965,0.03504,0.010220000000000002,0.036500000000000005,5.0496,1.4727999999999999,5.26,4.93104,1.43822,5.1365,0.03504,0.010220000000000002,0.036500000000000005,4.896,1.428,5.1
2020-04-23 17:30:00,5.20704,1.51872,5.424,0.03264,0.00952,0.034,5.1744,1.5091999999999999,5.39,5.04384,1.47112,5.254,0.03264,0.00952,0.034,5.0112,1.4616,5.22
