Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-23 18:00:00,5.3616,1.5638,5.585,0.033600000000000005,0.0098,0.035,5.328,1.554,5.55,5.1888,1.5134,5.405,0.033600000000000005,0.0098,0.035,5.1552,1.5036,5.37
2020-04-23 18:30:00,5.36304,1.5642200000000002,5.5865,0.03504,0.010220000000000002,0.036500000000000005,5.328,1.554,5.55,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37
2020-04-23 19:00:00,5.22864,1.52502,5.4465,0.03504,0.010220000000000002,0.036500000000000005,5.1936,1.5148000000000001,5.41,5.06544,1.47742,5.2765,0.03504,0.010220000000000002,0.036500000000000005,5.0304,1.4672,5.24
2020-04-23 19:30:00,5.08464,1.48302,5.2965,0.03504,0.010220000000000002,0.036500000000000005,5.0496,1.4727999999999999,5.26,4.93104,1.43822,5.1365,0.03504,0.010220000000000002,0.036500000000000005,4.896,1.428,5.1
2020-04-23 20:00:00,4.95744,1.44592,5.164,0.03264,0.00952,0.034,4.9248,1.4364,5.13,4.80384,1.4011200000000001,5.004,0.03264,0.00952,0.034,4.7712,1.3916,4.97
2020-04-23 20:30:00,4.956,1.4455,5.1625,0.031200000000000002,0.0091,0.0325,4.9248,1.4364,5.13,4.8024000000000004,1.4007,5.0025,0.031200000000000002,0.0091,0.0325,4.7712,1.3916,4.97
2020-04-23 21:00:00,4.95936,1.44648,5.166,0.03456,0.01008,0.036000000000000004,4.9248,1.4364,5.13,4.80576,1.40168,5.006,0.03456,0.01008,0.036000000000000004,4.7712,1.3916,4.97
2020-04-23 21:30:00,4.79664,1.3990200000000002,4.9965,0.03504,0.010220000000000002,0.036500000000000005,4.7616,1.3888,4.96,4.64304,1.35422,4.8365,0.03504,0.010220000000000002,0.036500000000000005,4.608,1.344,4.8
2020-04-23 22:00:00,4.63392,1.35156,4.827,0.03552,0.010360000000000001,0.037,4.5984,1.3412,4.79,4.48992,1.30956,4.677,0.03552,0.010360000000000001,0.037,4.4544,1.2992,4.64
2020-04-23 22:30:00,4.45152,1.29836,4.6370000000000005,0.03552,0.010360000000000001,0.037,4.416,1.288,4.6,4.30752,1.25636,4.487,0.03552,0.010360000000000001,0.037,4.272,1.246,4.45
2020-04-23 23:00:00,4.26864,1.24502,4.4465,0.03504,0.010220000000000002,0.036500000000000005,4.2336,1.2348,4.41,4.13424,1.2058200000000001,4.3065,0.03504,0.010220000000000002,0.036500000000000005,4.0992,1.1956,4.27
2020-04-23 23:30:00,3.9993600000000002,1.16648,4.166,0.03456,0.01008,0.036000000000000004,3.9648,1.1564,4.13,3.8745600000000002,1.13008,4.036,0.03456,0.01008,0.036000000000000004,3.84,1.12,4.0
2020-04-24 00:00:00,3.84624,1.12182,4.0065,0.03504,0.010220000000000002,0.036500000000000005,3.8112,1.1116,3.9699999999999998,3.7214400000000003,1.08542,3.8765,0.03504,0.010220000000000002,0.036500000000000005,3.6864,1.0752,3.84
2020-04-24 00:30:00,3.71232,1.08276,3.867,0.03552,0.010360000000000001,0.037,3.6768,1.0724,3.83,3.5971200000000003,1.04916,3.747,0.03552,0.010360000000000001,0.037,3.5616,1.0388,3.71
2020-04-24 01:00:00,3.61584,1.05462,3.7665,0.03504,0.010220000000000002,0.036500000000000005,3.5808,1.0444,3.73,3.49104,1.01822,3.6365,0.03504,0.010220000000000002,0.036500000000000005,3.456,1.008,3.6
2020-04-24 01:30:00,3.56784,1.04062,3.7165,0.03504,0.010220000000000002,0.036500000000000005,3.5328,1.0304,3.68,3.45264,1.00702,3.5965,0.03504,0.010220000000000002,0.036500000000000005,3.4176,0.9968,3.56
2020-04-24 02:00:00,3.61584,1.05462,3.7665,0.03504,0.010220000000000002,0.036500000000000005,3.5808,1.0444,3.73,3.49104,1.01822,3.6365,0.03504,0.010220000000000002,0.036500000000000005,3.456,1.008,3.6
2020-04-24 02:30:00,3.5971200000000003,1.04916,3.747,0.03552,0.010360000000000001,0.037,3.5616,1.0388,3.71,3.47232,1.01276,3.617,0.03552,0.010360000000000001,0.037,3.4368,1.0024,3.58
2020-04-24 03:00:00,3.56832,1.04076,3.717,0.03552,0.010360000000000001,0.037,3.5328,1.0304,3.68,3.45312,1.00716,3.597,0.03552,0.010360000000000001,0.037,3.4176,0.9968,3.56
2020-04-24 03:30:00,3.54864,1.03502,3.6965,0.03504,0.010220000000000002,0.036500000000000005,3.5136000000000003,1.0248,3.66,3.42384,0.9986200000000001,3.5665,0.03504,0.010220000000000002,0.036500000000000005,3.3888,0.9884000000000001,3.5300000000000002
2020-04-24 04:00:00,3.54864,1.03502,3.6965,0.03504,0.010220000000000002,0.036500000000000005,3.5136000000000003,1.0248,3.66,3.42384,0.9986200000000001,3.5665,0.03504,0.010220000000000002,0.036500000000000005,3.3888,0.9884000000000001,3.5300000000000002
2020-04-24 04:30:00,3.47904,1.01472,3.624,0.03264,0.00952,0.034,3.4464,1.0052,3.59,3.36384,0.9811200000000001,3.504,0.03264,0.00952,0.034,3.3312,0.9716,3.47
2020-04-24 05:00:00,3.47952,1.01486,3.6245000000000003,0.033120000000000004,0.00966,0.0345,3.4464,1.0052,3.59,3.36432,0.9812600000000001,3.5045,0.033120000000000004,0.00966,0.0345,3.3312,0.9716,3.47
2020-04-24 05:30:00,3.4032,0.9926,3.545,0.033600000000000005,0.0098,0.035,3.3696,0.9828,3.51,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39
2020-04-24 06:00:00,3.384,0.987,3.525,0.033600000000000005,0.0098,0.035,3.3504,0.9772000000000001,3.49,3.2688,0.9534,3.4050000000000002,0.033600000000000005,0.0098,0.035,3.2352,0.9436,3.37
2020-04-24 06:30:00,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64,3.4128,0.9954000000000001,3.555,0.033600000000000005,0.0098,0.035,3.3792,0.9856,3.52
2020-04-24 07:00:00,3.70128,1.07954,3.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6672000000000002,1.0696,3.8200000000000003,3.57648,1.04314,3.7255000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5423999999999998,1.0332,3.69
2020-04-24 07:30:00,3.98928,1.16354,4.1555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9552,1.1536,4.12,3.85488,1.1243400000000001,4.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8208,1.1144,3.98
2020-04-24 08:00:00,4.17168,1.21674,4.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1376,1.2068,4.31,4.03728,1.17754,4.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0032,1.1676,4.17
2020-04-24 08:30:00,4.49856,1.31208,4.686,0.03456,0.01008,0.036000000000000004,4.464,1.302,4.65,4.35456,1.27008,4.536,0.03456,0.01008,0.036000000000000004,4.32,1.26,4.5
2020-04-24 09:00:00,4.60512,1.3431600000000001,4.797,0.03552,0.010360000000000001,0.037,4.5696,1.3328,4.76,4.45152,1.29836,4.6370000000000005,0.03552,0.010360000000000001,0.037,4.416,1.288,4.6
2020-04-24 09:30:00,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91,4.59504,1.34022,4.7865,0.03504,0.010220000000000002,0.036500000000000005,4.5600000000000005,1.33,4.75
2020-04-24 10:00:00,4.82496,1.40728,5.026,0.03456,0.01008,0.036000000000000004,4.7904,1.3972,4.99,4.67136,1.3624800000000001,4.866,0.03456,0.01008,0.036000000000000004,4.6368,1.3524,4.83
2020-04-24 10:30:00,4.80576,1.40168,5.006,0.03456,0.01008,0.036000000000000004,4.7712,1.3916,4.97,4.65216,1.35688,4.846,0.03456,0.01008,0.036000000000000004,4.6176,1.3468,4.8100000000000005
2020-04-24 11:00:00,4.8148800000000005,1.40434,5.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7808,1.3944,4.98,4.65168,1.35674,4.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6176,1.3468,4.8100000000000005
2020-04-24 11:30:00,4.84464,1.41302,5.0465,0.03504,0.010220000000000002,0.036500000000000005,4.8096,1.4028,5.01,4.68144,1.36542,4.8765,0.03504,0.010220000000000002,0.036500000000000005,4.6464,1.3552,4.84
2020-04-24 12:00:00,4.88304,1.42422,5.0865,0.03504,0.010220000000000002,0.036500000000000005,4.848,1.4140000000000001,5.05,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88
2020-04-24 12:30:00,4.89264,1.42702,5.0965,0.03504,0.010220000000000002,0.036500000000000005,4.8576,1.4168,5.06,4.72944,1.37942,4.9265,0.03504,0.010220000000000002,0.036500000000000005,4.6944,1.3692,4.89
2020-04-24 13:00:00,4.85424,1.41582,5.0565,0.03504,0.010220000000000002,0.036500000000000005,4.8192,1.4056,5.02,4.69104,1.36822,4.8865,0.03504,0.010220000000000002,0.036500000000000005,4.656,1.358,4.85
2020-04-24 13:30:00,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92,4.60512,1.3431600000000001,4.797,0.03552,0.010360000000000001,0.037,4.5696,1.3328,4.76
2020-04-24 14:00:00,4.64112,1.35366,4.8345,0.033120000000000004,0.00966,0.0345,4.608,1.344,4.8,4.48752,1.3088600000000001,4.6745,0.033120000000000004,0.00966,0.0345,4.4544,1.2992,4.64
2020-04-24 14:30:00,4.58448,1.33714,4.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5504,1.3272,4.74,4.44048,1.29514,4.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4064,1.2852000000000001,4.59
2020-04-24 15:00:00,4.53648,1.32314,4.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5024,1.3132000000000001,4.69,4.39248,1.28114,4.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3584,1.2711999999999999,4.54
2020-04-24 15:30:00,4.51728,1.3175400000000002,4.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4832,1.3076,4.67,4.37328,1.27554,4.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3392,1.2656,4.52
2020-04-24 16:00:00,4.49808,1.31194,4.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.464,1.302,4.65,4.35408,1.26994,4.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.32,1.26,4.5
2020-04-24 16:30:00,4.584,1.337,4.775,0.033600000000000005,0.0098,0.035,4.5504,1.3272,4.74,4.44,1.295,4.625,0.033600000000000005,0.0098,0.035,4.4064,1.2852000000000001,4.59
2020-04-24 17:00:00,4.7568,1.3874,4.955,0.033600000000000005,0.0098,0.035,4.7232,1.3776,4.92,4.6128,1.3454000000000002,4.805,0.033600000000000005,0.0098,0.035,4.5792,1.3356,4.77
2020-04-24 17:30:00,4.88208,1.42394,5.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.848,1.4140000000000001,5.05,4.72848,1.37914,4.9254999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6944,1.3692,4.89
2020-04-24 18:00:00,4.95888,1.44634,5.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9248,1.4364,5.13,4.80528,1.40154,5.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7712,1.3916,4.97
2020-04-24 18:30:00,5.01648,1.46314,5.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9824,1.4532,5.19,4.85328,1.41554,5.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8192,1.4056,5.02
2020-04-24 19:00:00,5.03568,1.46874,5.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0016,1.4588,5.21,4.88208,1.42394,5.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.848,1.4140000000000001,5.05
2020-04-24 19:30:00,4.96896,1.44928,5.176,0.03456,0.01008,0.036000000000000004,4.9344,1.4392,5.14,4.81536,1.40448,5.016,0.03456,0.01008,0.036000000000000004,4.7808,1.3944,4.98
2020-04-24 20:00:00,4.8624,1.4182000000000001,5.065,0.033600000000000005,0.0098,0.035,4.8288,1.4084,5.03,4.7088,1.3734,4.905,0.033600000000000005,0.0098,0.035,4.6752,1.3636,4.87
2020-04-24 20:30:00,4.79472,1.39846,4.9945,0.033120000000000004,0.00966,0.0345,4.7616,1.3888,4.96,4.64112,1.35366,4.8345,0.033120000000000004,0.00966,0.0345,4.608,1.344,4.8
2020-04-24 21:00:00,4.77648,1.39314,4.9755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7424,1.3832,4.94,4.62288,1.34834,4.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5888,1.3384,4.78
2020-04-24 21:30:00,4.68096,1.36528,4.876,0.03456,0.01008,0.036000000000000004,4.6464,1.3552,4.84,4.53696,1.32328,4.726,0.03456,0.01008,0.036000000000000004,4.5024,1.3132000000000001,4.69
2020-04-24 22:00:00,4.55664,1.32902,4.7465,0.03504,0.010220000000000002,0.036500000000000005,4.5216,1.3188,4.71,4.41264,1.28702,4.5965,0.03504,0.010220000000000002,0.036500000000000005,4.3776,1.2768,4.5600000000000005
2020-04-24 22:30:00,4.35504,1.2702200000000001,4.5365,0.03504,0.010220000000000002,0.036500000000000005,4.32,1.26,4.5,4.21104,1.22822,4.3865,0.03504,0.010220000000000002,0.036500000000000005,4.176,1.218,4.35
2020-04-24 23:00:00,4.18224,1.21982,4.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.1472,1.2096,4.32,4.04784,1.18062,4.2165,0.03504,0.010220000000000002,0.036500000000000005,4.0128,1.1703999999999999,4.18
2020-04-24 23:30:00,3.93264,1.14702,4.0965,0.03504,0.010220000000000002,0.036500000000000005,3.8976,1.1368,4.06,3.80784,1.11062,3.9665,0.03504,0.010220000000000002,0.036500000000000005,3.7728,1.1004,3.93
2020-04-25 00:00:00,3.82704,1.11622,3.9865,0.03504,0.010220000000000002,0.036500000000000005,3.792,1.106,3.95,3.70224,1.07982,3.8565,0.03504,0.010220000000000002,0.036500000000000005,3.6672000000000002,1.0696,3.8200000000000003
2020-04-25 00:30:00,3.73104,1.08822,3.8865,0.03504,0.010220000000000002,0.036500000000000005,3.696,1.078,3.85,3.61584,1.05462,3.7665,0.03504,0.010220000000000002,0.036500000000000005,3.5808,1.0444,3.73
2020-04-25 01:00:00,3.62496,1.05728,3.776,0.03456,0.01008,0.036000000000000004,3.5904,1.0472,3.74,3.50016,1.02088,3.646,0.03456,0.01008,0.036000000000000004,3.4656000000000002,1.0108,3.61
2020-04-25 01:30:00,3.53856,1.03208,3.686,0.03456,0.01008,0.036000000000000004,3.504,1.022,3.65,3.42336,0.99848,3.566,0.03456,0.01008,0.036000000000000004,3.3888,0.9884000000000001,3.5300000000000002
2020-04-25 02:00:00,3.60624,1.05182,3.7565,0.03504,0.010220000000000002,0.036500000000000005,3.5712,1.0416,3.7199999999999998,3.49104,1.01822,3.6365,0.03504,0.010220000000000002,0.036500000000000005,3.456,1.008,3.6
2020-04-25 02:30:00,3.50064,1.02102,3.6465,0.03504,0.010220000000000002,0.036500000000000005,3.4656000000000002,1.0108,3.61,3.38544,0.9874200000000001,3.5265,0.03504,0.010220000000000002,0.036500000000000005,3.3504,0.9772000000000001,3.49
2020-04-25 03:00:00,3.45312,1.00716,3.597,0.03552,0.010360000000000001,0.037,3.4176,0.9968,3.56,3.33792,0.9735600000000001,3.477,0.03552,0.010360000000000001,0.037,3.3024,0.9632000000000001,3.44
2020-04-25 03:30:00,3.37632,0.9847600000000001,3.517,0.03552,0.010360000000000001,0.037,3.3407999999999998,0.9744,3.48,3.25152,0.9483600000000001,3.387,0.03552,0.010360000000000001,0.037,3.216,0.9380000000000001,3.35
2020-04-25 04:00:00,3.3384,0.9737,3.4775,0.036000000000000004,0.0105,0.0375,3.3024,0.9632000000000001,3.44,3.2232,0.9401,3.3575,0.036000000000000004,0.0105,0.0375,3.1872,0.9296000000000001,3.32
2020-04-25 04:30:00,3.30864,0.9650200000000001,3.4465,0.03504,0.010220000000000002,0.036500000000000005,3.2736,0.9548000000000001,3.41,3.19344,0.93142,3.3265000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.1584,0.9212,3.29
2020-04-25 05:00:00,3.30816,0.9648800000000001,3.446,0.03456,0.01008,0.036000000000000004,3.2736,0.9548000000000001,3.41,3.21216,0.93688,3.346,0.03456,0.01008,0.036000000000000004,3.1776,0.9268000000000001,3.31
2020-04-25 05:30:00,3.32784,0.97062,3.4665,0.03504,0.010220000000000002,0.036500000000000005,3.2928,0.9604,3.43,3.21264,0.9370200000000001,3.3465,0.03504,0.010220000000000002,0.036500000000000005,3.1776,0.9268000000000001,3.31
2020-04-25 06:00:00,3.31776,0.9676800000000001,3.456,0.03456,0.01008,0.036000000000000004,3.2832,0.9576,3.42,3.21216,0.93688,3.346,0.03456,0.01008,0.036000000000000004,3.1776,0.9268000000000001,3.31
2020-04-25 06:30:00,3.45168,1.00674,3.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4176,0.9968,3.56,3.33648,0.9731400000000001,3.4755000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3024,0.9632000000000001,3.44
2020-04-25 07:00:00,3.52896,1.02928,3.676,0.03456,0.01008,0.036000000000000004,3.4944,1.0192,3.64,3.40416,0.9928800000000001,3.5460000000000003,0.03456,0.01008,0.036000000000000004,3.3696,0.9828,3.51
2020-04-25 07:30:00,3.61536,1.05448,3.766,0.03456,0.01008,0.036000000000000004,3.5808,1.0444,3.73,3.49056,1.01808,3.636,0.03456,0.01008,0.036000000000000004,3.456,1.008,3.6
2020-04-25 08:00:00,3.74928,1.09354,3.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7152000000000003,1.0836000000000001,3.87,3.62448,1.05714,3.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5904,1.0472,3.74
2020-04-25 08:30:00,4.00848,1.16914,4.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9744,1.1592,4.14,3.87408,1.12994,4.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.84,1.12,4.0
2020-04-25 09:00:00,4.0848,1.1914,4.255,0.033600000000000005,0.0098,0.035,4.0512,1.1816,4.22,3.9504,1.1522000000000001,4.115,0.033600000000000005,0.0098,0.035,3.9168000000000003,1.1424,4.08
2020-04-25 09:30:00,4.24752,1.23886,4.4245,0.033120000000000004,0.00966,0.0345,4.2144,1.2292,4.39,4.11312,1.19966,4.2845,0.033120000000000004,0.00966,0.0345,4.08,1.19,4.25
2020-04-25 10:00:00,4.42032,1.28926,4.6045,0.033120000000000004,0.00966,0.0345,4.3872,1.2796,4.57,4.28592,1.25006,4.4645,0.033120000000000004,0.00966,0.0345,4.2528,1.2404,4.43
2020-04-25 10:30:00,4.5264,1.3202,4.715,0.033600000000000005,0.0098,0.035,4.4928,1.3104,4.68,4.3728,1.2754,4.555,0.033600000000000005,0.0098,0.035,4.3392,1.2656,4.52
2020-04-25 11:00:00,4.43088,1.29234,4.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3968,1.2824,4.58,4.28688,1.25034,4.4655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2528,1.2404,4.43
2020-04-25 11:30:00,4.46928,1.30354,4.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4352,1.2936,4.62,4.32528,1.26154,4.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2912,1.2516,4.47
2020-04-25 12:00:00,4.46928,1.30354,4.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4352,1.2936,4.62,4.32528,1.26154,4.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2912,1.2516,4.47
2020-04-25 12:30:00,4.5648,1.3314,4.755,0.033600000000000005,0.0098,0.035,4.5312,1.3216,4.72,4.4112,1.2866,4.595,0.033600000000000005,0.0098,0.035,4.3776,1.2768,4.5600000000000005
2020-04-25 13:00:00,4.54608,1.3259400000000001,4.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5120000000000005,1.316,4.7,4.40208,1.28394,4.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.368,1.274,4.55
2020-04-25 13:30:00,4.4976,1.3118,4.6850000000000005,0.033600000000000005,0.0098,0.035,4.464,1.302,4.65,4.3536,1.2698,4.535,0.033600000000000005,0.0098,0.035,4.32,1.26,4.5
2020-04-25 14:00:00,4.40208,1.28394,4.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.368,1.274,4.55,4.25808,1.24194,4.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.224,1.232,4.4
2020-04-25 14:30:00,4.3344000000000005,1.2642,4.515,0.033600000000000005,0.0098,0.035,4.3008,1.2544,4.48,4.1904,1.2222,4.365,0.033600000000000005,0.0098,0.035,4.1568,1.2124,4.33
2020-04-25 15:00:00,4.296,1.2530000000000001,4.475,0.033600000000000005,0.0098,0.035,4.2624,1.2432,4.44,4.152,1.211,4.325,0.033600000000000005,0.0098,0.035,4.1184,1.2012,4.29
2020-04-25 15:30:00,4.2864,1.2502,4.465,0.033600000000000005,0.0098,0.035,4.2528,1.2404,4.43,4.1424,1.2082,4.315,0.033600000000000005,0.0098,0.035,4.1088000000000005,1.1984,4.28
2020-04-25 16:00:00,4.28592,1.25006,4.4645,0.033120000000000004,0.00966,0.0345,4.2528,1.2404,4.43,4.14192,1.2080600000000001,4.3145,0.033120000000000004,0.00966,0.0345,4.1088000000000005,1.1984,4.28
2020-04-25 16:30:00,4.3824,1.2782,4.565,0.033600000000000005,0.0098,0.035,4.3488,1.2684,4.53,4.2384,1.2362,4.415,0.033600000000000005,0.0098,0.035,4.2048,1.2264,4.38
2020-04-25 17:00:00,4.5552,1.3286,4.745,0.033600000000000005,0.0098,0.035,4.5216,1.3188,4.71,4.4016,1.2838,4.585,0.033600000000000005,0.0098,0.035,4.368,1.274,4.55
2020-04-25 17:30:00,4.7472,1.3846,4.945,0.033600000000000005,0.0098,0.035,4.7136,1.3748,4.91,4.5936,1.3397999999999999,4.785,0.033600000000000005,0.0098,0.035,4.5600000000000005,1.33,4.75
2020-04-25 18:00:00,4.9008,1.4294,5.105,0.033600000000000005,0.0098,0.035,4.8672,1.4196,5.07,4.7472,1.3846,4.945,0.033600000000000005,0.0098,0.035,4.7136,1.3748,4.91
2020-04-25 18:30:00,4.9392,1.4406,5.145,0.033600000000000005,0.0098,0.035,4.9056,1.4308,5.11,4.7856000000000005,1.3958,4.985,0.033600000000000005,0.0098,0.035,4.752,1.3860000000000001,4.95
2020-04-25 19:00:00,4.84272,1.41246,5.0445,0.033120000000000004,0.00966,0.0345,4.8096,1.4028,5.01,4.68912,1.36766,4.8845,0.033120000000000004,0.00966,0.0345,4.656,1.358,4.85
2020-04-25 19:30:00,4.8144,1.4042,5.015,0.033600000000000005,0.0098,0.035,4.7808,1.3944,4.98,4.6608,1.3594,4.855,0.033600000000000005,0.0098,0.035,4.6272,1.3496000000000001,4.82
2020-04-25 20:00:00,4.74768,1.38474,4.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7136,1.3748,4.91,4.59408,1.33994,4.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5600000000000005,1.33,4.75
2020-04-25 20:30:00,4.69008,1.36794,4.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.656,1.358,4.85,4.53648,1.32314,4.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5024,1.3132000000000001,4.69
2020-04-25 21:00:00,4.67088,1.36234,4.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6368,1.3524,4.83,4.51728,1.3175400000000002,4.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4832,1.3076,4.67
2020-04-25 21:30:00,4.5662400000000005,1.33182,4.7565,0.03504,0.010220000000000002,0.036500000000000005,4.5312,1.3216,4.72,4.42224,1.28982,4.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.3872,1.2796,4.57
2020-04-25 22:00:00,4.44144,1.29542,4.6265,0.03504,0.010220000000000002,0.036500000000000005,4.4064,1.2852000000000001,4.59,4.28784,1.25062,4.4665,0.03504,0.010220000000000002,0.036500000000000005,4.2528,1.2404,4.43
2020-04-25 22:30:00,4.27824,1.24782,4.4565,0.03504,0.010220000000000002,0.036500000000000005,4.2432,1.2376,4.42,4.13424,1.2058200000000001,4.3065,0.03504,0.010220000000000002,0.036500000000000005,4.0992,1.1956,4.27
2020-04-25 23:00:00,4.09488,1.19434,4.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0608,1.1844000000000001,4.23,3.96048,1.15514,4.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9264,1.1452,4.09
2020-04-25 23:30:00,3.9024,1.1382,4.065,0.033600000000000005,0.0098,0.035,3.8688000000000002,1.1284,4.03,3.768,1.099,3.925,0.033600000000000005,0.0098,0.035,3.7344,1.0892,3.89
2020-04-26 00:00:00,3.768,1.099,3.925,0.033600000000000005,0.0098,0.035,3.7344,1.0892,3.89,3.6336,1.0598,3.785,0.033600000000000005,0.0098,0.035,3.6,1.05,3.75
2020-04-26 00:30:00,3.6907200000000002,1.07646,3.8445,0.033120000000000004,0.00966,0.0345,3.6576,1.0668,3.81,3.56592,1.04006,3.7145,0.033120000000000004,0.00966,0.0345,3.5328,1.0304,3.68
2020-04-26 01:00:00,3.57648,1.04314,3.7255000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5423999999999998,1.0332,3.69,3.45168,1.00674,3.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4176,0.9968,3.56
2020-04-26 01:30:00,3.49056,1.01808,3.636,0.03456,0.01008,0.036000000000000004,3.456,1.008,3.6,3.37536,0.9844800000000001,3.516,0.03456,0.01008,0.036000000000000004,3.3407999999999998,0.9744,3.48
2020-04-26 02:00:00,3.5188800000000002,1.02634,3.6654999999999998,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4848,1.0164,3.63,3.39408,0.98994,3.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.36,0.98,3.5
2020-04-26 02:30:00,3.46176,1.00968,3.606,0.03456,0.01008,0.036000000000000004,3.4272,0.9996,3.5700000000000003,3.34656,0.9760800000000001,3.4859999999999998,0.03456,0.01008,0.036000000000000004,3.312,0.966,3.45
2020-04-26 03:00:00,3.38496,0.98728,3.526,0.03456,0.01008,0.036000000000000004,3.3504,0.9772000000000001,3.49,3.2697599999999998,0.9536800000000001,3.406,0.03456,0.01008,0.036000000000000004,3.2352,0.9436,3.37
2020-04-26 03:30:00,3.34656,0.9760800000000001,3.4859999999999998,0.03456,0.01008,0.036000000000000004,3.312,0.966,3.45,3.23136,0.9424800000000001,3.366,0.03456,0.01008,0.036000000000000004,3.1968,0.9324,3.33
2020-04-26 04:00:00,3.29904,0.9622200000000001,3.4365,0.03504,0.010220000000000002,0.036500000000000005,3.2640000000000002,0.9520000000000001,3.4,3.18384,0.9286200000000001,3.3165,0.03504,0.010220000000000002,0.036500000000000005,3.1488,0.9184,3.2800000000000002
2020-04-26 04:30:00,3.24192,0.9455600000000001,3.377,0.03552,0.010360000000000001,0.037,3.2064,0.9352,3.34,3.13632,0.9147600000000001,3.267,0.03552,0.010360000000000001,0.037,3.1008,0.9044000000000001,3.23
2020-04-26 05:00:00,3.2712,0.9541000000000001,3.4075,0.036000000000000004,0.0105,0.0375,3.2352,0.9436,3.37,3.156,0.9205000000000001,3.2875,0.036000000000000004,0.0105,0.0375,3.12,0.91,3.25
2020-04-26 05:30:00,3.32832,0.9707600000000001,3.467,0.03552,0.010360000000000001,0.037,3.2928,0.9604,3.43,3.20352,0.9343600000000001,3.337,0.03552,0.010360000000000001,0.037,3.168,0.924,3.3
2020-04-26 06:00:00,3.24144,0.94542,3.3765,0.03504,0.010220000000000002,0.036500000000000005,3.2064,0.9352,3.34,3.12624,0.9118200000000001,3.2565,0.03504,0.010220000000000002,0.036500000000000005,3.0912,0.9016000000000001,3.22
2020-04-26 06:30:00,3.32784,0.97062,3.4665,0.03504,0.010220000000000002,0.036500000000000005,3.2928,0.9604,3.43,3.21264,0.9370200000000001,3.3465,0.03504,0.010220000000000002,0.036500000000000005,3.1776,0.9268000000000001,3.31
2020-04-26 07:00:00,3.37536,0.9844800000000001,3.516,0.03456,0.01008,0.036000000000000004,3.3407999999999998,0.9744,3.48,3.26016,0.9508800000000001,3.396,0.03456,0.01008,0.036000000000000004,3.2256,0.9408000000000001,3.36
2020-04-26 07:30:00,3.47232,1.01276,3.617,0.03552,0.010360000000000001,0.037,3.4368,1.0024,3.58,3.3475200000000003,0.9763600000000001,3.487,0.03552,0.010360000000000001,0.037,3.312,0.966,3.45
2020-04-26 08:00:00,3.58704,1.04622,3.7365,0.03504,0.010220000000000002,0.036500000000000005,3.552,1.036,3.7,3.46224,1.00982,3.6065,0.03504,0.010220000000000002,0.036500000000000005,3.4272,0.9996,3.5700000000000003
2020-04-26 08:30:00,3.76896,1.09928,3.926,0.03456,0.01008,0.036000000000000004,3.7344,1.0892,3.89,3.6441600000000003,1.06288,3.7960000000000003,0.03456,0.01008,0.036000000000000004,3.6096,1.0528,3.76
2020-04-26 09:00:00,3.8745600000000002,1.13008,4.036,0.03456,0.01008,0.036000000000000004,3.84,1.12,4.0,3.74016,1.09088,3.896,0.03456,0.01008,0.036000000000000004,3.7056,1.0808,3.86
2020-04-26 09:30:00,4.02816,1.17488,4.196,0.03456,0.01008,0.036000000000000004,3.9936,1.1648,4.16,3.8937600000000003,1.13568,4.056,0.03456,0.01008,0.036000000000000004,3.8592,1.1256,4.02
2020-04-26 10:00:00,4.27824,1.24782,4.4565,0.03504,0.010220000000000002,0.036500000000000005,4.2432,1.2376,4.42,4.13424,1.2058200000000001,4.3065,0.03504,0.010220000000000002,0.036500000000000005,4.0992,1.1956,4.27
2020-04-26 10:30:00,4.36512,1.27316,4.547,0.03552,0.010360000000000001,0.037,4.3296,1.2628,4.51,4.22112,1.23116,4.397,0.03552,0.010360000000000001,0.037,4.1856,1.2208,4.36
2020-04-26 11:00:00,4.39392,1.28156,4.577,0.03552,0.010360000000000001,0.037,4.3584,1.2711999999999999,4.54,4.24992,1.23956,4.427,0.03552,0.010360000000000001,0.037,4.2144,1.2292,4.39
2020-04-26 11:30:00,4.46064,1.30102,4.6465,0.03504,0.010220000000000002,0.036500000000000005,4.4256,1.2908,4.61,4.31664,1.25902,4.4965,0.03504,0.010220000000000002,0.036500000000000005,4.2816,1.2488000000000001,4.46
2020-04-26 12:00:00,4.50864,1.31502,4.6965,0.03504,0.010220000000000002,0.036500000000000005,4.4736,1.3048,4.66,4.36464,1.27302,4.5465,0.03504,0.010220000000000002,0.036500000000000005,4.3296,1.2628,4.51
2020-04-26 12:30:00,4.5662400000000005,1.33182,4.7565,0.03504,0.010220000000000002,0.036500000000000005,4.5312,1.3216,4.72,4.41264,1.28702,4.5965,0.03504,0.010220000000000002,0.036500000000000005,4.3776,1.2768,4.5600000000000005
2020-04-26 13:00:00,4.57536,1.33448,4.766,0.03456,0.01008,0.036000000000000004,4.5408,1.3244,4.73,4.42176,1.2896800000000002,4.606,0.03456,0.01008,0.036000000000000004,4.3872,1.2796,4.57
2020-04-26 13:30:00,4.47936,1.30648,4.666,0.03456,0.01008,0.036000000000000004,4.4448,1.2964,4.63,4.33536,1.26448,4.516,0.03456,0.01008,0.036000000000000004,4.3008,1.2544,4.48
2020-04-26 14:00:00,4.39296,1.28128,4.5760000000000005,0.03456,0.01008,0.036000000000000004,4.3584,1.2711999999999999,4.54,4.24896,1.23928,4.426,0.03456,0.01008,0.036000000000000004,4.2144,1.2292,4.39
2020-04-26 14:30:00,4.35408,1.26994,4.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.32,1.26,4.5,4.21008,1.22794,4.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.176,1.218,4.35
2020-04-26 15:00:00,4.31568,1.25874,4.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2816,1.2488000000000001,4.46,4.17168,1.21674,4.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1376,1.2068,4.31
2020-04-26 15:30:00,4.34496,1.26728,4.526,0.03456,0.01008,0.036000000000000004,4.3104,1.2572,4.49,4.20096,1.22528,4.376,0.03456,0.01008,0.036000000000000004,4.1664,1.2152,4.34
2020-04-26 16:00:00,4.46064,1.30102,4.6465,0.03504,0.010220000000000002,0.036500000000000005,4.4256,1.2908,4.61,4.31664,1.25902,4.4965,0.03504,0.010220000000000002,0.036500000000000005,4.2816,1.2488000000000001,4.46
2020-04-26 16:30:00,4.55568,1.32874,4.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5216,1.3188,4.71,4.40208,1.28394,4.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.368,1.274,4.55
2020-04-26 17:00:00,4.71888,1.37634,4.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6848,1.3664,4.88,4.56528,1.33154,4.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5312,1.3216,4.72
2020-04-26 17:30:00,4.87296,1.42128,5.076,0.03456,0.01008,0.036000000000000004,4.8384,1.4112,5.04,4.71936,1.37648,4.916,0.03456,0.01008,0.036000000000000004,4.6848,1.3664,4.88
2020-04-26 18:00:00,4.91136,1.43248,5.116,0.03456,0.01008,0.036000000000000004,4.8768,1.4224,5.08,4.74816,1.38488,4.946,0.03456,0.01008,0.036000000000000004,4.7136,1.3748,4.91
2020-04-26 18:30:00,4.94976,1.44368,5.156,0.03456,0.01008,0.036000000000000004,4.9152000000000005,1.4336,5.12,4.78656,1.39608,4.986,0.03456,0.01008,0.036000000000000004,4.752,1.3860000000000001,4.95
2020-04-26 19:00:00,4.8432,1.4126,5.045,0.033600000000000005,0.0098,0.035,4.8096,1.4028,5.01,4.6896,1.3678,4.885,0.033600000000000005,0.0098,0.035,4.656,1.358,4.85
2020-04-26 19:30:00,4.74432,1.38376,4.942,0.030720000000000004,0.008960000000000001,0.032,4.7136,1.3748,4.91,4.59072,1.3389600000000002,4.782,0.030720000000000004,0.008960000000000001,0.032,4.5600000000000005,1.33,4.75
2020-04-26 20:00:00,4.716,1.3755,4.9125,0.031200000000000002,0.0091,0.0325,4.6848,1.3664,4.88,4.5624,1.3307,4.7525,0.031200000000000002,0.0091,0.0325,4.5312,1.3216,4.72
2020-04-26 20:30:00,4.65792,1.35856,4.852,0.030720000000000004,0.008960000000000001,0.032,4.6272,1.3496000000000001,4.82,4.50432,1.31376,4.692,0.030720000000000004,0.008960000000000001,0.032,4.4736,1.3048,4.66
2020-04-26 21:00:00,4.6584,1.3587,4.8525,0.031200000000000002,0.0091,0.0325,4.6272,1.3496000000000001,4.82,4.5048,1.3139,4.6925,0.031200000000000002,0.0091,0.0325,4.4736,1.3048,4.66
2020-04-26 21:30:00,4.51536,1.31698,4.7035,0.03216,0.009380000000000001,0.0335,4.4832,1.3076,4.67,4.37136,1.27498,4.5535,0.03216,0.009380000000000001,0.0335,4.3392,1.2656,4.52
2020-04-26 22:00:00,4.37136,1.27498,4.5535,0.03216,0.009380000000000001,0.0335,4.3392,1.2656,4.52,4.23696,1.23578,4.4135,0.03216,0.009380000000000001,0.0335,4.2048,1.2264,4.38
2020-04-26 22:30:00,4.24704,1.23872,4.424,0.03264,0.00952,0.034,4.2144,1.2292,4.39,4.11264,1.19952,4.284,0.03264,0.00952,0.034,4.08,1.19,4.25
2020-04-26 23:00:00,4.03536,1.17698,4.2035,0.03216,0.009380000000000001,0.0335,4.0032,1.1676,4.17,3.9105600000000003,1.14058,4.0735,0.03216,0.009380000000000001,0.0335,3.8784,1.1312,4.04
2020-04-26 23:30:00,3.8448,1.1214,4.005,0.033600000000000005,0.0098,0.035,3.8112,1.1116,3.9699999999999998,3.7199999999999998,1.085,3.875,0.033600000000000005,0.0098,0.035,3.6864,1.0752,3.84
2020-04-27 00:00:00,3.73008,1.08794,3.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.696,1.078,3.85,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998
2020-04-27 00:30:00,3.63408,1.05994,3.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6,1.05,3.75,3.50928,1.02354,3.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4752,1.0136,3.62
2020-04-27 01:00:00,3.51936,1.02648,3.666,0.03456,0.01008,0.036000000000000004,3.4848,1.0164,3.63,3.40416,0.9928800000000001,3.5460000000000003,0.03456,0.01008,0.036000000000000004,3.3696,0.9828,3.51
2020-04-27 01:30:00,3.48096,1.01528,3.626,0.03456,0.01008,0.036000000000000004,3.4464,1.0052,3.59,3.35616,0.9788800000000001,3.496,0.03456,0.01008,0.036000000000000004,3.3216,0.9688,3.46
2020-04-27 02:00:00,3.52944,1.02942,3.6765,0.03504,0.010220000000000002,0.036500000000000005,3.4944,1.0192,3.64,3.40464,0.9930200000000001,3.5465,0.03504,0.010220000000000002,0.036500000000000005,3.3696,0.9828,3.51
2020-04-27 02:30:00,3.43344,1.00142,3.5765000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.3984,0.9912000000000001,3.54,3.31824,0.9678200000000001,3.4565,0.03504,0.010220000000000002,0.036500000000000005,3.2832,0.9576,3.42
2020-04-27 03:00:00,3.39504,0.9902200000000001,3.5365,0.03504,0.010220000000000002,0.036500000000000005,3.36,0.98,3.5,3.27984,0.95662,3.4165,0.03504,0.010220000000000002,0.036500000000000005,3.2448,0.9464,3.38
2020-04-27 03:30:00,3.39504,0.9902200000000001,3.5365,0.03504,0.010220000000000002,0.036500000000000005,3.36,0.98,3.5,3.27984,0.95662,3.4165,0.03504,0.010220000000000002,0.036500000000000005,3.2448,0.9464,3.38
2020-04-27 04:00:00,3.34656,0.9760800000000001,3.4859999999999998,0.03456,0.01008,0.036000000000000004,3.312,0.966,3.45,3.23136,0.9424800000000001,3.366,0.03456,0.01008,0.036000000000000004,3.1968,0.9324,3.33
2020-04-27 04:30:00,3.3475200000000003,0.9763600000000001,3.487,0.03552,0.010360000000000001,0.037,3.312,0.966,3.45,3.23232,0.94276,3.367,0.03552,0.010360000000000001,0.037,3.1968,0.9324,3.33
2020-04-27 05:00:00,3.36672,0.98196,3.507,0.03552,0.010360000000000001,0.037,3.3312,0.9716,3.47,3.25152,0.9483600000000001,3.387,0.03552,0.010360000000000001,0.037,3.216,0.9380000000000001,3.35
2020-04-27 05:30:00,3.44352,1.00436,3.5869999999999997,0.03552,0.010360000000000001,0.037,3.408,0.994,3.55,3.32832,0.9707600000000001,3.467,0.03552,0.010360000000000001,0.037,3.2928,0.9604,3.43
2020-04-27 06:00:00,3.54816,1.03488,3.696,0.03456,0.01008,0.036000000000000004,3.5136000000000003,1.0248,3.66,3.42336,0.99848,3.566,0.03456,0.01008,0.036000000000000004,3.3888,0.9884000000000001,3.5300000000000002
2020-04-27 06:30:00,3.70128,1.07954,3.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6672000000000002,1.0696,3.8200000000000003,3.57648,1.04314,3.7255000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5423999999999998,1.0332,3.69
2020-04-27 07:00:00,3.80688,1.11034,3.9655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7728,1.1004,3.93,3.68208,1.07394,3.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.648,1.064,3.8
2020-04-27 07:30:00,4.104,1.197,4.275,0.033600000000000005,0.0098,0.035,4.0704,1.1872,4.24,3.9792,1.1606,4.145,0.033600000000000005,0.0098,0.035,3.9455999999999998,1.1508,4.11
2020-04-27 08:00:00,4.42176,1.2896800000000002,4.606,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3968,1.2824,4.58,4.27776,1.24768,4.456,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2528,1.2404,4.43
2020-04-27 08:30:00,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91,4.59504,1.34022,4.7865,0.03504,0.010220000000000002,0.036500000000000005,4.5600000000000005,1.33,4.75
2020-04-27 09:00:00,4.85472,1.41596,5.057,0.03552,0.010360000000000001,0.037,4.8192,1.4056,5.02,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86
2020-04-27 09:30:00,4.65312,1.35716,4.8469999999999995,0.03552,0.010360000000000001,0.037,4.6176,1.3468,4.8100000000000005,4.50912,1.31516,4.697,0.03552,0.010360000000000001,0.037,4.4736,1.3048,4.66
2020-04-27 10:00:00,4.56672,1.33196,4.757,0.03552,0.010360000000000001,0.037,4.5312,1.3216,4.72,4.42272,1.28996,4.607,0.03552,0.010360000000000001,0.037,4.3872,1.2796,4.57
2020-04-27 10:30:00,4.5576,1.3293,4.7475000000000005,0.036000000000000004,0.0105,0.0375,4.5216,1.3188,4.71,4.404,1.2845,4.5875,0.036000000000000004,0.0105,0.0375,4.368,1.274,4.55
2020-04-27 11:00:00,4.56672,1.33196,4.757,0.03552,0.010360000000000001,0.037,4.5312,1.3216,4.72,4.42272,1.28996,4.607,0.03552,0.010360000000000001,0.037,4.3872,1.2796,4.57
2020-04-27 11:30:00,4.69152,1.36836,4.8870000000000005,0.03552,0.010360000000000001,0.037,4.656,1.358,4.85,4.53792,1.32356,4.727,0.03552,0.010360000000000001,0.037,4.5024,1.3132000000000001,4.69
2020-04-27 12:00:00,4.64304,1.35422,4.8365,0.03504,0.010220000000000002,0.036500000000000005,4.608,1.344,4.8,4.49904,1.31222,4.6865,0.03504,0.010220000000000002,0.036500000000000005,4.464,1.302,4.65
2020-04-27 12:30:00,4.69152,1.36836,4.8870000000000005,0.03552,0.010360000000000001,0.037,4.656,1.358,4.85,4.5475200000000005,1.32636,4.737,0.03552,0.010360000000000001,0.037,4.5120000000000005,1.316,4.7
2020-04-27 13:00:00,4.62384,1.34862,4.8165,0.03504,0.010220000000000002,0.036500000000000005,4.5888,1.3384,4.78,4.47024,1.30382,4.6565,0.03504,0.010220000000000002,0.036500000000000005,4.4352,1.2936,4.62
2020-04-27 13:30:00,4.77792,1.39356,4.977,0.03552,0.010360000000000001,0.037,4.7424,1.3832,4.94,4.62432,1.34876,4.817,0.03552,0.010360000000000001,0.037,4.5888,1.3384,4.78
2020-04-27 14:00:00,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94,4.62384,1.34862,4.8165,0.03504,0.010220000000000002,0.036500000000000005,4.5888,1.3384,4.78
2020-04-27 14:30:00,4.7472,1.3846,4.945,0.033600000000000005,0.0098,0.035,4.7136,1.3748,4.91,4.5936,1.3397999999999999,4.785,0.033600000000000005,0.0098,0.035,4.5600000000000005,1.33,4.75
2020-04-27 15:00:00,4.7472,1.3846,4.945,0.033600000000000005,0.0098,0.035,4.7136,1.3748,4.91,4.5936,1.3397999999999999,4.785,0.033600000000000005,0.0098,0.035,4.5600000000000005,1.33,4.75
2020-04-27 15:30:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.033600000000000005,0.0098,0.035,4.704,1.3719999999999999,4.9,4.584,1.337,4.775,0.033600000000000005,0.0098,0.035,4.5504,1.3272,4.74
2020-04-27 16:00:00,4.99728,1.45754,5.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9632000000000005,1.4476,5.17,4.83408,1.40994,5.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8,1.4,5.0
2020-04-27 16:30:00,5.18976,1.51368,5.406,0.03456,0.01008,0.036000000000000004,5.1552,1.5036,5.37,5.01696,1.4632800000000001,5.226,0.03456,0.01008,0.036000000000000004,4.9824,1.4532,5.19
2020-04-27 17:00:00,5.25696,1.53328,5.476,0.03456,0.01008,0.036000000000000004,5.2224,1.5232,5.44,5.09376,1.4856800000000001,5.306,0.03456,0.01008,0.036000000000000004,5.0592,1.4756,5.27
2020-04-27 17:30:00,5.34288,1.55834,5.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3088,1.5484,5.53,5.1700800000000005,1.50794,5.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.136,1.498,5.35
2020-04-27 18:00:00,5.34336,1.55848,5.566,0.03456,0.01008,0.036000000000000004,5.3088,1.5484,5.53,5.17056,1.50808,5.386,0.03456,0.01008,0.036000000000000004,5.136,1.498,5.35
2020-04-27 18:30:00,5.34336,1.55848,5.566,0.03456,0.01008,0.036000000000000004,5.3088,1.5484,5.53,5.17056,1.50808,5.386,0.03456,0.01008,0.036000000000000004,5.136,1.498,5.35
2020-04-27 19:00:00,5.2752,1.5386000000000002,5.495,0.033600000000000005,0.0098,0.035,5.2416,1.5288,5.46,5.112,1.491,5.325,0.033600000000000005,0.0098,0.035,5.0784,1.4812,5.29
2020-04-27 19:30:00,5.23728,1.5275400000000001,5.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2032,1.5176,5.42,5.06448,1.4771400000000001,5.2755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0304,1.4672,5.24
2020-04-27 20:00:00,5.11248,1.4911400000000001,5.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0784,1.4812,5.29,4.94928,1.44354,5.1555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9152000000000005,1.4336,5.12
2020-04-27 20:30:00,5.0064,1.4602,5.215,0.033600000000000005,0.0098,0.035,4.9728,1.4504000000000001,5.18,4.8528,1.4154,5.055,0.033600000000000005,0.0098,0.035,4.8192,1.4056,5.02
2020-04-27 21:00:00,4.91184,1.43262,5.1165,0.03504,0.010220000000000002,0.036500000000000005,4.8768,1.4224,5.08,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91
2020-04-27 21:30:00,4.81584,1.40462,5.0165,0.03504,0.010220000000000002,0.036500000000000005,4.7808,1.3944,4.98,4.66224,1.35982,4.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.6272,1.3496000000000001,4.82
2020-04-27 22:00:00,4.60512,1.3431600000000001,4.797,0.03552,0.010360000000000001,0.037,4.5696,1.3328,4.76,4.45152,1.29836,4.6370000000000005,0.03552,0.010360000000000001,0.037,4.416,1.288,4.6
2020-04-27 22:30:00,4.404,1.2845,4.5875,0.036000000000000004,0.0105,0.0375,4.368,1.274,4.55,4.26,1.2425,4.4375,0.036000000000000004,0.0105,0.0375,4.224,1.232,4.4
2020-04-27 23:00:00,4.21104,1.22822,4.3865,0.03504,0.010220000000000002,0.036500000000000005,4.176,1.218,4.35,4.07664,1.18902,4.2465,0.03504,0.010220000000000002,0.036500000000000005,4.0416,1.1788,4.21
2020-04-27 23:30:00,4.00896,1.16928,4.176,0.03456,0.01008,0.036000000000000004,3.9744,1.1592,4.14,3.8745600000000002,1.13008,4.036,0.03456,0.01008,0.036000000000000004,3.84,1.12,4.0
2020-04-28 00:00:00,3.8745600000000002,1.13008,4.036,0.03456,0.01008,0.036000000000000004,3.84,1.12,4.0,3.74976,1.09368,3.906,0.03456,0.01008,0.036000000000000004,3.7152000000000003,1.0836000000000001,3.87
2020-04-28 00:30:00,3.75936,1.0964800000000001,3.916,0.03456,0.01008,0.036000000000000004,3.7248,1.0864,3.88,3.63456,1.06008,3.786,0.03456,0.01008,0.036000000000000004,3.6,1.05,3.75
2020-04-28 01:00:00,3.6441600000000003,1.06288,3.7960000000000003,0.03456,0.01008,0.036000000000000004,3.6096,1.0528,3.76,3.51936,1.02648,3.666,0.03456,0.01008,0.036000000000000004,3.4848,1.0164,3.63
2020-04-28 01:30:00,3.59664,1.04902,3.7465,0.03504,0.010220000000000002,0.036500000000000005,3.5616,1.0388,3.71,3.48144,1.01542,3.6265,0.03504,0.010220000000000002,0.036500000000000005,3.4464,1.0052,3.59
2020-04-28 02:00:00,3.61584,1.05462,3.7665,0.03504,0.010220000000000002,0.036500000000000005,3.5808,1.0444,3.73,3.50064,1.02102,3.6465,0.03504,0.010220000000000002,0.036500000000000005,3.4656000000000002,1.0108,3.61
2020-04-28 02:30:00,3.57744,1.04342,3.7265,0.03504,0.010220000000000002,0.036500000000000005,3.5423999999999998,1.0332,3.69,3.45264,1.00702,3.5965,0.03504,0.010220000000000002,0.036500000000000005,3.4176,0.9968,3.56
2020-04-28 03:00:00,3.54864,1.03502,3.6965,0.03504,0.010220000000000002,0.036500000000000005,3.5136000000000003,1.0248,3.66,3.42384,0.9986200000000001,3.5665,0.03504,0.010220000000000002,0.036500000000000005,3.3888,0.9884000000000001,3.5300000000000002
2020-04-28 03:30:00,3.52944,1.02942,3.6765,0.03504,0.010220000000000002,0.036500000000000005,3.4944,1.0192,3.64,3.40464,0.9930200000000001,3.5465,0.03504,0.010220000000000002,0.036500000000000005,3.3696,0.9828,3.51
2020-04-28 04:00:00,3.48192,1.01556,3.627,0.03552,0.010360000000000001,0.037,3.4464,1.0052,3.59,3.35712,0.97916,3.497,0.03552,0.010360000000000001,0.037,3.3216,0.9688,3.46
2020-04-28 04:30:00,3.43392,1.00156,3.577,0.03552,0.010360000000000001,0.037,3.3984,0.9912000000000001,3.54,3.31872,0.96796,3.457,0.03552,0.010360000000000001,0.037,3.2832,0.9576,3.42
2020-04-28 05:00:00,3.41472,0.9959600000000001,3.557,0.03552,0.010360000000000001,0.037,3.3792,0.9856,3.52,3.2995200000000002,0.9623600000000001,3.437,0.03552,0.010360000000000001,0.037,3.2640000000000002,0.9520000000000001,3.4
2020-04-28 05:30:00,3.52992,1.02956,3.677,0.03552,0.010360000000000001,0.037,3.4944,1.0192,3.64,3.40512,0.99316,3.547,0.03552,0.010360000000000001,0.037,3.3696,0.9828,3.51
2020-04-28 06:00:00,3.59664,1.04902,3.7465,0.03504,0.010220000000000002,0.036500000000000005,3.5616,1.0388,3.71,3.4718400000000003,1.01262,3.6165000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.4368,1.0024,3.58
2020-04-28 06:30:00,3.7684800000000003,1.09914,3.9255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7344,1.0892,3.89,3.63408,1.05994,3.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6,1.05,3.75
2020-04-28 07:00:00,3.90336,1.13848,4.066,0.03456,0.01008,0.036000000000000004,3.8688000000000002,1.1284,4.03,3.77856,1.10208,3.936,0.03456,0.01008,0.036000000000000004,3.7439999999999998,1.092,3.9
2020-04-28 07:30:00,4.18224,1.21982,4.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.1472,1.2096,4.32,4.03824,1.17782,4.2065,0.03504,0.010220000000000002,0.036500000000000005,4.0032,1.1676,4.17
2020-04-28 08:00:00,4.47072,1.30396,4.657,0.03552,0.010360000000000001,0.037,4.4352,1.2936,4.62,4.31712,1.25916,4.497,0.03552,0.010360000000000001,0.037,4.2816,1.2488000000000001,4.46
2020-04-28 08:30:00,4.93152,1.43836,5.1370000000000005,0.03552,0.010360000000000001,0.037,4.896,1.428,5.1,4.76832,1.39076,4.967,0.03552,0.010360000000000001,0.037,4.7328,1.3804,4.93
2020-04-28 09:00:00,5.09472,1.48596,5.307,0.03552,0.010360000000000001,0.037,5.0592,1.4756,5.27,4.93152,1.43836,5.1370000000000005,0.03552,0.010360000000000001,0.037,4.896,1.428,5.1
2020-04-28 09:30:00,5.22864,1.52502,5.4465,0.03504,0.010220000000000002,0.036500000000000005,5.1936,1.5148000000000001,5.41,5.06544,1.47742,5.2765,0.03504,0.010220000000000002,0.036500000000000005,5.0304,1.4672,5.24
2020-04-28 10:00:00,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6,5.22912,1.52516,5.447,0.03552,0.010360000000000001,0.037,5.1936,1.5148000000000001,5.41
2020-04-28 10:30:00,5.5847999999999995,1.6289,5.8175,0.036000000000000004,0.0105,0.0375,5.5488,1.6184,5.78,5.4024,1.5756999999999999,5.6275,0.036000000000000004,0.0105,0.0375,5.3664,1.5652,5.59
2020-04-28 11:00:00,5.69952,1.66236,5.937,0.03552,0.010360000000000001,0.037,5.664,1.6520000000000001,5.9,5.51712,1.6091600000000001,5.747,0.03552,0.010360000000000001,0.037,5.4816,1.5988,5.71
2020-04-28 11:30:00,5.77632,1.68476,6.017,0.03552,0.010360000000000001,0.037,5.7408,1.6743999999999999,5.98,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79
2020-04-28 12:00:00,5.9112,1.7241,6.1575,0.036000000000000004,0.0105,0.0375,5.8752,1.7136,6.12,5.7288,1.6709,5.9675,0.036000000000000004,0.0105,0.0375,5.6928,1.6604,5.93
2020-04-28 12:30:00,5.9879999999999995,1.7465000000000002,6.2375,0.036000000000000004,0.0105,0.0375,5.952,1.736,6.2,5.8056,1.6933,6.0475,0.036000000000000004,0.0105,0.0375,5.7696000000000005,1.6828,6.01
2020-04-28 13:00:00,5.92992,1.7295600000000002,6.177,0.03552,0.010360000000000001,0.037,5.8944,1.7192,6.14,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94
2020-04-28 13:30:00,5.892,1.7185000000000001,6.1375,0.036000000000000004,0.0105,0.0375,5.856,1.708,6.1,5.7096,1.6653,5.9475,0.036000000000000004,0.0105,0.0375,5.6736,1.6548,5.91
2020-04-28 14:00:00,5.8248,1.6989,6.0675,0.036000000000000004,0.0105,0.0375,5.7888,1.6884000000000001,6.03,5.6424,1.6457000000000002,5.8775,0.036000000000000004,0.0105,0.0375,5.6064,1.6352,5.84
2020-04-28 14:30:00,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75
2020-04-28 15:00:00,5.70864,1.6650200000000002,5.9465,0.03504,0.010220000000000002,0.036500000000000005,5.6736,1.6548,5.91,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73
