Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-28 15:30:00,5.6784,1.6562000000000001,5.915,0.033600000000000005,0.0098,0.035,5.6448,1.6464,5.88,5.496,1.603,5.725,0.033600000000000005,0.0098,0.035,5.4624,1.5932,5.69
2020-04-28 16:00:00,5.73696,1.67328,5.976,0.03456,0.01008,0.036000000000000004,5.7024,1.6632,5.94,5.55456,1.6200800000000002,5.786,0.03456,0.01008,0.036000000000000004,5.52,1.6099999999999999,5.75
2020-04-28 16:30:00,5.76624,1.68182,6.0065,0.03504,0.010220000000000002,0.036500000000000005,5.7312,1.6716000000000002,5.97,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78
2020-04-28 17:00:00,5.7384,1.6737000000000002,5.9775,0.036000000000000004,0.0105,0.0375,5.7024,1.6632,5.94,5.556,1.6205,5.7875,0.036000000000000004,0.0105,0.0375,5.52,1.6099999999999999,5.75
2020-04-28 17:30:00,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82
2020-04-28 18:00:00,5.8531200000000005,1.70716,6.097,0.03552,0.010360000000000001,0.037,5.8176,1.6968,6.06,5.67072,1.65396,5.907,0.03552,0.010360000000000001,0.037,5.6352,1.6436000000000002,5.87
2020-04-28 18:30:00,5.7864,1.6877,6.0275,0.036000000000000004,0.0105,0.0375,5.7504,1.6772,5.99,5.604,1.6345,5.8375,0.036000000000000004,0.0105,0.0375,5.568,1.624,5.8
2020-04-28 19:00:00,5.6232,1.6401,5.8575,0.036000000000000004,0.0105,0.0375,5.5872,1.6296,5.82,5.4408,1.5869,5.6675,0.036000000000000004,0.0105,0.0375,5.4048,1.5764,5.63
2020-04-28 19:30:00,5.45088,1.5898400000000001,5.678,0.036480000000000005,0.01064,0.038,5.4144,1.5792000000000002,5.64,5.27808,1.53944,5.498,0.036480000000000005,0.01064,0.038,5.2416,1.5288,5.46
2020-04-28 20:00:00,5.30592,1.54756,5.527,0.03552,0.010360000000000001,0.037,5.2704,1.5372,5.49,5.14272,1.49996,5.357,0.03552,0.010360000000000001,0.037,5.1072,1.4896,5.32
2020-04-28 20:30:00,5.22864,1.52502,5.4465,0.03504,0.010220000000000002,0.036500000000000005,5.1936,1.5148000000000001,5.41,5.06544,1.47742,5.2765,0.03504,0.010220000000000002,0.036500000000000005,5.0304,1.4672,5.24
2020-04-28 21:00:00,5.10528,1.4890400000000001,5.318,0.036480000000000005,0.01064,0.038,5.0688,1.4784000000000002,5.28,4.94208,1.44144,5.148,0.036480000000000005,0.01064,0.038,4.9056,1.4308,5.11
2020-04-28 21:30:00,4.97088,1.44984,5.178,0.036480000000000005,0.01064,0.038,4.9344,1.4392,5.14,4.80768,1.40224,5.008,0.036480000000000005,0.01064,0.038,4.7712,1.3916,4.97
2020-04-28 22:00:00,4.79808,1.39944,4.998,0.036480000000000005,0.01064,0.038,4.7616,1.3888,4.96,4.63488,1.3518400000000002,4.828,0.036480000000000005,0.01064,0.038,4.5984,1.3412,4.79
2020-04-28 22:30:00,4.55808,1.32944,4.748,0.036480000000000005,0.01064,0.038,4.5216,1.3188,4.71,4.41408,1.2874400000000001,4.598,0.036480000000000005,0.01064,0.038,4.3776,1.2768,4.5600000000000005
2020-04-28 23:00:00,4.35648,1.27064,4.538,0.036480000000000005,0.01064,0.038,4.32,1.26,4.5,4.20288,1.22584,4.378,0.036480000000000005,0.01064,0.038,4.1664,1.2152,4.34
2020-04-28 23:30:00,4.12656,1.20358,4.2985,0.03696,0.010780000000000001,0.0385,4.0896,1.1928,4.26,3.9825600000000003,1.16158,4.1485,0.03696,0.010780000000000001,0.0385,3.9455999999999998,1.1508,4.11
2020-04-29 00:00:00,3.91584,1.14212,4.079,0.03744,0.010920000000000001,0.039,3.8784,1.1312,4.04,3.78144,1.1029200000000001,3.939,0.03744,0.010920000000000001,0.039,3.7439999999999998,1.092,3.9
2020-04-29 00:30:00,3.8390400000000002,1.11972,3.999,0.03744,0.010920000000000001,0.039,3.8016,1.1088,3.96,3.71424,1.08332,3.8689999999999998,0.03744,0.010920000000000001,0.039,3.6768,1.0724,3.83
2020-04-29 01:00:00,3.75216,1.09438,3.9085,0.03696,0.010780000000000001,0.0385,3.7152000000000003,1.0836000000000001,3.87,3.62736,1.05798,3.7785,0.03696,0.010780000000000001,0.0385,3.5904,1.0472,3.74
2020-04-29 01:30:00,3.73248,1.08864,3.888,0.036480000000000005,0.01064,0.038,3.696,1.078,3.85,3.59808,1.04944,3.748,0.036480000000000005,0.01064,0.038,3.5616,1.0388,3.71
2020-04-29 02:00:00,3.76128,1.09704,3.918,0.036480000000000005,0.01064,0.038,3.7248,1.0864,3.88,3.62688,1.0578400000000001,3.778,0.036480000000000005,0.01064,0.038,3.5904,1.0472,3.74
2020-04-29 02:30:00,3.70464,1.08052,3.859,0.03744,0.010920000000000001,0.039,3.6672000000000002,1.0696,3.8200000000000003,3.57984,1.04412,3.729,0.03744,0.010920000000000001,0.039,3.5423999999999998,1.0332,3.69
2020-04-29 03:00:00,3.70416,1.08038,3.8585000000000003,0.03696,0.010780000000000001,0.0385,3.6672000000000002,1.0696,3.8200000000000003,3.5793600000000003,1.04398,3.7285,0.03696,0.010780000000000001,0.0385,3.5423999999999998,1.0332,3.69
2020-04-29 03:30:00,3.69456,1.07758,3.8485,0.03696,0.010780000000000001,0.0385,3.6576,1.0668,3.81,3.5601599999999998,1.03838,3.7085,0.03696,0.010780000000000001,0.0385,3.5232,1.0276,3.67
2020-04-29 04:00:00,3.59904,1.04972,3.749,0.03744,0.010920000000000001,0.039,3.5616,1.0388,3.71,3.47424,1.01332,3.6189999999999998,0.03744,0.010920000000000001,0.039,3.4368,1.0024,3.58
2020-04-29 04:30:00,3.56976,1.04118,3.7185,0.03696,0.010780000000000001,0.0385,3.5328,1.0304,3.68,3.44496,1.00478,3.5885,0.03696,0.010780000000000001,0.0385,3.408,0.994,3.55
2020-04-29 05:00:00,3.56976,1.04118,3.7185,0.03696,0.010780000000000001,0.0385,3.5328,1.0304,3.68,3.44496,1.00478,3.5885,0.03696,0.010780000000000001,0.0385,3.408,0.994,3.55
2020-04-29 05:30:00,3.66528,1.06904,3.818,0.036480000000000005,0.01064,0.038,3.6288,1.0584,3.7800000000000002,3.53088,1.02984,3.678,0.036480000000000005,0.01064,0.038,3.4944,1.0192,3.64
2020-04-29 06:00:00,3.7036800000000003,1.08024,3.858,0.036480000000000005,0.01064,0.038,3.6672000000000002,1.0696,3.8200000000000003,3.57888,1.04384,3.7279999999999998,0.036480000000000005,0.01064,0.038,3.5423999999999998,1.0332,3.69
2020-04-29 06:30:00,3.9043200000000002,1.13876,4.067,0.03552,0.010360000000000001,0.037,3.8688000000000002,1.1284,4.03,3.76992,1.09956,3.927,0.03552,0.010360000000000001,0.037,3.7344,1.0892,3.89
2020-04-29 07:00:00,4.0872,1.1921,4.2575,0.036000000000000004,0.0105,0.0375,4.0512,1.1816,4.22,3.9432,1.1501000000000001,4.1075,0.036000000000000004,0.0105,0.0375,3.9072,1.1396,4.07
2020-04-29 07:30:00,4.24128,1.23704,4.418,0.036480000000000005,0.01064,0.038,4.2048,1.2264,4.38,4.09728,1.19504,4.268,0.036480000000000005,0.01064,0.038,4.0608,1.1844000000000001,4.23
2020-04-29 08:00:00,4.55808,1.32944,4.748,0.036480000000000005,0.01064,0.038,4.5216,1.3188,4.71,4.41408,1.2874400000000001,4.598,0.036480000000000005,0.01064,0.038,4.3776,1.2768,4.5600000000000005
2020-04-29 08:30:00,4.96128,1.44704,5.168,0.036480000000000005,0.01064,0.038,4.9248,1.4364,5.13,4.78848,1.39664,4.9879999999999995,0.036480000000000005,0.01064,0.038,4.752,1.3860000000000001,4.95
2020-04-29 09:00:00,5.13408,1.49744,5.348,0.036480000000000005,0.01064,0.038,5.0976,1.4868000000000001,5.31,4.97088,1.44984,5.178,0.036480000000000005,0.01064,0.038,4.9344,1.4392,5.14
2020-04-29 09:30:00,5.28768,1.54224,5.508,0.036480000000000005,0.01064,0.038,5.2512,1.5316,5.47,5.11488,1.49184,5.328,0.036480000000000005,0.01064,0.038,5.0784,1.4812,5.29
2020-04-29 10:00:00,5.18208,1.51144,5.398,0.036480000000000005,0.01064,0.038,5.1456,1.5008,5.36,5.01888,1.46384,5.228,0.036480000000000005,0.01064,0.038,4.9824,1.4532,5.19
2020-04-29 10:30:00,5.11488,1.49184,5.328,0.036480000000000005,0.01064,0.038,5.0784,1.4812,5.29,4.95168,1.44424,5.158,0.036480000000000005,0.01064,0.038,4.9152000000000005,1.4336,5.12
2020-04-29 11:00:00,5.21088,1.51984,5.428,0.036480000000000005,0.01064,0.038,5.1744,1.5091999999999999,5.39,5.04768,1.47224,5.258,0.036480000000000005,0.01064,0.038,5.0112,1.4616,5.22
2020-04-29 11:30:00,5.2872,1.5421,5.5075,0.036000000000000004,0.0105,0.0375,5.2512,1.5316,5.47,5.1144,1.4917,5.3275,0.036000000000000004,0.0105,0.0375,5.0784,1.4812,5.29
2020-04-29 12:00:00,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67,5.30592,1.54756,5.527,0.03552,0.010360000000000001,0.037,5.2704,1.5372,5.49
2020-04-29 12:30:00,5.51808,1.6094400000000002,5.748,0.036480000000000005,0.01064,0.038,5.4816,1.5988,5.71,5.33568,1.55624,5.558,0.036480000000000005,0.01064,0.038,5.2992,1.5455999999999999,5.52
2020-04-29 13:00:00,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82,5.44992,1.58956,5.677,0.03552,0.010360000000000001,0.037,5.4144,1.5792000000000002,5.64
2020-04-29 13:30:00,5.64336,1.64598,5.8785,0.03696,0.010780000000000001,0.0385,5.6064,1.6352,5.84,5.46096,1.59278,5.6885,0.03696,0.010780000000000001,0.0385,5.424,1.5819999999999999,5.65
2020-04-29 14:00:00,5.53728,1.61504,5.768,0.036480000000000005,0.01064,0.038,5.5008,1.6044,5.73,5.36448,1.56464,5.588,0.036480000000000005,0.01064,0.038,5.328,1.554,5.55
2020-04-29 14:30:00,5.53728,1.61504,5.768,0.036480000000000005,0.01064,0.038,5.5008,1.6044,5.73,5.37408,1.56744,5.598,0.036480000000000005,0.01064,0.038,5.3376,1.5568,5.5600000000000005
2020-04-29 15:00:00,5.50896,1.60678,5.7385,0.03696,0.010780000000000001,0.0385,5.472,1.596,5.7,5.32656,1.5535800000000002,5.5485,0.03696,0.010780000000000001,0.0385,5.2896,1.5428000000000002,5.51
2020-04-29 15:30:00,5.3544,1.5617,5.5775,0.036000000000000004,0.0105,0.0375,5.3184000000000005,1.5512000000000001,5.54,5.1816,1.5112999999999999,5.3975,0.036000000000000004,0.0105,0.0375,5.1456,1.5008,5.36
2020-04-29 16:00:00,5.42208,1.5814400000000002,5.648,0.036480000000000005,0.01064,0.038,5.3856,1.5708,5.61,5.24928,1.53104,5.468,0.036480000000000005,0.01064,0.038,5.2128,1.5204,5.43
2020-04-29 16:30:00,5.40288,1.57584,5.628,0.036480000000000005,0.01064,0.038,5.3664,1.5652,5.59,5.23008,1.5254400000000001,5.448,0.036480000000000005,0.01064,0.038,5.1936,1.5148000000000001,5.41
2020-04-29 17:00:00,5.43168,1.58424,5.658,0.036480000000000005,0.01064,0.038,5.3952,1.5735999999999999,5.62,5.24928,1.53104,5.468,0.036480000000000005,0.01064,0.038,5.2128,1.5204,5.43
2020-04-29 17:30:00,5.64144,1.64542,5.8765,0.03504,0.010220000000000002,0.036500000000000005,5.6064,1.6352,5.84,5.45904,1.5922200000000002,5.6865,0.03504,0.010220000000000002,0.036500000000000005,5.424,1.5819999999999999,5.65
2020-04-29 18:00:00,5.56512,1.62316,5.797,0.03552,0.010360000000000001,0.037,5.5296,1.6128,5.76,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57
2020-04-29 18:30:00,5.4984,1.6037,5.7275,0.036000000000000004,0.0105,0.0375,5.4624,1.5932,5.69,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5
2020-04-29 19:00:00,5.42112,1.5811600000000001,5.647,0.03552,0.010360000000000001,0.037,5.3856,1.5708,5.61,5.24832,1.53076,5.467,0.03552,0.010360000000000001,0.037,5.2128,1.5204,5.43
2020-04-29 19:30:00,5.21952,1.52236,5.437,0.03552,0.010360000000000001,0.037,5.184,1.512,5.4,5.05632,1.47476,5.267,0.03552,0.010360000000000001,0.037,5.0208,1.4644,5.23
2020-04-29 20:00:00,5.09472,1.48596,5.307,0.03552,0.010360000000000001,0.037,5.0592,1.4756,5.27,4.93152,1.43836,5.1370000000000005,0.03552,0.010360000000000001,0.037,4.896,1.428,5.1
2020-04-29 20:30:00,5.08464,1.48302,5.2965,0.03504,0.010220000000000002,0.036500000000000005,5.0496,1.4727999999999999,5.26,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09
2020-04-29 21:00:00,5.02608,1.46594,5.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.992,1.456,5.2,4.8628800000000005,1.4183400000000002,5.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8288,1.4084,5.03
2020-04-29 21:30:00,4.9512,1.4441,5.1575,0.036000000000000004,0.0105,0.0375,4.9152000000000005,1.4336,5.12,4.7976,1.3993,4.9975000000000005,0.036000000000000004,0.0105,0.0375,4.7616,1.3888,4.96
2020-04-29 22:00:00,4.72128,1.37704,4.918,0.036480000000000005,0.01064,0.038,4.6848,1.3664,4.88,4.57728,1.33504,4.768,0.036480000000000005,0.01064,0.038,4.5408,1.3244,4.73
2020-04-29 22:30:00,4.5672,1.3321,4.7575,0.036000000000000004,0.0105,0.0375,4.5312,1.3216,4.72,4.4136,1.2873,4.5975,0.036000000000000004,0.0105,0.0375,4.3776,1.2768,4.5600000000000005
2020-04-29 23:00:00,4.32768,1.26224,4.508,0.036480000000000005,0.01064,0.038,4.2912,1.2516,4.47,4.19328,1.2230400000000001,4.368,0.036480000000000005,0.01064,0.038,4.1568,1.2124,4.33
2020-04-29 23:30:00,4.1443200000000004,1.20876,4.317,0.03552,0.010360000000000001,0.037,4.1088000000000005,1.1984,4.28,4.00032,1.16676,4.167,0.03552,0.010360000000000001,0.037,3.9648,1.1564,4.13
2020-04-30 00:00:00,3.98112,1.16116,4.147,0.03552,0.010360000000000001,0.037,3.9455999999999998,1.1508,4.11,3.84672,1.12196,4.007,0.03552,0.010360000000000001,0.037,3.8112,1.1116,3.9699999999999998
2020-04-30 00:30:00,3.876,1.1305,4.0375,0.036000000000000004,0.0105,0.0375,3.84,1.12,4.0,3.7512,1.0941,3.9075,0.036000000000000004,0.0105,0.0375,3.7152000000000003,1.0836000000000001,3.87
2020-04-30 01:00:00,3.76032,1.09676,3.917,0.03552,0.010360000000000001,0.037,3.7248,1.0864,3.88,3.62592,1.05756,3.777,0.03552,0.010360000000000001,0.037,3.5904,1.0472,3.74
2020-04-30 01:30:00,3.72192,1.08556,3.877,0.03552,0.010360000000000001,0.037,3.6864,1.0752,3.84,3.5971200000000003,1.04916,3.747,0.03552,0.010360000000000001,0.037,3.5616,1.0388,3.71
2020-04-30 02:00:00,3.78912,1.10516,3.947,0.03552,0.010360000000000001,0.037,3.7536,1.0948,3.91,3.66432,1.06876,3.817,0.03552,0.010360000000000001,0.037,3.6288,1.0584,3.7800000000000002
2020-04-30 02:30:00,3.7416,1.0913,3.8975,0.036000000000000004,0.0105,0.0375,3.7056,1.0808,3.86,3.6168,1.0549,3.7675,0.036000000000000004,0.0105,0.0375,3.5808,1.0444,3.73
2020-04-30 03:00:00,3.7416,1.0913,3.8975,0.036000000000000004,0.0105,0.0375,3.7056,1.0808,3.86,3.6168,1.0549,3.7675,0.036000000000000004,0.0105,0.0375,3.5808,1.0444,3.73
2020-04-30 03:30:00,3.70224,1.07982,3.8565,0.03504,0.010220000000000002,0.036500000000000005,3.6672000000000002,1.0696,3.8200000000000003,3.57744,1.04342,3.7265,0.03504,0.010220000000000002,0.036500000000000005,3.5423999999999998,1.0332,3.69
2020-04-30 04:00:00,3.64512,1.06316,3.797,0.03552,0.010360000000000001,0.037,3.6096,1.0528,3.76,3.52032,1.02676,3.667,0.03552,0.010360000000000001,0.037,3.4848,1.0164,3.63
2020-04-30 04:30:00,3.5784000000000002,1.0437,3.7275,0.036000000000000004,0.0105,0.0375,3.5423999999999998,1.0332,3.69,3.4632,1.0101,3.6075,0.036000000000000004,0.0105,0.0375,3.4272,0.9996,3.5700000000000003
2020-04-30 05:00:00,3.57792,1.04356,3.727,0.03552,0.010360000000000001,0.037,3.5423999999999998,1.0332,3.69,3.46272,1.00996,3.607,0.03552,0.010360000000000001,0.037,3.4272,0.9996,3.5700000000000003
2020-04-30 05:30:00,3.60672,1.05196,3.757,0.03552,0.010360000000000001,0.037,3.5712,1.0416,3.7199999999999998,3.49152,1.01836,3.637,0.03552,0.010360000000000001,0.037,3.456,1.008,3.6
2020-04-30 06:00:00,3.67296,1.07128,3.826,0.03456,0.01008,0.036000000000000004,3.6384,1.0612,3.79,3.54816,1.03488,3.696,0.03456,0.01008,0.036000000000000004,3.5136000000000003,1.0248,3.66
2020-04-30 06:30:00,3.84672,1.12196,4.007,0.03552,0.010360000000000001,0.037,3.8112,1.1116,3.9699999999999998,3.72192,1.08556,3.877,0.03552,0.010360000000000001,0.037,3.6864,1.0752,3.84
2020-04-30 07:00:00,4.01952,1.17236,4.187,0.03552,0.010360000000000001,0.037,3.984,1.162,4.15,3.87552,1.13036,4.037,0.03552,0.010360000000000001,0.037,3.84,1.12,4.0
2020-04-30 07:30:00,4.18272,1.21996,4.357,0.03552,0.010360000000000001,0.037,4.1472,1.2096,4.32,4.04832,1.18076,4.217,0.03552,0.010360000000000001,0.037,4.0128,1.1703999999999999,4.18
2020-04-30 08:00:00,4.53888,1.3238400000000001,4.728,0.036480000000000005,0.01064,0.038,4.5024,1.3132000000000001,4.69,4.38528,1.27904,4.568,0.036480000000000005,0.01064,0.038,4.3488,1.2684,4.53
2020-04-30 08:30:00,4.9032,1.4301,5.1075,0.036000000000000004,0.0105,0.0375,4.8672,1.4196,5.07,4.74,1.3825,4.9375,0.036000000000000004,0.0105,0.0375,4.704,1.3719999999999999,4.9
2020-04-30 09:00:00,4.99056,1.45558,5.1985,0.03696,0.010780000000000001,0.0385,4.9536,1.4448,5.16,4.8273600000000005,1.40798,5.0285,0.03696,0.010780000000000001,0.0385,4.7904,1.3972,4.99
2020-04-30 09:30:00,5.23968,1.52824,5.458,0.036480000000000005,0.01064,0.038,5.2032,1.5176,5.42,5.06688,1.47784,5.2780000000000005,0.036480000000000005,0.01064,0.038,5.0304,1.4672,5.24
2020-04-30 10:00:00,5.2488,1.5309,5.4675,0.036000000000000004,0.0105,0.0375,5.2128,1.5204,5.43,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25
2020-04-30 10:30:00,5.08608,1.48344,5.298,0.036480000000000005,0.01064,0.038,5.0496,1.4727999999999999,5.26,4.92288,1.43584,5.128,0.036480000000000005,0.01064,0.038,4.8864,1.4252,5.09
2020-04-30 11:00:00,5.32608,1.5534400000000002,5.548,0.036480000000000005,0.01064,0.038,5.2896,1.5428000000000002,5.51,5.15328,1.50304,5.368,0.036480000000000005,0.01064,0.038,5.1168,1.4924,5.33
2020-04-30 11:30:00,5.32656,1.5535800000000002,5.5485,0.03696,0.010780000000000001,0.0385,5.2896,1.5428000000000002,5.51,5.15376,1.50318,5.3685,0.03696,0.010780000000000001,0.0385,5.1168,1.4924,5.33
2020-04-30 12:00:00,5.47008,1.59544,5.698,0.036480000000000005,0.01064,0.038,5.4336,1.5848,5.66,5.28768,1.54224,5.508,0.036480000000000005,0.01064,0.038,5.2512,1.5316,5.47
2020-04-30 12:30:00,5.7288,1.6709,5.9675,0.036000000000000004,0.0105,0.0375,5.6928,1.6604,5.93,5.5368,1.6149,5.7675,0.036000000000000004,0.0105,0.0375,5.5008,1.6044,5.73
2020-04-30 13:00:00,5.8632,1.7101000000000002,6.1075,0.036000000000000004,0.0105,0.0375,5.8272,1.6996,6.07,5.6712,1.6541000000000001,5.9075,0.036000000000000004,0.0105,0.0375,5.6352,1.6436000000000002,5.87
2020-04-30 13:30:00,5.89248,1.7186400000000002,6.138,0.036480000000000005,0.01064,0.038,5.856,1.708,6.1,5.71008,1.66544,5.948,0.036480000000000005,0.01064,0.038,5.6736,1.6548,5.91
2020-04-30 14:00:00,5.844,1.7045,6.0875,0.036000000000000004,0.0105,0.0375,5.808,1.694,6.05,5.6616,1.6513,5.8975,0.036000000000000004,0.0105,0.0375,5.6256,1.6408,5.86
2020-04-30 14:30:00,5.76624,1.68182,6.0065,0.03504,0.010220000000000002,0.036500000000000005,5.7312,1.6716000000000002,5.97,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78
2020-04-30 15:00:00,5.67072,1.65396,5.907,0.03552,0.010360000000000001,0.037,5.6352,1.6436000000000002,5.87,5.48832,1.6007600000000002,5.717,0.03552,0.010360000000000001,0.037,5.4528,1.5904,5.68
2020-04-30 15:30:00,5.4384,1.5862,5.665,0.033600000000000005,0.0098,0.035,5.4048,1.5764,5.63,5.256,1.533,5.475,0.033600000000000005,0.0098,0.035,5.2224,1.5232,5.44
2020-04-30 16:00:00,5.43984,1.58662,5.6665,0.03504,0.010220000000000002,0.036500000000000005,5.4048,1.5764,5.63,5.25744,1.53342,5.4765,0.03504,0.010220000000000002,0.036500000000000005,5.2224,1.5232,5.44
2020-04-30 16:30:00,5.49696,1.60328,5.726,0.03456,0.01008,0.036000000000000004,5.4624,1.5932,5.69,5.32416,1.55288,5.546,0.03456,0.01008,0.036000000000000004,5.2896,1.5428000000000002,5.51
2020-04-30 17:00:00,5.56464,1.62302,5.7965,0.03504,0.010220000000000002,0.036500000000000005,5.5296,1.6128,5.76,5.38224,1.56982,5.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.3472,1.5596,5.57
2020-04-30 17:30:00,5.49744,1.60342,5.7265,0.03504,0.010220000000000002,0.036500000000000005,5.4624,1.5932,5.69,5.31504,1.55022,5.5365,0.03504,0.010220000000000002,0.036500000000000005,5.28,1.54,5.5
2020-04-30 18:00:00,5.70864,1.6650200000000002,5.9465,0.03504,0.010220000000000002,0.036500000000000005,5.6736,1.6548,5.91,5.52624,1.61182,5.7565,0.03504,0.010220000000000002,0.036500000000000005,5.4912,1.6016,5.72
2020-04-30 18:30:00,5.58432,1.6287600000000002,5.817,0.03552,0.010360000000000001,0.037,5.5488,1.6184,5.78,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6
2020-04-30 19:00:00,5.45904,1.5922200000000002,5.6865,0.03504,0.010220000000000002,0.036500000000000005,5.424,1.5819999999999999,5.65,5.28624,1.54182,5.5065,0.03504,0.010220000000000002,0.036500000000000005,5.2512,1.5316,5.47
2020-04-30 19:30:00,5.33376,1.5556800000000002,5.556,0.03456,0.01008,0.036000000000000004,5.2992,1.5455999999999999,5.52,5.16096,1.50528,5.376,0.03456,0.01008,0.036000000000000004,5.1264,1.4952,5.34
2020-04-30 20:00:00,5.17056,1.50808,5.386,0.03456,0.01008,0.036000000000000004,5.136,1.498,5.35,4.99776,1.45768,5.206,0.03456,0.01008,0.036000000000000004,4.9632000000000005,1.4476,5.17
2020-04-30 20:30:00,5.1792,1.5106000000000002,5.395,0.033600000000000005,0.0098,0.035,5.1456,1.5008,5.36,5.016,1.463,5.225,0.033600000000000005,0.0098,0.035,4.9824,1.4532,5.19
2020-04-30 21:00:00,5.12256,1.49408,5.336,0.03456,0.01008,0.036000000000000004,5.088,1.484,5.3,4.95936,1.44648,5.166,0.03456,0.01008,0.036000000000000004,4.9248,1.4364,5.13
2020-04-30 21:30:00,4.98912,1.45516,5.197,0.03552,0.010360000000000001,0.037,4.9536,1.4448,5.16,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99
2020-04-30 22:00:00,4.836,1.4105,5.0375,0.036000000000000004,0.0105,0.0375,4.8,1.4,5.0,4.6824,1.3657,4.8775,0.036000000000000004,0.0105,0.0375,4.6464,1.3552,4.84
2020-04-30 22:30:00,4.6344,1.3517000000000001,4.8275,0.036000000000000004,0.0105,0.0375,4.5984,1.3412,4.79,4.4808,1.3069,4.6675,0.036000000000000004,0.0105,0.0375,4.4448,1.2964,4.63
2020-04-30 23:00:00,4.42272,1.28996,4.607,0.03552,0.010360000000000001,0.037,4.3872,1.2796,4.57,4.27872,1.24796,4.457,0.03552,0.010360000000000001,0.037,4.2432,1.2376,4.42
2020-04-30 23:30:00,4.1928,1.2229,4.3675,0.036000000000000004,0.0105,0.0375,4.1568,1.2124,4.33,4.0488,1.1809,4.2175,0.036000000000000004,0.0105,0.0375,4.0128,1.1703999999999999,4.18
2020-05-01 00:00:00,4.02,1.1725,4.1875,0.036000000000000004,0.0105,0.0375,3.984,1.162,4.15,3.8856,1.1333,4.0475,0.036000000000000004,0.0105,0.0375,3.8496,1.1228,4.01
2020-05-01 00:30:00,3.924,1.1445,4.0875,0.036000000000000004,0.0105,0.0375,3.888,1.134,4.05,3.7896,1.1053,3.9475,0.036000000000000004,0.0105,0.0375,3.7536,1.0948,3.91
2020-05-01 01:00:00,3.8280000000000003,1.1165,3.9875,0.036000000000000004,0.0105,0.0375,3.792,1.106,3.95,3.6936,1.0773,3.8475,0.036000000000000004,0.0105,0.0375,3.6576,1.0668,3.81
2020-05-01 01:30:00,3.79008,1.10544,3.948,0.036480000000000005,0.01064,0.038,3.7536,1.0948,3.91,3.6556800000000003,1.06624,3.808,0.036480000000000005,0.01064,0.038,3.6192,1.0556,3.77
2020-05-01 02:00:00,3.80928,1.11104,3.968,0.036480000000000005,0.01064,0.038,3.7728,1.1004,3.93,3.67488,1.07184,3.8280000000000003,0.036480000000000005,0.01064,0.038,3.6384,1.0612,3.79
2020-05-01 02:30:00,3.74112,1.09116,3.8970000000000002,0.03552,0.010360000000000001,0.037,3.7056,1.0808,3.86,3.60672,1.05196,3.757,0.03552,0.010360000000000001,0.037,3.5712,1.0416,3.7199999999999998
2020-05-01 03:00:00,3.68448,1.07464,3.838,0.036480000000000005,0.01064,0.038,3.648,1.064,3.8,3.55008,1.03544,3.698,0.036480000000000005,0.01064,0.038,3.5136000000000003,1.0248,3.66
2020-05-01 03:30:00,3.6552,1.0661,3.8075,0.036000000000000004,0.0105,0.0375,3.6192,1.0556,3.77,3.5208,1.0269,3.6675,0.036000000000000004,0.0105,0.0375,3.4848,1.0164,3.63
2020-05-01 04:00:00,3.58848,1.04664,3.738,0.036480000000000005,0.01064,0.038,3.552,1.036,3.7,3.46368,1.01024,3.608,0.036480000000000005,0.01064,0.038,3.4272,0.9996,3.5700000000000003
2020-05-01 04:30:00,3.54048,1.03264,3.688,0.036480000000000005,0.01064,0.038,3.504,1.022,3.65,3.41568,0.9962400000000001,3.558,0.036480000000000005,0.01064,0.038,3.3792,0.9856,3.52
2020-05-01 05:00:00,3.54048,1.03264,3.688,0.036480000000000005,0.01064,0.038,3.504,1.022,3.65,3.41568,0.9962400000000001,3.558,0.036480000000000005,0.01064,0.038,3.3792,0.9856,3.52
2020-05-01 05:30:00,3.5592,1.0381,3.7075,0.036000000000000004,0.0105,0.0375,3.5232,1.0276,3.67,3.4344,1.0017,3.5775,0.036000000000000004,0.0105,0.0375,3.3984,0.9912000000000001,3.54
2020-05-01 06:00:00,3.60672,1.05196,3.757,0.03552,0.010360000000000001,0.037,3.5712,1.0416,3.7199999999999998,3.48192,1.01556,3.627,0.03552,0.010360000000000001,0.037,3.4464,1.0052,3.59
2020-05-01 06:30:00,3.85632,1.12476,4.017,0.03552,0.010360000000000001,0.037,3.8208,1.1144,3.98,3.72192,1.08556,3.877,0.03552,0.010360000000000001,0.037,3.6864,1.0752,3.84
2020-05-01 07:00:00,4.0296,1.1753,4.1975,0.036000000000000004,0.0105,0.0375,3.9936,1.1648,4.16,3.8952,1.1360999999999999,4.0575,0.036000000000000004,0.0105,0.0375,3.8592,1.1256,4.02
2020-05-01 07:30:00,4.2696,1.2453,4.4475,0.036000000000000004,0.0105,0.0375,4.2336,1.2348,4.41,4.1256,1.2033,4.2975,0.036000000000000004,0.0105,0.0375,4.0896,1.1928,4.26
2020-05-01 08:00:00,4.5096,1.3153000000000001,4.6975,0.036000000000000004,0.0105,0.0375,4.4736,1.3048,4.66,4.3656,1.2732999999999999,4.5475,0.036000000000000004,0.0105,0.0375,4.3296,1.2628,4.51
2020-05-01 08:30:00,4.7592,1.3881000000000001,4.9575,0.036000000000000004,0.0105,0.0375,4.7232,1.3776,4.92,4.6056,1.3433,4.7975,0.036000000000000004,0.0105,0.0375,4.5696,1.3328,4.76
2020-05-01 09:00:00,4.93104,1.43822,5.1365,0.03504,0.010220000000000002,0.036500000000000005,4.896,1.428,5.1,4.76784,1.39062,4.9665,0.03504,0.010220000000000002,0.036500000000000005,4.7328,1.3804,4.93
2020-05-01 09:30:00,5.14128,1.49954,5.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1072,1.4896,5.32,4.9684800000000005,1.44914,5.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9344,1.4392,5.14
2020-05-01 10:00:00,5.22768,1.52474,5.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1936,1.5148000000000001,5.41,5.05488,1.47434,5.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0208,1.4644,5.23
2020-05-01 10:30:00,5.17104,1.5082200000000001,5.3865,0.03504,0.010220000000000002,0.036500000000000005,5.136,1.498,5.35,5.00784,1.46062,5.2165,0.03504,0.010220000000000002,0.036500000000000005,4.9728,1.4504000000000001,5.18
2020-05-01 11:00:00,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6,5.22912,1.52516,5.447,0.03552,0.010360000000000001,0.037,5.1936,1.5148000000000001,5.41
2020-05-01 11:30:00,5.44992,1.58956,5.677,0.03552,0.010360000000000001,0.037,5.4144,1.5792000000000002,5.64,5.27712,1.53916,5.497,0.03552,0.010360000000000001,0.037,5.2416,1.5288,5.46
2020-05-01 12:00:00,5.51712,1.6091600000000001,5.747,0.03552,0.010360000000000001,0.037,5.4816,1.5988,5.71,5.33472,1.55596,5.557,0.03552,0.010360000000000001,0.037,5.2992,1.5455999999999999,5.52
2020-05-01 12:30:00,5.29632,1.5447600000000001,5.517,0.03552,0.010360000000000001,0.037,5.2608,1.5344,5.48,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3
2020-05-01 13:00:00,5.31552,1.55036,5.537,0.03552,0.010360000000000001,0.037,5.28,1.54,5.5,5.13312,1.49716,5.347,0.03552,0.010360000000000001,0.037,5.0976,1.4868000000000001,5.31
2020-05-01 13:30:00,5.2968,1.5449000000000002,5.5175,0.036000000000000004,0.0105,0.0375,5.2608,1.5344,5.48,5.124,1.4945,5.3375,0.036000000000000004,0.0105,0.0375,5.088,1.484,5.3
2020-05-01 14:00:00,5.03808,1.46944,5.248,0.036480000000000005,0.01064,0.038,5.0016,1.4588,5.21,4.86528,1.41904,5.068,0.036480000000000005,0.01064,0.038,4.8288,1.4084,5.03
2020-05-01 14:30:00,5.19168,1.51424,5.408,0.036480000000000005,0.01064,0.038,5.1552,1.5036,5.37,5.02848,1.46664,5.238,0.036480000000000005,0.01064,0.038,4.992,1.456,5.2
2020-05-01 15:00:00,5.17104,1.5082200000000001,5.3865,0.03504,0.010220000000000002,0.036500000000000005,5.136,1.498,5.35,5.00784,1.46062,5.2165,0.03504,0.010220000000000002,0.036500000000000005,4.9728,1.4504000000000001,5.18
2020-05-01 15:30:00,4.9987200000000005,1.45796,5.207,0.03552,0.010360000000000001,0.037,4.9632000000000005,1.4476,5.17,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0
2020-05-01 16:00:00,4.8552,1.4161000000000001,5.0575,0.036000000000000004,0.0105,0.0375,4.8192,1.4056,5.02,4.692,1.3685,4.8875,0.036000000000000004,0.0105,0.0375,4.656,1.358,4.85
2020-05-01 16:30:00,4.94112,1.44116,5.147,0.03552,0.010360000000000001,0.037,4.9056,1.4308,5.11,4.78752,1.39636,4.987,0.03552,0.010360000000000001,0.037,4.752,1.3860000000000001,4.95
2020-05-01 17:00:00,5.13264,1.49702,5.3465,0.03504,0.010220000000000002,0.036500000000000005,5.0976,1.4868000000000001,5.31,4.9694400000000005,1.44942,5.1765,0.03504,0.010220000000000002,0.036500000000000005,4.9344,1.4392,5.14
2020-05-01 17:30:00,5.1624,1.5057,5.3775,0.036000000000000004,0.0105,0.0375,5.1264,1.4952,5.34,4.9992,1.4581,5.2075,0.036000000000000004,0.0105,0.0375,4.9632000000000005,1.4476,5.17
2020-05-01 18:00:00,5.20992,1.51956,5.427,0.03552,0.010360000000000001,0.037,5.1744,1.5091999999999999,5.39,5.03712,1.46916,5.247,0.03552,0.010360000000000001,0.037,5.0016,1.4588,5.21
2020-05-01 18:30:00,5.2104,1.5197,5.4275,0.036000000000000004,0.0105,0.0375,5.1744,1.5091999999999999,5.39,5.0376,1.4693,5.2475,0.036000000000000004,0.0105,0.0375,5.0016,1.4588,5.21
2020-05-01 19:00:00,5.11392,1.49156,5.327,0.03552,0.010360000000000001,0.037,5.0784,1.4812,5.29,4.94112,1.44116,5.147,0.03552,0.010360000000000001,0.037,4.9056,1.4308,5.11
2020-05-01 19:30:00,4.96032,1.44676,5.167,0.03552,0.010360000000000001,0.037,4.9248,1.4364,5.13,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96
2020-05-01 20:00:00,4.9128,1.4329,5.1175,0.036000000000000004,0.0105,0.0375,4.8768,1.4224,5.08,4.7496,1.3853,4.9475,0.036000000000000004,0.0105,0.0375,4.7136,1.3748,4.91
2020-05-01 20:30:00,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05,4.72032,1.37676,4.917,0.03552,0.010360000000000001,0.037,4.6848,1.3664,4.88
2020-05-01 21:00:00,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04,4.71024,1.37382,4.9065,0.03504,0.010220000000000002,0.036500000000000005,4.6752,1.3636,4.87
2020-05-01 21:30:00,4.7976,1.3993,4.9975000000000005,0.036000000000000004,0.0105,0.0375,4.7616,1.3888,4.96,4.644,1.3545,4.8375,0.036000000000000004,0.0105,0.0375,4.608,1.344,4.8
2020-05-01 22:00:00,4.61568,1.34624,4.808,0.036480000000000005,0.01064,0.038,4.5792,1.3356,4.77,4.46208,1.30144,4.648,0.036480000000000005,0.01064,0.038,4.4256,1.2908,4.61
2020-05-01 22:30:00,4.49088,1.30984,4.678,0.036480000000000005,0.01064,0.038,4.4544,1.2992,4.64,4.33728,1.26504,4.518,0.036480000000000005,0.01064,0.038,4.3008,1.2544,4.48
2020-05-01 23:00:00,4.28976,1.25118,4.4685,0.03696,0.010780000000000001,0.0385,4.2528,1.2404,4.43,4.14576,1.20918,4.3185,0.03696,0.010780000000000001,0.0385,4.1088000000000005,1.1984,4.28
2020-05-01 23:30:00,4.0776,1.1893,4.2475,0.036000000000000004,0.0105,0.0375,4.0416,1.1788,4.21,3.9432,1.1501000000000001,4.1075,0.036000000000000004,0.0105,0.0375,3.9072,1.1396,4.07
2020-05-02 00:00:00,3.9532800000000003,1.15304,4.118,0.036480000000000005,0.01064,0.038,3.9168000000000003,1.1424,4.08,3.81888,1.11384,3.9779999999999998,0.036480000000000005,0.01064,0.038,3.7824,1.1032,3.94
2020-05-03 00:30:00,3.74256,1.09158,3.8985000000000003,0.03696,0.010780000000000001,0.0385,3.7056,1.0808,3.86,3.60816,1.05238,3.7585,0.03696,0.010780000000000001,0.0385,3.5712,1.0416,3.7199999999999998
2020-05-03 01:00:00,3.60816,1.05238,3.7585,0.03696,0.010780000000000001,0.0385,3.5712,1.0416,3.7199999999999998,3.49296,1.01878,3.6385,0.03696,0.010780000000000001,0.0385,3.456,1.008,3.6
2020-05-03 01:30:00,3.58848,1.04664,3.738,0.036480000000000005,0.01064,0.038,3.552,1.036,3.7,3.47328,1.01304,3.618,0.036480000000000005,0.01064,0.038,3.4368,1.0024,3.58
2020-05-03 02:00:00,3.63648,1.06064,3.7880000000000003,0.036480000000000005,0.01064,0.038,3.6,1.05,3.75,3.51168,1.02424,3.658,0.036480000000000005,0.01064,0.038,3.4752,1.0136,3.62
2020-05-03 02:30:00,3.57888,1.04384,3.7279999999999998,0.036480000000000005,0.01064,0.038,3.5423999999999998,1.0332,3.69,3.46368,1.01024,3.608,0.036480000000000005,0.01064,0.038,3.4272,0.9996,3.5700000000000003
2020-05-03 03:00:00,3.54144,1.03292,3.689,0.03744,0.010920000000000001,0.039,3.504,1.022,3.65,3.42624,0.9993200000000001,3.569,0.03744,0.010920000000000001,0.039,3.3888,0.9884000000000001,3.5300000000000002
2020-05-03 03:30:00,3.49344,1.01892,3.6390000000000002,0.03744,0.010920000000000001,0.039,3.456,1.008,3.6,3.36864,0.9825200000000001,3.509,0.03744,0.010920000000000001,0.039,3.3312,0.9716,3.47
2020-05-03 04:00:00,3.41808,0.99694,3.5605,0.038880000000000005,0.011340000000000001,0.0405,3.3792,0.9856,3.52,3.30288,0.9633400000000001,3.4405,0.038880000000000005,0.011340000000000001,0.0405,3.2640000000000002,0.9520000000000001,3.4
2020-05-03 04:30:00,3.34992,0.97706,3.4895,0.03792,0.01106,0.0395,3.312,0.966,3.45,3.24432,0.9462600000000001,3.3795,0.03792,0.01106,0.0395,3.2064,0.9352,3.34
2020-05-03 05:00:00,3.34032,0.9742600000000001,3.4795,0.03792,0.01106,0.0395,3.3024,0.9632000000000001,3.44,3.22512,0.94066,3.3595,0.03792,0.01106,0.0395,3.1872,0.9296000000000001,3.32
2020-05-03 05:30:00,3.32064,0.96852,3.459,0.03744,0.010920000000000001,0.039,3.2832,0.9576,3.42,3.19584,0.9321200000000001,3.329,0.03744,0.010920000000000001,0.039,3.1584,0.9212,3.29
2020-05-03 06:00:00,3.2904,0.9597,3.4275,0.036000000000000004,0.0105,0.0375,3.2544,0.9492,3.39,3.1752,0.9261,3.3075,0.036000000000000004,0.0105,0.0375,3.1392,0.9156000000000001,3.27
2020-05-03 06:30:00,3.42528,0.99904,3.568,0.036480000000000005,0.01064,0.038,3.3888,0.9884000000000001,3.5300000000000002,3.31008,0.9654400000000001,3.448,0.036480000000000005,0.01064,0.038,3.2736,0.9548000000000001,3.41
2020-05-03 07:00:00,3.47328,1.01304,3.618,0.036480000000000005,0.01064,0.038,3.4368,1.0024,3.58,3.35808,0.9794400000000001,3.498,0.036480000000000005,0.01064,0.038,3.3216,0.9688,3.46
2020-05-03 07:30:00,3.60768,1.05224,3.758,0.036480000000000005,0.01064,0.038,3.5712,1.0416,3.7199999999999998,3.48288,1.01584,3.628,0.036480000000000005,0.01064,0.038,3.4464,1.0052,3.59
2020-05-03 08:00:00,3.6849600000000002,1.07478,3.8385,0.03696,0.010780000000000001,0.0385,3.648,1.064,3.8,3.56976,1.04118,3.7185,0.03696,0.010780000000000001,0.0385,3.5328,1.0304,3.68
2020-05-03 08:30:00,3.85776,1.12518,4.0185,0.03696,0.010780000000000001,0.0385,3.8208,1.1144,3.98,3.72336,1.08598,3.8785,0.03696,0.010780000000000001,0.0385,3.6864,1.0752,3.84
2020-05-03 09:00:00,4.03968,1.17824,4.208,0.036480000000000005,0.01064,0.038,4.0032,1.1676,4.17,3.89568,1.13624,4.058,0.036480000000000005,0.01064,0.038,3.8592,1.1256,4.02
2020-05-03 09:30:00,4.13568,1.20624,4.308,0.036480000000000005,0.01064,0.038,4.0992,1.1956,4.27,4.00128,1.16704,4.168,0.036480000000000005,0.01064,0.038,3.9648,1.1564,4.13
2020-05-03 10:00:00,4.27968,1.24824,4.458,0.036480000000000005,0.01064,0.038,4.2432,1.2376,4.42,4.13568,1.20624,4.308,0.036480000000000005,0.01064,0.038,4.0992,1.1956,4.27
2020-05-03 10:30:00,4.46208,1.30144,4.648,0.036480000000000005,0.01064,0.038,4.4256,1.2908,4.61,4.30848,1.25664,4.4879999999999995,0.036480000000000005,0.01064,0.038,4.272,1.246,4.45
2020-05-03 11:00:00,4.56768,1.33224,4.758,0.036480000000000005,0.01064,0.038,4.5312,1.3216,4.72,4.41408,1.2874400000000001,4.598,0.036480000000000005,0.01064,0.038,4.3776,1.2768,4.5600000000000005
2020-05-03 11:30:00,4.65408,1.35744,4.848,0.036480000000000005,0.01064,0.038,4.6176,1.3468,4.8100000000000005,4.50048,1.31264,4.688,0.036480000000000005,0.01064,0.038,4.464,1.302,4.65
2020-05-03 12:00:00,4.72176,1.37718,4.9185,0.03696,0.010780000000000001,0.0385,4.6848,1.3664,4.88,4.55856,1.32958,4.7485,0.03696,0.010780000000000001,0.0385,4.5216,1.3188,4.71
2020-05-03 12:30:00,4.80816,1.40238,5.0085,0.03696,0.010780000000000001,0.0385,4.7712,1.3916,4.97,4.65456,1.35758,4.8485,0.03696,0.010780000000000001,0.0385,4.6176,1.3468,4.8100000000000005
2020-05-03 13:00:00,4.90368,1.43024,5.108,0.036480000000000005,0.01064,0.038,4.8672,1.4196,5.07,4.7500800000000005,1.38544,4.948,0.036480000000000005,0.01064,0.038,4.7136,1.3748,4.91
2020-05-03 13:30:00,4.94208,1.44144,5.148,0.036480000000000005,0.01064,0.038,4.9056,1.4308,5.11,4.78848,1.39664,4.9879999999999995,0.036480000000000005,0.01064,0.038,4.752,1.3860000000000001,4.95
2020-05-03 14:00:00,4.94256,1.44158,5.1485,0.03696,0.010780000000000001,0.0385,4.9056,1.4308,5.11,4.78896,1.3967800000000001,4.9885,0.03696,0.010780000000000001,0.0385,4.752,1.3860000000000001,4.95
2020-05-03 14:30:00,4.94208,1.44144,5.148,0.036480000000000005,0.01064,0.038,4.9056,1.4308,5.11,4.78848,1.39664,4.9879999999999995,0.036480000000000005,0.01064,0.038,4.752,1.3860000000000001,4.95
2020-05-03 15:00:00,4.96032,1.44676,5.167,0.03552,0.010360000000000001,0.037,4.9248,1.4364,5.13,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96
2020-05-03 15:30:00,5.03712,1.46916,5.247,0.03552,0.010360000000000001,0.037,5.0016,1.4588,5.21,4.87392,1.42156,5.077,0.03552,0.010360000000000001,0.037,4.8384,1.4112,5.04
2020-05-03 16:00:00,5.14272,1.49996,5.357,0.03552,0.010360000000000001,0.037,5.1072,1.4896,5.32,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15
2020-05-03 16:30:00,5.2008,1.5169000000000001,5.4175,0.036000000000000004,0.0105,0.0375,5.1648,1.5064000000000002,5.38,5.0376,1.4693,5.2475,0.036000000000000004,0.0105,0.0375,5.0016,1.4588,5.21
2020-05-03 17:00:00,5.29632,1.5447600000000001,5.517,0.03552,0.010360000000000001,0.037,5.2608,1.5344,5.48,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3
2020-05-03 17:30:00,5.37408,1.56744,5.598,0.036480000000000005,0.01064,0.038,5.3376,1.5568,5.5600000000000005,5.20128,1.5170400000000002,5.418,0.036480000000000005,0.01064,0.038,5.1648,1.5064000000000002,5.38
2020-05-03 18:00:00,5.3352,1.5561,5.5575,0.036000000000000004,0.0105,0.0375,5.2992,1.5455999999999999,5.52,5.1624,1.5057,5.3775,0.036000000000000004,0.0105,0.0375,5.1264,1.4952,5.34
2020-05-03 18:30:00,5.2008,1.5169000000000001,5.4175,0.036000000000000004,0.0105,0.0375,5.1648,1.5064000000000002,5.38,5.0376,1.4693,5.2475,0.036000000000000004,0.0105,0.0375,5.0016,1.4588,5.21
2020-05-03 19:00:00,5.05584,1.47462,5.2665,0.03504,0.010220000000000002,0.036500000000000005,5.0208,1.4644,5.23,4.89264,1.42702,5.0965,0.03504,0.010220000000000002,0.036500000000000005,4.8576,1.4168,5.06
2020-05-03 19:30:00,4.9507200000000005,1.4439600000000001,5.157,0.03552,0.010360000000000001,0.037,4.9152000000000005,1.4336,5.12,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96
2020-05-03 20:00:00,4.8744,1.4217,5.0775,0.036000000000000004,0.0105,0.0375,4.8384,1.4112,5.04,4.7208,1.3769,4.9175,0.036000000000000004,0.0105,0.0375,4.6848,1.3664,4.88
2020-05-03 20:30:00,4.80624,1.40182,5.0065,0.03504,0.010220000000000002,0.036500000000000005,4.7712,1.3916,4.97,4.65264,1.35702,4.8465,0.03504,0.010220000000000002,0.036500000000000005,4.6176,1.3468,4.8100000000000005
2020-05-03 21:00:00,4.7208,1.3769,4.9175,0.036000000000000004,0.0105,0.0375,4.6848,1.3664,4.88,4.5672,1.3321,4.7575,0.036000000000000004,0.0105,0.0375,4.5312,1.3216,4.72
2020-05-03 21:30:00,4.6536,1.3573,4.8475,0.036000000000000004,0.0105,0.0375,4.6176,1.3468,4.8100000000000005,4.5,1.3125,4.6875,0.036000000000000004,0.0105,0.0375,4.464,1.302,4.65
2020-05-03 22:00:00,4.49088,1.30984,4.678,0.036480000000000005,0.01064,0.038,4.4544,1.2992,4.64,4.34688,1.26784,4.5280000000000005,0.036480000000000005,0.01064,0.038,4.3104,1.2572,4.49
2020-05-03 22:30:00,4.3761600000000005,1.27638,4.5585,0.03696,0.010780000000000001,0.0385,4.3392,1.2656,4.52,4.23216,1.23438,4.4085,0.03696,0.010780000000000001,0.0385,4.1952,1.2236,4.37
2020-05-03 23:00:00,4.18416,1.22038,4.3585,0.03696,0.010780000000000001,0.0385,4.1472,1.2096,4.32,4.04976,1.18118,4.2185,0.03696,0.010780000000000001,0.0385,4.0128,1.1703999999999999,4.18
2020-05-03 23:30:00,4.03056,1.17558,4.1985,0.03696,0.010780000000000001,0.0385,3.9936,1.1648,4.16,3.90576,1.13918,4.0685,0.03696,0.010780000000000001,0.0385,3.8688000000000002,1.1284,4.03
2020-05-04 00:00:00,3.8572800000000003,1.12504,4.018,0.036480000000000005,0.01064,0.038,3.8208,1.1144,3.98,3.73248,1.08864,3.888,0.036480000000000005,0.01064,0.038,3.696,1.078,3.85
2020-05-04 00:30:00,3.71328,1.08304,3.868,0.036480000000000005,0.01064,0.038,3.6768,1.0724,3.83,3.58848,1.04664,3.738,0.036480000000000005,0.01064,0.038,3.552,1.036,3.7
2020-05-04 01:00:00,3.58848,1.04664,3.738,0.036480000000000005,0.01064,0.038,3.552,1.036,3.7,3.46368,1.01024,3.608,0.036480000000000005,0.01064,0.038,3.4272,0.9996,3.5700000000000003
2020-05-04 01:30:00,3.55968,1.03824,3.708,0.036480000000000005,0.01064,0.038,3.5232,1.0276,3.67,3.43488,1.00184,3.578,0.036480000000000005,0.01064,0.038,3.3984,0.9912000000000001,3.54
2020-05-04 02:00:00,3.59808,1.04944,3.748,0.036480000000000005,0.01064,0.038,3.5616,1.0388,3.71,3.47328,1.01304,3.618,0.036480000000000005,0.01064,0.038,3.4368,1.0024,3.58
2020-05-04 02:30:00,3.56928,1.04104,3.718,0.036480000000000005,0.01064,0.038,3.5328,1.0304,3.68,3.44448,1.00464,3.588,0.036480000000000005,0.01064,0.038,3.408,0.994,3.55
2020-05-04 03:00:00,3.55056,1.03558,3.6985,0.03696,0.010780000000000001,0.0385,3.5136000000000003,1.0248,3.66,3.42576,0.9991800000000001,3.5685000000000002,0.03696,0.010780000000000001,0.0385,3.3888,0.9884000000000001,3.5300000000000002
2020-05-04 03:30:00,3.55008,1.03544,3.698,0.036480000000000005,0.01064,0.038,3.5136000000000003,1.0248,3.66,3.42528,0.99904,3.568,0.036480000000000005,0.01064,0.038,3.3888,0.9884000000000001,3.5300000000000002
2020-05-04 04:00:00,3.47376,1.01318,3.6185,0.03696,0.010780000000000001,0.0385,3.4368,1.0024,3.58,3.35856,0.9795800000000001,3.4985,0.03696,0.010780000000000001,0.0385,3.3216,0.9688,3.46
2020-05-04 04:30:00,3.41568,0.9962400000000001,3.558,0.036480000000000005,0.01064,0.038,3.3792,0.9856,3.52,3.29088,0.95984,3.428,0.036480000000000005,0.01064,0.038,3.2544,0.9492,3.39
2020-05-04 05:00:00,3.41568,0.9962400000000001,3.558,0.036480000000000005,0.01064,0.038,3.3792,0.9856,3.52,3.29088,0.95984,3.428,0.036480000000000005,0.01064,0.038,3.2544,0.9492,3.39
2020-05-04 05:30:00,3.46368,1.01024,3.608,0.036480000000000005,0.01064,0.038,3.4272,0.9996,3.5700000000000003,3.33888,0.97384,3.478,0.036480000000000005,0.01064,0.038,3.3024,0.9632000000000001,3.44
2020-05-04 06:00:00,3.5011200000000002,1.02116,3.6470000000000002,0.03552,0.010360000000000001,0.037,3.4656000000000002,1.0108,3.61,3.37632,0.9847600000000001,3.517,0.03552,0.010360000000000001,0.037,3.3407999999999998,0.9744,3.48
2020-05-04 06:30:00,3.7128,1.0829,3.8675,0.036000000000000004,0.0105,0.0375,3.6768,1.0724,3.83,3.588,1.0465,3.7375,0.036000000000000004,0.0105,0.0375,3.552,1.036,3.7
2020-05-04 07:00:00,3.80832,1.11076,3.967,0.03552,0.010360000000000001,0.037,3.7728,1.1004,3.93,3.68352,1.07436,3.8369999999999997,0.03552,0.010360000000000001,0.037,3.648,1.064,3.8
2020-05-04 07:30:00,4.068,1.1865,4.2375,0.036000000000000004,0.0105,0.0375,4.032,1.176,4.2,3.9336,1.1473,4.0975,0.036000000000000004,0.0105,0.0375,3.8976,1.1368,4.06
2020-05-04 08:00:00,4.356,1.2705,4.5375,0.036000000000000004,0.0105,0.0375,4.32,1.26,4.5,4.212,1.2285,4.3875,0.036000000000000004,0.0105,0.0375,4.176,1.218,4.35
2020-05-04 08:30:00,4.69248,1.36864,4.888,0.036480000000000005,0.01064,0.038,4.656,1.358,4.85,4.53888,1.3238400000000001,4.728,0.036480000000000005,0.01064,0.038,4.5024,1.3132000000000001,4.69
2020-05-04 09:00:00,4.81776,1.40518,5.0185,0.03696,0.010780000000000001,0.0385,4.7808,1.3944,4.98,4.66416,1.3603800000000001,4.8585,0.03696,0.010780000000000001,0.0385,4.6272,1.3496000000000001,4.82
2020-05-04 09:30:00,4.95216,1.44438,5.1585,0.03696,0.010780000000000001,0.0385,4.9152000000000005,1.4336,5.12,4.78896,1.3967800000000001,4.9885,0.03696,0.010780000000000001,0.0385,4.752,1.3860000000000001,4.95
2020-05-04 10:00:00,4.95216,1.44438,5.1585,0.03696,0.010780000000000001,0.0385,4.9152000000000005,1.4336,5.12,4.78896,1.3967800000000001,4.9885,0.03696,0.010780000000000001,0.0385,4.752,1.3860000000000001,4.95
2020-05-04 10:30:00,4.96176,1.44718,5.1685,0.03696,0.010780000000000001,0.0385,4.9248,1.4364,5.13,4.78896,1.3967800000000001,4.9885,0.03696,0.010780000000000001,0.0385,4.752,1.3860000000000001,4.95
2020-05-04 11:00:00,5.0568,1.4749,5.2675,0.036000000000000004,0.0105,0.0375,5.0208,1.4644,5.23,4.8936,1.4273,5.0975,0.036000000000000004,0.0105,0.0375,4.8576,1.4168,5.06
2020-05-04 11:30:00,5.10432,1.48876,5.317,0.03552,0.010360000000000001,0.037,5.0688,1.4784000000000002,5.28,4.94112,1.44116,5.147,0.03552,0.010360000000000001,0.037,4.9056,1.4308,5.11
2020-05-04 12:00:00,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25,4.9128,1.4329,5.1175,0.036000000000000004,0.0105,0.0375,4.8768,1.4224,5.08
2020-05-04 12:30:00,5.1816,1.5112999999999999,5.3975,0.036000000000000004,0.0105,0.0375,5.1456,1.5008,5.36,5.0088,1.4609,5.2175,0.036000000000000004,0.0105,0.0375,4.9728,1.4504000000000001,5.18
2020-05-04 13:00:00,5.2296,1.5253,5.4475,0.036000000000000004,0.0105,0.0375,5.1936,1.5148000000000001,5.41,5.0664,1.4777,5.2775,0.036000000000000004,0.0105,0.0375,5.0304,1.4672,5.24
2020-05-04 13:30:00,5.1048,1.4889000000000001,5.3175,0.036000000000000004,0.0105,0.0375,5.0688,1.4784000000000002,5.28,4.9416,1.4413,5.1475,0.036000000000000004,0.0105,0.0375,4.9056,1.4308,5.11
2020-05-04 14:00:00,5.00928,1.4610400000000001,5.218,0.036480000000000005,0.01064,0.038,4.9728,1.4504000000000001,5.18,4.84608,1.41344,5.048,0.036480000000000005,0.01064,0.038,4.8096,1.4028,5.01
2020-05-04 14:30:00,5.00928,1.4610400000000001,5.218,0.036480000000000005,0.01064,0.038,4.9728,1.4504000000000001,5.18,4.84608,1.41344,5.048,0.036480000000000005,0.01064,0.038,4.8096,1.4028,5.01
2020-05-04 15:00:00,4.95216,1.44438,5.1585,0.03696,0.010780000000000001,0.0385,4.9152000000000005,1.4336,5.12,4.79856,1.39958,4.9985,0.03696,0.010780000000000001,0.0385,4.7616,1.3888,4.96
2020-05-04 15:30:00,4.93248,1.43864,5.138,0.036480000000000005,0.01064,0.038,4.896,1.428,5.1,4.76928,1.39104,4.968,0.036480000000000005,0.01064,0.038,4.7328,1.3804,4.93
2020-05-04 16:00:00,5.04768,1.47224,5.258,0.036480000000000005,0.01064,0.038,5.0112,1.4616,5.22,4.88448,1.4246400000000001,5.088,0.036480000000000005,0.01064,0.038,4.848,1.4140000000000001,5.05
2020-05-04 16:30:00,5.04768,1.47224,5.258,0.036480000000000005,0.01064,0.038,5.0112,1.4616,5.22,4.88448,1.4246400000000001,5.088,0.036480000000000005,0.01064,0.038,4.848,1.4140000000000001,5.05
2020-05-04 17:00:00,5.27808,1.53944,5.498,0.036480000000000005,0.01064,0.038,5.2416,1.5288,5.46,5.11488,1.49184,5.328,0.036480000000000005,0.01064,0.038,5.0784,1.4812,5.29
2020-05-04 17:30:00,5.38416,1.57038,5.6085,0.03696,0.010780000000000001,0.0385,5.3472,1.5596,5.57,5.21136,1.5199799999999999,5.4285,0.03696,0.010780000000000001,0.0385,5.1744,1.5091999999999999,5.39
2020-05-04 18:00:00,5.45088,1.5898400000000001,5.678,0.036480000000000005,0.01064,0.038,5.4144,1.5792000000000002,5.64,5.27808,1.53944,5.498,0.036480000000000005,0.01064,0.038,5.2416,1.5288,5.46
2020-05-04 18:30:00,5.31648,1.55064,5.538,0.036480000000000005,0.01064,0.038,5.28,1.54,5.5,5.15328,1.50304,5.368,0.036480000000000005,0.01064,0.038,5.1168,1.4924,5.33
2020-05-04 19:00:00,5.18208,1.51144,5.398,0.036480000000000005,0.01064,0.038,5.1456,1.5008,5.36,5.01888,1.46384,5.228,0.036480000000000005,0.01064,0.038,4.9824,1.4532,5.19
2020-05-04 19:30:00,5.1336,1.4973,5.3475,0.036000000000000004,0.0105,0.0375,5.0976,1.4868000000000001,5.31,4.9704,1.4497,5.1775,0.036000000000000004,0.0105,0.0375,4.9344,1.4392,5.14
2020-05-04 20:00:00,5.0184,1.4637,5.2275,0.036000000000000004,0.0105,0.0375,4.9824,1.4532,5.19,4.8552,1.4161000000000001,5.0575,0.036000000000000004,0.0105,0.0375,4.8192,1.4056,5.02
2020-05-04 20:30:00,4.932,1.4385,5.1375,0.036000000000000004,0.0105,0.0375,4.896,1.428,5.1,4.7688,1.3909,4.9675,0.036000000000000004,0.0105,0.0375,4.7328,1.3804,4.93
2020-05-04 21:00:00,4.83504,1.41022,5.0365,0.03504,0.010220000000000002,0.036500000000000005,4.8,1.4,5.0,4.68144,1.36542,4.8765,0.03504,0.010220000000000002,0.036500000000000005,4.6464,1.3552,4.84
2020-05-04 21:30:00,4.78848,1.39664,4.9879999999999995,0.036480000000000005,0.01064,0.038,4.752,1.3860000000000001,4.95,4.63488,1.3518400000000002,4.828,0.036480000000000005,0.01064,0.038,4.5984,1.3412,4.79
