Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-04 22:00:00,4.60608,1.34344,4.798,0.036480000000000005,0.01064,0.038,4.5696,1.3328,4.76,4.46208,1.30144,4.648,0.036480000000000005,0.01064,0.038,4.4256,1.2908,4.61
2020-05-04 22:30:00,4.43376,1.29318,4.6185,0.03696,0.010780000000000001,0.0385,4.3968,1.2824,4.58,4.28976,1.25118,4.4685,0.03696,0.010780000000000001,0.0385,4.2528,1.2404,4.43
2020-05-04 23:00:00,4.21296,1.22878,4.3885,0.03696,0.010780000000000001,0.0385,4.176,1.218,4.35,4.06896,1.18678,4.2385,0.03696,0.010780000000000001,0.0385,4.032,1.176,4.2
2020-05-04 23:30:00,4.02096,1.17278,4.1885,0.03696,0.010780000000000001,0.0385,3.984,1.162,4.15,3.8865600000000002,1.13358,4.0485,0.03696,0.010780000000000001,0.0385,3.8496,1.1228,4.01
2020-05-05 00:00:00,3.88608,1.13344,4.048,0.036480000000000005,0.01064,0.038,3.8496,1.1228,4.01,3.76128,1.09704,3.918,0.036480000000000005,0.01064,0.038,3.7248,1.0864,3.88
2020-05-05 00:30:00,3.75216,1.09438,3.9085,0.03696,0.010780000000000001,0.0385,3.7152000000000003,1.0836000000000001,3.87,3.62736,1.05798,3.7785,0.03696,0.010780000000000001,0.0385,3.5904,1.0472,3.74
2020-05-05 01:00:00,3.66528,1.06904,3.818,0.036480000000000005,0.01064,0.038,3.6288,1.0584,3.7800000000000002,3.54048,1.03264,3.688,0.036480000000000005,0.01064,0.038,3.504,1.022,3.65
2020-05-05 01:30:00,3.62736,1.05798,3.7785,0.03696,0.010780000000000001,0.0385,3.5904,1.0472,3.74,3.50256,1.02158,3.6485000000000003,0.03696,0.010780000000000001,0.0385,3.4656000000000002,1.0108,3.61
2020-05-05 02:00:00,3.6849600000000002,1.07478,3.8385,0.03696,0.010780000000000001,0.0385,3.648,1.064,3.8,3.5601599999999998,1.03838,3.7085,0.03696,0.010780000000000001,0.0385,3.5232,1.0276,3.67
2020-05-05 02:30:00,3.60912,1.05266,3.7595,0.03792,0.01106,0.0395,3.5712,1.0416,3.7199999999999998,3.49392,1.01906,3.6395,0.03792,0.01106,0.0395,3.456,1.008,3.6
2020-05-05 03:00:00,3.62784,1.05812,3.779,0.03744,0.010920000000000001,0.039,3.5904,1.0472,3.74,3.50304,1.02172,3.649,0.03744,0.010920000000000001,0.039,3.4656000000000002,1.0108,3.61
2020-05-05 03:30:00,3.62736,1.05798,3.7785,0.03696,0.010780000000000001,0.0385,3.5904,1.0472,3.74,3.50256,1.02158,3.6485000000000003,0.03696,0.010780000000000001,0.0385,3.4656000000000002,1.0108,3.61
2020-05-05 04:00:00,3.54096,1.03278,3.6885,0.03696,0.010780000000000001,0.0385,3.504,1.022,3.65,3.42576,0.9991800000000001,3.5685000000000002,0.03696,0.010780000000000001,0.0385,3.3888,0.9884000000000001,3.5300000000000002
2020-05-05 04:30:00,3.49296,1.01878,3.6385,0.03696,0.010780000000000001,0.0385,3.456,1.008,3.6,3.36816,0.98238,3.5085,0.03696,0.010780000000000001,0.0385,3.3312,0.9716,3.47
2020-05-05 05:00:00,3.52176,1.02718,3.6685,0.03696,0.010780000000000001,0.0385,3.4848,1.0164,3.63,3.39696,0.9907800000000001,3.5385,0.03696,0.010780000000000001,0.0385,3.36,0.98,3.5
2020-05-05 05:30:00,3.51168,1.02424,3.658,0.036480000000000005,0.01064,0.038,3.4752,1.0136,3.62,3.39648,0.9906400000000001,3.5380000000000003,0.036480000000000005,0.01064,0.038,3.36,0.98,3.5
2020-05-05 06:00:00,3.5976,1.0493,3.7475,0.036000000000000004,0.0105,0.0375,3.5616,1.0388,3.71,3.4728,1.0129,3.6175,0.036000000000000004,0.0105,0.0375,3.4368,1.0024,3.58
2020-05-05 06:30:00,3.80016,1.10838,3.9585,0.03696,0.010780000000000001,0.0385,3.7632,1.0976,3.92,3.67536,1.07198,3.8285,0.03696,0.010780000000000001,0.0385,3.6384,1.0612,3.79
2020-05-05 07:00:00,3.96288,1.15584,4.128,0.036480000000000005,0.01064,0.038,3.9264,1.1452,4.09,3.82848,1.11664,3.988,0.036480000000000005,0.01064,0.038,3.792,1.106,3.95
2020-05-05 07:30:00,4.18128,1.21954,4.3555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.1568,1.2124,4.33,4.03728,1.17754,4.2055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.0128,1.1703999999999999,4.18
2020-05-05 08:00:00,4.5048,1.3139,4.6925,0.031200000000000002,0.0091,0.0325,4.4736,1.3048,4.66,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51
2020-05-05 08:30:00,4.83696,1.41078,5.0385,0.03696,0.010780000000000001,0.0385,4.8,1.4,5.0,4.67376,1.36318,4.8685,0.03696,0.010780000000000001,0.0385,4.6368,1.3524,4.83
2020-05-05 09:00:00,5.01936,1.46398,5.2285,0.03696,0.010780000000000001,0.0385,4.9824,1.4532,5.19,4.85616,1.41638,5.0585,0.03696,0.010780000000000001,0.0385,4.8192,1.4056,5.02
2020-05-05 09:30:00,5.09616,1.48638,5.3085,0.03696,0.010780000000000001,0.0385,5.0592,1.4756,5.27,4.9329600000000005,1.43878,5.1385,0.03696,0.010780000000000001,0.0385,4.896,1.428,5.1
2020-05-05 10:00:00,5.07696,1.48078,5.2885,0.03696,0.010780000000000001,0.0385,5.04,1.47,5.25,4.91376,1.4331800000000001,5.1185,0.03696,0.010780000000000001,0.0385,4.8768,1.4224,5.08
2020-05-05 10:30:00,5.12496,1.49478,5.3385,0.03696,0.010780000000000001,0.0385,5.088,1.484,5.3,4.95216,1.44438,5.1585,0.03696,0.010780000000000001,0.0385,4.9152000000000005,1.4336,5.12
2020-05-05 11:00:00,5.2104,1.5197,5.4275,0.036000000000000004,0.0105,0.0375,5.1744,1.5091999999999999,5.39,5.0376,1.4693,5.2475,0.036000000000000004,0.0105,0.0375,5.0016,1.4588,5.21
2020-05-05 11:30:00,5.24928,1.53104,5.468,0.036480000000000005,0.01064,0.038,5.2128,1.5204,5.43,5.07648,1.48064,5.288,0.036480000000000005,0.01064,0.038,5.04,1.47,5.25
2020-05-05 12:00:00,5.3448,1.5589,5.5675,0.036000000000000004,0.0105,0.0375,5.3088,1.5484,5.53,5.172,1.5085000000000002,5.3875,0.036000000000000004,0.0105,0.0375,5.136,1.498,5.35
2020-05-05 12:30:00,5.40288,1.57584,5.628,0.036480000000000005,0.01064,0.038,5.3664,1.5652,5.59,5.23008,1.5254400000000001,5.448,0.036480000000000005,0.01064,0.038,5.1936,1.5148000000000001,5.41
2020-05-05 13:00:00,5.31648,1.55064,5.538,0.036480000000000005,0.01064,0.038,5.28,1.54,5.5,5.14368,1.50024,5.358,0.036480000000000005,0.01064,0.038,5.1072,1.4896,5.32
2020-05-05 13:30:00,5.23968,1.52824,5.458,0.036480000000000005,0.01064,0.038,5.2032,1.5176,5.42,5.06688,1.47784,5.2780000000000005,0.036480000000000005,0.01064,0.038,5.0304,1.4672,5.24
2020-05-05 14:00:00,5.1345600000000005,1.4975800000000001,5.3485,0.03696,0.010780000000000001,0.0385,5.0976,1.4868000000000001,5.31,4.97136,1.44998,5.1785,0.03696,0.010780000000000001,0.0385,4.9344,1.4392,5.14
2020-05-05 14:30:00,5.04816,1.47238,5.2585,0.03696,0.010780000000000001,0.0385,5.0112,1.4616,5.22,4.88496,1.4247800000000002,5.0885,0.03696,0.010780000000000001,0.0385,4.848,1.4140000000000001,5.05
2020-05-05 15:00:00,4.9896,1.4553,5.1975,0.036000000000000004,0.0105,0.0375,4.9536,1.4448,5.16,4.8264,1.4077,5.0275,0.036000000000000004,0.0105,0.0375,4.7904,1.3972,4.99
2020-05-05 15:30:00,4.95168,1.44424,5.158,0.036480000000000005,0.01064,0.038,4.9152000000000005,1.4336,5.12,4.78848,1.39664,4.9879999999999995,0.036480000000000005,0.01064,0.038,4.752,1.3860000000000001,4.95
2020-05-05 16:00:00,4.98,1.4525000000000001,5.1875,0.036000000000000004,0.0105,0.0375,4.944,1.442,5.15,4.8168,1.4049,5.0175,0.036000000000000004,0.0105,0.0375,4.7808,1.3944,4.98
2020-05-05 16:30:00,5.0184,1.4637,5.2275,0.036000000000000004,0.0105,0.0375,4.9824,1.4532,5.19,4.8648,1.4189,5.0675,0.036000000000000004,0.0105,0.0375,4.8288,1.4084,5.03
2020-05-05 17:00:00,5.1048,1.4889000000000001,5.3175,0.036000000000000004,0.0105,0.0375,5.0688,1.4784000000000002,5.28,4.9416,1.4413,5.1475,0.036000000000000004,0.0105,0.0375,4.9056,1.4308,5.11
2020-05-05 17:30:00,5.2008,1.5169000000000001,5.4175,0.036000000000000004,0.0105,0.0375,5.1648,1.5064000000000002,5.38,5.028,1.4665,5.2375,0.036000000000000004,0.0105,0.0375,4.992,1.456,5.2
2020-05-05 18:00:00,5.268,1.5365,5.4875,0.036000000000000004,0.0105,0.0375,5.232,1.526,5.45,5.0952,1.4861,5.3075,0.036000000000000004,0.0105,0.0375,5.0592,1.4756,5.27
2020-05-05 18:30:00,5.2488,1.5309,5.4675,0.036000000000000004,0.0105,0.0375,5.2128,1.5204,5.43,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25
2020-05-05 19:00:00,5.1912,1.5141,5.4075,0.036000000000000004,0.0105,0.0375,5.1552,1.5036,5.37,5.0184,1.4637,5.2275,0.036000000000000004,0.0105,0.0375,4.9824,1.4532,5.19
2020-05-05 19:30:00,5.07648,1.48064,5.288,0.036480000000000005,0.01064,0.038,5.04,1.47,5.25,4.92288,1.43584,5.128,0.036480000000000005,0.01064,0.038,4.8864,1.4252,5.09
2020-05-05 20:00:00,5.04768,1.47224,5.258,0.036480000000000005,0.01064,0.038,5.0112,1.4616,5.22,4.89408,1.42744,5.098,0.036480000000000005,0.01064,0.038,4.8576,1.4168,5.06
2020-05-05 20:30:00,4.9608,1.4469,5.1675,0.036000000000000004,0.0105,0.0375,4.9248,1.4364,5.13,4.8072,1.4021,5.0075,0.036000000000000004,0.0105,0.0375,4.7712,1.3916,4.97
2020-05-05 21:00:00,4.87296,1.42128,5.076,0.03456,0.01008,0.036000000000000004,4.8384,1.4112,5.04,4.71936,1.37648,4.916,0.03456,0.01008,0.036000000000000004,4.6848,1.3664,4.88
2020-05-05 21:30:00,4.8744,1.4217,5.0775,0.036000000000000004,0.0105,0.0375,4.8384,1.4112,5.04,4.7208,1.3769,4.9175,0.036000000000000004,0.0105,0.0375,4.6848,1.3664,4.88
2020-05-05 22:00:00,4.7016,1.3713,4.8975,0.036000000000000004,0.0105,0.0375,4.6656,1.3608,4.86,4.548,1.3265,4.7375,0.036000000000000004,0.0105,0.0375,4.5120000000000005,1.316,4.7
2020-05-05 22:30:00,4.4712,1.3041,4.6575,0.036000000000000004,0.0105,0.0375,4.4352,1.2936,4.62,4.3368,1.2649,4.5175,0.036000000000000004,0.0105,0.0375,4.3008,1.2544,4.48
2020-05-05 23:00:00,4.24128,1.23704,4.418,0.036480000000000005,0.01064,0.038,4.2048,1.2264,4.38,4.10688,1.19784,4.2780000000000005,0.036480000000000005,0.01064,0.038,4.0704,1.1872,4.24
2020-05-05 23:30:00,4.03968,1.17824,4.208,0.036480000000000005,0.01064,0.038,4.0032,1.1676,4.17,3.9052800000000003,1.13904,4.068,0.036480000000000005,0.01064,0.038,3.8688000000000002,1.1284,4.03
2020-05-06 00:00:00,3.8568,1.1249,4.0175,0.036000000000000004,0.0105,0.0375,3.8208,1.1144,3.98,3.7224,1.0857,3.8775,0.036000000000000004,0.0105,0.0375,3.6864,1.0752,3.84
2020-05-06 00:30:00,3.74208,1.09144,3.898,0.036480000000000005,0.01064,0.038,3.7056,1.0808,3.86,3.61728,1.05504,3.768,0.036480000000000005,0.01064,0.038,3.5808,1.0444,3.73
2020-05-06 01:00:00,3.6744,1.0717,3.8275,0.036000000000000004,0.0105,0.0375,3.6384,1.0612,3.79,3.5496,1.0353,3.6975,0.036000000000000004,0.0105,0.0375,3.5136000000000003,1.0248,3.66
2020-05-06 01:30:00,3.6168,1.0549,3.7675,0.036000000000000004,0.0105,0.0375,3.5808,1.0444,3.73,3.492,1.0185,3.6375,0.036000000000000004,0.0105,0.0375,3.456,1.008,3.6
2020-05-06 02:00:00,3.684,1.0745,3.8375,0.036000000000000004,0.0105,0.0375,3.648,1.064,3.8,3.5592,1.0381,3.7075,0.036000000000000004,0.0105,0.0375,3.5232,1.0276,3.67
2020-05-06 02:30:00,3.66384,1.06862,3.8165,0.03504,0.010220000000000002,0.036500000000000005,3.6288,1.0584,3.7800000000000002,3.53904,1.03222,3.6865,0.03504,0.010220000000000002,0.036500000000000005,3.504,1.022,3.65
2020-05-06 03:00:00,3.5976,1.0493,3.7475,0.036000000000000004,0.0105,0.0375,3.5616,1.0388,3.71,3.4728,1.0129,3.6175,0.036000000000000004,0.0105,0.0375,3.4368,1.0024,3.58
2020-05-06 03:30:00,3.59808,1.04944,3.748,0.036480000000000005,0.01064,0.038,3.5616,1.0388,3.71,3.47328,1.01304,3.618,0.036480000000000005,0.01064,0.038,3.4368,1.0024,3.58
2020-05-06 04:00:00,3.5601599999999998,1.03838,3.7085,0.03696,0.010780000000000001,0.0385,3.5232,1.0276,3.67,3.44496,1.00478,3.5885,0.03696,0.010780000000000001,0.0385,3.408,0.994,3.55
2020-05-06 04:30:00,3.51216,1.02438,3.6585,0.03696,0.010780000000000001,0.0385,3.4752,1.0136,3.62,3.39696,0.9907800000000001,3.5385,0.03696,0.010780000000000001,0.0385,3.36,0.98,3.5
2020-05-06 05:00:00,3.5313600000000003,1.02998,3.6785,0.03696,0.010780000000000001,0.0385,3.4944,1.0192,3.64,3.40656,0.9935800000000001,3.5484999999999998,0.03696,0.010780000000000001,0.0385,3.3696,0.9828,3.51
2020-05-06 05:30:00,3.49296,1.01878,3.6385,0.03696,0.010780000000000001,0.0385,3.456,1.008,3.6,3.37776,0.9851800000000001,3.5185,0.03696,0.010780000000000001,0.0385,3.3407999999999998,0.9744,3.48
2020-05-06 06:00:00,3.60768,1.05224,3.758,0.036480000000000005,0.01064,0.038,3.5712,1.0416,3.7199999999999998,3.48288,1.01584,3.628,0.036480000000000005,0.01064,0.038,3.4464,1.0052,3.59
2020-05-06 06:30:00,3.83808,1.11944,3.998,0.036480000000000005,0.01064,0.038,3.8016,1.1088,3.96,3.7036800000000003,1.08024,3.858,0.036480000000000005,0.01064,0.038,3.6672000000000002,1.0696,3.8200000000000003
2020-05-06 07:00:00,3.96288,1.15584,4.128,0.036480000000000005,0.01064,0.038,3.9264,1.1452,4.09,3.83808,1.11944,3.998,0.036480000000000005,0.01064,0.038,3.8016,1.1088,3.96
2020-05-06 07:30:00,4.15488,1.21184,4.328,0.036480000000000005,0.01064,0.038,4.1184,1.2012,4.29,4.01088,1.16984,4.178,0.036480000000000005,0.01064,0.038,3.9744,1.1592,4.14
2020-05-06 08:00:00,4.48128,1.30704,4.668,0.036480000000000005,0.01064,0.038,4.4448,1.2964,4.63,4.33728,1.26504,4.518,0.036480000000000005,0.01064,0.038,4.3008,1.2544,4.48
2020-05-06 08:30:00,4.83648,1.4106400000000001,5.038,0.036480000000000005,0.01064,0.038,4.8,1.4,5.0,4.68288,1.36584,4.878,0.036480000000000005,0.01064,0.038,4.6464,1.3552,4.84
2020-05-06 09:00:00,4.99008,1.45544,5.198,0.036480000000000005,0.01064,0.038,4.9536,1.4448,5.16,4.83648,1.4106400000000001,5.038,0.036480000000000005,0.01064,0.038,4.8,1.4,5.0
2020-05-06 09:30:00,5.0184,1.4637,5.2275,0.036000000000000004,0.0105,0.0375,4.9824,1.4532,5.19,4.8552,1.4161000000000001,5.0575,0.036000000000000004,0.0105,0.0375,4.8192,1.4056,5.02
2020-05-06 10:00:00,5.03712,1.46916,5.247,0.03552,0.010360000000000001,0.037,5.0016,1.4588,5.21,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05
2020-05-06 10:30:00,5.01792,1.46356,5.227,0.03552,0.010360000000000001,0.037,4.9824,1.4532,5.19,4.85472,1.41596,5.057,0.03552,0.010360000000000001,0.037,4.8192,1.4056,5.02
2020-05-06 11:00:00,5.13312,1.49716,5.347,0.03552,0.010360000000000001,0.037,5.0976,1.4868000000000001,5.31,4.96992,1.44956,5.177,0.03552,0.010360000000000001,0.037,4.9344,1.4392,5.14
2020-05-06 11:30:00,5.19072,1.51396,5.407,0.03552,0.010360000000000001,0.037,5.1552,1.5036,5.37,5.02752,1.46636,5.237,0.03552,0.010360000000000001,0.037,4.992,1.456,5.2
2020-05-06 12:00:00,5.22912,1.52516,5.447,0.03552,0.010360000000000001,0.037,5.1936,1.5148000000000001,5.41,5.06592,1.47756,5.277,0.03552,0.010360000000000001,0.037,5.0304,1.4672,5.24
2020-05-06 12:30:00,5.30592,1.54756,5.527,0.03552,0.010360000000000001,0.037,5.2704,1.5372,5.49,5.14272,1.49996,5.357,0.03552,0.010360000000000001,0.037,5.1072,1.4896,5.32
2020-05-06 13:00:00,5.2104,1.5197,5.4275,0.036000000000000004,0.0105,0.0375,5.1744,1.5091999999999999,5.39,5.0472,1.4721,5.2575,0.036000000000000004,0.0105,0.0375,5.0112,1.4616,5.22
2020-05-06 13:30:00,5.07648,1.48064,5.288,0.036480000000000005,0.01064,0.038,5.04,1.47,5.25,4.91328,1.43304,5.118,0.036480000000000005,0.01064,0.038,4.8768,1.4224,5.08
2020-05-06 14:00:00,5.05728,1.47504,5.268,0.036480000000000005,0.01064,0.038,5.0208,1.4644,5.23,4.89408,1.42744,5.098,0.036480000000000005,0.01064,0.038,4.8576,1.4168,5.06
2020-05-06 14:30:00,5.01888,1.46384,5.228,0.036480000000000005,0.01064,0.038,4.9824,1.4532,5.19,4.85568,1.4162400000000002,5.058,0.036480000000000005,0.01064,0.038,4.8192,1.4056,5.02
2020-05-06 15:00:00,4.932,1.4385,5.1375,0.036000000000000004,0.0105,0.0375,4.896,1.428,5.1,4.7784,1.3937,4.9775,0.036000000000000004,0.0105,0.0375,4.7424,1.3832,4.94
2020-05-06 15:30:00,4.884,1.4245,5.0875,0.036000000000000004,0.0105,0.0375,4.848,1.4140000000000001,5.05,4.7304,1.3797000000000001,4.9275,0.036000000000000004,0.0105,0.0375,4.6944,1.3692,4.89
2020-05-06 16:00:00,4.93248,1.43864,5.138,0.036480000000000005,0.01064,0.038,4.896,1.428,5.1,4.77888,1.39384,4.978,0.036480000000000005,0.01064,0.038,4.7424,1.3832,4.94
2020-05-06 16:30:00,4.9608,1.4469,5.1675,0.036000000000000004,0.0105,0.0375,4.9248,1.4364,5.13,4.7976,1.3993,4.9975000000000005,0.036000000000000004,0.0105,0.0375,4.7616,1.3888,4.96
2020-05-06 17:00:00,4.99968,1.45824,5.208,0.036480000000000005,0.01064,0.038,4.9632000000000005,1.4476,5.17,4.84608,1.41344,5.048,0.036480000000000005,0.01064,0.038,4.8096,1.4028,5.01
2020-05-06 17:30:00,5.1336,1.4973,5.3475,0.036000000000000004,0.0105,0.0375,5.0976,1.4868000000000001,5.31,4.9704,1.4497,5.1775,0.036000000000000004,0.0105,0.0375,4.9344,1.4392,5.14
2020-05-06 18:00:00,5.22,1.5225,5.4375,0.036000000000000004,0.0105,0.0375,5.184,1.512,5.4,5.0568,1.4749,5.2675,0.036000000000000004,0.0105,0.0375,5.0208,1.4644,5.23
2020-05-06 18:30:00,5.22,1.5225,5.4375,0.036000000000000004,0.0105,0.0375,5.184,1.512,5.4,5.0568,1.4749,5.2675,0.036000000000000004,0.0105,0.0375,5.0208,1.4644,5.23
2020-05-06 19:00:00,5.1336,1.4973,5.3475,0.036000000000000004,0.0105,0.0375,5.0976,1.4868000000000001,5.31,4.9704,1.4497,5.1775,0.036000000000000004,0.0105,0.0375,4.9344,1.4392,5.14
2020-05-06 19:30:00,4.98,1.4525000000000001,5.1875,0.036000000000000004,0.0105,0.0375,4.944,1.442,5.15,4.8264,1.4077,5.0275,0.036000000000000004,0.0105,0.0375,4.7904,1.3972,4.99
2020-05-06 20:00:00,4.884,1.4245,5.0875,0.036000000000000004,0.0105,0.0375,4.848,1.4140000000000001,5.05,4.7208,1.3769,4.9175,0.036000000000000004,0.0105,0.0375,4.6848,1.3664,4.88
2020-05-06 20:30:00,4.9128,1.4329,5.1175,0.036000000000000004,0.0105,0.0375,4.8768,1.4224,5.08,4.7496,1.3853,4.9475,0.036000000000000004,0.0105,0.0375,4.7136,1.3748,4.91
2020-05-06 21:00:00,4.82544,1.4074200000000001,5.0265,0.03504,0.010220000000000002,0.036500000000000005,4.7904,1.3972,4.99,4.67184,1.3626200000000002,4.8665,0.03504,0.010220000000000002,0.036500000000000005,4.6368,1.3524,4.83
2020-05-06 21:30:00,4.8264,1.4077,5.0275,0.036000000000000004,0.0105,0.0375,4.7904,1.3972,4.99,4.6728000000000005,1.3629,4.8675,0.036000000000000004,0.0105,0.0375,4.6368,1.3524,4.83
2020-05-06 22:00:00,4.65408,1.35744,4.848,0.036480000000000005,0.01064,0.038,4.6176,1.3468,4.8100000000000005,4.51008,1.31544,4.698,0.036480000000000005,0.01064,0.038,4.4736,1.3048,4.66
2020-05-06 22:30:00,4.452,1.2985,4.6375,0.036000000000000004,0.0105,0.0375,4.416,1.288,4.6,4.3176,1.2593,4.4975,0.036000000000000004,0.0105,0.0375,4.2816,1.2488000000000001,4.46
2020-05-06 23:00:00,4.2216000000000005,1.2313,4.3975,0.036000000000000004,0.0105,0.0375,4.1856,1.2208,4.36,4.0872,1.1921,4.2575,0.036000000000000004,0.0105,0.0375,4.0512,1.1816,4.22
2020-05-06 23:30:00,4.02,1.1725,4.1875,0.036000000000000004,0.0105,0.0375,3.984,1.162,4.15,3.8856,1.1333,4.0475,0.036000000000000004,0.0105,0.0375,3.8496,1.1228,4.01
2020-05-07 00:00:00,3.84768,1.1222400000000001,4.008,0.036480000000000005,0.01064,0.038,3.8112,1.1116,3.9699999999999998,3.72288,1.08584,3.878,0.036480000000000005,0.01064,0.038,3.6864,1.0752,3.84
2020-05-07 00:30:00,3.7032,1.0801,3.8575,0.036000000000000004,0.0105,0.0375,3.6672000000000002,1.0696,3.8200000000000003,3.5784000000000002,1.0437,3.7275,0.036000000000000004,0.0105,0.0375,3.5423999999999998,1.0332,3.69
2020-05-07 01:00:00,3.636,1.0605,3.7875,0.036000000000000004,0.0105,0.0375,3.6,1.05,3.75,3.5112,1.0241,3.6575,0.036000000000000004,0.0105,0.0375,3.4752,1.0136,3.62
2020-05-07 01:30:00,3.58848,1.04664,3.738,0.036480000000000005,0.01064,0.038,3.552,1.036,3.7,3.46368,1.01024,3.608,0.036480000000000005,0.01064,0.038,3.4272,0.9996,3.5700000000000003
2020-05-07 02:00:00,3.6168,1.0549,3.7675,0.036000000000000004,0.0105,0.0375,3.5808,1.0444,3.73,3.492,1.0185,3.6375,0.036000000000000004,0.0105,0.0375,3.456,1.008,3.6
2020-05-07 02:30:00,3.55968,1.03824,3.708,0.036480000000000005,0.01064,0.038,3.5232,1.0276,3.67,3.43488,1.00184,3.578,0.036480000000000005,0.01064,0.038,3.3984,0.9912000000000001,3.54
2020-05-07 03:00:00,3.50976,1.02368,3.656,0.03456,0.01008,0.036000000000000004,3.4752,1.0136,3.62,3.3945600000000002,0.9900800000000001,3.536,0.03456,0.01008,0.036000000000000004,3.36,0.98,3.5
2020-05-07 03:30:00,3.52992,1.02956,3.677,0.03552,0.010360000000000001,0.037,3.4944,1.0192,3.64,3.40512,0.99316,3.547,0.03552,0.010360000000000001,0.037,3.3696,0.9828,3.51
2020-05-07 04:00:00,3.42528,0.99904,3.568,0.036480000000000005,0.01064,0.038,3.3888,0.9884000000000001,3.5300000000000002,3.31008,0.9654400000000001,3.448,0.036480000000000005,0.01064,0.038,3.2736,0.9548000000000001,3.41
2020-05-07 04:30:00,3.44448,1.00464,3.588,0.036480000000000005,0.01064,0.038,3.408,0.994,3.55,3.32928,0.9710400000000001,3.468,0.036480000000000005,0.01064,0.038,3.2928,0.9604,3.43
2020-05-07 05:00:00,3.42528,0.99904,3.568,0.036480000000000005,0.01064,0.038,3.3888,0.9884000000000001,3.5300000000000002,3.31008,0.9654400000000001,3.448,0.036480000000000005,0.01064,0.038,3.2736,0.9548000000000001,3.41
2020-05-07 05:30:00,3.47328,1.01304,3.618,0.036480000000000005,0.01064,0.038,3.4368,1.0024,3.58,3.34848,0.9766400000000001,3.488,0.036480000000000005,0.01064,0.038,3.312,0.966,3.45
2020-05-07 06:00:00,3.54768,1.03474,3.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5136000000000003,1.0248,3.66,3.42288,0.9983400000000001,3.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3888,0.9884000000000001,3.5300000000000002
2020-05-07 06:30:00,3.74112,1.09116,3.8970000000000002,0.03552,0.010360000000000001,0.037,3.7056,1.0808,3.86,3.61632,1.05476,3.767,0.03552,0.010360000000000001,0.037,3.5808,1.0444,3.73
2020-05-07 07:00:00,3.87552,1.13036,4.037,0.03552,0.010360000000000001,0.037,3.84,1.12,4.0,3.74112,1.09116,3.8970000000000002,0.03552,0.010360000000000001,0.037,3.7056,1.0808,3.86
2020-05-07 07:30:00,4.11552,1.20036,4.287,0.03552,0.010360000000000001,0.037,4.08,1.19,4.25,3.98112,1.16116,4.147,0.03552,0.010360000000000001,0.037,3.9455999999999998,1.1508,4.11
2020-05-07 08:00:00,4.42368,1.29024,4.608,0.036480000000000005,0.01064,0.038,4.3872,1.2796,4.57,4.27968,1.24824,4.458,0.036480000000000005,0.01064,0.038,4.2432,1.2376,4.42
2020-05-07 08:30:00,4.73088,1.37984,4.928,0.036480000000000005,0.01064,0.038,4.6944,1.3692,4.89,4.57728,1.33504,4.768,0.036480000000000005,0.01064,0.038,4.5408,1.3244,4.73
2020-05-07 09:00:00,4.92288,1.43584,5.128,0.036480000000000005,0.01064,0.038,4.8864,1.4252,5.09,4.76928,1.39104,4.968,0.036480000000000005,0.01064,0.038,4.7328,1.3804,4.93
2020-05-07 09:30:00,4.99968,1.45824,5.208,0.036480000000000005,0.01064,0.038,4.9632000000000005,1.4476,5.17,4.83648,1.4106400000000001,5.038,0.036480000000000005,0.01064,0.038,4.8,1.4,5.0
2020-05-07 10:00:00,5.14368,1.50024,5.358,0.036480000000000005,0.01064,0.038,5.1072,1.4896,5.32,4.98048,1.4526400000000002,5.188,0.036480000000000005,0.01064,0.038,4.944,1.442,5.15
2020-05-07 10:30:00,5.10576,1.4891800000000002,5.3185,0.03696,0.010780000000000001,0.0385,5.0688,1.4784000000000002,5.28,4.94256,1.44158,5.1485,0.03696,0.010780000000000001,0.0385,4.9056,1.4308,5.11
2020-05-07 11:00:00,5.19216,1.51438,5.4085,0.03696,0.010780000000000001,0.0385,5.1552,1.5036,5.37,5.02896,1.46678,5.2385,0.03696,0.010780000000000001,0.0385,4.992,1.456,5.2
2020-05-07 11:30:00,5.21136,1.5199799999999999,5.4285,0.03696,0.010780000000000001,0.0385,5.1744,1.5091999999999999,5.39,5.04816,1.47238,5.2585,0.03696,0.010780000000000001,0.0385,5.0112,1.4616,5.22
2020-05-07 12:00:00,5.22096,1.52278,5.4385,0.03696,0.010780000000000001,0.0385,5.184,1.512,5.4,5.05776,1.47518,5.2685,0.03696,0.010780000000000001,0.0385,5.0208,1.4644,5.23
2020-05-07 12:30:00,5.26896,1.53678,5.4885,0.03696,0.010780000000000001,0.0385,5.232,1.526,5.45,5.10576,1.4891800000000002,5.3185,0.03696,0.010780000000000001,0.0385,5.0688,1.4784000000000002,5.28
2020-05-07 13:00:00,5.12496,1.49478,5.3385,0.03696,0.010780000000000001,0.0385,5.088,1.484,5.3,4.96176,1.44718,5.1685,0.03696,0.010780000000000001,0.0385,4.9248,1.4364,5.13
2020-05-07 13:30:00,5.08656,1.4835800000000001,5.2985,0.03696,0.010780000000000001,0.0385,5.0496,1.4727999999999999,5.26,4.9329600000000005,1.43878,5.1385,0.03696,0.010780000000000001,0.0385,4.896,1.428,5.1
2020-05-07 14:00:00,5.03856,1.46958,5.2485,0.03696,0.010780000000000001,0.0385,5.0016,1.4588,5.21,4.87536,1.42198,5.0785,0.03696,0.010780000000000001,0.0385,4.8384,1.4112,5.04
2020-05-07 14:30:00,5.06736,1.47798,5.2785,0.03696,0.010780000000000001,0.0385,5.0304,1.4672,5.24,4.90416,1.43038,5.1085,0.03696,0.010780000000000001,0.0385,4.8672,1.4196,5.07
2020-05-07 15:00:00,4.98048,1.4526400000000002,5.188,0.036480000000000005,0.01064,0.038,4.944,1.442,5.15,4.82688,1.40784,5.028,0.036480000000000005,0.01064,0.038,4.7904,1.3972,4.99
2020-05-07 15:30:00,4.91328,1.43304,5.118,0.036480000000000005,0.01064,0.038,4.8768,1.4224,5.08,4.75968,1.3882400000000001,4.958,0.036480000000000005,0.01064,0.038,4.7232,1.3776,4.92
2020-05-07 16:00:00,4.89408,1.42744,5.098,0.036480000000000005,0.01064,0.038,4.8576,1.4168,5.06,4.74048,1.38264,4.938,0.036480000000000005,0.01064,0.038,4.704,1.3719999999999999,4.9
2020-05-07 16:30:00,4.84608,1.41344,5.048,0.036480000000000005,0.01064,0.038,4.8096,1.4028,5.01,4.69248,1.36864,4.888,0.036480000000000005,0.01064,0.038,4.656,1.358,4.85
2020-05-07 17:00:00,4.93248,1.43864,5.138,0.036480000000000005,0.01064,0.038,4.896,1.428,5.1,4.77888,1.39384,4.978,0.036480000000000005,0.01064,0.038,4.7424,1.3832,4.94
2020-05-07 17:30:00,5.06688,1.47784,5.2780000000000005,0.036480000000000005,0.01064,0.038,5.0304,1.4672,5.24,4.90368,1.43024,5.108,0.036480000000000005,0.01064,0.038,4.8672,1.4196,5.07
2020-05-07 18:00:00,5.10528,1.4890400000000001,5.318,0.036480000000000005,0.01064,0.038,5.0688,1.4784000000000002,5.28,4.94208,1.44144,5.148,0.036480000000000005,0.01064,0.038,4.9056,1.4308,5.11
2020-05-07 18:30:00,5.09568,1.48624,5.308,0.036480000000000005,0.01064,0.038,5.0592,1.4756,5.27,4.93248,1.43864,5.138,0.036480000000000005,0.01064,0.038,4.896,1.428,5.1
2020-05-07 19:00:00,4.96128,1.44704,5.168,0.036480000000000005,0.01064,0.038,4.9248,1.4364,5.13,4.80768,1.40224,5.008,0.036480000000000005,0.01064,0.038,4.7712,1.3916,4.97
2020-05-07 19:30:00,4.82688,1.40784,5.028,0.036480000000000005,0.01064,0.038,4.7904,1.3972,4.99,4.67328,1.36304,4.868,0.036480000000000005,0.01064,0.038,4.6368,1.3524,4.83
2020-05-07 20:00:00,4.76016,1.3883800000000002,4.9585,0.03696,0.010780000000000001,0.0385,4.7232,1.3776,4.92,4.60656,1.34358,4.7985,0.03696,0.010780000000000001,0.0385,4.5696,1.3328,4.76
2020-05-07 20:30:00,4.73088,1.37984,4.928,0.036480000000000005,0.01064,0.038,4.6944,1.3692,4.89,4.57728,1.33504,4.768,0.036480000000000005,0.01064,0.038,4.5408,1.3244,4.73
2020-05-07 21:00:00,4.6435200000000005,1.35436,4.837,0.03552,0.010360000000000001,0.037,4.608,1.344,4.8,4.48992,1.30956,4.677,0.03552,0.010360000000000001,0.037,4.4544,1.2992,4.64
2020-05-07 21:30:00,4.71168,1.37424,4.908,0.036480000000000005,0.01064,0.038,4.6752,1.3636,4.87,4.55808,1.32944,4.748,0.036480000000000005,0.01064,0.038,4.5216,1.3188,4.71
2020-05-07 22:00:00,4.596,1.3405,4.7875,0.036000000000000004,0.0105,0.0375,4.5600000000000005,1.33,4.75,4.4424,1.2957,4.6275,0.036000000000000004,0.0105,0.0375,4.4064,1.2852000000000001,4.59
2020-05-07 22:30:00,4.4328,1.2929,4.6175,0.036000000000000004,0.0105,0.0375,4.3968,1.2824,4.58,4.2888,1.2509000000000001,4.4675,0.036000000000000004,0.0105,0.0375,4.2528,1.2404,4.43
2020-05-07 23:00:00,4.19328,1.2230400000000001,4.368,0.036480000000000005,0.01064,0.038,4.1568,1.2124,4.33,4.06848,1.1866400000000001,4.238,0.036480000000000005,0.01064,0.038,4.032,1.176,4.2
2020-05-07 23:30:00,3.98208,1.16144,4.148,0.036480000000000005,0.01064,0.038,3.9455999999999998,1.1508,4.11,3.8572800000000003,1.12504,4.018,0.036480000000000005,0.01064,0.038,3.8208,1.1144,3.98
2020-05-08 00:00:00,3.80976,1.11118,3.9685,0.03696,0.010780000000000001,0.0385,3.7728,1.1004,3.93,3.6849600000000002,1.07478,3.8385,0.03696,0.010780000000000001,0.0385,3.648,1.064,3.8
2020-05-09 00:30:00,3.6086400000000003,1.05252,3.759,0.03744,0.010920000000000001,0.039,3.5712,1.0416,3.7199999999999998,3.48384,1.01612,3.629,0.03744,0.010920000000000001,0.039,3.4464,1.0052,3.59
2020-05-09 01:00:00,3.53088,1.02984,3.678,0.036480000000000005,0.01064,0.038,3.4944,1.0192,3.64,3.40608,0.9934400000000001,3.548,0.036480000000000005,0.01064,0.038,3.3696,0.9828,3.51
2020-05-09 01:30:00,3.48288,1.01584,3.628,0.036480000000000005,0.01064,0.038,3.4464,1.0052,3.59,3.37728,0.98504,3.518,0.036480000000000005,0.01064,0.038,3.3407999999999998,0.9744,3.48
2020-05-09 02:00:00,3.51168,1.02424,3.658,0.036480000000000005,0.01064,0.038,3.4752,1.0136,3.62,3.39648,0.9906400000000001,3.5380000000000003,0.036480000000000005,0.01064,0.038,3.36,0.98,3.5
2020-05-09 02:30:00,3.444,1.0045,3.5875,0.036000000000000004,0.0105,0.0375,3.408,0.994,3.55,3.3288,0.9709000000000001,3.4675000000000002,0.036000000000000004,0.0105,0.0375,3.2928,0.9604,3.43
2020-05-09 03:00:00,3.37728,0.98504,3.518,0.036480000000000005,0.01064,0.038,3.3407999999999998,0.9744,3.48,3.26208,0.9514400000000001,3.398,0.036480000000000005,0.01064,0.038,3.2256,0.9408000000000001,3.36
2020-05-09 03:30:00,3.3384,0.9737,3.4775,0.036000000000000004,0.0105,0.0375,3.3024,0.9632000000000001,3.44,3.2328,0.9429000000000001,3.3675,0.036000000000000004,0.0105,0.0375,3.1968,0.9324,3.33
2020-05-09 04:00:00,3.3384,0.9737,3.4775,0.036000000000000004,0.0105,0.0375,3.3024,0.9632000000000001,3.44,3.2328,0.9429000000000001,3.3675,0.036000000000000004,0.0105,0.0375,3.1968,0.9324,3.33
2020-05-09 04:30:00,3.3288,0.9709000000000001,3.4675000000000002,0.036000000000000004,0.0105,0.0375,3.2928,0.9604,3.43,3.2136,0.9373,3.3475,0.036000000000000004,0.0105,0.0375,3.1776,0.9268000000000001,3.31
2020-05-09 05:00:00,3.27216,0.9543800000000001,3.4085,0.03696,0.010780000000000001,0.0385,3.2352,0.9436,3.37,3.15696,0.92078,3.2885,0.03696,0.010780000000000001,0.0385,3.12,0.91,3.25
2020-05-09 05:30:00,3.2232,0.9401,3.3575,0.036000000000000004,0.0105,0.0375,3.1872,0.9296000000000001,3.32,3.108,0.9065000000000001,3.2375,0.036000000000000004,0.0105,0.0375,3.072,0.896,3.2
2020-05-09 06:00:00,3.252,0.9485,3.3875,0.036000000000000004,0.0105,0.0375,3.216,0.9380000000000001,3.35,3.1464,0.9177000000000001,3.2775,0.036000000000000004,0.0105,0.0375,3.1104,0.9072,3.24
2020-05-09 06:30:00,3.38592,0.9875600000000001,3.527,0.03552,0.010360000000000001,0.037,3.3504,0.9772000000000001,3.49,3.27072,0.95396,3.407,0.03552,0.010360000000000001,0.037,3.2352,0.9436,3.37
2020-05-09 07:00:00,3.45312,1.00716,3.597,0.03552,0.010360000000000001,0.037,3.4176,0.9968,3.56,3.33792,0.9735600000000001,3.477,0.03552,0.010360000000000001,0.037,3.3024,0.9632000000000001,3.44
2020-05-09 07:30:00,3.52992,1.02956,3.677,0.03552,0.010360000000000001,0.037,3.4944,1.0192,3.64,3.41472,0.9959600000000001,3.557,0.03552,0.010360000000000001,0.037,3.3792,0.9856,3.52
2020-05-09 08:00:00,3.68352,1.07436,3.8369999999999997,0.03552,0.010360000000000001,0.037,3.648,1.064,3.8,3.56832,1.04076,3.717,0.03552,0.010360000000000001,0.037,3.5328,1.0304,3.68
2020-05-09 08:30:00,3.87552,1.13036,4.037,0.03552,0.010360000000000001,0.037,3.84,1.12,4.0,3.7507200000000003,1.09396,3.907,0.03552,0.010360000000000001,0.037,3.7152000000000003,1.0836000000000001,3.87
2020-05-09 09:00:00,4.0584,1.1837,4.2275,0.036000000000000004,0.0105,0.0375,4.0224,1.1732,4.19,3.924,1.1445,4.0875,0.036000000000000004,0.0105,0.0375,3.888,1.134,4.05
2020-05-09 09:30:00,4.2216000000000005,1.2313,4.3975,0.036000000000000004,0.0105,0.0375,4.1856,1.2208,4.36,4.0872,1.1921,4.2575,0.036000000000000004,0.0105,0.0375,4.0512,1.1816,4.22
2020-05-09 10:00:00,4.33728,1.26504,4.518,0.036480000000000005,0.01064,0.038,4.3008,1.2544,4.48,4.19328,1.2230400000000001,4.368,0.036480000000000005,0.01064,0.038,4.1568,1.2124,4.33
2020-05-09 10:30:00,4.42368,1.29024,4.608,0.036480000000000005,0.01064,0.038,4.3872,1.2796,4.57,4.27968,1.24824,4.458,0.036480000000000005,0.01064,0.038,4.2432,1.2376,4.42
2020-05-09 11:00:00,4.42368,1.29024,4.608,0.036480000000000005,0.01064,0.038,4.3872,1.2796,4.57,4.27968,1.24824,4.458,0.036480000000000005,0.01064,0.038,4.2432,1.2376,4.42
2020-05-09 11:30:00,4.41408,1.2874400000000001,4.598,0.036480000000000005,0.01064,0.038,4.3776,1.2768,4.5600000000000005,4.27968,1.24824,4.458,0.036480000000000005,0.01064,0.038,4.2432,1.2376,4.42
2020-05-09 12:00:00,4.48176,1.30718,4.6685,0.03696,0.010780000000000001,0.0385,4.4448,1.2964,4.63,4.33776,1.26518,4.5185,0.03696,0.010780000000000001,0.0385,4.3008,1.2544,4.48
2020-05-09 12:30:00,4.5475200000000005,1.32636,4.737,0.03552,0.010360000000000001,0.037,4.5120000000000005,1.316,4.7,4.41312,1.28716,4.5969999999999995,0.03552,0.010360000000000001,0.037,4.3776,1.2768,4.5600000000000005
2020-05-09 13:00:00,4.44192,1.29556,4.627,0.03552,0.010360000000000001,0.037,4.4064,1.2852000000000001,4.59,4.30752,1.25636,4.487,0.03552,0.010360000000000001,0.037,4.272,1.246,4.45
2020-05-09 13:30:00,4.36608,1.27344,4.548,0.036480000000000005,0.01064,0.038,4.3296,1.2628,4.51,4.23168,1.23424,4.408,0.036480000000000005,0.01064,0.038,4.1952,1.2236,4.37
2020-05-09 14:00:00,4.33728,1.26504,4.518,0.036480000000000005,0.01064,0.038,4.3008,1.2544,4.48,4.20288,1.22584,4.378,0.036480000000000005,0.01064,0.038,4.1664,1.2152,4.34
2020-05-09 14:30:00,4.22208,1.23144,4.398,0.036480000000000005,0.01064,0.038,4.1856,1.2208,4.36,4.08768,1.19224,4.258,0.036480000000000005,0.01064,0.038,4.0512,1.1816,4.22
2020-05-09 15:00:00,4.28928,1.2510400000000002,4.468,0.036480000000000005,0.01064,0.038,4.2528,1.2404,4.43,4.15488,1.21184,4.328,0.036480000000000005,0.01064,0.038,4.1184,1.2012,4.29
2020-05-09 15:30:00,4.2408,1.2368999999999999,4.4175,0.036000000000000004,0.0105,0.0375,4.2048,1.2264,4.38,4.116,1.2005,4.2875,0.036000000000000004,0.0105,0.0375,4.08,1.19,4.25
2020-05-09 16:00:00,4.27008,1.24544,4.448,0.036480000000000005,0.01064,0.038,4.2336,1.2348,4.41,4.13568,1.20624,4.308,0.036480000000000005,0.01064,0.038,4.0992,1.1956,4.27
2020-05-09 16:30:00,4.3848,1.2789000000000001,4.5675,0.036000000000000004,0.0105,0.0375,4.3488,1.2684,4.53,4.2504,1.2397,4.4275,0.036000000000000004,0.0105,0.0375,4.2144,1.2292,4.39
2020-05-09 17:00:00,4.6248000000000005,1.3489,4.8175,0.036000000000000004,0.0105,0.0375,4.5888,1.3384,4.78,4.4808,1.3069,4.6675,0.036000000000000004,0.0105,0.0375,4.4448,1.2964,4.63
2020-05-09 17:30:00,4.76832,1.39076,4.967,0.03552,0.010360000000000001,0.037,4.7328,1.3804,4.93,4.61472,1.34596,4.807,0.03552,0.010360000000000001,0.037,4.5792,1.3356,4.77
2020-05-09 18:00:00,4.88448,1.4246400000000001,5.088,0.036480000000000005,0.01064,0.038,4.848,1.4140000000000001,5.05,4.73088,1.37984,4.928,0.036480000000000005,0.01064,0.038,4.6944,1.3692,4.89
2020-05-09 18:30:00,4.86528,1.41904,5.068,0.036480000000000005,0.01064,0.038,4.8288,1.4084,5.03,4.71168,1.37424,4.908,0.036480000000000005,0.01064,0.038,4.6752,1.3636,4.87
2020-05-09 19:00:00,4.788,1.3965,4.9875,0.036000000000000004,0.0105,0.0375,4.752,1.3860000000000001,4.95,4.6344,1.3517000000000001,4.8275,0.036000000000000004,0.0105,0.0375,4.5984,1.3412,4.79
2020-05-09 19:30:00,4.69248,1.36864,4.888,0.036480000000000005,0.01064,0.038,4.656,1.358,4.85,4.54848,1.32664,4.7379999999999995,0.036480000000000005,0.01064,0.038,4.5120000000000005,1.316,4.7
2020-05-09 20:00:00,4.54848,1.32664,4.7379999999999995,0.036480000000000005,0.01064,0.038,4.5120000000000005,1.316,4.7,4.41408,1.2874400000000001,4.598,0.036480000000000005,0.01064,0.038,4.3776,1.2768,4.5600000000000005
2020-05-09 20:30:00,4.53792,1.32356,4.727,0.03552,0.010360000000000001,0.037,4.5024,1.3132000000000001,4.69,4.41312,1.28716,4.5969999999999995,0.03552,0.010360000000000001,0.037,4.3776,1.2768,4.5600000000000005
2020-05-09 21:00:00,4.53792,1.32356,4.727,0.03552,0.010360000000000001,0.037,4.5024,1.3132000000000001,4.69,4.41312,1.28716,4.5969999999999995,0.03552,0.010360000000000001,0.037,4.3776,1.2768,4.5600000000000005
2020-05-09 21:30:00,4.51968,1.31824,4.708,0.036480000000000005,0.01064,0.038,4.4832,1.3076,4.67,4.38528,1.27904,4.568,0.036480000000000005,0.01064,0.038,4.3488,1.2684,4.53
2020-05-09 22:00:00,4.42368,1.29024,4.608,0.036480000000000005,0.01064,0.038,4.3872,1.2796,4.57,4.28928,1.2510400000000002,4.468,0.036480000000000005,0.01064,0.038,4.2528,1.2404,4.43
2020-05-09 22:30:00,4.26096,1.24278,4.4385,0.03696,0.010780000000000001,0.0385,4.224,1.232,4.4,4.13616,1.20638,4.3085,0.03696,0.010780000000000001,0.0385,4.0992,1.1956,4.27
2020-05-09 23:00:00,4.10736,1.19798,4.2785,0.03696,0.010780000000000001,0.0385,4.0704,1.1872,4.24,3.9825600000000003,1.16158,4.1485,0.03696,0.010780000000000001,0.0385,3.9455999999999998,1.1508,4.11
2020-05-09 23:30:00,3.90576,1.13918,4.0685,0.03696,0.010780000000000001,0.0385,3.8688000000000002,1.1284,4.03,3.79056,1.10558,3.9485,0.03696,0.010780000000000001,0.0385,3.7536,1.0948,3.91
2020-05-10 00:00:00,3.76176,1.09718,3.9185,0.03696,0.010780000000000001,0.0385,3.7248,1.0864,3.88,3.64656,1.06358,3.7984999999999998,0.03696,0.010780000000000001,0.0385,3.6096,1.0528,3.76
2020-05-10 00:30:00,3.62736,1.05798,3.7785,0.03696,0.010780000000000001,0.0385,3.5904,1.0472,3.74,3.51216,1.02438,3.6585,0.03696,0.010780000000000001,0.0385,3.4752,1.0136,3.62
2020-05-10 01:00:00,3.50304,1.02172,3.649,0.03744,0.010920000000000001,0.039,3.4656000000000002,1.0108,3.61,3.37824,0.9853200000000001,3.519,0.03744,0.010920000000000001,0.039,3.3407999999999998,0.9744,3.48
2020-05-10 01:30:00,3.44544,1.00492,3.589,0.03744,0.010920000000000001,0.039,3.408,0.994,3.55,3.33024,0.9713200000000001,3.469,0.03744,0.010920000000000001,0.039,3.2928,0.9604,3.43
2020-05-10 02:00:00,3.49296,1.01878,3.6385,0.03696,0.010780000000000001,0.0385,3.456,1.008,3.6,3.37776,0.9851800000000001,3.5185,0.03696,0.010780000000000001,0.0385,3.3407999999999998,0.9744,3.48
2020-05-10 02:30:00,3.45456,1.00758,3.5985,0.03696,0.010780000000000001,0.0385,3.4176,0.9968,3.56,3.33936,0.9739800000000001,3.4785,0.03696,0.010780000000000001,0.0385,3.3024,0.9632000000000001,3.44
2020-05-10 03:00:00,3.42624,0.9993200000000001,3.569,0.03744,0.010920000000000001,0.039,3.3888,0.9884000000000001,3.5300000000000002,3.31104,0.9657200000000001,3.449,0.03744,0.010920000000000001,0.039,3.2736,0.9548000000000001,3.41
2020-05-10 03:30:00,3.38736,0.9879800000000001,3.5285,0.03696,0.010780000000000001,0.0385,3.3504,0.9772000000000001,3.49,3.27216,0.9543800000000001,3.4085,0.03696,0.010780000000000001,0.0385,3.2352,0.9436,3.37
2020-05-10 04:00:00,3.30096,0.9627800000000001,3.4385,0.03696,0.010780000000000001,0.0385,3.2640000000000002,0.9520000000000001,3.4,3.18576,0.9291800000000001,3.3185000000000002,0.03696,0.010780000000000001,0.0385,3.1488,0.9184,3.2800000000000002
2020-05-10 04:30:00,3.27216,0.9543800000000001,3.4085,0.03696,0.010780000000000001,0.0385,3.2352,0.9436,3.37,3.15696,0.92078,3.2885,0.03696,0.010780000000000001,0.0385,3.12,0.91,3.25
2020-05-10 05:00:00,3.21456,0.9375800000000001,3.3485,0.03696,0.010780000000000001,0.0385,3.1776,0.9268000000000001,3.31,3.10896,0.90678,3.2385,0.03696,0.010780000000000001,0.0385,3.072,0.896,3.2
2020-05-10 05:30:00,3.12816,0.9123800000000001,3.2585,0.03696,0.010780000000000001,0.0385,3.0912,0.9016000000000001,3.22,3.02256,0.88158,3.1485,0.03696,0.010780000000000001,0.0385,2.9856,0.8708,3.11
2020-05-10 06:00:00,3.12864,0.9125200000000001,3.259,0.03744,0.010920000000000001,0.039,3.0912,0.9016000000000001,3.22,3.02304,0.8817200000000001,3.149,0.03744,0.010920000000000001,0.039,2.9856,0.8708,3.11
2020-05-10 06:30:00,3.21456,0.9375800000000001,3.3485,0.03696,0.010780000000000001,0.0385,3.1776,0.9268000000000001,3.31,3.09936,0.9039800000000001,3.2285,0.03696,0.010780000000000001,0.0385,3.0624,0.8932,3.19
2020-05-10 07:00:00,3.26208,0.9514400000000001,3.398,0.036480000000000005,0.01064,0.038,3.2256,0.9408000000000001,3.36,3.15648,0.9206400000000001,3.2880000000000003,0.036480000000000005,0.01064,0.038,3.12,0.91,3.25
2020-05-10 07:30:00,3.33936,0.9739800000000001,3.4785,0.03696,0.010780000000000001,0.0385,3.3024,0.9632000000000001,3.44,3.22416,0.9403800000000001,3.3585000000000003,0.03696,0.010780000000000001,0.0385,3.1872,0.9296000000000001,3.32
2020-05-10 08:00:00,3.50256,1.02158,3.6485000000000003,0.03696,0.010780000000000001,0.0385,3.4656000000000002,1.0108,3.61,3.38736,0.9879800000000001,3.5285,0.03696,0.010780000000000001,0.0385,3.3504,0.9772000000000001,3.49
2020-05-10 08:30:00,3.67536,1.07198,3.8285,0.03696,0.010780000000000001,0.0385,3.6384,1.0612,3.79,3.55056,1.03558,3.6985,0.03696,0.010780000000000001,0.0385,3.5136000000000003,1.0248,3.66
2020-05-10 09:00:00,3.87696,1.1307800000000001,4.0385,0.03696,0.010780000000000001,0.0385,3.84,1.12,4.0,3.75216,1.09438,3.9085,0.03696,0.010780000000000001,0.0385,3.7152000000000003,1.0836000000000001,3.87
2020-05-10 09:30:00,4.03008,1.17544,4.198,0.036480000000000005,0.01064,0.038,3.9936,1.1648,4.16,3.89568,1.13624,4.058,0.036480000000000005,0.01064,0.038,3.8592,1.1256,4.02
2020-05-10 10:00:00,4.23168,1.23424,4.408,0.036480000000000005,0.01064,0.038,4.1952,1.2236,4.37,4.08768,1.19224,4.258,0.036480000000000005,0.01064,0.038,4.0512,1.1816,4.22
2020-05-10 10:30:00,4.38528,1.27904,4.568,0.036480000000000005,0.01064,0.038,4.3488,1.2684,4.53,4.24128,1.23704,4.418,0.036480000000000005,0.01064,0.038,4.2048,1.2264,4.38
2020-05-10 11:00:00,4.4424,1.2957,4.6275,0.036000000000000004,0.0105,0.0375,4.4064,1.2852000000000001,4.59,4.308,1.2565,4.4875,0.036000000000000004,0.0105,0.0375,4.272,1.246,4.45
2020-05-10 11:30:00,4.56816,1.3323800000000001,4.7585,0.03696,0.010780000000000001,0.0385,4.5312,1.3216,4.72,4.42416,1.29038,4.6085,0.03696,0.010780000000000001,0.0385,4.3872,1.2796,4.57
2020-05-10 12:00:00,4.66368,1.3602400000000001,4.858,0.036480000000000005,0.01064,0.038,4.6272,1.3496000000000001,4.82,4.51008,1.31544,4.698,0.036480000000000005,0.01064,0.038,4.4736,1.3048,4.66
2020-05-10 12:30:00,4.79808,1.39944,4.998,0.036480000000000005,0.01064,0.038,4.7616,1.3888,4.96,4.64448,1.35464,4.838,0.036480000000000005,0.01064,0.038,4.608,1.344,4.8
2020-05-10 13:00:00,4.84608,1.41344,5.048,0.036480000000000005,0.01064,0.038,4.8096,1.4028,5.01,4.69248,1.36864,4.888,0.036480000000000005,0.01064,0.038,4.656,1.358,4.85
2020-05-10 13:30:00,4.89408,1.42744,5.098,0.036480000000000005,0.01064,0.038,4.8576,1.4168,5.06,4.73088,1.37984,4.928,0.036480000000000005,0.01064,0.038,4.6944,1.3692,4.89
2020-05-10 14:00:00,4.95168,1.44424,5.158,0.036480000000000005,0.01064,0.038,4.9152000000000005,1.4336,5.12,4.79808,1.39944,4.998,0.036480000000000005,0.01064,0.038,4.7616,1.3888,4.96
2020-05-10 14:30:00,4.9608,1.4469,5.1675,0.036000000000000004,0.0105,0.0375,4.9248,1.4364,5.13,4.8072,1.4021,5.0075,0.036000000000000004,0.0105,0.0375,4.7712,1.3916,4.97
2020-05-10 15:00:00,5.0088,1.4609,5.2175,0.036000000000000004,0.0105,0.0375,4.9728,1.4504000000000001,5.18,4.8456,1.4133,5.0475,0.036000000000000004,0.0105,0.0375,4.8096,1.4028,5.01
2020-05-10 15:30:00,5.0184,1.4637,5.2275,0.036000000000000004,0.0105,0.0375,4.9824,1.4532,5.19,4.8648,1.4189,5.0675,0.036000000000000004,0.0105,0.0375,4.8288,1.4084,5.03
2020-05-10 16:00:00,5.0472,1.4721,5.2575,0.036000000000000004,0.0105,0.0375,5.0112,1.4616,5.22,4.8936,1.4273,5.0975,0.036000000000000004,0.0105,0.0375,4.8576,1.4168,5.06
2020-05-10 16:30:00,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25,4.9224,1.4357,5.1275,0.036000000000000004,0.0105,0.0375,4.8864,1.4252,5.09
2020-05-10 17:00:00,5.1528,1.5029,5.3675,0.036000000000000004,0.0105,0.0375,5.1168,1.4924,5.33,4.9992,1.4581,5.2075,0.036000000000000004,0.0105,0.0375,4.9632000000000005,1.4476,5.17
2020-05-10 17:30:00,5.22,1.5225,5.4375,0.036000000000000004,0.0105,0.0375,5.184,1.512,5.4,5.0568,1.4749,5.2675,0.036000000000000004,0.0105,0.0375,5.0208,1.4644,5.23
2020-05-10 18:00:00,5.2008,1.5169000000000001,5.4175,0.036000000000000004,0.0105,0.0375,5.1648,1.5064000000000002,5.38,5.0376,1.4693,5.2475,0.036000000000000004,0.0105,0.0375,5.0016,1.4588,5.21
2020-05-10 18:30:00,5.17248,1.5086400000000002,5.388,0.036480000000000005,0.01064,0.038,5.136,1.498,5.35,4.99968,1.45824,5.208,0.036480000000000005,0.01064,0.038,4.9632000000000005,1.4476,5.17
2020-05-10 19:00:00,4.98048,1.4526400000000002,5.188,0.036480000000000005,0.01064,0.038,4.944,1.442,5.15,4.81728,1.40504,5.018,0.036480000000000005,0.01064,0.038,4.7808,1.3944,4.98
2020-05-10 19:30:00,4.75968,1.3882400000000001,4.958,0.036480000000000005,0.01064,0.038,4.7232,1.3776,4.92,4.60608,1.34344,4.798,0.036480000000000005,0.01064,0.038,4.5696,1.3328,4.76
2020-05-10 20:00:00,4.69248,1.36864,4.888,0.036480000000000005,0.01064,0.038,4.656,1.358,4.85,4.53888,1.3238400000000001,4.728,0.036480000000000005,0.01064,0.038,4.5024,1.3132000000000001,4.69
2020-05-10 20:30:00,4.7020800000000005,1.37144,4.898,0.036480000000000005,0.01064,0.038,4.6656,1.3608,4.86,4.54848,1.32664,4.7379999999999995,0.036480000000000005,0.01064,0.038,4.5120000000000005,1.316,4.7
2020-05-10 21:00:00,4.62336,1.34848,4.816,0.03456,0.01008,0.036000000000000004,4.5888,1.3384,4.78,4.46976,1.30368,4.656,0.03456,0.01008,0.036000000000000004,4.4352,1.2936,4.62
2020-05-10 21:30:00,4.6344,1.3517000000000001,4.8275,0.036000000000000004,0.0105,0.0375,4.5984,1.3412,4.79,4.4808,1.3069,4.6675,0.036000000000000004,0.0105,0.0375,4.4448,1.2964,4.63
2020-05-10 22:00:00,4.51008,1.31544,4.698,0.036480000000000005,0.01064,0.038,4.4736,1.3048,4.66,4.36608,1.27344,4.548,0.036480000000000005,0.01064,0.038,4.3296,1.2628,4.51
2020-05-10 22:30:00,4.37568,1.27624,4.558,0.036480000000000005,0.01064,0.038,4.3392,1.2656,4.52,4.23168,1.23424,4.408,0.036480000000000005,0.01064,0.038,4.1952,1.2236,4.37
2020-05-10 23:00:00,4.15488,1.21184,4.328,0.036480000000000005,0.01064,0.038,4.1184,1.2012,4.29,4.01088,1.16984,4.178,0.036480000000000005,0.01064,0.038,3.9744,1.1592,4.14
2020-05-10 23:30:00,4.03968,1.17824,4.208,0.036480000000000005,0.01064,0.038,4.0032,1.1676,4.17,3.9052800000000003,1.13904,4.068,0.036480000000000005,0.01064,0.038,3.8688000000000002,1.1284,4.03
2020-05-11 00:00:00,3.82896,1.11678,3.9885,0.03696,0.010780000000000001,0.0385,3.792,1.106,3.95,3.69456,1.07758,3.8485,0.03696,0.010780000000000001,0.0385,3.6576,1.0668,3.81
2020-05-11 00:30:00,3.7036800000000003,1.08024,3.858,0.036480000000000005,0.01064,0.038,3.6672000000000002,1.0696,3.8200000000000003,3.57888,1.04384,3.7279999999999998,0.036480000000000005,0.01064,0.038,3.5423999999999998,1.0332,3.69
2020-05-11 01:00:00,3.61728,1.05504,3.768,0.036480000000000005,0.01064,0.038,3.5808,1.0444,3.73,3.49248,1.01864,3.638,0.036480000000000005,0.01064,0.038,3.456,1.008,3.6
2020-05-11 01:30:00,3.59856,1.04958,3.7485,0.03696,0.010780000000000001,0.0385,3.5616,1.0388,3.71,3.47376,1.01318,3.6185,0.03696,0.010780000000000001,0.0385,3.4368,1.0024,3.58
2020-05-11 02:00:00,3.64608,1.06344,3.798,0.036480000000000005,0.01064,0.038,3.6096,1.0528,3.76,3.52128,1.02704,3.668,0.036480000000000005,0.01064,0.038,3.4848,1.0164,3.63
2020-05-11 02:30:00,3.64704,1.06372,3.799,0.03744,0.010920000000000001,0.039,3.6096,1.0528,3.76,3.52224,1.02732,3.669,0.03744,0.010920000000000001,0.039,3.4848,1.0164,3.63
2020-05-11 03:00:00,3.6556800000000003,1.06624,3.808,0.036480000000000005,0.01064,0.038,3.6192,1.0556,3.77,3.53088,1.02984,3.678,0.036480000000000005,0.01064,0.038,3.4944,1.0192,3.64
2020-05-11 03:30:00,3.59808,1.04944,3.748,0.036480000000000005,0.01064,0.038,3.5616,1.0388,3.71,3.47328,1.01304,3.618,0.036480000000000005,0.01064,0.038,3.4368,1.0024,3.58
2020-05-11 04:00:00,3.56928,1.04104,3.718,0.036480000000000005,0.01064,0.038,3.5328,1.0304,3.68,3.44448,1.00464,3.588,0.036480000000000005,0.01064,0.038,3.408,0.994,3.55
2020-05-11 04:30:00,3.50256,1.02158,3.6485000000000003,0.03696,0.010780000000000001,0.0385,3.4656000000000002,1.0108,3.61,3.37776,0.9851800000000001,3.5185,0.03696,0.010780000000000001,0.0385,3.3407999999999998,0.9744,3.48
2020-05-11 05:00:00,3.47376,1.01318,3.6185,0.03696,0.010780000000000001,0.0385,3.4368,1.0024,3.58,3.34896,0.9767800000000001,3.4885,0.03696,0.010780000000000001,0.0385,3.312,0.966,3.45
2020-05-11 05:30:00,3.48288,1.01584,3.628,0.036480000000000005,0.01064,0.038,3.4464,1.0052,3.59,3.36768,0.9822400000000001,3.508,0.036480000000000005,0.01064,0.038,3.3312,0.9716,3.47
2020-05-11 06:00:00,3.6168,1.0549,3.7675,0.036000000000000004,0.0105,0.0375,3.5808,1.0444,3.73,3.492,1.0185,3.6375,0.036000000000000004,0.0105,0.0375,3.456,1.008,3.6
2020-05-11 06:30:00,3.84768,1.1222400000000001,4.008,0.036480000000000005,0.01064,0.038,3.8112,1.1116,3.9699999999999998,3.72288,1.08584,3.878,0.036480000000000005,0.01064,0.038,3.6864,1.0752,3.84
