Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-11 07:00:00,3.972,1.1585,4.1375,0.036000000000000004,0.0105,0.0375,3.936,1.148,4.1,3.8376,1.1193,3.9975,0.036000000000000004,0.0105,0.0375,3.8016,1.1088,3.96
2020-05-11 07:30:00,4.25088,1.23984,4.428,0.036480000000000005,0.01064,0.038,4.2144,1.2292,4.39,4.10688,1.19784,4.2780000000000005,0.036480000000000005,0.01064,0.038,4.0704,1.1872,4.24
2020-05-11 08:00:00,4.52928,1.32104,4.718,0.036480000000000005,0.01064,0.038,4.4928,1.3104,4.68,5.24928,1.53104,5.468,0.036480000000000005,0.01064,0.038,5.2128,1.5204,5.43
2020-05-11 08:30:00,0.036000000000000004,0.0105,0.0375,0.036000000000000004,0.0105,0.0375,0.0,0.0,0.0,9.6552,2.8161,10.0575,0.036000000000000004,0.0105,0.0375,9.6192,2.8056,10.02
2020-05-11 09:00:00,2.09088,0.60984,2.178,0.036480000000000005,0.01064,0.038,2.0544000000000002,0.5992000000000001,2.14,10.10688,2.9478400000000002,10.528,0.036480000000000005,0.01064,0.038,10.0704,2.9372,10.49
2020-05-11 09:30:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,10.19328,2.97304,10.618,0.036480000000000005,0.01064,0.038,10.1568,2.9624,10.58
2020-05-11 10:00:00,0.036000000000000004,0.0105,0.0375,0.036000000000000004,0.0105,0.0375,0.0,0.0,0.0,10.1544,2.9617,10.5775,0.036000000000000004,0.0105,0.0375,10.1184,2.9512,10.54
2020-05-11 10:30:00,0.036000000000000004,0.0105,0.0375,0.036000000000000004,0.0105,0.0375,0.0,0.0,0.0,10.068,2.9365,10.4875,0.036000000000000004,0.0105,0.0375,10.032,2.926,10.45
2020-05-11 11:00:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,10.41408,3.03744,10.848,0.036480000000000005,0.01064,0.038,10.3776,3.0268,10.81
2020-05-11 11:30:00,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0,10.50096,3.06278,10.9385,0.03696,0.010780000000000001,0.0385,10.464,3.052,10.9
2020-05-11 12:00:00,0.036000000000000004,0.0105,0.0375,0.036000000000000004,0.0105,0.0375,0.0,0.0,0.0,10.5192,3.0681,10.9575,0.036000000000000004,0.0105,0.0375,10.4832,3.0576,10.92
2020-05-11 12:30:00,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0,10.66416,3.11038,11.1085,0.03696,0.010780000000000001,0.0385,10.6272,3.0996,11.07
2020-05-11 13:00:00,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0,10.62576,3.09918,11.0685,0.03696,0.010780000000000001,0.0385,10.588799999999999,3.0884,11.03
2020-05-11 13:30:00,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0,10.59696,3.09078,11.0385,0.03696,0.010780000000000001,0.0385,10.56,3.08,11.0
2020-05-11 14:00:00,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0,10.52976,3.07118,10.9685,0.03696,0.010780000000000001,0.0385,10.4928,3.0604,10.93
2020-05-11 14:30:00,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0,10.34736,3.01798,10.7785,0.03696,0.010780000000000001,0.0385,10.3104,3.0072,10.74
2020-05-11 15:00:00,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0,10.25136,2.98998,10.6785,0.03696,0.010780000000000001,0.0385,10.2144,2.9792,10.64
2020-05-11 15:30:00,0.036000000000000004,0.0105,0.0375,0.036000000000000004,0.0105,0.0375,0.0,0.0,0.0,10.3176,3.0093,10.7475,0.036000000000000004,0.0105,0.0375,10.2816,2.9988,10.71
2020-05-11 16:00:00,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0,10.53936,3.07398,10.9785,0.03696,0.010780000000000001,0.0385,10.5024,3.0632,10.94
2020-05-11 16:30:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,10.54848,3.07664,10.988,0.036480000000000005,0.01064,0.038,10.512,3.066,10.95
2020-05-11 17:00:00,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,10.91232,3.18276,11.367,0.03552,0.010360000000000001,0.037,10.8768,3.1724,11.33
2020-05-11 17:30:00,0.036000000000000004,0.0105,0.0375,0.036000000000000004,0.0105,0.0375,0.0,0.0,0.0,10.6728,3.1129,11.1175,0.036000000000000004,0.0105,0.0375,10.636800000000001,3.1024,11.08
2020-05-11 18:00:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,10.59648,3.09064,11.038,0.036480000000000005,0.01064,0.038,10.56,3.08,11.0
2020-05-11 18:30:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,10.60608,3.09344,11.048,0.036480000000000005,0.01064,0.038,10.5696,3.0828,11.01
2020-05-11 19:00:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,10.38528,3.02904,10.818,0.036480000000000005,0.01064,0.038,10.3488,3.0184,10.78
2020-05-11 19:30:00,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0,10.02096,2.92278,10.4385,0.03696,0.010780000000000001,0.0385,9.984,2.912,10.4
2020-05-11 20:00:00,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0,9.78096,2.85278,10.1885,0.03696,0.010780000000000001,0.0385,9.744,2.842,10.15
2020-05-11 20:30:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,9.79968,2.8582400000000003,10.208,0.036480000000000005,0.01064,0.038,9.7632,2.8476,10.17
2020-05-11 21:00:00,0.03504,0.010220000000000002,0.036500000000000005,0.03504,0.010220000000000002,0.036500000000000005,0.0,0.0,0.0,9.67344,2.82142,10.0765,0.03504,0.010220000000000002,0.036500000000000005,9.6384,2.8112,10.04
2020-05-11 21:30:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,9.63648,2.8106400000000002,10.038,0.036480000000000005,0.01064,0.038,9.6,2.8,10.0
2020-05-11 22:00:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,9.29088,2.70984,9.678,0.036480000000000005,0.01064,0.038,9.2544,2.6992000000000003,9.64
2020-05-11 22:30:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,8.95584,2.61212,9.329,0.03744,0.010920000000000001,0.039,8.9184,2.6012,9.29
2020-05-11 23:00:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,8.43744,2.46092,8.789,0.03744,0.010920000000000001,0.039,8.4,2.45,8.75
2020-05-11 23:30:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,8.02464,2.34052,8.359,0.03744,0.010920000000000001,0.039,7.9872,2.3296,8.32
2020-05-12 00:00:00,0.03792,0.01106,0.0395,0.03792,0.01106,0.0395,0.0,0.0,0.0,7.61232,2.22026,7.9295,0.03792,0.01106,0.0395,7.5744,2.2092,7.89
2020-05-12 00:30:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,7.4208,2.1644,7.73,0.038400000000000004,0.0112,0.04,7.3824,2.1532,7.69
2020-05-12 01:00:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,7.3056,2.1308,7.61,0.038400000000000004,0.0112,0.04,7.2672,2.1196,7.57
2020-05-12 01:30:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,7.2672,2.1196,7.57,0.038400000000000004,0.0112,0.04,7.2288,2.1084,7.53
2020-05-12 02:00:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,7.4016,2.1588,7.71,0.038400000000000004,0.0112,0.04,7.3632,2.1476,7.67
2020-05-12 02:30:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,7.45824,2.17532,7.769,0.03744,0.010920000000000001,0.039,7.4208,2.1644,7.73
2020-05-12 03:00:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,7.4496,2.1728,7.76,0.038400000000000004,0.0112,0.04,7.4112,2.1616,7.72
2020-05-12 03:30:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,7.3248,2.1364,7.63,0.038400000000000004,0.0112,0.04,7.2864,2.1252,7.59
2020-05-12 04:00:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,7.1904,2.0972,7.49,0.038400000000000004,0.0112,0.04,7.152,2.086,7.45
2020-05-12 04:30:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,7.1136,2.0748,7.41,0.038400000000000004,0.0112,0.04,7.0752,2.0636,7.37
2020-05-12 05:00:00,0.03792,0.01106,0.0395,0.03792,0.01106,0.0395,0.0,0.0,0.0,7.11312,2.07466,7.4095,0.03792,0.01106,0.0395,7.0752,2.0636,7.37
2020-05-12 05:30:00,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0,7.14096,2.08278,7.4385,0.03696,0.010780000000000001,0.0385,7.104,2.072,7.4
2020-05-12 06:00:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,7.44864,2.17252,7.759,0.03744,0.010920000000000001,0.039,7.4112,2.1616,7.72
2020-05-12 06:30:00,0.03792,0.01106,0.0395,0.03792,0.01106,0.0395,0.0,0.0,0.0,7.83312,2.28466,8.1595,0.03792,0.01106,0.0395,7.7952,2.2736,8.12
2020-05-12 07:00:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,8.1312,2.3716,8.47,0.038400000000000004,0.0112,0.04,8.0928,2.3604,8.43
2020-05-12 07:30:00,0.03792,0.01106,0.0395,0.03792,0.01106,0.0395,0.0,0.0,0.0,8.56272,2.4974600000000002,8.9195,0.03792,0.01106,0.0395,8.5248,2.4864,8.88
2020-05-12 08:00:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,9.00096,2.62528,9.376,0.03456,0.01008,0.036000000000000004,8.9664,2.6152,9.34
2020-05-12 08:30:00,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0,9.66624,2.8193200000000003,10.069,0.027840000000000004,0.00812,0.029,9.6384,2.8112,10.04
2020-05-12 09:00:00,0.03792,0.01106,0.0395,0.03792,0.01106,0.0395,0.0,0.0,0.0,10.01232,2.92026,10.4295,0.03792,0.01106,0.0395,9.9744,2.9092000000000002,10.39
2020-05-12 09:30:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,10.22304,2.98172,10.649000000000001,0.03744,0.010920000000000001,0.039,10.1856,2.9708,10.61
2020-05-12 10:00:00,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0,9.98256,2.91158,10.3985,0.03696,0.010780000000000001,0.0385,9.9456,2.9008000000000003,10.36
2020-05-12 10:30:00,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0,9.97296,2.90878,10.3885,0.03696,0.010780000000000001,0.0385,9.936,2.898,10.35
2020-05-12 11:00:00,5.23056,1.5255800000000002,5.4485,0.03696,0.010780000000000001,0.0385,5.1936,1.5148000000000001,5.41,6.68016,1.9483800000000002,6.9585,0.03696,0.010780000000000001,0.0385,6.6432,1.9376000000000002,6.92
2020-05-12 11:30:00,5.27808,1.53944,5.498,0.036480000000000005,0.01064,0.038,5.2416,1.5288,5.46,5.10528,1.4890400000000001,5.318,0.036480000000000005,0.01064,0.038,5.0688,1.4784000000000002,5.28
2020-05-12 12:00:00,5.3736,1.5673,5.5975,0.036000000000000004,0.0105,0.0375,5.3376,1.5568,5.5600000000000005,5.1912,1.5141,5.4075,0.036000000000000004,0.0105,0.0375,5.1552,1.5036,5.37
2020-05-12 12:30:00,5.43168,1.58424,5.658,0.036480000000000005,0.01064,0.038,5.3952,1.5735999999999999,5.62,5.2588799999999996,1.53384,5.478,0.036480000000000005,0.01064,0.038,5.2224,1.5232,5.44
2020-05-12 13:00:00,5.37312,1.5671599999999999,5.5969999999999995,0.03552,0.010360000000000001,0.037,5.3376,1.5568,5.5600000000000005,5.19072,1.51396,5.407,0.03552,0.010360000000000001,0.037,5.1552,1.5036,5.37
2020-05-12 13:30:00,5.2968,1.5449000000000002,5.5175,0.036000000000000004,0.0105,0.0375,5.2608,1.5344,5.48,5.124,1.4945,5.3375,0.036000000000000004,0.0105,0.0375,5.088,1.484,5.3
2020-05-12 14:00:00,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5,5.1432,1.5001,5.3575,0.036000000000000004,0.0105,0.0375,5.1072,1.4896,5.32
2020-05-12 14:30:00,5.16048,1.50514,5.3755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1264,1.4952,5.34,4.98768,1.4547400000000001,5.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9536,1.4448,5.16
2020-05-12 15:00:00,5.16,1.505,5.375,0.033600000000000005,0.0098,0.035,5.1264,1.4952,5.34,4.9872,1.4546000000000001,5.195,0.033600000000000005,0.0098,0.035,4.9536,1.4448,5.16
2020-05-12 15:30:00,5.1312,1.4966,5.345,0.033600000000000005,0.0098,0.035,5.0976,1.4868000000000001,5.31,4.968,1.449,5.175,0.033600000000000005,0.0098,0.035,4.9344,1.4392,5.14
2020-05-12 16:00:00,5.2752,1.5386000000000002,5.495,0.033600000000000005,0.0098,0.035,5.2416,1.5288,5.46,5.1024,1.4882,5.315,0.033600000000000005,0.0098,0.035,5.0688,1.4784000000000002,5.28
2020-05-12 16:30:00,5.3616,1.5638,5.585,0.033600000000000005,0.0098,0.035,5.328,1.554,5.55,5.1888,1.5134,5.405,0.033600000000000005,0.0098,0.035,5.1552,1.5036,5.37
2020-05-12 17:00:00,5.42928,1.5835400000000002,5.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3952,1.5735999999999999,5.62,5.25648,1.53314,5.4755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2224,1.5232,5.44
2020-05-12 17:30:00,5.496,1.603,5.725,0.033600000000000005,0.0098,0.035,5.4624,1.5932,5.69,5.3232,1.5526,5.545,0.033600000000000005,0.0098,0.035,5.2896,1.5428000000000002,5.51
2020-05-12 18:00:00,5.496,1.603,5.725,0.033600000000000005,0.0098,0.035,5.4624,1.5932,5.69,5.3232,1.5526,5.545,0.033600000000000005,0.0098,0.035,5.2896,1.5428000000000002,5.51
2020-05-12 18:30:00,5.4096,1.5777999999999999,5.635,0.033600000000000005,0.0098,0.035,5.376,1.568,5.6,5.2272,1.5246,5.445,0.033600000000000005,0.0098,0.035,5.1936,1.5148000000000001,5.41
2020-05-12 19:00:00,5.31408,1.54994,5.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.28,1.54,5.5,5.13168,1.49674,5.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0976,1.4868000000000001,5.31
2020-05-12 19:30:00,5.16144,1.50542,5.3765,0.03504,0.010220000000000002,0.036500000000000005,5.1264,1.4952,5.34,4.98864,1.45502,5.1965,0.03504,0.010220000000000002,0.036500000000000005,4.9536,1.4448,5.16
2020-05-12 20:00:00,5.01888,1.46384,5.228,0.036480000000000005,0.01064,0.038,4.9824,1.4532,5.19,4.85568,1.4162400000000002,5.058,0.036480000000000005,0.01064,0.038,4.8192,1.4056,5.02
2020-05-12 20:30:00,4.9416,1.4413,5.1475,0.036000000000000004,0.0105,0.0375,4.9056,1.4308,5.11,4.7784,1.3937,4.9775,0.036000000000000004,0.0105,0.0375,4.7424,1.3832,4.94
2020-05-12 21:00:00,4.8628800000000005,1.4183400000000002,5.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8288,1.4084,5.03,4.69968,1.37074,4.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6656,1.3608,4.86
2020-05-12 21:30:00,4.86432,1.41876,5.067,0.03552,0.010360000000000001,0.037,4.8288,1.4084,5.03,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86
2020-05-12 22:00:00,4.69152,1.36836,4.8870000000000005,0.03552,0.010360000000000001,0.037,4.656,1.358,4.85,4.53792,1.32356,4.727,0.03552,0.010360000000000001,0.037,4.5024,1.3132000000000001,4.69
2020-05-12 22:30:00,4.46112,1.30116,4.647,0.03552,0.010360000000000001,0.037,4.4256,1.2908,4.61,4.30752,1.25636,4.487,0.03552,0.010360000000000001,0.037,4.272,1.246,4.45
2020-05-12 23:00:00,4.24992,1.23956,4.427,0.03552,0.010360000000000001,0.037,4.2144,1.2292,4.39,4.10592,1.19756,4.277,0.03552,0.010360000000000001,0.037,4.0704,1.1872,4.24
2020-05-12 23:30:00,4.0104,1.1697,4.1775,0.036000000000000004,0.0105,0.0375,3.9744,1.1592,4.14,3.8664,1.1277,4.0275,0.036000000000000004,0.0105,0.0375,3.8304,1.1172,3.99
2020-05-13 00:00:00,3.87648,1.13064,4.038,0.036480000000000005,0.01064,0.038,3.84,1.12,4.0,3.74208,1.09144,3.898,0.036480000000000005,0.01064,0.038,3.7056,1.0808,3.86
2020-05-13 00:30:00,3.77088,1.09984,3.928,0.036480000000000005,0.01064,0.038,3.7344,1.0892,3.89,3.63648,1.06064,3.7880000000000003,0.036480000000000005,0.01064,0.038,3.6,1.05,3.75
2020-05-13 01:00:00,3.7128,1.0829,3.8675,0.036000000000000004,0.0105,0.0375,3.6768,1.0724,3.83,3.5784000000000002,1.0437,3.7275,0.036000000000000004,0.0105,0.0375,3.5423999999999998,1.0332,3.69
2020-05-13 01:30:00,3.63696,1.06078,3.7885,0.03696,0.010780000000000001,0.0385,3.6,1.05,3.75,3.51216,1.02438,3.6585,0.03696,0.010780000000000001,0.0385,3.4752,1.0136,3.62
2020-05-13 02:00:00,3.72288,1.08584,3.878,0.036480000000000005,0.01064,0.038,3.6864,1.0752,3.84,3.58848,1.04664,3.738,0.036480000000000005,0.01064,0.038,3.552,1.036,3.7
2020-05-13 02:30:00,3.69456,1.07758,3.8485,0.03696,0.010780000000000001,0.0385,3.6576,1.0668,3.81,3.5601599999999998,1.03838,3.7085,0.03696,0.010780000000000001,0.0385,3.5232,1.0276,3.67
2020-05-13 03:00:00,3.62688,1.0578400000000001,3.778,0.036480000000000005,0.01064,0.038,3.5904,1.0472,3.74,3.49248,1.01864,3.638,0.036480000000000005,0.01064,0.038,3.456,1.008,3.6
2020-05-13 03:30:00,3.5592,1.0381,3.7075,0.036000000000000004,0.0105,0.0375,3.5232,1.0276,3.67,3.4248,0.9989,3.5675,0.036000000000000004,0.0105,0.0375,3.3888,0.9884000000000001,3.5300000000000002
2020-05-13 04:00:00,3.49248,1.01864,3.638,0.036480000000000005,0.01064,0.038,3.456,1.008,3.6,3.35808,0.9794400000000001,3.498,0.036480000000000005,0.01064,0.038,3.3216,0.9688,3.46
2020-05-13 04:30:00,3.49296,1.01878,3.6385,0.03696,0.010780000000000001,0.0385,3.456,1.008,3.6,3.35856,0.9795800000000001,3.4985,0.03696,0.010780000000000001,0.0385,3.3216,0.9688,3.46
2020-05-13 05:00:00,3.49248,1.01864,3.638,0.036480000000000005,0.01064,0.038,3.456,1.008,3.6,3.35808,0.9794400000000001,3.498,0.036480000000000005,0.01064,0.038,3.3216,0.9688,3.46
2020-05-13 05:30:00,3.52128,1.02704,3.668,0.036480000000000005,0.01064,0.038,3.4848,1.0164,3.63,3.39648,0.9906400000000001,3.5380000000000003,0.036480000000000005,0.01064,0.038,3.36,0.98,3.5
2020-05-13 06:00:00,3.6556800000000003,1.06624,3.808,0.036480000000000005,0.01064,0.038,3.6192,1.0556,3.77,3.52128,1.02704,3.668,0.036480000000000005,0.01064,0.038,3.4848,1.0164,3.63
2020-05-13 06:30:00,3.86688,1.12784,4.028,0.036480000000000005,0.01064,0.038,3.8304,1.1172,3.99,3.72288,1.08584,3.878,0.036480000000000005,0.01064,0.038,3.6864,1.0752,3.84
2020-05-13 07:00:00,4.01088,1.16984,4.178,0.036480000000000005,0.01064,0.038,3.9744,1.1592,4.14,3.87648,1.13064,4.038,0.036480000000000005,0.01064,0.038,3.84,1.12,4.0
2020-05-13 07:30:00,4.2408,1.2368999999999999,4.4175,0.036000000000000004,0.0105,0.0375,4.2048,1.2264,4.38,4.0872,1.1921,4.2575,0.036000000000000004,0.0105,0.0375,4.0512,1.1816,4.22
2020-05-13 08:00:00,4.74912,1.38516,4.947,0.03552,0.010360000000000001,0.037,4.7136,1.3748,4.91,4.35552,1.2703600000000002,4.537,0.03552,0.010360000000000001,0.037,4.32,1.26,4.5
2020-05-13 08:30:00,9.67392,2.82156,10.077,0.03552,0.010360000000000001,0.037,9.6384,2.8112,10.04,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0
2020-05-13 09:00:00,10.06752,2.93636,10.487,0.03552,0.010360000000000001,0.037,10.032,2.926,10.45,0.60192,0.17556000000000002,0.627,0.03552,0.010360000000000001,0.037,0.5664,0.1652,0.59
2020-05-13 09:30:00,10.51872,3.06796,10.957,0.03552,0.010360000000000001,0.037,10.4832,3.0576,10.92,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0
2020-05-13 10:00:00,10.70112,3.12116,11.147,0.03552,0.010360000000000001,0.037,10.6656,3.1108000000000002,11.11,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0
2020-05-13 10:30:00,10.64352,3.10436,11.087,0.03552,0.010360000000000001,0.037,10.608,3.094,11.05,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0
2020-05-13 11:00:00,10.69056,3.11808,11.136,0.03456,0.01008,0.036000000000000004,10.656,3.108,11.1,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0
2020-05-13 11:30:00,10.71936,3.12648,11.166,0.03456,0.01008,0.036000000000000004,10.6848,3.1164,11.13,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0
2020-05-13 12:00:00,10.98816,3.20488,11.446,0.03456,0.01008,0.036000000000000004,10.9536,3.1948,11.41,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0
2020-05-13 12:30:00,11.17968,3.26074,11.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,11.1456,3.2508,11.61,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0
2020-05-13 13:00:00,10.862400000000001,3.1682,11.315,0.033600000000000005,0.0098,0.035,10.8288,3.1584,11.28,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0
2020-05-13 13:30:00,10.71888,3.12634,11.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,10.6848,3.1164,11.13,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0
2020-05-13 14:00:00,10.50576,3.06418,10.9435,0.03216,0.009380000000000001,0.0335,10.4736,3.0548,10.91,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0
2020-05-13 14:30:00,10.36224,3.02232,10.794,0.03264,0.00952,0.034,10.3296,3.0128,10.76,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2020-05-13 15:00:00,10.52544,3.06992,10.964,0.03264,0.00952,0.034,10.4928,3.0604,10.93,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2020-05-13 15:30:00,10.31472,3.00846,10.7445,0.033120000000000004,0.00966,0.0345,10.2816,2.9988,10.71,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0
2020-05-13 16:00:00,10.392,3.031,10.825,0.033600000000000005,0.0098,0.035,10.3584,3.0212,10.79,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0
2020-05-13 16:30:00,10.39152,3.03086,10.8245,0.033120000000000004,0.00966,0.0345,10.3584,3.0212,10.79,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0
2020-05-13 17:00:00,10.59312,3.08966,11.0345,0.033120000000000004,0.00966,0.0345,10.56,3.08,11.0,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0
2020-05-13 17:30:00,10.90944,3.18192,11.364,0.03264,0.00952,0.034,10.8768,3.1724,11.33,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2020-05-13 18:00:00,10.9296,3.1878,11.385,0.033600000000000005,0.0098,0.035,10.896,3.178,11.35,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0
2020-05-13 18:30:00,10.56528,3.08154,11.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,10.5312,3.0716,10.97,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0
2020-05-13 19:00:00,10.50768,3.06474,10.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,10.4736,3.0548,10.91,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0
2020-05-13 19:30:00,10.152,2.961,10.575,0.033600000000000005,0.0098,0.035,10.1184,2.9512,10.54,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0
2020-05-13 20:00:00,9.95088,2.90234,10.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,9.9168,2.8924000000000003,10.33,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0
2020-05-13 20:30:00,9.86544,2.87742,10.2765,0.03504,0.010220000000000002,0.036500000000000005,9.830400000000001,2.8672,10.24,0.03504,0.010220000000000002,0.036500000000000005,0.03504,0.010220000000000002,0.036500000000000005,0.0,0.0,0.0
2020-05-13 21:00:00,9.730080000000001,2.83794,10.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,9.696,2.8280000000000003,10.1,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0
2020-05-13 21:30:00,9.72816,2.83738,10.1335,0.03216,0.009380000000000001,0.0335,9.696,2.8280000000000003,10.1,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0
2020-05-13 22:00:00,9.4224,2.7482,9.815,0.033600000000000005,0.0098,0.035,9.3888,2.7384,9.78,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0
2020-05-13 22:30:00,9.09648,2.65314,9.4755,0.034080000000000006,0.009940000000000001,0.035500000000000004,9.0624,2.6432,9.44,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0
2020-05-13 23:00:00,8.6064,2.5102,8.965,0.033600000000000005,0.0098,0.035,8.5728,2.5004,8.93,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0
2020-05-13 23:30:00,8.29968,2.42074,8.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,8.2656,2.4108,8.61,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0
2020-05-14 00:00:00,7.9632000000000005,2.3226,8.295,0.033600000000000005,0.0098,0.035,7.9296,2.3128,8.26,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0
2020-05-14 00:30:00,7.5984,2.2162,7.915,0.033600000000000005,0.0098,0.035,7.5648,2.2064,7.88,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0
2020-05-14 01:00:00,7.46496,2.17728,7.776,0.03456,0.01008,0.036000000000000004,7.4304,2.1672000000000002,7.74,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0
2020-05-14 01:30:00,7.41696,2.16328,7.726,0.03456,0.01008,0.036000000000000004,7.3824,2.1532,7.69,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0
2020-05-14 02:00:00,7.48512,2.18316,7.797,0.03552,0.010360000000000001,0.037,7.4496,2.1728,7.76,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0
2020-05-14 02:30:00,7.48464,2.18302,7.7965,0.03504,0.010220000000000002,0.036500000000000005,7.4496,2.1728,7.76,0.03504,0.010220000000000002,0.036500000000000005,0.03504,0.010220000000000002,0.036500000000000005,0.0,0.0,0.0
2020-05-14 03:00:00,7.46592,2.17756,7.777,0.03552,0.010360000000000001,0.037,7.4304,2.1672000000000002,7.74,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0
2020-05-14 03:30:00,7.47456,2.1800800000000002,7.786,0.03456,0.01008,0.036000000000000004,7.44,2.17,7.75,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0
2020-05-14 04:00:00,7.30224,2.12982,7.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,7.2672,2.1196,7.57,0.03504,0.010220000000000002,0.036500000000000005,0.03504,0.010220000000000002,0.036500000000000005,0.0,0.0,0.0
2020-05-14 04:30:00,7.26384,2.11862,7.5665,0.03504,0.010220000000000002,0.036500000000000005,7.2288,2.1084,7.53,0.03504,0.010220000000000002,0.036500000000000005,0.03504,0.010220000000000002,0.036500000000000005,0.0,0.0,0.0
2020-05-14 05:00:00,7.20624,2.10182,7.5065,0.03504,0.010220000000000002,0.036500000000000005,7.1712,2.0916,7.47,0.03504,0.010220000000000002,0.036500000000000005,0.03504,0.010220000000000002,0.036500000000000005,0.0,0.0,0.0
2020-05-14 05:30:00,7.188,2.0965,7.4875,0.036000000000000004,0.0105,0.0375,7.152,2.086,7.45,0.036000000000000004,0.0105,0.0375,0.036000000000000004,0.0105,0.0375,0.0,0.0,0.0
2020-05-14 06:00:00,7.5816,2.2113,7.8975,0.036000000000000004,0.0105,0.0375,7.5456,2.2008,7.86,0.036000000000000004,0.0105,0.0375,0.036000000000000004,0.0105,0.0375,0.0,0.0,0.0
2020-05-14 06:30:00,8.0328,2.3429,8.3675,0.036000000000000004,0.0105,0.0375,7.9968,2.3324,8.33,0.036000000000000004,0.0105,0.0375,0.036000000000000004,0.0105,0.0375,0.0,0.0,0.0
2020-05-14 07:00:00,8.2632,2.4101,8.6075,0.036000000000000004,0.0105,0.0375,8.2272,2.3996,8.57,0.036000000000000004,0.0105,0.0375,0.036000000000000004,0.0105,0.0375,0.0,0.0,0.0
2020-05-14 07:30:00,8.67552,2.53036,9.037,0.03552,0.010360000000000001,0.037,8.64,2.52,9.0,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0
2020-05-14 08:00:00,9.23232,2.69276,9.617,0.03552,0.010360000000000001,0.037,9.1968,2.6824,9.58,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0
2020-05-14 08:30:00,9.8472,2.8721,10.2575,0.036000000000000004,0.0105,0.0375,9.8112,2.8616,10.22,0.036000000000000004,0.0105,0.0375,0.036000000000000004,0.0105,0.0375,0.0,0.0,0.0
2020-05-14 09:00:00,10.1832,2.9701,10.6075,0.036000000000000004,0.0105,0.0375,10.1472,2.9596,10.57,0.036000000000000004,0.0105,0.0375,0.036000000000000004,0.0105,0.0375,0.0,0.0,0.0
2020-05-14 09:30:00,10.52784,3.07062,10.9665,0.03504,0.010220000000000002,0.036500000000000005,10.4928,3.0604,10.93,0.03504,0.010220000000000002,0.036500000000000005,0.03504,0.010220000000000002,0.036500000000000005,0.0,0.0,0.0
2020-05-14 10:00:00,9.45312,2.75716,9.847,0.03552,0.010360000000000001,0.037,9.4176,2.7468,9.81,4.9987200000000005,1.45796,5.207,0.03552,0.010360000000000001,0.037,4.9632000000000005,1.4476,5.17
2020-05-14 10:30:00,5.23872,1.5279600000000002,5.457,0.03552,0.010360000000000001,0.037,5.2032,1.5176,5.42,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22
2020-05-14 11:00:00,5.19072,1.51396,5.407,0.03552,0.010360000000000001,0.037,5.1552,1.5036,5.37,5.00832,1.46076,5.217,0.03552,0.010360000000000001,0.037,4.9728,1.4504000000000001,5.18
2020-05-14 11:30:00,5.23824,1.5278200000000002,5.4565,0.03504,0.010220000000000002,0.036500000000000005,5.2032,1.5176,5.42,5.05584,1.47462,5.2665,0.03504,0.010220000000000002,0.036500000000000005,5.0208,1.4644,5.23
2020-05-14 12:00:00,5.3246400000000005,1.55302,5.5465,0.03504,0.010220000000000002,0.036500000000000005,5.2896,1.5428000000000002,5.51,5.14224,1.4998200000000002,5.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.1072,1.4896,5.32
2020-05-14 12:30:00,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6,5.22912,1.52516,5.447,0.03552,0.010360000000000001,0.037,5.1936,1.5148000000000001,5.41
2020-05-14 13:00:00,5.3928,1.5729000000000002,5.6175,0.036000000000000004,0.0105,0.0375,5.3568,1.5624,5.58,5.2104,1.5197,5.4275,0.036000000000000004,0.0105,0.0375,5.1744,1.5091999999999999,5.39
2020-05-14 13:30:00,5.23824,1.5278200000000002,5.4565,0.03504,0.010220000000000002,0.036500000000000005,5.2032,1.5176,5.42,5.05584,1.47462,5.2665,0.03504,0.010220000000000002,0.036500000000000005,5.0208,1.4644,5.23
2020-05-14 14:00:00,5.27712,1.53916,5.497,0.03552,0.010360000000000001,0.037,5.2416,1.5288,5.46,5.09472,1.48596,5.307,0.03552,0.010360000000000001,0.037,5.0592,1.4756,5.27
2020-05-14 14:30:00,5.22,1.5225,5.4375,0.036000000000000004,0.0105,0.0375,5.184,1.512,5.4,5.0472,1.4721,5.2575,0.036000000000000004,0.0105,0.0375,5.0112,1.4616,5.22
2020-05-14 15:00:00,5.14224,1.4998200000000002,5.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.1072,1.4896,5.32,4.9694400000000005,1.44942,5.1765,0.03504,0.010220000000000002,0.036500000000000005,4.9344,1.4392,5.14
2020-05-14 15:30:00,5.02608,1.46594,5.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.992,1.456,5.2,4.85328,1.41554,5.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8192,1.4056,5.02
2020-05-14 16:00:00,5.11296,1.4912800000000002,5.326,0.03456,0.01008,0.036000000000000004,5.0784,1.4812,5.29,4.9401600000000006,1.44088,5.146,0.03456,0.01008,0.036000000000000004,4.9056,1.4308,5.11
2020-05-14 16:30:00,5.1700800000000005,1.50794,5.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.136,1.498,5.35,4.98768,1.4547400000000001,5.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9536,1.4448,5.16
2020-05-14 17:00:00,5.29488,1.54434,5.5155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2608,1.5344,5.48,5.11248,1.4911400000000001,5.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0784,1.4812,5.29
2020-05-14 17:30:00,5.35248,1.56114,5.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3184000000000005,1.5512000000000001,5.54,5.1700800000000005,1.50794,5.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.136,1.498,5.35
2020-05-14 18:00:00,5.31408,1.54994,5.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.28,1.54,5.5,5.14128,1.49954,5.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1072,1.4896,5.32
2020-05-14 18:30:00,5.24688,1.53034,5.4655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2128,1.5204,5.43,5.06448,1.4771400000000001,5.2755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0304,1.4672,5.24
2020-05-14 19:00:00,5.10288,1.48834,5.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0688,1.4784000000000002,5.28,4.92048,1.43514,5.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8864,1.4252,5.09
2020-05-14 19:30:00,4.99728,1.45754,5.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9632000000000005,1.4476,5.17,4.82448,1.40714,5.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7904,1.3972,4.99
2020-05-14 20:00:00,4.90128,1.42954,5.1055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8672,1.4196,5.07,4.73808,1.3819400000000002,4.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.704,1.3719999999999999,4.9
2020-05-14 20:30:00,4.84368,1.41274,5.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8096,1.4028,5.01,4.69008,1.36794,4.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.656,1.358,4.85
2020-05-14 21:00:00,4.71888,1.37634,4.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6848,1.3664,4.88,4.55568,1.32874,4.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5216,1.3188,4.71
2020-05-14 21:30:00,4.75392,1.38656,4.952,0.030720000000000004,0.008960000000000001,0.032,4.7232,1.3776,4.92,4.60032,1.34176,4.792,0.030720000000000004,0.008960000000000001,0.032,4.5696,1.3328,4.76
2020-05-14 22:00:00,4.70736,1.37298,4.9035,0.03216,0.009380000000000001,0.0335,4.6752,1.3636,4.87,4.5537600000000005,1.3281800000000001,4.7435,0.03216,0.009380000000000001,0.0335,4.5216,1.3188,4.71
2020-05-14 22:30:00,4.48656,1.30858,4.6735,0.03216,0.009380000000000001,0.0335,4.4544,1.2992,4.64,4.33296,1.2637800000000001,4.5135000000000005,0.03216,0.009380000000000001,0.0335,4.3008,1.2544,4.48
2020-05-14 23:00:00,4.24656,1.23858,4.4235,0.03216,0.009380000000000001,0.0335,4.2144,1.2292,4.39,4.09296,1.19378,4.2635,0.03216,0.009380000000000001,0.0335,4.0608,1.1844000000000001,4.23
2020-05-14 23:30:00,4.02576,1.17418,4.1935,0.03216,0.009380000000000001,0.0335,3.9936,1.1648,4.16,3.88176,1.13218,4.0435,0.03216,0.009380000000000001,0.0335,3.8496,1.1228,4.01
2020-05-15 00:00:00,3.88224,1.13232,4.044,0.03264,0.00952,0.034,3.8496,1.1228,4.01,3.74784,1.09312,3.904,0.03264,0.00952,0.034,3.7152000000000003,1.0836000000000001,3.87
2020-05-15 00:30:00,3.70944,1.08192,3.864,0.03264,0.00952,0.034,3.6768,1.0724,3.83,3.57504,1.04272,3.724,0.03264,0.00952,0.034,3.5423999999999998,1.0332,3.69
2020-05-15 01:00:00,3.79584,1.10712,3.954,0.03264,0.00952,0.034,3.7632,1.0976,3.92,3.66144,1.06792,3.814,0.03264,0.00952,0.034,3.6288,1.0584,3.7800000000000002
2020-05-15 01:30:00,3.77664,1.10152,3.934,0.03264,0.00952,0.034,3.7439999999999998,1.092,3.9,3.64224,1.06232,3.794,0.03264,0.00952,0.034,3.6096,1.0528,3.76
2020-05-15 02:00:00,3.8635200000000003,1.12686,4.0245,0.033120000000000004,0.00966,0.0345,3.8304,1.1172,3.99,3.72912,1.08766,3.8845,0.033120000000000004,0.00966,0.0345,3.696,1.078,3.85
2020-05-15 02:30:00,3.7684800000000003,1.09914,3.9255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7344,1.0892,3.89,3.63408,1.05994,3.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6,1.05,3.75
2020-05-15 03:00:00,3.6912000000000003,1.0766,3.8449999999999998,0.033600000000000005,0.0098,0.035,3.6576,1.0668,3.81,3.5568,1.0374,3.705,0.033600000000000005,0.0098,0.035,3.5232,1.0276,3.67
2020-05-15 03:30:00,3.67248,1.07114,3.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6384,1.0612,3.79,3.53808,1.03194,3.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.504,1.022,3.65
2020-05-15 04:00:00,3.6336,1.0598,3.785,0.033600000000000005,0.0098,0.035,3.6,1.05,3.75,3.4992,1.0206,3.645,0.033600000000000005,0.0098,0.035,3.4656000000000002,1.0108,3.61
2020-05-15 04:30:00,3.5856,1.0458,3.735,0.033600000000000005,0.0098,0.035,3.552,1.036,3.7,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56
2020-05-15 05:00:00,3.54768,1.03474,3.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5136000000000003,1.0248,3.66,3.42288,0.9983400000000001,3.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3888,0.9884000000000001,3.5300000000000002
2020-05-15 05:30:00,3.5208,1.0269,3.6675,0.036000000000000004,0.0105,0.0375,3.4848,1.0164,3.63,3.396,0.9905,3.5375,0.036000000000000004,0.0105,0.0375,3.36,0.98,3.5
2020-05-15 06:00:00,3.6744,1.0717,3.8275,0.036000000000000004,0.0105,0.0375,3.6384,1.0612,3.79,3.54,1.0325,3.6875,0.036000000000000004,0.0105,0.0375,3.504,1.022,3.65
2020-05-15 06:30:00,3.87696,1.1307800000000001,4.0385,0.03696,0.010780000000000001,0.0385,3.84,1.12,4.0,3.74256,1.09158,3.8985000000000003,0.03696,0.010780000000000001,0.0385,3.7056,1.0808,3.86
2020-05-15 07:00:00,4.01088,1.16984,4.178,0.036480000000000005,0.01064,0.038,3.9744,1.1592,4.14,3.87648,1.13064,4.038,0.036480000000000005,0.01064,0.038,3.84,1.12,4.0
2020-05-15 07:30:00,4.2312,1.2341,4.4075,0.036000000000000004,0.0105,0.0375,4.1952,1.2236,4.37,4.0776,1.1893,4.2475,0.036000000000000004,0.0105,0.0375,4.0416,1.1788,4.21
2020-05-15 08:00:00,4.53888,1.3238400000000001,4.728,0.036480000000000005,0.01064,0.038,4.5024,1.3132000000000001,4.69,4.38528,1.27904,4.568,0.036480000000000005,0.01064,0.038,4.3488,1.2684,4.53
2020-05-15 08:30:00,4.8264,1.4077,5.0275,0.036000000000000004,0.0105,0.0375,4.7904,1.3972,4.99,4.6632,1.3601,4.8575,0.036000000000000004,0.0105,0.0375,4.6272,1.3496000000000001,4.82
2020-05-15 09:00:00,5.02752,1.46636,5.237,0.03552,0.010360000000000001,0.037,4.992,1.456,5.2,4.86432,1.41876,5.067,0.03552,0.010360000000000001,0.037,4.8288,1.4084,5.03
2020-05-15 09:30:00,5.09424,1.48582,5.3065,0.03504,0.010220000000000002,0.036500000000000005,5.0592,1.4756,5.27,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09
2020-05-15 10:00:00,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37,5.01744,1.4634200000000002,5.2265,0.03504,0.010220000000000002,0.036500000000000005,4.9824,1.4532,5.19
2020-05-15 10:30:00,5.14176,1.4996800000000001,5.356,0.03456,0.01008,0.036000000000000004,5.1072,1.4896,5.32,4.96896,1.44928,5.176,0.03456,0.01008,0.036000000000000004,4.9344,1.4392,5.14
2020-05-15 11:00:00,5.21904,1.52222,5.4365,0.03504,0.010220000000000002,0.036500000000000005,5.184,1.512,5.4,5.03664,1.46902,5.2465,0.03504,0.010220000000000002,0.036500000000000005,5.0016,1.4588,5.21
2020-05-15 11:30:00,5.3064,1.5477,5.5275,0.036000000000000004,0.0105,0.0375,5.2704,1.5372,5.49,5.124,1.4945,5.3375,0.036000000000000004,0.0105,0.0375,5.088,1.484,5.3
2020-05-15 12:00:00,5.38224,1.56982,5.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.3472,1.5596,5.57,5.19984,1.51662,5.4165,0.03504,0.010220000000000002,0.036500000000000005,5.1648,1.5064000000000002,5.38
2020-05-15 12:30:00,5.3256,1.5533000000000001,5.5475,0.036000000000000004,0.0105,0.0375,5.2896,1.5428000000000002,5.51,5.1432,1.5001,5.3575,0.036000000000000004,0.0105,0.0375,5.1072,1.4896,5.32
2020-05-15 13:00:00,5.2488,1.5309,5.4675,0.036000000000000004,0.0105,0.0375,5.2128,1.5204,5.43,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25
2020-05-15 13:30:00,5.2104,1.5197,5.4275,0.036000000000000004,0.0105,0.0375,5.1744,1.5091999999999999,5.39,5.0376,1.4693,5.2475,0.036000000000000004,0.0105,0.0375,5.0016,1.4588,5.21
2020-05-15 14:00:00,5.1144,1.4917,5.3275,0.036000000000000004,0.0105,0.0375,5.0784,1.4812,5.29,4.9512,1.4441,5.1575,0.036000000000000004,0.0105,0.0375,4.9152000000000005,1.4336,5.12
2020-05-15 14:30:00,4.9704,1.4497,5.1775,0.036000000000000004,0.0105,0.0375,4.9344,1.4392,5.14,4.7976,1.3993,4.9975000000000005,0.036000000000000004,0.0105,0.0375,4.7616,1.3888,4.96
2020-05-15 15:00:00,4.87152,1.42086,5.0745,0.033120000000000004,0.00966,0.0345,4.8384,1.4112,5.04,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.033120000000000004,0.00966,0.0345,4.6752,1.3636,4.87
2020-05-15 15:30:00,4.84272,1.41246,5.0445,0.033120000000000004,0.00966,0.0345,4.8096,1.4028,5.01,4.67952,1.36486,4.8745,0.033120000000000004,0.00966,0.0345,4.6464,1.3552,4.84
2020-05-15 16:00:00,4.73712,1.38166,4.9345,0.033120000000000004,0.00966,0.0345,4.704,1.3719999999999999,4.9,4.58352,1.3368600000000002,4.7745,0.033120000000000004,0.00966,0.0345,4.5504,1.3272,4.74
2020-05-15 16:30:00,4.81392,1.40406,5.0145,0.033120000000000004,0.00966,0.0345,4.7808,1.3944,4.98,4.65072,1.35646,4.8445,0.033120000000000004,0.00966,0.0345,4.6176,1.3468,4.8100000000000005
2020-05-15 17:00:00,4.9392,1.4406,5.145,0.033600000000000005,0.0098,0.035,4.9056,1.4308,5.11,4.776,1.393,4.975,0.033600000000000005,0.0098,0.035,4.7424,1.3832,4.94
2020-05-15 17:30:00,4.98672,1.45446,5.1945,0.033120000000000004,0.00966,0.0345,4.9536,1.4448,5.16,4.82352,1.40686,5.0245,0.033120000000000004,0.00966,0.0345,4.7904,1.3972,4.99
2020-05-15 18:00:00,5.0544,1.4742,5.265,0.033600000000000005,0.0098,0.035,5.0208,1.4644,5.23,4.8911999999999995,1.4266,5.095,0.033600000000000005,0.0098,0.035,4.8576,1.4168,5.06
2020-05-15 18:30:00,5.0928,1.4854,5.305,0.033600000000000005,0.0098,0.035,5.0592,1.4756,5.27,4.9296,1.4378,5.135,0.033600000000000005,0.0098,0.035,4.896,1.428,5.1
2020-05-15 19:00:00,4.9872,1.4546000000000001,5.195,0.033600000000000005,0.0098,0.035,4.9536,1.4448,5.16,4.824,1.407,5.025,0.033600000000000005,0.0098,0.035,4.7904,1.3972,4.99
2020-05-15 19:30:00,4.9008,1.4294,5.105,0.033600000000000005,0.0098,0.035,4.8672,1.4196,5.07,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.033600000000000005,0.0098,0.035,4.704,1.3719999999999999,4.9
2020-05-15 20:00:00,4.7856000000000005,1.3958,4.985,0.033600000000000005,0.0098,0.035,4.752,1.3860000000000001,4.95,4.6224,1.3482,4.815,0.033600000000000005,0.0098,0.035,4.5888,1.3384,4.78
2020-05-15 20:30:00,4.7472,1.3846,4.945,0.033600000000000005,0.0098,0.035,4.7136,1.3748,4.91,4.5936,1.3397999999999999,4.785,0.033600000000000005,0.0098,0.035,4.5600000000000005,1.33,4.75
2020-05-15 21:00:00,4.67952,1.36486,4.8745,0.033120000000000004,0.00966,0.0345,4.6464,1.3552,4.84,4.52592,1.32006,4.7145,0.033120000000000004,0.00966,0.0345,4.4928,1.3104,4.68
2020-05-15 21:30:00,4.63824,1.35282,4.8315,0.030240000000000003,0.008820000000000001,0.0315,4.608,1.344,4.8,4.48464,1.30802,4.6715,0.030240000000000003,0.008820000000000001,0.0315,4.4544,1.2992,4.64
2020-05-15 22:00:00,4.55328,1.32804,4.743,0.03168,0.00924,0.033,4.5216,1.3188,4.71,4.39968,1.2832400000000002,4.583,0.03168,0.00924,0.033,4.368,1.274,4.55
2020-05-15 22:30:00,4.44768,1.29724,4.633,0.03168,0.00924,0.033,4.416,1.288,4.6,4.29408,1.25244,4.473,0.03168,0.00924,0.033,4.2624,1.2432,4.44
2020-05-15 23:00:00,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39,4.1016,1.1963,4.2725,0.031200000000000002,0.0091,0.0325,4.0704,1.1872,4.24
2020-05-15 23:30:00,4.0152,1.1711,4.1825,0.031200000000000002,0.0091,0.0325,3.984,1.162,4.15,3.8808,1.1319,4.0425,0.031200000000000002,0.0091,0.0325,3.8496,1.1228,4.01
2020-05-16 00:00:00,3.8332800000000002,1.11804,3.993,0.03168,0.00924,0.033,3.8016,1.1088,3.96,3.69888,1.07884,3.8529999999999998,0.03168,0.00924,0.033,3.6672000000000002,1.0696,3.8200000000000003
2020-05-16 00:30:00,3.69936,1.07898,3.8535,0.03216,0.009380000000000001,0.0335,3.6672000000000002,1.0696,3.8200000000000003,3.57456,1.04258,3.7235,0.03216,0.009380000000000001,0.0335,3.5423999999999998,1.0332,3.69
2020-05-16 01:00:00,3.59328,1.04804,3.743,0.03168,0.00924,0.033,3.5616,1.0388,3.71,3.45888,1.00884,3.6029999999999998,0.03168,0.00924,0.033,3.4272,0.9996,3.5700000000000003
2020-05-16 01:30:00,3.57408,1.04244,3.723,0.03168,0.00924,0.033,3.5423999999999998,1.0332,3.69,3.44928,1.00604,3.593,0.03168,0.00924,0.033,3.4176,0.9968,3.56
2020-05-16 02:00:00,3.59376,1.04818,3.7435,0.03216,0.009380000000000001,0.0335,3.5616,1.0388,3.71,3.46896,1.01178,3.6135,0.03216,0.009380000000000001,0.0335,3.4368,1.0024,3.58
2020-05-16 02:30:00,3.54528,1.03404,3.693,0.03168,0.00924,0.033,3.5136000000000003,1.0248,3.66,3.42048,0.9976400000000001,3.563,0.03168,0.00924,0.033,3.3888,0.9884000000000001,3.5300000000000002
2020-05-16 03:00:00,3.47904,1.01472,3.624,0.03264,0.00952,0.034,3.4464,1.0052,3.59,3.35424,0.9783200000000001,3.4939999999999998,0.03264,0.00952,0.034,3.3216,0.9688,3.46
2020-05-16 03:30:00,3.45024,1.00632,3.594,0.03264,0.00952,0.034,3.4176,0.9968,3.56,3.3350400000000002,0.97272,3.474,0.03264,0.00952,0.034,3.3024,0.9632000000000001,3.44
2020-05-16 04:00:00,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002,3.30672,0.9644600000000001,3.4445,0.033120000000000004,0.00966,0.0345,3.2736,0.9548000000000001,3.41
2020-05-16 04:30:00,3.36384,0.9811200000000001,3.504,0.03264,0.00952,0.034,3.3312,0.9716,3.47,3.24864,0.94752,3.384,0.03264,0.00952,0.034,3.216,0.9380000000000001,3.35
2020-05-16 05:00:00,3.29712,0.9616600000000001,3.4345,0.033120000000000004,0.00966,0.0345,3.2640000000000002,0.9520000000000001,3.4,3.18192,0.9280600000000001,3.3145,0.033120000000000004,0.00966,0.0345,3.1488,0.9184,3.2800000000000002
2020-05-16 05:30:00,3.27072,0.95396,3.407,0.03552,0.010360000000000001,0.037,3.2352,0.9436,3.37,3.15552,0.9203600000000001,3.287,0.03552,0.010360000000000001,0.037,3.12,0.91,3.25
2020-05-16 06:00:00,3.31872,0.96796,3.457,0.03552,0.010360000000000001,0.037,3.2832,0.9576,3.42,3.19392,0.93156,3.327,0.03552,0.010360000000000001,0.037,3.1584,0.9212,3.29
2020-05-16 06:30:00,3.5198400000000003,1.02662,3.6665,0.03504,0.010220000000000002,0.036500000000000005,3.4848,1.0164,3.63,3.39504,0.9902200000000001,3.5365,0.03504,0.010220000000000002,0.036500000000000005,3.36,0.98,3.5
2020-05-16 07:00:00,3.60624,1.05182,3.7565,0.03504,0.010220000000000002,0.036500000000000005,3.5712,1.0416,3.7199999999999998,3.48144,1.01542,3.6265,0.03504,0.010220000000000002,0.036500000000000005,3.4464,1.0052,3.59
2020-05-16 07:30:00,3.71232,1.08276,3.867,0.03552,0.010360000000000001,0.037,3.6768,1.0724,3.83,3.58752,1.04636,3.737,0.03552,0.010360000000000001,0.037,3.552,1.036,3.7
2020-05-16 08:00:00,3.8376,1.1193,3.9975,0.036000000000000004,0.0105,0.0375,3.8016,1.1088,3.96,3.7032,1.0801,3.8575,0.036000000000000004,0.0105,0.0375,3.6672000000000002,1.0696,3.8200000000000003
2020-05-16 08:30:00,4.00032,1.16676,4.167,0.03552,0.010360000000000001,0.037,3.9648,1.1564,4.13,3.86592,1.12756,4.027,0.03552,0.010360000000000001,0.037,3.8304,1.1172,3.99
2020-05-16 09:00:00,4.18224,1.21982,4.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.1472,1.2096,4.32,4.03824,1.17782,4.2065,0.03504,0.010220000000000002,0.036500000000000005,4.0032,1.1676,4.17
2020-05-16 09:30:00,4.31664,1.25902,4.4965,0.03504,0.010220000000000002,0.036500000000000005,4.2816,1.2488000000000001,4.46,4.17264,1.21702,4.3465,0.03504,0.010220000000000002,0.036500000000000005,4.1376,1.2068,4.31
2020-05-16 10:00:00,4.40352,1.28436,4.587,0.03552,0.010360000000000001,0.037,4.368,1.274,4.55,4.24992,1.23956,4.427,0.03552,0.010360000000000001,0.037,4.2144,1.2292,4.39
2020-05-16 10:30:00,4.45104,1.2982200000000002,4.6365,0.03504,0.010220000000000002,0.036500000000000005,4.416,1.288,4.6,4.29744,1.25342,4.4765,0.03504,0.010220000000000002,0.036500000000000005,4.2624,1.2432,4.44
2020-05-16 11:00:00,4.63392,1.35156,4.827,0.03552,0.010360000000000001,0.037,4.5984,1.3412,4.79,4.47072,1.30396,4.657,0.03552,0.010360000000000001,0.037,4.4352,1.2936,4.62
2020-05-16 11:30:00,4.68192,1.36556,4.877,0.03552,0.010360000000000001,0.037,4.6464,1.3552,4.84,4.51872,1.31796,4.707,0.03552,0.010360000000000001,0.037,4.4832,1.3076,4.67
