Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-16 12:00:00,4.72992,1.3795600000000001,4.927,0.03552,0.010360000000000001,0.037,4.6944,1.3692,4.89,4.57632,1.33476,4.767,0.03552,0.010360000000000001,0.037,4.5408,1.3244,4.73
2020-05-16 12:30:00,4.7112,1.3741,4.9075,0.036000000000000004,0.0105,0.0375,4.6752,1.3636,4.87,4.5576,1.3293,4.7475000000000005,0.036000000000000004,0.0105,0.0375,4.5216,1.3188,4.71
2020-05-16 13:00:00,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86,4.55712,1.32916,4.747,0.03552,0.010360000000000001,0.037,4.5216,1.3188,4.71
2020-05-16 13:30:00,4.63392,1.35156,4.827,0.03552,0.010360000000000001,0.037,4.5984,1.3412,4.79,4.48032,1.3067600000000001,4.667,0.03552,0.010360000000000001,0.037,4.4448,1.2964,4.63
2020-05-16 14:00:00,4.62432,1.34876,4.817,0.03552,0.010360000000000001,0.037,4.5888,1.3384,4.78,4.47072,1.30396,4.657,0.03552,0.010360000000000001,0.037,4.4352,1.2936,4.62
2020-05-16 14:30:00,4.52832,1.32076,4.717,0.03552,0.010360000000000001,0.037,4.4928,1.3104,4.68,4.37472,1.27596,4.557,0.03552,0.010360000000000001,0.037,4.3392,1.2656,4.52
2020-05-16 15:00:00,4.43184,1.29262,4.6165,0.03504,0.010220000000000002,0.036500000000000005,4.3968,1.2824,4.58,4.27824,1.24782,4.4565,0.03504,0.010220000000000002,0.036500000000000005,4.2432,1.2376,4.42
2020-05-16 15:30:00,4.43232,1.29276,4.617,0.03552,0.010360000000000001,0.037,4.3968,1.2824,4.58,4.26912,1.24516,4.447,0.03552,0.010360000000000001,0.037,4.2336,1.2348,4.41
2020-05-16 16:00:00,4.47024,1.30382,4.6565,0.03504,0.010220000000000002,0.036500000000000005,4.4352,1.2936,4.62,4.32624,1.26182,4.5065,0.03504,0.010220000000000002,0.036500000000000005,4.2912,1.2516,4.47
2020-05-16 16:30:00,4.47072,1.30396,4.657,0.03552,0.010360000000000001,0.037,4.4352,1.2936,4.62,4.32672,1.26196,4.507,0.03552,0.010360000000000001,0.037,4.2912,1.2516,4.47
2020-05-16 17:00:00,4.6435200000000005,1.35436,4.837,0.03552,0.010360000000000001,0.037,4.608,1.344,4.8,4.48992,1.30956,4.677,0.03552,0.010360000000000001,0.037,4.4544,1.2992,4.64
2020-05-16 17:30:00,4.87392,1.42156,5.077,0.03552,0.010360000000000001,0.037,4.8384,1.4112,5.04,4.71072,1.37396,4.907,0.03552,0.010360000000000001,0.037,4.6752,1.3636,4.87
2020-05-16 18:00:00,4.96032,1.44676,5.167,0.03552,0.010360000000000001,0.037,4.9248,1.4364,5.13,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96
2020-05-16 18:30:00,4.9512,1.4441,5.1575,0.036000000000000004,0.0105,0.0375,4.9152000000000005,1.4336,5.12,4.788,1.3965,4.9875,0.036000000000000004,0.0105,0.0375,4.752,1.3860000000000001,4.95
2020-05-16 19:00:00,4.87392,1.42156,5.077,0.03552,0.010360000000000001,0.037,4.8384,1.4112,5.04,4.71072,1.37396,4.907,0.03552,0.010360000000000001,0.037,4.6752,1.3636,4.87
2020-05-16 19:30:00,4.77792,1.39356,4.977,0.03552,0.010360000000000001,0.037,4.7424,1.3832,4.94,4.61472,1.34596,4.807,0.03552,0.010360000000000001,0.037,4.5792,1.3356,4.77
2020-05-16 20:00:00,4.69152,1.36836,4.8870000000000005,0.03552,0.010360000000000001,0.037,4.656,1.358,4.85,4.53792,1.32356,4.727,0.03552,0.010360000000000001,0.037,4.5024,1.3132000000000001,4.69
2020-05-16 20:30:00,4.61424,1.34582,4.8065,0.03504,0.010220000000000002,0.036500000000000005,4.5792,1.3356,4.77,4.47024,1.30382,4.6565,0.03504,0.010220000000000002,0.036500000000000005,4.4352,1.2936,4.62
2020-05-16 21:00:00,4.58448,1.33714,4.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5504,1.3272,4.74,4.43088,1.29234,4.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3968,1.2824,4.58
2020-05-16 21:30:00,4.64832,1.35576,4.842,0.030720000000000004,0.008960000000000001,0.032,4.6176,1.3468,4.8100000000000005,4.49472,1.3109600000000001,4.682,0.030720000000000004,0.008960000000000001,0.032,4.464,1.302,4.65
2020-05-16 22:00:00,4.58256,1.33658,4.7735,0.03216,0.009380000000000001,0.0335,4.5504,1.3272,4.74,4.42896,1.2917800000000002,4.6135,0.03216,0.009380000000000001,0.0335,4.3968,1.2824,4.58
2020-05-16 22:30:00,4.38192,1.27806,4.5645,0.033120000000000004,0.00966,0.0345,4.3488,1.2684,4.53,4.23792,1.23606,4.4145,0.033120000000000004,0.00966,0.0345,4.2048,1.2264,4.38
2020-05-16 23:00:00,4.21872,1.23046,4.3945,0.033120000000000004,0.00966,0.0345,4.1856,1.2208,4.36,4.07472,1.18846,4.2445,0.033120000000000004,0.00966,0.0345,4.0416,1.1788,4.21
2020-05-16 23:30:00,4.00704,1.16872,4.174,0.03264,0.00952,0.034,3.9744,1.1592,4.14,3.87264,1.12952,4.034,0.03264,0.00952,0.034,3.84,1.12,4.0
2020-05-17 00:00:00,3.85392,1.12406,4.0145,0.033120000000000004,0.00966,0.0345,3.8208,1.1144,3.98,3.71952,1.08486,3.8745000000000003,0.033120000000000004,0.00966,0.0345,3.6864,1.0752,3.84
2020-05-17 00:30:00,3.70944,1.08192,3.864,0.03264,0.00952,0.034,3.6768,1.0724,3.83,3.5846400000000003,1.04552,3.734,0.03264,0.00952,0.034,3.552,1.036,3.7
2020-05-17 01:00:00,3.60432,1.05126,3.7545,0.033120000000000004,0.00966,0.0345,3.5712,1.0416,3.7199999999999998,3.47952,1.01486,3.6245000000000003,0.033120000000000004,0.00966,0.0345,3.4464,1.0052,3.59
2020-05-17 01:30:00,3.55584,1.03712,3.7039999999999997,0.03264,0.00952,0.034,3.5232,1.0276,3.67,3.42144,0.99792,3.564,0.03264,0.00952,0.034,3.3888,0.9884000000000001,3.5300000000000002
2020-05-17 02:00:00,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56
2020-05-17 02:30:00,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56,3.3264,0.9702000000000001,3.465,0.033600000000000005,0.0098,0.035,3.2928,0.9604,3.43
2020-05-17 03:00:00,3.3168,0.9674,3.455,0.033600000000000005,0.0098,0.035,3.2832,0.9576,3.42,3.192,0.931,3.325,0.033600000000000005,0.0098,0.035,3.1584,0.9212,3.29
2020-05-17 03:30:00,3.31632,0.9672600000000001,3.4545,0.033120000000000004,0.00966,0.0345,3.2832,0.9576,3.42,3.19152,0.93086,3.3245,0.033120000000000004,0.00966,0.0345,3.1584,0.9212,3.29
2020-05-17 04:00:00,3.2016,0.9338000000000001,3.335,0.033600000000000005,0.0098,0.035,3.168,0.924,3.3,3.0864,0.9002,3.215,0.033600000000000005,0.0098,0.035,3.0528,0.8904000000000001,3.18
2020-05-17 04:30:00,3.1632,0.9226000000000001,3.295,0.033600000000000005,0.0098,0.035,3.1296,0.9128000000000001,3.26,3.048,0.889,3.175,0.033600000000000005,0.0098,0.035,3.0144,0.8792000000000001,3.14
2020-05-17 05:00:00,3.10656,0.9060800000000001,3.236,0.03456,0.01008,0.036000000000000004,3.072,0.896,3.2,2.9913600000000002,0.87248,3.116,0.03456,0.01008,0.036000000000000004,2.9568000000000003,0.8624,3.08
2020-05-17 05:30:00,3.07872,0.8979600000000001,3.207,0.03552,0.010360000000000001,0.037,3.0432,0.8876000000000001,3.17,2.96352,0.86436,3.087,0.03552,0.010360000000000001,0.037,2.928,0.854,3.05
2020-05-17 06:00:00,3.108,0.9065000000000001,3.2375,0.036000000000000004,0.0105,0.0375,3.072,0.896,3.2,2.9928,0.8729,3.1175,0.036000000000000004,0.0105,0.0375,2.9568000000000003,0.8624,3.08
2020-05-17 06:30:00,3.3,0.9625,3.4375,0.036000000000000004,0.0105,0.0375,3.2640000000000002,0.9520000000000001,3.4,3.1752,0.9261,3.3075,0.036000000000000004,0.0105,0.0375,3.1392,0.9156000000000001,3.27
2020-05-17 07:00:00,3.33888,0.97384,3.478,0.036480000000000005,0.01064,0.038,3.3024,0.9632000000000001,3.44,3.22368,0.9402400000000001,3.358,0.036480000000000005,0.01064,0.038,3.1872,0.9296000000000001,3.32
2020-05-17 07:30:00,3.444,1.0045,3.5875,0.036000000000000004,0.0105,0.0375,3.408,0.994,3.55,3.3288,0.9709000000000001,3.4675000000000002,0.036000000000000004,0.0105,0.0375,3.2928,0.9604,3.43
2020-05-17 08:00:00,3.57888,1.04384,3.7279999999999998,0.036480000000000005,0.01064,0.038,3.5423999999999998,1.0332,3.69,3.4540800000000003,1.00744,3.598,0.036480000000000005,0.01064,0.038,3.4176,0.9968,3.56
2020-05-17 08:30:00,3.69408,1.07744,3.848,0.036480000000000005,0.01064,0.038,3.6576,1.0668,3.81,3.56928,1.04104,3.718,0.036480000000000005,0.01064,0.038,3.5328,1.0304,3.68
2020-05-17 09:00:00,3.8664,1.1277,4.0275,0.036000000000000004,0.0105,0.0375,3.8304,1.1172,3.99,3.732,1.0885,3.8875,0.036000000000000004,0.0105,0.0375,3.696,1.078,3.85
2020-05-17 09:30:00,4.0776,1.1893,4.2475,0.036000000000000004,0.0105,0.0375,4.0416,1.1788,4.21,3.9336,1.1473,4.0975,0.036000000000000004,0.0105,0.0375,3.8976,1.1368,4.06
2020-05-17 10:00:00,4.30848,1.25664,4.4879999999999995,0.036480000000000005,0.01064,0.038,4.272,1.246,4.45,4.16448,1.21464,4.338,0.036480000000000005,0.01064,0.038,4.128,1.204,4.3
2020-05-17 10:30:00,4.3656,1.2732999999999999,4.5475,0.036000000000000004,0.0105,0.0375,4.3296,1.2628,4.51,4.2216000000000005,1.2313,4.3975,0.036000000000000004,0.0105,0.0375,4.1856,1.2208,4.36
2020-05-17 11:00:00,4.42368,1.29024,4.608,0.036480000000000005,0.01064,0.038,4.3872,1.2796,4.57,4.27968,1.24824,4.458,0.036480000000000005,0.01064,0.038,4.2432,1.2376,4.42
2020-05-17 11:30:00,4.42368,1.29024,4.608,0.036480000000000005,0.01064,0.038,4.3872,1.2796,4.57,4.27968,1.24824,4.458,0.036480000000000005,0.01064,0.038,4.2432,1.2376,4.42
2020-05-17 12:00:00,4.5192,1.3181,4.7075,0.036000000000000004,0.0105,0.0375,4.4832,1.3076,4.67,4.3656,1.2732999999999999,4.5475,0.036000000000000004,0.0105,0.0375,4.3296,1.2628,4.51
2020-05-17 12:30:00,4.5864,1.3377,4.7775,0.036000000000000004,0.0105,0.0375,4.5504,1.3272,4.74,4.4328,1.2929,4.6175,0.036000000000000004,0.0105,0.0375,4.3968,1.2824,4.58
2020-05-17 13:00:00,4.52832,1.32076,4.717,0.03552,0.010360000000000001,0.037,4.4928,1.3104,4.68,4.37472,1.27596,4.557,0.03552,0.010360000000000001,0.037,4.3392,1.2656,4.52
2020-05-17 13:30:00,4.48032,1.3067600000000001,4.667,0.03552,0.010360000000000001,0.037,4.4448,1.2964,4.63,4.33632,1.2647599999999999,4.517,0.03552,0.010360000000000001,0.037,4.3008,1.2544,4.48
2020-05-17 14:00:00,4.49952,1.31236,4.687,0.03552,0.010360000000000001,0.037,4.464,1.302,4.65,4.34592,1.26756,4.527,0.03552,0.010360000000000001,0.037,4.3104,1.2572,4.49
2020-05-17 14:30:00,4.43232,1.29276,4.617,0.03552,0.010360000000000001,0.037,4.3968,1.2824,4.58,4.28832,1.25076,4.467,0.03552,0.010360000000000001,0.037,4.2528,1.2404,4.43
2020-05-17 15:00:00,4.35552,1.2703600000000002,4.537,0.03552,0.010360000000000001,0.037,4.32,1.26,4.5,4.22112,1.23116,4.397,0.03552,0.010360000000000001,0.037,4.1856,1.2208,4.36
2020-05-17 15:30:00,4.44192,1.29556,4.627,0.03552,0.010360000000000001,0.037,4.4064,1.2852000000000001,4.59,4.29792,1.25356,4.477,0.03552,0.010360000000000001,0.037,4.2624,1.2432,4.44
2020-05-17 16:00:00,4.61472,1.34596,4.807,0.03552,0.010360000000000001,0.037,4.5792,1.3356,4.77,4.47072,1.30396,4.657,0.03552,0.010360000000000001,0.037,4.4352,1.2936,4.62
2020-05-17 16:30:00,4.72032,1.37676,4.917,0.03552,0.010360000000000001,0.037,4.6848,1.3664,4.88,4.56672,1.33196,4.757,0.03552,0.010360000000000001,0.037,4.5312,1.3216,4.72
2020-05-17 17:00:00,4.92192,1.4355600000000002,5.127,0.03552,0.010360000000000001,0.037,4.8864,1.4252,5.09,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92
2020-05-17 17:30:00,5.028,1.4665,5.2375,0.036000000000000004,0.0105,0.0375,4.992,1.456,5.2,4.8648,1.4189,5.0675,0.036000000000000004,0.0105,0.0375,4.8288,1.4084,5.03
2020-05-17 18:00:00,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3,4.9507200000000005,1.4439600000000001,5.157,0.03552,0.010360000000000001,0.037,4.9152000000000005,1.4336,5.12
2020-05-17 18:30:00,5.07552,1.4803600000000001,5.287,0.03552,0.010360000000000001,0.037,5.04,1.47,5.25,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08
2020-05-17 19:00:00,4.87392,1.42156,5.077,0.03552,0.010360000000000001,0.037,4.8384,1.4112,5.04,4.72032,1.37676,4.917,0.03552,0.010360000000000001,0.037,4.6848,1.3664,4.88
2020-05-17 19:30:00,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92,4.60512,1.3431600000000001,4.797,0.03552,0.010360000000000001,0.037,4.5696,1.3328,4.76
2020-05-17 20:00:00,4.65312,1.35716,4.8469999999999995,0.03552,0.010360000000000001,0.037,4.6176,1.3468,4.8100000000000005,4.49952,1.31236,4.687,0.03552,0.010360000000000001,0.037,4.464,1.302,4.65
2020-05-17 20:30:00,4.5475200000000005,1.32636,4.737,0.03552,0.010360000000000001,0.037,4.5120000000000005,1.316,4.7,4.39392,1.28156,4.577,0.03552,0.010360000000000001,0.037,4.3584,1.2711999999999999,4.54
2020-05-17 21:00:00,4.53744,1.32342,4.7265,0.03504,0.010220000000000002,0.036500000000000005,4.5024,1.3132000000000001,4.69,4.38384,1.27862,4.5665,0.03504,0.010220000000000002,0.036500000000000005,4.3488,1.2684,4.53
2020-05-17 21:30:00,4.6017600000000005,1.34218,4.7935,0.03216,0.009380000000000001,0.0335,4.5696,1.3328,4.76,4.44816,1.29738,4.6335,0.03216,0.009380000000000001,0.0335,4.416,1.288,4.6
2020-05-17 22:00:00,4.4879999999999995,1.309,4.675,0.033600000000000005,0.0098,0.035,4.4544,1.2992,4.64,4.3344000000000005,1.2642,4.515,0.033600000000000005,0.0098,0.035,4.3008,1.2544,4.48
2020-05-17 22:30:00,4.39152,1.28086,4.5745000000000005,0.033120000000000004,0.00966,0.0345,4.3584,1.2711999999999999,4.54,4.23792,1.23606,4.4145,0.033120000000000004,0.00966,0.0345,4.2048,1.2264,4.38
2020-05-17 23:00:00,4.2,1.225,4.375,0.033600000000000005,0.0098,0.035,4.1664,1.2152,4.34,4.0656,1.1858,4.235,0.033600000000000005,0.0098,0.035,4.032,1.176,4.2
2020-05-17 23:30:00,3.96912,1.15766,4.1345,0.033120000000000004,0.00966,0.0345,3.936,1.148,4.1,3.83472,1.11846,3.9945,0.033120000000000004,0.00966,0.0345,3.8016,1.1088,3.96
2020-05-18 00:00:00,3.768,1.099,3.925,0.033600000000000005,0.0098,0.035,3.7344,1.0892,3.89,3.6432,1.0626,3.795,0.033600000000000005,0.0098,0.035,3.6096,1.0528,3.76
2020-05-18 00:30:00,3.6619200000000003,1.06806,3.8145,0.033120000000000004,0.00966,0.0345,3.6288,1.0584,3.7800000000000002,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64
2020-05-18 01:00:00,3.59472,1.04846,3.7445,0.033120000000000004,0.00966,0.0345,3.5616,1.0388,3.71,3.46992,1.01206,3.6145,0.033120000000000004,0.00966,0.0345,3.4368,1.0024,3.58
2020-05-18 01:30:00,3.576,1.043,3.725,0.033600000000000005,0.0098,0.035,3.5423999999999998,1.0332,3.69,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56
2020-05-18 02:00:00,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73,3.47952,1.01486,3.6245000000000003,0.033120000000000004,0.00966,0.0345,3.4464,1.0052,3.59
2020-05-18 02:30:00,3.4704,1.0122,3.615,0.033600000000000005,0.0098,0.035,3.4368,1.0024,3.58,3.3552,0.9786,3.495,0.033600000000000005,0.0098,0.035,3.3216,0.9688,3.46
2020-05-18 03:00:00,3.3456,0.9758,3.485,0.033600000000000005,0.0098,0.035,3.312,0.966,3.45,3.2304,0.9422,3.365,0.033600000000000005,0.0098,0.035,3.1968,0.9324,3.33
2020-05-18 03:30:00,3.2875199999999998,0.95886,3.4245,0.033120000000000004,0.00966,0.0345,3.2544,0.9492,3.39,3.17232,0.9252600000000001,3.3045,0.033120000000000004,0.00966,0.0345,3.1392,0.9156000000000001,3.27
2020-05-18 04:00:00,3.2688,0.9534,3.4050000000000002,0.033600000000000005,0.0098,0.035,3.2352,0.9436,3.37,3.1536,0.9198000000000001,3.285,0.033600000000000005,0.0098,0.035,3.12,0.91,3.25
2020-05-18 04:30:00,3.2304,0.9422,3.365,0.033600000000000005,0.0098,0.035,3.1968,0.9324,3.33,3.1152,0.9086000000000001,3.245,0.033600000000000005,0.0098,0.035,3.0816,0.8988,3.21
2020-05-18 05:00:00,3.21168,0.9367400000000001,3.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1776,0.9268000000000001,3.31,3.09648,0.90314,3.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0624,0.8932,3.19
2020-05-18 05:30:00,3.22224,0.9398200000000001,3.3565,0.03504,0.010220000000000002,0.036500000000000005,3.1872,0.9296000000000001,3.32,3.10704,0.90622,3.2365,0.03504,0.010220000000000002,0.036500000000000005,3.072,0.896,3.2
2020-05-18 06:00:00,3.3768000000000002,0.9849,3.5175,0.036000000000000004,0.0105,0.0375,3.3407999999999998,0.9744,3.48,3.252,0.9485,3.3875,0.036000000000000004,0.0105,0.0375,3.216,0.9380000000000001,3.35
2020-05-18 06:30:00,3.5688,1.0409,3.7175000000000002,0.036000000000000004,0.0105,0.0375,3.5328,1.0304,3.68,3.444,1.0045,3.5875,0.036000000000000004,0.0105,0.0375,3.408,0.994,3.55
2020-05-18 07:00:00,3.82752,1.11636,3.987,0.03552,0.010360000000000001,0.037,3.792,1.106,3.95,3.7027200000000002,1.07996,3.857,0.03552,0.010360000000000001,0.037,3.6672000000000002,1.0696,3.8200000000000003
2020-05-18 07:30:00,4.04832,1.18076,4.217,0.03552,0.010360000000000001,0.037,4.0128,1.1703999999999999,4.18,3.91392,1.1415600000000001,4.077,0.03552,0.010360000000000001,0.037,3.8784,1.1312,4.04
2020-05-18 08:00:00,4.404,1.2845,4.5875,0.036000000000000004,0.0105,0.0375,4.368,1.274,4.55,4.26,1.2425,4.4375,0.036000000000000004,0.0105,0.0375,4.224,1.232,4.4
2020-05-18 08:30:00,4.7112,1.3741,4.9075,0.036000000000000004,0.0105,0.0375,4.6752,1.3636,4.87,4.548,1.3265,4.7375,0.036000000000000004,0.0105,0.0375,4.5120000000000005,1.316,4.7
2020-05-18 09:00:00,4.90176,1.42968,5.106,0.03456,0.01008,0.036000000000000004,4.8672,1.4196,5.07,4.74816,1.38488,4.946,0.03456,0.01008,0.036000000000000004,4.7136,1.3748,4.91
2020-05-18 09:30:00,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05
2020-05-18 10:00:00,5.1336,1.4973,5.3475,0.036000000000000004,0.0105,0.0375,5.0976,1.4868000000000001,5.31,4.9704,1.4497,5.1775,0.036000000000000004,0.0105,0.0375,4.9344,1.4392,5.14
2020-05-18 10:30:00,5.1528,1.5029,5.3675,0.036000000000000004,0.0105,0.0375,5.1168,1.4924,5.33,4.9896,1.4553,5.1975,0.036000000000000004,0.0105,0.0375,4.9536,1.4448,5.16
2020-05-18 11:00:00,5.2488,1.5309,5.4675,0.036000000000000004,0.0105,0.0375,5.2128,1.5204,5.43,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25
2020-05-18 11:30:00,5.28672,1.54196,5.507,0.03552,0.010360000000000001,0.037,5.2512,1.5316,5.47,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3
2020-05-18 12:00:00,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44
2020-05-18 12:30:00,5.2968,1.5449000000000002,5.5175,0.036000000000000004,0.0105,0.0375,5.2608,1.5344,5.48,5.124,1.4945,5.3375,0.036000000000000004,0.0105,0.0375,5.088,1.484,5.3
2020-05-18 13:00:00,5.30496,1.5472800000000002,5.526,0.03456,0.01008,0.036000000000000004,5.2704,1.5372,5.49,5.13216,1.49688,5.346,0.03456,0.01008,0.036000000000000004,5.0976,1.4868000000000001,5.31
2020-05-18 13:30:00,5.17104,1.5082200000000001,5.3865,0.03504,0.010220000000000002,0.036500000000000005,5.136,1.498,5.35,4.99824,1.4578200000000001,5.2065,0.03504,0.010220000000000002,0.036500000000000005,4.9632000000000005,1.4476,5.17
2020-05-18 14:00:00,5.15232,1.50276,5.367,0.03552,0.010360000000000001,0.037,5.1168,1.4924,5.33,4.98912,1.45516,5.197,0.03552,0.010360000000000001,0.037,4.9536,1.4448,5.16
2020-05-18 14:30:00,5.12304,1.49422,5.3365,0.03504,0.010220000000000002,0.036500000000000005,5.088,1.484,5.3,4.95984,1.44662,5.1665,0.03504,0.010220000000000002,0.036500000000000005,4.9248,1.4364,5.13
2020-05-18 15:00:00,5.10384,1.48862,5.3165,0.03504,0.010220000000000002,0.036500000000000005,5.0688,1.4784000000000002,5.28,4.95024,1.44382,5.1565,0.03504,0.010220000000000002,0.036500000000000005,4.9152000000000005,1.4336,5.12
2020-05-18 15:30:00,5.10384,1.48862,5.3165,0.03504,0.010220000000000002,0.036500000000000005,5.0688,1.4784000000000002,5.28,4.95024,1.44382,5.1565,0.03504,0.010220000000000002,0.036500000000000005,4.9152000000000005,1.4336,5.12
2020-05-18 16:00:00,5.10384,1.48862,5.3165,0.03504,0.010220000000000002,0.036500000000000005,5.0688,1.4784000000000002,5.28,4.95024,1.44382,5.1565,0.03504,0.010220000000000002,0.036500000000000005,4.9152000000000005,1.4336,5.12
2020-05-18 16:30:00,5.20944,1.51942,5.4265,0.03504,0.010220000000000002,0.036500000000000005,5.1744,1.5091999999999999,5.39,5.03664,1.46902,5.2465,0.03504,0.010220000000000002,0.036500000000000005,5.0016,1.4588,5.21
2020-05-18 17:00:00,5.22864,1.52502,5.4465,0.03504,0.010220000000000002,0.036500000000000005,5.1936,1.5148000000000001,5.41,5.06544,1.47742,5.2765,0.03504,0.010220000000000002,0.036500000000000005,5.0304,1.4672,5.24
2020-05-18 17:30:00,5.25744,1.53342,5.4765,0.03504,0.010220000000000002,0.036500000000000005,5.2224,1.5232,5.44,5.09424,1.48582,5.3065,0.03504,0.010220000000000002,0.036500000000000005,5.0592,1.4756,5.27
2020-05-18 18:00:00,5.33472,1.55596,5.557,0.03552,0.010360000000000001,0.037,5.2992,1.5455999999999999,5.52,5.17152,1.5083600000000001,5.3870000000000005,0.03552,0.010360000000000001,0.037,5.136,1.498,5.35
2020-05-18 18:30:00,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44,5.08512,1.48316,5.297,0.03552,0.010360000000000001,0.037,5.0496,1.4727999999999999,5.26
2020-05-18 19:00:00,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37,5.02704,1.46622,5.2365,0.03504,0.010220000000000002,0.036500000000000005,4.992,1.456,5.2
2020-05-18 19:30:00,5.09424,1.48582,5.3065,0.03504,0.010220000000000002,0.036500000000000005,5.0592,1.4756,5.27,4.93104,1.43822,5.1365,0.03504,0.010220000000000002,0.036500000000000005,4.896,1.428,5.1
2020-05-18 20:00:00,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92
2020-05-18 20:30:00,4.84656,1.41358,5.0485,0.03696,0.010780000000000001,0.0385,4.8096,1.4028,5.01,4.69296,1.36878,4.8885000000000005,0.03696,0.010780000000000001,0.0385,4.656,1.358,4.85
2020-05-18 21:00:00,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99,4.67232,1.36276,4.867,0.03552,0.010360000000000001,0.037,4.6368,1.3524,4.83
2020-05-18 21:30:00,4.78416,1.39538,4.9835,0.03216,0.009380000000000001,0.0335,4.752,1.3860000000000001,4.95,4.63056,1.35058,4.8235,0.03216,0.009380000000000001,0.0335,4.5984,1.3412,4.79
2020-05-18 22:00:00,4.6512,1.3566,4.845,0.033600000000000005,0.0098,0.035,4.6176,1.3468,4.8100000000000005,4.5072,1.3146,4.695,0.033600000000000005,0.0098,0.035,4.4736,1.3048,4.66
2020-05-18 22:30:00,4.4784,1.3062,4.665,0.033600000000000005,0.0098,0.035,4.4448,1.2964,4.63,4.3344000000000005,1.2642,4.515,0.033600000000000005,0.0098,0.035,4.3008,1.2544,4.48
2020-05-18 23:00:00,4.2768,1.2474,4.455,0.033600000000000005,0.0098,0.035,4.2432,1.2376,4.42,4.1328,1.2054,4.305,0.033600000000000005,0.0098,0.035,4.0992,1.1956,4.27
2020-05-18 23:30:00,4.0368,1.1774,4.205,0.033600000000000005,0.0098,0.035,4.0032,1.1676,4.17,3.9024,1.1382,4.065,0.033600000000000005,0.0098,0.035,3.8688000000000002,1.1284,4.03
2020-05-19 00:00:00,3.84528,1.12154,4.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8112,1.1116,3.9699999999999998,3.71088,1.08234,3.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6768,1.0724,3.83
2020-05-20 00:30:00,3.8448,1.1214,4.005,0.033600000000000005,0.0098,0.035,3.8112,1.1116,3.9699999999999998,3.7199999999999998,1.085,3.875,0.033600000000000005,0.0098,0.035,3.6864,1.0752,3.84
2020-05-20 01:00:00,3.71952,1.08486,3.8745000000000003,0.033120000000000004,0.00966,0.0345,3.6864,1.0752,3.84,3.59472,1.04846,3.7445,0.033120000000000004,0.00966,0.0345,3.5616,1.0388,3.71
2020-05-20 01:30:00,3.65232,1.06526,3.8045,0.033120000000000004,0.00966,0.0345,3.6192,1.0556,3.77,3.53712,1.03166,3.6845,0.033120000000000004,0.00966,0.0345,3.504,1.022,3.65
2020-05-20 02:00:00,3.67152,1.07086,3.8245,0.033120000000000004,0.00966,0.0345,3.6384,1.0612,3.79,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67
2020-05-20 02:30:00,3.576,1.043,3.725,0.033600000000000005,0.0098,0.035,3.5423999999999998,1.0332,3.69,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56
2020-05-20 03:00:00,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002,3.3072,0.9646,3.445,0.033600000000000005,0.0098,0.035,3.2736,0.9548000000000001,3.41
2020-05-20 03:30:00,3.4032,0.9926,3.545,0.033600000000000005,0.0098,0.035,3.3696,0.9828,3.51,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39
2020-05-20 04:00:00,3.3072,0.9646,3.445,0.033600000000000005,0.0098,0.035,3.2736,0.9548000000000001,3.41,3.2016,0.9338000000000001,3.335,0.033600000000000005,0.0098,0.035,3.168,0.924,3.3
2020-05-20 04:30:00,3.2688,0.9534,3.4050000000000002,0.033600000000000005,0.0098,0.035,3.2352,0.9436,3.37,3.1632,0.9226000000000001,3.295,0.033600000000000005,0.0098,0.035,3.1296,0.9128000000000001,3.26
2020-05-20 05:00:00,3.24096,0.9452800000000001,3.376,0.03456,0.01008,0.036000000000000004,3.2064,0.9352,3.34,3.13536,0.9144800000000001,3.266,0.03456,0.01008,0.036000000000000004,3.1008,0.9044000000000001,3.23
2020-05-20 05:30:00,3.2328,0.9429000000000001,3.3675,0.036000000000000004,0.0105,0.0375,3.1968,0.9324,3.33,3.1272,0.9121,3.2575,0.036000000000000004,0.0105,0.0375,3.0912,0.9016000000000001,3.22
2020-05-20 06:00:00,3.4056,0.9933000000000001,3.5475,0.036000000000000004,0.0105,0.0375,3.3696,0.9828,3.51,3.2904,0.9597,3.4275,0.036000000000000004,0.0105,0.0375,3.2544,0.9492,3.39
2020-05-20 06:30:00,3.68448,1.07464,3.838,0.036480000000000005,0.01064,0.038,3.648,1.064,3.8,3.55968,1.03824,3.708,0.036480000000000005,0.01064,0.038,3.5232,1.0276,3.67
2020-05-20 07:00:00,3.7896,1.1053,3.9475,0.036000000000000004,0.0105,0.0375,3.7536,1.0948,3.91,3.6648,1.0689,3.8175,0.036000000000000004,0.0105,0.0375,3.6288,1.0584,3.7800000000000002
2020-05-20 07:30:00,4.05888,1.18384,4.228,0.036480000000000005,0.01064,0.038,4.0224,1.1732,4.19,3.92448,1.14464,4.088,0.036480000000000005,0.01064,0.038,3.888,1.134,4.05
2020-05-20 08:00:00,4.3848,1.2789000000000001,4.5675,0.036000000000000004,0.0105,0.0375,4.3488,1.2684,4.53,4.2504,1.2397,4.4275,0.036000000000000004,0.0105,0.0375,4.2144,1.2292,4.39
2020-05-20 08:30:00,4.836,1.4105,5.0375,0.036000000000000004,0.0105,0.0375,4.8,1.4,5.0,4.6824,1.3657,4.8775,0.036000000000000004,0.0105,0.0375,4.6464,1.3552,4.84
2020-05-20 09:00:00,5.028,1.4665,5.2375,0.036000000000000004,0.0105,0.0375,4.992,1.456,5.2,4.8648,1.4189,5.0675,0.036000000000000004,0.0105,0.0375,4.8288,1.4084,5.03
2020-05-20 09:30:00,5.30688,1.5478399999999999,5.5280000000000005,0.036480000000000005,0.01064,0.038,5.2704,1.5372,5.49,5.13408,1.49744,5.348,0.036480000000000005,0.01064,0.038,5.0976,1.4868000000000001,5.31
2020-05-20 10:00:00,5.37456,1.56758,5.5985,0.03696,0.010780000000000001,0.0385,5.3376,1.5568,5.5600000000000005,5.21136,1.5199799999999999,5.4285,0.03696,0.010780000000000001,0.0385,5.1744,1.5091999999999999,5.39
2020-05-20 10:30:00,5.24016,1.52838,5.4585,0.03696,0.010780000000000001,0.0385,5.2032,1.5176,5.42,5.07696,1.48078,5.2885,0.03696,0.010780000000000001,0.0385,5.04,1.47,5.25
2020-05-20 11:00:00,5.28768,1.54224,5.508,0.036480000000000005,0.01064,0.038,5.2512,1.5316,5.47,5.11488,1.49184,5.328,0.036480000000000005,0.01064,0.038,5.0784,1.4812,5.29
2020-05-20 11:30:00,5.37312,1.5671599999999999,5.5969999999999995,0.03552,0.010360000000000001,0.037,5.3376,1.5568,5.5600000000000005,5.20032,1.51676,5.417,0.03552,0.010360000000000001,0.037,5.1648,1.5064000000000002,5.38
2020-05-20 12:00:00,5.4019200000000005,1.57556,5.627,0.03552,0.010360000000000001,0.037,5.3664,1.5652,5.59,5.22912,1.52516,5.447,0.03552,0.010360000000000001,0.037,5.1936,1.5148000000000001,5.41
2020-05-20 12:30:00,5.4504,1.5897000000000001,5.6775,0.036000000000000004,0.0105,0.0375,5.4144,1.5792000000000002,5.64,5.2776,1.5393,5.4975,0.036000000000000004,0.0105,0.0375,5.2416,1.5288,5.46
2020-05-20 13:00:00,5.44992,1.58956,5.677,0.03552,0.010360000000000001,0.037,5.4144,1.5792000000000002,5.64,5.26752,1.5363600000000002,5.487,0.03552,0.010360000000000001,0.037,5.232,1.526,5.45
2020-05-20 13:30:00,5.268,1.5365,5.4875,0.036000000000000004,0.0105,0.0375,5.232,1.526,5.45,5.0952,1.4861,5.3075,0.036000000000000004,0.0105,0.0375,5.0592,1.4756,5.27
2020-05-20 14:00:00,5.3064,1.5477,5.5275,0.036000000000000004,0.0105,0.0375,5.2704,1.5372,5.49,5.1432,1.5001,5.3575,0.036000000000000004,0.0105,0.0375,5.1072,1.4896,5.32
2020-05-20 14:30:00,5.32608,1.5534400000000002,5.548,0.036480000000000005,0.01064,0.038,5.2896,1.5428000000000002,5.51,5.16288,1.50584,5.378,0.036480000000000005,0.01064,0.038,5.1264,1.4952,5.34
2020-05-20 15:00:00,5.29632,1.5447600000000001,5.517,0.03552,0.010360000000000001,0.037,5.2608,1.5344,5.48,5.13312,1.49716,5.347,0.03552,0.010360000000000001,0.037,5.0976,1.4868000000000001,5.31
2020-05-20 15:30:00,5.23728,1.5275400000000001,5.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2032,1.5176,5.42,5.08368,1.4827400000000002,5.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0496,1.4727999999999999,5.26
2020-05-20 16:00:00,5.21904,1.52222,5.4365,0.03504,0.010220000000000002,0.036500000000000005,5.184,1.512,5.4,5.05584,1.47462,5.2665,0.03504,0.010220000000000002,0.036500000000000005,5.0208,1.4644,5.23
2020-05-20 16:30:00,5.22,1.5225,5.4375,0.036000000000000004,0.0105,0.0375,5.184,1.512,5.4,5.0568,1.4749,5.2675,0.036000000000000004,0.0105,0.0375,5.0208,1.4644,5.23
2020-05-20 17:00:00,5.2776,1.5393,5.4975,0.036000000000000004,0.0105,0.0375,5.2416,1.5288,5.46,5.1144,1.4917,5.3275,0.036000000000000004,0.0105,0.0375,5.0784,1.4812,5.29
2020-05-20 17:30:00,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5,5.1624,1.5057,5.3775,0.036000000000000004,0.0105,0.0375,5.1264,1.4952,5.34
2020-05-20 18:00:00,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5,5.1528,1.5029,5.3675,0.036000000000000004,0.0105,0.0375,5.1168,1.4924,5.33
2020-05-20 18:30:00,5.29632,1.5447600000000001,5.517,0.03552,0.010360000000000001,0.037,5.2608,1.5344,5.48,5.13312,1.49716,5.347,0.03552,0.010360000000000001,0.037,5.0976,1.4868000000000001,5.31
2020-05-20 19:00:00,5.1336,1.4973,5.3475,0.036000000000000004,0.0105,0.0375,5.0976,1.4868000000000001,5.31,4.9704,1.4497,5.1775,0.036000000000000004,0.0105,0.0375,4.9344,1.4392,5.14
2020-05-20 19:30:00,5.0184,1.4637,5.2275,0.036000000000000004,0.0105,0.0375,4.9824,1.4532,5.19,4.8648,1.4189,5.0675,0.036000000000000004,0.0105,0.0375,4.8288,1.4084,5.03
2020-05-20 20:00:00,4.96128,1.44704,5.168,0.036480000000000005,0.01064,0.038,4.9248,1.4364,5.13,4.80768,1.40224,5.008,0.036480000000000005,0.01064,0.038,4.7712,1.3916,4.97
2020-05-20 20:30:00,4.8456,1.4133,5.0475,0.036000000000000004,0.0105,0.0375,4.8096,1.4028,5.01,4.7016,1.3713,4.8975,0.036000000000000004,0.0105,0.0375,4.6656,1.3608,4.86
2020-05-20 21:00:00,4.84512,1.41316,5.047,0.03552,0.010360000000000001,0.037,4.8096,1.4028,5.01,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86
2020-05-20 21:30:00,4.88976,1.42618,5.0935,0.03216,0.009380000000000001,0.0335,4.8576,1.4168,5.06,4.73616,1.38138,4.9335,0.03216,0.009380000000000001,0.0335,4.704,1.3719999999999999,4.9
2020-05-20 22:00:00,4.824,1.407,5.025,0.033600000000000005,0.0098,0.035,4.7904,1.3972,4.99,4.6704,1.3622,4.865,0.033600000000000005,0.0098,0.035,4.6368,1.3524,4.83
2020-05-20 22:30:00,4.6416,1.3538000000000001,4.835,0.033600000000000005,0.0098,0.035,4.608,1.344,4.8,4.4976,1.3118,4.6850000000000005,0.033600000000000005,0.0098,0.035,4.464,1.302,4.65
2020-05-20 23:00:00,4.4688,1.3034,4.655,0.033600000000000005,0.0098,0.035,4.4352,1.2936,4.62,4.3248,1.2614,4.505,0.033600000000000005,0.0098,0.035,4.2912,1.2516,4.47
2020-05-20 23:30:00,4.2576,1.2418,4.435,0.033600000000000005,0.0098,0.035,4.224,1.232,4.4,4.1232,1.2026,4.295,0.033600000000000005,0.0098,0.035,4.0896,1.1928,4.26
2020-05-21 00:00:00,4.0464,1.1802,4.215,0.033600000000000005,0.0098,0.035,4.0128,1.1703999999999999,4.18,3.912,1.141,4.075,0.033600000000000005,0.0098,0.035,3.8784,1.1312,4.04
2020-05-21 00:30:00,3.864,1.127,4.025,0.033600000000000005,0.0098,0.035,3.8304,1.1172,3.99,3.7488,1.0934,3.9050000000000002,0.033600000000000005,0.0098,0.035,3.7152000000000003,1.0836000000000001,3.87
2020-05-21 01:00:00,3.7296,1.0878,3.885,0.033600000000000005,0.0098,0.035,3.696,1.078,3.85,3.6048,1.0514000000000001,3.755,0.033600000000000005,0.0098,0.035,3.5712,1.0416,3.7199999999999998
2020-05-21 01:30:00,3.6624,1.0682,3.815,0.033600000000000005,0.0098,0.035,3.6288,1.0584,3.7800000000000002,3.5472,1.0346,3.6950000000000003,0.033600000000000005,0.0098,0.035,3.5136000000000003,1.0248,3.66
2020-05-21 02:00:00,3.65328,1.06554,3.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6192,1.0556,3.77,3.53808,1.03194,3.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.504,1.022,3.65
2020-05-21 02:30:00,3.6144,1.0542,3.765,0.033600000000000005,0.0098,0.035,3.5808,1.0444,3.73,3.4992,1.0206,3.645,0.033600000000000005,0.0098,0.035,3.4656000000000002,1.0108,3.61
2020-05-21 03:00:00,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002
2020-05-21 03:30:00,3.48048,1.01514,3.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4464,1.0052,3.59,3.3652800000000003,0.9815400000000001,3.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3312,0.9716,3.47
2020-05-21 04:00:00,3.41328,0.9955400000000001,3.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3792,0.9856,3.52,3.29808,0.9619400000000001,3.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2640000000000002,0.9520000000000001,3.4
2020-05-21 04:30:00,3.4128,0.9954000000000001,3.555,0.033600000000000005,0.0098,0.035,3.3792,0.9856,3.52,3.2976,0.9618000000000001,3.435,0.033600000000000005,0.0098,0.035,3.2640000000000002,0.9520000000000001,3.4
2020-05-21 05:00:00,3.36576,0.9816800000000001,3.5060000000000002,0.03456,0.01008,0.036000000000000004,3.3312,0.9716,3.47,3.25056,0.94808,3.386,0.03456,0.01008,0.036000000000000004,3.216,0.9380000000000001,3.35
2020-05-21 05:30:00,3.41472,0.9959600000000001,3.557,0.03552,0.010360000000000001,0.037,3.3792,0.9856,3.52,3.30912,0.9651600000000001,3.447,0.03552,0.010360000000000001,0.037,3.2736,0.9548000000000001,3.41
2020-05-21 06:00:00,3.5976,1.0493,3.7475,0.036000000000000004,0.0105,0.0375,3.5616,1.0388,3.71,3.4824,1.0157,3.6275,0.036000000000000004,0.0105,0.0375,3.4464,1.0052,3.59
2020-05-21 06:30:00,3.82848,1.11664,3.988,0.036480000000000005,0.01064,0.038,3.792,1.106,3.95,3.7036800000000003,1.08024,3.858,0.036480000000000005,0.01064,0.038,3.6672000000000002,1.0696,3.8200000000000003
2020-05-21 07:00:00,3.9432,1.1501000000000001,4.1075,0.036000000000000004,0.0105,0.0375,3.9072,1.1396,4.07,3.8184,1.1137,3.9775,0.036000000000000004,0.0105,0.0375,3.7824,1.1032,3.94
2020-05-21 07:30:00,4.2312,1.2341,4.4075,0.036000000000000004,0.0105,0.0375,4.1952,1.2236,4.37,4.0968,1.1949,4.2675,0.036000000000000004,0.0105,0.0375,4.0608,1.1844000000000001,4.23
2020-05-21 08:00:00,4.5384,1.3237,4.7275,0.036000000000000004,0.0105,0.0375,4.5024,1.3132000000000001,4.69,4.3944,1.2817,4.5775,0.036000000000000004,0.0105,0.0375,4.3584,1.2711999999999999,4.54
2020-05-21 08:30:00,4.93248,1.43864,5.138,0.036480000000000005,0.01064,0.038,4.896,1.428,5.1,4.77888,1.39384,4.978,0.036480000000000005,0.01064,0.038,4.7424,1.3832,4.94
2020-05-21 09:00:00,5.172,1.5085000000000002,5.3875,0.036000000000000004,0.0105,0.0375,5.136,1.498,5.35,5.0088,1.4609,5.2175,0.036000000000000004,0.0105,0.0375,4.9728,1.4504000000000001,5.18
2020-05-21 09:30:00,5.26848,1.53664,5.4879999999999995,0.036480000000000005,0.01064,0.038,5.232,1.526,5.45,5.10528,1.4890400000000001,5.318,0.036480000000000005,0.01064,0.038,5.0688,1.4784000000000002,5.28
2020-05-21 10:00:00,5.38368,1.57024,5.608,0.036480000000000005,0.01064,0.038,5.3472,1.5596,5.57,5.22048,1.52264,5.438,0.036480000000000005,0.01064,0.038,5.184,1.512,5.4
2020-05-21 10:30:00,5.4984,1.6037,5.7275,0.036000000000000004,0.0105,0.0375,5.4624,1.5932,5.69,5.3352,1.5561,5.5575,0.036000000000000004,0.0105,0.0375,5.2992,1.5455999999999999,5.52
2020-05-21 11:00:00,5.5752,1.6261,5.8075,0.036000000000000004,0.0105,0.0375,5.5392,1.6156000000000001,5.77,5.412,1.5785,5.6375,0.036000000000000004,0.0105,0.0375,5.376,1.568,5.6
2020-05-21 11:30:00,5.59488,1.63184,5.828,0.036480000000000005,0.01064,0.038,5.5584,1.6212,5.79,5.42208,1.5814400000000002,5.648,0.036480000000000005,0.01064,0.038,5.3856,1.5708,5.61
2020-05-21 12:00:00,5.5752,1.6261,5.8075,0.036000000000000004,0.0105,0.0375,5.5392,1.6156000000000001,5.77,5.4024,1.5756999999999999,5.6275,0.036000000000000004,0.0105,0.0375,5.3664,1.5652,5.59
2020-05-21 12:30:00,5.5847999999999995,1.6289,5.8175,0.036000000000000004,0.0105,0.0375,5.5488,1.6184,5.78,5.412,1.5785,5.6375,0.036000000000000004,0.0105,0.0375,5.376,1.568,5.6
2020-05-21 13:00:00,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73,5.36304,1.5642200000000002,5.5865,0.03504,0.010220000000000002,0.036500000000000005,5.328,1.554,5.55
2020-05-21 13:30:00,5.48784,1.6006200000000002,5.7165,0.03504,0.010220000000000002,0.036500000000000005,5.4528,1.5904,5.68,5.3246400000000005,1.55302,5.5465,0.03504,0.010220000000000002,0.036500000000000005,5.2896,1.5428000000000002,5.51
2020-05-21 14:00:00,5.4792,1.5981,5.7075,0.036000000000000004,0.0105,0.0375,5.4432,1.5876000000000001,5.67,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5
2020-05-21 14:30:00,5.4504,1.5897000000000001,5.6775,0.036000000000000004,0.0105,0.0375,5.4144,1.5792000000000002,5.64,5.2776,1.5393,5.4975,0.036000000000000004,0.0105,0.0375,5.2416,1.5288,5.46
2020-05-21 15:00:00,5.4312000000000005,1.5841,5.6575,0.036000000000000004,0.0105,0.0375,5.3952,1.5735999999999999,5.62,5.268,1.5365,5.4875,0.036000000000000004,0.0105,0.0375,5.232,1.526,5.45
2020-05-21 15:30:00,5.40288,1.57584,5.628,0.036480000000000005,0.01064,0.038,5.3664,1.5652,5.59,5.23968,1.52824,5.458,0.036480000000000005,0.01064,0.038,5.2032,1.5176,5.42
2020-05-21 16:00:00,5.412,1.5785,5.6375,0.036000000000000004,0.0105,0.0375,5.376,1.568,5.6,5.2392,1.5281,5.4575,0.036000000000000004,0.0105,0.0375,5.2032,1.5176,5.42
2020-05-21 16:30:00,5.4792,1.5981,5.7075,0.036000000000000004,0.0105,0.0375,5.4432,1.5876000000000001,5.67,5.3064,1.5477,5.5275,0.036000000000000004,0.0105,0.0375,5.2704,1.5372,5.49
2020-05-21 17:00:00,5.48928,1.60104,5.718,0.036480000000000005,0.01064,0.038,5.4528,1.5904,5.68,5.31648,1.55064,5.538,0.036480000000000005,0.01064,0.038,5.28,1.54,5.5
2020-05-21 17:30:00,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77,5.4019200000000005,1.57556,5.627,0.03552,0.010360000000000001,0.037,5.3664,1.5652,5.59
2020-05-21 18:00:00,5.5847999999999995,1.6289,5.8175,0.036000000000000004,0.0105,0.0375,5.5488,1.6184,5.78,5.412,1.5785,5.6375,0.036000000000000004,0.0105,0.0375,5.376,1.568,5.6
2020-05-21 18:30:00,5.47008,1.59544,5.698,0.036480000000000005,0.01064,0.038,5.4336,1.5848,5.66,5.30688,1.5478399999999999,5.5280000000000005,0.036480000000000005,0.01064,0.038,5.2704,1.5372,5.49
2020-05-21 19:00:00,5.4024,1.5756999999999999,5.6275,0.036000000000000004,0.0105,0.0375,5.3664,1.5652,5.59,5.2296,1.5253,5.4475,0.036000000000000004,0.0105,0.0375,5.1936,1.5148000000000001,5.41
2020-05-21 19:30:00,5.2776,1.5393,5.4975,0.036000000000000004,0.0105,0.0375,5.2416,1.5288,5.46,5.1144,1.4917,5.3275,0.036000000000000004,0.0105,0.0375,5.0784,1.4812,5.29
2020-05-21 20:00:00,5.172,1.5085000000000002,5.3875,0.036000000000000004,0.0105,0.0375,5.136,1.498,5.35,5.0088,1.4609,5.2175,0.036000000000000004,0.0105,0.0375,4.9728,1.4504000000000001,5.18
2020-05-21 20:30:00,5.0376,1.4693,5.2475,0.036000000000000004,0.0105,0.0375,5.0016,1.4588,5.21,4.884,1.4245,5.0875,0.036000000000000004,0.0105,0.0375,4.848,1.4140000000000001,5.05
2020-05-21 21:00:00,5.02704,1.46622,5.2365,0.03504,0.010220000000000002,0.036500000000000005,4.992,1.456,5.2,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04
2020-05-21 21:30:00,4.98576,1.45418,5.1935,0.03216,0.009380000000000001,0.0335,4.9536,1.4448,5.16,4.83216,1.40938,5.0335,0.03216,0.009380000000000001,0.0335,4.8,1.4,5.0
2020-05-21 22:00:00,4.91952,1.43486,5.1245,0.033120000000000004,0.00966,0.0345,4.8864,1.4252,5.09,4.77552,1.39286,4.9745,0.033120000000000004,0.00966,0.0345,4.7424,1.3832,4.94
2020-05-21 22:30:00,4.74672,1.38446,4.9445,0.033120000000000004,0.00966,0.0345,4.7136,1.3748,4.91,4.60272,1.34246,4.7945,0.033120000000000004,0.00966,0.0345,4.5696,1.3328,4.76
2020-05-21 23:00:00,4.51584,1.31712,4.704,0.03264,0.00952,0.034,4.4832,1.3076,4.67,4.3814400000000004,1.27792,4.564,0.03264,0.00952,0.034,4.3488,1.2684,4.53
2020-05-21 23:30:00,4.31376,1.25818,4.4935,0.03216,0.009380000000000001,0.0335,4.2816,1.2488000000000001,4.46,4.17936,1.21898,4.3535,0.03216,0.009380000000000001,0.0335,4.1472,1.2096,4.32
2020-05-22 00:00:00,4.14144,1.20792,4.314,0.03264,0.00952,0.034,4.1088000000000005,1.1984,4.28,4.01664,1.1715200000000001,4.184,0.03264,0.00952,0.034,3.984,1.162,4.15
2020-05-23 00:30:00,3.7747200000000003,1.10096,3.932,0.030720000000000004,0.008960000000000001,0.032,3.7439999999999998,1.092,3.9,3.64992,1.06456,3.802,0.030720000000000004,0.008960000000000001,0.032,3.6192,1.0556,3.77
2020-05-23 01:00:00,3.67872,1.07296,3.832,0.030720000000000004,0.008960000000000001,0.032,3.648,1.064,3.8,3.55392,1.03656,3.702,0.030720000000000004,0.008960000000000001,0.032,3.5232,1.0276,3.67
2020-05-23 01:30:00,3.63072,1.05896,3.782,0.030720000000000004,0.008960000000000001,0.032,3.6,1.05,3.75,3.50592,1.02256,3.652,0.030720000000000004,0.008960000000000001,0.032,3.4752,1.0136,3.62
2020-05-23 02:00:00,3.6494400000000002,1.06442,3.8015,0.030240000000000003,0.008820000000000001,0.0315,3.6192,1.0556,3.77,3.5246399999999998,1.02802,3.6715,0.030240000000000003,0.008820000000000001,0.0315,3.4944,1.0192,3.64
2020-05-23 02:30:00,3.47712,1.01416,3.622,0.030720000000000004,0.008960000000000001,0.032,3.4464,1.0052,3.59,3.36192,0.9805600000000001,3.502,0.030720000000000004,0.008960000000000001,0.032,3.3312,0.9716,3.47
2020-05-23 03:00:00,3.34224,0.9748200000000001,3.4815,0.030240000000000003,0.008820000000000001,0.0315,3.312,0.966,3.45,3.22704,0.9412200000000001,3.3615,0.030240000000000003,0.008820000000000001,0.0315,3.1968,0.9324,3.33
2020-05-23 03:30:00,3.3235200000000003,0.9693600000000001,3.462,0.030720000000000004,0.008960000000000001,0.032,3.2928,0.9604,3.43,3.20832,0.93576,3.342,0.030720000000000004,0.008960000000000001,0.032,3.1776,0.9268000000000001,3.31
2020-05-23 04:00:00,3.24672,0.94696,3.382,0.030720000000000004,0.008960000000000001,0.032,3.216,0.9380000000000001,3.35,3.13152,0.9133600000000001,3.262,0.030720000000000004,0.008960000000000001,0.032,3.1008,0.9044000000000001,3.23
2020-05-23 04:30:00,3.2462400000000002,0.9468200000000001,3.3815,0.030240000000000003,0.008820000000000001,0.0315,3.216,0.9380000000000001,3.35,3.13104,0.91322,3.2615,0.030240000000000003,0.008820000000000001,0.0315,3.1008,0.9044000000000001,3.23
2020-05-23 05:00:00,3.16176,0.9221800000000001,3.2935,0.03216,0.009380000000000001,0.0335,3.1296,0.9128000000000001,3.26,3.04656,0.88858,3.1735,0.03216,0.009380000000000001,0.0335,3.0144,0.8792000000000001,3.14
2020-05-23 05:30:00,3.14544,0.9174200000000001,3.2765,0.03504,0.010220000000000002,0.036500000000000005,3.1104,0.9072,3.24,3.03984,0.8866200000000001,3.1665,0.03504,0.010220000000000002,0.036500000000000005,3.0048,0.8764000000000001,3.13
2020-05-23 06:00:00,3.26112,0.9511600000000001,3.3970000000000002,0.03552,0.010360000000000001,0.037,3.2256,0.9408000000000001,3.36,3.14592,0.91756,3.277,0.03552,0.010360000000000001,0.037,3.1104,0.9072,3.24
2020-05-23 06:30:00,3.4152,0.9961000000000001,3.5575,0.036000000000000004,0.0105,0.0375,3.3792,0.9856,3.52,3.3,0.9625,3.4375,0.036000000000000004,0.0105,0.0375,3.2640000000000002,0.9520000000000001,3.4
2020-05-23 07:00:00,3.47232,1.01276,3.617,0.03552,0.010360000000000001,0.037,3.4368,1.0024,3.58,3.3475200000000003,0.9763600000000001,3.487,0.03552,0.010360000000000001,0.037,3.312,0.966,3.45
2020-05-23 07:30:00,3.5592,1.0381,3.7075,0.036000000000000004,0.0105,0.0375,3.5232,1.0276,3.67,3.4344,1.0017,3.5775,0.036000000000000004,0.0105,0.0375,3.3984,0.9912000000000001,3.54
2020-05-23 08:00:00,3.7416,1.0913,3.8975,0.036000000000000004,0.0105,0.0375,3.7056,1.0808,3.86,3.6168,1.0549,3.7675,0.036000000000000004,0.0105,0.0375,3.5808,1.0444,3.73
2020-05-23 08:30:00,3.8952,1.1360999999999999,4.0575,0.036000000000000004,0.0105,0.0375,3.8592,1.1256,4.02,3.7608,1.0969,3.9175,0.036000000000000004,0.0105,0.0375,3.7248,1.0864,3.88
2020-05-23 09:00:00,4.0872,1.1921,4.2575,0.036000000000000004,0.0105,0.0375,4.0512,1.1816,4.22,3.9528,1.1529,4.1175,0.036000000000000004,0.0105,0.0375,3.9168000000000003,1.1424,4.08
2020-05-23 09:30:00,4.18368,1.22024,4.358,0.036480000000000005,0.01064,0.038,4.1472,1.2096,4.32,4.04928,1.18104,4.218,0.036480000000000005,0.01064,0.038,4.0128,1.1703999999999999,4.18
2020-05-23 10:00:00,4.3176,1.2593,4.4975,0.036000000000000004,0.0105,0.0375,4.2816,1.2488000000000001,4.46,4.1736,1.2173,4.3475,0.036000000000000004,0.0105,0.0375,4.1376,1.2068,4.31
2020-05-23 10:30:00,4.452,1.2985,4.6375,0.036000000000000004,0.0105,0.0375,4.416,1.288,4.6,4.308,1.2565,4.4875,0.036000000000000004,0.0105,0.0375,4.272,1.246,4.45
2020-05-23 11:00:00,4.4616,1.3013,4.6475,0.036000000000000004,0.0105,0.0375,4.4256,1.2908,4.61,4.3176,1.2593,4.4975,0.036000000000000004,0.0105,0.0375,4.2816,1.2488000000000001,4.46
2020-05-23 11:30:00,4.596,1.3405,4.7875,0.036000000000000004,0.0105,0.0375,4.5600000000000005,1.33,4.75,4.4424,1.2957,4.6275,0.036000000000000004,0.0105,0.0375,4.4064,1.2852000000000001,4.59
2020-05-23 12:00:00,4.82544,1.4074200000000001,5.0265,0.03504,0.010220000000000002,0.036500000000000005,4.7904,1.3972,4.99,4.67184,1.3626200000000002,4.8665,0.03504,0.010220000000000002,0.036500000000000005,4.6368,1.3524,4.83
2020-05-23 12:30:00,4.65264,1.35702,4.8465,0.03504,0.010220000000000002,0.036500000000000005,4.6176,1.3468,4.8100000000000005,4.49904,1.31222,4.6865,0.03504,0.010220000000000002,0.036500000000000005,4.464,1.302,4.65
2020-05-23 13:00:00,4.57584,1.3346200000000001,4.7665,0.03504,0.010220000000000002,0.036500000000000005,4.5408,1.3244,4.73,4.43184,1.29262,4.6165,0.03504,0.010220000000000002,0.036500000000000005,4.3968,1.2824,4.58
2020-05-23 13:30:00,4.63344,1.35142,4.8265,0.03504,0.010220000000000002,0.036500000000000005,4.5984,1.3412,4.79,4.47984,1.3066200000000001,4.6665,0.03504,0.010220000000000002,0.036500000000000005,4.4448,1.2964,4.63
2020-05-23 14:00:00,4.5182400000000005,1.31782,4.7065,0.03504,0.010220000000000002,0.036500000000000005,4.4832,1.3076,4.67,4.37424,1.27582,4.5565,0.03504,0.010220000000000002,0.036500000000000005,4.3392,1.2656,4.52
2020-05-23 14:30:00,4.45104,1.2982200000000002,4.6365,0.03504,0.010220000000000002,0.036500000000000005,4.416,1.288,4.6,4.30704,1.25622,4.4865,0.03504,0.010220000000000002,0.036500000000000005,4.272,1.246,4.45
2020-05-23 15:00:00,4.34592,1.26756,4.527,0.03552,0.010360000000000001,0.037,4.3104,1.2572,4.49,4.21152,1.22836,4.3870000000000005,0.03552,0.010360000000000001,0.037,4.176,1.218,4.35
2020-05-23 15:30:00,4.34544,1.26742,4.5265,0.03504,0.010220000000000002,0.036500000000000005,4.3104,1.2572,4.49,4.21104,1.22822,4.3865,0.03504,0.010220000000000002,0.036500000000000005,4.176,1.218,4.35
2020-05-23 16:00:00,4.36512,1.27316,4.547,0.03552,0.010360000000000001,0.037,4.3296,1.2628,4.51,4.22112,1.23116,4.397,0.03552,0.010360000000000001,0.037,4.1856,1.2208,4.36
2020-05-23 16:30:00,4.49952,1.31236,4.687,0.03552,0.010360000000000001,0.037,4.464,1.302,4.65,4.34592,1.26756,4.527,0.03552,0.010360000000000001,0.037,4.3104,1.2572,4.49
2020-05-23 17:00:00,4.67232,1.36276,4.867,0.03552,0.010360000000000001,0.037,4.6368,1.3524,4.83,4.51872,1.31796,4.707,0.03552,0.010360000000000001,0.037,4.4832,1.3076,4.67
