Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-23 17:30:00,4.90272,1.42996,5.107,0.03552,0.010360000000000001,0.037,4.8672,1.4196,5.07,4.73952,1.38236,4.937,0.03552,0.010360000000000001,0.037,4.704,1.3719999999999999,4.9
2020-05-23 18:00:00,5.02752,1.46636,5.237,0.03552,0.010360000000000001,0.037,4.992,1.456,5.2,4.86432,1.41876,5.067,0.03552,0.010360000000000001,0.037,4.8288,1.4084,5.03
2020-05-23 18:30:00,4.9987200000000005,1.45796,5.207,0.03552,0.010360000000000001,0.037,4.9632000000000005,1.4476,5.17,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0
2020-05-23 19:00:00,4.8456,1.4133,5.0475,0.036000000000000004,0.0105,0.0375,4.8096,1.4028,5.01,4.692,1.3685,4.8875,0.036000000000000004,0.0105,0.0375,4.656,1.358,4.85
2020-05-23 19:30:00,4.77792,1.39356,4.977,0.03552,0.010360000000000001,0.037,4.7424,1.3832,4.94,4.62432,1.34876,4.817,0.03552,0.010360000000000001,0.037,4.5888,1.3384,4.78
2020-05-23 20:00:00,4.644,1.3545,4.8375,0.036000000000000004,0.0105,0.0375,4.608,1.344,4.8,4.4904,1.3097,4.6775,0.036000000000000004,0.0105,0.0375,4.4544,1.2992,4.64
2020-05-23 20:30:00,4.5576,1.3293,4.7475000000000005,0.036000000000000004,0.0105,0.0375,4.5216,1.3188,4.71,4.404,1.2845,4.5875,0.036000000000000004,0.0105,0.0375,4.368,1.274,4.55
2020-05-23 21:00:00,4.54656,1.3260800000000001,4.736,0.03456,0.01008,0.036000000000000004,4.5120000000000005,1.316,4.7,4.40256,1.2840799999999999,4.586,0.03456,0.01008,0.036000000000000004,4.368,1.274,4.55
2020-05-23 21:30:00,4.59024,1.3388200000000001,4.7815,0.030240000000000003,0.008820000000000001,0.0315,4.5600000000000005,1.33,4.75,4.44624,1.29682,4.6315,0.030240000000000003,0.008820000000000001,0.0315,4.416,1.288,4.6
2020-05-23 22:00:00,4.5336,1.3223,4.7225,0.031200000000000002,0.0091,0.0325,4.5024,1.3132000000000001,4.69,4.3896,1.2803,4.5725,0.031200000000000002,0.0091,0.0325,4.3584,1.2711999999999999,4.54
2020-05-23 22:30:00,4.38048,1.2776399999999999,4.563,0.03168,0.00924,0.033,4.3488,1.2684,4.53,4.23648,1.23564,4.413,0.03168,0.00924,0.033,4.2048,1.2264,4.38
2020-05-23 23:00:00,4.2264,1.2327,4.4025,0.031200000000000002,0.0091,0.0325,4.1952,1.2236,4.37,4.0824,1.1907,4.2525,0.031200000000000002,0.0091,0.0325,4.0512,1.1816,4.22
2020-05-23 23:30:00,4.044,1.1795,4.2125,0.031200000000000002,0.0091,0.0325,4.0128,1.1703999999999999,4.18,3.9096,1.1403,4.0725,0.031200000000000002,0.0091,0.0325,3.8784,1.1312,4.04
2020-05-24 00:00:00,3.8808,1.1319,4.0425,0.031200000000000002,0.0091,0.0325,3.8496,1.1228,4.01,3.7464,1.0927,3.9025,0.031200000000000002,0.0091,0.0325,3.7152000000000003,1.0836000000000001,3.87
2020-05-24 00:30:00,3.75648,1.09564,3.9130000000000003,0.03168,0.00924,0.033,3.7248,1.0864,3.88,3.62208,1.05644,3.773,0.03168,0.00924,0.033,3.5904,1.0472,3.74
2020-05-24 01:00:00,3.67008,1.07044,3.823,0.03168,0.00924,0.033,3.6384,1.0612,3.79,3.54528,1.03404,3.693,0.03168,0.00924,0.033,3.5136000000000003,1.0248,3.66
2020-05-24 01:30:00,3.57408,1.04244,3.723,0.03168,0.00924,0.033,3.5423999999999998,1.0332,3.69,3.44928,1.00604,3.593,0.03168,0.00924,0.033,3.4176,0.9968,3.56
2020-05-24 02:00:00,3.5736,1.0423,3.7225,0.031200000000000002,0.0091,0.0325,3.5423999999999998,1.0332,3.69,3.4488,1.0059,3.5925000000000002,0.031200000000000002,0.0091,0.0325,3.4176,0.9968,3.56
2020-05-24 02:30:00,3.41088,0.9948400000000001,3.553,0.03168,0.00924,0.033,3.3792,0.9856,3.52,3.28608,0.9584400000000001,3.423,0.03168,0.00924,0.033,3.2544,0.9492,3.39
2020-05-24 03:00:00,3.24768,0.9472400000000001,3.383,0.03168,0.00924,0.033,3.216,0.9380000000000001,3.35,3.13248,0.9136400000000001,3.263,0.03168,0.00924,0.033,3.1008,0.9044000000000001,3.23
2020-05-24 03:30:00,3.22896,0.9417800000000001,3.3635,0.03216,0.009380000000000001,0.0335,3.1968,0.9324,3.33,3.11376,0.9081800000000001,3.2435,0.03216,0.009380000000000001,0.0335,3.0816,0.8988,3.21
2020-05-24 04:00:00,3.12336,0.9109800000000001,3.2535,0.03216,0.009380000000000001,0.0335,3.0912,0.9016000000000001,3.22,3.01776,0.8801800000000001,3.1435,0.03216,0.009380000000000001,0.0335,2.9856,0.8708,3.11
2020-05-24 04:30:00,3.11328,0.9080400000000001,3.243,0.03168,0.00924,0.033,3.0816,0.8988,3.21,2.99808,0.8744400000000001,3.123,0.03168,0.00924,0.033,2.9664,0.8652000000000001,3.09
2020-05-24 05:00:00,3.03792,0.8860600000000001,3.1645,0.033120000000000004,0.00966,0.0345,3.0048,0.8764000000000001,3.13,2.92272,0.8524600000000001,3.0445,0.033120000000000004,0.00966,0.0345,2.8896,0.8428,3.01
2020-05-24 05:30:00,3.03888,0.8863400000000001,3.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0048,0.8764000000000001,3.13,2.92368,0.85274,3.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.8896,0.8428,3.01
2020-05-24 06:00:00,3.05856,0.8920800000000001,3.186,0.03456,0.01008,0.036000000000000004,3.024,0.882,3.15,2.94336,0.85848,3.066,0.03456,0.01008,0.036000000000000004,2.9088000000000003,0.8484,3.03
2020-05-24 06:30:00,3.15552,0.9203600000000001,3.287,0.03552,0.010360000000000001,0.037,3.12,0.91,3.25,3.04032,0.8867600000000001,3.167,0.03552,0.010360000000000001,0.037,3.0048,0.8764000000000001,3.13
2020-05-24 07:00:00,3.20352,0.9343600000000001,3.337,0.03552,0.010360000000000001,0.037,3.168,0.924,3.3,3.0979200000000002,0.90356,3.227,0.03552,0.010360000000000001,0.037,3.0624,0.8932,3.19
2020-05-24 07:30:00,3.3672,0.9821000000000001,3.5075000000000003,0.036000000000000004,0.0105,0.0375,3.3312,0.9716,3.47,3.252,0.9485,3.3875,0.036000000000000004,0.0105,0.0375,3.216,0.9380000000000001,3.35
2020-05-24 08:00:00,3.5592,1.0381,3.7075,0.036000000000000004,0.0105,0.0375,3.5232,1.0276,3.67,3.4344,1.0017,3.5775,0.036000000000000004,0.0105,0.0375,3.3984,0.9912000000000001,3.54
2020-05-24 08:30:00,3.7224,1.0857,3.8775,0.036000000000000004,0.0105,0.0375,3.6864,1.0752,3.84,3.5976,1.0493,3.7475,0.036000000000000004,0.0105,0.0375,3.5616,1.0388,3.71
2020-05-24 09:00:00,3.85632,1.12476,4.017,0.03552,0.010360000000000001,0.037,3.8208,1.1144,3.98,3.72192,1.08556,3.877,0.03552,0.010360000000000001,0.037,3.6864,1.0752,3.84
2020-05-24 09:30:00,4.05888,1.18384,4.228,0.036480000000000005,0.01064,0.038,4.0224,1.1732,4.19,3.92448,1.14464,4.088,0.036480000000000005,0.01064,0.038,3.888,1.134,4.05
2020-05-24 10:00:00,4.2696,1.2453,4.4475,0.036000000000000004,0.0105,0.0375,4.2336,1.2348,4.41,4.116,1.2005,4.2875,0.036000000000000004,0.0105,0.0375,4.08,1.19,4.25
2020-05-24 10:30:00,4.32768,1.26224,4.508,0.036480000000000005,0.01064,0.038,4.2912,1.2516,4.47,4.18368,1.22024,4.358,0.036480000000000005,0.01064,0.038,4.1472,1.2096,4.32
2020-05-24 11:00:00,4.4328,1.2929,4.6175,0.036000000000000004,0.0105,0.0375,4.3968,1.2824,4.58,4.2888,1.2509000000000001,4.4675,0.036000000000000004,0.0105,0.0375,4.2528,1.2404,4.43
2020-05-24 11:30:00,4.4808,1.3069,4.6675,0.036000000000000004,0.0105,0.0375,4.4448,1.2964,4.63,4.3368,1.2649,4.5175,0.036000000000000004,0.0105,0.0375,4.3008,1.2544,4.48
2020-05-24 12:00:00,4.6248000000000005,1.3489,4.8175,0.036000000000000004,0.0105,0.0375,4.5888,1.3384,4.78,4.4808,1.3069,4.6675,0.036000000000000004,0.0105,0.0375,4.4448,1.2964,4.63
2020-05-24 12:30:00,4.60656,1.34358,4.7985,0.03696,0.010780000000000001,0.0385,4.5696,1.3328,4.76,4.45296,1.29878,4.6385000000000005,0.03696,0.010780000000000001,0.0385,4.416,1.288,4.6
2020-05-24 13:00:00,4.6536,1.3573,4.8475,0.036000000000000004,0.0105,0.0375,4.6176,1.3468,4.8100000000000005,4.5,1.3125,4.6875,0.036000000000000004,0.0105,0.0375,4.464,1.302,4.65
2020-05-24 13:30:00,4.6344,1.3517000000000001,4.8275,0.036000000000000004,0.0105,0.0375,4.5984,1.3412,4.79,4.4904,1.3097,4.6775,0.036000000000000004,0.0105,0.0375,4.4544,1.2992,4.64
2020-05-24 14:00:00,4.5096,1.3153000000000001,4.6975,0.036000000000000004,0.0105,0.0375,4.4736,1.3048,4.66,4.3656,1.2732999999999999,4.5475,0.036000000000000004,0.0105,0.0375,4.3296,1.2628,4.51
2020-05-24 14:30:00,4.4616,1.3013,4.6475,0.036000000000000004,0.0105,0.0375,4.4256,1.2908,4.61,4.3176,1.2593,4.4975,0.036000000000000004,0.0105,0.0375,4.2816,1.2488000000000001,4.46
2020-05-24 15:00:00,4.44192,1.29556,4.627,0.03552,0.010360000000000001,0.037,4.4064,1.2852000000000001,4.59,4.29792,1.25356,4.477,0.03552,0.010360000000000001,0.037,4.2624,1.2432,4.44
2020-05-24 15:30:00,4.47024,1.30382,4.6565,0.03504,0.010220000000000002,0.036500000000000005,4.4352,1.2936,4.62,4.32624,1.26182,4.5065,0.03504,0.010220000000000002,0.036500000000000005,4.2912,1.2516,4.47
2020-05-24 16:00:00,4.47024,1.30382,4.6565,0.03504,0.010220000000000002,0.036500000000000005,4.4352,1.2936,4.62,4.32624,1.26182,4.5065,0.03504,0.010220000000000002,0.036500000000000005,4.2912,1.2516,4.47
2020-05-24 16:30:00,4.65264,1.35702,4.8465,0.03504,0.010220000000000002,0.036500000000000005,4.6176,1.3468,4.8100000000000005,4.49904,1.31222,4.6865,0.03504,0.010220000000000002,0.036500000000000005,4.464,1.302,4.65
2020-05-24 17:00:00,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86,4.5475200000000005,1.32636,4.737,0.03552,0.010360000000000001,0.037,4.5120000000000005,1.316,4.7
2020-05-24 17:30:00,4.8264,1.4077,5.0275,0.036000000000000004,0.0105,0.0375,4.7904,1.3972,4.99,4.6632,1.3601,4.8575,0.036000000000000004,0.0105,0.0375,4.6272,1.3496000000000001,4.82
2020-05-24 18:00:00,4.932,1.4385,5.1375,0.036000000000000004,0.0105,0.0375,4.896,1.428,5.1,4.7688,1.3909,4.9675,0.036000000000000004,0.0105,0.0375,4.7328,1.3804,4.93
2020-05-24 18:30:00,4.9032,1.4301,5.1075,0.036000000000000004,0.0105,0.0375,4.8672,1.4196,5.07,4.7496,1.3853,4.9475,0.036000000000000004,0.0105,0.0375,4.7136,1.3748,4.91
2020-05-24 19:00:00,4.7592,1.3881000000000001,4.9575,0.036000000000000004,0.0105,0.0375,4.7232,1.3776,4.92,4.6056,1.3433,4.7975,0.036000000000000004,0.0105,0.0375,4.5696,1.3328,4.76
2020-05-24 19:30:00,4.596,1.3405,4.7875,0.036000000000000004,0.0105,0.0375,4.5600000000000005,1.33,4.75,4.4424,1.2957,4.6275,0.036000000000000004,0.0105,0.0375,4.4064,1.2852000000000001,4.59
2020-05-24 20:00:00,4.50912,1.31516,4.697,0.03552,0.010360000000000001,0.037,4.4736,1.3048,4.66,4.36512,1.27316,4.547,0.03552,0.010360000000000001,0.037,4.3296,1.2628,4.51
2020-05-24 20:30:00,4.45152,1.29836,4.6370000000000005,0.03552,0.010360000000000001,0.037,4.416,1.288,4.6,4.30752,1.25636,4.487,0.03552,0.010360000000000001,0.037,4.272,1.246,4.45
2020-05-24 21:00:00,4.40304,1.28422,4.5865,0.03504,0.010220000000000002,0.036500000000000005,4.368,1.274,4.55,4.25904,1.24222,4.4365,0.03504,0.010220000000000002,0.036500000000000005,4.224,1.232,4.4
2020-05-24 21:30:00,4.4472000000000005,1.2971,4.6325,0.031200000000000002,0.0091,0.0325,4.416,1.288,4.6,4.3032,1.2551,4.4825,0.031200000000000002,0.0091,0.0325,4.272,1.246,4.45
2020-05-24 22:00:00,4.5336,1.3223,4.7225,0.031200000000000002,0.0091,0.0325,4.5024,1.3132000000000001,4.69,4.3896,1.2803,4.5725,0.031200000000000002,0.0091,0.0325,4.3584,1.2711999999999999,4.54
2020-05-24 22:30:00,4.37952,1.27736,4.562,0.030720000000000004,0.008960000000000001,0.032,4.3488,1.2684,4.53,4.23552,1.23536,4.412,0.030720000000000004,0.008960000000000001,0.032,4.2048,1.2264,4.38
2020-05-24 23:00:00,4.236,1.2355,4.4125,0.031200000000000002,0.0091,0.0325,4.2048,1.2264,4.38,4.092,1.1935,4.2625,0.031200000000000002,0.0091,0.0325,4.0608,1.1844000000000001,4.23
2020-05-24 23:30:00,4.0728,1.1879,4.2425,0.031200000000000002,0.0091,0.0325,4.0416,1.1788,4.21,3.9384,1.1487,4.1025,0.031200000000000002,0.0091,0.0325,3.9072,1.1396,4.07
2020-05-25 00:00:00,3.852,1.1235,4.0125,0.031200000000000002,0.0091,0.0325,3.8208,1.1144,3.98,3.7176,1.0843,3.8725,0.031200000000000002,0.0091,0.0325,3.6864,1.0752,3.84
2020-05-25 00:30:00,3.7176,1.0843,3.8725,0.031200000000000002,0.0091,0.0325,3.6864,1.0752,3.84,3.5832,1.0451,3.7325,0.031200000000000002,0.0091,0.0325,3.552,1.036,3.7
2020-05-25 01:00:00,3.612,1.0535,3.7625,0.031200000000000002,0.0091,0.0325,3.5808,1.0444,3.73,3.4872,1.0171,3.6325000000000003,0.031200000000000002,0.0091,0.0325,3.456,1.008,3.6
2020-05-25 01:30:00,3.564,1.0395,3.7125,0.031200000000000002,0.0091,0.0325,3.5328,1.0304,3.68,3.4392,1.0031,3.5825,0.031200000000000002,0.0091,0.0325,3.408,0.994,3.55
2020-05-25 02:00:00,3.564,1.0395,3.7125,0.031200000000000002,0.0091,0.0325,3.5328,1.0304,3.68,3.4392,1.0031,3.5825,0.031200000000000002,0.0091,0.0325,3.408,0.994,3.55
2020-05-25 02:30:00,3.41136,0.9949800000000001,3.5535,0.03216,0.009380000000000001,0.0335,3.3792,0.9856,3.52,3.29616,0.9613800000000001,3.4335,0.03216,0.009380000000000001,0.0335,3.2640000000000002,0.9520000000000001,3.4
2020-05-25 03:00:00,3.3144,0.9667,3.4525,0.031200000000000002,0.0091,0.0325,3.2832,0.9576,3.42,3.1992,0.9331,3.3325,0.031200000000000002,0.0091,0.0325,3.168,0.924,3.3
2020-05-25 03:30:00,3.2376,0.9443,3.3725,0.031200000000000002,0.0091,0.0325,3.2064,0.9352,3.34,3.132,0.9135000000000001,3.2625,0.031200000000000002,0.0091,0.0325,3.1008,0.9044000000000001,3.23
2020-05-25 04:00:00,3.19056,0.9305800000000001,3.3235,0.03216,0.009380000000000001,0.0335,3.1584,0.9212,3.29,3.08496,0.89978,3.2135,0.03216,0.009380000000000001,0.0335,3.0528,0.8904000000000001,3.18
2020-05-25 04:30:00,3.1896,0.9303,3.3225,0.031200000000000002,0.0091,0.0325,3.1584,0.9212,3.29,3.084,0.8995000000000001,3.2125,0.031200000000000002,0.0091,0.0325,3.0528,0.8904000000000001,3.18
2020-05-25 05:00:00,3.1152,0.9086000000000001,3.245,0.033600000000000005,0.0098,0.035,3.0816,0.8988,3.21,3.0,0.875,3.125,0.033600000000000005,0.0098,0.035,2.9664,0.8652000000000001,3.09
2020-05-25 05:30:00,3.0984,0.9037000000000001,3.2275,0.036000000000000004,0.0105,0.0375,3.0624,0.8932,3.19,2.9928,0.8729,3.1175,0.036000000000000004,0.0105,0.0375,2.9568000000000003,0.8624,3.08
2020-05-25 06:00:00,3.1752,0.9261,3.3075,0.036000000000000004,0.0105,0.0375,3.1392,0.9156000000000001,3.27,3.06,0.8925000000000001,3.1875,0.036000000000000004,0.0105,0.0375,3.024,0.882,3.15
2020-05-25 06:30:00,3.3384,0.9737,3.4775,0.036000000000000004,0.0105,0.0375,3.3024,0.9632000000000001,3.44,3.2232,0.9401,3.3575,0.036000000000000004,0.0105,0.0375,3.1872,0.9296000000000001,3.32
2020-05-25 07:00:00,3.396,0.9905,3.5375,0.036000000000000004,0.0105,0.0375,3.36,0.98,3.5,3.2808,0.9569000000000001,3.4175,0.036000000000000004,0.0105,0.0375,3.2448,0.9464,3.38
2020-05-25 07:30:00,3.5496,1.0353,3.6975,0.036000000000000004,0.0105,0.0375,3.5136000000000003,1.0248,3.66,3.4248,0.9989,3.5675,0.036000000000000004,0.0105,0.0375,3.3888,0.9884000000000001,3.5300000000000002
2020-05-25 08:00:00,3.67392,1.07156,3.827,0.03552,0.010360000000000001,0.037,3.6384,1.0612,3.79,3.5491200000000003,1.03516,3.697,0.03552,0.010360000000000001,0.037,3.5136000000000003,1.0248,3.66
2020-05-25 08:30:00,3.86496,1.12728,4.026,0.03456,0.01008,0.036000000000000004,3.8304,1.1172,3.99,3.73056,1.08808,3.886,0.03456,0.01008,0.036000000000000004,3.696,1.078,3.85
2020-05-25 09:00:00,4.03296,1.17628,4.201,0.02016,0.005880000000000001,0.021,4.0128,1.1703999999999999,4.18,3.88896,1.13428,4.051,0.02016,0.005880000000000001,0.021,3.8688000000000002,1.1284,4.03
2020-05-25 09:30:00,4.20672,1.22696,4.382,0.030720000000000004,0.008960000000000001,0.032,4.176,1.218,4.35,4.06272,1.18496,4.232,0.030720000000000004,0.008960000000000001,0.032,4.032,1.176,4.2
2020-05-25 10:00:00,4.30752,1.25636,4.487,0.03552,0.010360000000000001,0.037,4.272,1.246,4.45,4.17312,1.21716,4.347,0.03552,0.010360000000000001,0.037,4.1376,1.2068,4.31
2020-05-25 10:30:00,4.40304,1.28422,4.5865,0.03504,0.010220000000000002,0.036500000000000005,4.368,1.274,4.55,4.25904,1.24222,4.4365,0.03504,0.010220000000000002,0.036500000000000005,4.224,1.232,4.4
2020-05-25 11:00:00,4.4616,1.3013,4.6475,0.036000000000000004,0.0105,0.0375,4.4256,1.2908,4.61,4.3176,1.2593,4.4975,0.036000000000000004,0.0105,0.0375,4.2816,1.2488000000000001,4.46
2020-05-25 11:30:00,4.52784,1.32062,4.7165,0.03504,0.010220000000000002,0.036500000000000005,4.4928,1.3104,4.68,4.37424,1.27582,4.5565,0.03504,0.010220000000000002,0.036500000000000005,4.3392,1.2656,4.52
2020-05-25 12:00:00,4.60464,1.34302,4.7965,0.03504,0.010220000000000002,0.036500000000000005,4.5696,1.3328,4.76,4.45104,1.2982200000000002,4.6365,0.03504,0.010220000000000002,0.036500000000000005,4.416,1.288,4.6
2020-05-25 12:30:00,4.60464,1.34302,4.7965,0.03504,0.010220000000000002,0.036500000000000005,4.5696,1.3328,4.76,4.45104,1.2982200000000002,4.6365,0.03504,0.010220000000000002,0.036500000000000005,4.416,1.288,4.6
2020-05-25 13:00:00,4.55712,1.32916,4.747,0.03552,0.010360000000000001,0.037,4.5216,1.3188,4.71,4.41312,1.28716,4.5969999999999995,0.03552,0.010360000000000001,0.037,4.3776,1.2768,4.5600000000000005
2020-05-25 13:30:00,4.4712,1.3041,4.6575,0.036000000000000004,0.0105,0.0375,4.4352,1.2936,4.62,4.3272,1.2621,4.5075,0.036000000000000004,0.0105,0.0375,4.2912,1.2516,4.47
2020-05-25 14:00:00,4.4136,1.2873,4.5975,0.036000000000000004,0.0105,0.0375,4.3776,1.2768,4.5600000000000005,4.2792,1.2481,4.4575,0.036000000000000004,0.0105,0.0375,4.2432,1.2376,4.42
2020-05-25 14:30:00,4.36608,1.27344,4.548,0.036480000000000005,0.01064,0.038,4.3296,1.2628,4.51,4.22208,1.23144,4.398,0.036480000000000005,0.01064,0.038,4.1856,1.2208,4.36
2020-05-25 15:00:00,4.3464,1.2677,4.5275,0.036000000000000004,0.0105,0.0375,4.3104,1.2572,4.49,4.2024,1.2257,4.3775,0.036000000000000004,0.0105,0.0375,4.1664,1.2152,4.34
2020-05-25 15:30:00,4.3272,1.2621,4.5075,0.036000000000000004,0.0105,0.0375,4.2912,1.2516,4.47,4.1832,1.2201,4.3575,0.036000000000000004,0.0105,0.0375,4.1472,1.2096,4.32
2020-05-25 16:00:00,4.37472,1.27596,4.557,0.03552,0.010360000000000001,0.037,4.3392,1.2656,4.52,4.24032,1.23676,4.417,0.03552,0.010360000000000001,0.037,4.2048,1.2264,4.38
2020-05-25 16:30:00,4.452,1.2985,4.6375,0.036000000000000004,0.0105,0.0375,4.416,1.288,4.6,4.308,1.2565,4.4875,0.036000000000000004,0.0105,0.0375,4.272,1.246,4.45
2020-05-25 17:00:00,4.63392,1.35156,4.827,0.03552,0.010360000000000001,0.037,4.5984,1.3412,4.79,4.48032,1.3067600000000001,4.667,0.03552,0.010360000000000001,0.037,4.4448,1.2964,4.63
2020-05-25 17:30:00,4.7688,1.3909,4.9675,0.036000000000000004,0.0105,0.0375,4.7328,1.3804,4.93,4.6152,1.3461,4.8075,0.036000000000000004,0.0105,0.0375,4.5792,1.3356,4.77
2020-05-25 18:00:00,4.9032,1.4301,5.1075,0.036000000000000004,0.0105,0.0375,4.8672,1.4196,5.07,4.7496,1.3853,4.9475,0.036000000000000004,0.0105,0.0375,4.7136,1.3748,4.91
2020-05-25 18:30:00,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99,4.67232,1.36276,4.867,0.03552,0.010360000000000001,0.037,4.6368,1.3524,4.83
2020-05-25 19:00:00,4.74,1.3825,4.9375,0.036000000000000004,0.0105,0.0375,4.704,1.3719999999999999,4.9,4.5864,1.3377,4.7775,0.036000000000000004,0.0105,0.0375,4.5504,1.3272,4.74
2020-05-25 19:30:00,4.6536,1.3573,4.8475,0.036000000000000004,0.0105,0.0375,4.6176,1.3468,4.8100000000000005,4.5096,1.3153000000000001,4.6975,0.036000000000000004,0.0105,0.0375,4.4736,1.3048,4.66
2020-05-25 20:00:00,4.65312,1.35716,4.8469999999999995,0.03552,0.010360000000000001,0.037,4.6176,1.3468,4.8100000000000005,4.50912,1.31516,4.697,0.03552,0.010360000000000001,0.037,4.4736,1.3048,4.66
2020-05-25 20:30:00,4.6152,1.3461,4.8075,0.036000000000000004,0.0105,0.0375,4.5792,1.3356,4.77,4.4712,1.3041,4.6575,0.036000000000000004,0.0105,0.0375,4.4352,1.2936,4.62
2020-05-25 21:00:00,4.5475200000000005,1.32636,4.737,0.03552,0.010360000000000001,0.037,4.5120000000000005,1.316,4.7,4.40352,1.28436,4.587,0.03552,0.010360000000000001,0.037,4.368,1.274,4.55
2020-05-25 21:30:00,4.59168,1.33924,4.783,0.03168,0.00924,0.033,4.5600000000000005,1.33,4.75,4.44768,1.29724,4.633,0.03168,0.00924,0.033,4.416,1.288,4.6
2020-05-25 22:00:00,4.5624,1.3307,4.7525,0.031200000000000002,0.0091,0.0325,4.5312,1.3216,4.72,4.4184,1.2887,4.6025,0.031200000000000002,0.0091,0.0325,4.3872,1.2796,4.57
2020-05-25 22:30:00,4.41888,1.28884,4.603,0.03168,0.00924,0.033,4.3872,1.2796,4.57,4.27488,1.24684,4.453,0.03168,0.00924,0.033,4.2432,1.2376,4.42
2020-05-25 23:00:00,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39,4.1112,1.1991,4.2825,0.031200000000000002,0.0091,0.0325,4.08,1.19,4.25
2020-05-25 23:30:00,3.98688,1.16284,4.153,0.03168,0.00924,0.033,3.9552,1.1536,4.12,3.85248,1.12364,4.013,0.03168,0.00924,0.033,3.8208,1.1144,3.98
2020-05-26 00:00:00,3.8327999999999998,1.1179000000000001,3.9925,0.031200000000000002,0.0091,0.0325,3.8016,1.1088,3.96,3.708,1.0815,3.8625,0.031200000000000002,0.0091,0.0325,3.6768,1.0724,3.83
2020-05-26 00:30:00,3.6696,1.0703,3.8225,0.031200000000000002,0.0091,0.0325,3.6384,1.0612,3.79,3.5448,1.0339,3.6925,0.031200000000000002,0.0091,0.0325,3.5136000000000003,1.0248,3.66
2020-05-26 01:00:00,3.5736,1.0423,3.7225,0.031200000000000002,0.0091,0.0325,3.5423999999999998,1.0332,3.69,3.4488,1.0059,3.5925000000000002,0.031200000000000002,0.0091,0.0325,3.4176,0.9968,3.56
2020-05-26 01:30:00,3.516,1.0255,3.6625,0.031200000000000002,0.0091,0.0325,3.4848,1.0164,3.63,3.3912,0.9891000000000001,3.5324999999999998,0.031200000000000002,0.0091,0.0325,3.36,0.98,3.5
2020-05-26 02:00:00,3.51648,1.02564,3.6630000000000003,0.03168,0.00924,0.033,3.4848,1.0164,3.63,3.39168,0.9892400000000001,3.533,0.03168,0.00924,0.033,3.36,0.98,3.5
2020-05-26 02:30:00,3.4296,1.0003,3.5725,0.031200000000000002,0.0091,0.0325,3.3984,0.9912000000000001,3.54,3.3144,0.9667,3.4525,0.031200000000000002,0.0091,0.0325,3.2832,0.9576,3.42
2020-05-26 03:00:00,3.3624,0.9807,3.5025,0.031200000000000002,0.0091,0.0325,3.3312,0.9716,3.47,3.2472,0.9471,3.3825,0.031200000000000002,0.0091,0.0325,3.216,0.9380000000000001,3.35
2020-05-26 03:30:00,3.37344,0.9839200000000001,3.5140000000000002,0.03264,0.00952,0.034,3.3407999999999998,0.9744,3.48,3.25824,0.95032,3.394,0.03264,0.00952,0.034,3.2256,0.9408000000000001,3.36
2020-05-26 04:00:00,3.36336,0.9809800000000001,3.5035,0.03216,0.009380000000000001,0.0335,3.3312,0.9716,3.47,3.24816,0.9473800000000001,3.3835,0.03216,0.009380000000000001,0.0335,3.216,0.9380000000000001,3.35
2020-05-26 04:30:00,3.31536,0.9669800000000001,3.4535,0.03216,0.009380000000000001,0.0335,3.2832,0.9576,3.42,3.20016,0.9333800000000001,3.3335,0.03216,0.009380000000000001,0.0335,3.168,0.924,3.3
2020-05-26 05:00:00,3.2784,0.9562,3.415,0.033600000000000005,0.0098,0.035,3.2448,0.9464,3.38,3.1632,0.9226000000000001,3.295,0.033600000000000005,0.0098,0.035,3.1296,0.9128000000000001,3.26
2020-05-26 05:30:00,3.31872,0.96796,3.457,0.03552,0.010360000000000001,0.037,3.2832,0.9576,3.42,3.21312,0.9371600000000001,3.347,0.03552,0.010360000000000001,0.037,3.1776,0.9268000000000001,3.31
2020-05-26 06:00:00,3.4344,1.0017,3.5775,0.036000000000000004,0.0105,0.0375,3.3984,0.9912000000000001,3.54,3.3192,0.9681000000000001,3.4575,0.036000000000000004,0.0105,0.0375,3.2832,0.9576,3.42
2020-05-26 06:30:00,3.61728,1.05504,3.768,0.036480000000000005,0.01064,0.038,3.5808,1.0444,3.73,3.5020800000000003,1.02144,3.648,0.036480000000000005,0.01064,0.038,3.4656000000000002,1.0108,3.61
2020-05-26 07:00:00,3.7800000000000002,1.1025,3.9375,0.036000000000000004,0.0105,0.0375,3.7439999999999998,1.092,3.9,3.6552,1.0661,3.8075,0.036000000000000004,0.0105,0.0375,3.6192,1.0556,3.77
2020-05-26 07:30:00,4.04832,1.18076,4.217,0.03552,0.010360000000000001,0.037,4.0128,1.1703999999999999,4.18,3.91392,1.1415600000000001,4.077,0.03552,0.010360000000000001,0.037,3.8784,1.1312,4.04
2020-05-26 08:00:00,4.32672,1.26196,4.507,0.03552,0.010360000000000001,0.037,4.2912,1.2516,4.47,4.18272,1.21996,4.357,0.03552,0.010360000000000001,0.037,4.1472,1.2096,4.32
2020-05-26 08:30:00,4.70016,1.37088,4.896,0.03456,0.01008,0.036000000000000004,4.6656,1.3608,4.86,4.54656,1.3260800000000001,4.736,0.03456,0.01008,0.036000000000000004,4.5120000000000005,1.316,4.7
2020-05-26 09:00:00,4.91184,1.43262,5.1165,0.03504,0.010220000000000002,0.036500000000000005,4.8768,1.4224,5.08,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91
2020-05-26 09:30:00,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37,5.02704,1.46622,5.2365,0.03504,0.010220000000000002,0.036500000000000005,4.992,1.456,5.2
2020-05-26 10:00:00,5.34336,1.55848,5.566,0.03456,0.01008,0.036000000000000004,5.3088,1.5484,5.53,5.17056,1.50808,5.386,0.03456,0.01008,0.036000000000000004,5.136,1.498,5.35
2020-05-26 10:30:00,5.2488,1.5309,5.4675,0.036000000000000004,0.0105,0.0375,5.2128,1.5204,5.43,5.0856,1.4833,5.2975,0.036000000000000004,0.0105,0.0375,5.0496,1.4727999999999999,5.26
2020-05-26 11:00:00,5.3928,1.5729000000000002,5.6175,0.036000000000000004,0.0105,0.0375,5.3568,1.5624,5.58,5.2296,1.5253,5.4475,0.036000000000000004,0.0105,0.0375,5.1936,1.5148000000000001,5.41
2020-05-26 11:30:00,5.42208,1.5814400000000002,5.648,0.036480000000000005,0.01064,0.038,5.3856,1.5708,5.61,5.24928,1.53104,5.468,0.036480000000000005,0.01064,0.038,5.2128,1.5204,5.43
2020-05-26 12:00:00,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62,5.26752,1.5363600000000002,5.487,0.03552,0.010360000000000001,0.037,5.232,1.526,5.45
2020-05-26 12:30:00,5.48832,1.6007600000000002,5.717,0.03552,0.010360000000000001,0.037,5.4528,1.5904,5.68,5.31552,1.55036,5.537,0.03552,0.010360000000000001,0.037,5.28,1.54,5.5
2020-05-26 13:00:00,5.51664,1.6090200000000001,5.7465,0.03504,0.010220000000000002,0.036500000000000005,5.4816,1.5988,5.71,5.34384,1.55862,5.5665,0.03504,0.010220000000000002,0.036500000000000005,5.3088,1.5484,5.53
2020-05-26 13:30:00,5.34384,1.55862,5.5665,0.03504,0.010220000000000002,0.036500000000000005,5.3088,1.5484,5.53,5.17104,1.5082200000000001,5.3865,0.03504,0.010220000000000002,0.036500000000000005,5.136,1.498,5.35
2020-05-26 14:00:00,5.31552,1.55036,5.537,0.03552,0.010360000000000001,0.037,5.28,1.54,5.5,5.15232,1.50276,5.367,0.03552,0.010360000000000001,0.037,5.1168,1.4924,5.33
2020-05-26 14:30:00,5.3736,1.5673,5.5975,0.036000000000000004,0.0105,0.0375,5.3376,1.5568,5.5600000000000005,5.2104,1.5197,5.4275,0.036000000000000004,0.0105,0.0375,5.1744,1.5091999999999999,5.39
2020-05-26 15:00:00,5.3544,1.5617,5.5775,0.036000000000000004,0.0105,0.0375,5.3184000000000005,1.5512000000000001,5.54,5.1912,1.5141,5.4075,0.036000000000000004,0.0105,0.0375,5.1552,1.5036,5.37
2020-05-26 15:30:00,5.40144,1.57542,5.6265,0.03504,0.010220000000000002,0.036500000000000005,5.3664,1.5652,5.59,5.23824,1.5278200000000002,5.4565,0.03504,0.010220000000000002,0.036500000000000005,5.2032,1.5176,5.42
2020-05-26 16:00:00,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55,5.19072,1.51396,5.407,0.03552,0.010360000000000001,0.037,5.1552,1.5036,5.37
2020-05-26 16:30:00,5.34432,1.55876,5.567,0.03552,0.010360000000000001,0.037,5.3088,1.5484,5.53,5.17152,1.5083600000000001,5.3870000000000005,0.03552,0.010360000000000001,0.037,5.136,1.498,5.35
2020-05-26 17:00:00,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67,5.31552,1.55036,5.537,0.03552,0.010360000000000001,0.037,5.28,1.54,5.5
2020-05-26 17:30:00,5.49792,1.60356,5.727,0.03552,0.010360000000000001,0.037,5.4624,1.5932,5.69,5.32512,1.55316,5.547,0.03552,0.010360000000000001,0.037,5.2896,1.5428000000000002,5.51
2020-05-26 18:00:00,5.49792,1.60356,5.727,0.03552,0.010360000000000001,0.037,5.4624,1.5932,5.69,5.32512,1.55316,5.547,0.03552,0.010360000000000001,0.037,5.2896,1.5428000000000002,5.51
2020-05-26 18:30:00,5.46,1.5925,5.6875,0.036000000000000004,0.0105,0.0375,5.424,1.5819999999999999,5.65,5.2872,1.5421,5.5075,0.036000000000000004,0.0105,0.0375,5.2512,1.5316,5.47
2020-05-26 19:00:00,5.3544,1.5617,5.5775,0.036000000000000004,0.0105,0.0375,5.3184000000000005,1.5512000000000001,5.54,5.1816,1.5112999999999999,5.3975,0.036000000000000004,0.0105,0.0375,5.1456,1.5008,5.36
2020-05-26 19:30:00,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37,5.02704,1.46622,5.2365,0.03504,0.010220000000000002,0.036500000000000005,4.992,1.456,5.2
2020-05-26 20:00:00,5.07552,1.4803600000000001,5.287,0.03552,0.010360000000000001,0.037,5.04,1.47,5.25,4.92192,1.4355600000000002,5.127,0.03552,0.010360000000000001,0.037,4.8864,1.4252,5.09
2020-05-26 20:30:00,5.01744,1.4634200000000002,5.2265,0.03504,0.010220000000000002,0.036500000000000005,4.9824,1.4532,5.19,4.86384,1.41862,5.0665,0.03504,0.010220000000000002,0.036500000000000005,4.8288,1.4084,5.03
2020-05-26 21:00:00,4.95984,1.44662,5.1665,0.03504,0.010220000000000002,0.036500000000000005,4.9248,1.4364,5.13,4.81584,1.40462,5.0165,0.03504,0.010220000000000002,0.036500000000000005,4.7808,1.3944,4.98
2020-05-26 21:30:00,4.99392,1.45656,5.202,0.030720000000000004,0.008960000000000001,0.032,4.9632000000000005,1.4476,5.17,4.84032,1.4117600000000001,5.042,0.030720000000000004,0.008960000000000001,0.032,4.8096,1.4028,5.01
2020-05-26 22:00:00,4.91712,1.43416,5.122,0.030720000000000004,0.008960000000000001,0.032,4.8864,1.4252,5.09,4.76352,1.38936,4.962,0.030720000000000004,0.008960000000000001,0.032,4.7328,1.3804,4.93
2020-05-26 22:30:00,4.74432,1.38376,4.942,0.030720000000000004,0.008960000000000001,0.032,4.7136,1.3748,4.91,4.59072,1.3389600000000002,4.782,0.030720000000000004,0.008960000000000001,0.032,4.5600000000000005,1.33,4.75
2020-05-26 23:00:00,4.56288,1.33084,4.753,0.03168,0.00924,0.033,4.5312,1.3216,4.72,4.41888,1.28884,4.603,0.03168,0.00924,0.033,4.3872,1.2796,4.57
2020-05-26 23:30:00,4.32288,1.26084,4.503,0.03168,0.00924,0.033,4.2912,1.2516,4.47,4.18848,1.22164,4.3629999999999995,0.03168,0.00924,0.033,4.1568,1.2124,4.33
2020-05-27 00:00:00,4.14048,1.20764,4.313,0.03168,0.00924,0.033,4.1088000000000005,1.1984,4.28,4.01568,1.17124,4.183,0.03168,0.00924,0.033,3.984,1.162,4.15
2020-05-27 00:30:00,3.9384,1.1487,4.1025,0.031200000000000002,0.0091,0.0325,3.9072,1.1396,4.07,3.8136,1.1123,3.9725,0.031200000000000002,0.0091,0.0325,3.7824,1.1032,3.94
2020-05-27 01:00:00,3.85248,1.12364,4.013,0.03168,0.00924,0.033,3.8208,1.1144,3.98,3.7276800000000003,1.08724,3.883,0.03168,0.00924,0.033,3.696,1.078,3.85
2020-05-27 01:30:00,3.8040000000000003,1.1095,3.9625,0.031200000000000002,0.0091,0.0325,3.7728,1.1004,3.93,3.6792,1.0731,3.8325,0.031200000000000002,0.0091,0.0325,3.648,1.064,3.8
2020-05-27 02:00:00,3.7656,1.0983,3.9225000000000003,0.031200000000000002,0.0091,0.0325,3.7344,1.0892,3.89,3.6504,1.0647,3.8025,0.031200000000000002,0.0091,0.0325,3.6192,1.0556,3.77
2020-05-27 02:30:00,3.6216,1.0563,3.7725,0.031200000000000002,0.0091,0.0325,3.5904,1.0472,3.74,3.5064,1.0227,3.6525,0.031200000000000002,0.0091,0.0325,3.4752,1.0136,3.62
2020-05-27 03:00:00,3.49728,1.02004,3.643,0.03168,0.00924,0.033,3.4656000000000002,1.0108,3.61,3.38208,0.9864400000000001,3.523,0.03168,0.00924,0.033,3.3504,0.9772000000000001,3.49
2020-05-27 03:30:00,3.51648,1.02564,3.6630000000000003,0.03168,0.00924,0.033,3.4848,1.0164,3.63,3.40128,0.99204,3.543,0.03168,0.00924,0.033,3.3696,0.9828,3.51
2020-05-27 04:00:00,3.4488,1.0059,3.5925000000000002,0.031200000000000002,0.0091,0.0325,3.4176,0.9968,3.56,3.3336,0.9723,3.4725,0.031200000000000002,0.0091,0.0325,3.3024,0.9632000000000001,3.44
2020-05-27 04:30:00,3.4488,1.0059,3.5925000000000002,0.031200000000000002,0.0091,0.0325,3.4176,0.9968,3.56,3.3336,0.9723,3.4725,0.031200000000000002,0.0091,0.0325,3.3024,0.9632000000000001,3.44
2020-05-27 05:00:00,3.38352,0.9868600000000001,3.5245,0.033120000000000004,0.00966,0.0345,3.3504,0.9772000000000001,3.49,3.27792,0.9560600000000001,3.4145,0.033120000000000004,0.00966,0.0345,3.2448,0.9464,3.38
2020-05-27 05:30:00,3.39552,0.9903600000000001,3.537,0.03552,0.010360000000000001,0.037,3.36,0.98,3.5,3.28032,0.95676,3.417,0.03552,0.010360000000000001,0.037,3.2448,0.9464,3.38
2020-05-27 06:00:00,3.4824,1.0157,3.6275,0.036000000000000004,0.0105,0.0375,3.4464,1.0052,3.59,3.3672,0.9821000000000001,3.5075000000000003,0.036000000000000004,0.0105,0.0375,3.3312,0.9716,3.47
2020-05-27 06:30:00,3.7032,1.0801,3.8575,0.036000000000000004,0.0105,0.0375,3.6672000000000002,1.0696,3.8200000000000003,3.588,1.0465,3.7375,0.036000000000000004,0.0105,0.0375,3.552,1.036,3.7
2020-05-27 07:00:00,3.8568,1.1249,4.0175,0.036000000000000004,0.0105,0.0375,3.8208,1.1144,3.98,3.732,1.0885,3.8875,0.036000000000000004,0.0105,0.0375,3.696,1.078,3.85
2020-05-27 07:30:00,4.1064,1.1977,4.2775,0.036000000000000004,0.0105,0.0375,4.0704,1.1872,4.24,3.972,1.1585,4.1375,0.036000000000000004,0.0105,0.0375,3.936,1.148,4.1
2020-05-27 08:00:00,4.5192,1.3181,4.7075,0.036000000000000004,0.0105,0.0375,4.4832,1.3076,4.67,4.3752,1.2761,4.5575,0.036000000000000004,0.0105,0.0375,4.3392,1.2656,4.52
2020-05-27 08:30:00,4.8648,1.4189,5.0675,0.036000000000000004,0.0105,0.0375,4.8288,1.4084,5.03,4.7112,1.3741,4.9075,0.036000000000000004,0.0105,0.0375,4.6752,1.3636,4.87
2020-05-27 09:00:00,5.1048,1.4889000000000001,5.3175,0.036000000000000004,0.0105,0.0375,5.0688,1.4784000000000002,5.28,4.9512,1.4441,5.1575,0.036000000000000004,0.0105,0.0375,4.9152000000000005,1.4336,5.12
2020-05-27 09:30:00,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44
2020-05-27 10:00:00,5.508,1.6065,5.7375,0.036000000000000004,0.0105,0.0375,5.472,1.596,5.7,5.3256,1.5533000000000001,5.5475,0.036000000000000004,0.0105,0.0375,5.2896,1.5428000000000002,5.51
2020-05-27 10:30:00,5.508,1.6065,5.7375,0.036000000000000004,0.0105,0.0375,5.472,1.596,5.7,5.3448,1.5589,5.5675,0.036000000000000004,0.0105,0.0375,5.3088,1.5484,5.53
2020-05-27 11:00:00,5.69952,1.66236,5.937,0.03552,0.010360000000000001,0.037,5.664,1.6520000000000001,5.9,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72
2020-05-27 11:30:00,5.6712,1.6541000000000001,5.9075,0.036000000000000004,0.0105,0.0375,5.6352,1.6436000000000002,5.87,5.4984,1.6037,5.7275,0.036000000000000004,0.0105,0.0375,5.4624,1.5932,5.69
2020-05-27 12:00:00,5.7,1.6625,5.9375,0.036000000000000004,0.0105,0.0375,5.664,1.6520000000000001,5.9,5.5272,1.6120999999999999,5.7575,0.036000000000000004,0.0105,0.0375,5.4912,1.6016,5.72
2020-05-27 12:30:00,5.84352,1.70436,6.087,0.03552,0.010360000000000001,0.037,5.808,1.694,6.05,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86
2020-05-27 13:00:00,5.844,1.7045,6.0875,0.036000000000000004,0.0105,0.0375,5.808,1.694,6.05,5.6616,1.6513,5.8975,0.036000000000000004,0.0105,0.0375,5.6256,1.6408,5.86
2020-05-27 13:30:00,5.7384,1.6737000000000002,5.9775,0.036000000000000004,0.0105,0.0375,5.7024,1.6632,5.94,5.5656,1.6233,5.7975,0.036000000000000004,0.0105,0.0375,5.5296,1.6128,5.76
2020-05-27 14:00:00,5.7672,1.6821000000000002,6.0075,0.036000000000000004,0.0105,0.0375,5.7312,1.6716000000000002,5.97,5.5944,1.6317,5.8275,0.036000000000000004,0.0105,0.0375,5.5584,1.6212,5.79
2020-05-27 14:30:00,5.6712,1.6541000000000001,5.9075,0.036000000000000004,0.0105,0.0375,5.6352,1.6436000000000002,5.87,5.4984,1.6037,5.7275,0.036000000000000004,0.0105,0.0375,5.4624,1.5932,5.69
2020-05-27 15:00:00,5.6232,1.6401,5.8575,0.036000000000000004,0.0105,0.0375,5.5872,1.6296,5.82,5.4504,1.5897000000000001,5.6775,0.036000000000000004,0.0105,0.0375,5.4144,1.5792000000000002,5.64
2020-05-27 15:30:00,5.49888,1.60384,5.728,0.036480000000000005,0.01064,0.038,5.4624,1.5932,5.69,5.33568,1.55624,5.558,0.036480000000000005,0.01064,0.038,5.2992,1.5455999999999999,5.52
2020-05-27 16:00:00,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6
2020-05-27 16:30:00,5.57424,1.62582,5.8065,0.03504,0.010220000000000002,0.036500000000000005,5.5392,1.6156000000000001,5.77,5.41104,1.57822,5.6365,0.03504,0.010220000000000002,0.036500000000000005,5.376,1.568,5.6
2020-05-27 17:00:00,5.60304,1.63422,5.8365,0.03504,0.010220000000000002,0.036500000000000005,5.568,1.624,5.8,5.43024,1.58382,5.6565,0.03504,0.010220000000000002,0.036500000000000005,5.3952,1.5735999999999999,5.62
2020-05-27 17:30:00,5.60352,1.63436,5.837,0.03552,0.010360000000000001,0.037,5.568,1.624,5.8,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62
2020-05-27 18:00:00,5.508,1.6065,5.7375,0.036000000000000004,0.0105,0.0375,5.472,1.596,5.7,5.3448,1.5589,5.5675,0.036000000000000004,0.0105,0.0375,5.3088,1.5484,5.53
2020-05-27 18:30:00,5.4408,1.5869,5.6675,0.036000000000000004,0.0105,0.0375,5.4048,1.5764,5.63,5.2776,1.5393,5.4975,0.036000000000000004,0.0105,0.0375,5.2416,1.5288,5.46
2020-05-27 19:00:00,5.34432,1.55876,5.567,0.03552,0.010360000000000001,0.037,5.3088,1.5484,5.53,5.18112,1.51116,5.397,0.03552,0.010360000000000001,0.037,5.1456,1.5008,5.36
2020-05-27 19:30:00,5.22912,1.52516,5.447,0.03552,0.010360000000000001,0.037,5.1936,1.5148000000000001,5.41,5.06592,1.47756,5.277,0.03552,0.010360000000000001,0.037,5.0304,1.4672,5.24
2020-05-27 20:00:00,5.09472,1.48596,5.307,0.03552,0.010360000000000001,0.037,5.0592,1.4756,5.27,4.94112,1.44116,5.147,0.03552,0.010360000000000001,0.037,4.9056,1.4308,5.11
2020-05-27 20:30:00,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0
2020-05-27 21:00:00,4.93104,1.43822,5.1365,0.03504,0.010220000000000002,0.036500000000000005,4.896,1.428,5.1,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94
2020-05-27 21:30:00,4.99392,1.45656,5.202,0.030720000000000004,0.008960000000000001,0.032,4.9632000000000005,1.4476,5.17,4.84032,1.4117600000000001,5.042,0.030720000000000004,0.008960000000000001,0.032,4.8096,1.4028,5.01
2020-05-27 22:00:00,4.96512,1.4481600000000001,5.172,0.030720000000000004,0.008960000000000001,0.032,4.9344,1.4392,5.14,4.81152,1.4033600000000002,5.012,0.030720000000000004,0.008960000000000001,0.032,4.7808,1.3944,4.98
2020-05-27 22:30:00,4.7544,1.3867,4.9525,0.031200000000000002,0.0091,0.0325,4.7232,1.3776,4.92,4.6008,1.3419,4.7925,0.031200000000000002,0.0091,0.0325,4.5696,1.3328,4.76
2020-05-27 23:00:00,4.4952,1.3111,4.6825,0.031200000000000002,0.0091,0.0325,4.464,1.302,4.65,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51
2020-05-27 23:30:00,4.3128,1.2579,4.4925,0.031200000000000002,0.0091,0.0325,4.2816,1.2488000000000001,4.46,4.1784,1.2187000000000001,4.3525,0.031200000000000002,0.0091,0.0325,4.1472,1.2096,4.32
2020-05-28 00:00:00,4.092,1.1935,4.2625,0.031200000000000002,0.0091,0.0325,4.0608,1.1844000000000001,4.23,3.9672,1.1571,4.1325,0.031200000000000002,0.0091,0.0325,3.936,1.148,4.1
2020-05-28 00:30:00,3.9288,1.1459,4.0925,0.031200000000000002,0.0091,0.0325,3.8976,1.1368,4.06,3.8040000000000003,1.1095,3.9625,0.031200000000000002,0.0091,0.0325,3.7728,1.1004,3.93
2020-05-28 01:00:00,3.7656,1.0983,3.9225000000000003,0.031200000000000002,0.0091,0.0325,3.7344,1.0892,3.89,3.6408,1.0619,3.7925,0.031200000000000002,0.0091,0.0325,3.6096,1.0528,3.76
2020-05-28 01:30:00,3.6984,1.0787,3.8525,0.031200000000000002,0.0091,0.0325,3.6672000000000002,1.0696,3.8200000000000003,3.5832,1.0451,3.7325,0.031200000000000002,0.0091,0.0325,3.552,1.036,3.7
2020-05-28 02:00:00,3.7176,1.0843,3.8725,0.031200000000000002,0.0091,0.0325,3.6864,1.0752,3.84,3.5928,1.0479,3.7425,0.031200000000000002,0.0091,0.0325,3.5616,1.0388,3.71
2020-05-28 02:30:00,3.6024000000000003,1.0507,3.7525,0.031200000000000002,0.0091,0.0325,3.5712,1.0416,3.7199999999999998,3.4872,1.0171,3.6325000000000003,0.031200000000000002,0.0091,0.0325,3.456,1.008,3.6
2020-05-28 03:00:00,3.4872,1.0171,3.6325000000000003,0.031200000000000002,0.0091,0.0325,3.456,1.008,3.6,3.372,0.9835,3.5125,0.031200000000000002,0.0091,0.0325,3.3407999999999998,0.9744,3.48
2020-05-28 03:30:00,3.4296,1.0003,3.5725,0.031200000000000002,0.0091,0.0325,3.3984,0.9912000000000001,3.54,3.324,0.9695,3.4625,0.031200000000000002,0.0091,0.0325,3.2928,0.9604,3.43
2020-05-28 04:00:00,3.42,0.9975,3.5625,0.031200000000000002,0.0091,0.0325,3.3888,0.9884000000000001,3.5300000000000002,3.3048,0.9639000000000001,3.4425,0.031200000000000002,0.0091,0.0325,3.2736,0.9548000000000001,3.41
2020-05-28 04:30:00,3.3912,0.9891000000000001,3.5324999999999998,0.031200000000000002,0.0091,0.0325,3.36,0.98,3.5,3.2856,0.9583,3.4225,0.031200000000000002,0.0091,0.0325,3.2544,0.9492,3.39
2020-05-28 05:00:00,3.3456,0.9758,3.485,0.033600000000000005,0.0098,0.035,3.312,0.966,3.45,3.2304,0.9422,3.365,0.033600000000000005,0.0098,0.035,3.1968,0.9324,3.33
2020-05-28 05:30:00,3.3672,0.9821000000000001,3.5075000000000003,0.036000000000000004,0.0105,0.0375,3.3312,0.9716,3.47,3.2616,0.9513,3.3975,0.036000000000000004,0.0105,0.0375,3.2256,0.9408000000000001,3.36
2020-05-28 06:00:00,3.47232,1.01276,3.617,0.03552,0.010360000000000001,0.037,3.4368,1.0024,3.58,3.35712,0.97916,3.497,0.03552,0.010360000000000001,0.037,3.3216,0.9688,3.46
2020-05-28 06:30:00,3.6648,1.0689,3.8175,0.036000000000000004,0.0105,0.0375,3.6288,1.0584,3.7800000000000002,3.5496,1.0353,3.6975,0.036000000000000004,0.0105,0.0375,3.5136000000000003,1.0248,3.66
2020-05-28 07:00:00,3.86592,1.12756,4.027,0.03552,0.010360000000000001,0.037,3.8304,1.1172,3.99,3.73152,1.08836,3.887,0.03552,0.010360000000000001,0.037,3.696,1.078,3.85
2020-05-28 07:30:00,4.1832,1.2201,4.3575,0.036000000000000004,0.0105,0.0375,4.1472,1.2096,4.32,4.0488,1.1809,4.2175,0.036000000000000004,0.0105,0.0375,4.0128,1.1703999999999999,4.18
2020-05-28 08:00:00,4.4808,1.3069,4.6675,0.036000000000000004,0.0105,0.0375,4.4448,1.2964,4.63,4.3368,1.2649,4.5175,0.036000000000000004,0.0105,0.0375,4.3008,1.2544,4.48
2020-05-28 08:30:00,4.8936,1.4273,5.0975,0.036000000000000004,0.0105,0.0375,4.8576,1.4168,5.06,4.7304,1.3797000000000001,4.9275,0.036000000000000004,0.0105,0.0375,4.6944,1.3692,4.89
2020-05-28 09:00:00,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25,4.9128,1.4329,5.1175,0.036000000000000004,0.0105,0.0375,4.8768,1.4224,5.08
2020-05-28 09:30:00,5.3832,1.5701,5.6075,0.036000000000000004,0.0105,0.0375,5.3472,1.5596,5.57,5.2104,1.5197,5.4275,0.036000000000000004,0.0105,0.0375,5.1744,1.5091999999999999,5.39
2020-05-28 10:00:00,5.35488,1.5618400000000001,5.578,0.036480000000000005,0.01064,0.038,5.3184000000000005,1.5512000000000001,5.54,5.18208,1.51144,5.398,0.036480000000000005,0.01064,0.038,5.1456,1.5008,5.36
2020-05-28 10:30:00,5.3256,1.5533000000000001,5.5475,0.036000000000000004,0.0105,0.0375,5.2896,1.5428000000000002,5.51,5.1624,1.5057,5.3775,0.036000000000000004,0.0105,0.0375,5.1264,1.4952,5.34
2020-05-28 11:00:00,5.4024,1.5756999999999999,5.6275,0.036000000000000004,0.0105,0.0375,5.3664,1.5652,5.59,5.2296,1.5253,5.4475,0.036000000000000004,0.0105,0.0375,5.1936,1.5148000000000001,5.41
2020-05-28 11:30:00,5.4888,1.6009,5.7175,0.036000000000000004,0.0105,0.0375,5.4528,1.5904,5.68,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5
2020-05-28 12:00:00,5.5752,1.6261,5.8075,0.036000000000000004,0.0105,0.0375,5.5392,1.6156000000000001,5.77,5.4024,1.5756999999999999,5.6275,0.036000000000000004,0.0105,0.0375,5.3664,1.5652,5.59
2020-05-28 12:30:00,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57
2020-05-28 13:00:00,5.50752,1.60636,5.737,0.03552,0.010360000000000001,0.037,5.472,1.596,5.7,5.33472,1.55596,5.557,0.03552,0.010360000000000001,0.037,5.2992,1.5455999999999999,5.52
2020-05-28 13:30:00,5.33424,1.5558200000000002,5.5565,0.03504,0.010220000000000002,0.036500000000000005,5.2992,1.5455999999999999,5.52,5.17104,1.5082200000000001,5.3865,0.03504,0.010220000000000002,0.036500000000000005,5.136,1.498,5.35
2020-05-28 14:00:00,5.31552,1.55036,5.537,0.03552,0.010360000000000001,0.037,5.28,1.54,5.5,5.15232,1.50276,5.367,0.03552,0.010360000000000001,0.037,5.1168,1.4924,5.33
2020-05-28 14:30:00,5.2968,1.5449000000000002,5.5175,0.036000000000000004,0.0105,0.0375,5.2608,1.5344,5.48,5.124,1.4945,5.3375,0.036000000000000004,0.0105,0.0375,5.088,1.484,5.3
2020-05-28 15:00:00,5.2968,1.5449000000000002,5.5175,0.036000000000000004,0.0105,0.0375,5.2608,1.5344,5.48,5.124,1.4945,5.3375,0.036000000000000004,0.0105,0.0375,5.088,1.484,5.3
2020-05-28 15:30:00,5.2872,1.5421,5.5075,0.036000000000000004,0.0105,0.0375,5.2512,1.5316,5.47,5.1144,1.4917,5.3275,0.036000000000000004,0.0105,0.0375,5.0784,1.4812,5.29
2020-05-28 16:00:00,5.24832,1.53076,5.467,0.03552,0.010360000000000001,0.037,5.2128,1.5204,5.43,5.08512,1.48316,5.297,0.03552,0.010360000000000001,0.037,5.0496,1.4727999999999999,5.26
2020-05-28 16:30:00,5.29632,1.5447600000000001,5.517,0.03552,0.010360000000000001,0.037,5.2608,1.5344,5.48,5.13312,1.49716,5.347,0.03552,0.010360000000000001,0.037,5.0976,1.4868000000000001,5.31
2020-05-28 17:00:00,5.34432,1.55876,5.567,0.03552,0.010360000000000001,0.037,5.3088,1.5484,5.53,5.17152,1.5083600000000001,5.3870000000000005,0.03552,0.010360000000000001,0.037,5.136,1.498,5.35
2020-05-28 17:30:00,5.39232,1.5727600000000002,5.617,0.03552,0.010360000000000001,0.037,5.3568,1.5624,5.58,5.22912,1.52516,5.447,0.03552,0.010360000000000001,0.037,5.1936,1.5148000000000001,5.41
2020-05-28 18:00:00,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6,5.24832,1.53076,5.467,0.03552,0.010360000000000001,0.037,5.2128,1.5204,5.43
2020-05-28 18:30:00,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6,5.24832,1.53076,5.467,0.03552,0.010360000000000001,0.037,5.2128,1.5204,5.43
2020-05-28 19:00:00,5.23872,1.5279600000000002,5.457,0.03552,0.010360000000000001,0.037,5.2032,1.5176,5.42,5.07552,1.4803600000000001,5.287,0.03552,0.010360000000000001,0.037,5.04,1.47,5.25
2020-05-28 19:30:00,5.09472,1.48596,5.307,0.03552,0.010360000000000001,0.037,5.0592,1.4756,5.27,4.94112,1.44116,5.147,0.03552,0.010360000000000001,0.037,4.9056,1.4308,5.11
2020-05-28 20:00:00,5.03712,1.46916,5.247,0.03552,0.010360000000000001,0.037,5.0016,1.4588,5.21,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05
2020-05-28 20:30:00,4.98864,1.45502,5.1965,0.03504,0.010220000000000002,0.036500000000000005,4.9536,1.4448,5.16,4.83504,1.41022,5.0365,0.03504,0.010220000000000002,0.036500000000000005,4.8,1.4,5.0
2020-05-28 21:00:00,4.90176,1.42968,5.106,0.03456,0.01008,0.036000000000000004,4.8672,1.4196,5.07,4.74816,1.38488,4.946,0.03456,0.01008,0.036000000000000004,4.7136,1.3748,4.91
2020-05-28 21:30:00,4.87872,1.42296,5.082,0.030720000000000004,0.008960000000000001,0.032,4.848,1.4140000000000001,5.05,4.72512,1.37816,4.922,0.030720000000000004,0.008960000000000001,0.032,4.6944,1.3692,4.89
2020-05-28 22:00:00,4.83024,1.40882,5.0315,0.030240000000000003,0.008820000000000001,0.0315,4.8,1.4,5.0,4.67664,1.36402,4.8715,0.030240000000000003,0.008820000000000001,0.0315,4.6464,1.3552,4.84
2020-05-28 22:30:00,4.65744,1.35842,4.8515,0.030240000000000003,0.008820000000000001,0.0315,4.6272,1.3496000000000001,4.82,4.51344,1.31642,4.7015,0.030240000000000003,0.008820000000000001,0.0315,4.4832,1.3076,4.67
2020-05-28 23:00:00,4.46544,1.3024200000000001,4.6515,0.030240000000000003,0.008820000000000001,0.0315,4.4352,1.2936,4.62,4.32144,1.26042,4.5015,0.030240000000000003,0.008820000000000001,0.0315,4.2912,1.2516,4.47
2020-05-28 23:30:00,4.23552,1.23536,4.412,0.030720000000000004,0.008960000000000001,0.032,4.2048,1.2264,4.38,4.10112,1.1961600000000001,4.272,0.030720000000000004,0.008960000000000001,0.032,4.0704,1.1872,4.24
2020-05-29 00:00:00,4.04304,1.17922,4.2115,0.030240000000000003,0.008820000000000001,0.0315,4.0128,1.1703999999999999,4.18,3.91824,1.14282,4.0815,0.030240000000000003,0.008820000000000001,0.0315,3.888,1.134,4.05
2020-05-29 00:30:00,3.9283200000000003,1.1457600000000001,4.092,0.030720000000000004,0.008960000000000001,0.032,3.8976,1.1368,4.06,3.79392,1.10656,3.952,0.030720000000000004,0.008960000000000001,0.032,3.7632,1.0976,3.92
2020-05-29 01:00:00,3.80352,1.1093600000000001,3.9619999999999997,0.030720000000000004,0.008960000000000001,0.032,3.7728,1.1004,3.93,3.66912,1.07016,3.822,0.030720000000000004,0.008960000000000001,0.032,3.6384,1.0612,3.79
