Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-29 01:30:00,3.75552,1.0953600000000001,3.912,0.030720000000000004,0.008960000000000001,0.032,3.7248,1.0864,3.88,3.63072,1.05896,3.782,0.030720000000000004,0.008960000000000001,0.032,3.6,1.05,3.75
2020-05-29 02:00:00,3.76512,1.09816,3.922,0.030720000000000004,0.008960000000000001,0.032,3.7344,1.0892,3.89,3.64032,1.06176,3.792,0.030720000000000004,0.008960000000000001,0.032,3.6096,1.0528,3.76
2020-05-29 02:30:00,3.61152,1.05336,3.762,0.030720000000000004,0.008960000000000001,0.032,3.5808,1.0444,3.73,3.48672,1.01696,3.632,0.030720000000000004,0.008960000000000001,0.032,3.456,1.008,3.6
2020-05-29 03:00:00,3.51552,1.02536,3.662,0.030720000000000004,0.008960000000000001,0.032,3.4848,1.0164,3.63,3.40032,0.9917600000000001,3.542,0.030720000000000004,0.008960000000000001,0.032,3.3696,0.9828,3.51
2020-05-29 03:30:00,3.46752,1.01136,3.612,0.030720000000000004,0.008960000000000001,0.032,3.4368,1.0024,3.58,3.35232,0.9777600000000001,3.492,0.030720000000000004,0.008960000000000001,0.032,3.3216,0.9688,3.46
2020-05-29 04:00:00,3.4392,1.0031,3.5825,0.031200000000000002,0.0091,0.0325,3.408,0.994,3.55,3.324,0.9695,3.4625,0.031200000000000002,0.0091,0.0325,3.2928,0.9604,3.43
2020-05-29 04:30:00,3.4008000000000003,0.9919,3.5425,0.031200000000000002,0.0091,0.0325,3.3696,0.9828,3.51,3.2856,0.9583,3.4225,0.031200000000000002,0.0091,0.0325,3.2544,0.9492,3.39
2020-05-29 05:00:00,3.30672,0.9644600000000001,3.4445,0.033120000000000004,0.00966,0.0345,3.2736,0.9548000000000001,3.41,3.20112,0.93366,3.3345000000000002,0.033120000000000004,0.00966,0.0345,3.168,0.924,3.3
2020-05-29 05:30:00,3.3288,0.9709000000000001,3.4675000000000002,0.036000000000000004,0.0105,0.0375,3.2928,0.9604,3.43,3.2232,0.9401,3.3575,0.036000000000000004,0.0105,0.0375,3.1872,0.9296000000000001,3.32
2020-05-29 06:00:00,3.39504,0.9902200000000001,3.5365,0.03504,0.010220000000000002,0.036500000000000005,3.36,0.98,3.5,3.28944,0.95942,3.4265,0.03504,0.010220000000000002,0.036500000000000005,3.2544,0.9492,3.39
2020-05-29 06:30:00,3.6168,1.0549,3.7675,0.036000000000000004,0.0105,0.0375,3.5808,1.0444,3.73,3.492,1.0185,3.6375,0.036000000000000004,0.0105,0.0375,3.456,1.008,3.6
2020-05-29 07:00:00,3.7992,1.1081,3.9575,0.036000000000000004,0.0105,0.0375,3.7632,1.0976,3.92,3.6744,1.0717,3.8275,0.036000000000000004,0.0105,0.0375,3.6384,1.0612,3.79
2020-05-29 07:30:00,4.06752,1.18636,4.237,0.03552,0.010360000000000001,0.037,4.032,1.176,4.2,3.93312,1.14716,4.097,0.03552,0.010360000000000001,0.037,3.8976,1.1368,4.06
2020-05-29 08:00:00,4.356,1.2705,4.5375,0.036000000000000004,0.0105,0.0375,4.32,1.26,4.5,4.212,1.2285,4.3875,0.036000000000000004,0.0105,0.0375,4.176,1.218,4.35
2020-05-29 08:30:00,4.71072,1.37396,4.907,0.03552,0.010360000000000001,0.037,4.6752,1.3636,4.87,4.56672,1.33196,4.757,0.03552,0.010360000000000001,0.037,4.5312,1.3216,4.72
2020-05-29 09:00:00,4.86432,1.41876,5.067,0.03552,0.010360000000000001,0.037,4.8288,1.4084,5.03,4.71072,1.37396,4.907,0.03552,0.010360000000000001,0.037,4.6752,1.3636,4.87
2020-05-29 09:30:00,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3,4.96032,1.44676,5.167,0.03552,0.010360000000000001,0.037,4.9248,1.4364,5.13
2020-05-29 10:00:00,5.19072,1.51396,5.407,0.03552,0.010360000000000001,0.037,5.1552,1.5036,5.37,5.02752,1.46636,5.237,0.03552,0.010360000000000001,0.037,4.992,1.456,5.2
2020-05-29 10:30:00,5.21952,1.52236,5.437,0.03552,0.010360000000000001,0.037,5.184,1.512,5.4,5.05632,1.47476,5.267,0.03552,0.010360000000000001,0.037,5.0208,1.4644,5.23
2020-05-29 11:00:00,5.29632,1.5447600000000001,5.517,0.03552,0.010360000000000001,0.037,5.2608,1.5344,5.48,5.13312,1.49716,5.347,0.03552,0.010360000000000001,0.037,5.0976,1.4868000000000001,5.31
2020-05-29 11:30:00,5.2968,1.5449000000000002,5.5175,0.036000000000000004,0.0105,0.0375,5.2608,1.5344,5.48,5.1336,1.4973,5.3475,0.036000000000000004,0.0105,0.0375,5.0976,1.4868000000000001,5.31
2020-05-29 12:00:00,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5,5.1528,1.5029,5.3675,0.036000000000000004,0.0105,0.0375,5.1168,1.4924,5.33
2020-05-29 12:30:00,5.2776,1.5393,5.4975,0.036000000000000004,0.0105,0.0375,5.2416,1.5288,5.46,5.1048,1.4889000000000001,5.3175,0.036000000000000004,0.0105,0.0375,5.0688,1.4784000000000002,5.28
2020-05-29 13:00:00,5.1528,1.5029,5.3675,0.036000000000000004,0.0105,0.0375,5.1168,1.4924,5.33,4.9896,1.4553,5.1975,0.036000000000000004,0.0105,0.0375,4.9536,1.4448,5.16
2020-05-29 13:30:00,5.06592,1.47756,5.277,0.03552,0.010360000000000001,0.037,5.0304,1.4672,5.24,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08
2020-05-29 14:00:00,4.9987200000000005,1.45796,5.207,0.03552,0.010360000000000001,0.037,4.9632000000000005,1.4476,5.17,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0
2020-05-29 14:30:00,4.98,1.4525000000000001,5.1875,0.036000000000000004,0.0105,0.0375,4.944,1.442,5.15,4.8264,1.4077,5.0275,0.036000000000000004,0.0105,0.0375,4.7904,1.3972,4.99
2020-05-29 15:00:00,4.98,1.4525000000000001,5.1875,0.036000000000000004,0.0105,0.0375,4.944,1.442,5.15,4.8264,1.4077,5.0275,0.036000000000000004,0.0105,0.0375,4.7904,1.3972,4.99
2020-05-29 15:30:00,4.94112,1.44116,5.147,0.03552,0.010360000000000001,0.037,4.9056,1.4308,5.11,4.77792,1.39356,4.977,0.03552,0.010360000000000001,0.037,4.7424,1.3832,4.94
2020-05-29 16:00:00,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92
2020-05-29 16:30:00,5.00832,1.46076,5.217,0.03552,0.010360000000000001,0.037,4.9728,1.4504000000000001,5.18,4.85472,1.41596,5.057,0.03552,0.010360000000000001,0.037,4.8192,1.4056,5.02
2020-05-29 17:00:00,5.13264,1.49702,5.3465,0.03504,0.010220000000000002,0.036500000000000005,5.0976,1.4868000000000001,5.31,4.97904,1.45222,5.1865,0.03504,0.010220000000000002,0.036500000000000005,4.944,1.442,5.15
2020-05-29 17:30:00,5.15184,1.50262,5.3665,0.03504,0.010220000000000002,0.036500000000000005,5.1168,1.4924,5.33,4.99824,1.4578200000000001,5.2065,0.03504,0.010220000000000002,0.036500000000000005,4.9632000000000005,1.4476,5.17
2020-05-29 18:00:00,5.1528,1.5029,5.3675,0.036000000000000004,0.0105,0.0375,5.1168,1.4924,5.33,4.9992,1.4581,5.2075,0.036000000000000004,0.0105,0.0375,4.9632000000000005,1.4476,5.17
2020-05-29 18:30:00,5.172,1.5085000000000002,5.3875,0.036000000000000004,0.0105,0.0375,5.136,1.498,5.35,5.0088,1.4609,5.2175,0.036000000000000004,0.0105,0.0375,4.9728,1.4504000000000001,5.18
2020-05-29 19:00:00,5.17152,1.5083600000000001,5.3870000000000005,0.03552,0.010360000000000001,0.037,5.136,1.498,5.35,5.00832,1.46076,5.217,0.03552,0.010360000000000001,0.037,4.9728,1.4504000000000001,5.18
2020-05-29 19:30:00,5.03712,1.46916,5.247,0.03552,0.010360000000000001,0.037,5.0016,1.4588,5.21,4.87392,1.42156,5.077,0.03552,0.010360000000000001,0.037,4.8384,1.4112,5.04
2020-05-29 20:00:00,4.884,1.4245,5.0875,0.036000000000000004,0.0105,0.0375,4.848,1.4140000000000001,5.05,4.7208,1.3769,4.9175,0.036000000000000004,0.0105,0.0375,4.6848,1.3664,4.88
2020-05-29 20:30:00,4.788,1.3965,4.9875,0.036000000000000004,0.0105,0.0375,4.752,1.3860000000000001,4.95,4.6344,1.3517000000000001,4.8275,0.036000000000000004,0.0105,0.0375,4.5984,1.3412,4.79
2020-05-29 21:00:00,4.74,1.3825,4.9375,0.036000000000000004,0.0105,0.0375,4.704,1.3719999999999999,4.9,4.5864,1.3377,4.7775,0.036000000000000004,0.0105,0.0375,4.5504,1.3272,4.74
2020-05-29 21:30:00,4.7352,1.3811,4.9325,0.031200000000000002,0.0091,0.0325,4.704,1.3719999999999999,4.9,4.5816,1.3363,4.7725,0.031200000000000002,0.0091,0.0325,4.5504,1.3272,4.74
2020-05-29 22:00:00,4.80192,1.40056,5.002,0.030720000000000004,0.008960000000000001,0.032,4.7712,1.3916,4.97,4.64832,1.35576,4.842,0.030720000000000004,0.008960000000000001,0.032,4.6176,1.3468,4.8100000000000005
2020-05-29 22:30:00,4.60992,1.34456,4.802,0.030720000000000004,0.008960000000000001,0.032,4.5792,1.3356,4.77,4.46592,1.3025600000000002,4.652,0.030720000000000004,0.008960000000000001,0.032,4.4352,1.2936,4.62
2020-05-29 23:00:00,4.4088,1.2859,4.5925,0.031200000000000002,0.0091,0.0325,4.3776,1.2768,4.5600000000000005,4.2744,1.2467,4.4525,0.031200000000000002,0.0091,0.0325,4.2432,1.2376,4.42
2020-05-29 23:30:00,4.2168,1.2299,4.3925,0.031200000000000002,0.0091,0.0325,4.1856,1.2208,4.36,4.0824,1.1907,4.2525,0.031200000000000002,0.0091,0.0325,4.0512,1.1816,4.22
2020-05-30 00:00:00,4.0152,1.1711,4.1825,0.031200000000000002,0.0091,0.0325,3.984,1.162,4.15,3.8904,1.1347,4.0525,0.031200000000000002,0.0091,0.0325,3.8592,1.1256,4.02
2020-05-30 00:30:00,3.852,1.1235,4.0125,0.031200000000000002,0.0091,0.0325,3.8208,1.1144,3.98,3.7272,1.0871,3.8825000000000003,0.031200000000000002,0.0091,0.0325,3.696,1.078,3.85
2020-05-30 01:00:00,3.7276800000000003,1.08724,3.883,0.03168,0.00924,0.033,3.696,1.078,3.85,3.60288,1.05084,3.753,0.03168,0.00924,0.033,3.5712,1.0416,3.7199999999999998
2020-05-30 01:30:00,3.66,1.0675,3.8125,0.031200000000000002,0.0091,0.0325,3.6288,1.0584,3.7800000000000002,3.5448,1.0339,3.6925,0.031200000000000002,0.0091,0.0325,3.5136000000000003,1.0248,3.66
2020-05-30 02:00:00,3.6504,1.0647,3.8025,0.031200000000000002,0.0091,0.0325,3.6192,1.0556,3.77,3.5256,1.0283,3.6725,0.031200000000000002,0.0091,0.0325,3.4944,1.0192,3.64
2020-05-30 02:30:00,3.516,1.0255,3.6625,0.031200000000000002,0.0091,0.0325,3.4848,1.0164,3.63,3.4008000000000003,0.9919,3.5425,0.031200000000000002,0.0091,0.0325,3.3696,0.9828,3.51
2020-05-30 03:00:00,3.41088,0.9948400000000001,3.553,0.03168,0.00924,0.033,3.3792,0.9856,3.52,3.29568,0.9612400000000001,3.433,0.03168,0.00924,0.033,3.2640000000000002,0.9520000000000001,3.4
2020-05-30 03:30:00,3.4008000000000003,0.9919,3.5425,0.031200000000000002,0.0091,0.0325,3.3696,0.9828,3.51,3.276,0.9555,3.4125,0.031200000000000002,0.0091,0.0325,3.2448,0.9464,3.38
2020-05-30 04:00:00,3.33408,0.9724400000000001,3.473,0.03168,0.00924,0.033,3.3024,0.9632000000000001,3.44,3.21888,0.9388400000000001,3.3529999999999998,0.03168,0.00924,0.033,3.1872,0.9296000000000001,3.32
2020-05-30 04:30:00,3.2952,0.9611000000000001,3.4325,0.031200000000000002,0.0091,0.0325,3.2640000000000002,0.9520000000000001,3.4,3.18,0.9275,3.3125,0.031200000000000002,0.0091,0.0325,3.1488,0.9184,3.2800000000000002
2020-05-30 05:00:00,3.19248,0.9311400000000001,3.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1584,0.9212,3.29,3.07728,0.8975400000000001,3.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0432,0.8876000000000001,3.17
2020-05-30 05:30:00,3.1752,0.9261,3.3075,0.036000000000000004,0.0105,0.0375,3.1392,0.9156000000000001,3.27,3.06,0.8925000000000001,3.1875,0.036000000000000004,0.0105,0.0375,3.024,0.882,3.15
2020-05-30 06:00:00,3.2328,0.9429000000000001,3.3675,0.036000000000000004,0.0105,0.0375,3.1968,0.9324,3.33,3.1176,0.9093,3.2475,0.036000000000000004,0.0105,0.0375,3.0816,0.8988,3.21
2020-05-30 06:30:00,3.4056,0.9933000000000001,3.5475,0.036000000000000004,0.0105,0.0375,3.3696,0.9828,3.51,3.2808,0.9569000000000001,3.4175,0.036000000000000004,0.0105,0.0375,3.2448,0.9464,3.38
2020-05-30 07:00:00,3.492,1.0185,3.6375,0.036000000000000004,0.0105,0.0375,3.456,1.008,3.6,3.3672,0.9821000000000001,3.5075000000000003,0.036000000000000004,0.0105,0.0375,3.3312,0.9716,3.47
2020-05-30 07:30:00,3.7128,1.0829,3.8675,0.036000000000000004,0.0105,0.0375,3.6768,1.0724,3.83,3.588,1.0465,3.7375,0.036000000000000004,0.0105,0.0375,3.552,1.036,3.7
2020-05-30 08:00:00,3.8568,1.1249,4.0175,0.036000000000000004,0.0105,0.0375,3.8208,1.1144,3.98,3.732,1.0885,3.8875,0.036000000000000004,0.0105,0.0375,3.696,1.078,3.85
2020-05-30 08:30:00,4.068,1.1865,4.2375,0.036000000000000004,0.0105,0.0375,4.032,1.176,4.2,3.9336,1.1473,4.0975,0.036000000000000004,0.0105,0.0375,3.8976,1.1368,4.06
2020-05-30 09:00:00,4.26,1.2425,4.4375,0.036000000000000004,0.0105,0.0375,4.224,1.232,4.4,4.116,1.2005,4.2875,0.036000000000000004,0.0105,0.0375,4.08,1.19,4.25
2020-05-30 09:30:00,4.3944,1.2817,4.5775,0.036000000000000004,0.0105,0.0375,4.3584,1.2711999999999999,4.54,4.2408,1.2368999999999999,4.4175,0.036000000000000004,0.0105,0.0375,4.2048,1.2264,4.38
2020-05-30 10:00:00,4.55712,1.32916,4.747,0.03552,0.010360000000000001,0.037,4.5216,1.3188,4.71,4.40352,1.28436,4.587,0.03552,0.010360000000000001,0.037,4.368,1.274,4.55
2020-05-30 10:30:00,4.644,1.3545,4.8375,0.036000000000000004,0.0105,0.0375,4.608,1.344,4.8,4.4904,1.3097,4.6775,0.036000000000000004,0.0105,0.0375,4.4544,1.2992,4.64
2020-05-30 11:00:00,4.6536,1.3573,4.8475,0.036000000000000004,0.0105,0.0375,4.6176,1.3468,4.8100000000000005,4.5,1.3125,4.6875,0.036000000000000004,0.0105,0.0375,4.464,1.302,4.65
2020-05-30 11:30:00,4.692,1.3685,4.8875,0.036000000000000004,0.0105,0.0375,4.656,1.358,4.85,4.5384,1.3237,4.7275,0.036000000000000004,0.0105,0.0375,4.5024,1.3132000000000001,4.69
2020-05-30 12:00:00,4.7208,1.3769,4.9175,0.036000000000000004,0.0105,0.0375,4.6848,1.3664,4.88,4.5576,1.3293,4.7475000000000005,0.036000000000000004,0.0105,0.0375,4.5216,1.3188,4.71
2020-05-30 12:30:00,4.6728000000000005,1.3629,4.8675,0.036000000000000004,0.0105,0.0375,4.6368,1.3524,4.83,4.5288,1.3209,4.7175,0.036000000000000004,0.0105,0.0375,4.4928,1.3104,4.68
2020-05-30 13:00:00,4.6536,1.3573,4.8475,0.036000000000000004,0.0105,0.0375,4.6176,1.3468,4.8100000000000005,4.5,1.3125,4.6875,0.036000000000000004,0.0105,0.0375,4.464,1.302,4.65
2020-05-30 13:30:00,4.5768,1.3349,4.7675,0.036000000000000004,0.0105,0.0375,4.5408,1.3244,4.73,4.4328,1.2929,4.6175,0.036000000000000004,0.0105,0.0375,4.3968,1.2824,4.58
2020-05-30 14:00:00,4.3752,1.2761,4.5575,0.036000000000000004,0.0105,0.0375,4.3392,1.2656,4.52,4.2408,1.2368999999999999,4.4175,0.036000000000000004,0.0105,0.0375,4.2048,1.2264,4.38
2020-05-30 14:30:00,4.24992,1.23956,4.427,0.03552,0.010360000000000001,0.037,4.2144,1.2292,4.39,4.11552,1.20036,4.287,0.03552,0.010360000000000001,0.037,4.08,1.19,4.25
2020-05-30 15:00:00,4.18272,1.21996,4.357,0.03552,0.010360000000000001,0.037,4.1472,1.2096,4.32,4.04832,1.18076,4.217,0.03552,0.010360000000000001,0.037,4.0128,1.1703999999999999,4.18
2020-05-30 15:30:00,4.23072,1.23396,4.407,0.03552,0.010360000000000001,0.037,4.1952,1.2236,4.37,4.09632,1.19476,4.267,0.03552,0.010360000000000001,0.037,4.0608,1.1844000000000001,4.23
2020-05-30 16:00:00,4.2792,1.2481,4.4575,0.036000000000000004,0.0105,0.0375,4.2432,1.2376,4.42,4.1448,1.2089,4.3175,0.036000000000000004,0.0105,0.0375,4.1088000000000005,1.1984,4.28
2020-05-30 16:30:00,4.3464,1.2677,4.5275,0.036000000000000004,0.0105,0.0375,4.3104,1.2572,4.49,4.2024,1.2257,4.3775,0.036000000000000004,0.0105,0.0375,4.1664,1.2152,4.34
2020-05-30 17:00:00,4.48032,1.3067600000000001,4.667,0.03552,0.010360000000000001,0.037,4.4448,1.2964,4.63,4.33632,1.2647599999999999,4.517,0.03552,0.010360000000000001,0.037,4.3008,1.2544,4.48
2020-05-30 17:30:00,4.6248000000000005,1.3489,4.8175,0.036000000000000004,0.0105,0.0375,4.5888,1.3384,4.78,4.4712,1.3041,4.6575,0.036000000000000004,0.0105,0.0375,4.4352,1.2936,4.62
2020-05-30 18:00:00,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96,4.6435200000000005,1.35436,4.837,0.03552,0.010360000000000001,0.037,4.608,1.344,4.8
2020-05-30 18:30:00,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96,4.6435200000000005,1.35436,4.837,0.03552,0.010360000000000001,0.037,4.608,1.344,4.8
2020-05-30 19:00:00,4.81632,1.40476,5.017,0.03552,0.010360000000000001,0.037,4.7808,1.3944,4.98,4.66272,1.35996,4.857,0.03552,0.010360000000000001,0.037,4.6272,1.3496000000000001,4.82
2020-05-30 19:30:00,4.7592,1.3881000000000001,4.9575,0.036000000000000004,0.0105,0.0375,4.7232,1.3776,4.92,4.6152,1.3461,4.8075,0.036000000000000004,0.0105,0.0375,4.5792,1.3356,4.77
2020-05-30 20:00:00,4.7016,1.3713,4.8975,0.036000000000000004,0.0105,0.0375,4.6656,1.3608,4.86,4.548,1.3265,4.7375,0.036000000000000004,0.0105,0.0375,4.5120000000000005,1.316,4.7
2020-05-30 20:30:00,4.5672,1.3321,4.7575,0.036000000000000004,0.0105,0.0375,4.5312,1.3216,4.72,4.4232,1.2901,4.6075,0.036000000000000004,0.0105,0.0375,4.3872,1.2796,4.57
2020-05-30 21:00:00,4.4712,1.3041,4.6575,0.036000000000000004,0.0105,0.0375,4.4352,1.2936,4.62,4.3272,1.2621,4.5075,0.036000000000000004,0.0105,0.0375,4.2912,1.2516,4.47
2020-05-30 21:30:00,4.53408,1.32244,4.723,0.03168,0.00924,0.033,4.5024,1.3132000000000001,4.69,4.38048,1.2776399999999999,4.563,0.03168,0.00924,0.033,4.3488,1.2684,4.53
2020-05-30 22:00:00,4.6392,1.3531,4.8325,0.031200000000000002,0.0091,0.0325,4.608,1.344,4.8,4.4952,1.3111,4.6825,0.031200000000000002,0.0091,0.0325,4.464,1.302,4.65
2020-05-30 22:30:00,4.4664,1.3027,4.6525,0.031200000000000002,0.0091,0.0325,4.4352,1.2936,4.62,4.3224,1.2607,4.5025,0.031200000000000002,0.0091,0.0325,4.2912,1.2516,4.47
2020-05-30 23:00:00,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29
2020-05-30 23:30:00,4.10208,1.19644,4.273,0.03168,0.00924,0.033,4.0704,1.1872,4.24,3.96768,1.15724,4.133,0.03168,0.00924,0.033,3.936,1.148,4.1
2020-05-31 00:00:00,3.9192,1.1431,4.0825,0.031200000000000002,0.0091,0.0325,3.888,1.134,4.05,3.7944,1.1067,3.9525,0.031200000000000002,0.0091,0.0325,3.7632,1.0976,3.92
2020-05-31 00:30:00,3.7656,1.0983,3.9225000000000003,0.031200000000000002,0.0091,0.0325,3.7344,1.0892,3.89,3.6408,1.0619,3.7925,0.031200000000000002,0.0091,0.0325,3.6096,1.0528,3.76
2020-05-31 01:00:00,3.6316800000000002,1.05924,3.783,0.03168,0.00924,0.033,3.6,1.05,3.75,3.5068799999999998,1.02284,3.653,0.03168,0.00924,0.033,3.4752,1.0136,3.62
2020-05-31 01:30:00,3.59376,1.04818,3.7435,0.03216,0.009380000000000001,0.0335,3.5616,1.0388,3.71,3.46896,1.01178,3.6135,0.03216,0.009380000000000001,0.0335,3.4368,1.0024,3.58
2020-05-31 02:00:00,3.54528,1.03404,3.693,0.03168,0.00924,0.033,3.5136000000000003,1.0248,3.66,3.4300800000000002,1.00044,3.573,0.03168,0.00924,0.033,3.3984,0.9912000000000001,3.54
2020-05-31 02:30:00,3.49776,1.02018,3.6435,0.03216,0.009380000000000001,0.0335,3.4656000000000002,1.0108,3.61,3.38256,0.9865800000000001,3.5235000000000003,0.03216,0.009380000000000001,0.0335,3.3504,0.9772000000000001,3.49
2020-05-31 03:00:00,3.42048,0.9976400000000001,3.563,0.03168,0.00924,0.033,3.3888,0.9884000000000001,3.5300000000000002,3.30528,0.9640400000000001,3.443,0.03168,0.00924,0.033,3.2736,0.9548000000000001,3.41
2020-05-31 03:30:00,3.42048,0.9976400000000001,3.563,0.03168,0.00924,0.033,3.3888,0.9884000000000001,3.5300000000000002,3.30528,0.9640400000000001,3.443,0.03168,0.00924,0.033,3.2736,0.9548000000000001,3.41
2020-05-31 04:00:00,3.36288,0.98084,3.503,0.03168,0.00924,0.033,3.3312,0.9716,3.47,3.24768,0.9472400000000001,3.383,0.03168,0.00924,0.033,3.216,0.9380000000000001,3.35
2020-05-31 04:30:00,3.35376,0.97818,3.4935,0.03216,0.009380000000000001,0.0335,3.3216,0.9688,3.46,3.23856,0.9445800000000001,3.3735,0.03216,0.009380000000000001,0.0335,3.2064,0.9352,3.34
2020-05-31 05:00:00,3.25008,0.9479400000000001,3.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.216,0.9380000000000001,3.35,3.14448,0.9171400000000001,3.2755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1104,0.9072,3.24
2020-05-31 05:30:00,3.24288,0.9458400000000001,3.378,0.036480000000000005,0.01064,0.038,3.2064,0.9352,3.34,3.13728,0.9150400000000001,3.268,0.036480000000000005,0.01064,0.038,3.1008,0.9044000000000001,3.23
2020-05-31 06:00:00,3.2424,0.9457000000000001,3.3775,0.036000000000000004,0.0105,0.0375,3.2064,0.9352,3.34,3.1368,0.9149,3.2675,0.036000000000000004,0.0105,0.0375,3.1008,0.9044000000000001,3.23
2020-05-31 06:30:00,3.3768000000000002,0.9849,3.5175,0.036000000000000004,0.0105,0.0375,3.3407999999999998,0.9744,3.48,3.2712,0.9541000000000001,3.4075,0.036000000000000004,0.0105,0.0375,3.2352,0.9436,3.37
2020-05-31 07:00:00,3.42528,0.99904,3.568,0.036480000000000005,0.01064,0.038,3.3888,0.9884000000000001,3.5300000000000002,3.31008,0.9654400000000001,3.448,0.036480000000000005,0.01064,0.038,3.2736,0.9548000000000001,3.41
2020-05-31 07:30:00,3.55968,1.03824,3.708,0.036480000000000005,0.01064,0.038,3.5232,1.0276,3.67,3.43488,1.00184,3.578,0.036480000000000005,0.01064,0.038,3.3984,0.9912000000000001,3.54
2020-05-31 08:00:00,3.6936,1.0773,3.8475,0.036000000000000004,0.0105,0.0375,3.6576,1.0668,3.81,3.5784000000000002,1.0437,3.7275,0.036000000000000004,0.0105,0.0375,3.5423999999999998,1.0332,3.69
2020-05-31 08:30:00,3.8376,1.1193,3.9975,0.036000000000000004,0.0105,0.0375,3.8016,1.1088,3.96,3.7128,1.0829,3.8675,0.036000000000000004,0.0105,0.0375,3.6768,1.0724,3.83
2020-05-31 09:00:00,3.94368,1.15024,4.108,0.036480000000000005,0.01064,0.038,3.9072,1.1396,4.07,3.81888,1.11384,3.9779999999999998,0.036480000000000005,0.01064,0.038,3.7824,1.1032,3.94
2020-05-31 09:30:00,4.14528,1.20904,4.318,0.036480000000000005,0.01064,0.038,4.1088000000000005,1.1984,4.28,4.01088,1.16984,4.178,0.036480000000000005,0.01064,0.038,3.9744,1.1592,4.14
2020-05-31 10:00:00,4.30896,1.25678,4.4885,0.03696,0.010780000000000001,0.0385,4.272,1.246,4.45,4.17456,1.21758,4.3485,0.03696,0.010780000000000001,0.0385,4.1376,1.2068,4.31
2020-05-31 10:30:00,4.43328,1.29304,4.618,0.036480000000000005,0.01064,0.038,4.3968,1.2824,4.58,4.28928,1.2510400000000002,4.468,0.036480000000000005,0.01064,0.038,4.2528,1.2404,4.43
2020-05-31 11:00:00,4.5576,1.3293,4.7475000000000005,0.036000000000000004,0.0105,0.0375,4.5216,1.3188,4.71,4.404,1.2845,4.5875,0.036000000000000004,0.0105,0.0375,4.368,1.274,4.55
2020-05-31 11:30:00,4.5288,1.3209,4.7175,0.036000000000000004,0.0105,0.0375,4.4928,1.3104,4.68,4.3752,1.2761,4.5575,0.036000000000000004,0.0105,0.0375,4.3392,1.2656,4.52
2020-05-31 12:00:00,4.58736,1.33798,4.7785,0.03696,0.010780000000000001,0.0385,4.5504,1.3272,4.74,4.43376,1.29318,4.6185,0.03696,0.010780000000000001,0.0385,4.3968,1.2824,4.58
2020-05-31 12:30:00,4.6248000000000005,1.3489,4.8175,0.036000000000000004,0.0105,0.0375,4.5888,1.3384,4.78,4.4712,1.3041,4.6575,0.036000000000000004,0.0105,0.0375,4.4352,1.2936,4.62
2020-05-31 13:00:00,4.5768,1.3349,4.7675,0.036000000000000004,0.0105,0.0375,4.5408,1.3244,4.73,4.4328,1.2929,4.6175,0.036000000000000004,0.0105,0.0375,4.3968,1.2824,4.58
2020-05-31 13:30:00,4.5672,1.3321,4.7575,0.036000000000000004,0.0105,0.0375,4.5312,1.3216,4.72,4.4232,1.2901,4.6075,0.036000000000000004,0.0105,0.0375,4.3872,1.2796,4.57
2020-05-31 14:00:00,4.42272,1.28996,4.607,0.03552,0.010360000000000001,0.037,4.3872,1.2796,4.57,4.28832,1.25076,4.467,0.03552,0.010360000000000001,0.037,4.2528,1.2404,4.43
2020-05-31 14:30:00,4.452,1.2985,4.6375,0.036000000000000004,0.0105,0.0375,4.416,1.288,4.6,4.3176,1.2593,4.4975,0.036000000000000004,0.0105,0.0375,4.2816,1.2488000000000001,4.46
2020-05-31 15:00:00,4.4328,1.2929,4.6175,0.036000000000000004,0.0105,0.0375,4.3968,1.2824,4.58,4.2888,1.2509000000000001,4.4675,0.036000000000000004,0.0105,0.0375,4.2528,1.2404,4.43
2020-05-31 15:30:00,4.4328,1.2929,4.6175,0.036000000000000004,0.0105,0.0375,4.3968,1.2824,4.58,4.2888,1.2509000000000001,4.4675,0.036000000000000004,0.0105,0.0375,4.2528,1.2404,4.43
2020-05-31 16:00:00,4.5,1.3125,4.6875,0.036000000000000004,0.0105,0.0375,4.464,1.302,4.65,4.356,1.2705,4.5375,0.036000000000000004,0.0105,0.0375,4.32,1.26,4.5
2020-05-31 16:30:00,4.5,1.3125,4.6875,0.036000000000000004,0.0105,0.0375,4.464,1.302,4.65,4.356,1.2705,4.5375,0.036000000000000004,0.0105,0.0375,4.32,1.26,4.5
2020-05-31 17:00:00,4.6632,1.3601,4.8575,0.036000000000000004,0.0105,0.0375,4.6272,1.3496000000000001,4.82,4.5192,1.3181,4.7075,0.036000000000000004,0.0105,0.0375,4.4832,1.3076,4.67
2020-05-31 17:30:00,4.74912,1.38516,4.947,0.03552,0.010360000000000001,0.037,4.7136,1.3748,4.91,4.60512,1.3431600000000001,4.797,0.03552,0.010360000000000001,0.037,4.5696,1.3328,4.76
2020-05-31 18:00:00,4.74,1.3825,4.9375,0.036000000000000004,0.0105,0.0375,4.704,1.3719999999999999,4.9,4.5864,1.3377,4.7775,0.036000000000000004,0.0105,0.0375,4.5504,1.3272,4.74
2020-05-31 18:30:00,4.7496,1.3853,4.9475,0.036000000000000004,0.0105,0.0375,4.7136,1.3748,4.91,4.596,1.3405,4.7875,0.036000000000000004,0.0105,0.0375,4.5600000000000005,1.33,4.75
2020-05-31 19:00:00,4.7112,1.3741,4.9075,0.036000000000000004,0.0105,0.0375,4.6752,1.3636,4.87,4.5576,1.3293,4.7475000000000005,0.036000000000000004,0.0105,0.0375,4.5216,1.3188,4.71
2020-05-31 19:30:00,4.644,1.3545,4.8375,0.036000000000000004,0.0105,0.0375,4.608,1.344,4.8,4.5,1.3125,4.6875,0.036000000000000004,0.0105,0.0375,4.464,1.302,4.65
2020-05-31 20:00:00,4.6248000000000005,1.3489,4.8175,0.036000000000000004,0.0105,0.0375,4.5888,1.3384,4.78,4.4712,1.3041,4.6575,0.036000000000000004,0.0105,0.0375,4.4352,1.2936,4.62
2020-05-31 20:30:00,4.5288,1.3209,4.7175,0.036000000000000004,0.0105,0.0375,4.4928,1.3104,4.68,4.3752,1.2761,4.5575,0.036000000000000004,0.0105,0.0375,4.3392,1.2656,4.52
2020-05-31 21:00:00,4.5096,1.3153000000000001,4.6975,0.036000000000000004,0.0105,0.0375,4.4736,1.3048,4.66,4.3656,1.2732999999999999,4.5475,0.036000000000000004,0.0105,0.0375,4.3296,1.2628,4.51
2020-05-31 21:30:00,4.53504,1.32272,4.724,0.03264,0.00952,0.034,4.5024,1.3132000000000001,4.69,4.39104,1.28072,4.574,0.03264,0.00952,0.034,4.3584,1.2711999999999999,4.54
2020-05-31 22:00:00,4.5816,1.3363,4.7725,0.031200000000000002,0.0091,0.0325,4.5504,1.3272,4.74,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59
2020-05-31 22:30:00,4.45728,1.30004,4.643,0.03168,0.00924,0.033,4.4256,1.2908,4.61,4.31328,1.25804,4.493,0.03168,0.00924,0.033,4.2816,1.2488000000000001,4.46
2020-05-31 23:00:00,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29
2020-05-31 23:30:00,4.0536,1.1823000000000001,4.2225,0.031200000000000002,0.0091,0.0325,4.0224,1.1732,4.19,3.9192,1.1431,4.0825,0.031200000000000002,0.0091,0.0325,3.888,1.134,4.05
2020-06-01 00:00:00,3.9100800000000002,1.14044,4.073,0.03168,0.00924,0.033,3.8784,1.1312,4.04,3.78528,1.10404,3.943,0.03168,0.00924,0.033,3.7536,1.0948,3.91
2020-06-01 00:30:00,3.77568,1.10124,3.933,0.03168,0.00924,0.033,3.7439999999999998,1.092,3.9,3.65088,1.06484,3.803,0.03168,0.00924,0.033,3.6192,1.0556,3.77
2020-06-01 01:00:00,3.70848,1.08164,3.863,0.03168,0.00924,0.033,3.6768,1.0724,3.83,3.58368,1.04524,3.733,0.03168,0.00924,0.033,3.552,1.036,3.7
2020-06-01 01:30:00,3.6504,1.0647,3.8025,0.031200000000000002,0.0091,0.0325,3.6192,1.0556,3.77,3.5256,1.0283,3.6725,0.031200000000000002,0.0091,0.0325,3.4944,1.0192,3.64
2020-06-01 02:00:00,3.6888,1.0759,3.8425000000000002,0.031200000000000002,0.0091,0.0325,3.6576,1.0668,3.81,3.564,1.0395,3.7125,0.031200000000000002,0.0091,0.0325,3.5328,1.0304,3.68
2020-06-01 02:30:00,3.5928,1.0479,3.7425,0.031200000000000002,0.0091,0.0325,3.5616,1.0388,3.71,3.4776,1.0143,3.6225,0.031200000000000002,0.0091,0.0325,3.4464,1.0052,3.59
2020-06-01 03:00:00,3.4968,1.0199,3.6425,0.031200000000000002,0.0091,0.0325,3.4656000000000002,1.0108,3.61,3.3816,0.9863000000000001,3.5225,0.031200000000000002,0.0091,0.0325,3.3504,0.9772000000000001,3.49
2020-06-01 03:30:00,3.4584,1.0087,3.6025,0.031200000000000002,0.0091,0.0325,3.4272,0.9996,3.5700000000000003,3.3432,0.9751000000000001,3.4825,0.031200000000000002,0.0091,0.0325,3.312,0.966,3.45
2020-06-01 04:00:00,3.3912,0.9891000000000001,3.5324999999999998,0.031200000000000002,0.0091,0.0325,3.36,0.98,3.5,3.276,0.9555,3.4125,0.031200000000000002,0.0091,0.0325,3.2448,0.9464,3.38
2020-06-01 04:30:00,3.43056,1.00058,3.5735,0.03216,0.009380000000000001,0.0335,3.3984,0.9912000000000001,3.54,3.31536,0.9669800000000001,3.4535,0.03216,0.009380000000000001,0.0335,3.2832,0.9576,3.42
2020-06-01 05:00:00,3.3648,0.9814,3.505,0.033600000000000005,0.0098,0.035,3.3312,0.9716,3.47,3.2496,0.9478000000000001,3.385,0.033600000000000005,0.0098,0.035,3.216,0.9380000000000001,3.35
2020-06-01 05:30:00,3.42432,0.9987600000000001,3.567,0.03552,0.010360000000000001,0.037,3.3888,0.9884000000000001,3.5300000000000002,3.30912,0.9651600000000001,3.447,0.03552,0.010360000000000001,0.037,3.2736,0.9548000000000001,3.41
2020-06-01 06:00:00,3.51072,1.02396,3.657,0.03552,0.010360000000000001,0.037,3.4752,1.0136,3.62,3.39552,0.9903600000000001,3.537,0.03552,0.010360000000000001,0.037,3.36,0.98,3.5
2020-06-01 06:30:00,3.7128,1.0829,3.8675,0.036000000000000004,0.0105,0.0375,3.6768,1.0724,3.83,3.588,1.0465,3.7375,0.036000000000000004,0.0105,0.0375,3.552,1.036,3.7
2020-06-01 07:00:00,3.9144,1.1417,4.0775,0.036000000000000004,0.0105,0.0375,3.8784,1.1312,4.04,3.7896,1.1053,3.9475,0.036000000000000004,0.0105,0.0375,3.7536,1.0948,3.91
2020-06-01 07:30:00,4.2024,1.2257,4.3775,0.036000000000000004,0.0105,0.0375,4.1664,1.2152,4.34,4.068,1.1865,4.2375,0.036000000000000004,0.0105,0.0375,4.032,1.176,4.2
2020-06-01 08:00:00,4.52832,1.32076,4.717,0.03552,0.010360000000000001,0.037,4.4928,1.3104,4.68,4.38432,1.2787600000000001,4.567,0.03552,0.010360000000000001,0.037,4.3488,1.2684,4.53
2020-06-01 08:30:00,4.932,1.4385,5.1375,0.036000000000000004,0.0105,0.0375,4.896,1.428,5.1,4.7784,1.3937,4.9775,0.036000000000000004,0.0105,0.0375,4.7424,1.3832,4.94
2020-06-01 09:00:00,5.1528,1.5029,5.3675,0.036000000000000004,0.0105,0.0375,5.1168,1.4924,5.33,4.98,1.4525000000000001,5.1875,0.036000000000000004,0.0105,0.0375,4.944,1.442,5.15
2020-06-01 09:30:00,5.2968,1.5449000000000002,5.5175,0.036000000000000004,0.0105,0.0375,5.2608,1.5344,5.48,5.124,1.4945,5.3375,0.036000000000000004,0.0105,0.0375,5.088,1.484,5.3
2020-06-01 10:00:00,5.35344,1.56142,5.5765,0.03504,0.010220000000000002,0.036500000000000005,5.3184000000000005,1.5512000000000001,5.54,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37
2020-06-01 10:30:00,5.39232,1.5727600000000002,5.617,0.03552,0.010360000000000001,0.037,5.3568,1.5624,5.58,5.22912,1.52516,5.447,0.03552,0.010360000000000001,0.037,5.1936,1.5148000000000001,5.41
2020-06-01 11:00:00,5.4984,1.6037,5.7275,0.036000000000000004,0.0105,0.0375,5.4624,1.5932,5.69,5.3256,1.5533000000000001,5.5475,0.036000000000000004,0.0105,0.0375,5.2896,1.5428000000000002,5.51
2020-06-01 11:30:00,5.5464,1.6177000000000001,5.7775,0.036000000000000004,0.0105,0.0375,5.5104,1.6072000000000002,5.74,5.3736,1.5673,5.5975,0.036000000000000004,0.0105,0.0375,5.3376,1.5568,5.5600000000000005
2020-06-01 12:00:00,5.4792,1.5981,5.7075,0.036000000000000004,0.0105,0.0375,5.4432,1.5876000000000001,5.67,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5
2020-06-01 12:30:00,5.5944,1.6317,5.8275,0.036000000000000004,0.0105,0.0375,5.5584,1.6212,5.79,5.4216,1.5813000000000001,5.6475,0.036000000000000004,0.0105,0.0375,5.3856,1.5708,5.61
2020-06-01 13:00:00,5.6136,1.6373,5.8475,0.036000000000000004,0.0105,0.0375,5.5776,1.6268,5.8100000000000005,5.4408,1.5869,5.6675,0.036000000000000004,0.0105,0.0375,5.4048,1.5764,5.63
2020-06-01 13:30:00,5.4408,1.5869,5.6675,0.036000000000000004,0.0105,0.0375,5.4048,1.5764,5.63,5.2776,1.5393,5.4975,0.036000000000000004,0.0105,0.0375,5.2416,1.5288,5.46
2020-06-01 14:00:00,5.4216,1.5813000000000001,5.6475,0.036000000000000004,0.0105,0.0375,5.3856,1.5708,5.61,5.2584,1.5337,5.4775,0.036000000000000004,0.0105,0.0375,5.2224,1.5232,5.44
2020-06-01 14:30:00,5.42208,1.5814400000000002,5.648,0.036480000000000005,0.01064,0.038,5.3856,1.5708,5.61,5.2588799999999996,1.53384,5.478,0.036480000000000005,0.01064,0.038,5.2224,1.5232,5.44
2020-06-01 15:00:00,5.3928,1.5729000000000002,5.6175,0.036000000000000004,0.0105,0.0375,5.3568,1.5624,5.58,5.22,1.5225,5.4375,0.036000000000000004,0.0105,0.0375,5.184,1.512,5.4
2020-06-01 15:30:00,5.3544,1.5617,5.5775,0.036000000000000004,0.0105,0.0375,5.3184000000000005,1.5512000000000001,5.54,5.1912,1.5141,5.4075,0.036000000000000004,0.0105,0.0375,5.1552,1.5036,5.37
2020-06-01 16:00:00,5.44128,1.58704,5.668,0.036480000000000005,0.01064,0.038,5.4048,1.5764,5.63,5.26848,1.53664,5.4879999999999995,0.036480000000000005,0.01064,0.038,5.232,1.526,5.45
2020-06-01 16:30:00,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67,5.30592,1.54756,5.527,0.03552,0.010360000000000001,0.037,5.2704,1.5372,5.49
2020-06-01 17:00:00,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72,5.3539200000000005,1.56156,5.577,0.03552,0.010360000000000001,0.037,5.3184000000000005,1.5512000000000001,5.54
2020-06-01 17:30:00,5.51712,1.6091600000000001,5.747,0.03552,0.010360000000000001,0.037,5.4816,1.5988,5.71,5.3539200000000005,1.56156,5.577,0.03552,0.010360000000000001,0.037,5.3184000000000005,1.5512000000000001,5.54
2020-06-01 18:00:00,5.48784,1.6006200000000002,5.7165,0.03504,0.010220000000000002,0.036500000000000005,5.4528,1.5904,5.68,5.3246400000000005,1.55302,5.5465,0.03504,0.010220000000000002,0.036500000000000005,5.2896,1.5428000000000002,5.51
2020-06-01 18:30:00,5.42064,1.58102,5.6465,0.03504,0.010220000000000002,0.036500000000000005,5.3856,1.5708,5.61,5.24784,1.53062,5.4665,0.03504,0.010220000000000002,0.036500000000000005,5.2128,1.5204,5.43
2020-06-01 19:00:00,5.28624,1.54182,5.5065,0.03504,0.010220000000000002,0.036500000000000005,5.2512,1.5316,5.47,5.12304,1.49422,5.3365,0.03504,0.010220000000000002,0.036500000000000005,5.088,1.484,5.3
2020-06-01 19:30:00,5.16144,1.50542,5.3765,0.03504,0.010220000000000002,0.036500000000000005,5.1264,1.4952,5.34,5.00784,1.46062,5.2165,0.03504,0.010220000000000002,0.036500000000000005,4.9728,1.4504000000000001,5.18
2020-06-01 20:00:00,5.08464,1.48302,5.2965,0.03504,0.010220000000000002,0.036500000000000005,5.0496,1.4727999999999999,5.26,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09
2020-06-01 20:30:00,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09,4.76784,1.39062,4.9665,0.03504,0.010220000000000002,0.036500000000000005,4.7328,1.3804,4.93
2020-06-01 21:00:00,4.83504,1.41022,5.0365,0.03504,0.010220000000000002,0.036500000000000005,4.8,1.4,5.0,4.68144,1.36542,4.8765,0.03504,0.010220000000000002,0.036500000000000005,4.6464,1.3552,4.84
2020-06-01 21:30:00,4.8408,1.4119000000000002,5.0425,0.031200000000000002,0.0091,0.0325,4.8096,1.4028,5.01,4.6872,1.3671,4.8825,0.031200000000000002,0.0091,0.0325,4.656,1.358,4.85
2020-06-01 22:00:00,4.86768,1.41974,5.0705,0.029280000000000004,0.00854,0.030500000000000003,4.8384,1.4112,5.04,4.72368,1.37774,4.9205000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.6944,1.3692,4.89
2020-06-01 22:30:00,4.6958400000000005,1.36962,4.8915,0.030240000000000003,0.008820000000000001,0.0315,4.6656,1.3608,4.86,4.55184,1.32762,4.7415,0.030240000000000003,0.008820000000000001,0.0315,4.5216,1.3188,4.71
2020-06-01 23:00:00,4.45584,1.29962,4.6415,0.030240000000000003,0.008820000000000001,0.0315,4.4256,1.2908,4.61,4.32144,1.26042,4.5015,0.030240000000000003,0.008820000000000001,0.0315,4.2912,1.2516,4.47
2020-06-01 23:30:00,4.22544,1.23242,4.4015,0.030240000000000003,0.008820000000000001,0.0315,4.1952,1.2236,4.37,4.09104,1.19322,4.2615,0.030240000000000003,0.008820000000000001,0.0315,4.0608,1.1844000000000001,4.23
2020-06-02 00:00:00,4.03392,1.17656,4.202,0.030720000000000004,0.008960000000000001,0.032,4.0032,1.1676,4.17,3.90912,1.14016,4.072,0.030720000000000004,0.008960000000000001,0.032,3.8784,1.1312,4.04
2020-06-02 00:30:00,3.88032,1.13176,4.042,0.030720000000000004,0.008960000000000001,0.032,3.8496,1.1228,4.01,3.75552,1.0953600000000001,3.912,0.030720000000000004,0.008960000000000001,0.032,3.7248,1.0864,3.88
2020-06-02 01:00:00,3.7560000000000002,1.0955,3.9125,0.031200000000000002,0.0091,0.0325,3.7248,1.0864,3.88,3.6311999999999998,1.0591,3.7825,0.031200000000000002,0.0091,0.0325,3.6,1.05,3.75
2020-06-02 01:30:00,3.68832,1.07576,3.842,0.030720000000000004,0.008960000000000001,0.032,3.6576,1.0668,3.81,3.5731200000000003,1.04216,3.722,0.030720000000000004,0.008960000000000001,0.032,3.5423999999999998,1.0332,3.69
2020-06-02 02:00:00,3.6796800000000003,1.07324,3.833,0.03168,0.00924,0.033,3.648,1.064,3.8,3.57408,1.04244,3.723,0.03168,0.00924,0.033,3.5423999999999998,1.0332,3.69
2020-06-02 02:30:00,3.5928,1.0479,3.7425,0.031200000000000002,0.0091,0.0325,3.5616,1.0388,3.71,3.4776,1.0143,3.6225,0.031200000000000002,0.0091,0.0325,3.4464,1.0052,3.59
2020-06-02 03:00:00,3.45888,1.00884,3.6029999999999998,0.03168,0.00924,0.033,3.4272,0.9996,3.5700000000000003,3.35328,0.9780400000000001,3.493,0.03168,0.00924,0.033,3.3216,0.9688,3.46
2020-06-02 03:30:00,3.43968,1.00324,3.583,0.03168,0.00924,0.033,3.408,0.994,3.55,3.32448,0.9696400000000001,3.463,0.03168,0.00924,0.033,3.2928,0.9604,3.43
2020-06-02 04:00:00,3.39168,0.9892400000000001,3.533,0.03168,0.00924,0.033,3.36,0.98,3.5,3.27648,0.95564,3.4130000000000003,0.03168,0.00924,0.033,3.2448,0.9464,3.38
2020-06-02 04:30:00,3.38208,0.9864400000000001,3.523,0.03168,0.00924,0.033,3.3504,0.9772000000000001,3.49,3.26688,0.9528400000000001,3.403,0.03168,0.00924,0.033,3.2352,0.9436,3.37
2020-06-02 05:00:00,3.3168,0.9674,3.455,0.033600000000000005,0.0098,0.035,3.2832,0.9576,3.42,3.2112,0.9366000000000001,3.345,0.033600000000000005,0.0098,0.035,3.1776,0.9268000000000001,3.31
2020-06-02 05:30:00,3.3768000000000002,0.9849,3.5175,0.036000000000000004,0.0105,0.0375,3.3407999999999998,0.9744,3.48,3.2616,0.9513,3.3975,0.036000000000000004,0.0105,0.0375,3.2256,0.9408000000000001,3.36
2020-06-02 06:00:00,3.4632,1.0101,3.6075,0.036000000000000004,0.0105,0.0375,3.4272,0.9996,3.5700000000000003,3.348,0.9765,3.4875,0.036000000000000004,0.0105,0.0375,3.312,0.966,3.45
2020-06-02 06:30:00,3.6648,1.0689,3.8175,0.036000000000000004,0.0105,0.0375,3.6288,1.0584,3.7800000000000002,3.54,1.0325,3.6875,0.036000000000000004,0.0105,0.0375,3.504,1.022,3.65
2020-06-02 07:00:00,3.81792,1.11356,3.977,0.03552,0.010360000000000001,0.037,3.7824,1.1032,3.94,3.69312,1.0771600000000001,3.847,0.03552,0.010360000000000001,0.037,3.6576,1.0668,3.81
2020-06-02 07:30:00,4.1443200000000004,1.20876,4.317,0.03552,0.010360000000000001,0.037,4.1088000000000005,1.1984,4.28,4.00992,1.16956,4.177,0.03552,0.010360000000000001,0.037,3.9744,1.1592,4.14
2020-06-02 08:00:00,4.59216,1.33938,4.7835,0.03216,0.009380000000000001,0.0335,4.5600000000000005,1.33,4.75,4.43856,1.29458,4.6235,0.03216,0.009380000000000001,0.0335,4.4064,1.2852000000000001,4.59
2020-06-02 08:30:00,5.00784,1.46062,5.2165,0.02544,0.00742,0.026500000000000003,4.9824,1.4532,5.19,4.85424,1.41582,5.0565,0.02544,0.00742,0.026500000000000003,4.8288,1.4084,5.03
2020-06-02 09:00:00,5.0856,1.4833,5.2975,0.036000000000000004,0.0105,0.0375,5.0496,1.4727999999999999,5.26,4.9224,1.4357,5.1275,0.036000000000000004,0.0105,0.0375,4.8864,1.4252,5.09
2020-06-02 09:30:00,5.30592,1.54756,5.527,0.03552,0.010360000000000001,0.037,5.2704,1.5372,5.49,5.14272,1.49996,5.357,0.03552,0.010360000000000001,0.037,5.1072,1.4896,5.32
2020-06-02 10:00:00,5.42112,1.5811600000000001,5.647,0.03552,0.010360000000000001,0.037,5.3856,1.5708,5.61,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44
2020-06-02 10:30:00,5.3736,1.5673,5.5975,0.036000000000000004,0.0105,0.0375,5.3376,1.5568,5.5600000000000005,5.2008,1.5169000000000001,5.4175,0.036000000000000004,0.0105,0.0375,5.1648,1.5064000000000002,5.38
2020-06-02 11:00:00,5.4984,1.6037,5.7275,0.036000000000000004,0.0105,0.0375,5.4624,1.5932,5.69,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5
2020-06-02 11:30:00,5.5656,1.6233,5.7975,0.036000000000000004,0.0105,0.0375,5.5296,1.6128,5.76,5.3928,1.5729000000000002,5.6175,0.036000000000000004,0.0105,0.0375,5.3568,1.5624,5.58
2020-06-02 12:00:00,5.508,1.6065,5.7375,0.036000000000000004,0.0105,0.0375,5.472,1.596,5.7,5.3256,1.5533000000000001,5.5475,0.036000000000000004,0.0105,0.0375,5.2896,1.5428000000000002,5.51
2020-06-02 12:30:00,5.5464,1.6177000000000001,5.7775,0.036000000000000004,0.0105,0.0375,5.5104,1.6072000000000002,5.74,5.364,1.5645,5.5875,0.036000000000000004,0.0105,0.0375,5.328,1.554,5.55
2020-06-02 13:00:00,5.4984,1.6037,5.7275,0.036000000000000004,0.0105,0.0375,5.4624,1.5932,5.69,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5
2020-06-02 13:30:00,5.412,1.5785,5.6375,0.036000000000000004,0.0105,0.0375,5.376,1.568,5.6,5.2392,1.5281,5.4575,0.036000000000000004,0.0105,0.0375,5.2032,1.5176,5.42
2020-06-02 14:00:00,5.53632,1.61476,5.767,0.03552,0.010360000000000001,0.037,5.5008,1.6044,5.73,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55
2020-06-02 14:30:00,5.35344,1.56142,5.5765,0.03504,0.010220000000000002,0.036500000000000005,5.3184000000000005,1.5512000000000001,5.54,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37
2020-06-02 15:00:00,5.35344,1.56142,5.5765,0.03504,0.010220000000000002,0.036500000000000005,5.3184000000000005,1.5512000000000001,5.54,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37
2020-06-02 15:30:00,5.29632,1.5447600000000001,5.517,0.03552,0.010360000000000001,0.037,5.2608,1.5344,5.48,5.13312,1.49716,5.347,0.03552,0.010360000000000001,0.037,5.0976,1.4868000000000001,5.31
2020-06-02 16:00:00,5.33424,1.5558200000000002,5.5565,0.03504,0.010220000000000002,0.036500000000000005,5.2992,1.5455999999999999,5.52,5.16144,1.50542,5.3765,0.03504,0.010220000000000002,0.036500000000000005,5.1264,1.4952,5.34
2020-06-02 16:30:00,5.412,1.5785,5.6375,0.036000000000000004,0.0105,0.0375,5.376,1.568,5.6,5.2488,1.5309,5.4675,0.036000000000000004,0.0105,0.0375,5.2128,1.5204,5.43
2020-06-02 17:00:00,5.44032,1.58676,5.667,0.03552,0.010360000000000001,0.037,5.4048,1.5764,5.63,5.26752,1.5363600000000002,5.487,0.03552,0.010360000000000001,0.037,5.232,1.526,5.45
2020-06-02 17:30:00,5.45856,1.5920800000000002,5.686,0.03456,0.01008,0.036000000000000004,5.424,1.5819999999999999,5.65,5.29536,1.54448,5.516,0.03456,0.01008,0.036000000000000004,5.2608,1.5344,5.48
2020-06-02 18:00:00,5.41008,1.57794,5.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.376,1.568,5.6,5.24688,1.53034,5.4655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2128,1.5204,5.43
2020-06-02 18:30:00,5.35344,1.56142,5.5765,0.03504,0.010220000000000002,0.036500000000000005,5.3184000000000005,1.5512000000000001,5.54,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37
2020-06-02 19:00:00,5.22816,1.52488,5.446,0.03456,0.01008,0.036000000000000004,5.1936,1.5148000000000001,5.41,5.07456,1.48008,5.286,0.03456,0.01008,0.036000000000000004,5.04,1.47,5.25
2020-06-02 19:30:00,5.20944,1.51942,5.4265,0.03504,0.010220000000000002,0.036500000000000005,5.1744,1.5091999999999999,5.39,5.04624,1.4718200000000001,5.2565,0.03504,0.010220000000000002,0.036500000000000005,5.0112,1.4616,5.22
2020-06-02 20:00:00,5.05584,1.47462,5.2665,0.03504,0.010220000000000002,0.036500000000000005,5.0208,1.4644,5.23,4.91184,1.43262,5.1165,0.03504,0.010220000000000002,0.036500000000000005,4.8768,1.4224,5.08
2020-06-02 20:30:00,4.94064,1.44102,5.1465,0.03504,0.010220000000000002,0.036500000000000005,4.9056,1.4308,5.11,4.78704,1.39622,4.9865,0.03504,0.010220000000000002,0.036500000000000005,4.752,1.3860000000000001,4.95
2020-06-02 21:00:00,4.84464,1.41302,5.0465,0.03504,0.010220000000000002,0.036500000000000005,4.8096,1.4028,5.01,4.69104,1.36822,4.8865,0.03504,0.010220000000000002,0.036500000000000005,4.656,1.358,4.85
2020-06-02 21:30:00,4.8408,1.4119000000000002,5.0425,0.031200000000000002,0.0091,0.0325,4.8096,1.4028,5.01,4.6872,1.3671,4.8825,0.031200000000000002,0.0091,0.0325,4.656,1.358,4.85
2020-06-02 22:00:00,4.8408,1.4119000000000002,5.0425,0.031200000000000002,0.0091,0.0325,4.8096,1.4028,5.01,4.6872,1.3671,4.8825,0.031200000000000002,0.0091,0.0325,4.656,1.358,4.85
2020-06-02 22:30:00,4.6776,1.3643,4.8725000000000005,0.031200000000000002,0.0091,0.0325,4.6464,1.3552,4.84,4.5336,1.3223,4.7225,0.031200000000000002,0.0091,0.0325,4.5024,1.3132000000000001,4.69
2020-06-02 23:00:00,4.4952,1.3111,4.6825,0.031200000000000002,0.0091,0.0325,4.464,1.302,4.65,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51
2020-06-02 23:30:00,4.3032,1.2551,4.4825,0.031200000000000002,0.0091,0.0325,4.272,1.246,4.45,4.1688,1.2159,4.3425,0.031200000000000002,0.0091,0.0325,4.1376,1.2068,4.31
2020-06-03 00:00:00,4.044,1.1795,4.2125,0.031200000000000002,0.0091,0.0325,4.0128,1.1703999999999999,4.18,3.9192,1.1431,4.0825,0.031200000000000002,0.0091,0.0325,3.888,1.134,4.05
2020-06-03 00:30:00,3.8904,1.1347,4.0525,0.031200000000000002,0.0091,0.0325,3.8592,1.1256,4.02,3.7656,1.0983,3.9225000000000003,0.031200000000000002,0.0091,0.0325,3.7344,1.0892,3.89
2020-06-03 01:00:00,3.7848,1.1039,3.9425,0.031200000000000002,0.0091,0.0325,3.7536,1.0948,3.91,3.66,1.0675,3.8125,0.031200000000000002,0.0091,0.0325,3.6288,1.0584,3.7800000000000002
2020-06-03 01:30:00,3.7176,1.0843,3.8725,0.031200000000000002,0.0091,0.0325,3.6864,1.0752,3.84,3.5928,1.0479,3.7425,0.031200000000000002,0.0091,0.0325,3.5616,1.0388,3.71
2020-06-03 02:00:00,3.6984,1.0787,3.8525,0.031200000000000002,0.0091,0.0325,3.6672000000000002,1.0696,3.8200000000000003,3.5736,1.0423,3.7225,0.031200000000000002,0.0091,0.0325,3.5423999999999998,1.0332,3.69
2020-06-03 02:30:00,3.59232,1.04776,3.742,0.030720000000000004,0.008960000000000001,0.032,3.5616,1.0388,3.71,3.47712,1.01416,3.622,0.030720000000000004,0.008960000000000001,0.032,3.4464,1.0052,3.59
2020-06-03 03:00:00,3.47712,1.01416,3.622,0.030720000000000004,0.008960000000000001,0.032,3.4464,1.0052,3.59,3.36192,0.9805600000000001,3.502,0.030720000000000004,0.008960000000000001,0.032,3.3312,0.9716,3.47
2020-06-03 03:30:00,3.47712,1.01416,3.622,0.030720000000000004,0.008960000000000001,0.032,3.4464,1.0052,3.59,3.36192,0.9805600000000001,3.502,0.030720000000000004,0.008960000000000001,0.032,3.3312,0.9716,3.47
2020-06-03 04:00:00,3.42,0.9975,3.5625,0.031200000000000002,0.0091,0.0325,3.3888,0.9884000000000001,3.5300000000000002,3.3048,0.9639000000000001,3.4425,0.031200000000000002,0.0091,0.0325,3.2736,0.9548000000000001,3.41
2020-06-03 04:30:00,3.42,0.9975,3.5625,0.031200000000000002,0.0091,0.0325,3.3888,0.9884000000000001,3.5300000000000002,3.3048,0.9639000000000001,3.4425,0.031200000000000002,0.0091,0.0325,3.2736,0.9548000000000001,3.41
2020-06-03 05:00:00,3.36336,0.9809800000000001,3.5035,0.03216,0.009380000000000001,0.0335,3.3312,0.9716,3.47,3.25776,0.95018,3.3935,0.03216,0.009380000000000001,0.0335,3.2256,0.9408000000000001,3.36
2020-06-03 05:30:00,3.37488,0.9843400000000001,3.5155000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3407999999999998,0.9744,3.48,3.26928,0.95354,3.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2352,0.9436,3.37
2020-06-03 06:00:00,3.51072,1.02396,3.657,0.03552,0.010360000000000001,0.037,3.4752,1.0136,3.62,3.39552,0.9903600000000001,3.537,0.03552,0.010360000000000001,0.037,3.36,0.98,3.5
2020-06-03 06:30:00,3.78912,1.10516,3.947,0.03552,0.010360000000000001,0.037,3.7536,1.0948,3.91,3.66432,1.06876,3.817,0.03552,0.010360000000000001,0.037,3.6288,1.0584,3.7800000000000002
2020-06-03 07:00:00,4.068,1.1865,4.2375,0.036000000000000004,0.0105,0.0375,4.032,1.176,4.2,3.9336,1.1473,4.0975,0.036000000000000004,0.0105,0.0375,3.8976,1.1368,4.06
2020-06-03 07:30:00,4.36608,1.27344,4.548,0.036480000000000005,0.01064,0.038,4.3296,1.2628,4.51,4.23168,1.23424,4.408,0.036480000000000005,0.01064,0.038,4.1952,1.2236,4.37
2020-06-03 08:00:00,4.6632,1.3601,4.8575,0.036000000000000004,0.0105,0.0375,4.6272,1.3496000000000001,4.82,4.5096,1.3153000000000001,4.6975,0.036000000000000004,0.0105,0.0375,4.4736,1.3048,4.66
2020-06-03 08:30:00,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25,4.9128,1.4329,5.1175,0.036000000000000004,0.0105,0.0375,4.8768,1.4224,5.08
