Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-03 09:00:00,5.1912,1.5141,5.4075,0.036000000000000004,0.0105,0.0375,5.1552,1.5036,5.37,5.028,1.4665,5.2375,0.036000000000000004,0.0105,0.0375,4.992,1.456,5.2
2020-06-03 09:30:00,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6,5.23872,1.5279600000000002,5.457,0.03552,0.010360000000000001,0.037,5.2032,1.5176,5.42
2020-06-03 10:00:00,5.49792,1.60356,5.727,0.03552,0.010360000000000001,0.037,5.4624,1.5932,5.69,5.31552,1.55036,5.537,0.03552,0.010360000000000001,0.037,5.28,1.54,5.5
2020-06-03 10:30:00,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6,5.23872,1.5279600000000002,5.457,0.03552,0.010360000000000001,0.037,5.2032,1.5176,5.42
2020-06-03 11:00:00,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82,5.44032,1.58676,5.667,0.03552,0.010360000000000001,0.037,5.4048,1.5764,5.63
2020-06-03 11:30:00,5.70912,1.6651600000000002,5.947,0.03552,0.010360000000000001,0.037,5.6736,1.6548,5.91,5.51712,1.6091600000000001,5.747,0.03552,0.010360000000000001,0.037,5.4816,1.5988,5.71
2020-06-03 12:00:00,5.68992,1.65956,5.927,0.03552,0.010360000000000001,0.037,5.6544,1.6492,5.89,5.50752,1.60636,5.737,0.03552,0.010360000000000001,0.037,5.472,1.596,5.7
2020-06-03 12:30:00,5.7571200000000005,1.67916,5.997,0.03552,0.010360000000000001,0.037,5.7216000000000005,1.6688,5.96,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77
2020-06-03 13:00:00,5.82432,1.69876,6.067,0.03552,0.010360000000000001,0.037,5.7888,1.6884000000000001,6.03,5.64192,1.6455600000000001,5.877,0.03552,0.010360000000000001,0.037,5.6064,1.6352,5.84
2020-06-03 13:30:00,5.7384,1.6737000000000002,5.9775,0.036000000000000004,0.0105,0.0375,5.7024,1.6632,5.94,5.556,1.6205,5.7875,0.036000000000000004,0.0105,0.0375,5.52,1.6099999999999999,5.75
2020-06-03 14:00:00,5.77632,1.68476,6.017,0.03552,0.010360000000000001,0.037,5.7408,1.6743999999999999,5.98,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79
2020-06-03 14:30:00,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85,5.46912,1.59516,5.697,0.03552,0.010360000000000001,0.037,5.4336,1.5848,5.66
2020-06-03 15:00:00,5.53632,1.61476,5.767,0.03552,0.010360000000000001,0.037,5.5008,1.6044,5.73,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55
2020-06-03 15:30:00,5.47776,1.59768,5.7059999999999995,0.03456,0.01008,0.036000000000000004,5.4432,1.5876000000000001,5.67,5.29536,1.54448,5.516,0.03456,0.01008,0.036000000000000004,5.2608,1.5344,5.48
2020-06-03 16:00:00,5.5248,1.6114000000000002,5.755,0.033600000000000005,0.0098,0.035,5.4912,1.6016,5.72,5.352,1.561,5.575,0.033600000000000005,0.0098,0.035,5.3184000000000005,1.5512000000000001,5.54
2020-06-03 16:30:00,5.6304,1.6421999999999999,5.865,0.033600000000000005,0.0098,0.035,5.5968,1.6324,5.83,5.4576,1.5918,5.6850000000000005,0.033600000000000005,0.0098,0.035,5.424,1.5819999999999999,5.65
2020-06-03 17:00:00,5.7168,1.6674,5.955,0.033600000000000005,0.0098,0.035,5.6832,1.6576,5.92,5.5344,1.6142,5.765,0.033600000000000005,0.0098,0.035,5.5008,1.6044,5.73
2020-06-03 17:30:00,5.736,1.673,5.975,0.033600000000000005,0.0098,0.035,5.7024,1.6632,5.94,5.5440000000000005,1.617,5.775,0.033600000000000005,0.0098,0.035,5.5104,1.6072000000000002,5.74
2020-06-03 18:00:00,5.6592,1.6506,5.895,0.033600000000000005,0.0098,0.035,5.6256,1.6408,5.86,5.4768,1.5974,5.705,0.033600000000000005,0.0098,0.035,5.4432,1.5876000000000001,5.67
2020-06-03 18:30:00,5.5632,1.6226,5.795,0.033600000000000005,0.0098,0.035,5.5296,1.6128,5.76,5.3808,1.5694,5.605,0.033600000000000005,0.0098,0.035,5.3472,1.5596,5.57
2020-06-03 19:00:00,5.4096,1.5777999999999999,5.635,0.033600000000000005,0.0098,0.035,5.376,1.568,5.6,5.2368,1.5274,5.455,0.033600000000000005,0.0098,0.035,5.2032,1.5176,5.42
2020-06-03 19:30:00,5.17968,1.5107400000000002,5.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1456,1.5008,5.36,5.01648,1.46314,5.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9824,1.4532,5.19
2020-06-03 20:00:00,5.13072,1.4964600000000001,5.3445,0.033120000000000004,0.00966,0.0345,5.0976,1.4868000000000001,5.31,4.96752,1.44886,5.1745,0.033120000000000004,0.00966,0.0345,4.9344,1.4392,5.14
2020-06-03 20:30:00,4.95888,1.44634,5.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9248,1.4364,5.13,4.80528,1.40154,5.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7712,1.3916,4.97
2020-06-03 21:00:00,4.88112,1.42366,5.0845,0.033120000000000004,0.00966,0.0345,4.848,1.4140000000000001,5.05,4.71792,1.37606,4.9145,0.033120000000000004,0.00966,0.0345,4.6848,1.3664,4.88
2020-06-03 21:30:00,4.85856,1.4170800000000001,5.061,0.02976,0.00868,0.031,4.8288,1.4084,5.03,4.69536,1.36948,4.891,0.02976,0.00868,0.031,4.6656,1.3608,4.86
2020-06-03 22:00:00,4.716,1.3755,4.9125,0.031200000000000002,0.0091,0.0325,4.6848,1.3664,4.88,4.5624,1.3307,4.7525,0.031200000000000002,0.0091,0.0325,4.5312,1.3216,4.72
2020-06-03 22:30:00,4.5244800000000005,1.3196400000000001,4.713,0.03168,0.00924,0.033,4.4928,1.3104,4.68,4.37088,1.27484,4.553,0.03168,0.00924,0.033,4.3392,1.2656,4.52
2020-06-03 23:00:00,4.2936,1.2523,4.4725,0.031200000000000002,0.0091,0.0325,4.2624,1.2432,4.44,4.1592,1.2131,4.3325,0.031200000000000002,0.0091,0.0325,4.128,1.204,4.3
2020-06-03 23:30:00,4.06368,1.18524,4.233,0.03168,0.00924,0.033,4.032,1.176,4.2,3.9292800000000003,1.14604,4.093,0.03168,0.00924,0.033,3.8976,1.1368,4.06
2020-06-04 00:00:00,3.85248,1.12364,4.013,0.03168,0.00924,0.033,3.8208,1.1144,3.98,3.7276800000000003,1.08724,3.883,0.03168,0.00924,0.033,3.696,1.078,3.85
2020-06-04 00:30:00,3.6796800000000003,1.07324,3.833,0.03168,0.00924,0.033,3.648,1.064,3.8,3.55488,1.03684,3.7030000000000003,0.03168,0.00924,0.033,3.5232,1.0276,3.67
2020-06-04 01:00:00,3.5544000000000002,1.0367,3.7025,0.031200000000000002,0.0091,0.0325,3.5232,1.0276,3.67,3.4392,1.0031,3.5825,0.031200000000000002,0.0091,0.0325,3.408,0.994,3.55
2020-06-04 01:30:00,3.51696,1.02578,3.6635,0.03216,0.009380000000000001,0.0335,3.4848,1.0164,3.63,3.40176,0.9921800000000001,3.5435,0.03216,0.009380000000000001,0.0335,3.3696,0.9828,3.51
2020-06-04 02:00:00,3.5352,1.0311,3.6825,0.031200000000000002,0.0091,0.0325,3.504,1.022,3.65,3.42,0.9975,3.5625,0.031200000000000002,0.0091,0.0325,3.3888,0.9884000000000001,3.5300000000000002
2020-06-04 02:30:00,3.53568,1.03124,3.683,0.03168,0.00924,0.033,3.504,1.022,3.65,3.42048,0.9976400000000001,3.563,0.03168,0.00924,0.033,3.3888,0.9884000000000001,3.5300000000000002
2020-06-04 03:00:00,3.51696,1.02578,3.6635,0.03216,0.009380000000000001,0.0335,3.4848,1.0164,3.63,3.40176,0.9921800000000001,3.5435,0.03216,0.009380000000000001,0.0335,3.3696,0.9828,3.51
2020-06-04 03:30:00,3.46896,1.01178,3.6135,0.03216,0.009380000000000001,0.0335,3.4368,1.0024,3.58,3.34416,0.97538,3.4835000000000003,0.03216,0.009380000000000001,0.0335,3.312,0.966,3.45
2020-06-04 04:00:00,3.42096,0.9977800000000001,3.5635,0.03216,0.009380000000000001,0.0335,3.3888,0.9884000000000001,3.5300000000000002,3.3057600000000003,0.96418,3.4435000000000002,0.03216,0.009380000000000001,0.0335,3.2736,0.9548000000000001,3.41
2020-06-04 04:30:00,3.42096,0.9977800000000001,3.5635,0.03216,0.009380000000000001,0.0335,3.3888,0.9884000000000001,3.5300000000000002,3.3057600000000003,0.96418,3.4435000000000002,0.03216,0.009380000000000001,0.0335,3.2736,0.9548000000000001,3.41
2020-06-04 05:00:00,3.384,0.987,3.525,0.033600000000000005,0.0098,0.035,3.3504,0.9772000000000001,3.49,3.2592,0.9506,3.395,0.033600000000000005,0.0098,0.035,3.2256,0.9408000000000001,3.36
2020-06-04 05:30:00,3.42384,0.9986200000000001,3.5665,0.03504,0.010220000000000002,0.036500000000000005,3.3888,0.9884000000000001,3.5300000000000002,3.29904,0.9622200000000001,3.4365,0.03504,0.010220000000000002,0.036500000000000005,3.2640000000000002,0.9520000000000001,3.4
2020-06-04 06:00:00,3.46368,1.01024,3.608,0.036480000000000005,0.01064,0.038,3.4272,0.9996,3.5700000000000003,3.33888,0.97384,3.478,0.036480000000000005,0.01064,0.038,3.3024,0.9632000000000001,3.44
2020-06-04 06:30:00,3.68448,1.07464,3.838,0.036480000000000005,0.01064,0.038,3.648,1.064,3.8,3.55008,1.03544,3.698,0.036480000000000005,0.01064,0.038,3.5136000000000003,1.0248,3.66
2020-06-04 07:00:00,3.8376,1.1193,3.9975,0.036000000000000004,0.0105,0.0375,3.8016,1.1088,3.96,3.7032,1.0801,3.8575,0.036000000000000004,0.0105,0.0375,3.6672000000000002,1.0696,3.8200000000000003
2020-06-04 07:30:00,4.1352,1.2061,4.3075,0.036000000000000004,0.0105,0.0375,4.0992,1.1956,4.27,3.9912,1.1641,4.1575,0.036000000000000004,0.0105,0.0375,3.9552,1.1536,4.12
2020-06-04 08:00:00,4.5192,1.3181,4.7075,0.036000000000000004,0.0105,0.0375,4.4832,1.3076,4.67,4.3656,1.2732999999999999,4.5475,0.036000000000000004,0.0105,0.0375,4.3296,1.2628,4.51
2020-06-04 08:30:00,4.94208,1.44144,5.148,0.036480000000000005,0.01064,0.038,4.9056,1.4308,5.11,4.77888,1.39384,4.978,0.036480000000000005,0.01064,0.038,4.7424,1.3832,4.94
2020-06-04 09:00:00,5.124,1.4945,5.3375,0.036000000000000004,0.0105,0.0375,5.088,1.484,5.3,4.9608,1.4469,5.1675,0.036000000000000004,0.0105,0.0375,4.9248,1.4364,5.13
2020-06-04 09:30:00,5.30592,1.54756,5.527,0.03552,0.010360000000000001,0.037,5.2704,1.5372,5.49,5.14272,1.49996,5.357,0.03552,0.010360000000000001,0.037,5.1072,1.4896,5.32
2020-06-04 10:00:00,5.4019200000000005,1.57556,5.627,0.03552,0.010360000000000001,0.037,5.3664,1.5652,5.59,5.23872,1.5279600000000002,5.457,0.03552,0.010360000000000001,0.037,5.2032,1.5176,5.42
2020-06-04 10:30:00,5.52768,1.61224,5.758,0.036480000000000005,0.01064,0.038,5.4912,1.6016,5.72,5.34528,1.55904,5.568,0.036480000000000005,0.01064,0.038,5.3088,1.5484,5.53
2020-06-04 11:00:00,5.61312,1.6371600000000002,5.8469999999999995,0.03552,0.010360000000000001,0.037,5.5776,1.6268,5.8100000000000005,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62
2020-06-04 11:30:00,5.61312,1.6371600000000002,5.8469999999999995,0.03552,0.010360000000000001,0.037,5.5776,1.6268,5.8100000000000005,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62
2020-06-04 12:00:00,5.70912,1.6651600000000002,5.947,0.03552,0.010360000000000001,0.037,5.6736,1.6548,5.91,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72
2020-06-04 12:30:00,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75
2020-06-04 13:00:00,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75
2020-06-04 13:30:00,5.68032,1.65676,5.917,0.03552,0.010360000000000001,0.037,5.6448,1.6464,5.88,5.49792,1.60356,5.727,0.03552,0.010360000000000001,0.037,5.4624,1.5932,5.69
2020-06-04 14:00:00,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82,5.44032,1.58676,5.667,0.03552,0.010360000000000001,0.037,5.4048,1.5764,5.63
2020-06-04 14:30:00,5.50752,1.60636,5.737,0.03552,0.010360000000000001,0.037,5.472,1.596,5.7,5.33472,1.55596,5.557,0.03552,0.010360000000000001,0.037,5.2992,1.5455999999999999,5.52
2020-06-04 15:00:00,5.5368,1.6149,5.7675,0.036000000000000004,0.0105,0.0375,5.5008,1.6044,5.73,5.3544,1.5617,5.5775,0.036000000000000004,0.0105,0.0375,5.3184000000000005,1.5512000000000001,5.54
2020-06-04 15:30:00,5.5944,1.6317,5.8275,0.036000000000000004,0.0105,0.0375,5.5584,1.6212,5.79,5.412,1.5785,5.6375,0.036000000000000004,0.0105,0.0375,5.376,1.568,5.6
2020-06-04 16:00:00,5.5944,1.6317,5.8275,0.036000000000000004,0.0105,0.0375,5.5584,1.6212,5.79,5.412,1.5785,5.6375,0.036000000000000004,0.0105,0.0375,5.376,1.568,5.6
2020-06-04 16:30:00,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82,5.44032,1.58676,5.667,0.03552,0.010360000000000001,0.037,5.4048,1.5764,5.63
2020-06-04 17:00:00,5.67072,1.65396,5.907,0.03552,0.010360000000000001,0.037,5.6352,1.6436000000000002,5.87,5.48832,1.6007600000000002,5.717,0.03552,0.010360000000000001,0.037,5.4528,1.5904,5.68
2020-06-04 17:30:00,5.7571200000000005,1.67916,5.997,0.03552,0.010360000000000001,0.037,5.7216000000000005,1.6688,5.96,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77
2020-06-04 18:00:00,5.67072,1.65396,5.907,0.03552,0.010360000000000001,0.037,5.6352,1.6436000000000002,5.87,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67
2020-06-04 18:30:00,5.5248,1.6114000000000002,5.755,0.033600000000000005,0.0098,0.035,5.4912,1.6016,5.72,5.3424,1.5582,5.565,0.033600000000000005,0.0098,0.035,5.3088,1.5484,5.53
2020-06-04 19:00:00,5.33232,1.55526,5.5545,0.033120000000000004,0.00966,0.0345,5.2992,1.5455999999999999,5.52,5.16912,1.50766,5.3845,0.033120000000000004,0.00966,0.0345,5.136,1.498,5.35
2020-06-04 19:30:00,5.1792,1.5106000000000002,5.395,0.033600000000000005,0.0098,0.035,5.1456,1.5008,5.36,5.016,1.463,5.225,0.033600000000000005,0.0098,0.035,4.9824,1.4532,5.19
2020-06-04 20:00:00,5.01744,1.4634200000000002,5.2265,0.03504,0.010220000000000002,0.036500000000000005,4.9824,1.4532,5.19,4.85424,1.41582,5.0565,0.03504,0.010220000000000002,0.036500000000000005,4.8192,1.4056,5.02
2020-06-04 20:30:00,4.91184,1.43262,5.1165,0.03504,0.010220000000000002,0.036500000000000005,4.8768,1.4224,5.08,4.75824,1.38782,4.9565,0.03504,0.010220000000000002,0.036500000000000005,4.7232,1.3776,4.92
2020-06-04 21:00:00,4.85472,1.41596,5.057,0.03552,0.010360000000000001,0.037,4.8192,1.4056,5.02,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86
2020-06-04 21:30:00,4.83168,1.40924,5.033,0.03168,0.00924,0.033,4.8,1.4,5.0,4.66848,1.36164,4.8629999999999995,0.03168,0.00924,0.033,4.6368,1.3524,4.83
2020-06-04 22:00:00,4.80288,1.40084,5.003,0.03168,0.00924,0.033,4.7712,1.3916,4.97,4.64928,1.3560400000000001,4.843,0.03168,0.00924,0.033,4.6176,1.3468,4.8100000000000005
2020-06-04 22:30:00,4.62096,1.34778,4.8135,0.03216,0.009380000000000001,0.0335,4.5888,1.3384,4.78,4.46736,1.30298,4.6535,0.03216,0.009380000000000001,0.0335,4.4352,1.2936,4.62
2020-06-04 23:00:00,4.3224,1.2607,4.5025,0.031200000000000002,0.0091,0.0325,4.2912,1.2516,4.47,4.1784,1.2187000000000001,4.3525,0.031200000000000002,0.0091,0.0325,4.1472,1.2096,4.32
2020-06-04 23:30:00,4.0728,1.1879,4.2425,0.031200000000000002,0.0091,0.0325,4.0416,1.1788,4.21,3.9384,1.1487,4.1025,0.031200000000000002,0.0091,0.0325,3.9072,1.1396,4.07
2020-06-05 00:00:00,3.9288,1.1459,4.0925,0.031200000000000002,0.0091,0.0325,3.8976,1.1368,4.06,3.7944,1.1067,3.9525,0.031200000000000002,0.0091,0.0325,3.7632,1.0976,3.92
2020-06-05 00:30:00,3.7656,1.0983,3.9225000000000003,0.031200000000000002,0.0091,0.0325,3.7344,1.0892,3.89,3.6311999999999998,1.0591,3.7825,0.031200000000000002,0.0091,0.0325,3.6,1.05,3.75
2020-06-05 01:00:00,3.66048,1.06764,3.813,0.03168,0.00924,0.033,3.6288,1.0584,3.7800000000000002,3.52608,1.02844,3.673,0.03168,0.00924,0.033,3.4944,1.0192,3.64
2020-06-05 01:30:00,3.63216,1.05938,3.7835,0.03216,0.009380000000000001,0.0335,3.6,1.05,3.75,3.5073600000000003,1.02298,3.6535,0.03216,0.009380000000000001,0.0335,3.4752,1.0136,3.62
2020-06-05 02:00:00,3.63216,1.05938,3.7835,0.03216,0.009380000000000001,0.0335,3.6,1.05,3.75,3.5073600000000003,1.02298,3.6535,0.03216,0.009380000000000001,0.0335,3.4752,1.0136,3.62
2020-06-05 02:30:00,3.5544000000000002,1.0367,3.7025,0.031200000000000002,0.0091,0.0325,3.5232,1.0276,3.67,3.42,0.9975,3.5625,0.031200000000000002,0.0091,0.0325,3.3888,0.9884000000000001,3.5300000000000002
2020-06-05 03:00:00,3.42048,0.9976400000000001,3.563,0.03168,0.00924,0.033,3.3888,0.9884000000000001,3.5300000000000002,3.29568,0.9612400000000001,3.433,0.03168,0.00924,0.033,3.2640000000000002,0.9520000000000001,3.4
2020-06-05 03:30:00,3.37248,0.9836400000000001,3.513,0.03168,0.00924,0.033,3.3407999999999998,0.9744,3.48,3.24768,0.9472400000000001,3.383,0.03168,0.00924,0.033,3.216,0.9380000000000001,3.35
2020-06-05 04:00:00,3.3057600000000003,0.96418,3.4435000000000002,0.03216,0.009380000000000001,0.0335,3.2736,0.9548000000000001,3.41,3.19056,0.9305800000000001,3.3235,0.03216,0.009380000000000001,0.0335,3.1584,0.9212,3.29
2020-06-05 04:30:00,3.36336,0.9809800000000001,3.5035,0.03216,0.009380000000000001,0.0335,3.3312,0.9716,3.47,3.23856,0.9445800000000001,3.3735,0.03216,0.009380000000000001,0.0335,3.2064,0.9352,3.34
2020-06-05 05:00:00,3.36576,0.9816800000000001,3.5060000000000002,0.03456,0.01008,0.036000000000000004,3.3312,0.9716,3.47,3.24096,0.9452800000000001,3.376,0.03456,0.01008,0.036000000000000004,3.2064,0.9352,3.34
2020-06-05 05:30:00,3.41424,0.99582,3.5564999999999998,0.03504,0.010220000000000002,0.036500000000000005,3.3792,0.9856,3.52,3.28944,0.95942,3.4265,0.03504,0.010220000000000002,0.036500000000000005,3.2544,0.9492,3.39
2020-06-05 06:00:00,3.5304,1.0297,3.6775,0.036000000000000004,0.0105,0.0375,3.4944,1.0192,3.64,3.4056,0.9933000000000001,3.5475,0.036000000000000004,0.0105,0.0375,3.3696,0.9828,3.51
2020-06-05 06:30:00,3.7704,1.0997,3.9275,0.036000000000000004,0.0105,0.0375,3.7344,1.0892,3.89,3.636,1.0605,3.7875,0.036000000000000004,0.0105,0.0375,3.6,1.05,3.75
2020-06-05 07:00:00,3.9912,1.1641,4.1575,0.036000000000000004,0.0105,0.0375,3.9552,1.1536,4.12,3.8568,1.1249,4.0175,0.036000000000000004,0.0105,0.0375,3.8208,1.1144,3.98
2020-06-05 07:30:00,4.23168,1.23424,4.408,0.036480000000000005,0.01064,0.038,4.1952,1.2236,4.37,4.08768,1.19224,4.258,0.036480000000000005,0.01064,0.038,4.0512,1.1816,4.22
2020-06-05 08:00:00,4.58688,1.33784,4.7780000000000005,0.036480000000000005,0.01064,0.038,4.5504,1.3272,4.74,4.43328,1.29304,4.618,0.036480000000000005,0.01064,0.038,4.3968,1.2824,4.58
2020-06-05 08:30:00,4.92288,1.43584,5.128,0.036480000000000005,0.01064,0.038,4.8864,1.4252,5.09,4.75968,1.3882400000000001,4.958,0.036480000000000005,0.01064,0.038,4.7232,1.3776,4.92
2020-06-05 09:00:00,5.21088,1.51984,5.428,0.036480000000000005,0.01064,0.038,5.1744,1.5091999999999999,5.39,5.03808,1.46944,5.248,0.036480000000000005,0.01064,0.038,5.0016,1.4588,5.21
2020-06-05 09:30:00,5.43168,1.58424,5.658,0.036480000000000005,0.01064,0.038,5.3952,1.5735999999999999,5.62,5.24928,1.53104,5.468,0.036480000000000005,0.01064,0.038,5.2128,1.5204,5.43
2020-06-05 10:00:00,5.49888,1.60384,5.728,0.036480000000000005,0.01064,0.038,5.4624,1.5932,5.69,5.31648,1.55064,5.538,0.036480000000000005,0.01064,0.038,5.28,1.54,5.5
2020-06-05 10:30:00,5.5564800000000005,1.62064,5.788,0.036480000000000005,0.01064,0.038,5.52,1.6099999999999999,5.75,5.37408,1.56744,5.598,0.036480000000000005,0.01064,0.038,5.3376,1.5568,5.5600000000000005
2020-06-05 11:00:00,5.68128,1.65704,5.918,0.036480000000000005,0.01064,0.038,5.6448,1.6464,5.88,5.49888,1.60384,5.728,0.036480000000000005,0.01064,0.038,5.4624,1.5932,5.69
2020-06-05 11:30:00,5.7384,1.6737000000000002,5.9775,0.036000000000000004,0.0105,0.0375,5.7024,1.6632,5.94,5.556,1.6205,5.7875,0.036000000000000004,0.0105,0.0375,5.52,1.6099999999999999,5.75
2020-06-05 12:00:00,5.6616,1.6513,5.8975,0.036000000000000004,0.0105,0.0375,5.6256,1.6408,5.86,5.4792,1.5981,5.7075,0.036000000000000004,0.0105,0.0375,5.4432,1.5876000000000001,5.67
2020-06-05 12:30:00,5.5656,1.6233,5.7975,0.036000000000000004,0.0105,0.0375,5.5296,1.6128,5.76,5.3832,1.5701,5.6075,0.036000000000000004,0.0105,0.0375,5.3472,1.5596,5.57
2020-06-05 13:00:00,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67,5.29632,1.5447600000000001,5.517,0.03552,0.010360000000000001,0.037,5.2608,1.5344,5.48
2020-06-05 13:30:00,5.3448,1.5589,5.5675,0.036000000000000004,0.0105,0.0375,5.3088,1.5484,5.53,5.1624,1.5057,5.3775,0.036000000000000004,0.0105,0.0375,5.1264,1.4952,5.34
2020-06-05 14:00:00,5.2872,1.5421,5.5075,0.036000000000000004,0.0105,0.0375,5.2512,1.5316,5.47,5.1144,1.4917,5.3275,0.036000000000000004,0.0105,0.0375,5.0784,1.4812,5.29
2020-06-05 14:30:00,5.2008,1.5169000000000001,5.4175,0.036000000000000004,0.0105,0.0375,5.1648,1.5064000000000002,5.38,5.028,1.4665,5.2375,0.036000000000000004,0.0105,0.0375,4.992,1.456,5.2
2020-06-05 15:00:00,5.3736,1.5673,5.5975,0.036000000000000004,0.0105,0.0375,5.3376,1.5568,5.5600000000000005,5.2008,1.5169000000000001,5.4175,0.036000000000000004,0.0105,0.0375,5.1648,1.5064000000000002,5.38
2020-06-05 15:30:00,5.1624,1.5057,5.3775,0.036000000000000004,0.0105,0.0375,5.1264,1.4952,5.34,4.9992,1.4581,5.2075,0.036000000000000004,0.0105,0.0375,4.9632000000000005,1.4476,5.17
2020-06-05 16:00:00,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3,4.9507200000000005,1.4439600000000001,5.157,0.03552,0.010360000000000001,0.037,4.9152000000000005,1.4336,5.12
2020-06-05 16:30:00,5.20032,1.51676,5.417,0.03552,0.010360000000000001,0.037,5.1648,1.5064000000000002,5.38,5.01792,1.46356,5.227,0.03552,0.010360000000000001,0.037,4.9824,1.4532,5.19
2020-06-05 17:00:00,5.30544,1.54742,5.5265,0.03504,0.010220000000000002,0.036500000000000005,5.2704,1.5372,5.49,5.12304,1.49422,5.3365,0.03504,0.010220000000000002,0.036500000000000005,5.088,1.484,5.3
2020-06-05 17:30:00,5.27712,1.53916,5.497,0.03552,0.010360000000000001,0.037,5.2416,1.5288,5.46,5.09472,1.48596,5.307,0.03552,0.010360000000000001,0.037,5.0592,1.4756,5.27
2020-06-05 18:00:00,5.24784,1.53062,5.4665,0.03504,0.010220000000000002,0.036500000000000005,5.2128,1.5204,5.43,5.07504,1.48022,5.2865,0.03504,0.010220000000000002,0.036500000000000005,5.04,1.47,5.25
2020-06-05 18:30:00,5.17104,1.5082200000000001,5.3865,0.03504,0.010220000000000002,0.036500000000000005,5.136,1.498,5.35,4.99824,1.4578200000000001,5.2065,0.03504,0.010220000000000002,0.036500000000000005,4.9632000000000005,1.4476,5.17
2020-06-05 19:00:00,5.11344,1.49142,5.3265,0.03504,0.010220000000000002,0.036500000000000005,5.0784,1.4812,5.29,4.94064,1.44102,5.1465,0.03504,0.010220000000000002,0.036500000000000005,4.9056,1.4308,5.11
2020-06-05 19:30:00,4.9512,1.4441,5.1575,0.036000000000000004,0.0105,0.0375,4.9152000000000005,1.4336,5.12,4.788,1.3965,4.9875,0.036000000000000004,0.0105,0.0375,4.752,1.3860000000000001,4.95
2020-06-05 20:00:00,4.83504,1.41022,5.0365,0.03504,0.010220000000000002,0.036500000000000005,4.8,1.4,5.0,4.66224,1.35982,4.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.6272,1.3496000000000001,4.82
2020-06-05 20:30:00,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91,4.59504,1.34022,4.7865,0.03504,0.010220000000000002,0.036500000000000005,4.5600000000000005,1.33,4.75
2020-06-05 21:00:00,4.59504,1.34022,4.7865,0.03504,0.010220000000000002,0.036500000000000005,4.5600000000000005,1.33,4.75,4.44144,1.29542,4.6265,0.03504,0.010220000000000002,0.036500000000000005,4.4064,1.2852000000000001,4.59
2020-06-05 21:30:00,4.59264,1.33952,4.784,0.03264,0.00952,0.034,4.5600000000000005,1.33,4.75,4.43904,1.29472,4.624,0.03264,0.00952,0.034,4.4064,1.2852000000000001,4.59
2020-06-05 22:00:00,4.64784,1.35562,4.8415,0.030240000000000003,0.008820000000000001,0.0315,4.6176,1.3468,4.8100000000000005,4.48464,1.30802,4.6715,0.030240000000000003,0.008820000000000001,0.0315,4.4544,1.2992,4.64
2020-06-05 22:30:00,4.53408,1.32244,4.723,0.03168,0.00924,0.033,4.5024,1.3132000000000001,4.69,4.37088,1.27484,4.553,0.03168,0.00924,0.033,4.3392,1.2656,4.52
2020-06-05 23:00:00,4.37088,1.27484,4.553,0.03168,0.00924,0.033,4.3392,1.2656,4.52,4.21728,1.23004,4.393,0.03168,0.00924,0.033,4.1856,1.2208,4.36
2020-06-05 23:30:00,4.15968,1.21324,4.333,0.03168,0.00924,0.033,4.128,1.204,4.3,4.01568,1.17124,4.183,0.03168,0.00924,0.033,3.984,1.162,4.15
2020-06-06 00:00:00,3.97776,1.16018,4.1435,0.03216,0.009380000000000001,0.0335,3.9455999999999998,1.1508,4.11,3.84336,1.12098,4.0035,0.03216,0.009380000000000001,0.0335,3.8112,1.1116,3.9699999999999998
2020-06-06 00:30:00,3.8327999999999998,1.1179000000000001,3.9925,0.031200000000000002,0.0091,0.0325,3.8016,1.1088,3.96,3.6984,1.0787,3.8525,0.031200000000000002,0.0091,0.0325,3.6672000000000002,1.0696,3.8200000000000003
2020-06-06 01:00:00,3.7272,1.0871,3.8825000000000003,0.031200000000000002,0.0091,0.0325,3.696,1.078,3.85,3.5928,1.0479,3.7425,0.031200000000000002,0.0091,0.0325,3.5616,1.0388,3.71
2020-06-06 01:30:00,3.65088,1.06484,3.803,0.03168,0.00924,0.033,3.6192,1.0556,3.77,3.51648,1.02564,3.6630000000000003,0.03168,0.00924,0.033,3.4848,1.0164,3.63
2020-06-06 02:00:00,3.65088,1.06484,3.803,0.03168,0.00924,0.033,3.6192,1.0556,3.77,3.51648,1.02564,3.6630000000000003,0.03168,0.00924,0.033,3.4848,1.0164,3.63
2020-06-06 02:30:00,3.5068799999999998,1.02284,3.653,0.03168,0.00924,0.033,3.4752,1.0136,3.62,3.38208,0.9864400000000001,3.523,0.03168,0.00924,0.033,3.3504,0.9772000000000001,3.49
2020-06-06 03:00:00,3.37296,0.9837800000000001,3.5135,0.03216,0.009380000000000001,0.0335,3.3407999999999998,0.9744,3.48,3.24816,0.9473800000000001,3.3835,0.03216,0.009380000000000001,0.0335,3.216,0.9380000000000001,3.35
2020-06-06 03:30:00,3.36336,0.9809800000000001,3.5035,0.03216,0.009380000000000001,0.0335,3.3312,0.9716,3.47,3.23856,0.9445800000000001,3.3735,0.03216,0.009380000000000001,0.0335,3.2064,0.9352,3.34
2020-06-06 04:00:00,3.28656,0.9585800000000001,3.4235,0.03216,0.009380000000000001,0.0335,3.2544,0.9492,3.39,3.16176,0.9221800000000001,3.2935,0.03216,0.009380000000000001,0.0335,3.1296,0.9128000000000001,3.26
2020-06-06 04:30:00,3.25824,0.95032,3.394,0.03264,0.00952,0.034,3.2256,0.9408000000000001,3.36,3.14304,0.9167200000000001,3.274,0.03264,0.00952,0.034,3.1104,0.9072,3.24
2020-06-06 05:00:00,3.16368,0.9227400000000001,3.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1296,0.9128000000000001,3.26,3.04848,0.88914,3.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0144,0.8792000000000001,3.14
2020-06-06 05:30:00,3.1656,0.9233,3.2975,0.036000000000000004,0.0105,0.0375,3.1296,0.9128000000000001,3.26,3.0504,0.8897,3.1775,0.036000000000000004,0.0105,0.0375,3.0144,0.8792000000000001,3.14
2020-06-06 06:00:00,3.2424,0.9457000000000001,3.3775,0.036000000000000004,0.0105,0.0375,3.2064,0.9352,3.34,3.1272,0.9121,3.2575,0.036000000000000004,0.0105,0.0375,3.0912,0.9016000000000001,3.22
2020-06-06 06:30:00,3.4152,0.9961000000000001,3.5575,0.036000000000000004,0.0105,0.0375,3.3792,0.9856,3.52,3.2904,0.9597,3.4275,0.036000000000000004,0.0105,0.0375,3.2544,0.9492,3.39
2020-06-06 07:00:00,3.5304,1.0297,3.6775,0.036000000000000004,0.0105,0.0375,3.4944,1.0192,3.64,3.396,0.9905,3.5375,0.036000000000000004,0.0105,0.0375,3.36,0.98,3.5
2020-06-06 07:30:00,3.5976,1.0493,3.7475,0.036000000000000004,0.0105,0.0375,3.5616,1.0388,3.71,3.4728,1.0129,3.6175,0.036000000000000004,0.0105,0.0375,3.4368,1.0024,3.58
2020-06-06 08:00:00,3.8472,1.1221,4.0075,0.036000000000000004,0.0105,0.0375,3.8112,1.1116,3.9699999999999998,3.7128,1.0829,3.8675,0.036000000000000004,0.0105,0.0375,3.6768,1.0724,3.83
2020-06-06 08:30:00,4.0584,1.1837,4.2275,0.036000000000000004,0.0105,0.0375,4.0224,1.1732,4.19,3.924,1.1445,4.0875,0.036000000000000004,0.0105,0.0375,3.888,1.134,4.05
2020-06-06 09:00:00,4.26,1.2425,4.4375,0.036000000000000004,0.0105,0.0375,4.224,1.232,4.4,4.1064,1.1977,4.2775,0.036000000000000004,0.0105,0.0375,4.0704,1.1872,4.24
2020-06-06 09:30:00,4.548,1.3265,4.7375,0.036000000000000004,0.0105,0.0375,4.5120000000000005,1.316,4.7,4.3944,1.2817,4.5775,0.036000000000000004,0.0105,0.0375,4.3584,1.2711999999999999,4.54
2020-06-06 10:00:00,4.76784,1.39062,4.9665,0.03504,0.010220000000000002,0.036500000000000005,4.7328,1.3804,4.93,4.60464,1.34302,4.7965,0.03504,0.010220000000000002,0.036500000000000005,4.5696,1.3328,4.76
2020-06-06 10:30:00,4.9032,1.4301,5.1075,0.036000000000000004,0.0105,0.0375,4.8672,1.4196,5.07,4.7304,1.3797000000000001,4.9275,0.036000000000000004,0.0105,0.0375,4.6944,1.3692,4.89
2020-06-06 11:00:00,4.98,1.4525000000000001,5.1875,0.036000000000000004,0.0105,0.0375,4.944,1.442,5.15,4.8072,1.4021,5.0075,0.036000000000000004,0.0105,0.0375,4.7712,1.3916,4.97
2020-06-06 11:30:00,5.05632,1.47476,5.267,0.03552,0.010360000000000001,0.037,5.0208,1.4644,5.23,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05
2020-06-06 12:00:00,5.0568,1.4749,5.2675,0.036000000000000004,0.0105,0.0375,5.0208,1.4644,5.23,4.884,1.4245,5.0875,0.036000000000000004,0.0105,0.0375,4.848,1.4140000000000001,5.05
2020-06-06 12:30:00,5.12304,1.49422,5.3365,0.03504,0.010220000000000002,0.036500000000000005,5.088,1.484,5.3,4.95024,1.44382,5.1565,0.03504,0.010220000000000002,0.036500000000000005,4.9152000000000005,1.4336,5.12
2020-06-06 13:00:00,5.09424,1.48582,5.3065,0.03504,0.010220000000000002,0.036500000000000005,5.0592,1.4756,5.27,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09
2020-06-06 13:30:00,5.09472,1.48596,5.307,0.03552,0.010360000000000001,0.037,5.0592,1.4756,5.27,4.92192,1.4355600000000002,5.127,0.03552,0.010360000000000001,0.037,4.8864,1.4252,5.09
2020-06-06 14:00:00,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99,4.65312,1.35716,4.8469999999999995,0.03552,0.010360000000000001,0.037,4.6176,1.3468,4.8100000000000005
2020-06-06 14:30:00,4.69152,1.36836,4.8870000000000005,0.03552,0.010360000000000001,0.037,4.656,1.358,4.85,4.52832,1.32076,4.717,0.03552,0.010360000000000001,0.037,4.4928,1.3104,4.68
2020-06-06 15:00:00,4.66272,1.35996,4.857,0.03552,0.010360000000000001,0.037,4.6272,1.3496000000000001,4.82,4.49952,1.31236,4.687,0.03552,0.010360000000000001,0.037,4.464,1.302,4.65
2020-06-06 15:30:00,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08,4.74912,1.38516,4.947,0.03552,0.010360000000000001,0.037,4.7136,1.3748,4.91
2020-06-06 16:00:00,4.94064,1.44102,5.1465,0.03504,0.010220000000000002,0.036500000000000005,4.9056,1.4308,5.11,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94
2020-06-06 16:30:00,5.05632,1.47476,5.267,0.03552,0.010360000000000001,0.037,5.0208,1.4644,5.23,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05
2020-06-06 17:00:00,5.14272,1.49996,5.357,0.03552,0.010360000000000001,0.037,5.1072,1.4896,5.32,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15
2020-06-06 17:30:00,5.09424,1.48582,5.3065,0.03504,0.010220000000000002,0.036500000000000005,5.0592,1.4756,5.27,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09
2020-06-06 18:00:00,5.2104,1.5197,5.4275,0.036000000000000004,0.0105,0.0375,5.1744,1.5091999999999999,5.39,5.0376,1.4693,5.2475,0.036000000000000004,0.0105,0.0375,5.0016,1.4588,5.21
2020-06-06 18:30:00,5.17104,1.5082200000000001,5.3865,0.03504,0.010220000000000002,0.036500000000000005,5.136,1.498,5.35,4.99824,1.4578200000000001,5.2065,0.03504,0.010220000000000002,0.036500000000000005,4.9632000000000005,1.4476,5.17
2020-06-06 19:00:00,5.07504,1.48022,5.2865,0.03504,0.010220000000000002,0.036500000000000005,5.04,1.47,5.25,4.90224,1.42982,5.1065,0.03504,0.010220000000000002,0.036500000000000005,4.8672,1.4196,5.07
2020-06-06 19:30:00,4.95984,1.44662,5.1665,0.03504,0.010220000000000002,0.036500000000000005,4.9248,1.4364,5.13,4.79664,1.3990200000000002,4.9965,0.03504,0.010220000000000002,0.036500000000000005,4.7616,1.3888,4.96
2020-06-06 20:00:00,4.78752,1.39636,4.987,0.03552,0.010360000000000001,0.037,4.752,1.3860000000000001,4.95,4.63392,1.35156,4.827,0.03552,0.010360000000000001,0.037,4.5984,1.3412,4.79
2020-06-06 20:30:00,4.70064,1.3710200000000001,4.8965,0.03504,0.010220000000000002,0.036500000000000005,4.6656,1.3608,4.86,4.53744,1.32342,4.7265,0.03504,0.010220000000000002,0.036500000000000005,4.5024,1.3132000000000001,4.69
2020-06-06 21:00:00,4.61424,1.34582,4.8065,0.03504,0.010220000000000002,0.036500000000000005,4.5792,1.3356,4.77,4.46064,1.30102,4.6465,0.03504,0.010220000000000002,0.036500000000000005,4.4256,1.2908,4.61
2020-06-06 21:30:00,4.59312,1.33966,4.7845,0.033120000000000004,0.00966,0.0345,4.5600000000000005,1.33,4.75,4.43952,1.29486,4.6245,0.033120000000000004,0.00966,0.0345,4.4064,1.2852000000000001,4.59
2020-06-06 22:00:00,4.60944,1.34442,4.8015,0.030240000000000003,0.008820000000000001,0.0315,4.5792,1.3356,4.77,4.45584,1.29962,4.6415,0.030240000000000003,0.008820000000000001,0.0315,4.4256,1.2908,4.61
2020-06-06 22:30:00,4.4952,1.3111,4.6825,0.031200000000000002,0.0091,0.0325,4.464,1.302,4.65,4.3416,1.2663,4.5225,0.031200000000000002,0.0091,0.0325,4.3104,1.2572,4.49
2020-06-06 23:00:00,4.29408,1.25244,4.473,0.03168,0.00924,0.033,4.2624,1.2432,4.44,4.15008,1.21044,4.323,0.03168,0.00924,0.033,4.1184,1.2012,4.29
2020-06-06 23:30:00,4.1016,1.1963,4.2725,0.031200000000000002,0.0091,0.0325,4.0704,1.1872,4.24,3.9576000000000002,1.1543,4.1225,0.031200000000000002,0.0091,0.0325,3.9264,1.1452,4.09
2020-06-07 00:00:00,3.93888,1.14884,4.103,0.03168,0.00924,0.033,3.9072,1.1396,4.07,3.80448,1.10964,3.963,0.03168,0.00924,0.033,3.7728,1.1004,3.93
2020-06-07 00:30:00,3.80448,1.10964,3.963,0.03168,0.00924,0.033,3.7728,1.1004,3.93,3.67008,1.07044,3.823,0.03168,0.00924,0.033,3.6384,1.0612,3.79
2020-06-07 01:00:00,3.6796800000000003,1.07324,3.833,0.03168,0.00924,0.033,3.648,1.064,3.8,3.55488,1.03684,3.7030000000000003,0.03168,0.00924,0.033,3.5232,1.0276,3.67
2020-06-07 01:30:00,3.61248,1.05364,3.763,0.03168,0.00924,0.033,3.5808,1.0444,3.73,3.48768,1.01724,3.633,0.03168,0.00924,0.033,3.456,1.008,3.6
2020-06-07 02:00:00,3.58416,1.04538,3.7335000000000003,0.03216,0.009380000000000001,0.0335,3.552,1.036,3.7,3.45936,1.00898,3.6035,0.03216,0.009380000000000001,0.0335,3.4272,0.9996,3.5700000000000003
2020-06-07 02:30:00,3.4780800000000003,1.01444,3.623,0.03168,0.00924,0.033,3.4464,1.0052,3.59,3.34368,0.9752400000000001,3.483,0.03168,0.00924,0.033,3.312,0.966,3.45
2020-06-07 03:00:00,3.31488,0.96684,3.453,0.03168,0.00924,0.033,3.2832,0.9576,3.42,3.19968,0.9332400000000001,3.333,0.03168,0.00924,0.033,3.168,0.924,3.3
2020-06-07 03:30:00,3.29568,0.9612400000000001,3.433,0.03168,0.00924,0.033,3.2640000000000002,0.9520000000000001,3.4,3.18048,0.9276400000000001,3.313,0.03168,0.00924,0.033,3.1488,0.9184,3.2800000000000002
2020-06-07 04:00:00,3.25728,0.9500400000000001,3.393,0.03168,0.00924,0.033,3.2256,0.9408000000000001,3.36,3.14208,0.91644,3.273,0.03168,0.00924,0.033,3.1104,0.9072,3.24
2020-06-07 04:30:00,3.19056,0.9305800000000001,3.3235,0.03216,0.009380000000000001,0.0335,3.1584,0.9212,3.29,3.07536,0.8969800000000001,3.2035,0.03216,0.009380000000000001,0.0335,3.0432,0.8876000000000001,3.17
2020-06-07 05:00:00,3.10656,0.9060800000000001,3.236,0.03456,0.01008,0.036000000000000004,3.072,0.896,3.2,2.9913600000000002,0.87248,3.116,0.03456,0.01008,0.036000000000000004,2.9568000000000003,0.8624,3.08
2020-06-07 05:30:00,3.0979200000000002,0.90356,3.227,0.03552,0.010360000000000001,0.037,3.0624,0.8932,3.19,2.98272,0.8699600000000001,3.107,0.03552,0.010360000000000001,0.037,2.9472,0.8596,3.07
2020-06-07 06:00:00,3.0979200000000002,0.90356,3.227,0.03552,0.010360000000000001,0.037,3.0624,0.8932,3.19,2.98272,0.8699600000000001,3.107,0.03552,0.010360000000000001,0.037,2.9472,0.8596,3.07
2020-06-07 06:30:00,3.19392,0.93156,3.327,0.03552,0.010360000000000001,0.037,3.1584,0.9212,3.29,3.07872,0.8979600000000001,3.207,0.03552,0.010360000000000001,0.037,3.0432,0.8876000000000001,3.17
2020-06-07 07:00:00,3.2808,0.9569000000000001,3.4175,0.036000000000000004,0.0105,0.0375,3.2448,0.9464,3.38,3.156,0.9205000000000001,3.2875,0.036000000000000004,0.0105,0.0375,3.12,0.91,3.25
2020-06-07 07:30:00,3.4536,1.0073,3.5975,0.036000000000000004,0.0105,0.0375,3.4176,0.9968,3.56,3.3288,0.9709000000000001,3.4675000000000002,0.036000000000000004,0.0105,0.0375,3.2928,0.9604,3.43
2020-06-07 08:00:00,3.588,1.0465,3.7375,0.036000000000000004,0.0105,0.0375,3.552,1.036,3.7,3.4536,1.0073,3.5975,0.036000000000000004,0.0105,0.0375,3.4176,0.9968,3.56
2020-06-07 08:30:00,3.7224,1.0857,3.8775,0.036000000000000004,0.0105,0.0375,3.6864,1.0752,3.84,3.5976,1.0493,3.7475,0.036000000000000004,0.0105,0.0375,3.5616,1.0388,3.71
2020-06-07 09:00:00,3.92352,1.14436,4.087,0.03552,0.010360000000000001,0.037,3.888,1.134,4.05,3.78912,1.10516,3.947,0.03552,0.010360000000000001,0.037,3.7536,1.0948,3.91
2020-06-07 09:30:00,4.13472,1.20596,4.307,0.03552,0.010360000000000001,0.037,4.0992,1.1956,4.27,3.99072,1.16396,4.157,0.03552,0.010360000000000001,0.037,3.9552,1.1536,4.12
2020-06-07 10:00:00,4.35552,1.2703600000000002,4.537,0.03552,0.010360000000000001,0.037,4.32,1.26,4.5,4.20192,1.22556,4.377,0.03552,0.010360000000000001,0.037,4.1664,1.2152,4.34
2020-06-07 10:30:00,4.5096,1.3153000000000001,4.6975,0.036000000000000004,0.0105,0.0375,4.4736,1.3048,4.66,4.356,1.2705,4.5375,0.036000000000000004,0.0105,0.0375,4.32,1.26,4.5
2020-06-07 11:00:00,4.6344,1.3517000000000001,4.8275,0.036000000000000004,0.0105,0.0375,4.5984,1.3412,4.79,4.4712,1.3041,4.6575,0.036000000000000004,0.0105,0.0375,4.4352,1.2936,4.62
2020-06-07 11:30:00,4.6536,1.3573,4.8475,0.036000000000000004,0.0105,0.0375,4.6176,1.3468,4.8100000000000005,4.4904,1.3097,4.6775,0.036000000000000004,0.0105,0.0375,4.4544,1.2992,4.64
2020-06-07 12:00:00,4.7496,1.3853,4.9475,0.036000000000000004,0.0105,0.0375,4.7136,1.3748,4.91,4.5864,1.3377,4.7775,0.036000000000000004,0.0105,0.0375,4.5504,1.3272,4.74
2020-06-07 12:30:00,4.8744,1.4217,5.0775,0.036000000000000004,0.0105,0.0375,4.8384,1.4112,5.04,4.7112,1.3741,4.9075,0.036000000000000004,0.0105,0.0375,4.6752,1.3636,4.87
2020-06-07 13:00:00,5.1336,1.4973,5.3475,0.036000000000000004,0.0105,0.0375,5.0976,1.4868000000000001,5.31,4.9608,1.4469,5.1675,0.036000000000000004,0.0105,0.0375,4.9248,1.4364,5.13
2020-06-07 13:30:00,5.06592,1.47756,5.277,0.03552,0.010360000000000001,0.037,5.0304,1.4672,5.24,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06
2020-06-07 14:00:00,5.06592,1.47756,5.277,0.03552,0.010360000000000001,0.037,5.0304,1.4672,5.24,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06
2020-06-07 14:30:00,5.05632,1.47476,5.267,0.03552,0.010360000000000001,0.037,5.0208,1.4644,5.23,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05
2020-06-07 15:00:00,4.9896,1.4553,5.1975,0.036000000000000004,0.0105,0.0375,4.9536,1.4448,5.16,4.8168,1.4049,5.0175,0.036000000000000004,0.0105,0.0375,4.7808,1.3944,4.98
2020-06-07 15:30:00,4.98912,1.45516,5.197,0.03552,0.010360000000000001,0.037,4.9536,1.4448,5.16,4.81632,1.40476,5.017,0.03552,0.010360000000000001,0.037,4.7808,1.3944,4.98
2020-06-07 16:00:00,5.1912,1.5141,5.4075,0.036000000000000004,0.0105,0.0375,5.1552,1.5036,5.37,5.0088,1.4609,5.2175,0.036000000000000004,0.0105,0.0375,4.9728,1.4504000000000001,5.18
2020-06-07 16:30:00,5.24832,1.53076,5.467,0.03552,0.010360000000000001,0.037,5.2128,1.5204,5.43,5.06592,1.47756,5.277,0.03552,0.010360000000000001,0.037,5.0304,1.4672,5.24
2020-06-07 17:00:00,5.1816,1.5112999999999999,5.3975,0.036000000000000004,0.0105,0.0375,5.1456,1.5008,5.36,4.9992,1.4581,5.2075,0.036000000000000004,0.0105,0.0375,4.9632000000000005,1.4476,5.17
2020-06-07 17:30:00,5.30592,1.54756,5.527,0.03552,0.010360000000000001,0.037,5.2704,1.5372,5.49,5.13312,1.49716,5.347,0.03552,0.010360000000000001,0.037,5.0976,1.4868000000000001,5.31
2020-06-07 18:00:00,5.2392,1.5281,5.4575,0.036000000000000004,0.0105,0.0375,5.2032,1.5176,5.42,5.0664,1.4777,5.2775,0.036000000000000004,0.0105,0.0375,5.0304,1.4672,5.24
2020-06-07 18:30:00,5.20032,1.51676,5.417,0.03552,0.010360000000000001,0.037,5.1648,1.5064000000000002,5.38,5.02752,1.46636,5.237,0.03552,0.010360000000000001,0.037,4.992,1.456,5.2
2020-06-07 19:00:00,4.98,1.4525000000000001,5.1875,0.036000000000000004,0.0105,0.0375,4.944,1.442,5.15,4.8072,1.4021,5.0075,0.036000000000000004,0.0105,0.0375,4.7712,1.3916,4.97
2020-06-07 19:30:00,4.9032,1.4301,5.1075,0.036000000000000004,0.0105,0.0375,4.8672,1.4196,5.07,4.74,1.3825,4.9375,0.036000000000000004,0.0105,0.0375,4.704,1.3719999999999999,4.9
2020-06-07 20:00:00,4.8072,1.4021,5.0075,0.036000000000000004,0.0105,0.0375,4.7712,1.3916,4.97,4.644,1.3545,4.8375,0.036000000000000004,0.0105,0.0375,4.608,1.344,4.8
2020-06-07 20:30:00,4.71024,1.37382,4.9065,0.03504,0.010220000000000002,0.036500000000000005,4.6752,1.3636,4.87,4.55664,1.32902,4.7465,0.03504,0.010220000000000002,0.036500000000000005,4.5216,1.3188,4.71
2020-06-07 21:00:00,4.62288,1.34834,4.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5888,1.3384,4.78,4.46928,1.30354,4.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4352,1.2936,4.62
2020-06-07 21:30:00,4.54368,1.32524,4.733,0.03168,0.00924,0.033,4.5120000000000005,1.316,4.7,4.39008,1.28044,4.573,0.03168,0.00924,0.033,4.3584,1.2711999999999999,4.54
2020-06-07 22:00:00,4.572,1.3335,4.7625,0.031200000000000002,0.0091,0.0325,4.5408,1.3244,4.73,4.4184,1.2887,4.6025,0.031200000000000002,0.0091,0.0325,4.3872,1.2796,4.57
2020-06-07 22:30:00,4.41936,1.28898,4.6035,0.03216,0.009380000000000001,0.0335,4.3872,1.2796,4.57,4.27536,1.24698,4.4535,0.03216,0.009380000000000001,0.0335,4.2432,1.2376,4.42
2020-06-07 23:00:00,4.22736,1.23298,4.4035,0.03216,0.009380000000000001,0.0335,4.1952,1.2236,4.37,4.08336,1.19098,4.2535,0.03216,0.009380000000000001,0.0335,4.0512,1.1816,4.22
2020-06-07 23:30:00,4.01568,1.17124,4.183,0.03168,0.00924,0.033,3.984,1.162,4.15,3.8812800000000003,1.13204,4.043,0.03168,0.00924,0.033,3.8496,1.1228,4.01
2020-06-08 00:00:00,3.84336,1.12098,4.0035,0.03216,0.009380000000000001,0.0335,3.8112,1.1116,3.9699999999999998,3.7089600000000003,1.08178,3.8635,0.03216,0.009380000000000001,0.0335,3.6768,1.0724,3.83
2020-06-08 00:30:00,3.73776,1.09018,3.8935,0.03216,0.009380000000000001,0.0335,3.7056,1.0808,3.86,3.61296,1.05378,3.7635,0.03216,0.009380000000000001,0.0335,3.5808,1.0444,3.73
2020-06-08 01:00:00,3.61296,1.05378,3.7635,0.03216,0.009380000000000001,0.0335,3.5808,1.0444,3.73,3.48816,1.01738,3.6335,0.03216,0.009380000000000001,0.0335,3.456,1.008,3.6
2020-06-08 01:30:00,3.59376,1.04818,3.7435,0.03216,0.009380000000000001,0.0335,3.5616,1.0388,3.71,3.46896,1.01178,3.6135,0.03216,0.009380000000000001,0.0335,3.4368,1.0024,3.58
2020-06-08 02:00:00,3.59424,1.04832,3.7439999999999998,0.03264,0.00952,0.034,3.5616,1.0388,3.71,3.46944,1.01192,3.614,0.03264,0.00952,0.034,3.4368,1.0024,3.58
2020-06-08 02:30:00,3.54576,1.03418,3.6935000000000002,0.03216,0.009380000000000001,0.0335,3.5136000000000003,1.0248,3.66,3.42096,0.9977800000000001,3.5635,0.03216,0.009380000000000001,0.0335,3.3888,0.9884000000000001,3.5300000000000002
2020-06-08 03:00:00,3.4776,1.0143,3.6225,0.031200000000000002,0.0091,0.0325,3.4464,1.0052,3.59,3.3624,0.9807,3.5025,0.031200000000000002,0.0091,0.0325,3.3312,0.9716,3.47
2020-06-08 03:30:00,3.41904,0.9972200000000001,3.5615,0.030240000000000003,0.008820000000000001,0.0315,3.3888,0.9884000000000001,3.5300000000000002,3.29424,0.9608200000000001,3.4314999999999998,0.030240000000000003,0.008820000000000001,0.0315,3.2640000000000002,0.9520000000000001,3.4
2020-06-08 04:00:00,3.38064,0.9860200000000001,3.5215,0.030240000000000003,0.008820000000000001,0.0315,3.3504,0.9772000000000001,3.49,3.26544,0.95242,3.4015,0.030240000000000003,0.008820000000000001,0.0315,3.2352,0.9436,3.37
2020-06-08 04:30:00,3.33264,0.9720200000000001,3.4715,0.030240000000000003,0.008820000000000001,0.0315,3.3024,0.9632000000000001,3.44,3.21744,0.93842,3.3515,0.030240000000000003,0.008820000000000001,0.0315,3.1872,0.9296000000000001,3.32
2020-06-08 05:00:00,3.26784,0.9531200000000001,3.404,0.03264,0.00952,0.034,3.2352,0.9436,3.37,3.15264,0.9195200000000001,3.284,0.03264,0.00952,0.034,3.12,0.91,3.25
2020-06-08 05:30:00,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44,3.2107200000000002,0.9364600000000001,3.3445,0.033120000000000004,0.00966,0.0345,3.1776,0.9268000000000001,3.31
2020-06-08 06:00:00,3.5183999999999997,1.0262,3.665,0.033600000000000005,0.0098,0.035,3.4848,1.0164,3.63,3.3936,0.9898,3.535,0.033600000000000005,0.0098,0.035,3.36,0.98,3.5
2020-06-08 06:30:00,3.8064,1.1102,3.965,0.033600000000000005,0.0098,0.035,3.7728,1.1004,3.93,3.672,1.071,3.825,0.033600000000000005,0.0098,0.035,3.6384,1.0612,3.79
2020-06-08 07:00:00,4.00944,1.1694200000000001,4.1765,0.03504,0.010220000000000002,0.036500000000000005,3.9744,1.1592,4.14,3.86544,1.12742,4.0265,0.03504,0.010220000000000002,0.036500000000000005,3.8304,1.1172,3.99
2020-06-08 07:30:00,4.27872,1.24796,4.457,0.03552,0.010360000000000001,0.037,4.2432,1.2376,4.42,4.12512,1.20316,4.297,0.03552,0.010360000000000001,0.037,4.0896,1.1928,4.26
2020-06-08 08:00:00,4.61472,1.34596,4.807,0.03552,0.010360000000000001,0.037,4.5792,1.3356,4.77,4.45152,1.29836,4.6370000000000005,0.03552,0.010360000000000001,0.037,4.416,1.288,4.6
2020-06-08 08:30:00,5.05584,1.47462,5.2665,0.03504,0.010220000000000002,0.036500000000000005,5.0208,1.4644,5.23,4.88304,1.42422,5.0865,0.03504,0.010220000000000002,0.036500000000000005,4.848,1.4140000000000001,5.05
2020-06-08 09:00:00,5.2296,1.5253,5.4475,0.036000000000000004,0.0105,0.0375,5.1936,1.5148000000000001,5.41,5.0472,1.4721,5.2575,0.036000000000000004,0.0105,0.0375,5.0112,1.4616,5.22
2020-06-08 09:30:00,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6,5.22912,1.52516,5.447,0.03552,0.010360000000000001,0.037,5.1936,1.5148000000000001,5.41
2020-06-08 10:00:00,5.53632,1.61476,5.767,0.03552,0.010360000000000001,0.037,5.5008,1.6044,5.73,5.34432,1.55876,5.567,0.03552,0.010360000000000001,0.037,5.3088,1.5484,5.53
2020-06-08 10:30:00,5.652,1.6485,5.8875,0.036000000000000004,0.0105,0.0375,5.616,1.638,5.85,5.46,1.5925,5.6875,0.036000000000000004,0.0105,0.0375,5.424,1.5819999999999999,5.65
2020-06-08 11:00:00,5.74752,1.67636,5.987,0.03552,0.010360000000000001,0.037,5.712,1.666,5.95,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75
2020-06-08 11:30:00,5.63184,1.64262,5.8665,0.03504,0.010220000000000002,0.036500000000000005,5.5968,1.6324,5.83,5.44944,1.58942,5.6765,0.03504,0.010220000000000002,0.036500000000000005,5.4144,1.5792000000000002,5.64
2020-06-08 12:00:00,5.82384,1.69862,6.0665,0.03504,0.010220000000000002,0.036500000000000005,5.7888,1.6884000000000001,6.03,5.63184,1.64262,5.8665,0.03504,0.010220000000000002,0.036500000000000005,5.5968,1.6324,5.83
2020-06-08 12:30:00,5.90064,1.7210200000000002,6.1465,0.03504,0.010220000000000002,0.036500000000000005,5.8656,1.7107999999999999,6.11,5.69904,1.66222,5.9365,0.03504,0.010220000000000002,0.036500000000000005,5.664,1.6520000000000001,5.9
2020-06-08 13:00:00,5.93904,1.73222,6.1865,0.03504,0.010220000000000002,0.036500000000000005,5.904,1.722,6.15,5.73744,1.6734200000000001,5.9765,0.03504,0.010220000000000002,0.036500000000000005,5.7024,1.6632,5.94
2020-06-08 13:30:00,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75
2020-06-08 14:00:00,5.68992,1.65956,5.927,0.03552,0.010360000000000001,0.037,5.6544,1.6492,5.89,5.49792,1.60356,5.727,0.03552,0.010360000000000001,0.037,5.4624,1.5932,5.69
2020-06-08 14:30:00,5.68992,1.65956,5.927,0.03552,0.010360000000000001,0.037,5.6544,1.6492,5.89,5.49792,1.60356,5.727,0.03552,0.010360000000000001,0.037,5.4624,1.5932,5.69
2020-06-08 15:00:00,5.61312,1.6371600000000002,5.8469999999999995,0.03552,0.010360000000000001,0.037,5.5776,1.6268,5.8100000000000005,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62
2020-06-08 15:30:00,5.54592,1.61756,5.777,0.03552,0.010360000000000001,0.037,5.5104,1.6072000000000002,5.74,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55
