Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-08 16:00:00,5.63184,1.64262,5.8665,0.03504,0.010220000000000002,0.036500000000000005,5.5968,1.6324,5.83,5.43984,1.58662,5.6665,0.03504,0.010220000000000002,0.036500000000000005,5.4048,1.5764,5.63
2020-06-08 16:30:00,5.75616,1.67888,5.996,0.03456,0.01008,0.036000000000000004,5.7216000000000005,1.6688,5.96,5.57376,1.62568,5.806,0.03456,0.01008,0.036000000000000004,5.5392,1.6156000000000001,5.77
2020-06-08 17:00:00,5.80464,1.6930200000000002,6.0465,0.03504,0.010220000000000002,0.036500000000000005,5.7696000000000005,1.6828,6.01,5.61264,1.6370200000000001,5.8465,0.03504,0.010220000000000002,0.036500000000000005,5.5776,1.6268,5.8100000000000005
2020-06-08 17:30:00,5.75664,1.67902,5.9965,0.03504,0.010220000000000002,0.036500000000000005,5.7216000000000005,1.6688,5.96,5.56464,1.62302,5.7965,0.03504,0.010220000000000002,0.036500000000000005,5.5296,1.6128,5.76
2020-06-08 18:00:00,5.69808,1.66194,5.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.664,1.6520000000000001,5.9,5.51568,1.60874,5.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4816,1.5988,5.71
2020-06-08 18:30:00,5.49648,1.60314,5.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4624,1.5932,5.69,5.32368,1.55274,5.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2896,1.5428000000000002,5.51
2020-06-08 19:00:00,5.30544,1.54742,5.5265,0.03504,0.010220000000000002,0.036500000000000005,5.2704,1.5372,5.49,5.13264,1.49702,5.3465,0.03504,0.010220000000000002,0.036500000000000005,5.0976,1.4868000000000001,5.31
2020-06-08 19:30:00,5.16144,1.50542,5.3765,0.03504,0.010220000000000002,0.036500000000000005,5.1264,1.4952,5.34,4.98864,1.45502,5.1965,0.03504,0.010220000000000002,0.036500000000000005,4.9536,1.4448,5.16
2020-06-08 20:00:00,5.05632,1.47476,5.267,0.03552,0.010360000000000001,0.037,5.0208,1.4644,5.23,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06
2020-06-08 20:30:00,4.88304,1.42422,5.0865,0.03504,0.010220000000000002,0.036500000000000005,4.848,1.4140000000000001,5.05,4.71024,1.37382,4.9065,0.03504,0.010220000000000002,0.036500000000000005,4.6752,1.3636,4.87
2020-06-08 21:00:00,4.79664,1.3990200000000002,4.9965,0.03504,0.010220000000000002,0.036500000000000005,4.7616,1.3888,4.96,4.63344,1.35142,4.8265,0.03504,0.010220000000000002,0.036500000000000005,4.5984,1.3412,4.79
2020-06-08 21:30:00,4.80384,1.4011200000000001,5.004,0.03264,0.00952,0.034,4.7712,1.3916,4.97,4.64064,1.35352,4.834,0.03264,0.00952,0.034,4.608,1.344,4.8
2020-06-08 22:00:00,4.80096,1.40028,5.001,0.02976,0.00868,0.031,4.7712,1.3916,4.97,4.63776,1.35268,4.831,0.02976,0.00868,0.031,4.608,1.344,4.8
2020-06-08 22:30:00,4.62048,1.34764,4.813,0.03168,0.00924,0.033,4.5888,1.3384,4.78,4.45728,1.30004,4.643,0.03168,0.00924,0.033,4.4256,1.2908,4.61
2020-06-08 23:00:00,4.38048,1.2776399999999999,4.563,0.03168,0.00924,0.033,4.3488,1.2684,4.53,4.22688,1.23284,4.4030000000000005,0.03168,0.00924,0.033,4.1952,1.2236,4.37
2020-06-08 23:30:00,4.19808,1.22444,4.373,0.03168,0.00924,0.033,4.1664,1.2152,4.34,4.05408,1.18244,4.223,0.03168,0.00924,0.033,4.0224,1.1732,4.19
2020-06-09 00:00:00,4.0056,1.1683,4.1725,0.031200000000000002,0.0091,0.0325,3.9744,1.1592,4.14,3.8712,1.1291,4.0325,0.031200000000000002,0.0091,0.0325,3.84,1.12,4.0
2020-06-09 00:30:00,3.8424,1.1207,4.0025,0.031200000000000002,0.0091,0.0325,3.8112,1.1116,3.9699999999999998,3.708,1.0815,3.8625,0.031200000000000002,0.0091,0.0325,3.6768,1.0724,3.83
2020-06-09 01:00:00,3.7560000000000002,1.0955,3.9125,0.031200000000000002,0.0091,0.0325,3.7248,1.0864,3.88,3.6311999999999998,1.0591,3.7825,0.031200000000000002,0.0091,0.0325,3.6,1.05,3.75
2020-06-09 01:30:00,3.7176,1.0843,3.8725,0.031200000000000002,0.0091,0.0325,3.6864,1.0752,3.84,3.5928,1.0479,3.7425,0.031200000000000002,0.0091,0.0325,3.5616,1.0388,3.71
2020-06-09 02:00:00,3.7176,1.0843,3.8725,0.031200000000000002,0.0091,0.0325,3.6864,1.0752,3.84,3.5928,1.0479,3.7425,0.031200000000000002,0.0091,0.0325,3.5616,1.0388,3.71
2020-06-09 02:30:00,3.6792,1.0731,3.8325,0.031200000000000002,0.0091,0.0325,3.648,1.064,3.8,3.5544000000000002,1.0367,3.7025,0.031200000000000002,0.0091,0.0325,3.5232,1.0276,3.67
2020-06-09 03:00:00,3.5928,1.0479,3.7425,0.031200000000000002,0.0091,0.0325,3.5616,1.0388,3.71,3.4584,1.0087,3.6025,0.031200000000000002,0.0091,0.0325,3.4272,0.9996,3.5700000000000003
2020-06-09 03:30:00,3.5256,1.0283,3.6725,0.031200000000000002,0.0091,0.0325,3.4944,1.0192,3.64,3.4008000000000003,0.9919,3.5425,0.031200000000000002,0.0091,0.0325,3.3696,0.9828,3.51
2020-06-09 04:00:00,3.4872,1.0171,3.6325000000000003,0.031200000000000002,0.0091,0.0325,3.456,1.008,3.6,3.3624,0.9807,3.5025,0.031200000000000002,0.0091,0.0325,3.3312,0.9716,3.47
2020-06-09 04:30:00,3.47856,1.01458,3.6235,0.03216,0.009380000000000001,0.0335,3.4464,1.0052,3.59,3.35376,0.97818,3.4935,0.03216,0.009380000000000001,0.0335,3.3216,0.9688,3.46
2020-06-09 05:00:00,3.4032,0.9926,3.545,0.033600000000000005,0.0098,0.035,3.3696,0.9828,3.51,3.2784,0.9562,3.415,0.033600000000000005,0.0098,0.035,3.2448,0.9464,3.38
2020-06-09 05:30:00,3.43344,1.00142,3.5765000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.3984,0.9912000000000001,3.54,3.30864,0.9650200000000001,3.4465,0.03504,0.010220000000000002,0.036500000000000005,3.2736,0.9548000000000001,3.41
2020-06-09 06:00:00,3.56784,1.04062,3.7165,0.03504,0.010220000000000002,0.036500000000000005,3.5328,1.0304,3.68,3.44304,1.00422,3.5865,0.03504,0.010220000000000002,0.036500000000000005,3.408,0.994,3.55
2020-06-09 06:30:00,3.78864,1.1050200000000001,3.9465,0.03504,0.010220000000000002,0.036500000000000005,3.7536,1.0948,3.91,3.65424,1.06582,3.8064999999999998,0.03504,0.010220000000000002,0.036500000000000005,3.6192,1.0556,3.77
2020-06-09 07:00:00,3.98016,1.1608800000000001,4.146,0.03456,0.01008,0.036000000000000004,3.9455999999999998,1.1508,4.11,3.83616,1.11888,3.996,0.03456,0.01008,0.036000000000000004,3.8016,1.1088,3.96
2020-06-09 07:30:00,4.30752,1.25636,4.487,0.03552,0.010360000000000001,0.037,4.272,1.246,4.45,4.16352,1.21436,4.337,0.03552,0.010360000000000001,0.037,4.128,1.204,4.3
2020-06-09 08:00:00,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88,4.55664,1.32902,4.7465,0.03504,0.010220000000000002,0.036500000000000005,4.5216,1.3188,4.71
2020-06-09 08:30:00,5.00832,1.46076,5.217,0.03552,0.010360000000000001,0.037,4.9728,1.4504000000000001,5.18,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0
2020-06-09 09:00:00,5.2488,1.5309,5.4675,0.0264,0.0077,0.0275,5.2224,1.5232,5.44,5.0664,1.4777,5.2775,0.0264,0.0077,0.0275,5.04,1.47,5.25
2020-06-09 09:30:00,5.3496,1.5603,5.5725,0.031200000000000002,0.0091,0.0325,5.3184000000000005,1.5512000000000001,5.54,5.1768,1.5099,5.3925,0.031200000000000002,0.0091,0.0325,5.1456,1.5008,5.36
2020-06-09 10:00:00,5.37264,1.56702,5.5965,0.03504,0.010220000000000002,0.036500000000000005,5.3376,1.5568,5.5600000000000005,5.19984,1.51662,5.4165,0.03504,0.010220000000000002,0.036500000000000005,5.1648,1.5064000000000002,5.38
2020-06-09 10:30:00,5.31504,1.55022,5.5365,0.03504,0.010220000000000002,0.036500000000000005,5.28,1.54,5.5,5.14224,1.4998200000000002,5.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.1072,1.4896,5.32
2020-06-09 11:00:00,5.45904,1.5922200000000002,5.6865,0.03504,0.010220000000000002,0.036500000000000005,5.424,1.5819999999999999,5.65,5.27664,1.53902,5.4965,0.03504,0.010220000000000002,0.036500000000000005,5.2416,1.5288,5.46
2020-06-09 11:30:00,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75,5.37264,1.56702,5.5965,0.03504,0.010220000000000002,0.036500000000000005,5.3376,1.5568,5.5600000000000005
2020-06-09 12:00:00,5.65104,1.64822,5.8865,0.03504,0.010220000000000002,0.036500000000000005,5.616,1.638,5.85,5.45904,1.5922200000000002,5.6865,0.03504,0.010220000000000002,0.036500000000000005,5.424,1.5819999999999999,5.65
2020-06-09 12:30:00,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85,5.45952,1.59236,5.687,0.03552,0.010360000000000001,0.037,5.424,1.5819999999999999,5.65
2020-06-09 13:00:00,5.59344,1.63142,5.8265,0.03504,0.010220000000000002,0.036500000000000005,5.5584,1.6212,5.79,5.41104,1.57822,5.6365,0.03504,0.010220000000000002,0.036500000000000005,5.376,1.568,5.6
2020-06-09 13:30:00,5.59344,1.63142,5.8265,0.03504,0.010220000000000002,0.036500000000000005,5.5584,1.6212,5.79,5.41104,1.57822,5.6365,0.03504,0.010220000000000002,0.036500000000000005,5.376,1.568,5.6
2020-06-09 14:00:00,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85,5.45952,1.59236,5.687,0.03552,0.010360000000000001,0.037,5.424,1.5819999999999999,5.65
2020-06-09 14:30:00,5.49792,1.60356,5.727,0.03552,0.010360000000000001,0.037,5.4624,1.5932,5.69,5.31552,1.55036,5.537,0.03552,0.010360000000000001,0.037,5.28,1.54,5.5
2020-06-09 15:00:00,5.4864,1.6002,5.715,0.033600000000000005,0.0098,0.035,5.4528,1.5904,5.68,5.3136,1.5498,5.535,0.033600000000000005,0.0098,0.035,5.28,1.54,5.5
2020-06-09 15:30:00,5.40912,1.57766,5.6345,0.033120000000000004,0.00966,0.0345,5.376,1.568,5.6,5.23632,1.52726,5.4545,0.033120000000000004,0.00966,0.0345,5.2032,1.5176,5.42
2020-06-09 16:00:00,5.3712,1.5666,5.595,0.033600000000000005,0.0098,0.035,5.3376,1.5568,5.5600000000000005,5.1984,1.5162,5.415,0.033600000000000005,0.0098,0.035,5.1648,1.5064000000000002,5.38
2020-06-09 16:30:00,5.4192,1.5806,5.645,0.033600000000000005,0.0098,0.035,5.3856,1.5708,5.61,5.2464,1.5302,5.465,0.033600000000000005,0.0098,0.035,5.2128,1.5204,5.43
2020-06-09 17:00:00,5.5728,1.6254,5.805,0.033600000000000005,0.0098,0.035,5.5392,1.6156000000000001,5.77,5.3904,1.5722,5.615,0.033600000000000005,0.0098,0.035,5.3568,1.5624,5.58
2020-06-09 17:30:00,5.65872,1.65046,5.8945,0.033120000000000004,0.00966,0.0345,5.6256,1.6408,5.86,5.47632,1.59726,5.7045,0.033120000000000004,0.00966,0.0345,5.4432,1.5876000000000001,5.67
2020-06-09 18:00:00,5.7072,1.6646,5.945,0.033600000000000005,0.0098,0.035,5.6736,1.6548,5.91,5.5248,1.6114000000000002,5.755,0.033600000000000005,0.0098,0.035,5.4912,1.6016,5.72
2020-06-09 18:30:00,5.53488,1.6143399999999999,5.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5008,1.6044,5.73,5.35248,1.56114,5.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3184000000000005,1.5512000000000001,5.54
2020-06-09 19:00:00,5.4384,1.5862,5.665,0.033600000000000005,0.0098,0.035,5.4048,1.5764,5.63,5.256,1.533,5.475,0.033600000000000005,0.0098,0.035,5.2224,1.5232,5.44
2020-06-09 19:30:00,5.304,1.5470000000000002,5.525,0.033600000000000005,0.0098,0.035,5.2704,1.5372,5.49,5.1312,1.4966,5.345,0.033600000000000005,0.0098,0.035,5.0976,1.4868000000000001,5.31
2020-06-09 20:00:00,5.15136,1.50248,5.366,0.03456,0.01008,0.036000000000000004,5.1168,1.4924,5.33,4.97856,1.45208,5.186,0.03456,0.01008,0.036000000000000004,4.944,1.442,5.15
2020-06-09 20:30:00,5.06448,1.4771400000000001,5.2755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0304,1.4672,5.24,4.90128,1.42954,5.1055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8672,1.4196,5.07
2020-06-09 21:00:00,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09,4.75824,1.38782,4.9565,0.03504,0.010220000000000002,0.036500000000000005,4.7232,1.3776,4.92
2020-06-09 21:30:00,4.87776,1.4226800000000002,5.081,0.02976,0.00868,0.031,4.848,1.4140000000000001,5.05,4.7145600000000005,1.37508,4.911,0.02976,0.00868,0.031,4.6848,1.3664,4.88
2020-06-09 22:00:00,4.84992,1.41456,5.052,0.030720000000000004,0.008960000000000001,0.032,4.8192,1.4056,5.02,4.68672,1.36696,4.882,0.030720000000000004,0.008960000000000001,0.032,4.656,1.358,4.85
2020-06-09 22:30:00,4.65792,1.35856,4.852,0.030720000000000004,0.008960000000000001,0.032,4.6272,1.3496000000000001,4.82,4.50432,1.31376,4.692,0.030720000000000004,0.008960000000000001,0.032,4.4736,1.3048,4.66
2020-06-09 23:00:00,4.3896,1.2803,4.5725,0.031200000000000002,0.0091,0.0325,4.3584,1.2711999999999999,4.54,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39
2020-06-09 23:30:00,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29,4.0152,1.1711,4.1825,0.031200000000000002,0.0091,0.0325,3.984,1.162,4.15
2020-06-10 00:00:00,3.9768,1.1599,4.1425,0.031200000000000002,0.0091,0.0325,3.9455999999999998,1.1508,4.11,3.8424,1.1207,4.0025,0.031200000000000002,0.0091,0.0325,3.8112,1.1116,3.9699999999999998
2020-06-10 00:30:00,3.8327999999999998,1.1179000000000001,3.9925,0.031200000000000002,0.0091,0.0325,3.8016,1.1088,3.96,3.6984,1.0787,3.8525,0.031200000000000002,0.0091,0.0325,3.6672000000000002,1.0696,3.8200000000000003
2020-06-10 01:00:00,3.70752,1.08136,3.862,0.030720000000000004,0.008960000000000001,0.032,3.6768,1.0724,3.83,3.58272,1.04496,3.732,0.030720000000000004,0.008960000000000001,0.032,3.552,1.036,3.7
2020-06-10 01:30:00,3.66,1.0675,3.8125,0.031200000000000002,0.0091,0.0325,3.6288,1.0584,3.7800000000000002,3.5256,1.0283,3.6725,0.031200000000000002,0.0091,0.0325,3.4944,1.0192,3.64
2020-06-10 02:00:00,3.66,1.0675,3.8125,0.031200000000000002,0.0091,0.0325,3.6288,1.0584,3.7800000000000002,3.5256,1.0283,3.6725,0.031200000000000002,0.0091,0.0325,3.4944,1.0192,3.64
2020-06-10 02:30:00,3.564,1.0395,3.7125,0.031200000000000002,0.0091,0.0325,3.5328,1.0304,3.68,3.4392,1.0031,3.5825,0.031200000000000002,0.0091,0.0325,3.408,0.994,3.55
2020-06-10 03:00:00,3.5832,1.0451,3.7325,0.031200000000000002,0.0091,0.0325,3.552,1.036,3.7,3.4584,1.0087,3.6025,0.031200000000000002,0.0091,0.0325,3.4272,0.9996,3.5700000000000003
2020-06-10 03:30:00,3.516,1.0255,3.6625,0.031200000000000002,0.0091,0.0325,3.4848,1.0164,3.63,3.4008000000000003,0.9919,3.5425,0.031200000000000002,0.0091,0.0325,3.3696,0.9828,3.51
2020-06-10 04:00:00,3.4776,1.0143,3.6225,0.031200000000000002,0.0091,0.0325,3.4464,1.0052,3.59,3.3624,0.9807,3.5025,0.031200000000000002,0.0091,0.0325,3.3312,0.9716,3.47
2020-06-10 04:30:00,3.4776,1.0143,3.6225,0.031200000000000002,0.0091,0.0325,3.4464,1.0052,3.59,3.3528000000000002,0.9779,3.4925,0.031200000000000002,0.0091,0.0325,3.3216,0.9688,3.46
2020-06-10 05:00:00,3.4032,0.9926,3.545,0.033600000000000005,0.0098,0.035,3.3696,0.9828,3.51,3.2784,0.9562,3.415,0.033600000000000005,0.0098,0.035,3.2448,0.9464,3.38
2020-06-10 05:30:00,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002,3.3072,0.9646,3.445,0.033600000000000005,0.0098,0.035,3.2736,0.9548000000000001,3.41
2020-06-10 06:00:00,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64,3.4128,0.9954000000000001,3.555,0.033600000000000005,0.0098,0.035,3.3792,0.9856,3.52
2020-06-10 06:30:00,3.83568,1.11874,3.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8016,1.1088,3.96,3.70128,1.07954,3.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6672000000000002,1.0696,3.8200000000000003
2020-06-10 07:00:00,4.0176,1.1718,4.185,0.033600000000000005,0.0098,0.035,3.984,1.162,4.15,3.8736,1.1298,4.035,0.033600000000000005,0.0098,0.035,3.84,1.12,4.0
2020-06-10 07:30:00,4.30608,1.25594,4.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.272,1.246,4.45,4.16208,1.21394,4.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.128,1.204,4.3
2020-06-10 08:00:00,4.63296,1.35128,4.8260000000000005,0.03456,0.01008,0.036000000000000004,4.5984,1.3412,4.79,4.47936,1.30648,4.666,0.03456,0.01008,0.036000000000000004,4.4448,1.2964,4.63
2020-06-10 08:30:00,5.12256,1.49408,5.336,0.03456,0.01008,0.036000000000000004,5.088,1.484,5.3,4.94976,1.44368,5.156,0.03456,0.01008,0.036000000000000004,4.9152000000000005,1.4336,5.12
2020-06-10 09:00:00,5.23776,1.5276800000000001,5.456,0.03456,0.01008,0.036000000000000004,5.2032,1.5176,5.42,5.06496,1.47728,5.276,0.03456,0.01008,0.036000000000000004,5.0304,1.4672,5.24
2020-06-10 09:30:00,5.41056,1.57808,5.636,0.03456,0.01008,0.036000000000000004,5.376,1.568,5.6,5.23776,1.5276800000000001,5.456,0.03456,0.01008,0.036000000000000004,5.2032,1.5176,5.42
2020-06-10 10:00:00,5.54448,1.61714,5.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5104,1.6072000000000002,5.74,5.36208,1.56394,5.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.328,1.554,5.55
2020-06-10 10:30:00,5.54448,1.61714,5.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5104,1.6072000000000002,5.74,5.36208,1.56394,5.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.328,1.554,5.55
2020-06-10 11:00:00,5.62176,1.63968,5.856,0.03456,0.01008,0.036000000000000004,5.5872,1.6296,5.82,5.43936,1.58648,5.666,0.03456,0.01008,0.036000000000000004,5.4048,1.5764,5.63
2020-06-10 11:30:00,5.72736,1.67048,5.966,0.03456,0.01008,0.036000000000000004,5.6928,1.6604,5.93,5.54496,1.61728,5.776,0.03456,0.01008,0.036000000000000004,5.5104,1.6072000000000002,5.74
2020-06-10 12:00:00,5.84256,1.70408,6.086,0.03456,0.01008,0.036000000000000004,5.808,1.694,6.05,5.6505600000000005,1.6480800000000002,5.886,0.03456,0.01008,0.036000000000000004,5.616,1.638,5.85
2020-06-10 12:30:00,5.94816,1.73488,6.196,0.03456,0.01008,0.036000000000000004,5.9136,1.7248,6.16,5.75616,1.67888,5.996,0.03456,0.01008,0.036000000000000004,5.7216000000000005,1.6688,5.96
2020-06-10 13:00:00,5.94816,1.73488,6.196,0.03456,0.01008,0.036000000000000004,5.9136,1.7248,6.16,5.76576,1.68168,6.006,0.03456,0.01008,0.036000000000000004,5.7312,1.6716000000000002,5.97
2020-06-10 13:30:00,5.77536,1.6844800000000002,6.016,0.03456,0.01008,0.036000000000000004,5.7408,1.6743999999999999,5.98,5.58336,1.6284800000000001,5.816,0.03456,0.01008,0.036000000000000004,5.5488,1.6184,5.78
2020-06-10 14:00:00,5.7758400000000005,1.68462,6.0165,0.03504,0.010220000000000002,0.036500000000000005,5.7408,1.6743999999999999,5.98,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78
2020-06-10 14:30:00,5.8152,1.6961,6.0575,0.036000000000000004,0.0105,0.0375,5.7792,1.6856,6.02,5.6328,1.6429,5.8675,0.036000000000000004,0.0105,0.0375,5.5968,1.6324,5.83
2020-06-10 15:00:00,5.68992,1.65956,5.927,0.03552,0.010360000000000001,0.037,5.6544,1.6492,5.89,5.50752,1.60636,5.737,0.03552,0.010360000000000001,0.037,5.472,1.596,5.7
2020-06-10 15:30:00,5.59296,1.63128,5.8260000000000005,0.03456,0.01008,0.036000000000000004,5.5584,1.6212,5.79,5.41056,1.57808,5.636,0.03456,0.01008,0.036000000000000004,5.376,1.568,5.6
2020-06-10 16:00:00,5.67936,1.6564800000000002,5.916,0.03456,0.01008,0.036000000000000004,5.6448,1.6464,5.88,5.49696,1.60328,5.726,0.03456,0.01008,0.036000000000000004,5.4624,1.5932,5.69
2020-06-10 16:30:00,5.746560000000001,1.67608,5.986,0.03456,0.01008,0.036000000000000004,5.712,1.666,5.95,5.56416,1.62288,5.796,0.03456,0.01008,0.036000000000000004,5.5296,1.6128,5.76
2020-06-10 17:00:00,5.85216,1.70688,6.096,0.03456,0.01008,0.036000000000000004,5.8176,1.6968,6.06,5.66016,1.65088,5.896,0.03456,0.01008,0.036000000000000004,5.6256,1.6408,5.86
2020-06-10 17:30:00,5.90976,1.72368,6.156,0.03456,0.01008,0.036000000000000004,5.8752,1.7136,6.12,5.71776,1.66768,5.956,0.03456,0.01008,0.036000000000000004,5.6832,1.6576,5.92
2020-06-10 18:00:00,5.88048,1.71514,6.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8464,1.7052,6.09,5.68848,1.65914,5.9254999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6544,1.6492,5.89
2020-06-10 18:30:00,5.75616,1.67888,5.996,0.03456,0.01008,0.036000000000000004,5.7216000000000005,1.6688,5.96,5.57376,1.62568,5.806,0.03456,0.01008,0.036000000000000004,5.5392,1.6156000000000001,5.77
2020-06-10 19:00:00,5.57376,1.62568,5.806,0.03456,0.01008,0.036000000000000004,5.5392,1.6156000000000001,5.77,5.40096,1.57528,5.626,0.03456,0.01008,0.036000000000000004,5.3664,1.5652,5.59
2020-06-10 19:30:00,5.39136,1.57248,5.616,0.03456,0.01008,0.036000000000000004,5.3568,1.5624,5.58,5.21856,1.5220799999999999,5.436,0.03456,0.01008,0.036000000000000004,5.184,1.512,5.4
2020-06-10 20:00:00,5.23776,1.5276800000000001,5.456,0.03456,0.01008,0.036000000000000004,5.2032,1.5176,5.42,5.06496,1.47728,5.276,0.03456,0.01008,0.036000000000000004,5.0304,1.4672,5.24
2020-06-10 20:30:00,5.09376,1.4856800000000001,5.306,0.03456,0.01008,0.036000000000000004,5.0592,1.4756,5.27,4.93056,1.43808,5.136,0.03456,0.01008,0.036000000000000004,4.896,1.428,5.1
2020-06-10 21:00:00,4.9392,1.4406,5.145,0.033600000000000005,0.0098,0.035,4.9056,1.4308,5.11,4.776,1.393,4.975,0.033600000000000005,0.0098,0.035,4.7424,1.3832,4.94
2020-06-10 21:30:00,4.91712,1.43416,5.122,0.030720000000000004,0.008960000000000001,0.032,4.8864,1.4252,5.09,4.75392,1.38656,4.952,0.030720000000000004,0.008960000000000001,0.032,4.7232,1.3776,4.92
2020-06-10 22:00:00,4.87824,1.42282,5.0815,0.030240000000000003,0.008820000000000001,0.0315,4.848,1.4140000000000001,5.05,4.71504,1.37522,4.9115,0.030240000000000003,0.008820000000000001,0.0315,4.6848,1.3664,4.88
2020-06-10 22:30:00,4.7352,1.3811,4.9325,0.031200000000000002,0.0091,0.0325,4.704,1.3719999999999999,4.9,4.5816,1.3363,4.7725,0.031200000000000002,0.0091,0.0325,4.5504,1.3272,4.74
2020-06-10 23:00:00,4.4664,1.3027,4.6525,0.031200000000000002,0.0091,0.0325,4.4352,1.2936,4.62,4.3128,1.2579,4.4925,0.031200000000000002,0.0091,0.0325,4.2816,1.2488000000000001,4.46
2020-06-10 23:30:00,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39,4.1016,1.1963,4.2725,0.031200000000000002,0.0091,0.0325,4.0704,1.1872,4.24
2020-06-11 00:00:00,4.03392,1.17656,4.202,0.030720000000000004,0.008960000000000001,0.032,4.0032,1.1676,4.17,3.89952,1.13736,4.062,0.030720000000000004,0.008960000000000001,0.032,3.8688000000000002,1.1284,4.03
2020-06-11 00:30:00,3.91872,1.14296,4.082,0.030720000000000004,0.008960000000000001,0.032,3.888,1.134,4.05,3.78432,1.10376,3.942,0.030720000000000004,0.008960000000000001,0.032,3.7536,1.0948,3.91
2020-06-11 01:00:00,3.7944,1.1067,3.9525,0.031200000000000002,0.0091,0.0325,3.7632,1.0976,3.92,3.6696,1.0703,3.8225,0.031200000000000002,0.0091,0.0325,3.6384,1.0612,3.79
2020-06-11 01:30:00,3.7560000000000002,1.0955,3.9125,0.031200000000000002,0.0091,0.0325,3.7248,1.0864,3.88,3.6216,1.0563,3.7725,0.031200000000000002,0.0091,0.0325,3.5904,1.0472,3.74
2020-06-11 02:00:00,3.7464,1.0927,3.9025,0.031200000000000002,0.0091,0.0325,3.7152000000000003,1.0836000000000001,3.87,3.612,1.0535,3.7625,0.031200000000000002,0.0091,0.0325,3.5808,1.0444,3.73
2020-06-11 02:30:00,3.60288,1.05084,3.753,0.03168,0.00924,0.033,3.5712,1.0416,3.7199999999999998,3.4780800000000003,1.01444,3.623,0.03168,0.00924,0.033,3.4464,1.0052,3.59
2020-06-11 03:00:00,3.468,1.0115,3.6125,0.031200000000000002,0.0091,0.0325,3.4368,1.0024,3.58,3.3432,0.9751000000000001,3.4825,0.031200000000000002,0.0091,0.0325,3.312,0.966,3.45
2020-06-11 03:30:00,3.4104,0.9947,3.5525,0.031200000000000002,0.0091,0.0325,3.3792,0.9856,3.52,3.2952,0.9611000000000001,3.4325,0.031200000000000002,0.0091,0.0325,3.2640000000000002,0.9520000000000001,3.4
2020-06-11 04:00:00,3.37248,0.9836400000000001,3.513,0.03168,0.00924,0.033,3.3407999999999998,0.9744,3.48,3.25728,0.9500400000000001,3.393,0.03168,0.00924,0.033,3.2256,0.9408000000000001,3.36
2020-06-11 04:30:00,3.372,0.9835,3.5125,0.031200000000000002,0.0091,0.0325,3.3407999999999998,0.9744,3.48,3.2568,0.9499000000000001,3.3925,0.031200000000000002,0.0091,0.0325,3.2256,0.9408000000000001,3.36
2020-06-11 05:00:00,3.37392,0.98406,3.5145,0.033120000000000004,0.00966,0.0345,3.3407999999999998,0.9744,3.48,3.25872,0.9504600000000001,3.3945,0.033120000000000004,0.00966,0.0345,3.2256,0.9408000000000001,3.36
2020-06-11 05:30:00,3.41328,0.9955400000000001,3.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3792,0.9856,3.52,3.28848,0.9591400000000001,3.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2544,0.9492,3.39
2020-06-11 06:00:00,3.51024,1.02382,3.6565000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.4752,1.0136,3.62,3.39504,0.9902200000000001,3.5365,0.03504,0.010220000000000002,0.036500000000000005,3.36,0.98,3.5
2020-06-11 06:30:00,3.81792,1.11356,3.977,0.03552,0.010360000000000001,0.037,3.7824,1.1032,3.94,3.69312,1.0771600000000001,3.847,0.03552,0.010360000000000001,0.037,3.6576,1.0668,3.81
2020-06-11 07:00:00,4.03824,1.17782,4.2065,0.03504,0.010220000000000002,0.036500000000000005,4.0032,1.1676,4.17,3.90384,1.13862,4.0665,0.03504,0.010220000000000002,0.036500000000000005,3.8688000000000002,1.1284,4.03
2020-06-11 07:30:00,4.36464,1.27302,4.5465,0.03504,0.010220000000000002,0.036500000000000005,4.3296,1.2628,4.51,4.21104,1.22822,4.3865,0.03504,0.010220000000000002,0.036500000000000005,4.176,1.218,4.35
2020-06-11 08:00:00,4.75824,1.38782,4.9565,0.03504,0.010220000000000002,0.036500000000000005,4.7232,1.3776,4.92,4.59504,1.34022,4.7865,0.03504,0.010220000000000002,0.036500000000000005,4.5600000000000005,1.33,4.75
2020-06-11 08:30:00,5.1048,1.4889000000000001,5.3175,0.036000000000000004,0.0105,0.0375,5.0688,1.4784000000000002,5.28,4.9416,1.4413,5.1475,0.036000000000000004,0.0105,0.0375,4.9056,1.4308,5.11
2020-06-11 09:00:00,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57,5.20992,1.51956,5.427,0.03552,0.010360000000000001,0.037,5.1744,1.5091999999999999,5.39
2020-06-11 09:30:00,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78,5.40144,1.57542,5.6265,0.03504,0.010220000000000002,0.036500000000000005,5.3664,1.5652,5.59
2020-06-11 10:00:00,5.74704,1.67622,5.9865,0.03504,0.010220000000000002,0.036500000000000005,5.712,1.666,5.95,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75
2020-06-11 10:30:00,5.90064,1.7210200000000002,6.1465,0.03504,0.010220000000000002,0.036500000000000005,5.8656,1.7107999999999999,6.11,5.70864,1.6650200000000002,5.9465,0.03504,0.010220000000000002,0.036500000000000005,5.6736,1.6548,5.91
2020-06-11 11:00:00,5.98656,1.74608,6.236,0.03456,0.01008,0.036000000000000004,5.952,1.736,6.2,5.79456,1.69008,6.036,0.03456,0.01008,0.036000000000000004,5.76,1.6800000000000002,6.0
2020-06-11 11:30:00,6.03552,1.76036,6.287,0.03552,0.010360000000000001,0.037,6.0,1.75,6.25,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04
2020-06-11 12:00:00,6.10176,1.77968,6.356,0.03456,0.01008,0.036000000000000004,6.0672,1.7696,6.32,5.90976,1.72368,6.156,0.03456,0.01008,0.036000000000000004,5.8752,1.7136,6.12
2020-06-11 12:30:00,6.19728,1.80754,6.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1632,1.7976,6.42,5.99568,1.7487400000000002,6.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9616,1.7388,6.21
2020-06-11 13:00:00,6.04368,1.76274,6.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0096,1.7528000000000001,6.26,5.85168,1.70674,6.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8176,1.6968,6.06
2020-06-11 13:30:00,5.94768,1.73474,6.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9136,1.7248,6.16,5.75568,1.67874,5.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7216000000000005,1.6688,5.96
2020-06-11 14:00:00,5.89008,1.71794,6.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.856,1.708,6.1,5.69808,1.66194,5.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.664,1.6520000000000001,5.9
2020-06-11 14:30:00,5.86128,1.70954,6.1055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8272,1.6996,6.07,5.6692800000000005,1.65354,5.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6352,1.6436000000000002,5.87
2020-06-11 15:00:00,5.84976,1.70618,6.0935,0.03216,0.009380000000000001,0.0335,5.8176,1.6968,6.06,5.66736,1.65298,5.9035,0.03216,0.009380000000000001,0.0335,5.6352,1.6436000000000002,5.87
2020-06-11 15:30:00,5.7336,1.6723,5.9725,0.031200000000000002,0.0091,0.0325,5.7024,1.6632,5.94,5.5416,1.6163,5.7725,0.031200000000000002,0.0091,0.0325,5.5104,1.6072000000000002,5.74
2020-06-11 16:00:00,5.7336,1.6723,5.9725,0.031200000000000002,0.0091,0.0325,5.7024,1.6632,5.94,5.5416,1.6163,5.7725,0.031200000000000002,0.0091,0.0325,5.5104,1.6072000000000002,5.74
2020-06-11 16:30:00,5.71488,1.66684,5.953,0.03168,0.00924,0.033,5.6832,1.6576,5.92,5.52288,1.61084,5.753,0.03168,0.00924,0.033,5.4912,1.6016,5.72
2020-06-11 17:00:00,5.83056,1.70058,6.0735,0.03216,0.009380000000000001,0.0335,5.7984,1.6912,6.04,5.64816,1.64738,5.8835,0.03216,0.009380000000000001,0.0335,5.616,1.638,5.85
2020-06-11 17:30:00,5.84976,1.70618,6.0935,0.03216,0.009380000000000001,0.0335,5.8176,1.6968,6.06,5.65776,1.6501800000000002,5.8935,0.03216,0.009380000000000001,0.0335,5.6256,1.6408,5.86
2020-06-11 18:00:00,5.83008,1.70044,6.073,0.03168,0.00924,0.033,5.7984,1.6912,6.04,5.64768,1.64724,5.883,0.03168,0.00924,0.033,5.616,1.638,5.85
2020-06-11 18:30:00,5.79216,1.68938,6.0335,0.03216,0.009380000000000001,0.0335,5.76,1.6800000000000002,6.0,5.60976,1.63618,5.8435,0.03216,0.009380000000000001,0.0335,5.5776,1.6268,5.8100000000000005
2020-06-11 19:00:00,5.66688,1.65284,5.9030000000000005,0.03168,0.00924,0.033,5.6352,1.6436000000000002,5.87,5.47488,1.59684,5.703,0.03168,0.00924,0.033,5.4432,1.5876000000000001,5.67
2020-06-11 19:30:00,5.50512,1.60566,5.7345,0.033120000000000004,0.00966,0.0345,5.472,1.596,5.7,5.32272,1.55246,5.5445,0.033120000000000004,0.00966,0.0345,5.2896,1.5428000000000002,5.51
2020-06-11 20:00:00,5.29344,1.54392,5.514,0.03264,0.00952,0.034,5.2608,1.5344,5.48,5.12064,1.49352,5.334,0.03264,0.00952,0.034,5.088,1.484,5.3
2020-06-11 20:30:00,5.20608,1.51844,5.423,0.03168,0.00924,0.033,5.1744,1.5091999999999999,5.39,5.03328,1.46804,5.243,0.03168,0.00924,0.033,5.0016,1.4588,5.21
2020-06-11 21:00:00,5.00448,1.45964,5.213,0.03168,0.00924,0.033,4.9728,1.4504000000000001,5.18,4.84128,1.41204,5.043,0.03168,0.00924,0.033,4.8096,1.4028,5.01
2020-06-11 21:30:00,4.944,1.442,5.15,0.028800000000000003,0.008400000000000001,0.03,4.9152000000000005,1.4336,5.12,4.7808,1.3944,4.98,0.028800000000000003,0.008400000000000001,0.03,4.752,1.3860000000000001,4.95
2020-06-11 22:00:00,4.85856,1.4170800000000001,5.061,0.02976,0.00868,0.031,4.8288,1.4084,5.03,4.69536,1.36948,4.891,0.02976,0.00868,0.031,4.6656,1.3608,4.86
2020-06-11 22:30:00,4.6665600000000005,1.36108,4.861,0.02976,0.00868,0.031,4.6368,1.3524,4.83,4.51296,1.31628,4.7010000000000005,0.02976,0.00868,0.031,4.4832,1.3076,4.67
2020-06-11 23:00:00,4.41648,1.28814,4.6005,0.029280000000000004,0.00854,0.030500000000000003,4.3872,1.2796,4.57,4.26288,1.2433400000000001,4.4405,0.029280000000000004,0.00854,0.030500000000000003,4.2336,1.2348,4.41
2020-06-11 23:30:00,4.19664,1.22402,4.3715,0.030240000000000003,0.008820000000000001,0.0315,4.1664,1.2152,4.34,4.04304,1.17922,4.2115,0.030240000000000003,0.008820000000000001,0.0315,4.0128,1.1703999999999999,4.18
2020-06-12 00:00:00,4.00464,1.16802,4.1715,0.030240000000000003,0.008820000000000001,0.0315,3.9744,1.1592,4.14,3.87024,1.12882,4.0315,0.030240000000000003,0.008820000000000001,0.0315,3.84,1.12,4.0
2020-06-12 00:30:00,3.89856,1.13708,4.061,0.02976,0.00868,0.031,3.8688000000000002,1.1284,4.03,3.76416,1.09788,3.9210000000000003,0.02976,0.00868,0.031,3.7344,1.0892,3.89
2020-06-12 01:00:00,3.7924800000000003,1.10614,3.9505,0.029280000000000004,0.00854,0.030500000000000003,3.7632,1.0976,3.92,3.66768,1.06974,3.8205,0.029280000000000004,0.00854,0.030500000000000003,3.6384,1.0612,3.79
2020-06-12 01:30:00,3.75408,1.09494,3.9105,0.029280000000000004,0.00854,0.030500000000000003,3.7248,1.0864,3.88,3.61968,1.05574,3.7705,0.029280000000000004,0.00854,0.030500000000000003,3.5904,1.0472,3.74
2020-06-12 02:00:00,3.73536,1.08948,3.891,0.02976,0.00868,0.031,3.7056,1.0808,3.86,3.60096,1.05028,3.751,0.02976,0.00868,0.031,3.5712,1.0416,3.7199999999999998
2020-06-12 02:30:00,3.64896,1.0642800000000001,3.801,0.02976,0.00868,0.031,3.6192,1.0556,3.77,3.52416,1.02788,3.6710000000000003,0.02976,0.00868,0.031,3.4944,1.0192,3.64
2020-06-12 03:00:00,3.59136,1.04748,3.741,0.02976,0.00868,0.031,3.5616,1.0388,3.71,3.46656,1.01108,3.6109999999999998,0.02976,0.00868,0.031,3.4368,1.0024,3.58
2020-06-12 03:30:00,3.5908800000000003,1.04734,3.7405,0.029280000000000004,0.00854,0.030500000000000003,3.5616,1.0388,3.71,3.46608,1.01094,3.6105,0.029280000000000004,0.00854,0.030500000000000003,3.4368,1.0024,3.58
2020-06-12 04:00:00,3.55296,1.03628,3.701,0.02976,0.00868,0.031,3.5232,1.0276,3.67,3.42816,0.9998800000000001,3.571,0.02976,0.00868,0.031,3.3984,0.9912000000000001,3.54
2020-06-12 04:30:00,3.55344,1.03642,3.7015000000000002,0.030240000000000003,0.008820000000000001,0.0315,3.5232,1.0276,3.67,3.42864,1.00002,3.5715,0.030240000000000003,0.008820000000000001,0.0315,3.3984,0.9912000000000001,3.54
2020-06-12 05:00:00,3.5068799999999998,1.02284,3.653,0.03168,0.00924,0.033,3.4752,1.0136,3.62,3.38208,0.9864400000000001,3.523,0.03168,0.00924,0.033,3.3504,0.9772000000000001,3.49
2020-06-12 05:30:00,3.54528,1.03404,3.693,0.03168,0.00924,0.033,3.5136000000000003,1.0248,3.66,3.42048,0.9976400000000001,3.563,0.03168,0.00924,0.033,3.3888,0.9884000000000001,3.5300000000000002
2020-06-12 06:00:00,3.6336,1.0598,3.785,0.033600000000000005,0.0098,0.035,3.6,1.05,3.75,3.4992,1.0206,3.645,0.033600000000000005,0.0098,0.035,3.4656000000000002,1.0108,3.61
2020-06-12 06:30:00,3.912,1.141,4.075,0.033600000000000005,0.0098,0.035,3.8784,1.1312,4.04,3.7776,1.1018,3.935,0.033600000000000005,0.0098,0.035,3.7439999999999998,1.092,3.9
2020-06-12 07:00:00,4.0752,1.1886,4.245,0.033600000000000005,0.0098,0.035,4.0416,1.1788,4.21,3.9312,1.1466,4.095,0.033600000000000005,0.0098,0.035,3.8976,1.1368,4.06
2020-06-12 07:30:00,4.392,1.2810000000000001,4.575,0.033600000000000005,0.0098,0.035,4.3584,1.2711999999999999,4.54,4.248,1.239,4.425,0.033600000000000005,0.0098,0.035,4.2144,1.2292,4.39
2020-06-12 08:00:00,4.7856000000000005,1.3958,4.985,0.033600000000000005,0.0098,0.035,4.752,1.3860000000000001,4.95,4.6224,1.3482,4.815,0.033600000000000005,0.0098,0.035,4.5888,1.3384,4.78
2020-06-12 08:30:00,5.1700800000000005,1.50794,5.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.136,1.498,5.35,4.99728,1.45754,5.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9632000000000005,1.4476,5.17
2020-06-12 09:00:00,5.37168,1.56674,5.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3376,1.5568,5.5600000000000005,5.19888,1.51634,5.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1648,1.5064000000000002,5.38
2020-06-12 09:30:00,5.53488,1.6143399999999999,5.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5008,1.6044,5.73,5.35248,1.56114,5.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3184000000000005,1.5512000000000001,5.54
2020-06-12 10:00:00,5.5344,1.6142,5.765,0.033600000000000005,0.0098,0.035,5.5008,1.6044,5.73,5.352,1.561,5.575,0.033600000000000005,0.0098,0.035,5.3184000000000005,1.5512000000000001,5.54
2020-06-12 10:30:00,5.67888,1.6563400000000001,5.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6448,1.6464,5.88,5.49648,1.60314,5.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4624,1.5932,5.69
2020-06-12 11:00:00,5.72736,1.67048,5.966,0.03456,0.01008,0.036000000000000004,5.6928,1.6604,5.93,5.53536,1.61448,5.766,0.03456,0.01008,0.036000000000000004,5.5008,1.6044,5.73
2020-06-12 11:30:00,5.87136,1.7124800000000002,6.116,0.03456,0.01008,0.036000000000000004,5.8368,1.7024,6.08,5.67936,1.6564800000000002,5.916,0.03456,0.01008,0.036000000000000004,5.6448,1.6464,5.88
2020-06-12 12:00:00,5.79408,1.68994,6.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.76,1.6800000000000002,6.0,5.60208,1.63394,5.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.568,1.624,5.8
2020-06-12 12:30:00,5.89008,1.71794,6.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.856,1.708,6.1,5.69808,1.66194,5.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.664,1.6520000000000001,5.9
2020-06-12 13:00:00,5.832,1.701,6.075,0.033600000000000005,0.0098,0.035,5.7984,1.6912,6.04,5.64,1.645,5.875,0.033600000000000005,0.0098,0.035,5.6064,1.6352,5.84
2020-06-12 13:30:00,5.89008,1.71794,6.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.856,1.708,6.1,5.70768,1.66474,5.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6736,1.6548,5.91
2020-06-12 14:00:00,5.71728,1.66754,5.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6832,1.6576,5.92,5.53488,1.6143399999999999,5.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5008,1.6044,5.73
2020-06-12 14:30:00,5.48688,1.60034,5.7155000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4528,1.5904,5.68,5.30448,1.5471400000000002,5.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2704,1.5372,5.49
2020-06-12 15:00:00,5.64048,1.64514,5.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6064,1.6352,5.84,5.45808,1.5919400000000001,5.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.424,1.5819999999999999,5.65
2020-06-12 15:30:00,5.61168,1.63674,5.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5776,1.6268,5.8100000000000005,5.42928,1.5835400000000002,5.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3952,1.5735999999999999,5.62
2020-06-12 16:00:00,5.5152,1.6086,5.745,0.033600000000000005,0.0098,0.035,5.4816,1.5988,5.71,5.3328,1.5554000000000001,5.555,0.033600000000000005,0.0098,0.035,5.2992,1.5455999999999999,5.52
2020-06-12 16:30:00,5.5824,1.6282,5.815,0.033600000000000005,0.0098,0.035,5.5488,1.6184,5.78,5.4,1.5750000000000002,5.625,0.033600000000000005,0.0098,0.035,5.3664,1.5652,5.59
2020-06-12 17:00:00,5.6784,1.6562000000000001,5.915,0.033600000000000005,0.0098,0.035,5.6448,1.6464,5.88,5.4864,1.6002,5.715,0.033600000000000005,0.0098,0.035,5.4528,1.5904,5.68
2020-06-12 17:30:00,5.736,1.673,5.975,0.033600000000000005,0.0098,0.035,5.7024,1.6632,5.94,5.5440000000000005,1.617,5.775,0.033600000000000005,0.0098,0.035,5.5104,1.6072000000000002,5.74
2020-06-12 18:00:00,5.7072,1.6646,5.945,0.033600000000000005,0.0098,0.035,5.6736,1.6548,5.91,5.5248,1.6114000000000002,5.755,0.033600000000000005,0.0098,0.035,5.4912,1.6016,5.72
2020-06-12 18:30:00,5.5632,1.6226,5.795,0.033600000000000005,0.0098,0.035,5.5296,1.6128,5.76,5.3904,1.5722,5.615,0.033600000000000005,0.0098,0.035,5.3568,1.5624,5.58
2020-06-12 19:00:00,5.3808,1.5694,5.605,0.033600000000000005,0.0098,0.035,5.3472,1.5596,5.57,5.1984,1.5162,5.415,0.033600000000000005,0.0098,0.035,5.1648,1.5064000000000002,5.38
2020-06-12 19:30:00,5.32368,1.55274,5.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2896,1.5428000000000002,5.51,5.15088,1.50234,5.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1168,1.4924,5.33
2020-06-12 20:00:00,5.21808,1.52194,5.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.184,1.512,5.4,5.05488,1.47434,5.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0208,1.4644,5.23
2020-06-12 20:30:00,4.95888,1.44634,5.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9248,1.4364,5.13,4.79568,1.39874,4.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7616,1.3888,4.96
2020-06-12 21:00:00,4.85232,1.41526,5.0545,0.033120000000000004,0.00966,0.0345,4.8192,1.4056,5.02,4.68912,1.36766,4.8845,0.033120000000000004,0.00966,0.0345,4.656,1.358,4.85
2020-06-12 21:30:00,4.81056,1.40308,5.011,0.02976,0.00868,0.031,4.7808,1.3944,4.98,4.65696,1.3582800000000002,4.851,0.02976,0.00868,0.031,4.6272,1.3496000000000001,4.82
2020-06-12 22:00:00,4.73424,1.38082,4.9315,0.030240000000000003,0.008820000000000001,0.0315,4.704,1.3719999999999999,4.9,4.57104,1.33322,4.7615,0.030240000000000003,0.008820000000000001,0.0315,4.5408,1.3244,4.73
2020-06-12 22:30:00,4.59984,1.34162,4.7915,0.030240000000000003,0.008820000000000001,0.0315,4.5696,1.3328,4.76,4.45584,1.29962,4.6415,0.030240000000000003,0.008820000000000001,0.0315,4.4256,1.2908,4.61
2020-06-12 23:00:00,4.41744,1.28842,4.6015,0.030240000000000003,0.008820000000000001,0.0315,4.3872,1.2796,4.57,4.27344,1.24642,4.4515,0.030240000000000003,0.008820000000000001,0.0315,4.2432,1.2376,4.42
2020-06-12 23:30:00,4.20624,1.22682,4.3815,0.030240000000000003,0.008820000000000001,0.0315,4.176,1.218,4.35,4.06224,1.18482,4.2315,0.030240000000000003,0.008820000000000001,0.0315,4.032,1.176,4.2
2020-06-13 00:00:00,3.98496,1.16228,4.151,0.02976,0.00868,0.031,3.9552,1.1536,4.12,3.85056,1.12308,4.011,0.02976,0.00868,0.031,3.8208,1.1144,3.98
2020-06-13 00:30:00,3.8697600000000003,1.1286800000000001,4.031,0.02976,0.00868,0.031,3.84,1.12,4.0,3.74496,1.09228,3.901,0.02976,0.00868,0.031,3.7152000000000003,1.0836000000000001,3.87
2020-06-13 01:00:00,3.74496,1.09228,3.901,0.02976,0.00868,0.031,3.7152000000000003,1.0836000000000001,3.87,3.61056,1.05308,3.761,0.02976,0.00868,0.031,3.5808,1.0444,3.73
2020-06-13 01:30:00,3.71616,1.08388,3.871,0.02976,0.00868,0.031,3.6864,1.0752,3.84,3.59136,1.04748,3.741,0.02976,0.00868,0.031,3.5616,1.0388,3.71
2020-06-13 02:00:00,3.66768,1.06974,3.8205,0.029280000000000004,0.00854,0.030500000000000003,3.6384,1.0612,3.79,3.5428800000000003,1.03334,3.6905,0.029280000000000004,0.00854,0.030500000000000003,3.5136000000000003,1.0248,3.66
2020-06-13 02:30:00,3.53376,1.03068,3.681,0.02976,0.00868,0.031,3.504,1.022,3.65,3.40896,0.99428,3.551,0.02976,0.00868,0.031,3.3792,0.9856,3.52
2020-06-13 03:00:00,3.39936,0.99148,3.541,0.02976,0.00868,0.031,3.3696,0.9828,3.51,3.28416,0.9578800000000001,3.421,0.02976,0.00868,0.031,3.2544,0.9492,3.39
2020-06-13 03:30:00,3.37104,0.9832200000000001,3.5115,0.030240000000000003,0.008820000000000001,0.0315,3.3407999999999998,0.9744,3.48,3.25584,0.9496200000000001,3.3915,0.030240000000000003,0.008820000000000001,0.0315,3.2256,0.9408000000000001,3.36
2020-06-13 04:00:00,3.33216,0.9718800000000001,3.471,0.02976,0.00868,0.031,3.3024,0.9632000000000001,3.44,3.21696,0.9382800000000001,3.351,0.02976,0.00868,0.031,3.1872,0.9296000000000001,3.32
2020-06-13 04:30:00,3.28416,0.9578800000000001,3.421,0.02976,0.00868,0.031,3.2544,0.9492,3.39,3.16896,0.9242800000000001,3.301,0.02976,0.00868,0.031,3.1392,0.9156000000000001,3.27
2020-06-13 05:00:00,3.20928,0.9360400000000001,3.343,0.03168,0.00924,0.033,3.1776,0.9268000000000001,3.31,3.10368,0.90524,3.233,0.03168,0.00924,0.033,3.072,0.896,3.2
2020-06-13 05:30:00,3.20976,0.9361800000000001,3.3435,0.03216,0.009380000000000001,0.0335,3.1776,0.9268000000000001,3.31,3.10416,0.9053800000000001,3.2335,0.03216,0.009380000000000001,0.0335,3.072,0.896,3.2
2020-06-13 06:00:00,3.2688,0.9534,3.4050000000000002,0.033600000000000005,0.0098,0.035,3.2352,0.9436,3.37,3.1536,0.9198000000000001,3.285,0.033600000000000005,0.0098,0.035,3.12,0.91,3.25
2020-06-13 06:30:00,3.3936,0.9898,3.535,0.033600000000000005,0.0098,0.035,3.36,0.98,3.5,3.2784,0.9562,3.415,0.033600000000000005,0.0098,0.035,3.2448,0.9464,3.38
2020-06-13 07:00:00,3.6048,1.0514000000000001,3.755,0.033600000000000005,0.0098,0.035,3.5712,1.0416,3.7199999999999998,3.48,1.015,3.625,0.033600000000000005,0.0098,0.035,3.4464,1.0052,3.59
2020-06-13 07:30:00,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77
2020-06-13 08:00:00,3.9024,1.1382,4.065,0.033600000000000005,0.0098,0.035,3.8688000000000002,1.1284,4.03,3.768,1.099,3.925,0.033600000000000005,0.0098,0.035,3.7344,1.0892,3.89
2020-06-13 08:30:00,4.23888,1.23634,4.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2048,1.2264,4.38,4.10448,1.19714,4.2755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0704,1.1872,4.24
2020-06-13 09:00:00,4.41072,1.28646,4.5945,0.033120000000000004,0.00966,0.0345,4.3776,1.2768,4.5600000000000005,4.26672,1.2444600000000001,4.4445,0.033120000000000004,0.00966,0.0345,4.2336,1.2348,4.41
2020-06-13 09:30:00,4.6603200000000005,1.35926,4.8545,0.033120000000000004,0.00966,0.0345,4.6272,1.3496000000000001,4.82,4.50672,1.31446,4.6945,0.033120000000000004,0.00966,0.0345,4.4736,1.3048,4.66
2020-06-13 10:00:00,4.84368,1.41274,5.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8096,1.4028,5.01,4.69008,1.36794,4.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.656,1.358,4.85
2020-06-13 10:30:00,4.92,1.435,5.125,0.033600000000000005,0.0098,0.035,4.8864,1.4252,5.09,4.7664,1.3902,4.965,0.033600000000000005,0.0098,0.035,4.7328,1.3804,4.93
2020-06-13 11:00:00,4.9584,1.4462000000000002,5.165,0.033600000000000005,0.0098,0.035,4.9248,1.4364,5.13,4.8048,1.4014,5.005,0.033600000000000005,0.0098,0.035,4.7712,1.3916,4.97
2020-06-13 11:30:00,4.9968,1.4574,5.205,0.033600000000000005,0.0098,0.035,4.9632000000000005,1.4476,5.17,4.8336,1.4098,5.035,0.033600000000000005,0.0098,0.035,4.8,1.4,5.0
2020-06-13 12:00:00,4.99632,1.45726,5.2045,0.033120000000000004,0.00966,0.0345,4.9632000000000005,1.4476,5.17,4.83312,1.4096600000000001,5.0345,0.033120000000000004,0.00966,0.0345,4.8,1.4,5.0
2020-06-13 12:30:00,4.99632,1.45726,5.2045,0.033120000000000004,0.00966,0.0345,4.9632000000000005,1.4476,5.17,4.83312,1.4096600000000001,5.0345,0.033120000000000004,0.00966,0.0345,4.8,1.4,5.0
2020-06-13 13:00:00,4.92912,1.4376600000000002,5.1345,0.033120000000000004,0.00966,0.0345,4.896,1.428,5.1,4.77552,1.39286,4.9745,0.033120000000000004,0.00966,0.0345,4.7424,1.3832,4.94
2020-06-13 13:30:00,4.8911999999999995,1.4266,5.095,0.033600000000000005,0.0098,0.035,4.8576,1.4168,5.06,4.728,1.379,4.925,0.033600000000000005,0.0098,0.035,4.6944,1.3692,4.89
2020-06-13 14:00:00,4.75728,1.38754,4.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7232,1.3776,4.92,4.60368,1.34274,4.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5696,1.3328,4.76
2020-06-13 14:30:00,4.728,1.379,4.925,0.033600000000000005,0.0098,0.035,4.6944,1.3692,4.89,4.5744,1.3342,4.765,0.033600000000000005,0.0098,0.035,4.5408,1.3244,4.73
2020-06-13 15:00:00,4.6512,1.3566,4.845,0.033600000000000005,0.0098,0.035,4.6176,1.3468,4.8100000000000005,4.5072,1.3146,4.695,0.033600000000000005,0.0098,0.035,4.4736,1.3048,4.66
2020-06-13 15:30:00,4.67952,1.36486,4.8745,0.033120000000000004,0.00966,0.0345,4.6464,1.3552,4.84,4.53552,1.32286,4.7245,0.033120000000000004,0.00966,0.0345,4.5024,1.3132000000000001,4.69
2020-06-13 16:00:00,4.68,1.365,4.875,0.033600000000000005,0.0098,0.035,4.6464,1.3552,4.84,4.536,1.323,4.725,0.033600000000000005,0.0098,0.035,4.5024,1.3132000000000001,4.69
2020-06-13 16:30:00,4.7472,1.3846,4.945,0.033600000000000005,0.0098,0.035,4.7136,1.3748,4.91,4.6032,1.3426,4.795,0.033600000000000005,0.0098,0.035,4.5696,1.3328,4.76
2020-06-13 17:00:00,4.776,1.393,4.975,0.033600000000000005,0.0098,0.035,4.7424,1.3832,4.94,4.6224,1.3482,4.815,0.033600000000000005,0.0098,0.035,4.5888,1.3384,4.78
2020-06-13 17:30:00,4.82448,1.40714,5.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7904,1.3972,4.99,4.67088,1.36234,4.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6368,1.3524,4.83
2020-06-13 18:00:00,5.09328,1.48554,5.3055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0592,1.4756,5.27,4.93008,1.43794,5.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.896,1.428,5.1
2020-06-13 18:30:00,5.0256,1.4658,5.235,0.033600000000000005,0.0098,0.035,4.992,1.456,5.2,4.8624,1.4182000000000001,5.065,0.033600000000000005,0.0098,0.035,4.8288,1.4084,5.03
