Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-13 19:00:00,4.9104,1.4322,5.115,0.033600000000000005,0.0098,0.035,4.8768,1.4224,5.08,4.7472,1.3846,4.945,0.033600000000000005,0.0098,0.035,4.7136,1.3748,4.91
2020-06-13 19:30:00,4.7952,1.3986,4.995,0.033600000000000005,0.0098,0.035,4.7616,1.3888,4.96,4.6416,1.3538000000000001,4.835,0.033600000000000005,0.0098,0.035,4.608,1.344,4.8
2020-06-13 20:00:00,4.78608,1.39594,4.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.752,1.3860000000000001,4.95,4.62288,1.34834,4.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5888,1.3384,4.78
2020-06-13 20:30:00,4.68048,1.36514,4.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6464,1.3552,4.84,4.52688,1.32034,4.7155000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4928,1.3104,4.68
2020-06-13 21:00:00,4.55568,1.32874,4.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5216,1.3188,4.71,4.4116800000000005,1.28674,4.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3776,1.2768,4.5600000000000005
2020-06-13 21:30:00,4.52496,1.31978,4.7135,0.03216,0.009380000000000001,0.0335,4.4928,1.3104,4.68,4.37136,1.27498,4.5535,0.03216,0.009380000000000001,0.0335,4.3392,1.2656,4.52
2020-06-13 22:00:00,4.57872,1.33546,4.7695,0.02832,0.00826,0.029500000000000002,4.5504,1.3272,4.74,4.42512,1.29066,4.6095,0.02832,0.00826,0.029500000000000002,4.3968,1.2824,4.58
2020-06-13 22:30:00,4.53216,1.32188,4.721,0.02976,0.00868,0.031,4.5024,1.3132000000000001,4.69,4.37856,1.27708,4.561,0.02976,0.00868,0.031,4.3488,1.2684,4.53
2020-06-13 23:00:00,4.29216,1.25188,4.471,0.02976,0.00868,0.031,4.2624,1.2432,4.44,4.14816,1.20988,4.321,0.02976,0.00868,0.031,4.1184,1.2012,4.29
2020-06-13 23:30:00,4.11024,1.19882,4.2815,0.030240000000000003,0.008820000000000001,0.0315,4.08,1.19,4.25,3.97584,1.15962,4.1415,0.030240000000000003,0.008820000000000001,0.0315,3.9455999999999998,1.1508,4.11
2020-06-14 00:00:00,3.90816,1.13988,4.071,0.02976,0.00868,0.031,3.8784,1.1312,4.04,3.78336,1.10348,3.941,0.02976,0.00868,0.031,3.7536,1.0948,3.91
2020-06-14 00:30:00,3.76416,1.09788,3.9210000000000003,0.02976,0.00868,0.031,3.7344,1.0892,3.89,3.63936,1.06148,3.791,0.02976,0.00868,0.031,3.6096,1.0528,3.76
2020-06-14 01:00:00,3.63936,1.06148,3.791,0.02976,0.00868,0.031,3.6096,1.0528,3.76,3.51456,1.02508,3.661,0.02976,0.00868,0.031,3.4848,1.0164,3.63
2020-06-14 01:30:00,3.60144,1.05042,3.7515,0.030240000000000003,0.008820000000000001,0.0315,3.5712,1.0416,3.7199999999999998,3.47664,1.01402,3.6215,0.030240000000000003,0.008820000000000001,0.0315,3.4464,1.0052,3.59
2020-06-14 02:00:00,3.59184,1.04762,3.7415000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.5616,1.0388,3.71,3.47664,1.01402,3.6215,0.030240000000000003,0.008820000000000001,0.0315,3.4464,1.0052,3.59
2020-06-14 02:30:00,3.50544,1.02242,3.6515,0.030240000000000003,0.008820000000000001,0.0315,3.4752,1.0136,3.62,3.38064,0.9860200000000001,3.5215,0.030240000000000003,0.008820000000000001,0.0315,3.3504,0.9772000000000001,3.49
2020-06-14 03:00:00,3.40944,0.9944200000000001,3.5515,0.030240000000000003,0.008820000000000001,0.0315,3.3792,0.9856,3.52,3.29424,0.9608200000000001,3.4314999999999998,0.030240000000000003,0.008820000000000001,0.0315,3.2640000000000002,0.9520000000000001,3.4
2020-06-14 03:30:00,3.42864,1.00002,3.5715,0.030240000000000003,0.008820000000000001,0.0315,3.3984,0.9912000000000001,3.54,3.31344,0.9664200000000001,3.4515000000000002,0.030240000000000003,0.008820000000000001,0.0315,3.2832,0.9576,3.42
2020-06-14 04:00:00,3.37104,0.9832200000000001,3.5115,0.030240000000000003,0.008820000000000001,0.0315,3.3407999999999998,0.9744,3.48,3.25584,0.9496200000000001,3.3915,0.030240000000000003,0.008820000000000001,0.0315,3.2256,0.9408000000000001,3.36
2020-06-14 04:30:00,3.28512,0.9581600000000001,3.422,0.030720000000000004,0.008960000000000001,0.032,3.2544,0.9492,3.39,3.16992,0.92456,3.302,0.030720000000000004,0.008960000000000001,0.032,3.1392,0.9156000000000001,3.27
2020-06-14 05:00:00,3.21984,0.9391200000000001,3.354,0.03264,0.00952,0.034,3.1872,0.9296000000000001,3.32,3.11424,0.9083200000000001,3.2439999999999998,0.03264,0.00952,0.034,3.0816,0.8988,3.21
2020-06-14 05:30:00,3.21168,0.9367400000000001,3.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1776,0.9268000000000001,3.31,3.09648,0.90314,3.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0624,0.8932,3.19
2020-06-14 06:00:00,3.20208,0.9339400000000001,3.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.168,0.924,3.3,3.08688,0.90034,3.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0528,0.8904000000000001,3.18
2020-06-14 06:30:00,3.29808,0.9619400000000001,3.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2640000000000002,0.9520000000000001,3.4,3.18288,0.92834,3.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1488,0.9184,3.2800000000000002
2020-06-14 07:00:00,3.34608,0.97594,3.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.312,0.966,3.45,3.23088,0.9423400000000001,3.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1968,0.9324,3.33
2020-06-14 07:30:00,3.44208,1.00394,3.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.408,0.994,3.55,3.3172800000000002,0.9675400000000001,3.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2832,0.9576,3.42
2020-06-14 08:00:00,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73,3.49008,1.01794,3.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.456,1.008,3.6
2020-06-14 08:30:00,3.86496,1.12728,4.026,0.03456,0.01008,0.036000000000000004,3.8304,1.1172,3.99,3.74016,1.09088,3.896,0.03456,0.01008,0.036000000000000004,3.7056,1.0808,3.86
2020-06-14 09:00:00,3.9700800000000003,1.15794,4.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.936,1.148,4.1,3.84528,1.12154,4.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8112,1.1116,3.9699999999999998
2020-06-14 09:30:00,4.3248,1.2614,4.505,0.033600000000000005,0.0098,0.035,4.2912,1.2516,4.47,4.1808,1.2194,4.355,0.033600000000000005,0.0098,0.035,4.1472,1.2096,4.32
2020-06-14 10:00:00,4.5264,1.3202,4.715,0.033600000000000005,0.0098,0.035,4.4928,1.3104,4.68,4.3824,1.2782,4.565,0.033600000000000005,0.0098,0.035,4.3488,1.2684,4.53
2020-06-14 10:30:00,4.68048,1.36514,4.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6464,1.3552,4.84,4.52688,1.32034,4.7155000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4928,1.3104,4.68
2020-06-14 11:00:00,4.73808,1.3819400000000002,4.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.704,1.3719999999999999,4.9,4.58448,1.33714,4.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5504,1.3272,4.74
2020-06-14 11:30:00,4.83456,1.41008,5.036,0.03456,0.01008,0.036000000000000004,4.8,1.4,5.0,4.68096,1.36528,4.876,0.03456,0.01008,0.036000000000000004,4.6464,1.3552,4.84
2020-06-14 12:00:00,4.85328,1.41554,5.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8192,1.4056,5.02,4.69968,1.37074,4.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6656,1.3608,4.86
2020-06-14 12:30:00,4.90128,1.42954,5.1055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8672,1.4196,5.07,4.73808,1.3819400000000002,4.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.704,1.3719999999999999,4.9
2020-06-14 13:00:00,4.80528,1.40154,5.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7712,1.3916,4.97,4.65168,1.35674,4.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6176,1.3468,4.8100000000000005
2020-06-14 13:30:00,4.69968,1.37074,4.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6656,1.3608,4.86,4.55568,1.32874,4.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5216,1.3188,4.71
2020-06-14 14:00:00,4.63248,1.35114,4.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5984,1.3412,4.79,4.47888,1.30634,4.6655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4448,1.2964,4.63
2020-06-14 14:30:00,4.59408,1.33994,4.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5600000000000005,1.33,4.75,4.45008,1.29794,4.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.416,1.288,4.6
2020-06-14 15:00:00,4.6608,1.3594,4.855,0.033600000000000005,0.0098,0.035,4.6272,1.3496000000000001,4.82,4.5168,1.3174000000000001,4.705,0.033600000000000005,0.0098,0.035,4.4832,1.3076,4.67
2020-06-14 15:30:00,4.74768,1.38474,4.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7136,1.3748,4.91,4.59408,1.33994,4.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5600000000000005,1.33,4.75
2020-06-14 16:00:00,4.78608,1.39594,4.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.752,1.3860000000000001,4.95,4.63248,1.35114,4.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5984,1.3412,4.79
2020-06-14 16:30:00,4.7472,1.3846,4.945,0.033600000000000005,0.0098,0.035,4.7136,1.3748,4.91,4.5936,1.3397999999999999,4.785,0.033600000000000005,0.0098,0.035,4.5600000000000005,1.33,4.75
2020-06-14 17:00:00,4.82448,1.40714,5.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7904,1.3972,4.99,4.67088,1.36234,4.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6368,1.3524,4.83
2020-06-14 17:30:00,4.872,1.421,5.075,0.033600000000000005,0.0098,0.035,4.8384,1.4112,5.04,4.7184,1.3762,4.915,0.033600000000000005,0.0098,0.035,4.6848,1.3664,4.88
2020-06-14 18:00:00,4.8432,1.4126,5.045,0.033600000000000005,0.0098,0.035,4.8096,1.4028,5.01,4.6896,1.3678,4.885,0.033600000000000005,0.0098,0.035,4.656,1.358,4.85
2020-06-14 18:30:00,4.88112,1.42366,5.0845,0.033120000000000004,0.00966,0.0345,4.848,1.4140000000000001,5.05,4.72752,1.37886,4.9245,0.033120000000000004,0.00966,0.0345,4.6944,1.3692,4.89
2020-06-14 19:00:00,4.80432,1.40126,5.0045,0.033120000000000004,0.00966,0.0345,4.7712,1.3916,4.97,4.65072,1.35646,4.8445,0.033120000000000004,0.00966,0.0345,4.6176,1.3468,4.8100000000000005
2020-06-14 19:30:00,4.73808,1.3819400000000002,4.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.704,1.3719999999999999,4.9,4.58448,1.33714,4.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5504,1.3272,4.74
2020-06-14 20:00:00,4.62288,1.34834,4.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5888,1.3384,4.78,4.47888,1.30634,4.6655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4448,1.2964,4.63
2020-06-14 20:30:00,4.6032,1.3426,4.795,0.033600000000000005,0.0098,0.035,4.5696,1.3328,4.76,4.4592,1.3006,4.645,0.033600000000000005,0.0098,0.035,4.4256,1.2908,4.61
2020-06-14 21:00:00,4.5168,1.3174000000000001,4.705,0.033600000000000005,0.0098,0.035,4.4832,1.3076,4.67,4.3728,1.2754,4.555,0.033600000000000005,0.0098,0.035,4.3392,1.2656,4.52
2020-06-14 21:30:00,4.51584,1.31712,4.704,0.03264,0.00952,0.034,4.4832,1.3076,4.67,4.37184,1.27512,4.554,0.03264,0.00952,0.034,4.3392,1.2656,4.52
2020-06-14 22:00:00,4.5120000000000005,1.316,4.7,0.028800000000000003,0.008400000000000001,0.03,4.4832,1.3076,4.67,4.368,1.274,4.55,0.028800000000000003,0.008400000000000001,0.03,4.3392,1.2656,4.52
2020-06-14 22:30:00,4.51296,1.31628,4.7010000000000005,0.02976,0.00868,0.031,4.4832,1.3076,4.67,4.36896,1.27428,4.551,0.02976,0.00868,0.031,4.3392,1.2656,4.52
2020-06-14 23:00:00,4.35936,1.27148,4.541,0.02976,0.00868,0.031,4.3296,1.2628,4.51,4.22496,1.23228,4.401,0.02976,0.00868,0.031,4.1952,1.2236,4.37
2020-06-14 23:30:00,4.13856,1.20708,4.311,0.02976,0.00868,0.031,4.1088000000000005,1.1984,4.28,4.01376,1.17068,4.181,0.02976,0.00868,0.031,3.984,1.162,4.15
2020-06-15 00:00:00,3.9753600000000002,1.15948,4.141,0.02976,0.00868,0.031,3.9455999999999998,1.1508,4.11,3.85056,1.12308,4.011,0.02976,0.00868,0.031,3.8208,1.1144,3.98
2020-06-15 00:30:00,3.8404800000000003,1.12014,4.0005,0.029280000000000004,0.00854,0.030500000000000003,3.8112,1.1116,3.9699999999999998,3.71568,1.08374,3.8705,0.029280000000000004,0.00854,0.030500000000000003,3.6864,1.0752,3.84
2020-06-15 01:00:00,3.67776,1.07268,3.831,0.02976,0.00868,0.031,3.648,1.064,3.8,3.55296,1.03628,3.701,0.02976,0.00868,0.031,3.5232,1.0276,3.67
2020-06-15 01:30:00,3.59136,1.04748,3.741,0.02976,0.00868,0.031,3.5616,1.0388,3.71,3.47616,1.01388,3.621,0.02976,0.00868,0.031,3.4464,1.0052,3.59
2020-06-15 02:00:00,3.59136,1.04748,3.741,0.02976,0.00868,0.031,3.5616,1.0388,3.71,3.47616,1.01388,3.621,0.02976,0.00868,0.031,3.4464,1.0052,3.59
2020-06-15 02:30:00,3.51456,1.02508,3.661,0.02976,0.00868,0.031,3.4848,1.0164,3.63,3.39936,0.99148,3.541,0.02976,0.00868,0.031,3.3696,0.9828,3.51
2020-06-15 03:00:00,3.33216,0.9718800000000001,3.471,0.02976,0.00868,0.031,3.3024,0.9632000000000001,3.44,3.22656,0.94108,3.3609999999999998,0.02976,0.00868,0.031,3.1968,0.9324,3.33
2020-06-15 03:30:00,3.33216,0.9718800000000001,3.471,0.02976,0.00868,0.031,3.3024,0.9632000000000001,3.44,3.20736,0.9354800000000001,3.341,0.02976,0.00868,0.031,3.1776,0.9268000000000001,3.31
2020-06-15 04:00:00,3.30336,0.9634800000000001,3.441,0.02976,0.00868,0.031,3.2736,0.9548000000000001,3.41,3.18816,0.92988,3.321,0.02976,0.00868,0.031,3.1584,0.9212,3.29
2020-06-15 04:30:00,3.26592,0.9525600000000001,3.402,0.030720000000000004,0.008960000000000001,0.032,3.2352,0.9436,3.37,3.15072,0.9189600000000001,3.282,0.030720000000000004,0.008960000000000001,0.032,3.12,0.91,3.25
2020-06-15 05:00:00,3.20928,0.9360400000000001,3.343,0.03168,0.00924,0.033,3.1776,0.9268000000000001,3.31,3.09408,0.90244,3.223,0.03168,0.00924,0.033,3.0624,0.8932,3.19
2020-06-15 05:30:00,3.2875199999999998,0.95886,3.4245,0.033120000000000004,0.00966,0.0345,3.2544,0.9492,3.39,3.17232,0.9252600000000001,3.3045,0.033120000000000004,0.00966,0.0345,3.1392,0.9156000000000001,3.27
2020-06-15 06:00:00,3.4896000000000003,1.0178,3.635,0.033600000000000005,0.0098,0.035,3.456,1.008,3.6,3.3744,0.9842000000000001,3.515,0.033600000000000005,0.0098,0.035,3.3407999999999998,0.9744,3.48
2020-06-15 06:30:00,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91,3.6624,1.0682,3.815,0.033600000000000005,0.0098,0.035,3.6288,1.0584,3.7800000000000002
2020-06-15 07:00:00,3.9792,1.1606,4.145,0.033600000000000005,0.0098,0.035,3.9455999999999998,1.1508,4.11,3.8544,1.1242,4.015,0.033600000000000005,0.0098,0.035,3.8208,1.1144,3.98
2020-06-15 07:30:00,4.3152,1.2586,4.495,0.033600000000000005,0.0098,0.035,4.2816,1.2488000000000001,4.46,4.1712,1.2166000000000001,4.345,0.033600000000000005,0.0098,0.035,4.1376,1.2068,4.31
2020-06-15 08:00:00,4.64112,1.35366,4.8345,0.033120000000000004,0.00966,0.0345,4.608,1.344,4.8,4.49712,1.31166,4.6845,0.033120000000000004,0.00966,0.0345,4.464,1.302,4.65
2020-06-15 08:30:00,5.13024,1.49632,5.344,0.03264,0.00952,0.034,5.0976,1.4868000000000001,5.31,4.96704,1.44872,5.174,0.03264,0.00952,0.034,4.9344,1.4392,5.14
2020-06-15 09:00:00,5.36112,1.56366,5.5845,0.033120000000000004,0.00966,0.0345,5.328,1.554,5.55,5.18832,1.51326,5.4045,0.033120000000000004,0.00966,0.0345,5.1552,1.5036,5.37
2020-06-15 09:30:00,5.52432,1.6112600000000001,5.7545,0.033120000000000004,0.00966,0.0345,5.4912,1.6016,5.72,5.35152,1.56086,5.5745000000000005,0.033120000000000004,0.00966,0.0345,5.3184000000000005,1.5512000000000001,5.54
2020-06-15 10:00:00,5.6784,1.6562000000000001,5.915,0.033600000000000005,0.0098,0.035,5.6448,1.6464,5.88,5.496,1.603,5.725,0.033600000000000005,0.0098,0.035,5.4624,1.5932,5.69
2020-06-15 10:30:00,5.7456,1.6758000000000002,5.985,0.033600000000000005,0.0098,0.035,5.712,1.666,5.95,5.5632,1.6226,5.795,0.033600000000000005,0.0098,0.035,5.5296,1.6128,5.76
2020-06-15 11:00:00,5.8032,1.6926,6.045,0.033600000000000005,0.0098,0.035,5.7696000000000005,1.6828,6.01,5.6112,1.6366,5.845,0.033600000000000005,0.0098,0.035,5.5776,1.6268,5.8100000000000005
2020-06-15 11:30:00,5.8512,1.7066,6.095,0.033600000000000005,0.0098,0.035,5.8176,1.6968,6.06,5.6592,1.6506,5.895,0.033600000000000005,0.0098,0.035,5.6256,1.6408,5.86
2020-06-15 12:00:00,5.8608,1.7094,6.105,0.033600000000000005,0.0098,0.035,5.8272,1.6996,6.07,5.6688,1.6534,5.905,0.033600000000000005,0.0098,0.035,5.6352,1.6436000000000002,5.87
2020-06-15 12:30:00,5.87952,1.71486,6.1245,0.033120000000000004,0.00966,0.0345,5.8464,1.7052,6.09,5.69712,1.66166,5.9345,0.033120000000000004,0.00966,0.0345,5.664,1.6520000000000001,5.9
2020-06-15 13:00:00,5.82192,1.69806,6.0645,0.033120000000000004,0.00966,0.0345,5.7888,1.6884000000000001,6.03,5.63952,1.64486,5.8745,0.033120000000000004,0.00966,0.0345,5.6064,1.6352,5.84
2020-06-15 13:30:00,5.73504,1.67272,5.974,0.03264,0.00952,0.034,5.7024,1.6632,5.94,5.55264,1.61952,5.784,0.03264,0.00952,0.034,5.52,1.6099999999999999,5.75
2020-06-15 14:00:00,5.7820800000000006,1.6864400000000002,6.023,0.03168,0.00924,0.033,5.7504,1.6772,5.99,5.59008,1.6304400000000001,5.823,0.03168,0.00924,0.033,5.5584,1.6212,5.79
2020-06-15 14:30:00,5.8406400000000005,1.7035200000000001,6.084,0.03264,0.00952,0.034,5.808,1.694,6.05,5.64864,1.64752,5.884,0.03264,0.00952,0.034,5.616,1.638,5.85
2020-06-15 15:00:00,5.8113600000000005,1.6949800000000002,6.0535,0.03216,0.009380000000000001,0.0335,5.7792,1.6856,6.02,5.62896,1.64178,5.8635,0.03216,0.009380000000000001,0.0335,5.5968,1.6324,5.83
2020-06-15 15:30:00,5.73552,1.67286,5.9745,0.033120000000000004,0.00966,0.0345,5.7024,1.6632,5.94,5.55312,1.61966,5.7845,0.033120000000000004,0.00966,0.0345,5.52,1.6099999999999999,5.75
2020-06-15 16:00:00,5.76432,1.68126,6.0045,0.033120000000000004,0.00966,0.0345,5.7312,1.6716000000000002,5.97,5.58192,1.62806,5.8145,0.033120000000000004,0.00966,0.0345,5.5488,1.6184,5.78
2020-06-15 16:30:00,5.74464,1.6755200000000001,5.984,0.03264,0.00952,0.034,5.712,1.666,5.95,5.56224,1.6223200000000002,5.7940000000000005,0.03264,0.00952,0.034,5.5296,1.6128,5.76
2020-06-15 17:00:00,5.8699200000000005,1.7120600000000001,6.1145,0.033120000000000004,0.00966,0.0345,5.8368,1.7024,6.08,5.68752,1.65886,5.9245,0.033120000000000004,0.00966,0.0345,5.6544,1.6492,5.89
2020-06-15 17:30:00,5.79312,1.68966,6.0345,0.033120000000000004,0.00966,0.0345,5.76,1.6800000000000002,6.0,5.62032,1.6392600000000002,5.8545,0.033120000000000004,0.00966,0.0345,5.5872,1.6296,5.82
2020-06-15 18:00:00,5.76432,1.68126,6.0045,0.033120000000000004,0.00966,0.0345,5.7312,1.6716000000000002,5.97,5.58192,1.62806,5.8145,0.033120000000000004,0.00966,0.0345,5.5488,1.6184,5.78
2020-06-15 18:30:00,5.71632,1.6672600000000002,5.9545,0.033120000000000004,0.00966,0.0345,5.6832,1.6576,5.92,5.54352,1.61686,5.7745,0.033120000000000004,0.00966,0.0345,5.5104,1.6072000000000002,5.74
2020-06-15 19:00:00,5.50464,1.60552,5.734,0.03264,0.00952,0.034,5.472,1.596,5.7,5.33184,1.55512,5.554,0.03264,0.00952,0.034,5.2992,1.5455999999999999,5.52
2020-06-15 19:30:00,5.38992,1.57206,5.6145,0.033120000000000004,0.00966,0.0345,5.3568,1.5624,5.58,5.22672,1.52446,5.4445,0.033120000000000004,0.00966,0.0345,5.1936,1.5148000000000001,5.41
2020-06-15 20:00:00,5.23632,1.52726,5.4545,0.033120000000000004,0.00966,0.0345,5.2032,1.5176,5.42,5.07312,1.47966,5.2845,0.033120000000000004,0.00966,0.0345,5.04,1.47,5.25
2020-06-15 20:30:00,5.0352,1.4686,5.245,0.033600000000000005,0.0098,0.035,5.0016,1.4588,5.21,4.8816,1.4238,5.085,0.033600000000000005,0.0098,0.035,4.848,1.4140000000000001,5.05
2020-06-15 21:00:00,4.92912,1.4376600000000002,5.1345,0.033120000000000004,0.00966,0.0345,4.896,1.428,5.1,4.77552,1.39286,4.9745,0.033120000000000004,0.00966,0.0345,4.7424,1.3832,4.94
2020-06-15 21:30:00,4.869120000000001,1.42016,5.072,0.030720000000000004,0.008960000000000001,0.032,4.8384,1.4112,5.04,4.71552,1.3753600000000001,4.912,0.030720000000000004,0.008960000000000001,0.032,4.6848,1.3664,4.88
2020-06-15 22:00:00,4.80816,1.40238,5.0085,0.027360000000000002,0.007980000000000001,0.0285,4.7808,1.3944,4.98,4.66416,1.3603800000000001,4.8585,0.027360000000000002,0.007980000000000001,0.0285,4.6368,1.3524,4.83
2020-06-15 22:30:00,4.62816,1.34988,4.821,0.02976,0.00868,0.031,4.5984,1.3412,4.79,4.49376,1.31068,4.681,0.02976,0.00868,0.031,4.464,1.302,4.65
2020-06-15 23:00:00,4.40688,1.2853400000000001,4.5905000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.3776,1.2768,4.5600000000000005,4.26288,1.2433400000000001,4.4405,0.029280000000000004,0.00854,0.030500000000000003,4.2336,1.2348,4.41
2020-06-15 23:30:00,4.14768,1.20974,4.3205,0.029280000000000004,0.00854,0.030500000000000003,4.1184,1.2012,4.29,4.01328,1.17054,4.1805,0.029280000000000004,0.00854,0.030500000000000003,3.984,1.162,4.15
2020-06-16 00:00:00,4.02288,1.17334,4.1905,0.029280000000000004,0.00854,0.030500000000000003,3.9936,1.1648,4.16,3.88848,1.13414,4.0505,0.029280000000000004,0.00854,0.030500000000000003,3.8592,1.1256,4.02
2020-06-16 00:30:00,3.89808,1.13694,4.0605,0.029280000000000004,0.00854,0.030500000000000003,3.8688000000000002,1.1284,4.03,3.77328,1.10054,3.9305,0.029280000000000004,0.00854,0.030500000000000003,3.7439999999999998,1.092,3.9
2020-06-16 01:00:00,3.81168,1.11174,3.9705,0.029280000000000004,0.00854,0.030500000000000003,3.7824,1.1032,3.94,3.68688,1.07534,3.8405,0.029280000000000004,0.00854,0.030500000000000003,3.6576,1.0668,3.81
2020-06-16 01:30:00,3.75408,1.09494,3.9105,0.029280000000000004,0.00854,0.030500000000000003,3.7248,1.0864,3.88,3.62928,1.05854,3.7805,0.029280000000000004,0.00854,0.030500000000000003,3.6,1.05,3.75
2020-06-16 02:00:00,3.73488,1.08934,3.8905000000000003,0.029280000000000004,0.00854,0.030500000000000003,3.7056,1.0808,3.86,3.61968,1.05574,3.7705,0.029280000000000004,0.00854,0.030500000000000003,3.5904,1.0472,3.74
2020-06-16 02:30:00,3.65808,1.06694,3.8105,0.029280000000000004,0.00854,0.030500000000000003,3.6288,1.0584,3.7800000000000002,3.5428800000000003,1.03334,3.6905,0.029280000000000004,0.00854,0.030500000000000003,3.5136000000000003,1.0248,3.66
2020-06-16 03:00:00,3.56208,1.03894,3.7105,0.029280000000000004,0.00854,0.030500000000000003,3.5328,1.0304,3.68,3.44688,1.00534,3.5905,0.029280000000000004,0.00854,0.030500000000000003,3.4176,0.9968,3.56
2020-06-16 03:30:00,3.50448,1.02214,3.6505,0.029280000000000004,0.00854,0.030500000000000003,3.4752,1.0136,3.62,3.39888,0.9913400000000001,3.5404999999999998,0.029280000000000004,0.00854,0.030500000000000003,3.3696,0.9828,3.51
2020-06-16 04:00:00,3.50496,1.02228,3.651,0.02976,0.00868,0.031,3.4752,1.0136,3.62,3.39936,0.99148,3.541,0.02976,0.00868,0.031,3.3696,0.9828,3.51
2020-06-16 04:30:00,3.4958400000000003,1.01962,3.6415,0.030240000000000003,0.008820000000000001,0.0315,3.4656000000000002,1.0108,3.61,3.38064,0.9860200000000001,3.5215,0.030240000000000003,0.008820000000000001,0.0315,3.3504,0.9772000000000001,3.49
2020-06-16 05:00:00,3.42048,0.9976400000000001,3.563,0.03168,0.00924,0.033,3.3888,0.9884000000000001,3.5300000000000002,3.30528,0.9640400000000001,3.443,0.03168,0.00924,0.033,3.2736,0.9548000000000001,3.41
2020-06-16 05:30:00,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44
2020-06-16 06:00:00,3.5664,1.0402,3.715,0.033600000000000005,0.0098,0.035,3.5328,1.0304,3.68,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56
2020-06-16 06:30:00,3.8164800000000003,1.11314,3.9755000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7824,1.1032,3.94,3.69168,1.07674,3.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6576,1.0668,3.81
2020-06-16 07:00:00,4.02672,1.17446,4.1945,0.033120000000000004,0.00966,0.0345,3.9936,1.1648,4.16,3.90192,1.13806,4.0645,0.033120000000000004,0.00966,0.0345,3.8688000000000002,1.1284,4.03
2020-06-16 07:30:00,4.35312,1.26966,4.5344999999999995,0.033120000000000004,0.00966,0.0345,4.32,1.26,4.5,4.20912,1.22766,4.3845,0.033120000000000004,0.00966,0.0345,4.176,1.218,4.35
2020-06-16 08:00:00,4.6992,1.3706,4.895,0.024,0.007,0.025,4.6752,1.3636,4.87,4.5552,1.3286,4.745,0.024,0.007,0.025,4.5312,1.3216,4.72
2020-06-16 08:30:00,5.10912,1.49016,5.322,0.030720000000000004,0.008960000000000001,0.032,5.0784,1.4812,5.29,4.94592,1.44256,5.152,0.030720000000000004,0.008960000000000001,0.032,4.9152000000000005,1.4336,5.12
2020-06-16 09:00:00,5.39952,1.5748600000000001,5.6245,0.033120000000000004,0.00966,0.0345,5.3664,1.5652,5.59,5.22672,1.52446,5.4445,0.033120000000000004,0.00966,0.0345,5.1936,1.5148000000000001,5.41
2020-06-16 09:30:00,5.63904,1.64472,5.874,0.03264,0.00952,0.034,5.6064,1.6352,5.84,5.45664,1.59152,5.684,0.03264,0.00952,0.034,5.424,1.5819999999999999,5.65
2020-06-16 10:00:00,5.69664,1.66152,5.934,0.03264,0.00952,0.034,5.664,1.6520000000000001,5.9,5.51424,1.60832,5.744,0.03264,0.00952,0.034,5.4816,1.5988,5.71
2020-06-16 10:30:00,5.69664,1.66152,5.934,0.03264,0.00952,0.034,5.664,1.6520000000000001,5.9,5.51424,1.60832,5.744,0.03264,0.00952,0.034,5.4816,1.5988,5.71
2020-06-16 11:00:00,5.78352,1.68686,6.0245,0.033120000000000004,0.00966,0.0345,5.7504,1.6772,5.99,5.61072,1.63646,5.8445,0.033120000000000004,0.00966,0.0345,5.5776,1.6268,5.8100000000000005
2020-06-16 11:30:00,5.81184,1.6951200000000002,6.054,0.03264,0.00952,0.034,5.7792,1.6856,6.02,5.63904,1.64472,5.874,0.03264,0.00952,0.034,5.6064,1.6352,5.84
2020-06-16 12:00:00,5.98464,1.74552,6.234,0.03264,0.00952,0.034,5.952,1.736,6.2,5.80224,1.69232,6.044,0.03264,0.00952,0.034,5.7696000000000005,1.6828,6.01
2020-06-16 12:30:00,5.87856,1.7145800000000002,6.1235,0.03216,0.009380000000000001,0.0335,5.8464,1.7052,6.09,5.69616,1.66138,5.9335,0.03216,0.009380000000000001,0.0335,5.664,1.6520000000000001,5.9
2020-06-16 13:00:00,5.89776,1.72018,6.1435,0.03216,0.009380000000000001,0.0335,5.8656,1.7107999999999999,6.11,5.71536,1.6669800000000001,5.9535,0.03216,0.009380000000000001,0.0335,5.6832,1.6576,5.92
2020-06-16 13:30:00,5.82048,1.69764,6.063,0.03168,0.00924,0.033,5.7888,1.6884000000000001,6.03,5.64768,1.64724,5.883,0.03168,0.00924,0.033,5.616,1.638,5.85
2020-06-16 14:00:00,5.724,1.6695,5.9625,0.031200000000000002,0.0091,0.0325,5.6928,1.6604,5.93,5.5512,1.6191,5.7825,0.031200000000000002,0.0091,0.0325,5.52,1.6099999999999999,5.75
2020-06-16 14:30:00,5.84016,1.7033800000000001,6.0835,0.03216,0.009380000000000001,0.0335,5.808,1.694,6.05,5.65776,1.6501800000000002,5.8935,0.03216,0.009380000000000001,0.0335,5.6256,1.6408,5.86
2020-06-16 15:00:00,5.68656,1.6585800000000002,5.9235,0.03216,0.009380000000000001,0.0335,5.6544,1.6492,5.89,5.5137599999999996,1.60818,5.7435,0.03216,0.009380000000000001,0.0335,5.4816,1.5988,5.71
2020-06-16 15:30:00,5.67744,1.65592,5.914,0.03264,0.00952,0.034,5.6448,1.6464,5.88,5.49504,1.6027200000000001,5.724,0.03264,0.00952,0.034,5.4624,1.5932,5.69
2020-06-16 16:00:00,5.82096,1.69778,6.0635,0.03216,0.009380000000000001,0.0335,5.7888,1.6884000000000001,6.03,5.63856,1.64458,5.8735,0.03216,0.009380000000000001,0.0335,5.6064,1.6352,5.84
2020-06-16 16:30:00,5.88816,1.71738,6.1335,0.03216,0.009380000000000001,0.0335,5.856,1.708,6.1,5.70576,1.66418,5.9435,0.03216,0.009380000000000001,0.0335,5.6736,1.6548,5.91
2020-06-16 17:00:00,5.79216,1.68938,6.0335,0.03216,0.009380000000000001,0.0335,5.76,1.6800000000000002,6.0,5.60976,1.63618,5.8435,0.03216,0.009380000000000001,0.0335,5.5776,1.6268,5.8100000000000005
2020-06-16 17:30:00,5.88816,1.71738,6.1335,0.03216,0.009380000000000001,0.0335,5.856,1.708,6.1,5.70576,1.66418,5.9435,0.03216,0.009380000000000001,0.0335,5.6736,1.6548,5.91
2020-06-16 18:00:00,5.83056,1.70058,6.0735,0.03216,0.009380000000000001,0.0335,5.7984,1.6912,6.04,5.64816,1.64738,5.8835,0.03216,0.009380000000000001,0.0335,5.616,1.638,5.85
2020-06-16 18:30:00,5.8113600000000005,1.6949800000000002,6.0535,0.03216,0.009380000000000001,0.0335,5.7792,1.6856,6.02,5.63856,1.64458,5.8735,0.03216,0.009380000000000001,0.0335,5.6064,1.6352,5.84
2020-06-16 19:00:00,5.63856,1.64458,5.8735,0.03216,0.009380000000000001,0.0335,5.6064,1.6352,5.84,5.46576,1.5941800000000002,5.6935,0.03216,0.009380000000000001,0.0335,5.4336,1.5848,5.66
2020-06-16 19:30:00,5.32176,1.55218,5.5435,0.03216,0.009380000000000001,0.0335,5.2896,1.5428000000000002,5.51,5.14896,1.5017800000000001,5.3635,0.03216,0.009380000000000001,0.0335,5.1168,1.4924,5.33
2020-06-16 20:00:00,5.18736,1.51298,5.4035,0.03216,0.009380000000000001,0.0335,5.1552,1.5036,5.37,5.02416,1.4653800000000001,5.2335,0.03216,0.009380000000000001,0.0335,4.992,1.456,5.2
2020-06-16 20:30:00,5.02416,1.4653800000000001,5.2335,0.03216,0.009380000000000001,0.0335,4.992,1.456,5.2,4.86096,1.41778,5.0635,0.03216,0.009380000000000001,0.0335,4.8288,1.4084,5.03
2020-06-16 21:00:00,4.90848,1.43164,5.113,0.03168,0.00924,0.033,4.8768,1.4224,5.08,4.75488,1.38684,4.953,0.03168,0.00924,0.033,4.7232,1.3776,4.92
2020-06-16 21:30:00,4.90512,1.43066,5.1095,0.02832,0.00826,0.029500000000000002,4.8768,1.4224,5.08,4.75152,1.38586,4.9495000000000005,0.02832,0.00826,0.029500000000000002,4.7232,1.3776,4.92
2020-06-16 22:00:00,4.9056,1.4308,5.11,0.028800000000000003,0.008400000000000001,0.03,4.8768,1.4224,5.08,4.752,1.3860000000000001,4.95,0.028800000000000003,0.008400000000000001,0.03,4.7232,1.3776,4.92
2020-06-16 22:30:00,4.73328,1.38054,4.9305,0.029280000000000004,0.00854,0.030500000000000003,4.704,1.3719999999999999,4.9,4.5892800000000005,1.33854,4.7805,0.029280000000000004,0.00854,0.030500000000000003,4.5600000000000005,1.33,4.75
2020-06-16 23:00:00,4.52208,1.31894,4.7105,0.029280000000000004,0.00854,0.030500000000000003,4.4928,1.3104,4.68,4.37808,1.27694,4.5605,0.029280000000000004,0.00854,0.030500000000000003,4.3488,1.2684,4.53
2020-06-16 23:30:00,4.28208,1.24894,4.4605,0.029280000000000004,0.00854,0.030500000000000003,4.2528,1.2404,4.43,4.14768,1.20974,4.3205,0.029280000000000004,0.00854,0.030500000000000003,4.1184,1.2012,4.29
2020-06-17 00:00:00,4.11888,1.20134,4.2905,0.029280000000000004,0.00854,0.030500000000000003,4.0896,1.1928,4.26,3.9940800000000003,1.16494,4.1605,0.029280000000000004,0.00854,0.030500000000000003,3.9648,1.1564,4.13
2020-06-17 00:30:00,3.97488,1.15934,4.1405,0.029280000000000004,0.00854,0.030500000000000003,3.9455999999999998,1.1508,4.11,3.8404800000000003,1.12014,4.0005,0.029280000000000004,0.00854,0.030500000000000003,3.8112,1.1116,3.9699999999999998
2020-06-17 01:00:00,3.87888,1.13134,4.0405,0.029280000000000004,0.00854,0.030500000000000003,3.8496,1.1228,4.01,3.75408,1.09494,3.9105,0.029280000000000004,0.00854,0.030500000000000003,3.7248,1.0864,3.88
2020-06-17 01:30:00,3.83088,1.11734,3.9905,0.029280000000000004,0.00854,0.030500000000000003,3.8016,1.1088,3.96,3.70608,1.08094,3.8605,0.029280000000000004,0.00854,0.030500000000000003,3.6768,1.0724,3.83
2020-06-17 02:00:00,3.83088,1.11734,3.9905,0.029280000000000004,0.00854,0.030500000000000003,3.8016,1.1088,3.96,3.70608,1.08094,3.8605,0.029280000000000004,0.00854,0.030500000000000003,3.6768,1.0724,3.83
2020-06-17 02:30:00,3.75456,1.09508,3.911,0.02976,0.00868,0.031,3.7248,1.0864,3.88,3.62976,1.05868,3.781,0.02976,0.00868,0.031,3.6,1.05,3.75
2020-06-17 03:00:00,3.67776,1.07268,3.831,0.02976,0.00868,0.031,3.648,1.064,3.8,3.56256,1.03908,3.711,0.02976,0.00868,0.031,3.5328,1.0304,3.68
2020-06-17 03:30:00,3.62976,1.05868,3.781,0.02976,0.00868,0.031,3.6,1.05,3.75,3.51456,1.02508,3.661,0.02976,0.00868,0.031,3.4848,1.0164,3.63
2020-06-17 04:00:00,3.60144,1.05042,3.7515,0.030240000000000003,0.008820000000000001,0.0315,3.5712,1.0416,3.7199999999999998,3.48624,1.01682,3.6315,0.030240000000000003,0.008820000000000001,0.0315,3.456,1.008,3.6
2020-06-17 04:30:00,3.56304,1.03922,3.7115,0.030240000000000003,0.008820000000000001,0.0315,3.5328,1.0304,3.68,3.4478400000000002,1.00562,3.5915,0.030240000000000003,0.008820000000000001,0.0315,3.4176,0.9968,3.56
2020-06-17 05:00:00,3.45888,1.00884,3.6029999999999998,0.03168,0.00924,0.033,3.4272,0.9996,3.5700000000000003,3.35328,0.9780400000000001,3.493,0.03168,0.00924,0.033,3.3216,0.9688,3.46
2020-06-17 05:30:00,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62,3.39312,0.9896600000000001,3.5345,0.033120000000000004,0.00966,0.0345,3.36,0.98,3.5
2020-06-17 06:00:00,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65
2020-06-17 06:30:00,3.9024,1.1382,4.065,0.033600000000000005,0.0098,0.035,3.8688000000000002,1.1284,4.03,3.7776,1.1018,3.935,0.033600000000000005,0.0098,0.035,3.7439999999999998,1.092,3.9
2020-06-17 07:00:00,4.15152,1.21086,4.3245000000000005,0.033120000000000004,0.00966,0.0345,4.1184,1.2012,4.29,4.02672,1.17446,4.1945,0.033120000000000004,0.00966,0.0345,3.9936,1.1648,4.16
2020-06-17 07:30:00,4.4784,1.3062,4.665,0.033600000000000005,0.0098,0.035,4.4448,1.2964,4.63,4.3344000000000005,1.2642,4.515,0.033600000000000005,0.0098,0.035,4.3008,1.2544,4.48
2020-06-17 08:00:00,4.8624,1.4182000000000001,5.065,0.033600000000000005,0.0098,0.035,4.8288,1.4084,5.03,4.7088,1.3734,4.905,0.033600000000000005,0.0098,0.035,4.6752,1.3636,4.87
2020-06-17 08:30:00,5.21712,1.52166,5.4345,0.033120000000000004,0.00966,0.0345,5.184,1.512,5.4,5.05392,1.4740600000000001,5.2645,0.033120000000000004,0.00966,0.0345,5.0208,1.4644,5.23
2020-06-17 09:00:00,5.44752,1.58886,5.6745,0.033120000000000004,0.00966,0.0345,5.4144,1.5792000000000002,5.64,5.27472,1.5384600000000002,5.4945,0.033120000000000004,0.00966,0.0345,5.2416,1.5288,5.46
2020-06-17 09:30:00,5.64,1.645,5.875,0.033600000000000005,0.0098,0.035,5.6064,1.6352,5.84,5.4672,1.5946,5.695,0.033600000000000005,0.0098,0.035,5.4336,1.5848,5.66
2020-06-17 10:00:00,5.5824,1.6282,5.815,0.033600000000000005,0.0098,0.035,5.5488,1.6184,5.78,5.4096,1.5777999999999999,5.635,0.033600000000000005,0.0098,0.035,5.376,1.568,5.6
2020-06-17 10:30:00,5.58192,1.62806,5.8145,0.033120000000000004,0.00966,0.0345,5.5488,1.6184,5.78,5.40912,1.57766,5.6345,0.033120000000000004,0.00966,0.0345,5.376,1.568,5.6
2020-06-17 11:00:00,5.76432,1.68126,6.0045,0.033120000000000004,0.00966,0.0345,5.7312,1.6716000000000002,5.97,5.58192,1.62806,5.8145,0.033120000000000004,0.00966,0.0345,5.5488,1.6184,5.78
2020-06-17 11:30:00,5.77392,1.6840600000000001,6.0145,0.033120000000000004,0.00966,0.0345,5.7408,1.6743999999999999,5.98,5.58192,1.62806,5.8145,0.033120000000000004,0.00966,0.0345,5.5488,1.6184,5.78
2020-06-17 12:00:00,5.8699200000000005,1.7120600000000001,6.1145,0.033120000000000004,0.00966,0.0345,5.8368,1.7024,6.08,5.68752,1.65886,5.9245,0.033120000000000004,0.00966,0.0345,5.6544,1.6492,5.89
2020-06-17 12:30:00,5.8886400000000005,1.71752,6.134,0.03264,0.00952,0.034,5.856,1.708,6.1,5.70624,1.66432,5.944,0.03264,0.00952,0.034,5.6736,1.6548,5.91
2020-06-17 13:00:00,5.92704,1.72872,6.174,0.03264,0.00952,0.034,5.8944,1.7192,6.14,5.74464,1.6755200000000001,5.984,0.03264,0.00952,0.034,5.712,1.666,5.95
2020-06-17 13:30:00,6.08064,1.77352,6.334,0.03264,0.00952,0.034,6.048,1.764,6.3,5.8886400000000005,1.71752,6.134,0.03264,0.00952,0.034,5.856,1.708,6.1
2020-06-17 14:00:00,5.85984,1.70912,6.104,0.03264,0.00952,0.034,5.8272,1.6996,6.07,5.67744,1.65592,5.914,0.03264,0.00952,0.034,5.6448,1.6464,5.88
2020-06-17 14:30:00,5.71584,1.6671200000000002,5.954,0.03264,0.00952,0.034,5.6832,1.6576,5.92,5.54304,1.61672,5.774,0.03264,0.00952,0.034,5.5104,1.6072000000000002,5.74
2020-06-17 15:00:00,5.55264,1.61952,5.784,0.03264,0.00952,0.034,5.52,1.6099999999999999,5.75,5.37984,1.56912,5.604,0.03264,0.00952,0.034,5.3472,1.5596,5.57
2020-06-17 15:30:00,5.4096,1.5777999999999999,5.635,0.033600000000000005,0.0098,0.035,5.376,1.568,5.6,5.2368,1.5274,5.455,0.033600000000000005,0.0098,0.035,5.2032,1.5176,5.42
2020-06-17 16:00:00,5.68752,1.65886,5.9245,0.033120000000000004,0.00966,0.0345,5.6544,1.6492,5.89,5.5147200000000005,1.60846,5.7445,0.033120000000000004,0.00966,0.0345,5.4816,1.5988,5.71
2020-06-17 16:30:00,5.7552,1.6785999999999999,5.995,0.033600000000000005,0.0098,0.035,5.7216000000000005,1.6688,5.96,5.5728,1.6254,5.805,0.033600000000000005,0.0098,0.035,5.5392,1.6156000000000001,5.77
2020-06-17 17:00:00,5.72592,1.67006,5.9645,0.033120000000000004,0.00966,0.0345,5.6928,1.6604,5.93,5.54352,1.61686,5.7745,0.033120000000000004,0.00966,0.0345,5.5104,1.6072000000000002,5.74
2020-06-17 17:30:00,5.688,1.659,5.925,0.033600000000000005,0.0098,0.035,5.6544,1.6492,5.89,5.5056,1.6058,5.735,0.033600000000000005,0.0098,0.035,5.472,1.596,5.7
2020-06-17 18:00:00,5.72592,1.67006,5.9645,0.033120000000000004,0.00966,0.0345,5.6928,1.6604,5.93,5.54352,1.61686,5.7745,0.033120000000000004,0.00966,0.0345,5.5104,1.6072000000000002,5.74
2020-06-17 18:30:00,5.63952,1.64486,5.8745,0.033120000000000004,0.00966,0.0345,5.6064,1.6352,5.84,5.4667200000000005,1.5944600000000002,5.6945,0.033120000000000004,0.00966,0.0345,5.4336,1.5848,5.66
2020-06-17 19:00:00,5.42784,1.58312,5.654,0.03264,0.00952,0.034,5.3952,1.5735999999999999,5.62,5.26464,1.53552,5.484,0.03264,0.00952,0.034,5.232,1.526,5.45
2020-06-17 19:30:00,5.28432,1.54126,5.5045,0.033120000000000004,0.00966,0.0345,5.2512,1.5316,5.47,5.12112,1.49366,5.3345,0.033120000000000004,0.00966,0.0345,5.088,1.484,5.3
2020-06-17 20:00:00,5.11152,1.49086,5.3245000000000005,0.033120000000000004,0.00966,0.0345,5.0784,1.4812,5.29,4.95792,1.4460600000000001,5.1645,0.033120000000000004,0.00966,0.0345,4.9248,1.4364,5.13
2020-06-17 20:30:00,4.93872,1.44046,5.1445,0.033120000000000004,0.00966,0.0345,4.9056,1.4308,5.11,4.78512,1.39566,4.9845,0.033120000000000004,0.00966,0.0345,4.752,1.3860000000000001,4.95
2020-06-17 21:00:00,4.87152,1.42086,5.0745,0.033120000000000004,0.00966,0.0345,4.8384,1.4112,5.04,4.71792,1.37606,4.9145,0.033120000000000004,0.00966,0.0345,4.6848,1.3664,4.88
2020-06-17 21:30:00,4.869120000000001,1.42016,5.072,0.030720000000000004,0.008960000000000001,0.032,4.8384,1.4112,5.04,4.71552,1.3753600000000001,4.912,0.030720000000000004,0.008960000000000001,0.032,4.6848,1.3664,4.88
2020-06-17 22:00:00,4.75152,1.38586,4.9495000000000005,0.02832,0.00826,0.029500000000000002,4.7232,1.3776,4.92,4.60752,1.34386,4.7995,0.02832,0.00826,0.029500000000000002,4.5792,1.3356,4.77
2020-06-17 22:30:00,4.64736,1.35548,4.841,0.02976,0.00868,0.031,4.6176,1.3468,4.8100000000000005,4.49376,1.31068,4.681,0.02976,0.00868,0.031,4.464,1.302,4.65
2020-06-17 23:00:00,4.44528,1.29654,4.6305,0.029280000000000004,0.00854,0.030500000000000003,4.416,1.288,4.6,4.30128,1.25454,4.4805,0.029280000000000004,0.00854,0.030500000000000003,4.272,1.246,4.45
2020-06-17 23:30:00,4.22448,1.23214,4.4005,0.029280000000000004,0.00854,0.030500000000000003,4.1952,1.2236,4.37,4.09008,1.1929400000000001,4.2605,0.029280000000000004,0.00854,0.030500000000000003,4.0608,1.1844000000000001,4.23
2020-06-18 00:00:00,4.02336,1.17348,4.191,0.02976,0.00868,0.031,3.9936,1.1648,4.16,3.89856,1.13708,4.061,0.02976,0.00868,0.031,3.8688000000000002,1.1284,4.03
2020-06-18 00:30:00,3.86928,1.12854,4.0305,0.029280000000000004,0.00854,0.030500000000000003,3.84,1.12,4.0,3.7444800000000003,1.09214,3.9005,0.029280000000000004,0.00854,0.030500000000000003,3.7152000000000003,1.0836000000000001,3.87
2020-06-18 01:00:00,3.75456,1.09508,3.911,0.02976,0.00868,0.031,3.7248,1.0864,3.88,3.62976,1.05868,3.781,0.02976,0.00868,0.031,3.6,1.05,3.75
2020-06-18 01:30:00,3.71568,1.08374,3.8705,0.029280000000000004,0.00854,0.030500000000000003,3.6864,1.0752,3.84,3.5908800000000003,1.04734,3.7405,0.029280000000000004,0.00854,0.030500000000000003,3.5616,1.0388,3.71
2020-06-18 02:00:00,3.72576,1.08668,3.8810000000000002,0.02976,0.00868,0.031,3.696,1.078,3.85,3.60096,1.05028,3.751,0.02976,0.00868,0.031,3.5712,1.0416,3.7199999999999998
2020-06-18 02:30:00,3.6576,1.0668,3.81,0.028800000000000003,0.008400000000000001,0.03,3.6288,1.0584,3.7800000000000002,3.5423999999999998,1.0332,3.69,0.028800000000000003,0.008400000000000001,0.03,3.5136000000000003,1.0248,3.66
2020-06-18 03:00:00,3.59136,1.04748,3.741,0.02976,0.00868,0.031,3.5616,1.0388,3.71,3.47616,1.01388,3.621,0.02976,0.00868,0.031,3.4464,1.0052,3.59
2020-06-18 03:30:00,3.51408,1.02494,3.6605,0.029280000000000004,0.00854,0.030500000000000003,3.4848,1.0164,3.63,3.40848,0.9941400000000001,3.5505,0.029280000000000004,0.00854,0.030500000000000003,3.3792,0.9856,3.52
2020-06-18 04:00:00,3.47664,1.01402,3.6215,0.030240000000000003,0.008820000000000001,0.0315,3.4464,1.0052,3.59,3.37104,0.9832200000000001,3.5115,0.030240000000000003,0.008820000000000001,0.0315,3.3407999999999998,0.9744,3.48
2020-06-18 04:30:00,3.45744,1.00842,3.6015,0.030240000000000003,0.008820000000000001,0.0315,3.4272,0.9996,3.5700000000000003,3.34224,0.9748200000000001,3.4815,0.030240000000000003,0.008820000000000001,0.0315,3.312,0.966,3.45
2020-06-18 05:00:00,3.45744,1.00842,3.6015,0.030240000000000003,0.008820000000000001,0.0315,3.4272,0.9996,3.5700000000000003,3.34224,0.9748200000000001,3.4815,0.030240000000000003,0.008820000000000001,0.0315,3.312,0.966,3.45
2020-06-18 05:30:00,3.4296,1.0003,3.5725,0.031200000000000002,0.0091,0.0325,3.3984,0.9912000000000001,3.54,3.3144,0.9667,3.4525,0.031200000000000002,0.0091,0.0325,3.2832,0.9576,3.42
2020-06-18 06:00:00,3.49728,1.02004,3.643,0.03168,0.00924,0.033,3.4656000000000002,1.0108,3.61,3.38208,0.9864400000000001,3.523,0.03168,0.00924,0.033,3.3504,0.9772000000000001,3.49
2020-06-18 06:30:00,3.78576,1.10418,3.9435000000000002,0.03216,0.009380000000000001,0.0335,3.7536,1.0948,3.91,3.66096,1.06778,3.8135,0.03216,0.009380000000000001,0.0335,3.6288,1.0584,3.7800000000000002
2020-06-18 07:00:00,3.96912,1.15766,4.1345,0.033120000000000004,0.00966,0.0345,3.936,1.148,4.1,3.84432,1.12126,4.0045,0.033120000000000004,0.00966,0.0345,3.8112,1.1116,3.9699999999999998
2020-06-18 07:30:00,4.3248,1.2614,4.505,0.033600000000000005,0.0098,0.035,4.2912,1.2516,4.47,4.1904,1.2222,4.365,0.033600000000000005,0.0098,0.035,4.1568,1.2124,4.33
2020-06-18 08:00:00,4.68,1.365,4.875,0.033600000000000005,0.0098,0.035,4.6464,1.3552,4.84,4.536,1.323,4.725,0.033600000000000005,0.0098,0.035,4.5024,1.3132000000000001,4.69
2020-06-18 08:30:00,5.1024,1.4882,5.315,0.033600000000000005,0.0098,0.035,5.0688,1.4784000000000002,5.28,4.9392,1.4406,5.145,0.033600000000000005,0.0098,0.035,4.9056,1.4308,5.11
2020-06-18 09:00:00,5.3424,1.5582,5.565,0.033600000000000005,0.0098,0.035,5.3088,1.5484,5.53,5.1696,1.5078,5.385,0.033600000000000005,0.0098,0.035,5.136,1.498,5.35
2020-06-18 09:30:00,5.5536,1.6198000000000001,5.785,0.033600000000000005,0.0098,0.035,5.52,1.6099999999999999,5.75,5.3712,1.5666,5.595,0.033600000000000005,0.0098,0.035,5.3376,1.5568,5.5600000000000005
2020-06-18 10:00:00,5.7264,1.6702,5.965,0.033600000000000005,0.0098,0.035,5.6928,1.6604,5.93,5.5440000000000005,1.617,5.775,0.033600000000000005,0.0098,0.035,5.5104,1.6072000000000002,5.74
2020-06-18 10:30:00,5.7648,1.6814,6.005,0.033600000000000005,0.0098,0.035,5.7312,1.6716000000000002,5.97,5.5728,1.6254,5.805,0.033600000000000005,0.0098,0.035,5.5392,1.6156000000000001,5.77
2020-06-18 11:00:00,5.928,1.729,6.175,0.033600000000000005,0.0098,0.035,5.8944,1.7192,6.14,5.736,1.673,5.975,0.033600000000000005,0.0098,0.035,5.7024,1.6632,5.94
2020-06-18 11:30:00,5.9376,1.7318,6.185,0.033600000000000005,0.0098,0.035,5.904,1.722,6.15,5.7456,1.6758000000000002,5.985,0.033600000000000005,0.0098,0.035,5.712,1.666,5.95
2020-06-18 12:00:00,6.02448,1.7571400000000001,6.2755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9904,1.7472,6.24,5.83248,1.70114,6.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7984,1.6912,6.04
2020-06-18 12:30:00,6.05328,1.76554,6.3055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0192,1.7556,6.27,5.86128,1.70954,6.1055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8272,1.6996,6.07
2020-06-18 13:00:00,6.0048,1.7514,6.255,0.033600000000000005,0.0098,0.035,5.9712,1.7416,6.22,5.8128,1.6954,6.055,0.033600000000000005,0.0098,0.035,5.7792,1.6856,6.02
2020-06-18 13:30:00,5.8896,1.7178,6.135,0.033600000000000005,0.0098,0.035,5.856,1.708,6.1,5.7072,1.6646,5.945,0.033600000000000005,0.0098,0.035,5.6736,1.6548,5.91
2020-06-18 14:00:00,5.8128,1.6954,6.055,0.033600000000000005,0.0098,0.035,5.7792,1.6856,6.02,5.6304,1.6421999999999999,5.865,0.033600000000000005,0.0098,0.035,5.5968,1.6324,5.83
2020-06-18 14:30:00,5.6496,1.6478000000000002,5.885,0.033600000000000005,0.0098,0.035,5.616,1.638,5.85,5.4768,1.5974,5.705,0.033600000000000005,0.0098,0.035,5.4432,1.5876000000000001,5.67
2020-06-18 15:00:00,5.6016,1.6338,5.835,0.033600000000000005,0.0098,0.035,5.568,1.624,5.8,5.4288,1.5834000000000001,5.655,0.033600000000000005,0.0098,0.035,5.3952,1.5735999999999999,5.62
2020-06-18 15:30:00,5.496,1.603,5.725,0.033600000000000005,0.0098,0.035,5.4624,1.5932,5.69,5.3232,1.5526,5.545,0.033600000000000005,0.0098,0.035,5.2896,1.5428000000000002,5.51
2020-06-18 16:00:00,5.56368,1.62274,5.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5296,1.6128,5.76,5.38128,1.56954,5.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3472,1.5596,5.57
2020-06-18 16:30:00,5.59248,1.63114,5.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5584,1.6212,5.79,5.41008,1.57794,5.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.376,1.568,5.6
2020-06-18 17:00:00,5.592,1.631,5.825,0.033600000000000005,0.0098,0.035,5.5584,1.6212,5.79,5.4096,1.5777999999999999,5.635,0.033600000000000005,0.0098,0.035,5.376,1.568,5.6
2020-06-18 17:30:00,5.5728,1.6254,5.805,0.033600000000000005,0.0098,0.035,5.5392,1.6156000000000001,5.77,5.4,1.5750000000000002,5.625,0.033600000000000005,0.0098,0.035,5.3664,1.5652,5.59
2020-06-18 18:00:00,5.5056,1.6058,5.735,0.033600000000000005,0.0098,0.035,5.472,1.596,5.7,5.3424,1.5582,5.565,0.033600000000000005,0.0098,0.035,5.3088,1.5484,5.53
2020-06-18 18:30:00,5.4096,1.5777999999999999,5.635,0.033600000000000005,0.0098,0.035,5.376,1.568,5.6,5.2464,1.5302,5.465,0.033600000000000005,0.0098,0.035,5.2128,1.5204,5.43
2020-06-18 19:00:00,5.304,1.5470000000000002,5.525,0.033600000000000005,0.0098,0.035,5.2704,1.5372,5.49,5.1408,1.4994,5.355,0.033600000000000005,0.0098,0.035,5.1072,1.4896,5.32
2020-06-18 19:30:00,5.1792,1.5106000000000002,5.395,0.033600000000000005,0.0098,0.035,5.1456,1.5008,5.36,5.016,1.463,5.225,0.033600000000000005,0.0098,0.035,4.9824,1.4532,5.19
2020-06-18 20:00:00,5.0256,1.4658,5.235,0.033600000000000005,0.0098,0.035,4.992,1.456,5.2,4.872,1.421,5.075,0.033600000000000005,0.0098,0.035,4.8384,1.4112,5.04
2020-06-18 20:30:00,4.8336,1.4098,5.035,0.033600000000000005,0.0098,0.035,4.8,1.4,5.0,4.6896,1.3678,4.885,0.033600000000000005,0.0098,0.035,4.656,1.358,4.85
2020-06-18 21:00:00,4.68048,1.36514,4.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6464,1.3552,4.84,4.53648,1.32314,4.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5024,1.3132000000000001,4.69
2020-06-18 21:30:00,4.6512,1.3566,4.845,0.033600000000000005,0.0098,0.035,4.6176,1.3468,4.8100000000000005,4.4976,1.3118,4.6850000000000005,0.033600000000000005,0.0098,0.035,4.464,1.302,4.65
2020-06-18 22:00:00,4.66608,1.36094,4.8605,0.029280000000000004,0.00854,0.030500000000000003,4.6368,1.3524,4.83,4.51248,1.31614,4.7005,0.029280000000000004,0.00854,0.030500000000000003,4.4832,1.3076,4.67
2020-06-18 22:30:00,4.59024,1.3388200000000001,4.7815,0.030240000000000003,0.008820000000000001,0.0315,4.5600000000000005,1.33,4.75,4.43664,1.29402,4.6215,0.030240000000000003,0.008820000000000001,0.0315,4.4064,1.2852000000000001,4.59
2020-06-18 23:00:00,4.3406400000000005,1.2660200000000001,4.5215,0.030240000000000003,0.008820000000000001,0.0315,4.3104,1.2572,4.49,4.20624,1.22682,4.3815,0.030240000000000003,0.008820000000000001,0.0315,4.176,1.218,4.35
