Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-18 23:30:00,4.14864,1.21002,4.3215,0.030240000000000003,0.008820000000000001,0.0315,4.1184,1.2012,4.29,4.01424,1.17082,4.1815,0.030240000000000003,0.008820000000000001,0.0315,3.984,1.162,4.15
2020-06-19 00:00:00,3.95712,1.15416,4.122,0.030720000000000004,0.008960000000000001,0.032,3.9264,1.1452,4.09,3.8227200000000003,1.11496,3.982,0.030720000000000004,0.008960000000000001,0.032,3.792,1.106,3.95
2020-06-19 00:30:00,3.78432,1.10376,3.942,0.030720000000000004,0.008960000000000001,0.032,3.7536,1.0948,3.91,3.65952,1.06736,3.8120000000000003,0.030720000000000004,0.008960000000000001,0.032,3.6288,1.0584,3.7800000000000002
2020-06-19 01:00:00,3.66864,1.07002,3.8215,0.030240000000000003,0.008820000000000001,0.0315,3.6384,1.0612,3.79,3.54384,1.03362,3.6915,0.030240000000000003,0.008820000000000001,0.0315,3.5136000000000003,1.0248,3.66
2020-06-19 01:30:00,3.58224,1.04482,3.7315,0.030240000000000003,0.008820000000000001,0.0315,3.552,1.036,3.7,3.45744,1.00842,3.6015,0.030240000000000003,0.008820000000000001,0.0315,3.4272,0.9996,3.5700000000000003
2020-06-19 02:00:00,3.58224,1.04482,3.7315,0.030240000000000003,0.008820000000000001,0.0315,3.552,1.036,3.7,3.47664,1.01402,3.6215,0.030240000000000003,0.008820000000000001,0.0315,3.4464,1.0052,3.59
2020-06-19 02:30:00,3.50544,1.02242,3.6515,0.030240000000000003,0.008820000000000001,0.0315,3.4752,1.0136,3.62,3.39024,0.98882,3.5315,0.030240000000000003,0.008820000000000001,0.0315,3.36,0.98,3.5
2020-06-19 03:00:00,3.37152,0.9833600000000001,3.512,0.030720000000000004,0.008960000000000001,0.032,3.3407999999999998,0.9744,3.48,3.26592,0.9525600000000001,3.402,0.030720000000000004,0.008960000000000001,0.032,3.2352,0.9436,3.37
2020-06-19 03:30:00,3.29424,0.9608200000000001,3.4314999999999998,0.030240000000000003,0.008820000000000001,0.0315,3.2640000000000002,0.9520000000000001,3.4,3.17904,0.92722,3.3115,0.030240000000000003,0.008820000000000001,0.0315,3.1488,0.9184,3.2800000000000002
2020-06-19 04:00:00,3.25584,0.9496200000000001,3.3915,0.030240000000000003,0.008820000000000001,0.0315,3.2256,0.9408000000000001,3.36,3.15024,0.9188200000000001,3.2815,0.030240000000000003,0.008820000000000001,0.0315,3.12,0.91,3.25
2020-06-19 04:30:00,3.23712,0.9441600000000001,3.372,0.030720000000000004,0.008960000000000001,0.032,3.2064,0.9352,3.34,3.12192,0.91056,3.252,0.030720000000000004,0.008960000000000001,0.032,3.0912,0.9016000000000001,3.22
2020-06-19 05:00:00,3.13392,0.9140600000000001,3.2645,0.033120000000000004,0.00966,0.0345,3.1008,0.9044000000000001,3.23,3.03792,0.8860600000000001,3.1645,0.033120000000000004,0.00966,0.0345,3.0048,0.8764000000000001,3.13
2020-06-19 05:30:00,3.2016,0.9338000000000001,3.335,0.033600000000000005,0.0098,0.035,3.168,0.924,3.3,3.0864,0.9002,3.215,0.033600000000000005,0.0098,0.035,3.0528,0.8904000000000001,3.18
2020-06-19 06:00:00,3.34512,0.9756600000000001,3.4845,0.033120000000000004,0.00966,0.0345,3.312,0.966,3.45,3.23952,0.94486,3.3745,0.033120000000000004,0.00966,0.0345,3.2064,0.9352,3.34
2020-06-19 06:30:00,3.7488,1.0934,3.9050000000000002,0.033600000000000005,0.0098,0.035,3.7152000000000003,1.0836000000000001,3.87,3.6144,1.0542,3.765,0.033600000000000005,0.0098,0.035,3.5808,1.0444,3.73
2020-06-19 07:00:00,3.9504,1.1522000000000001,4.115,0.033600000000000005,0.0098,0.035,3.9168000000000003,1.1424,4.08,3.816,1.113,3.975,0.033600000000000005,0.0098,0.035,3.7824,1.1032,3.94
2020-06-19 07:30:00,4.2,1.225,4.375,0.033600000000000005,0.0098,0.035,4.1664,1.2152,4.34,4.0656,1.1858,4.235,0.033600000000000005,0.0098,0.035,4.032,1.176,4.2
2020-06-19 08:00:00,4.59312,1.33966,4.7845,0.033120000000000004,0.00966,0.0345,4.5600000000000005,1.33,4.75,4.43952,1.29486,4.6245,0.033120000000000004,0.00966,0.0345,4.4064,1.2852000000000001,4.59
2020-06-19 08:30:00,4.968,1.449,5.175,0.033600000000000005,0.0098,0.035,4.9344,1.4392,5.14,4.8048,1.4014,5.005,0.033600000000000005,0.0098,0.035,4.7712,1.3916,4.97
2020-06-19 09:00:00,5.2368,1.5274,5.455,0.033600000000000005,0.0098,0.035,5.2032,1.5176,5.42,5.064,1.477,5.275,0.033600000000000005,0.0098,0.035,5.0304,1.4672,5.24
2020-06-19 09:30:00,5.4192,1.5806,5.645,0.033600000000000005,0.0098,0.035,5.3856,1.5708,5.61,5.2464,1.5302,5.465,0.033600000000000005,0.0098,0.035,5.2128,1.5204,5.43
2020-06-19 10:00:00,5.46768,1.59474,5.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4336,1.5848,5.66,5.29488,1.54434,5.5155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2608,1.5344,5.48
2020-06-19 10:30:00,5.54448,1.61714,5.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5104,1.6072000000000002,5.74,5.37168,1.56674,5.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3376,1.5568,5.5600000000000005
2020-06-19 11:00:00,5.64048,1.64514,5.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6064,1.6352,5.84,5.45808,1.5919400000000001,5.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.424,1.5819999999999999,5.65
2020-06-19 11:30:00,5.6496,1.6478000000000002,5.885,0.033600000000000005,0.0098,0.035,5.616,1.638,5.85,5.4768,1.5974,5.705,0.033600000000000005,0.0098,0.035,5.4432,1.5876000000000001,5.67
2020-06-19 12:00:00,5.6985600000000005,1.66208,5.936,0.03456,0.01008,0.036000000000000004,5.664,1.6520000000000001,5.9,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72
2020-06-19 12:30:00,5.69808,1.66194,5.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.664,1.6520000000000001,5.9,5.52528,1.6115400000000002,5.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4912,1.6016,5.72
2020-06-19 13:00:00,5.58288,1.6283400000000001,5.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5488,1.6184,5.78,5.41008,1.57794,5.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.376,1.568,5.6
2020-06-19 13:30:00,5.5248,1.6114000000000002,5.755,0.033600000000000005,0.0098,0.035,5.4912,1.6016,5.72,5.352,1.561,5.575,0.033600000000000005,0.0098,0.035,5.3184000000000005,1.5512000000000001,5.54
2020-06-19 14:00:00,5.38032,1.56926,5.6045,0.033120000000000004,0.00966,0.0345,5.3472,1.5596,5.57,5.20752,1.51886,5.4245,0.033120000000000004,0.00966,0.0345,5.1744,1.5091999999999999,5.39
2020-06-19 14:30:00,5.2848,1.5413999999999999,5.505,0.033600000000000005,0.0098,0.035,5.2512,1.5316,5.47,5.1216,1.4938,5.335,0.033600000000000005,0.0098,0.035,5.088,1.484,5.3
2020-06-19 15:00:00,5.208,1.5190000000000001,5.425,0.033600000000000005,0.0098,0.035,5.1744,1.5091999999999999,5.39,5.0448,1.4714,5.255,0.033600000000000005,0.0098,0.035,5.0112,1.4616,5.22
2020-06-19 15:30:00,5.10288,1.48834,5.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0688,1.4784000000000002,5.28,4.94928,1.44354,5.1555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9152000000000005,1.4336,5.12
2020-06-19 16:00:00,5.1024,1.4882,5.315,0.033600000000000005,0.0098,0.035,5.0688,1.4784000000000002,5.28,4.9488,1.4434,5.155,0.033600000000000005,0.0098,0.035,4.9152000000000005,1.4336,5.12
2020-06-19 16:30:00,5.1312,1.4966,5.345,0.033600000000000005,0.0098,0.035,5.0976,1.4868000000000001,5.31,4.968,1.449,5.175,0.033600000000000005,0.0098,0.035,4.9344,1.4392,5.14
2020-06-19 17:00:00,5.2176,1.5218,5.435,0.033600000000000005,0.0098,0.035,5.184,1.512,5.4,5.0544,1.4742,5.265,0.033600000000000005,0.0098,0.035,5.0208,1.4644,5.23
2020-06-19 17:30:00,5.2943999999999996,1.5442,5.515,0.033600000000000005,0.0098,0.035,5.2608,1.5344,5.48,5.1216,1.4938,5.335,0.033600000000000005,0.0098,0.035,5.088,1.484,5.3
2020-06-19 18:00:00,5.3424,1.5582,5.565,0.033600000000000005,0.0098,0.035,5.3088,1.5484,5.53,5.1696,1.5078,5.385,0.033600000000000005,0.0098,0.035,5.136,1.498,5.35
2020-06-19 18:30:00,5.2176,1.5218,5.435,0.033600000000000005,0.0098,0.035,5.184,1.512,5.4,5.0544,1.4742,5.265,0.033600000000000005,0.0098,0.035,5.0208,1.4644,5.23
2020-06-19 19:00:00,5.1024,1.4882,5.315,0.033600000000000005,0.0098,0.035,5.0688,1.4784000000000002,5.28,4.9392,1.4406,5.145,0.033600000000000005,0.0098,0.035,4.9056,1.4308,5.11
2020-06-19 19:30:00,4.9776,1.4518,5.185,0.033600000000000005,0.0098,0.035,4.944,1.442,5.15,4.8144,1.4042,5.015,0.033600000000000005,0.0098,0.035,4.7808,1.3944,4.98
2020-06-19 20:00:00,4.8048,1.4014,5.005,0.033600000000000005,0.0098,0.035,4.7712,1.3916,4.97,4.6512,1.3566,4.845,0.033600000000000005,0.0098,0.035,4.6176,1.3468,4.8100000000000005
2020-06-19 20:30:00,4.6416,1.3538000000000001,4.835,0.033600000000000005,0.0098,0.035,4.608,1.344,4.8,4.4879999999999995,1.309,4.675,0.033600000000000005,0.0098,0.035,4.4544,1.2992,4.64
2020-06-19 21:00:00,4.58448,1.33714,4.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5504,1.3272,4.74,4.43088,1.29234,4.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3968,1.2824,4.58
2020-06-19 21:30:00,4.5072,1.3146,4.695,0.033600000000000005,0.0098,0.035,4.4736,1.3048,4.66,4.3632,1.2726,4.545,0.033600000000000005,0.0098,0.035,4.3296,1.2628,4.51
2020-06-19 22:00:00,4.46496,1.30228,4.651,0.02976,0.00868,0.031,4.4352,1.2936,4.62,4.32096,1.26028,4.501,0.02976,0.00868,0.031,4.2912,1.2516,4.47
2020-06-19 22:30:00,4.40832,1.28576,4.592,0.030720000000000004,0.008960000000000001,0.032,4.3776,1.2768,4.5600000000000005,4.25472,1.24096,4.432,0.030720000000000004,0.008960000000000001,0.032,4.224,1.232,4.4
2020-06-19 23:00:00,4.25472,1.24096,4.432,0.030720000000000004,0.008960000000000001,0.032,4.224,1.232,4.4,4.12032,1.20176,4.292,0.030720000000000004,0.008960000000000001,0.032,4.0896,1.1928,4.26
2020-06-19 23:30:00,4.05264,1.18202,4.2215,0.030240000000000003,0.008820000000000001,0.0315,4.0224,1.1732,4.19,3.91824,1.14282,4.0815,0.030240000000000003,0.008820000000000001,0.0315,3.888,1.134,4.05
2020-06-20 00:00:00,3.88944,1.13442,4.0515,0.030240000000000003,0.008820000000000001,0.0315,3.8592,1.1256,4.02,3.75504,1.09522,3.9115,0.030240000000000003,0.008820000000000001,0.0315,3.7248,1.0864,3.88
2020-06-20 00:30:00,3.72624,1.08682,3.8815,0.030240000000000003,0.008820000000000001,0.0315,3.696,1.078,3.85,3.60144,1.05042,3.7515,0.030240000000000003,0.008820000000000001,0.0315,3.5712,1.0416,3.7199999999999998
2020-06-20 01:00:00,3.63984,1.06162,3.7915,0.030240000000000003,0.008820000000000001,0.0315,3.6096,1.0528,3.76,3.51504,1.02522,3.6615,0.030240000000000003,0.008820000000000001,0.0315,3.4848,1.0164,3.63
2020-06-20 01:30:00,3.57264,1.04202,3.7215,0.030240000000000003,0.008820000000000001,0.0315,3.5423999999999998,1.0332,3.69,3.4478400000000002,1.00562,3.5915,0.030240000000000003,0.008820000000000001,0.0315,3.4176,0.9968,3.56
2020-06-20 02:00:00,3.54384,1.03362,3.6915,0.030240000000000003,0.008820000000000001,0.0315,3.5136000000000003,1.0248,3.66,3.41904,0.9972200000000001,3.5615,0.030240000000000003,0.008820000000000001,0.0315,3.3888,0.9884000000000001,3.5300000000000002
2020-06-20 02:30:00,3.43824,1.00282,3.5815,0.030240000000000003,0.008820000000000001,0.0315,3.408,0.994,3.55,3.32304,0.9692200000000001,3.4615,0.030240000000000003,0.008820000000000001,0.0315,3.2928,0.9604,3.43
2020-06-20 03:00:00,3.29424,0.9608200000000001,3.4314999999999998,0.030240000000000003,0.008820000000000001,0.0315,3.2640000000000002,0.9520000000000001,3.4,3.18864,0.9300200000000001,3.3215,0.030240000000000003,0.008820000000000001,0.0315,3.1584,0.9212,3.29
2020-06-20 03:30:00,3.19824,0.9328200000000001,3.3315,0.030240000000000003,0.008820000000000001,0.0315,3.168,0.924,3.3,3.09264,0.90202,3.2215,0.030240000000000003,0.008820000000000001,0.0315,3.0624,0.8932,3.19
2020-06-20 04:00:00,3.15024,0.9188200000000001,3.2815,0.030240000000000003,0.008820000000000001,0.0315,3.12,0.91,3.25,3.04464,0.88802,3.1715,0.030240000000000003,0.008820000000000001,0.0315,3.0144,0.8792000000000001,3.14
2020-06-20 04:30:00,3.1032,0.9051,3.2325,0.031200000000000002,0.0091,0.0325,3.072,0.896,3.2,2.9976000000000003,0.8743000000000001,3.1225,0.031200000000000002,0.0091,0.0325,2.9664,0.8652000000000001,3.09
2020-06-20 05:00:00,3.04656,0.88858,3.1735,0.03216,0.009380000000000001,0.0335,3.0144,0.8792000000000001,3.14,2.94096,0.8577800000000001,3.0635,0.03216,0.009380000000000001,0.0335,2.9088000000000003,0.8484,3.03
2020-06-20 05:30:00,3.0576,0.8918,3.185,0.033600000000000005,0.0098,0.035,3.024,0.882,3.15,2.9424,0.8582000000000001,3.065,0.033600000000000005,0.0098,0.035,2.9088000000000003,0.8484,3.03
2020-06-20 06:00:00,3.1248,0.9114000000000001,3.255,0.033600000000000005,0.0098,0.035,3.0912,0.9016000000000001,3.22,3.0192,0.8806,3.145,0.033600000000000005,0.0098,0.035,2.9856,0.8708,3.11
2020-06-20 06:30:00,3.2496,0.9478000000000001,3.385,0.033600000000000005,0.0098,0.035,3.216,0.9380000000000001,3.35,3.1344,0.9142,3.265,0.033600000000000005,0.0098,0.035,3.1008,0.9044000000000001,3.23
2020-06-20 07:00:00,3.4608,1.0094,3.605,0.033600000000000005,0.0098,0.035,3.4272,0.9996,3.5700000000000003,3.336,0.973,3.475,0.033600000000000005,0.0098,0.035,3.3024,0.9632000000000001,3.44
2020-06-20 07:30:00,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65,3.4128,0.9954000000000001,3.555,0.033600000000000005,0.0098,0.035,3.3792,0.9856,3.52
2020-06-20 08:00:00,3.7296,1.0878,3.885,0.033600000000000005,0.0098,0.035,3.696,1.078,3.85,3.6048,1.0514000000000001,3.755,0.033600000000000005,0.0098,0.035,3.5712,1.0416,3.7199999999999998
2020-06-20 08:30:00,4.0656,1.1858,4.235,0.033600000000000005,0.0098,0.035,4.032,1.176,4.2,3.9216,1.1438,4.085,0.033600000000000005,0.0098,0.035,3.888,1.134,4.05
2020-06-20 09:00:00,4.2384,1.2362,4.415,0.033600000000000005,0.0098,0.035,4.2048,1.2264,4.38,4.0944,1.1942,4.265,0.033600000000000005,0.0098,0.035,4.0608,1.1844000000000001,4.23
2020-06-20 09:30:00,4.4304,1.2922,4.615,0.033600000000000005,0.0098,0.035,4.3968,1.2824,4.58,4.2864,1.2502,4.465,0.033600000000000005,0.0098,0.035,4.2528,1.2404,4.43
2020-06-20 10:00:00,4.6512,1.3566,4.845,0.033600000000000005,0.0098,0.035,4.6176,1.3468,4.8100000000000005,4.4879999999999995,1.309,4.675,0.033600000000000005,0.0098,0.035,4.4544,1.2992,4.64
2020-06-20 10:30:00,4.8144,1.4042,5.015,0.033600000000000005,0.0098,0.035,4.7808,1.3944,4.98,4.6512,1.3566,4.845,0.033600000000000005,0.0098,0.035,4.6176,1.3468,4.8100000000000005
2020-06-20 11:00:00,4.8432,1.4126,5.045,0.033600000000000005,0.0098,0.035,4.8096,1.4028,5.01,4.68,1.365,4.875,0.033600000000000005,0.0098,0.035,4.6464,1.3552,4.84
2020-06-20 11:30:00,4.824,1.407,5.025,0.033600000000000005,0.0098,0.035,4.7904,1.3972,4.99,4.6608,1.3594,4.855,0.033600000000000005,0.0098,0.035,4.6272,1.3496000000000001,4.82
2020-06-20 12:00:00,4.89072,1.42646,5.0945,0.033120000000000004,0.00966,0.0345,4.8576,1.4168,5.06,4.72752,1.37886,4.9245,0.033120000000000004,0.00966,0.0345,4.6944,1.3692,4.89
2020-06-20 12:30:00,4.9488,1.4434,5.155,0.033600000000000005,0.0098,0.035,4.9152000000000005,1.4336,5.12,4.7856000000000005,1.3958,4.985,0.033600000000000005,0.0098,0.035,4.752,1.3860000000000001,4.95
2020-06-20 13:00:00,4.8528,1.4154,5.055,0.033600000000000005,0.0098,0.035,4.8192,1.4056,5.02,4.6896,1.3678,4.885,0.033600000000000005,0.0098,0.035,4.656,1.358,4.85
2020-06-20 13:30:00,4.72752,1.37886,4.9245,0.033120000000000004,0.00966,0.0345,4.6944,1.3692,4.89,4.57392,1.33406,4.7645,0.033120000000000004,0.00966,0.0345,4.5408,1.3244,4.73
2020-06-20 14:00:00,4.6608,1.3594,4.855,0.033600000000000005,0.0098,0.035,4.6272,1.3496000000000001,4.82,4.5072,1.3146,4.695,0.033600000000000005,0.0098,0.035,4.4736,1.3048,4.66
2020-06-20 14:30:00,4.5744,1.3342,4.765,0.033600000000000005,0.0098,0.035,4.5408,1.3244,4.73,4.4208,1.2894,4.605,0.033600000000000005,0.0098,0.035,4.3872,1.2796,4.57
2020-06-20 15:00:00,4.5552,1.3286,4.745,0.033600000000000005,0.0098,0.035,4.5216,1.3188,4.71,4.4112,1.2866,4.595,0.033600000000000005,0.0098,0.035,4.3776,1.2768,4.5600000000000005
2020-06-20 15:30:00,4.5936,1.3397999999999999,4.785,0.033600000000000005,0.0098,0.035,4.5600000000000005,1.33,4.75,4.4496,1.2978,4.635,0.033600000000000005,0.0098,0.035,4.416,1.288,4.6
2020-06-20 16:00:00,4.5552,1.3286,4.745,0.033600000000000005,0.0098,0.035,4.5216,1.3188,4.71,4.4112,1.2866,4.595,0.033600000000000005,0.0098,0.035,4.3776,1.2768,4.5600000000000005
2020-06-20 16:30:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.033600000000000005,0.0098,0.035,4.704,1.3719999999999999,4.9,4.5936,1.3397999999999999,4.785,0.033600000000000005,0.0098,0.035,4.5600000000000005,1.33,4.75
2020-06-20 17:00:00,4.80432,1.40126,5.0045,0.033120000000000004,0.00966,0.0345,4.7712,1.3916,4.97,4.6603200000000005,1.35926,4.8545,0.033120000000000004,0.00966,0.0345,4.6272,1.3496000000000001,4.82
2020-06-20 17:30:00,4.85232,1.41526,5.0545,0.033120000000000004,0.00966,0.0345,4.8192,1.4056,5.02,4.69872,1.37046,4.8945,0.033120000000000004,0.00966,0.0345,4.6656,1.3608,4.86
2020-06-20 18:00:00,4.8816,1.4238,5.085,0.033600000000000005,0.0098,0.035,4.848,1.4140000000000001,5.05,4.7184,1.3762,4.915,0.033600000000000005,0.0098,0.035,4.6848,1.3664,4.88
2020-06-20 18:30:00,4.90992,1.43206,5.1145,0.033120000000000004,0.00966,0.0345,4.8768,1.4224,5.08,4.74672,1.38446,4.9445,0.033120000000000004,0.00966,0.0345,4.7136,1.3748,4.91
2020-06-20 19:00:00,4.81392,1.40406,5.0145,0.033120000000000004,0.00966,0.0345,4.7808,1.3944,4.98,4.6603200000000005,1.35926,4.8545,0.033120000000000004,0.00966,0.0345,4.6272,1.3496000000000001,4.82
2020-06-20 19:30:00,4.7184,1.3762,4.915,0.033600000000000005,0.0098,0.035,4.6848,1.3664,4.88,4.5648,1.3314,4.755,0.033600000000000005,0.0098,0.035,4.5312,1.3216,4.72
2020-06-20 20:00:00,4.5936,1.3397999999999999,4.785,0.033600000000000005,0.0098,0.035,4.5600000000000005,1.33,4.75,4.4496,1.2978,4.635,0.033600000000000005,0.0098,0.035,4.416,1.288,4.6
2020-06-20 20:30:00,4.5264,1.3202,4.715,0.033600000000000005,0.0098,0.035,4.4928,1.3104,4.68,4.3824,1.2782,4.565,0.033600000000000005,0.0098,0.035,4.3488,1.2684,4.53
2020-06-20 21:00:00,4.4784,1.3062,4.665,0.033600000000000005,0.0098,0.035,4.4448,1.2964,4.63,4.3344000000000005,1.2642,4.515,0.033600000000000005,0.0098,0.035,4.3008,1.2544,4.48
2020-06-20 21:30:00,4.42896,1.2917800000000002,4.6135,0.03216,0.009380000000000001,0.0335,4.3968,1.2824,4.58,4.29456,1.25258,4.4735,0.03216,0.009380000000000001,0.0335,4.2624,1.2432,4.44
2020-06-20 22:00:00,4.47456,1.30508,4.661,0.02976,0.00868,0.031,4.4448,1.2964,4.63,4.33056,1.26308,4.511,0.02976,0.00868,0.031,4.3008,1.2544,4.48
2020-06-20 22:30:00,4.40832,1.28576,4.592,0.030720000000000004,0.008960000000000001,0.032,4.3776,1.2768,4.5600000000000005,4.25472,1.24096,4.432,0.030720000000000004,0.008960000000000001,0.032,4.224,1.232,4.4
2020-06-20 23:00:00,4.26384,1.24362,4.4415,0.030240000000000003,0.008820000000000001,0.0315,4.2336,1.2348,4.41,4.12944,1.20442,4.3015,0.030240000000000003,0.008820000000000001,0.0315,4.0992,1.1956,4.27
2020-06-20 23:30:00,4.08144,1.19042,4.2515,0.030240000000000003,0.008820000000000001,0.0315,4.0512,1.1816,4.22,3.95664,1.15402,4.1215,0.030240000000000003,0.008820000000000001,0.0315,3.9264,1.1452,4.09
2020-06-21 00:00:00,3.87024,1.12882,4.0315,0.030240000000000003,0.008820000000000001,0.0315,3.84,1.12,4.0,3.7454400000000003,1.09242,3.9015,0.030240000000000003,0.008820000000000001,0.0315,3.7152000000000003,1.0836000000000001,3.87
2020-06-21 00:30:00,3.74592,1.09256,3.902,0.030720000000000004,0.008960000000000001,0.032,3.7152000000000003,1.0836000000000001,3.87,3.62112,1.05616,3.7720000000000002,0.030720000000000004,0.008960000000000001,0.032,3.5904,1.0472,3.74
2020-06-21 01:00:00,3.6408,1.0619,3.7925,0.031200000000000002,0.0091,0.0325,3.6096,1.0528,3.76,3.516,1.0255,3.6625,0.031200000000000002,0.0091,0.0325,3.4848,1.0164,3.63
2020-06-21 01:30:00,3.56352,1.03936,3.7119999999999997,0.030720000000000004,0.008960000000000001,0.032,3.5328,1.0304,3.68,3.44832,1.00576,3.592,0.030720000000000004,0.008960000000000001,0.032,3.4176,0.9968,3.56
2020-06-21 02:00:00,3.53472,1.03096,3.682,0.030720000000000004,0.008960000000000001,0.032,3.504,1.022,3.65,3.40992,0.9945600000000001,3.552,0.030720000000000004,0.008960000000000001,0.032,3.3792,0.9856,3.52
2020-06-21 02:30:00,3.43872,1.00296,3.582,0.030720000000000004,0.008960000000000001,0.032,3.408,0.994,3.55,3.3235200000000003,0.9693600000000001,3.462,0.030720000000000004,0.008960000000000001,0.032,3.2928,0.9604,3.43
2020-06-21 03:00:00,3.324,0.9695,3.4625,0.031200000000000002,0.0091,0.0325,3.2928,0.9604,3.43,3.2184,0.9387000000000001,3.3525,0.031200000000000002,0.0091,0.0325,3.1872,0.9296000000000001,3.32
2020-06-21 03:30:00,3.2184,0.9387000000000001,3.3525,0.031200000000000002,0.0091,0.0325,3.1872,0.9296000000000001,3.32,3.1032,0.9051,3.2325,0.031200000000000002,0.0091,0.0325,3.072,0.896,3.2
2020-06-21 04:00:00,3.1704,0.9247000000000001,3.3025,0.031200000000000002,0.0091,0.0325,3.1392,0.9156000000000001,3.27,3.0648,0.8939,3.1925,0.031200000000000002,0.0091,0.0325,3.0336,0.8848,3.16
2020-06-21 04:30:00,3.0936,0.9023,3.2225,0.031200000000000002,0.0091,0.0325,3.0624,0.8932,3.19,2.988,0.8715,3.1125,0.031200000000000002,0.0091,0.0325,2.9568000000000003,0.8624,3.08
2020-06-21 05:00:00,3.04656,0.88858,3.1735,0.03216,0.009380000000000001,0.0335,3.0144,0.8792000000000001,3.14,2.94096,0.8577800000000001,3.0635,0.03216,0.009380000000000001,0.0335,2.9088000000000003,0.8484,3.03
2020-06-21 05:30:00,2.98032,0.86926,3.1045,0.033120000000000004,0.00966,0.0345,2.9472,0.8596,3.07,2.87472,0.8384600000000001,2.9945,0.033120000000000004,0.00966,0.0345,2.8416,0.8288000000000001,2.96
2020-06-21 06:00:00,2.9904,0.8722000000000001,3.115,0.033600000000000005,0.0098,0.035,2.9568000000000003,0.8624,3.08,2.8848000000000003,0.8414,3.005,0.033600000000000005,0.0098,0.035,2.8512,0.8316,2.9699999999999998
2020-06-21 06:30:00,3.10656,0.9060800000000001,3.236,0.03456,0.01008,0.036000000000000004,3.072,0.896,3.2,3.00096,0.8752800000000001,3.126,0.03456,0.01008,0.036000000000000004,2.9664,0.8652000000000001,3.09
2020-06-21 07:00:00,3.1632,0.9226000000000001,3.295,0.033600000000000005,0.0098,0.035,3.1296,0.9128000000000001,3.26,3.0576,0.8918,3.185,0.033600000000000005,0.0098,0.035,3.024,0.882,3.15
2020-06-21 07:30:00,3.33648,0.9731400000000001,3.4755000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3024,0.9632000000000001,3.44,3.22128,0.93954,3.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1872,0.9296000000000001,3.32
2020-06-21 08:00:00,3.54816,1.03488,3.696,0.03456,0.01008,0.036000000000000004,3.5136000000000003,1.0248,3.66,3.42336,0.99848,3.566,0.03456,0.01008,0.036000000000000004,3.3888,0.9884000000000001,3.5300000000000002
2020-06-21 08:30:00,3.71136,1.08248,3.866,0.03456,0.01008,0.036000000000000004,3.6768,1.0724,3.83,3.58656,1.04608,3.7359999999999998,0.03456,0.01008,0.036000000000000004,3.552,1.036,3.7
2020-06-21 09:00:00,3.8937600000000003,1.13568,4.056,0.03456,0.01008,0.036000000000000004,3.8592,1.1256,4.02,3.75936,1.0964800000000001,3.916,0.03456,0.01008,0.036000000000000004,3.7248,1.0864,3.88
2020-06-21 09:30:00,4.13328,1.20554,4.3055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0992,1.1956,4.27,3.99888,1.16634,4.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9648,1.1564,4.13
2020-06-21 10:00:00,4.29696,1.25328,4.476,0.03456,0.01008,0.036000000000000004,4.2624,1.2432,4.44,4.15296,1.21128,4.326,0.03456,0.01008,0.036000000000000004,4.1184,1.2012,4.29
2020-06-21 10:30:00,4.46976,1.30368,4.656,0.03456,0.01008,0.036000000000000004,4.4352,1.2936,4.62,4.32576,1.2616800000000001,4.506,0.03456,0.01008,0.036000000000000004,4.2912,1.2516,4.47
2020-06-21 11:00:00,4.54608,1.3259400000000001,4.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5120000000000005,1.316,4.7,4.39248,1.28114,4.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3584,1.2711999999999999,4.54
2020-06-21 11:30:00,4.6128,1.3454000000000002,4.805,0.033600000000000005,0.0098,0.035,4.5792,1.3356,4.77,4.4592,1.3006,4.645,0.033600000000000005,0.0098,0.035,4.4256,1.2908,4.61
2020-06-21 12:00:00,4.75728,1.38754,4.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7232,1.3776,4.92,4.59408,1.33994,4.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5600000000000005,1.33,4.75
2020-06-21 12:30:00,4.8441600000000005,1.41288,5.046,0.03456,0.01008,0.036000000000000004,4.8096,1.4028,5.01,4.68096,1.36528,4.876,0.03456,0.01008,0.036000000000000004,4.6464,1.3552,4.84
2020-06-21 13:00:00,4.77552,1.39286,4.9745,0.033120000000000004,0.00966,0.0345,4.7424,1.3832,4.94,4.61232,1.3452600000000001,4.8045,0.033120000000000004,0.00966,0.0345,4.5792,1.3356,4.77
2020-06-21 13:30:00,4.87248,1.42114,5.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8384,1.4112,5.04,4.71888,1.37634,4.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6848,1.3664,4.88
2020-06-21 14:00:00,4.79568,1.39874,4.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7616,1.3888,4.96,4.63248,1.35114,4.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5984,1.3412,4.79
2020-06-21 14:30:00,4.66128,1.35954,4.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6272,1.3496000000000001,4.82,4.50768,1.31474,4.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4736,1.3048,4.66
2020-06-21 15:00:00,4.57488,1.33434,4.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5408,1.3244,4.73,4.42128,1.2895400000000001,4.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3872,1.2796,4.57
2020-06-21 15:30:00,4.6704,1.3622,4.865,0.033600000000000005,0.0098,0.035,4.6368,1.3524,4.83,4.5168,1.3174000000000001,4.705,0.033600000000000005,0.0098,0.035,4.4832,1.3076,4.67
2020-06-21 16:00:00,4.63248,1.35114,4.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5984,1.3412,4.79,4.48848,1.30914,4.6754999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4544,1.2992,4.64
2020-06-21 16:30:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7328,1.3804,4.93,4.61328,1.34554,4.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5792,1.3356,4.77
2020-06-21 17:00:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7328,1.3804,4.93,4.61328,1.34554,4.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5792,1.3356,4.77
2020-06-21 17:30:00,4.74768,1.38474,4.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7136,1.3748,4.91,4.59408,1.33994,4.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5600000000000005,1.33,4.75
2020-06-21 18:00:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.033600000000000005,0.0098,0.035,4.704,1.3719999999999999,4.9,4.584,1.337,4.775,0.033600000000000005,0.0098,0.035,4.5504,1.3272,4.74
2020-06-21 18:30:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.033600000000000005,0.0098,0.035,4.704,1.3719999999999999,4.9,4.584,1.337,4.775,0.033600000000000005,0.0098,0.035,4.5504,1.3272,4.74
2020-06-21 19:00:00,4.66992,1.36206,4.8645,0.033120000000000004,0.00966,0.0345,4.6368,1.3524,4.83,4.51632,1.31726,4.7045,0.033120000000000004,0.00966,0.0345,4.4832,1.3076,4.67
2020-06-21 19:30:00,4.6032,1.3426,4.795,0.033600000000000005,0.0098,0.035,4.5696,1.3328,4.76,4.4592,1.3006,4.645,0.033600000000000005,0.0098,0.035,4.4256,1.2908,4.61
2020-06-21 20:00:00,4.60272,1.34246,4.7945,0.033120000000000004,0.00966,0.0345,4.5696,1.3328,4.76,4.45872,1.30046,4.6445,0.033120000000000004,0.00966,0.0345,4.4256,1.2908,4.61
2020-06-21 20:30:00,4.536,1.323,4.725,0.033600000000000005,0.0098,0.035,4.5024,1.3132000000000001,4.69,4.3824,1.2782,4.565,0.033600000000000005,0.0098,0.035,4.3488,1.2684,4.53
2020-06-21 21:00:00,4.4208,1.2894,4.605,0.033600000000000005,0.0098,0.035,4.3872,1.2796,4.57,4.2768,1.2474,4.455,0.033600000000000005,0.0098,0.035,4.2432,1.2376,4.42
2020-06-21 21:30:00,4.39152,1.28086,4.5745000000000005,0.033120000000000004,0.00966,0.0345,4.3584,1.2711999999999999,4.54,4.24752,1.23886,4.4245,0.033120000000000004,0.00966,0.0345,4.2144,1.2292,4.39
2020-06-21 22:00:00,4.4064,1.2852000000000001,4.59,0.028800000000000003,0.008400000000000001,0.03,4.3776,1.2768,4.5600000000000005,4.2624,1.2432,4.44,0.028800000000000003,0.008400000000000001,0.03,4.2336,1.2348,4.41
2020-06-21 22:30:00,4.35024,1.26882,4.5315,0.030240000000000003,0.008820000000000001,0.0315,4.32,1.26,4.5,4.20624,1.22682,4.3815,0.030240000000000003,0.008820000000000001,0.0315,4.176,1.218,4.35
2020-06-21 23:00:00,4.19664,1.22402,4.3715,0.030240000000000003,0.008820000000000001,0.0315,4.1664,1.2152,4.34,4.06224,1.18482,4.2315,0.030240000000000003,0.008820000000000001,0.0315,4.032,1.176,4.2
2020-06-21 23:30:00,3.99504,1.16522,4.1615,0.030240000000000003,0.008820000000000001,0.0315,3.9648,1.1564,4.13,3.86064,1.12602,4.0215,0.030240000000000003,0.008820000000000001,0.0315,3.8304,1.1172,3.99
2020-06-22 00:00:00,3.85152,1.12336,4.012,0.030720000000000004,0.008960000000000001,0.032,3.8208,1.1144,3.98,3.7267200000000003,1.08696,3.882,0.030720000000000004,0.008960000000000001,0.032,3.696,1.078,3.85
2020-06-22 00:30:00,3.7176,1.0843,3.8725,0.031200000000000002,0.0091,0.0325,3.6864,1.0752,3.84,3.5928,1.0479,3.7425,0.031200000000000002,0.0091,0.0325,3.5616,1.0388,3.71
2020-06-22 01:00:00,3.58272,1.04496,3.732,0.030720000000000004,0.008960000000000001,0.032,3.552,1.036,3.7,3.45792,1.00856,3.602,0.030720000000000004,0.008960000000000001,0.032,3.4272,0.9996,3.5700000000000003
2020-06-22 01:30:00,3.54432,1.03376,3.692,0.030720000000000004,0.008960000000000001,0.032,3.5136000000000003,1.0248,3.66,3.42912,1.00016,3.572,0.030720000000000004,0.008960000000000001,0.032,3.3984,0.9912000000000001,3.54
2020-06-22 02:00:00,3.54432,1.03376,3.692,0.030720000000000004,0.008960000000000001,0.032,3.5136000000000003,1.0248,3.66,3.42912,1.00016,3.572,0.030720000000000004,0.008960000000000001,0.032,3.3984,0.9912000000000001,3.54
2020-06-22 02:30:00,3.42864,1.00002,3.5715,0.030240000000000003,0.008820000000000001,0.0315,3.3984,0.9912000000000001,3.54,3.31344,0.9664200000000001,3.4515000000000002,0.030240000000000003,0.008820000000000001,0.0315,3.2832,0.9576,3.42
2020-06-22 03:00:00,3.32304,0.9692200000000001,3.4615,0.030240000000000003,0.008820000000000001,0.0315,3.2928,0.9604,3.43,3.20784,0.9356200000000001,3.3415,0.030240000000000003,0.008820000000000001,0.0315,3.1776,0.9268000000000001,3.31
2020-06-22 03:30:00,3.28512,0.9581600000000001,3.422,0.030720000000000004,0.008960000000000001,0.032,3.2544,0.9492,3.39,3.16992,0.92456,3.302,0.030720000000000004,0.008960000000000001,0.032,3.1392,0.9156000000000001,3.27
2020-06-22 04:00:00,3.23712,0.9441600000000001,3.372,0.030720000000000004,0.008960000000000001,0.032,3.2064,0.9352,3.34,3.12192,0.91056,3.252,0.030720000000000004,0.008960000000000001,0.032,3.0912,0.9016000000000001,3.22
2020-06-22 04:30:00,3.2088,0.9359000000000001,3.3425000000000002,0.031200000000000002,0.0091,0.0325,3.1776,0.9268000000000001,3.31,3.0936,0.9023,3.2225,0.031200000000000002,0.0091,0.0325,3.0624,0.8932,3.19
2020-06-22 05:00:00,3.17184,0.92512,3.304,0.03264,0.00952,0.034,3.1392,0.9156000000000001,3.27,3.05664,0.8915200000000001,3.184,0.03264,0.00952,0.034,3.024,0.882,3.15
2020-06-22 05:30:00,3.144,0.917,3.275,0.033600000000000005,0.0098,0.035,3.1104,0.9072,3.24,3.0288,0.8834000000000001,3.155,0.033600000000000005,0.0098,0.035,2.9952,0.8736,3.12
2020-06-22 06:00:00,3.2496,0.9478000000000001,3.385,0.033600000000000005,0.0098,0.035,3.216,0.9380000000000001,3.35,3.144,0.917,3.275,0.033600000000000005,0.0098,0.035,3.1104,0.9072,3.24
2020-06-22 06:30:00,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61,3.37488,0.9843400000000001,3.5155000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3407999999999998,0.9744,3.48
2020-06-22 07:00:00,3.7104,1.0822,3.865,0.033600000000000005,0.0098,0.035,3.6768,1.0724,3.83,3.5856,1.0458,3.735,0.033600000000000005,0.0098,0.035,3.552,1.036,3.7
2020-06-22 07:30:00,4.0368,1.1774,4.205,0.033600000000000005,0.0098,0.035,4.0032,1.1676,4.17,3.912,1.141,4.075,0.033600000000000005,0.0098,0.035,3.8784,1.1312,4.04
2020-06-22 08:00:00,4.42992,1.29206,4.6145,0.033120000000000004,0.00966,0.0345,4.3968,1.2824,4.58,4.28592,1.25006,4.4645,0.033120000000000004,0.00966,0.0345,4.2528,1.2404,4.43
2020-06-22 08:30:00,4.89168,1.4267400000000001,5.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8576,1.4168,5.06,4.72848,1.37914,4.9254999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6944,1.3692,4.89
2020-06-22 09:00:00,5.10288,1.48834,5.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0688,1.4784000000000002,5.28,4.93968,1.44074,5.1455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9056,1.4308,5.11
2020-06-22 09:30:00,5.29488,1.54434,5.5155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2608,1.5344,5.48,5.13168,1.49674,5.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0976,1.4868000000000001,5.31
2020-06-22 10:00:00,5.39088,1.57234,5.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3568,1.5624,5.58,5.22768,1.52474,5.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1936,1.5148000000000001,5.41
2020-06-22 10:30:00,5.3904,1.5722,5.615,0.033600000000000005,0.0098,0.035,5.3568,1.5624,5.58,5.208,1.5190000000000001,5.425,0.033600000000000005,0.0098,0.035,5.1744,1.5091999999999999,5.39
2020-06-22 11:00:00,5.4288,1.5834000000000001,5.655,0.033600000000000005,0.0098,0.035,5.3952,1.5735999999999999,5.62,5.256,1.533,5.475,0.033600000000000005,0.0098,0.035,5.2224,1.5232,5.44
2020-06-22 11:30:00,5.5248,1.6114000000000002,5.755,0.033600000000000005,0.0098,0.035,5.4912,1.6016,5.72,5.352,1.561,5.575,0.033600000000000005,0.0098,0.035,5.3184000000000005,1.5512000000000001,5.54
2020-06-22 12:00:00,5.6304,1.6421999999999999,5.865,0.033600000000000005,0.0098,0.035,5.5968,1.6324,5.83,5.4576,1.5918,5.6850000000000005,0.033600000000000005,0.0098,0.035,5.424,1.5819999999999999,5.65
2020-06-22 12:30:00,5.6592,1.6506,5.895,0.033600000000000005,0.0098,0.035,5.6256,1.6408,5.86,5.4768,1.5974,5.705,0.033600000000000005,0.0098,0.035,5.4432,1.5876000000000001,5.67
2020-06-22 13:00:00,5.5248,1.6114000000000002,5.755,0.033600000000000005,0.0098,0.035,5.4912,1.6016,5.72,5.352,1.561,5.575,0.033600000000000005,0.0098,0.035,5.3184000000000005,1.5512000000000001,5.54
2020-06-22 13:30:00,5.448,1.589,5.675,0.033600000000000005,0.0098,0.035,5.4144,1.5792000000000002,5.64,5.2752,1.5386000000000002,5.495,0.033600000000000005,0.0098,0.035,5.2416,1.5288,5.46
2020-06-22 14:00:00,5.4672,1.5946,5.695,0.033600000000000005,0.0098,0.035,5.4336,1.5848,5.66,5.2943999999999996,1.5442,5.515,0.033600000000000005,0.0098,0.035,5.2608,1.5344,5.48
2020-06-22 14:30:00,5.43888,1.58634,5.6655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4048,1.5764,5.63,5.25648,1.53314,5.4755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2224,1.5232,5.44
2020-06-22 15:00:00,5.41968,1.58074,5.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3856,1.5708,5.61,5.24688,1.53034,5.4655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2128,1.5204,5.43
2020-06-22 15:30:00,5.41008,1.57794,5.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.376,1.568,5.6,5.23728,1.5275400000000001,5.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2032,1.5176,5.42
2020-06-22 16:00:00,5.5248,1.6114000000000002,5.755,0.033600000000000005,0.0098,0.035,5.4912,1.6016,5.72,5.352,1.561,5.575,0.033600000000000005,0.0098,0.035,5.3184000000000005,1.5512000000000001,5.54
2020-06-22 16:30:00,5.52432,1.6112600000000001,5.7545,0.033120000000000004,0.00966,0.0345,5.4912,1.6016,5.72,5.35152,1.56086,5.5745000000000005,0.033120000000000004,0.00966,0.0345,5.3184000000000005,1.5512000000000001,5.54
2020-06-22 17:00:00,5.52432,1.6112600000000001,5.7545,0.033120000000000004,0.00966,0.0345,5.4912,1.6016,5.72,5.35152,1.56086,5.5745000000000005,0.033120000000000004,0.00966,0.0345,5.3184000000000005,1.5512000000000001,5.54
2020-06-22 17:30:00,5.55312,1.61966,5.7845,0.033120000000000004,0.00966,0.0345,5.52,1.6099999999999999,5.75,5.38032,1.56926,5.6045,0.033120000000000004,0.00966,0.0345,5.3472,1.5596,5.57
2020-06-22 18:00:00,5.5536,1.6198000000000001,5.785,0.033600000000000005,0.0098,0.035,5.52,1.6099999999999999,5.75,5.3808,1.5694,5.605,0.033600000000000005,0.0098,0.035,5.3472,1.5596,5.57
2020-06-22 18:30:00,5.4672,1.5946,5.695,0.033600000000000005,0.0098,0.035,5.4336,1.5848,5.66,5.2943999999999996,1.5442,5.515,0.033600000000000005,0.0098,0.035,5.2608,1.5344,5.48
2020-06-22 19:00:00,5.4,1.5750000000000002,5.625,0.033600000000000005,0.0098,0.035,5.3664,1.5652,5.59,5.2272,1.5246,5.445,0.033600000000000005,0.0098,0.035,5.1936,1.5148000000000001,5.41
2020-06-22 19:30:00,5.16,1.505,5.375,0.033600000000000005,0.0098,0.035,5.1264,1.4952,5.34,4.9968,1.4574,5.205,0.033600000000000005,0.0098,0.035,4.9632000000000005,1.4476,5.17
2020-06-22 20:00:00,5.00592,1.46006,5.2145,0.033120000000000004,0.00966,0.0345,4.9728,1.4504000000000001,5.18,4.84272,1.41246,5.0445,0.033120000000000004,0.00966,0.0345,4.8096,1.4028,5.01
2020-06-22 20:30:00,4.86192,1.41806,5.0645,0.033120000000000004,0.00966,0.0345,4.8288,1.4084,5.03,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.033120000000000004,0.00966,0.0345,4.6752,1.3636,4.87
2020-06-22 21:00:00,4.7568,1.3874,4.955,0.033600000000000005,0.0098,0.035,4.7232,1.3776,4.92,4.6032,1.3426,4.795,0.033600000000000005,0.0098,0.035,4.5696,1.3328,4.76
2020-06-22 21:30:00,4.70784,1.3731200000000001,4.904,0.03264,0.00952,0.034,4.6752,1.3636,4.87,4.56384,1.33112,4.754,0.03264,0.00952,0.034,4.5312,1.3216,4.72
2020-06-22 22:00:00,4.70496,1.37228,4.901,0.02976,0.00868,0.031,4.6752,1.3636,4.87,4.56096,1.3302800000000001,4.751,0.02976,0.00868,0.031,4.5312,1.3216,4.72
2020-06-22 22:30:00,4.62864,1.35002,4.8215,0.030240000000000003,0.008820000000000001,0.0315,4.5984,1.3412,4.79,4.48464,1.30802,4.6715,0.030240000000000003,0.008820000000000001,0.0315,4.4544,1.2992,4.64
2020-06-22 23:00:00,4.38864,1.28002,4.5715,0.030240000000000003,0.008820000000000001,0.0315,4.3584,1.2711999999999999,4.54,4.24464,1.2380200000000001,4.4215,0.030240000000000003,0.008820000000000001,0.0315,4.2144,1.2292,4.39
2020-06-22 23:30:00,4.16832,1.21576,4.342,0.030720000000000004,0.008960000000000001,0.032,4.1376,1.2068,4.31,4.03392,1.17656,4.202,0.030720000000000004,0.008960000000000001,0.032,4.0032,1.1676,4.17
2020-06-23 00:00:00,3.9470400000000003,1.15122,4.1115,0.030240000000000003,0.008820000000000001,0.0315,3.9168000000000003,1.1424,4.08,3.82224,1.11482,3.9815,0.030240000000000003,0.008820000000000001,0.0315,3.792,1.106,3.95
2020-06-23 00:30:00,3.79392,1.10656,3.952,0.030720000000000004,0.008960000000000001,0.032,3.7632,1.0976,3.92,3.66912,1.07016,3.822,0.030720000000000004,0.008960000000000001,0.032,3.6384,1.0612,3.79
2020-06-23 01:00:00,3.66912,1.07016,3.822,0.030720000000000004,0.008960000000000001,0.032,3.6384,1.0612,3.79,3.54432,1.03376,3.692,0.030720000000000004,0.008960000000000001,0.032,3.5136000000000003,1.0248,3.66
2020-06-23 01:30:00,3.6311999999999998,1.0591,3.7825,0.031200000000000002,0.0091,0.0325,3.6,1.05,3.75,3.5064,1.0227,3.6525,0.031200000000000002,0.0091,0.0325,3.4752,1.0136,3.62
2020-06-23 02:00:00,3.612,1.0535,3.7625,0.031200000000000002,0.0091,0.0325,3.5808,1.0444,3.73,3.4872,1.0171,3.6325000000000003,0.031200000000000002,0.0091,0.0325,3.456,1.008,3.6
2020-06-23 02:30:00,3.5731200000000003,1.04216,3.722,0.030720000000000004,0.008960000000000001,0.032,3.5423999999999998,1.0332,3.69,3.44832,1.00576,3.592,0.030720000000000004,0.008960000000000001,0.032,3.4176,0.9968,3.56
2020-06-23 03:00:00,3.468,1.0115,3.6125,0.031200000000000002,0.0091,0.0325,3.4368,1.0024,3.58,3.3528000000000002,0.9779,3.4925,0.031200000000000002,0.0091,0.0325,3.3216,0.9688,3.46
2020-06-23 03:30:00,3.4392,1.0031,3.5825,0.031200000000000002,0.0091,0.0325,3.408,0.994,3.55,3.3144,0.9667,3.4525,0.031200000000000002,0.0091,0.0325,3.2832,0.9576,3.42
2020-06-23 04:00:00,3.42,0.9975,3.5625,0.031200000000000002,0.0091,0.0325,3.3888,0.9884000000000001,3.5300000000000002,3.3048,0.9639000000000001,3.4425,0.031200000000000002,0.0091,0.0325,3.2736,0.9548000000000001,3.41
2020-06-23 04:30:00,3.3816,0.9863000000000001,3.5225,0.031200000000000002,0.0091,0.0325,3.3504,0.9772000000000001,3.49,3.2664,0.9527,3.4025,0.031200000000000002,0.0091,0.0325,3.2352,0.9436,3.37
2020-06-23 05:00:00,3.32496,0.9697800000000001,3.4635,0.03216,0.009380000000000001,0.0335,3.2928,0.9604,3.43,3.20976,0.9361800000000001,3.3435,0.03216,0.009380000000000001,0.0335,3.1776,0.9268000000000001,3.31
2020-06-23 05:30:00,3.33648,0.9731400000000001,3.4755000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3024,0.9632000000000001,3.44,3.22128,0.93954,3.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1872,0.9296000000000001,3.32
2020-06-23 06:00:00,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61,3.37488,0.9843400000000001,3.5155000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3407999999999998,0.9744,3.48
2020-06-23 06:30:00,3.73056,1.08808,3.886,0.03456,0.01008,0.036000000000000004,3.696,1.078,3.85,3.60576,1.05168,3.7560000000000002,0.03456,0.01008,0.036000000000000004,3.5712,1.0416,3.7199999999999998
2020-06-23 07:00:00,3.93168,1.14674,4.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8976,1.1368,4.06,3.79728,1.10754,3.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7632,1.0976,3.92
2020-06-23 07:30:00,4.2384,1.2362,4.415,0.033600000000000005,0.0098,0.035,4.2048,1.2264,4.38,4.104,1.197,4.275,0.033600000000000005,0.0098,0.035,4.0704,1.1872,4.24
2020-06-23 08:00:00,4.61328,1.34554,4.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5792,1.3356,4.77,4.45968,1.30074,4.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4256,1.2908,4.61
2020-06-23 08:30:00,5.00688,1.46034,5.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9728,1.4504000000000001,5.18,4.84368,1.41274,5.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8096,1.4028,5.01
2020-06-23 09:00:00,5.25696,1.53328,5.476,0.03456,0.01008,0.036000000000000004,5.2224,1.5232,5.44,5.08416,1.48288,5.296,0.03456,0.01008,0.036000000000000004,5.0496,1.4727999999999999,5.26
2020-06-23 09:30:00,5.44848,1.58914,5.6754999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4144,1.5792000000000002,5.64,5.27568,1.53874,5.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2416,1.5288,5.46
2020-06-23 10:00:00,5.56368,1.62274,5.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5296,1.6128,5.76,5.39088,1.57234,5.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3568,1.5624,5.58
2020-06-23 10:30:00,5.56368,1.62274,5.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5296,1.6128,5.76,5.39088,1.57234,5.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3568,1.5624,5.58
2020-06-23 11:00:00,5.56416,1.62288,5.796,0.03456,0.01008,0.036000000000000004,5.5296,1.6128,5.76,5.38176,1.56968,5.606,0.03456,0.01008,0.036000000000000004,5.3472,1.5596,5.57
2020-06-23 11:30:00,5.61216,1.6368800000000001,5.846,0.03456,0.01008,0.036000000000000004,5.5776,1.6268,5.8100000000000005,5.42976,1.5836800000000002,5.656,0.03456,0.01008,0.036000000000000004,5.3952,1.5735999999999999,5.62
2020-06-23 12:00:00,5.6592,1.6506,5.895,0.033600000000000005,0.0098,0.035,5.6256,1.6408,5.86,5.4864,1.6002,5.715,0.033600000000000005,0.0098,0.035,5.4528,1.5904,5.68
2020-06-23 12:30:00,5.76576,1.68168,6.006,0.03456,0.01008,0.036000000000000004,5.7312,1.6716000000000002,5.97,5.57376,1.62568,5.806,0.03456,0.01008,0.036000000000000004,5.5392,1.6156000000000001,5.77
2020-06-23 13:00:00,5.72688,1.67034,5.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6928,1.6604,5.93,5.55408,1.6199400000000002,5.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.52,1.6099999999999999,5.75
2020-06-23 13:30:00,5.61216,1.6368800000000001,5.846,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.5872,1.6296,5.82,5.43936,1.58648,5.666,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.4144,1.5792000000000002,5.64
2020-06-23 14:00:00,5.6337600000000005,1.64318,5.8685,0.027360000000000002,0.007980000000000001,0.0285,5.6064,1.6352,5.84,5.46096,1.59278,5.6885,0.027360000000000002,0.007980000000000001,0.0285,5.4336,1.5848,5.66
2020-06-23 14:30:00,5.64048,1.64514,5.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6064,1.6352,5.84,5.46768,1.59474,5.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4336,1.5848,5.66
2020-06-23 15:00:00,5.6208,1.6394000000000002,5.855,0.033600000000000005,0.0098,0.035,5.5872,1.6296,5.82,5.448,1.589,5.675,0.033600000000000005,0.0098,0.035,5.4144,1.5792000000000002,5.64
2020-06-23 15:30:00,5.58288,1.6283400000000001,5.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5488,1.6184,5.78,5.41008,1.57794,5.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.376,1.568,5.6
2020-06-23 16:00:00,5.63088,1.64234,5.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5968,1.6324,5.83,5.44848,1.58914,5.6754999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4144,1.5792000000000002,5.64
2020-06-23 16:30:00,5.6688,1.6534,5.905,0.033600000000000005,0.0098,0.035,5.6352,1.6436000000000002,5.87,5.4864,1.6002,5.715,0.033600000000000005,0.0098,0.035,5.4528,1.5904,5.68
2020-06-23 17:00:00,5.688,1.659,5.925,0.033600000000000005,0.0098,0.035,5.6544,1.6492,5.89,5.5152,1.6086,5.745,0.033600000000000005,0.0098,0.035,5.4816,1.5988,5.71
2020-06-23 17:30:00,5.70672,1.66446,5.9445,0.033120000000000004,0.00966,0.0345,5.6736,1.6548,5.91,5.52432,1.6112600000000001,5.7545,0.033120000000000004,0.00966,0.0345,5.4912,1.6016,5.72
2020-06-23 18:00:00,5.64912,1.6476600000000001,5.8845,0.033120000000000004,0.00966,0.0345,5.616,1.638,5.85,5.47632,1.59726,5.7045,0.033120000000000004,0.00966,0.0345,5.4432,1.5876000000000001,5.67
2020-06-23 18:30:00,5.4768,1.5974,5.705,0.033600000000000005,0.0098,0.035,5.4432,1.5876000000000001,5.67,5.304,1.5470000000000002,5.525,0.033600000000000005,0.0098,0.035,5.2704,1.5372,5.49
2020-06-23 19:00:00,5.3616,1.5638,5.585,0.033600000000000005,0.0098,0.035,5.328,1.554,5.55,5.1888,1.5134,5.405,0.033600000000000005,0.0098,0.035,5.1552,1.5036,5.37
2020-06-23 19:30:00,5.2368,1.5274,5.455,0.033600000000000005,0.0098,0.035,5.2032,1.5176,5.42,5.0736,1.4798,5.285,0.033600000000000005,0.0098,0.035,5.04,1.47,5.25
2020-06-23 20:00:00,5.11152,1.49086,5.3245000000000005,0.033120000000000004,0.00966,0.0345,5.0784,1.4812,5.29,4.94832,1.44326,5.1545,0.033120000000000004,0.00966,0.0345,4.9152000000000005,1.4336,5.12
2020-06-23 20:30:00,4.94832,1.44326,5.1545,0.033120000000000004,0.00966,0.0345,4.9152000000000005,1.4336,5.12,4.79472,1.39846,4.9945,0.033120000000000004,0.00966,0.0345,4.7616,1.3888,4.96
2020-06-23 21:00:00,4.8432,1.4126,5.045,0.033600000000000005,0.0098,0.035,4.8096,1.4028,5.01,4.6896,1.3678,4.885,0.033600000000000005,0.0098,0.035,4.656,1.358,4.85
2020-06-23 21:30:00,4.83312,1.4096600000000001,5.0345,0.033120000000000004,0.00966,0.0345,4.8,1.4,5.0,4.66992,1.36206,4.8645,0.033120000000000004,0.00966,0.0345,4.6368,1.3524,4.83
