Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-23 22:00:00,4.8288,1.4084,5.03,0.028800000000000003,0.008400000000000001,0.03,4.8,1.4,5.0,4.6656,1.3608,4.86,0.028800000000000003,0.008400000000000001,0.03,4.6368,1.3524,4.83
2020-06-23 22:30:00,4.78224,1.3948200000000002,4.9815000000000005,0.030240000000000003,0.008820000000000001,0.0315,4.752,1.3860000000000001,4.95,4.63824,1.35282,4.8315,0.030240000000000003,0.008820000000000001,0.0315,4.608,1.344,4.8
2020-06-23 23:00:00,4.56144,1.3304200000000002,4.7515,0.030240000000000003,0.008820000000000001,0.0315,4.5312,1.3216,4.72,4.42704,1.29122,4.6115,0.030240000000000003,0.008820000000000001,0.0315,4.3968,1.2824,4.58
2020-06-23 23:30:00,4.27296,1.24628,4.451,0.02976,0.00868,0.031,4.2432,1.2376,4.42,4.13856,1.20708,4.311,0.02976,0.00868,0.031,4.1088000000000005,1.1984,4.28
2020-06-24 00:00:00,4.09152,1.19336,4.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.0608,1.1844000000000001,4.23,3.95712,1.15416,4.122,0.030720000000000004,0.008960000000000001,0.032,3.9264,1.1452,4.09
2020-06-24 00:30:00,3.88992,1.13456,4.052,0.030720000000000004,0.008960000000000001,0.032,3.8592,1.1256,4.02,3.7747200000000003,1.10096,3.932,0.030720000000000004,0.008960000000000001,0.032,3.7439999999999998,1.092,3.9
2020-06-24 01:00:00,3.8227200000000003,1.11496,3.982,0.030720000000000004,0.008960000000000001,0.032,3.792,1.106,3.95,3.69792,1.07856,3.852,0.030720000000000004,0.008960000000000001,0.032,3.6672000000000002,1.0696,3.8200000000000003
2020-06-24 01:30:00,3.7267200000000003,1.08696,3.882,0.030720000000000004,0.008960000000000001,0.032,3.696,1.078,3.85,3.60192,1.05056,3.752,0.030720000000000004,0.008960000000000001,0.032,3.5712,1.0416,3.7199999999999998
2020-06-24 02:00:00,3.71712,1.08416,3.872,0.030720000000000004,0.008960000000000001,0.032,3.6864,1.0752,3.84,3.60192,1.05056,3.752,0.030720000000000004,0.008960000000000001,0.032,3.5712,1.0416,3.7199999999999998
2020-06-24 02:30:00,3.6681600000000003,1.06988,3.821,0.02976,0.00868,0.031,3.6384,1.0612,3.79,3.55296,1.03628,3.701,0.02976,0.00868,0.031,3.5232,1.0276,3.67
2020-06-24 03:00:00,3.59232,1.04776,3.742,0.030720000000000004,0.008960000000000001,0.032,3.5616,1.0388,3.71,3.47712,1.01416,3.622,0.030720000000000004,0.008960000000000001,0.032,3.4464,1.0052,3.59
2020-06-24 03:30:00,3.51552,1.02536,3.662,0.030720000000000004,0.008960000000000001,0.032,3.4848,1.0164,3.63,3.40992,0.9945600000000001,3.552,0.030720000000000004,0.008960000000000001,0.032,3.3792,0.9856,3.52
2020-06-24 04:00:00,3.4872,1.0171,3.6325000000000003,0.031200000000000002,0.0091,0.0325,3.456,1.008,3.6,3.372,0.9835,3.5125,0.031200000000000002,0.0091,0.0325,3.3407999999999998,0.9744,3.48
2020-06-24 04:30:00,3.45792,1.00856,3.602,0.030720000000000004,0.008960000000000001,0.032,3.4272,0.9996,3.5700000000000003,3.34272,0.97496,3.482,0.030720000000000004,0.008960000000000001,0.032,3.312,0.966,3.45
2020-06-24 05:00:00,3.36384,0.9811200000000001,3.504,0.03264,0.00952,0.034,3.3312,0.9716,3.47,3.24864,0.94752,3.384,0.03264,0.00952,0.034,3.216,0.9380000000000001,3.35
2020-06-24 05:30:00,3.3936,0.9898,3.535,0.033600000000000005,0.0098,0.035,3.36,0.98,3.5,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39
2020-06-24 06:00:00,3.53808,1.03194,3.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.504,1.022,3.65,3.42288,0.9983400000000001,3.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3888,0.9884000000000001,3.5300000000000002
2020-06-24 06:30:00,3.84528,1.12154,4.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8112,1.1116,3.9699999999999998,3.7204800000000002,1.08514,3.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6864,1.0752,3.84
2020-06-24 07:00:00,4.0272,1.1746,4.195,0.033600000000000005,0.0098,0.035,3.9936,1.1648,4.16,3.9024,1.1382,4.065,0.033600000000000005,0.0098,0.035,3.8688000000000002,1.1284,4.03
2020-06-24 07:30:00,4.2864,1.2502,4.465,0.033600000000000005,0.0098,0.035,4.2528,1.2404,4.43,4.152,1.211,4.325,0.033600000000000005,0.0098,0.035,4.1184,1.2012,4.29
2020-06-24 08:00:00,4.6992,1.3706,4.895,0.033600000000000005,0.0098,0.035,4.6656,1.3608,4.86,4.5456,1.3258,4.735,0.033600000000000005,0.0098,0.035,4.5120000000000005,1.316,4.7
2020-06-24 08:30:00,5.1408,1.4994,5.355,0.033600000000000005,0.0098,0.035,5.1072,1.4896,5.32,4.9776,1.4518,5.185,0.033600000000000005,0.0098,0.035,4.944,1.442,5.15
2020-06-24 09:00:00,5.4768,1.5974,5.705,0.033600000000000005,0.0098,0.035,5.4432,1.5876000000000001,5.67,5.304,1.5470000000000002,5.525,0.033600000000000005,0.0098,0.035,5.2704,1.5372,5.49
2020-06-24 09:30:00,5.6784,1.6562000000000001,5.915,0.033600000000000005,0.0098,0.035,5.6448,1.6464,5.88,5.496,1.603,5.725,0.033600000000000005,0.0098,0.035,5.4624,1.5932,5.69
2020-06-24 10:00:00,5.832,1.701,6.075,0.033600000000000005,0.0098,0.035,5.7984,1.6912,6.04,5.6496,1.6478000000000002,5.885,0.033600000000000005,0.0098,0.035,5.616,1.638,5.85
2020-06-24 10:30:00,5.83152,1.70086,6.0745,0.033120000000000004,0.00966,0.0345,5.7984,1.6912,6.04,5.64912,1.6476600000000001,5.8845,0.033120000000000004,0.00966,0.0345,5.616,1.638,5.85
2020-06-24 11:00:00,5.9472000000000005,1.7346,6.195,0.033600000000000005,0.0098,0.035,5.9136,1.7248,6.16,5.7552,1.6785999999999999,5.995,0.033600000000000005,0.0098,0.035,5.7216000000000005,1.6688,5.96
2020-06-24 11:30:00,5.9179200000000005,1.72606,6.1645,0.033120000000000004,0.00966,0.0345,5.8848,1.7164000000000001,6.13,5.72592,1.67006,5.9645,0.033120000000000004,0.00966,0.0345,5.6928,1.6604,5.93
2020-06-24 12:00:00,5.965920000000001,1.7400600000000002,6.2145,0.033120000000000004,0.00966,0.0345,5.9328,1.7304,6.18,5.78352,1.68686,6.0245,0.033120000000000004,0.00966,0.0345,5.7504,1.6772,5.99
2020-06-24 12:30:00,6.03408,1.75994,6.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0,1.75,6.25,5.85168,1.70674,6.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8176,1.6968,6.06
2020-06-24 13:00:00,6.01584,1.75462,6.2665,0.03504,0.010220000000000002,0.036500000000000005,5.9808,1.7444000000000002,6.23,5.82384,1.69862,6.0665,0.03504,0.010220000000000002,0.036500000000000005,5.7888,1.6884000000000001,6.03
2020-06-24 13:30:00,5.928,1.729,6.175,0.033600000000000005,0.0098,0.035,5.8944,1.7192,6.14,5.736,1.673,5.975,0.033600000000000005,0.0098,0.035,5.7024,1.6632,5.94
2020-06-24 14:00:00,5.9664,1.7402000000000002,6.215,0.033600000000000005,0.0098,0.035,5.9328,1.7304,6.18,5.784,1.687,6.025,0.033600000000000005,0.0098,0.035,5.7504,1.6772,5.99
2020-06-24 14:30:00,5.9664,1.7402000000000002,6.215,0.033600000000000005,0.0098,0.035,5.9328,1.7304,6.18,5.784,1.687,6.025,0.033600000000000005,0.0098,0.035,5.7504,1.6772,5.99
2020-06-24 15:00:00,5.8699200000000005,1.7120600000000001,6.1145,0.033120000000000004,0.00966,0.0345,5.8368,1.7024,6.08,5.68752,1.65886,5.9245,0.033120000000000004,0.00966,0.0345,5.6544,1.6492,5.89
2020-06-24 15:30:00,5.83152,1.70086,6.0745,0.033120000000000004,0.00966,0.0345,5.7984,1.6912,6.04,5.64912,1.6476600000000001,5.8845,0.033120000000000004,0.00966,0.0345,5.616,1.638,5.85
2020-06-24 16:00:00,5.87952,1.71486,6.1245,0.033120000000000004,0.00966,0.0345,5.8464,1.7052,6.09,5.69712,1.66166,5.9345,0.033120000000000004,0.00966,0.0345,5.664,1.6520000000000001,5.9
2020-06-24 16:30:00,5.89824,1.72032,6.144,0.03264,0.00952,0.034,5.8656,1.7107999999999999,6.11,5.71584,1.6671200000000002,5.954,0.03264,0.00952,0.034,5.6832,1.6576,5.92
2020-06-24 17:00:00,5.82192,1.69806,6.0645,0.033120000000000004,0.00966,0.0345,5.7888,1.6884000000000001,6.03,5.63952,1.64486,5.8745,0.033120000000000004,0.00966,0.0345,5.6064,1.6352,5.84
2020-06-24 17:30:00,5.82192,1.69806,6.0645,0.033120000000000004,0.00966,0.0345,5.7888,1.6884000000000001,6.03,5.63952,1.64486,5.8745,0.033120000000000004,0.00966,0.0345,5.6064,1.6352,5.84
2020-06-24 18:00:00,5.76432,1.68126,6.0045,0.033120000000000004,0.00966,0.0345,5.7312,1.6716000000000002,5.97,5.60112,1.63366,5.8345,0.033120000000000004,0.00966,0.0345,5.568,1.624,5.8
2020-06-24 18:30:00,5.73552,1.67286,5.9745,0.033120000000000004,0.00966,0.0345,5.7024,1.6632,5.94,5.56272,1.62246,5.7945,0.033120000000000004,0.00966,0.0345,5.5296,1.6128,5.76
2020-06-24 19:00:00,5.57136,1.62498,5.8035,0.03216,0.009380000000000001,0.0335,5.5392,1.6156000000000001,5.77,5.40816,1.57738,5.6335,0.03216,0.009380000000000001,0.0335,5.376,1.568,5.6
2020-06-24 19:30:00,5.3894400000000005,1.57192,5.614,0.03264,0.00952,0.034,5.3568,1.5624,5.58,5.22624,1.52432,5.444,0.03264,0.00952,0.034,5.1936,1.5148000000000001,5.41
2020-06-24 20:00:00,5.23632,1.52726,5.4545,0.033120000000000004,0.00966,0.0345,5.2032,1.5176,5.42,5.07312,1.47966,5.2845,0.033120000000000004,0.00966,0.0345,5.04,1.47,5.25
2020-06-24 20:30:00,5.08272,1.48246,5.2945,0.033120000000000004,0.00966,0.0345,5.0496,1.4727999999999999,5.26,4.92912,1.4376600000000002,5.1345,0.033120000000000004,0.00966,0.0345,4.896,1.428,5.1
2020-06-24 21:00:00,4.93824,1.44032,5.144,0.03264,0.00952,0.034,4.9056,1.4308,5.11,4.7846400000000004,1.39552,4.984,0.03264,0.00952,0.034,4.752,1.3860000000000001,4.95
2020-06-24 21:30:00,4.93776,1.44018,5.1435,0.03216,0.009380000000000001,0.0335,4.9056,1.4308,5.11,4.78416,1.39538,4.9835,0.03216,0.009380000000000001,0.0335,4.752,1.3860000000000001,4.95
2020-06-24 22:00:00,4.8859200000000005,1.42506,5.0895,0.02832,0.00826,0.029500000000000002,4.8576,1.4168,5.06,4.74192,1.38306,4.9395,0.02832,0.00826,0.029500000000000002,4.7136,1.3748,4.91
2020-06-24 22:30:00,4.83936,1.41148,5.041,0.02976,0.00868,0.031,4.8096,1.4028,5.01,4.69536,1.36948,4.891,0.02976,0.00868,0.031,4.6656,1.3608,4.86
2020-06-24 23:00:00,4.6272,1.3496000000000001,4.82,0.028800000000000003,0.008400000000000001,0.03,4.5984,1.3412,4.79,4.4832,1.3076,4.67,0.028800000000000003,0.008400000000000001,0.03,4.4544,1.2992,4.64
2020-06-24 23:30:00,4.40736,1.28548,4.591,0.02976,0.00868,0.031,4.3776,1.2768,4.5600000000000005,4.27296,1.24628,4.451,0.02976,0.00868,0.031,4.2432,1.2376,4.42
2020-06-25 00:00:00,4.18656,1.22108,4.361,0.02976,0.00868,0.031,4.1568,1.2124,4.33,4.05216,1.18188,4.221,0.02976,0.00868,0.031,4.0224,1.1732,4.19
2020-06-25 00:30:00,4.02384,1.17362,4.1915,0.030240000000000003,0.008820000000000001,0.0315,3.9936,1.1648,4.16,3.8990400000000003,1.1372200000000001,4.0615,0.030240000000000003,0.008820000000000001,0.0315,3.8688000000000002,1.1284,4.03
2020-06-25 01:00:00,3.90864,1.14002,4.0715,0.030240000000000003,0.008820000000000001,0.0315,3.8784,1.1312,4.04,3.78384,1.10362,3.9415,0.030240000000000003,0.008820000000000001,0.0315,3.7536,1.0948,3.91
2020-06-25 01:30:00,3.82224,1.11482,3.9815,0.030240000000000003,0.008820000000000001,0.0315,3.792,1.106,3.95,3.6974400000000003,1.07842,3.8515,0.030240000000000003,0.008820000000000001,0.0315,3.6672000000000002,1.0696,3.8200000000000003
2020-06-25 02:00:00,3.82224,1.11482,3.9815,0.030240000000000003,0.008820000000000001,0.0315,3.792,1.106,3.95,3.6974400000000003,1.07842,3.8515,0.030240000000000003,0.008820000000000001,0.0315,3.6672000000000002,1.0696,3.8200000000000003
2020-06-25 02:30:00,3.75504,1.09522,3.9115,0.030240000000000003,0.008820000000000001,0.0315,3.7248,1.0864,3.88,3.63024,1.05882,3.7815000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.6,1.05,3.75
2020-06-25 03:00:00,3.6494400000000002,1.06442,3.8015,0.030240000000000003,0.008820000000000001,0.0315,3.6192,1.0556,3.77,3.54384,1.03362,3.6915,0.030240000000000003,0.008820000000000001,0.0315,3.5136000000000003,1.0248,3.66
2020-06-25 03:30:00,3.62976,1.05868,3.781,0.02976,0.00868,0.031,3.6,1.05,3.75,3.51456,1.02508,3.661,0.02976,0.00868,0.031,3.4848,1.0164,3.63
2020-06-25 04:00:00,3.58224,1.04482,3.7315,0.030240000000000003,0.008820000000000001,0.0315,3.552,1.036,3.7,3.47664,1.01402,3.6215,0.030240000000000003,0.008820000000000001,0.0315,3.4464,1.0052,3.59
2020-06-25 04:30:00,3.51456,1.02508,3.661,0.02976,0.00868,0.031,3.4848,1.0164,3.63,3.40896,0.99428,3.551,0.02976,0.00868,0.031,3.3792,0.9856,3.52
2020-06-25 05:00:00,3.43968,1.00324,3.583,0.03168,0.00924,0.033,3.408,0.994,3.55,3.33408,0.9724400000000001,3.473,0.03168,0.00924,0.033,3.3024,0.9632000000000001,3.44
2020-06-25 05:30:00,3.4896000000000003,1.0178,3.635,0.033600000000000005,0.0098,0.035,3.456,1.008,3.6,3.384,0.987,3.525,0.033600000000000005,0.0098,0.035,3.3504,0.9772000000000001,3.49
2020-06-25 06:00:00,3.62352,1.05686,3.7745,0.033120000000000004,0.00966,0.0345,3.5904,1.0472,3.74,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62
2020-06-25 06:30:00,3.84432,1.12126,4.0045,0.033120000000000004,0.00966,0.0345,3.8112,1.1116,3.9699999999999998,3.72912,1.08766,3.8845,0.033120000000000004,0.00966,0.0345,3.696,1.078,3.85
2020-06-25 07:00:00,3.99792,1.16606,4.1645,0.033120000000000004,0.00966,0.0345,3.9648,1.1564,4.13,3.87312,1.1296599999999999,4.0345,0.033120000000000004,0.00966,0.0345,3.84,1.12,4.0
2020-06-25 07:30:00,4.29456,1.25258,4.4735,0.03216,0.009380000000000001,0.0335,4.2624,1.2432,4.44,4.16016,1.21338,4.3335,0.03216,0.009380000000000001,0.0335,4.128,1.204,4.3
2020-06-25 08:00:00,4.70688,1.37284,4.9030000000000005,0.03168,0.00924,0.033,4.6752,1.3636,4.87,4.55328,1.32804,4.743,0.03168,0.00924,0.033,4.5216,1.3188,4.71
2020-06-25 08:30:00,5.13024,1.49632,5.344,0.03264,0.00952,0.034,5.0976,1.4868000000000001,5.31,4.96704,1.44872,5.174,0.03264,0.00952,0.034,4.9344,1.4392,5.14
2020-06-25 09:00:00,5.40864,1.57752,5.634,0.03264,0.00952,0.034,5.376,1.568,5.6,5.24544,1.5299200000000002,5.464,0.03264,0.00952,0.034,5.2128,1.5204,5.43
2020-06-25 09:30:00,5.74464,1.6755200000000001,5.984,0.03264,0.00952,0.034,5.712,1.666,5.95,5.56224,1.6223200000000002,5.7940000000000005,0.03264,0.00952,0.034,5.5296,1.6128,5.76
2020-06-25 10:00:00,5.83152,1.70086,6.0745,0.033120000000000004,0.00966,0.0345,5.7984,1.6912,6.04,5.65872,1.65046,5.8945,0.033120000000000004,0.00966,0.0345,5.6256,1.6408,5.86
2020-06-25 10:30:00,5.82144,1.69792,6.064,0.03264,0.00952,0.034,5.7888,1.6884000000000001,6.03,5.65824,1.65032,5.894,0.03264,0.00952,0.034,5.6256,1.6408,5.86
2020-06-25 11:00:00,5.86944,1.71192,6.114,0.03264,0.00952,0.034,5.8368,1.7024,6.08,5.68704,1.6587200000000002,5.924,0.03264,0.00952,0.034,5.6544,1.6492,5.89
2020-06-25 11:30:00,5.93712,1.7316600000000002,6.1845,0.033120000000000004,0.00966,0.0345,5.904,1.722,6.15,5.74512,1.6756600000000001,5.9845,0.033120000000000004,0.00966,0.0345,5.712,1.666,5.95
2020-06-25 12:00:00,5.965920000000001,1.7400600000000002,6.2145,0.033120000000000004,0.00966,0.0345,5.9328,1.7304,6.18,5.77392,1.6840600000000001,6.0145,0.033120000000000004,0.00966,0.0345,5.7408,1.6743999999999999,5.98
2020-06-25 12:30:00,5.96544,1.7399200000000001,6.214,0.03264,0.00952,0.034,5.9328,1.7304,6.18,5.77344,1.68392,6.014,0.03264,0.00952,0.034,5.7408,1.6743999999999999,5.98
2020-06-25 13:00:00,5.94624,1.73432,6.194,0.03264,0.00952,0.034,5.9136,1.7248,6.16,5.75424,1.67832,5.994,0.03264,0.00952,0.034,5.7216000000000005,1.6688,5.96
2020-06-25 13:30:00,5.91648,1.72564,6.163,0.03168,0.00924,0.033,5.8848,1.7164000000000001,6.13,5.72448,1.66964,5.963,0.03168,0.00924,0.033,5.6928,1.6604,5.93
2020-06-25 14:00:00,5.97504,1.74272,6.224,0.03264,0.00952,0.034,5.9424,1.7332,6.19,5.78304,1.6867200000000002,6.024,0.03264,0.00952,0.034,5.7504,1.6772,5.99
2020-06-25 14:30:00,5.94576,1.73418,6.1935,0.03216,0.009380000000000001,0.0335,5.9136,1.7248,6.16,5.7633600000000005,1.68098,6.0035,0.03216,0.009380000000000001,0.0335,5.7312,1.6716000000000002,5.97
2020-06-25 15:00:00,5.89776,1.72018,6.1435,0.03216,0.009380000000000001,0.0335,5.8656,1.7107999999999999,6.11,5.72496,1.66978,5.9635,0.03216,0.009380000000000001,0.0335,5.6928,1.6604,5.93
2020-06-25 15:30:00,5.87904,1.71472,6.124,0.03264,0.00952,0.034,5.8464,1.7052,6.09,5.69664,1.66152,5.934,0.03264,0.00952,0.034,5.664,1.6520000000000001,5.9
2020-06-25 16:00:00,5.8886400000000005,1.71752,6.134,0.03264,0.00952,0.034,5.856,1.708,6.1,5.70624,1.66432,5.944,0.03264,0.00952,0.034,5.6736,1.6548,5.91
2020-06-25 16:30:00,5.85024,1.70632,6.094,0.03264,0.00952,0.034,5.8176,1.6968,6.06,5.66784,1.65312,5.904,0.03264,0.00952,0.034,5.6352,1.6436000000000002,5.87
2020-06-25 17:00:00,5.84976,1.70618,6.0935,0.03216,0.009380000000000001,0.0335,5.8176,1.6968,6.06,5.66736,1.65298,5.9035,0.03216,0.009380000000000001,0.0335,5.6352,1.6436000000000002,5.87
2020-06-25 17:30:00,5.74464,1.6755200000000001,5.984,0.03264,0.00952,0.034,5.712,1.666,5.95,5.57184,1.62512,5.804,0.03264,0.00952,0.034,5.5392,1.6156000000000001,5.77
2020-06-25 18:00:00,5.70576,1.66418,5.9435,0.03216,0.009380000000000001,0.0335,5.6736,1.6548,5.91,5.54256,1.61658,5.7735,0.03216,0.009380000000000001,0.0335,5.5104,1.6072000000000002,5.74
2020-06-25 18:30:00,5.65776,1.6501800000000002,5.8935,0.03216,0.009380000000000001,0.0335,5.6256,1.6408,5.86,5.48496,1.59978,5.7135,0.03216,0.009380000000000001,0.0335,5.4528,1.5904,5.68
2020-06-25 19:00:00,5.53344,1.61392,5.764,0.03264,0.00952,0.034,5.5008,1.6044,5.73,5.37024,1.5663200000000002,5.594,0.03264,0.00952,0.034,5.3376,1.5568,5.5600000000000005
2020-06-25 19:30:00,5.36064,1.56352,5.584,0.03264,0.00952,0.034,5.328,1.554,5.55,5.19744,1.51592,5.414,0.03264,0.00952,0.034,5.1648,1.5064000000000002,5.38
2020-06-25 20:00:00,5.18784,1.51312,5.404,0.03264,0.00952,0.034,5.1552,1.5036,5.37,5.03424,1.46832,5.244,0.03264,0.00952,0.034,5.0016,1.4588,5.21
2020-06-25 20:30:00,5.06208,1.47644,5.273,0.03168,0.00924,0.033,5.0304,1.4672,5.24,4.91808,1.43444,5.123,0.03168,0.00924,0.033,4.8864,1.4252,5.09
2020-06-25 21:00:00,4.94736,1.44298,5.1535,0.03216,0.009380000000000001,0.0335,4.9152000000000005,1.4336,5.12,4.80336,1.4009800000000001,5.0035,0.03216,0.009380000000000001,0.0335,4.7712,1.3916,4.97
2020-06-25 21:30:00,4.90848,1.43164,5.113,0.03168,0.00924,0.033,4.8768,1.4224,5.08,4.75488,1.38684,4.953,0.03168,0.00924,0.033,4.7232,1.3776,4.92
2020-06-25 22:00:00,4.93344,1.43892,5.139,0.027840000000000004,0.00812,0.029,4.9056,1.4308,5.11,4.77984,1.39412,4.979,0.027840000000000004,0.00812,0.029,4.752,1.3860000000000001,4.95
2020-06-25 22:30:00,4.8288,1.4084,5.03,0.028800000000000003,0.008400000000000001,0.03,4.8,1.4,5.0,4.6752,1.3636,4.87,0.028800000000000003,0.008400000000000001,0.03,4.6464,1.3552,4.84
2020-06-25 23:00:00,4.6176,1.3468,4.8100000000000005,0.028800000000000003,0.008400000000000001,0.03,4.5888,1.3384,4.78,4.4736,1.3048,4.66,0.028800000000000003,0.008400000000000001,0.03,4.4448,1.2964,4.63
2020-06-25 23:30:00,4.3776,1.2768,4.5600000000000005,0.028800000000000003,0.008400000000000001,0.03,4.3488,1.2684,4.53,4.2432,1.2376,4.42,0.028800000000000003,0.008400000000000001,0.03,4.2144,1.2292,4.39
2020-06-26 00:00:00,4.1952,1.2236,4.37,0.028800000000000003,0.008400000000000001,0.03,4.1664,1.2152,4.34,4.0704,1.1872,4.24,0.028800000000000003,0.008400000000000001,0.03,4.0416,1.1788,4.21
2020-06-26 00:30:00,4.04208,1.17894,4.2105,0.029280000000000004,0.00854,0.030500000000000003,4.0128,1.1703999999999999,4.18,3.91728,1.14254,4.0805,0.029280000000000004,0.00854,0.030500000000000003,3.888,1.134,4.05
2020-06-26 01:00:00,3.93648,1.14814,4.1005,0.029280000000000004,0.00854,0.030500000000000003,3.9072,1.1396,4.07,3.81168,1.11174,3.9705,0.029280000000000004,0.00854,0.030500000000000003,3.7824,1.1032,3.94
2020-06-26 01:30:00,3.85968,1.12574,4.0205,0.029280000000000004,0.00854,0.030500000000000003,3.8304,1.1172,3.99,3.73488,1.08934,3.8905000000000003,0.029280000000000004,0.00854,0.030500000000000003,3.7056,1.0808,3.86
2020-06-26 02:00:00,3.81168,1.11174,3.9705,0.029280000000000004,0.00854,0.030500000000000003,3.7824,1.1032,3.94,3.68688,1.07534,3.8405,0.029280000000000004,0.00854,0.030500000000000003,3.6576,1.0668,3.81
2020-06-26 02:30:00,3.66768,1.06974,3.8205,0.029280000000000004,0.00854,0.030500000000000003,3.6384,1.0612,3.79,3.56208,1.03894,3.7105,0.029280000000000004,0.00854,0.030500000000000003,3.5328,1.0304,3.68
2020-06-26 03:00:00,3.48432,1.01626,3.6295,0.02832,0.00826,0.029500000000000002,3.456,1.008,3.6,3.37872,0.9854600000000001,3.5195,0.02832,0.00826,0.029500000000000002,3.3504,0.9772000000000001,3.49
2020-06-26 03:30:00,3.4540800000000003,1.00744,3.598,0.02688,0.007840000000000001,0.028,3.4272,0.9996,3.5700000000000003,3.34848,0.9766400000000001,3.488,0.02688,0.007840000000000001,0.028,3.3216,0.9688,3.46
2020-06-26 04:00:00,3.43536,1.00198,3.5785,0.027360000000000002,0.007980000000000001,0.0285,3.408,0.994,3.55,3.32016,0.9683800000000001,3.4585,0.027360000000000002,0.007980000000000001,0.0285,3.2928,0.9604,3.43
2020-06-26 04:30:00,3.38736,0.9879800000000001,3.5285,0.027360000000000002,0.007980000000000001,0.0285,3.36,0.98,3.5,3.27216,0.9543800000000001,3.4085,0.027360000000000002,0.007980000000000001,0.0285,3.2448,0.9464,3.38
2020-06-26 05:00:00,3.30432,0.9637600000000001,3.442,0.030720000000000004,0.008960000000000001,0.032,3.2736,0.9548000000000001,3.41,3.19872,0.9329600000000001,3.332,0.030720000000000004,0.008960000000000001,0.032,3.168,0.924,3.3
2020-06-26 05:30:00,3.36192,0.9805600000000001,3.502,0.030720000000000004,0.008960000000000001,0.032,3.3312,0.9716,3.47,3.25632,0.94976,3.392,0.030720000000000004,0.008960000000000001,0.032,3.2256,0.9408000000000001,3.36
2020-06-26 06:00:00,3.54432,1.03376,3.692,0.030720000000000004,0.008960000000000001,0.032,3.5136000000000003,1.0248,3.66,3.43872,1.00296,3.582,0.030720000000000004,0.008960000000000001,0.032,3.408,0.994,3.55
2020-06-26 06:30:00,3.9,1.1375,4.0625,0.031200000000000002,0.0091,0.0325,3.8688000000000002,1.1284,4.03,3.7752,1.1011,3.9325,0.031200000000000002,0.0091,0.0325,3.7439999999999998,1.092,3.9
2020-06-26 07:00:00,4.044,1.1795,4.2125,0.031200000000000002,0.0091,0.0325,4.0128,1.1703999999999999,4.18,3.9192,1.1431,4.0825,0.031200000000000002,0.0091,0.0325,3.888,1.134,4.05
2020-06-26 07:30:00,4.3224,1.2607,4.5025,0.031200000000000002,0.0091,0.0325,4.2912,1.2516,4.47,4.188,1.2215,4.3625,0.031200000000000002,0.0091,0.0325,4.1568,1.2124,4.33
2020-06-26 08:00:00,4.64976,1.3561800000000002,4.8435,0.03216,0.009380000000000001,0.0335,4.6176,1.3468,4.8100000000000005,4.50576,1.31418,4.6935,0.03216,0.009380000000000001,0.0335,4.4736,1.3048,4.66
2020-06-26 08:30:00,5.08224,1.48232,5.294,0.03264,0.00952,0.034,5.0496,1.4727999999999999,5.26,4.92864,1.4375200000000001,5.134,0.03264,0.00952,0.034,4.896,1.428,5.1
2020-06-26 09:00:00,5.28336,1.54098,5.5035,0.03216,0.009380000000000001,0.0335,5.2512,1.5316,5.47,5.12976,1.49618,5.3435,0.03216,0.009380000000000001,0.0335,5.0976,1.4868000000000001,5.31
2020-06-26 09:30:00,5.61936,1.63898,5.8535,0.03216,0.009380000000000001,0.0335,5.5872,1.6296,5.82,5.44656,1.58858,5.6735,0.03216,0.009380000000000001,0.0335,5.4144,1.5792000000000002,5.64
2020-06-26 10:00:00,5.73504,1.67272,5.974,0.03264,0.00952,0.034,5.7024,1.6632,5.94,5.55264,1.61952,5.784,0.03264,0.00952,0.034,5.52,1.6099999999999999,5.75
2020-06-26 10:30:00,5.80224,1.69232,6.044,0.03264,0.00952,0.034,5.7696000000000005,1.6828,6.01,5.62944,1.64192,5.864,0.03264,0.00952,0.034,5.5968,1.6324,5.83
2020-06-26 11:00:00,5.87904,1.71472,6.124,0.03264,0.00952,0.034,5.8464,1.7052,6.09,5.70624,1.66432,5.944,0.03264,0.00952,0.034,5.6736,1.6548,5.91
2020-06-26 11:30:00,5.92656,1.72858,6.1735,0.03216,0.009380000000000001,0.0335,5.8944,1.7192,6.14,5.74416,1.67538,5.9835,0.03216,0.009380000000000001,0.0335,5.712,1.666,5.95
2020-06-26 12:00:00,5.9942400000000005,1.74832,6.244,0.03264,0.00952,0.034,5.9616,1.7388,6.21,5.81184,1.6951200000000002,6.054,0.03264,0.00952,0.034,5.7792,1.6856,6.02
2020-06-26 12:30:00,5.93664,1.7315200000000002,6.184,0.03264,0.00952,0.034,5.904,1.722,6.15,5.75424,1.67832,5.994,0.03264,0.00952,0.034,5.7216000000000005,1.6688,5.96
2020-06-26 13:00:00,5.84112,1.7036600000000002,6.0845,0.033120000000000004,0.00966,0.0345,5.808,1.694,6.05,5.65872,1.65046,5.8945,0.033120000000000004,0.00966,0.0345,5.6256,1.6408,5.86
2020-06-26 13:30:00,5.7926400000000005,1.68952,6.034,0.03264,0.00952,0.034,5.76,1.6800000000000002,6.0,5.61024,1.63632,5.844,0.03264,0.00952,0.034,5.5776,1.6268,5.8100000000000005
2020-06-26 14:00:00,5.81184,1.6951200000000002,6.054,0.03264,0.00952,0.034,5.7792,1.6856,6.02,5.62944,1.64192,5.864,0.03264,0.00952,0.034,5.5968,1.6324,5.83
2020-06-26 14:30:00,5.66736,1.65298,5.9035,0.03216,0.009380000000000001,0.0335,5.6352,1.6436000000000002,5.87,5.48496,1.59978,5.7135,0.03216,0.009380000000000001,0.0335,5.4528,1.5904,5.68
2020-06-26 15:00:00,5.62848,1.6416400000000002,5.8629999999999995,0.03168,0.00924,0.033,5.5968,1.6324,5.83,5.45568,1.59124,5.683,0.03168,0.00924,0.033,5.424,1.5819999999999999,5.65
2020-06-26 15:30:00,5.62896,1.64178,5.8635,0.03216,0.009380000000000001,0.0335,5.5968,1.6324,5.83,5.45616,1.59138,5.6835,0.03216,0.009380000000000001,0.0335,5.424,1.5819999999999999,5.65
2020-06-26 16:00:00,5.54256,1.61658,5.7735,0.03216,0.009380000000000001,0.0335,5.5104,1.6072000000000002,5.74,5.36976,1.5661800000000001,5.5935,0.03216,0.009380000000000001,0.0335,5.3376,1.5568,5.5600000000000005
2020-06-26 16:30:00,5.56224,1.6223200000000002,5.7940000000000005,0.03264,0.00952,0.034,5.5296,1.6128,5.76,5.3894400000000005,1.57192,5.614,0.03264,0.00952,0.034,5.3568,1.5624,5.58
2020-06-26 17:00:00,5.5137599999999996,1.60818,5.7435,0.03216,0.009380000000000001,0.0335,5.4816,1.5988,5.71,5.35056,1.56058,5.5735,0.03216,0.009380000000000001,0.0335,5.3184000000000005,1.5512000000000001,5.54
2020-06-26 17:30:00,5.5137599999999996,1.60818,5.7435,0.03216,0.009380000000000001,0.0335,5.4816,1.5988,5.71,5.35056,1.56058,5.5735,0.03216,0.009380000000000001,0.0335,5.3184000000000005,1.5512000000000001,5.54
2020-06-26 18:00:00,5.47584,1.59712,5.704,0.03264,0.00952,0.034,5.4432,1.5876000000000001,5.67,5.32224,1.55232,5.5440000000000005,0.03264,0.00952,0.034,5.2896,1.5428000000000002,5.51
2020-06-26 18:30:00,5.41824,1.58032,5.644,0.03264,0.00952,0.034,5.3856,1.5708,5.61,5.25504,1.53272,5.474,0.03264,0.00952,0.034,5.2224,1.5232,5.44
2020-06-26 19:00:00,5.35056,1.56058,5.5735,0.03216,0.009380000000000001,0.0335,5.3184000000000005,1.5512000000000001,5.54,5.19696,1.51578,5.4135,0.03216,0.009380000000000001,0.0335,5.1648,1.5064000000000002,5.38
2020-06-26 19:30:00,5.18736,1.51298,5.4035,0.03216,0.009380000000000001,0.0335,5.1552,1.5036,5.37,5.03376,1.46818,5.2435,0.03216,0.009380000000000001,0.0335,5.0016,1.4588,5.21
2020-06-26 20:00:00,4.96704,1.44872,5.174,0.03264,0.00952,0.034,4.9344,1.4392,5.14,4.81344,1.40392,5.014,0.03264,0.00952,0.034,4.7808,1.3944,4.98
2020-06-26 20:30:00,4.7846400000000004,1.39552,4.984,0.03264,0.00952,0.034,4.752,1.3860000000000001,4.95,4.64064,1.35352,4.834,0.03264,0.00952,0.034,4.608,1.344,4.8
2020-06-26 21:00:00,4.68816,1.36738,4.8835,0.03216,0.009380000000000001,0.0335,4.656,1.358,4.85,4.5537600000000005,1.3281800000000001,4.7435,0.03216,0.009380000000000001,0.0335,4.5216,1.3188,4.71
2020-06-26 21:30:00,4.65072,1.35646,4.8445,0.033120000000000004,0.00966,0.0345,4.6176,1.3468,4.8100000000000005,4.51632,1.31726,4.7045,0.033120000000000004,0.00966,0.0345,4.4832,1.3076,4.67
2020-06-26 22:00:00,4.69488,1.36934,4.8905,0.029280000000000004,0.00854,0.030500000000000003,4.6656,1.3608,4.86,4.55088,1.32734,4.7405,0.029280000000000004,0.00854,0.030500000000000003,4.5216,1.3188,4.71
2020-06-26 22:30:00,4.62864,1.35002,4.8215,0.030240000000000003,0.008820000000000001,0.0315,4.5984,1.3412,4.79,4.48464,1.30802,4.6715,0.030240000000000003,0.008820000000000001,0.0315,4.4544,1.2992,4.64
2020-06-26 23:00:00,4.48416,1.30788,4.671,0.02976,0.00868,0.031,4.4544,1.2992,4.64,4.34976,1.26868,4.531,0.02976,0.00868,0.031,4.32,1.26,4.5
2020-06-26 23:30:00,4.23408,1.23494,4.4105,0.029280000000000004,0.00854,0.030500000000000003,4.2048,1.2264,4.38,4.10928,1.19854,4.2805,0.029280000000000004,0.00854,0.030500000000000003,4.08,1.19,4.25
2020-06-27 00:00:00,4.08096,1.19028,4.251,0.02976,0.00868,0.031,4.0512,1.1816,4.22,3.95616,1.15388,4.121,0.02976,0.00868,0.031,3.9264,1.1452,4.09
2020-06-27 00:30:00,3.8990400000000003,1.1372200000000001,4.0615,0.030240000000000003,0.008820000000000001,0.0315,3.8688000000000002,1.1284,4.03,3.77424,1.10082,3.9314999999999998,0.030240000000000003,0.008820000000000001,0.0315,3.7439999999999998,1.092,3.9
2020-06-27 01:00:00,3.77328,1.10054,3.9305,0.029280000000000004,0.00854,0.030500000000000003,3.7439999999999998,1.092,3.9,3.65808,1.06694,3.8105,0.029280000000000004,0.00854,0.030500000000000003,3.6288,1.0584,3.7800000000000002
2020-06-27 01:30:00,3.67728,1.07254,3.8305,0.029280000000000004,0.00854,0.030500000000000003,3.648,1.064,3.8,3.56208,1.03894,3.7105,0.029280000000000004,0.00854,0.030500000000000003,3.5328,1.0304,3.68
2020-06-27 02:00:00,3.63024,1.05882,3.7815000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.6,1.05,3.75,3.51504,1.02522,3.6615,0.030240000000000003,0.008820000000000001,0.0315,3.4848,1.0164,3.63
2020-06-27 02:30:00,3.4958400000000003,1.01962,3.6415,0.030240000000000003,0.008820000000000001,0.0315,3.4656000000000002,1.0108,3.61,3.39024,0.98882,3.5315,0.030240000000000003,0.008820000000000001,0.0315,3.36,0.98,3.5
2020-06-27 03:00:00,3.35136,0.9774800000000001,3.491,0.02976,0.00868,0.031,3.3216,0.9688,3.46,3.24576,0.9466800000000001,3.3810000000000002,0.02976,0.00868,0.031,3.216,0.9380000000000001,3.35
2020-06-27 03:30:00,3.32304,0.9692200000000001,3.4615,0.030240000000000003,0.008820000000000001,0.0315,3.2928,0.9604,3.43,3.21744,0.93842,3.3515,0.030240000000000003,0.008820000000000001,0.0315,3.1872,0.9296000000000001,3.32
2020-06-27 04:00:00,3.30432,0.9637600000000001,3.442,0.030720000000000004,0.008960000000000001,0.032,3.2736,0.9548000000000001,3.41,3.19872,0.9329600000000001,3.332,0.030720000000000004,0.008960000000000001,0.032,3.168,0.924,3.3
2020-06-27 04:30:00,3.27504,0.9552200000000001,3.4115,0.030240000000000003,0.008820000000000001,0.0315,3.2448,0.9464,3.38,3.16944,0.9244200000000001,3.3015,0.030240000000000003,0.008820000000000001,0.0315,3.1392,0.9156000000000001,3.27
2020-06-27 05:00:00,3.2184,0.9387000000000001,3.3525,0.031200000000000002,0.0091,0.0325,3.1872,0.9296000000000001,3.32,3.1128,0.9079,3.2425,0.031200000000000002,0.0091,0.0325,3.0816,0.8988,3.21
2020-06-27 05:30:00,3.21888,0.9388400000000001,3.3529999999999998,0.03168,0.00924,0.033,3.1872,0.9296000000000001,3.32,3.11328,0.9080400000000001,3.243,0.03168,0.00924,0.033,3.0816,0.8988,3.21
2020-06-27 06:00:00,3.21984,0.9391200000000001,3.354,0.03264,0.00952,0.034,3.1872,0.9296000000000001,3.32,3.11424,0.9083200000000001,3.2439999999999998,0.03264,0.00952,0.034,3.0816,0.8988,3.21
2020-06-27 06:30:00,3.46848,1.01164,3.613,0.03168,0.00924,0.033,3.4368,1.0024,3.58,3.35328,0.9780400000000001,3.493,0.03168,0.00924,0.033,3.3216,0.9688,3.46
2020-06-27 07:00:00,3.56544,1.03992,3.714,0.03264,0.00952,0.034,3.5328,1.0304,3.68,3.45024,1.00632,3.594,0.03264,0.00952,0.034,3.4176,0.9968,3.56
2020-06-27 07:30:00,3.72912,1.08766,3.8845,0.033120000000000004,0.00966,0.0345,3.696,1.078,3.85,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73
2020-06-27 08:00:00,3.82512,1.11566,3.9845,0.033120000000000004,0.00966,0.0345,3.792,1.106,3.95,3.70032,1.07926,3.8545,0.033120000000000004,0.00966,0.0345,3.6672000000000002,1.0696,3.8200000000000003
2020-06-27 08:30:00,4.08432,1.19126,4.2545,0.033120000000000004,0.00966,0.0345,4.0512,1.1816,4.22,3.95952,1.15486,4.1245,0.033120000000000004,0.00966,0.0345,3.9264,1.1452,4.09
2020-06-27 09:00:00,4.08432,1.19126,4.2545,0.033120000000000004,0.00966,0.0345,4.0512,1.1816,4.22,3.95952,1.15486,4.1245,0.033120000000000004,0.00966,0.0345,3.9264,1.1452,4.09
2020-06-27 09:30:00,4.08432,1.19126,4.2545,0.033120000000000004,0.00966,0.0345,4.0512,1.1816,4.22,3.95952,1.15486,4.1245,0.033120000000000004,0.00966,0.0345,3.9264,1.1452,4.09
2020-06-27 10:00:00,4.7856000000000005,1.3958,4.985,0.033600000000000005,0.0098,0.035,4.752,1.3860000000000001,4.95,4.6416,1.3538000000000001,4.835,0.033600000000000005,0.0098,0.035,4.608,1.344,4.8
2020-06-27 10:30:00,4.85232,1.41526,5.0545,0.033120000000000004,0.00966,0.0345,4.8192,1.4056,5.02,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.033120000000000004,0.00966,0.0345,4.6752,1.3636,4.87
2020-06-27 11:00:00,4.88112,1.42366,5.0845,0.033120000000000004,0.00966,0.0345,4.848,1.4140000000000001,5.05,4.73712,1.38166,4.9345,0.033120000000000004,0.00966,0.0345,4.704,1.3719999999999999,4.9
2020-06-27 11:30:00,4.95744,1.44592,5.164,0.03264,0.00952,0.034,4.9248,1.4364,5.13,4.80384,1.4011200000000001,5.004,0.03264,0.00952,0.034,4.7712,1.3916,4.97
2020-06-27 12:00:00,5.03424,1.46832,5.244,0.03264,0.00952,0.034,5.0016,1.4588,5.21,4.88064,1.42352,5.084,0.03264,0.00952,0.034,4.848,1.4140000000000001,5.05
2020-06-27 12:30:00,5.06304,1.47672,5.274,0.03264,0.00952,0.034,5.0304,1.4672,5.24,4.90944,1.43192,5.114,0.03264,0.00952,0.034,4.8768,1.4224,5.08
2020-06-27 13:00:00,4.97712,1.45166,5.1845,0.033120000000000004,0.00966,0.0345,4.944,1.442,5.15,4.82352,1.40686,5.0245,0.033120000000000004,0.00966,0.0345,4.7904,1.3972,4.99
2020-06-27 13:30:00,4.84272,1.41246,5.0445,0.033120000000000004,0.00966,0.0345,4.8096,1.4028,5.01,4.69872,1.37046,4.8945,0.033120000000000004,0.00966,0.0345,4.6656,1.3608,4.86
2020-06-27 14:00:00,4.66992,1.36206,4.8645,0.033120000000000004,0.00966,0.0345,4.6368,1.3524,4.83,4.52592,1.32006,4.7145,0.033120000000000004,0.00966,0.0345,4.4928,1.3104,4.68
2020-06-27 14:30:00,4.6603200000000005,1.35926,4.8545,0.033120000000000004,0.00966,0.0345,4.6272,1.3496000000000001,4.82,4.51632,1.31726,4.7045,0.033120000000000004,0.00966,0.0345,4.4832,1.3076,4.67
2020-06-27 15:00:00,4.62144,1.34792,4.814,0.03264,0.00952,0.034,4.5888,1.3384,4.78,4.47744,1.30592,4.664,0.03264,0.00952,0.034,4.4448,1.2964,4.63
2020-06-27 15:30:00,4.56336,1.33098,4.7535,0.03216,0.009380000000000001,0.0335,4.5312,1.3216,4.72,4.42896,1.2917800000000002,4.6135,0.03216,0.009380000000000001,0.0335,4.3968,1.2824,4.58
2020-06-27 16:00:00,4.65024,1.35632,4.844,0.03264,0.00952,0.034,4.6176,1.3468,4.8100000000000005,4.50624,1.31432,4.694,0.03264,0.00952,0.034,4.4736,1.3048,4.66
2020-06-27 16:30:00,4.77504,1.39272,4.974,0.03264,0.00952,0.034,4.7424,1.3832,4.94,4.62144,1.34792,4.814,0.03264,0.00952,0.034,4.5888,1.3384,4.78
2020-06-27 17:00:00,4.84224,1.41232,5.044,0.03264,0.00952,0.034,4.8096,1.4028,5.01,4.69824,1.37032,4.894,0.03264,0.00952,0.034,4.6656,1.3608,4.86
2020-06-27 17:30:00,4.91904,1.43472,5.124,0.03264,0.00952,0.034,4.8864,1.4252,5.09,4.76544,1.38992,4.964,0.03264,0.00952,0.034,4.7328,1.3804,4.93
2020-06-27 18:00:00,5.09184,1.48512,5.304,0.03264,0.00952,0.034,5.0592,1.4756,5.27,4.93824,1.44032,5.144,0.03264,0.00952,0.034,4.9056,1.4308,5.11
2020-06-27 18:30:00,5.07264,1.47952,5.284,0.03264,0.00952,0.034,5.04,1.47,5.25,4.91904,1.43472,5.124,0.03264,0.00952,0.034,4.8864,1.4252,5.09
2020-06-27 19:00:00,4.89024,1.42632,5.094,0.03264,0.00952,0.034,4.8576,1.4168,5.06,4.73664,1.38152,4.934,0.03264,0.00952,0.034,4.704,1.3719999999999999,4.9
2020-06-27 19:30:00,4.72656,1.37858,4.9235,0.03216,0.009380000000000001,0.0335,4.6944,1.3692,4.89,4.58256,1.33658,4.7735,0.03216,0.009380000000000001,0.0335,4.5504,1.3272,4.74
2020-06-27 20:00:00,4.57296,1.33378,4.7635000000000005,0.03216,0.009380000000000001,0.0335,4.5408,1.3244,4.73,4.42896,1.2917800000000002,4.6135,0.03216,0.009380000000000001,0.0335,4.3968,1.2824,4.58
2020-06-27 20:30:00,4.45824,1.3003200000000001,4.644,0.03264,0.00952,0.034,4.4256,1.2908,4.61,4.31424,1.2583199999999999,4.494,0.03264,0.00952,0.034,4.2816,1.2488000000000001,4.46
2020-06-27 21:00:00,4.35312,1.26966,4.5344999999999995,0.033120000000000004,0.00966,0.0345,4.32,1.26,4.5,4.21872,1.23046,4.3945,0.033120000000000004,0.00966,0.0345,4.1856,1.2208,4.36
2020-06-27 21:30:00,4.29504,1.25272,4.474,0.03264,0.00952,0.034,4.2624,1.2432,4.44,4.16064,1.21352,4.334,0.03264,0.00952,0.034,4.128,1.204,4.3
2020-06-27 22:00:00,4.36752,1.27386,4.5495,0.02832,0.00826,0.029500000000000002,4.3392,1.2656,4.52,4.22352,1.23186,4.3995,0.02832,0.00826,0.029500000000000002,4.1952,1.2236,4.37
2020-06-27 22:30:00,4.31088,1.2573400000000001,4.4905,0.029280000000000004,0.00854,0.030500000000000003,4.2816,1.2488000000000001,4.46,4.16688,1.21534,4.3405000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.1376,1.2068,4.31
2020-06-27 23:00:00,4.12848,1.20414,4.3004999999999995,0.029280000000000004,0.00854,0.030500000000000003,4.0992,1.1956,4.27,4.00368,1.16774,4.1705,0.029280000000000004,0.00854,0.030500000000000003,3.9744,1.1592,4.14
2020-06-27 23:30:00,3.98448,1.16214,4.1505,0.029280000000000004,0.00854,0.030500000000000003,3.9552,1.1536,4.12,3.85008,1.12294,4.0105,0.029280000000000004,0.00854,0.030500000000000003,3.8208,1.1144,3.98
2020-06-28 00:00:00,3.83136,1.11748,3.991,0.02976,0.00868,0.031,3.8016,1.1088,3.96,3.70656,1.08108,3.8609999999999998,0.02976,0.00868,0.031,3.6768,1.0724,3.83
2020-06-28 00:30:00,3.71616,1.08388,3.871,0.02976,0.00868,0.031,3.6864,1.0752,3.84,3.59136,1.04748,3.741,0.02976,0.00868,0.031,3.5616,1.0388,3.71
2020-06-28 01:00:00,3.58176,1.04468,3.731,0.02976,0.00868,0.031,3.552,1.036,3.7,3.46656,1.01108,3.6109999999999998,0.02976,0.00868,0.031,3.4368,1.0024,3.58
2020-06-28 01:30:00,3.49536,1.01948,3.641,0.02976,0.00868,0.031,3.4656000000000002,1.0108,3.61,3.3705600000000002,0.9830800000000001,3.511,0.02976,0.00868,0.031,3.3407999999999998,0.9744,3.48
2020-06-28 02:00:00,3.43776,1.00268,3.581,0.02976,0.00868,0.031,3.408,0.994,3.55,3.32256,0.96908,3.461,0.02976,0.00868,0.031,3.2928,0.9604,3.43
2020-06-28 02:30:00,3.35184,0.97762,3.4915000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.3216,0.9688,3.46,3.23664,0.9440200000000001,3.3715,0.030240000000000003,0.008820000000000001,0.0315,3.2064,0.9352,3.34
2020-06-28 03:00:00,3.26544,0.95242,3.4015,0.030240000000000003,0.008820000000000001,0.0315,3.2352,0.9436,3.37,3.15984,0.9216200000000001,3.2915,0.030240000000000003,0.008820000000000001,0.0315,3.1296,0.9128000000000001,3.26
2020-06-28 03:30:00,3.20832,0.93576,3.342,0.030720000000000004,0.008960000000000001,0.032,3.1776,0.9268000000000001,3.31,3.10272,0.9049600000000001,3.232,0.030720000000000004,0.008960000000000001,0.032,3.072,0.896,3.2
2020-06-28 04:00:00,3.2088,0.9359000000000001,3.3425000000000002,0.031200000000000002,0.0091,0.0325,3.1776,0.9268000000000001,3.31,3.1032,0.9051,3.2325,0.031200000000000002,0.0091,0.0325,3.072,0.896,3.2
2020-06-28 04:30:00,3.1608,0.9219,3.2925,0.031200000000000002,0.0091,0.0325,3.1296,0.9128000000000001,3.26,3.0456,0.8883000000000001,3.1725,0.031200000000000002,0.0091,0.0325,3.0144,0.8792000000000001,3.14
2020-06-28 05:00:00,3.08544,0.89992,3.214,0.03264,0.00952,0.034,3.0528,0.8904000000000001,3.18,2.9798400000000003,0.8691200000000001,3.104,0.03264,0.00952,0.034,2.9472,0.8596,3.07
2020-06-28 05:30:00,3.0192,0.8806,3.145,0.033600000000000005,0.0098,0.035,2.9856,0.8708,3.11,2.9136,0.8498,3.035,0.033600000000000005,0.0098,0.035,2.88,0.84,3.0
2020-06-28 06:00:00,3.03936,0.88648,3.166,0.03456,0.01008,0.036000000000000004,3.0048,0.8764000000000001,3.13,2.93376,0.8556800000000001,3.056,0.03456,0.01008,0.036000000000000004,2.8992,0.8456,3.02
2020-06-28 06:30:00,3.11616,0.90888,3.246,0.03456,0.01008,0.036000000000000004,3.0816,0.8988,3.21,3.01056,0.8780800000000001,3.136,0.03456,0.01008,0.036000000000000004,2.976,0.868,3.1
2020-06-28 07:00:00,3.10656,0.9060800000000001,3.236,0.03456,0.01008,0.036000000000000004,3.072,0.896,3.2,2.9913600000000002,0.87248,3.116,0.03456,0.01008,0.036000000000000004,2.9568000000000003,0.8624,3.08
2020-06-28 07:30:00,3.20208,0.9339400000000001,3.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.168,0.924,3.3,3.08688,0.90034,3.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0528,0.8904000000000001,3.18
2020-06-28 08:00:00,3.3264,0.9702000000000001,3.465,0.033600000000000005,0.0098,0.035,3.2928,0.9604,3.43,3.2112,0.9366000000000001,3.345,0.033600000000000005,0.0098,0.035,3.1776,0.9268000000000001,3.31
2020-06-28 08:30:00,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65,3.4128,0.9954000000000001,3.555,0.033600000000000005,0.0098,0.035,3.3792,0.9856,3.52
2020-06-28 09:00:00,3.7008,1.0794,3.855,0.033600000000000005,0.0098,0.035,3.6672000000000002,1.0696,3.8200000000000003,3.576,1.043,3.725,0.033600000000000005,0.0098,0.035,3.5423999999999998,1.0332,3.69
2020-06-28 09:30:00,3.9888,1.1634,4.155,0.033600000000000005,0.0098,0.035,3.9552,1.1536,4.12,3.864,1.127,4.025,0.033600000000000005,0.0098,0.035,3.8304,1.1172,3.99
2020-06-28 10:00:00,4.19088,1.22234,4.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1568,1.2124,4.33,4.05648,1.18314,4.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0224,1.1732,4.19
2020-06-28 10:30:00,4.40208,1.28394,4.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.368,1.274,4.55,4.25808,1.24194,4.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.224,1.232,4.4
2020-06-28 11:00:00,4.48848,1.30914,4.6754999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4544,1.2992,4.64,4.34448,1.26714,4.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3104,1.2572,4.49
2020-06-28 11:30:00,4.5456,1.3258,4.735,0.033600000000000005,0.0098,0.035,4.5120000000000005,1.316,4.7,4.392,1.2810000000000001,4.575,0.033600000000000005,0.0098,0.035,4.3584,1.2711999999999999,4.54
2020-06-28 12:00:00,4.6608,1.3594,4.855,0.033600000000000005,0.0098,0.035,4.6272,1.3496000000000001,4.82,4.5072,1.3146,4.695,0.033600000000000005,0.0098,0.035,4.4736,1.3048,4.66
2020-06-28 12:30:00,4.7568,1.3874,4.955,0.033600000000000005,0.0098,0.035,4.7232,1.3776,4.92,4.5936,1.3397999999999999,4.785,0.033600000000000005,0.0098,0.035,4.5600000000000005,1.33,4.75
2020-06-28 13:00:00,4.67952,1.36486,4.8745,0.033120000000000004,0.00966,0.0345,4.6464,1.3552,4.84,4.52592,1.32006,4.7145,0.033120000000000004,0.00966,0.0345,4.4928,1.3104,4.68
2020-06-28 13:30:00,4.6224,1.3482,4.815,0.033600000000000005,0.0098,0.035,4.5888,1.3384,4.78,4.4688,1.3034,4.655,0.033600000000000005,0.0098,0.035,4.4352,1.2936,4.62
2020-06-28 14:00:00,4.73712,1.38166,4.9345,0.033120000000000004,0.00966,0.0345,4.704,1.3719999999999999,4.9,4.58352,1.3368600000000002,4.7745,0.033120000000000004,0.00966,0.0345,4.5504,1.3272,4.74
2020-06-28 14:30:00,4.65024,1.35632,4.844,0.03264,0.00952,0.034,4.6176,1.3468,4.8100000000000005,4.50624,1.31432,4.694,0.03264,0.00952,0.034,4.4736,1.3048,4.66
2020-06-28 15:00:00,4.57392,1.33406,4.7645,0.033120000000000004,0.00966,0.0345,4.5408,1.3244,4.73,4.42992,1.29206,4.6145,0.033120000000000004,0.00966,0.0345,4.3968,1.2824,4.58
2020-06-28 15:30:00,4.62192,1.34806,4.8145,0.033120000000000004,0.00966,0.0345,4.5888,1.3384,4.78,4.46832,1.30326,4.6545000000000005,0.033120000000000004,0.00966,0.0345,4.4352,1.2936,4.62
2020-06-28 16:00:00,4.65072,1.35646,4.8445,0.033120000000000004,0.00966,0.0345,4.6176,1.3468,4.8100000000000005,4.49712,1.31166,4.6845,0.033120000000000004,0.00966,0.0345,4.464,1.302,4.65
2020-06-28 16:30:00,4.62192,1.34806,4.8145,0.033120000000000004,0.00966,0.0345,4.5888,1.3384,4.78,4.46832,1.30326,4.6545000000000005,0.033120000000000004,0.00966,0.0345,4.4352,1.2936,4.62
2020-06-28 17:00:00,4.79472,1.39846,4.9945,0.033120000000000004,0.00966,0.0345,4.7616,1.3888,4.96,4.63152,1.35086,4.8245000000000005,0.033120000000000004,0.00966,0.0345,4.5984,1.3412,4.79
2020-06-28 17:30:00,4.96704,1.44872,5.174,0.03264,0.00952,0.034,4.9344,1.4392,5.14,4.81344,1.40392,5.014,0.03264,0.00952,0.034,4.7808,1.3944,4.98
2020-06-28 18:00:00,4.84272,1.41246,5.0445,0.033120000000000004,0.00966,0.0345,4.8096,1.4028,5.01,4.68912,1.36766,4.8845,0.033120000000000004,0.00966,0.0345,4.656,1.358,4.85
2020-06-28 18:30:00,4.81392,1.40406,5.0145,0.033120000000000004,0.00966,0.0345,4.7808,1.3944,4.98,4.6603200000000005,1.35926,4.8545,0.033120000000000004,0.00966,0.0345,4.6272,1.3496000000000001,4.82
2020-06-28 19:00:00,4.6603200000000005,1.35926,4.8545,0.033120000000000004,0.00966,0.0345,4.6272,1.3496000000000001,4.82,4.51632,1.31726,4.7045,0.033120000000000004,0.00966,0.0345,4.4832,1.3076,4.67
2020-06-28 19:30:00,4.59312,1.33966,4.7845,0.033120000000000004,0.00966,0.0345,4.5600000000000005,1.33,4.75,4.44912,1.29766,4.6345,0.033120000000000004,0.00966,0.0345,4.416,1.288,4.6
2020-06-28 20:00:00,4.59312,1.33966,4.7845,0.033120000000000004,0.00966,0.0345,4.5600000000000005,1.33,4.75,4.44912,1.29766,4.6345,0.033120000000000004,0.00966,0.0345,4.416,1.288,4.6
2020-06-28 20:30:00,4.49712,1.31166,4.6845,0.033120000000000004,0.00966,0.0345,4.464,1.302,4.65,4.34352,1.26686,4.5245,0.033120000000000004,0.00966,0.0345,4.3104,1.2572,4.49
2020-06-28 21:00:00,4.38192,1.27806,4.5645,0.033120000000000004,0.00966,0.0345,4.3488,1.2684,4.53,4.23792,1.23606,4.4145,0.033120000000000004,0.00966,0.0345,4.2048,1.2264,4.38
2020-06-28 21:30:00,4.29408,1.25244,4.473,0.03168,0.00924,0.033,4.2624,1.2432,4.44,4.15008,1.21044,4.323,0.03168,0.00924,0.033,4.1184,1.2012,4.29
2020-06-28 22:00:00,4.4256,1.2908,4.61,0.028800000000000003,0.008400000000000001,0.03,4.3968,1.2824,4.58,4.272,1.246,4.45,0.028800000000000003,0.008400000000000001,0.03,4.2432,1.2376,4.42
2020-06-28 22:30:00,4.33104,1.26322,4.5115,0.030240000000000003,0.008820000000000001,0.0315,4.3008,1.2544,4.48,4.18704,1.22122,4.3615,0.030240000000000003,0.008820000000000001,0.0315,4.1568,1.2124,4.33
2020-06-28 23:00:00,4.14864,1.21002,4.3215,0.030240000000000003,0.008820000000000001,0.0315,4.1184,1.2012,4.29,4.01424,1.17082,4.1815,0.030240000000000003,0.008820000000000001,0.0315,3.984,1.162,4.15
2020-06-28 23:30:00,3.8990400000000003,1.1372200000000001,4.0615,0.030240000000000003,0.008820000000000001,0.0315,3.8688000000000002,1.1284,4.03,3.76464,1.09802,3.9215,0.030240000000000003,0.008820000000000001,0.0315,3.7344,1.0892,3.89
2020-06-29 00:00:00,3.7368,1.0899,3.8925,0.031200000000000002,0.0091,0.0325,3.7056,1.0808,3.86,3.612,1.0535,3.7625,0.031200000000000002,0.0091,0.0325,3.5808,1.0444,3.73
2020-06-29 00:30:00,3.5928,1.0479,3.7425,0.031200000000000002,0.0091,0.0325,3.5616,1.0388,3.71,3.4776,1.0143,3.6225,0.031200000000000002,0.0091,0.0325,3.4464,1.0052,3.59
2020-06-29 01:00:00,3.468,1.0115,3.6125,0.031200000000000002,0.0091,0.0325,3.4368,1.0024,3.58,3.3528000000000002,0.9779,3.4925,0.031200000000000002,0.0091,0.0325,3.3216,0.9688,3.46
2020-06-29 01:30:00,3.43872,1.00296,3.582,0.030720000000000004,0.008960000000000001,0.032,3.408,0.994,3.55,3.3235200000000003,0.9693600000000001,3.462,0.030720000000000004,0.008960000000000001,0.032,3.2928,0.9604,3.43
2020-06-29 02:00:00,3.41952,0.9973600000000001,3.5620000000000003,0.030720000000000004,0.008960000000000001,0.032,3.3888,0.9884000000000001,3.5300000000000002,3.30432,0.9637600000000001,3.442,0.030720000000000004,0.008960000000000001,0.032,3.2736,0.9548000000000001,3.41
2020-06-29 02:30:00,3.37152,0.9833600000000001,3.512,0.030720000000000004,0.008960000000000001,0.032,3.3407999999999998,0.9744,3.48,3.25632,0.94976,3.392,0.030720000000000004,0.008960000000000001,0.032,3.2256,0.9408000000000001,3.36
2020-06-29 03:00:00,3.2952,0.9611000000000001,3.4325,0.031200000000000002,0.0091,0.0325,3.2640000000000002,0.9520000000000001,3.4,3.18,0.9275,3.3125,0.031200000000000002,0.0091,0.0325,3.1488,0.9184,3.2800000000000002
2020-06-29 03:30:00,3.2856,0.9583,3.4225,0.031200000000000002,0.0091,0.0325,3.2544,0.9492,3.39,3.1704,0.9247000000000001,3.3025,0.031200000000000002,0.0091,0.0325,3.1392,0.9156000000000001,3.27
2020-06-29 04:00:00,3.2568,0.9499000000000001,3.3925,0.031200000000000002,0.0091,0.0325,3.2256,0.9408000000000001,3.36,3.1416,0.9163,3.2725,0.031200000000000002,0.0091,0.0325,3.1104,0.9072,3.24
2020-06-29 04:30:00,3.2472,0.9471,3.3825,0.031200000000000002,0.0091,0.0325,3.216,0.9380000000000001,3.35,3.132,0.9135000000000001,3.2625,0.031200000000000002,0.0091,0.0325,3.1008,0.9044000000000001,3.23
2020-06-29 05:00:00,3.21936,0.93898,3.3535,0.03216,0.009380000000000001,0.0335,3.1872,0.9296000000000001,3.32,3.10416,0.9053800000000001,3.2335,0.03216,0.009380000000000001,0.0335,3.072,0.896,3.2
