Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-29 05:30:00,3.16176,0.9221800000000001,3.2935,0.03216,0.009380000000000001,0.0335,3.1296,0.9128000000000001,3.26,3.04656,0.88858,3.1735,0.03216,0.009380000000000001,0.0335,3.0144,0.8792000000000001,3.14
2020-06-29 06:00:00,3.24912,0.9476600000000001,3.3845,0.033120000000000004,0.00966,0.0345,3.216,0.9380000000000001,3.35,3.13392,0.9140600000000001,3.2645,0.033120000000000004,0.00966,0.0345,3.1008,0.9044000000000001,3.23
2020-06-29 06:30:00,3.4704,1.0122,3.615,0.033600000000000005,0.0098,0.035,3.4368,1.0024,3.58,3.3552,0.9786,3.495,0.033600000000000005,0.0098,0.035,3.3216,0.9688,3.46
2020-06-29 07:00:00,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76,3.5188800000000002,1.02634,3.6654999999999998,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4848,1.0164,3.63
2020-06-29 07:30:00,3.9984,1.1662,4.165,0.033600000000000005,0.0098,0.035,3.9648,1.1564,4.13,3.864,1.127,4.025,0.033600000000000005,0.0098,0.035,3.8304,1.1172,3.99
2020-06-29 08:00:00,4.39248,1.28114,4.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3584,1.2711999999999999,4.54,4.24848,1.23914,4.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2144,1.2292,4.39
2020-06-29 08:30:00,4.8144,1.4042,5.015,0.033600000000000005,0.0098,0.035,4.7808,1.3944,4.98,4.6608,1.3594,4.855,0.033600000000000005,0.0098,0.035,4.6272,1.3496000000000001,4.82
2020-06-29 09:00:00,5.10192,1.48806,5.3145,0.033120000000000004,0.00966,0.0345,5.0688,1.4784000000000002,5.28,4.93872,1.44046,5.1445,0.033120000000000004,0.00966,0.0345,4.9056,1.4308,5.11
2020-06-29 09:30:00,5.26608,1.53594,5.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.232,1.526,5.45,5.09328,1.48554,5.3055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0592,1.4756,5.27
2020-06-29 10:00:00,5.4288,1.5834000000000001,5.655,0.033600000000000005,0.0098,0.035,5.3952,1.5735999999999999,5.62,5.256,1.533,5.475,0.033600000000000005,0.0098,0.035,5.2224,1.5232,5.44
2020-06-29 10:30:00,5.4288,1.5834000000000001,5.655,0.033600000000000005,0.0098,0.035,5.3952,1.5735999999999999,5.62,5.256,1.533,5.475,0.033600000000000005,0.0098,0.035,5.2224,1.5232,5.44
2020-06-29 11:00:00,5.6208,1.6394000000000002,5.855,0.033600000000000005,0.0098,0.035,5.5872,1.6296,5.82,5.448,1.589,5.675,0.033600000000000005,0.0098,0.035,5.4144,1.5792000000000002,5.64
2020-06-29 11:30:00,5.6784,1.6562000000000001,5.915,0.033600000000000005,0.0098,0.035,5.6448,1.6464,5.88,5.496,1.603,5.725,0.033600000000000005,0.0098,0.035,5.4624,1.5932,5.69
2020-06-29 12:00:00,5.64,1.645,5.875,0.033600000000000005,0.0098,0.035,5.6064,1.6352,5.84,5.4576,1.5918,5.6850000000000005,0.033600000000000005,0.0098,0.035,5.424,1.5819999999999999,5.65
2020-06-29 12:30:00,5.69712,1.66166,5.9345,0.033120000000000004,0.00966,0.0345,5.664,1.6520000000000001,5.9,5.50512,1.60566,5.7345,0.033120000000000004,0.00966,0.0345,5.472,1.596,5.7
2020-06-29 13:00:00,5.64912,1.6476600000000001,5.8845,0.033120000000000004,0.00966,0.0345,5.616,1.638,5.85,5.4667200000000005,1.5944600000000002,5.6945,0.033120000000000004,0.00966,0.0345,5.4336,1.5848,5.66
2020-06-29 13:30:00,5.49552,1.6028600000000002,5.7245,0.033120000000000004,0.00966,0.0345,5.4624,1.5932,5.69,5.32272,1.55246,5.5445,0.033120000000000004,0.00966,0.0345,5.2896,1.5428000000000002,5.51
2020-06-29 14:00:00,5.49552,1.6028600000000002,5.7245,0.033120000000000004,0.00966,0.0345,5.4624,1.5932,5.69,5.32272,1.55246,5.5445,0.033120000000000004,0.00966,0.0345,5.2896,1.5428000000000002,5.51
2020-06-29 14:30:00,5.54352,1.61686,5.7745,0.033120000000000004,0.00966,0.0345,5.5104,1.6072000000000002,5.74,5.37072,1.5664600000000002,5.5945,0.033120000000000004,0.00966,0.0345,5.3376,1.5568,5.5600000000000005
2020-06-29 15:00:00,5.46624,1.5943200000000002,5.694,0.03264,0.00952,0.034,5.4336,1.5848,5.66,5.29344,1.54392,5.514,0.03264,0.00952,0.034,5.2608,1.5344,5.48
2020-06-29 15:30:00,5.37984,1.56912,5.604,0.03264,0.00952,0.034,5.3472,1.5596,5.57,5.20704,1.51872,5.424,0.03264,0.00952,0.034,5.1744,1.5091999999999999,5.39
2020-06-29 16:00:00,5.48544,1.59992,5.714,0.03264,0.00952,0.034,5.4528,1.5904,5.68,5.30304,1.54672,5.524,0.03264,0.00952,0.034,5.2704,1.5372,5.49
2020-06-29 16:30:00,5.57184,1.62512,5.804,0.03264,0.00952,0.034,5.5392,1.6156000000000001,5.77,5.39904,1.5747200000000001,5.624,0.03264,0.00952,0.034,5.3664,1.5652,5.59
2020-06-29 17:00:00,5.62992,1.64206,5.8645,0.033120000000000004,0.00966,0.0345,5.5968,1.6324,5.83,5.44752,1.58886,5.6745,0.033120000000000004,0.00966,0.0345,5.4144,1.5792000000000002,5.64
2020-06-29 17:30:00,5.5147200000000005,1.60846,5.7445,0.033120000000000004,0.00966,0.0345,5.4816,1.5988,5.71,5.33232,1.55526,5.5545,0.033120000000000004,0.00966,0.0345,5.2992,1.5455999999999999,5.52
2020-06-29 18:00:00,5.43792,1.58606,5.6645,0.033120000000000004,0.00966,0.0345,5.4048,1.5764,5.63,5.26512,1.53566,5.4845,0.033120000000000004,0.00966,0.0345,5.232,1.526,5.45
2020-06-29 18:30:00,5.38032,1.56926,5.6045,0.033120000000000004,0.00966,0.0345,5.3472,1.5596,5.57,5.19792,1.51606,5.4145,0.033120000000000004,0.00966,0.0345,5.1648,1.5064000000000002,5.38
2020-06-29 19:00:00,5.3616,1.5638,5.585,0.033600000000000005,0.0098,0.035,5.328,1.554,5.55,5.1888,1.5134,5.405,0.033600000000000005,0.0098,0.035,5.1552,1.5036,5.37
2020-06-29 19:30:00,5.208,1.5190000000000001,5.425,0.033600000000000005,0.0098,0.035,5.1744,1.5091999999999999,5.39,5.0448,1.4714,5.255,0.033600000000000005,0.0098,0.035,5.0112,1.4616,5.22
2020-06-29 20:00:00,5.0256,1.4658,5.235,0.033600000000000005,0.0098,0.035,4.992,1.456,5.2,4.8624,1.4182000000000001,5.065,0.033600000000000005,0.0098,0.035,4.8288,1.4084,5.03
2020-06-29 20:30:00,4.9008,1.4294,5.105,0.033600000000000005,0.0098,0.035,4.8672,1.4196,5.07,4.7472,1.3846,4.945,0.033600000000000005,0.0098,0.035,4.7136,1.3748,4.91
2020-06-29 21:00:00,4.80336,1.4009800000000001,5.0035,0.03216,0.009380000000000001,0.0335,4.7712,1.3916,4.97,4.64976,1.3561800000000002,4.8435,0.03216,0.009380000000000001,0.0335,4.6176,1.3468,4.8100000000000005
2020-06-29 21:30:00,4.7256,1.3783,4.9225,0.031200000000000002,0.0091,0.0325,4.6944,1.3692,4.89,4.572,1.3335,4.7625,0.031200000000000002,0.0091,0.0325,4.5408,1.3244,4.73
2020-06-29 22:00:00,4.6272,1.3496000000000001,4.82,0.028800000000000003,0.008400000000000001,0.03,4.5984,1.3412,4.79,4.4736,1.3048,4.66,0.028800000000000003,0.008400000000000001,0.03,4.4448,1.2964,4.63
2020-06-29 22:30:00,4.51392,1.31656,4.702,0.030720000000000004,0.008960000000000001,0.032,4.4832,1.3076,4.67,4.3699200000000005,1.2745600000000001,4.552,0.030720000000000004,0.008960000000000001,0.032,4.3392,1.2656,4.52
2020-06-29 23:00:00,4.19664,1.22402,4.3715,0.030240000000000003,0.008820000000000001,0.0315,4.1664,1.2152,4.34,4.06224,1.18482,4.2315,0.030240000000000003,0.008820000000000001,0.0315,4.032,1.176,4.2
2020-06-29 23:30:00,4.08144,1.19042,4.2515,0.030240000000000003,0.008820000000000001,0.0315,4.0512,1.1816,4.22,3.9470400000000003,1.15122,4.1115,0.030240000000000003,0.008820000000000001,0.0315,3.9168000000000003,1.1424,4.08
2020-06-30 00:00:00,3.62064,1.05602,3.7715,0.030240000000000003,0.008820000000000001,0.0315,3.5904,1.0472,3.74,3.4958400000000003,1.01962,3.6415,0.030240000000000003,0.008820000000000001,0.0315,3.4656000000000002,1.0108,3.61
2020-06-30 00:30:00,3.41904,0.9972200000000001,3.5615,0.030240000000000003,0.008820000000000001,0.0315,3.3888,0.9884000000000001,3.5300000000000002,3.30384,0.96362,3.4415,0.030240000000000003,0.008820000000000001,0.0315,3.2736,0.9548000000000001,3.41
2020-06-30 01:00:00,3.37104,0.9832200000000001,3.5115,0.030240000000000003,0.008820000000000001,0.0315,3.3407999999999998,0.9744,3.48,3.2462400000000002,0.9468200000000001,3.3815,0.030240000000000003,0.008820000000000001,0.0315,3.216,0.9380000000000001,3.35
2020-06-30 01:30:00,3.5928,1.0479,3.7425,0.031200000000000002,0.0091,0.0325,3.5616,1.0388,3.71,3.468,1.0115,3.6125,0.031200000000000002,0.0091,0.0325,3.4368,1.0024,3.58
2020-06-30 02:00:00,3.58224,1.04482,3.7315,0.030240000000000003,0.008820000000000001,0.0315,3.552,1.036,3.7,3.45744,1.00842,3.6015,0.030240000000000003,0.008820000000000001,0.0315,3.4272,0.9996,3.5700000000000003
2020-06-30 02:30:00,3.53424,1.03082,3.6814999999999998,0.030240000000000003,0.008820000000000001,0.0315,3.504,1.022,3.65,3.40944,0.9944200000000001,3.5515,0.030240000000000003,0.008820000000000001,0.0315,3.3792,0.9856,3.52
2020-06-30 03:00:00,3.43872,1.00296,3.582,0.030720000000000004,0.008960000000000001,0.032,3.408,0.994,3.55,3.31392,0.9665600000000001,3.452,0.030720000000000004,0.008960000000000001,0.032,3.2832,0.9576,3.42
2020-06-30 03:30:00,3.40032,0.9917600000000001,3.542,0.030720000000000004,0.008960000000000001,0.032,3.3696,0.9828,3.51,3.28512,0.9581600000000001,3.422,0.030720000000000004,0.008960000000000001,0.032,3.2544,0.9492,3.39
2020-06-30 04:00:00,3.38064,0.9860200000000001,3.5215,0.030240000000000003,0.008820000000000001,0.0315,3.3504,0.9772000000000001,3.49,3.25584,0.9496200000000001,3.3915,0.030240000000000003,0.008820000000000001,0.0315,3.2256,0.9408000000000001,3.36
2020-06-30 04:30:00,3.38112,0.98616,3.5220000000000002,0.030720000000000004,0.008960000000000001,0.032,3.3504,0.9772000000000001,3.49,3.25632,0.94976,3.392,0.030720000000000004,0.008960000000000001,0.032,3.2256,0.9408000000000001,3.36
2020-06-30 05:00:00,3.32448,0.9696400000000001,3.463,0.03168,0.00924,0.033,3.2928,0.9604,3.43,3.20928,0.9360400000000001,3.343,0.03168,0.00924,0.033,3.1776,0.9268000000000001,3.31
2020-06-30 05:30:00,3.31488,0.96684,3.453,0.03168,0.00924,0.033,3.2832,0.9576,3.42,3.19968,0.9332400000000001,3.333,0.03168,0.00924,0.033,3.168,0.924,3.3
2020-06-30 06:00:00,3.39312,0.9896600000000001,3.5345,0.033120000000000004,0.00966,0.0345,3.36,0.98,3.5,3.27792,0.9560600000000001,3.4145,0.033120000000000004,0.00966,0.0345,3.2448,0.9464,3.38
2020-06-30 06:30:00,3.6624,1.0682,3.815,0.033600000000000005,0.0098,0.035,3.6288,1.0584,3.7800000000000002,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65
2020-06-30 07:00:00,3.9115200000000003,1.14086,4.0745,0.033120000000000004,0.00966,0.0345,3.8784,1.1312,4.04,3.77712,1.10166,3.9345,0.033120000000000004,0.00966,0.0345,3.7439999999999998,1.092,3.9
2020-06-30 07:30:00,4.1376,1.2068,4.31,0.028800000000000003,0.008400000000000001,0.03,4.1088000000000005,1.1984,4.28,4.0032,1.1676,4.17,0.028800000000000003,0.008400000000000001,0.03,3.9744,1.1592,4.14
2020-06-30 08:00:00,4.57776,1.33518,4.7685,0.027360000000000002,0.007980000000000001,0.0285,4.5504,1.3272,4.74,4.42416,1.29038,4.6085,0.027360000000000002,0.007980000000000001,0.0285,4.3968,1.2824,4.58
2020-06-30 08:30:00,5.03472,1.46846,5.2445,0.033120000000000004,0.00966,0.0345,5.0016,1.4588,5.21,4.86192,1.41806,5.0645,0.033120000000000004,0.00966,0.0345,4.8288,1.4084,5.03
2020-06-30 09:00:00,5.26512,1.53566,5.4845,0.033120000000000004,0.00966,0.0345,5.232,1.526,5.45,5.09232,1.48526,5.3045,0.033120000000000004,0.00966,0.0345,5.0592,1.4756,5.27
2020-06-30 09:30:00,5.40912,1.57766,5.6345,0.033120000000000004,0.00966,0.0345,5.376,1.568,5.6,5.23632,1.52726,5.4545,0.033120000000000004,0.00966,0.0345,5.2032,1.5176,5.42
2020-06-30 10:00:00,5.5147200000000005,1.60846,5.7445,0.033120000000000004,0.00966,0.0345,5.4816,1.5988,5.71,5.33232,1.55526,5.5545,0.033120000000000004,0.00966,0.0345,5.2992,1.5455999999999999,5.52
2020-06-30 10:30:00,5.5248,1.6114000000000002,5.755,0.033600000000000005,0.0098,0.035,5.4912,1.6016,5.72,5.3328,1.5554000000000001,5.555,0.033600000000000005,0.0098,0.035,5.2992,1.5455999999999999,5.52
2020-06-30 11:00:00,5.7168,1.6674,5.955,0.033600000000000005,0.0098,0.035,5.6832,1.6576,5.92,5.5248,1.6114000000000002,5.755,0.033600000000000005,0.0098,0.035,5.4912,1.6016,5.72
2020-06-30 11:30:00,5.62032,1.6392600000000002,5.8545,0.033120000000000004,0.00966,0.0345,5.5872,1.6296,5.82,5.42832,1.5832600000000001,5.6545000000000005,0.033120000000000004,0.00966,0.0345,5.3952,1.5735999999999999,5.62
2020-06-30 12:00:00,5.69808,1.66194,5.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.664,1.6520000000000001,5.9,5.51568,1.60874,5.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4816,1.5988,5.71
2020-06-30 12:30:00,5.76528,1.68154,6.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7312,1.6716000000000002,5.97,5.5732800000000005,1.62554,5.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5392,1.6156000000000001,5.77
2020-06-30 13:00:00,5.7264,1.6702,5.965,0.033600000000000005,0.0098,0.035,5.6928,1.6604,5.93,5.5344,1.6142,5.765,0.033600000000000005,0.0098,0.035,5.5008,1.6044,5.73
2020-06-30 13:30:00,5.60208,1.63394,5.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.568,1.624,5.8,5.41968,1.58074,5.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3856,1.5708,5.61
2020-06-30 14:00:00,5.5824,1.6282,5.815,0.033600000000000005,0.0098,0.035,5.5488,1.6184,5.78,5.4,1.5750000000000002,5.625,0.033600000000000005,0.0098,0.035,5.3664,1.5652,5.59
2020-06-30 14:30:00,5.49648,1.60314,5.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4624,1.5932,5.69,5.31408,1.54994,5.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.28,1.54,5.5
2020-06-30 15:00:00,5.42784,1.58312,5.654,0.03264,0.00952,0.034,5.3952,1.5735999999999999,5.62,5.25504,1.53272,5.474,0.03264,0.00952,0.034,5.2224,1.5232,5.44
2020-06-30 15:30:00,5.36112,1.56366,5.5845,0.033120000000000004,0.00966,0.0345,5.328,1.554,5.55,5.18832,1.51326,5.4045,0.033120000000000004,0.00966,0.0345,5.1552,1.5036,5.37
2020-06-30 16:00:00,5.45712,1.59166,5.6845,0.033120000000000004,0.00966,0.0345,5.424,1.5819999999999999,5.65,5.28432,1.54126,5.5045,0.033120000000000004,0.00966,0.0345,5.2512,1.5316,5.47
2020-06-30 16:30:00,5.52432,1.6112600000000001,5.7545,0.033120000000000004,0.00966,0.0345,5.4912,1.6016,5.72,5.34192,1.55806,5.5645,0.033120000000000004,0.00966,0.0345,5.3088,1.5484,5.53
2020-06-30 17:00:00,5.64864,1.64752,5.884,0.03264,0.00952,0.034,5.616,1.638,5.85,5.46624,1.5943200000000002,5.694,0.03264,0.00952,0.034,5.4336,1.5848,5.66
2020-06-30 17:30:00,5.64864,1.64752,5.884,0.03264,0.00952,0.034,5.616,1.638,5.85,5.46624,1.5943200000000002,5.694,0.03264,0.00952,0.034,5.4336,1.5848,5.66
2020-06-30 18:00:00,5.62992,1.64206,5.8645,0.033120000000000004,0.00966,0.0345,5.5968,1.6324,5.83,5.44752,1.58886,5.6745,0.033120000000000004,0.00966,0.0345,5.4144,1.5792000000000002,5.64
2020-06-30 18:30:00,5.54352,1.61686,5.7745,0.033120000000000004,0.00966,0.0345,5.5104,1.6072000000000002,5.74,5.37072,1.5664600000000002,5.5945,0.033120000000000004,0.00966,0.0345,5.3376,1.5568,5.5600000000000005
2020-06-30 19:00:00,5.38992,1.57206,5.6145,0.033120000000000004,0.00966,0.0345,5.3568,1.5624,5.58,5.21712,1.52166,5.4345,0.033120000000000004,0.00966,0.0345,5.184,1.512,5.4
2020-06-30 19:30:00,5.304,1.5470000000000002,5.525,0.033600000000000005,0.0098,0.035,5.2704,1.5372,5.49,5.1312,1.4966,5.345,0.033600000000000005,0.0098,0.035,5.0976,1.4868000000000001,5.31
2020-06-30 20:00:00,5.10192,1.48806,5.3145,0.033120000000000004,0.00966,0.0345,5.0688,1.4784000000000002,5.28,4.94832,1.44326,5.1545,0.033120000000000004,0.00966,0.0345,4.9152000000000005,1.4336,5.12
2020-06-30 20:30:00,4.90032,1.42926,5.1045,0.033120000000000004,0.00966,0.0345,4.8672,1.4196,5.07,4.74672,1.38446,4.9445,0.033120000000000004,0.00966,0.0345,4.7136,1.3748,4.91
2020-06-30 21:00:00,4.84272,1.41246,5.0445,0.033120000000000004,0.00966,0.0345,4.8096,1.4028,5.01,4.67952,1.36486,4.8745,0.033120000000000004,0.00966,0.0345,4.6464,1.3552,4.84
2020-06-30 21:30:00,4.78512,1.39566,4.9845,0.033120000000000004,0.00966,0.0345,4.752,1.3860000000000001,4.95,4.62192,1.34806,4.8145,0.033120000000000004,0.00966,0.0345,4.5888,1.3384,4.78
2020-06-30 22:00:00,4.77168,1.39174,4.9705,0.029280000000000004,0.00854,0.030500000000000003,4.7424,1.3832,4.94,4.61808,1.34694,4.8105,0.029280000000000004,0.00854,0.030500000000000003,4.5888,1.3384,4.78
2020-06-30 22:30:00,4.65792,1.35856,4.852,0.030720000000000004,0.008960000000000001,0.032,4.6272,1.3496000000000001,4.82,4.51392,1.31656,4.702,0.030720000000000004,0.008960000000000001,0.032,4.4832,1.3076,4.67
2020-06-30 23:00:00,4.43664,1.29402,4.6215,0.030240000000000003,0.008820000000000001,0.0315,4.4064,1.2852000000000001,4.59,4.2926400000000005,1.25202,4.4715,0.030240000000000003,0.008820000000000001,0.0315,4.2624,1.2432,4.44
2020-06-30 23:30:00,4.16832,1.21576,4.342,0.030720000000000004,0.008960000000000001,0.032,4.1376,1.2068,4.31,4.03392,1.17656,4.202,0.030720000000000004,0.008960000000000001,0.032,4.0032,1.1676,4.17
2020-07-01 00:00:00,3.97584,1.15962,4.1415,0.030240000000000003,0.008820000000000001,0.0315,3.9455999999999998,1.1508,4.11,3.84144,1.12042,4.0015,0.030240000000000003,0.008820000000000001,0.0315,3.8112,1.1116,3.9699999999999998
2020-07-01 00:30:00,3.86064,1.12602,4.0215,0.030240000000000003,0.008820000000000001,0.0315,3.8304,1.1172,3.99,3.72624,1.08682,3.8815,0.030240000000000003,0.008820000000000001,0.0315,3.696,1.078,3.85
2020-07-01 01:00:00,3.7747200000000003,1.10096,3.932,0.030720000000000004,0.008960000000000001,0.032,3.7439999999999998,1.092,3.9,3.64992,1.06456,3.802,0.030720000000000004,0.008960000000000001,0.032,3.6192,1.0556,3.77
2020-07-01 01:30:00,3.708,1.0815,3.8625,0.031200000000000002,0.0091,0.0325,3.6768,1.0724,3.83,3.5832,1.0451,3.7325,0.031200000000000002,0.0091,0.0325,3.552,1.036,3.7
2020-07-01 02:00:00,3.71664,1.08402,3.8715,0.030240000000000003,0.008820000000000001,0.0315,3.6864,1.0752,3.84,3.59184,1.04762,3.7415000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.5616,1.0388,3.71
2020-07-01 02:30:00,3.65952,1.06736,3.8120000000000003,0.030720000000000004,0.008960000000000001,0.032,3.6288,1.0584,3.7800000000000002,3.53472,1.03096,3.682,0.030720000000000004,0.008960000000000001,0.032,3.504,1.022,3.65
2020-07-01 03:00:00,3.58272,1.04496,3.732,0.030720000000000004,0.008960000000000001,0.032,3.552,1.036,3.7,3.45792,1.00856,3.602,0.030720000000000004,0.008960000000000001,0.032,3.4272,0.9996,3.5700000000000003
2020-07-01 03:30:00,3.4968,1.0199,3.6425,0.031200000000000002,0.0091,0.0325,3.4656000000000002,1.0108,3.61,3.372,0.9835,3.5125,0.031200000000000002,0.0091,0.0325,3.3407999999999998,0.9744,3.48
2020-07-01 04:00:00,3.46752,1.01136,3.612,0.030720000000000004,0.008960000000000001,0.032,3.4368,1.0024,3.58,3.34272,0.97496,3.482,0.030720000000000004,0.008960000000000001,0.032,3.312,0.966,3.45
2020-07-01 04:30:00,3.4392,1.0031,3.5825,0.031200000000000002,0.0091,0.0325,3.408,0.994,3.55,3.324,0.9695,3.4625,0.031200000000000002,0.0091,0.0325,3.2928,0.9604,3.43
2020-07-01 05:00:00,3.36336,0.9809800000000001,3.5035,0.03216,0.009380000000000001,0.0335,3.3312,0.9716,3.47,3.24816,0.9473800000000001,3.3835,0.03216,0.009380000000000001,0.0335,3.216,0.9380000000000001,3.35
2020-07-01 05:30:00,3.40224,0.9923200000000001,3.544,0.03264,0.00952,0.034,3.3696,0.9828,3.51,3.28704,0.9587200000000001,3.424,0.03264,0.00952,0.034,3.2544,0.9492,3.39
2020-07-01 06:00:00,3.4608,1.0094,3.605,0.033600000000000005,0.0098,0.035,3.4272,0.9996,3.5700000000000003,3.336,0.973,3.475,0.033600000000000005,0.0098,0.035,3.3024,0.9632000000000001,3.44
2020-07-01 06:30:00,3.6432,1.0626,3.795,0.033600000000000005,0.0098,0.035,3.6096,1.0528,3.76,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64
2020-07-01 07:00:00,3.8448,1.1214,4.005,0.033600000000000005,0.0098,0.035,3.8112,1.1116,3.9699999999999998,3.7199999999999998,1.085,3.875,0.033600000000000005,0.0098,0.035,3.6864,1.0752,3.84
2020-07-01 07:30:00,4.16208,1.21394,4.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.128,1.204,4.3,4.01808,1.17194,4.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.984,1.162,4.15
2020-07-01 08:00:00,4.5168,1.3174000000000001,4.705,0.033600000000000005,0.0098,0.035,4.4832,1.3076,4.67,4.3632,1.2726,4.545,0.033600000000000005,0.0098,0.035,4.3296,1.2628,4.51
2020-07-01 08:30:00,4.90128,1.42954,5.1055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8672,1.4196,5.07,4.73808,1.3819400000000002,4.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.704,1.3719999999999999,4.9
2020-07-01 09:00:00,5.23632,1.52726,5.4545,0.033120000000000004,0.00966,0.0345,5.2032,1.5176,5.42,5.06352,1.47686,5.2745,0.033120000000000004,0.00966,0.0345,5.0304,1.4672,5.24
2020-07-01 09:30:00,5.43792,1.58606,5.6645,0.033120000000000004,0.00966,0.0345,5.4048,1.5764,5.63,5.26512,1.53566,5.4845,0.033120000000000004,0.00966,0.0345,5.232,1.526,5.45
2020-07-01 10:00:00,5.5248,1.6114000000000002,5.755,0.033600000000000005,0.0098,0.035,5.4912,1.6016,5.72,5.3424,1.5582,5.565,0.033600000000000005,0.0098,0.035,5.3088,1.5484,5.53
2020-07-01 10:30:00,5.59296,1.63128,5.8260000000000005,0.03456,0.01008,0.036000000000000004,5.5584,1.6212,5.79,5.41056,1.57808,5.636,0.03456,0.01008,0.036000000000000004,5.376,1.568,5.6
2020-07-01 11:00:00,5.59056,1.6305800000000001,5.8235,0.03216,0.009380000000000001,0.0335,5.5584,1.6212,5.79,5.40816,1.57738,5.6335,0.03216,0.009380000000000001,0.0335,5.376,1.568,5.6
2020-07-01 11:30:00,5.65728,1.6500400000000002,5.893,0.03168,0.00924,0.033,5.6256,1.6408,5.86,5.47488,1.59684,5.703,0.03168,0.00924,0.033,5.4432,1.5876000000000001,5.67
2020-07-01 12:00:00,5.7340800000000005,1.67244,5.973,0.03168,0.00924,0.033,5.7024,1.6632,5.94,5.55168,1.61924,5.783,0.03168,0.00924,0.033,5.52,1.6099999999999999,5.75
2020-07-01 12:30:00,5.83056,1.70058,6.0735,0.03216,0.009380000000000001,0.0335,5.7984,1.6912,6.04,5.64816,1.64738,5.8835,0.03216,0.009380000000000001,0.0335,5.616,1.638,5.85
2020-07-01 13:00:00,5.67696,1.65578,5.9135,0.03216,0.009380000000000001,0.0335,5.6448,1.6464,5.88,5.49456,1.6025800000000001,5.7235,0.03216,0.009380000000000001,0.0335,5.4624,1.5932,5.69
2020-07-01 13:30:00,5.65824,1.65032,5.894,0.03264,0.00952,0.034,5.6256,1.6408,5.86,5.47584,1.59712,5.704,0.03264,0.00952,0.034,5.4432,1.5876000000000001,5.67
2020-07-01 14:00:00,5.65728,1.6500400000000002,5.893,0.03168,0.00924,0.033,5.6256,1.6408,5.86,5.47488,1.59684,5.703,0.03168,0.00924,0.033,5.4432,1.5876000000000001,5.67
2020-07-01 14:30:00,5.62944,1.64192,5.864,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.5296,1.6128,5.76,5.44704,1.58872,5.674,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.3472,1.5596,5.57
2020-07-01 15:00:00,5.64384,1.64612,5.879,0.11424000000000001,0.03332,0.11900000000000001,5.5296,1.6128,5.76,5.46144,1.59292,5.689,0.11424000000000001,0.03332,0.11900000000000001,5.3472,1.5596,5.57
2020-07-01 15:30:00,5.63088,1.64234,5.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5968,1.6324,5.83,5.45808,1.5919400000000001,5.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.424,1.5819999999999999,5.65
2020-07-01 16:00:00,5.6304,1.6421999999999999,5.865,0.033600000000000005,0.0098,0.035,5.5968,1.6324,5.83,5.4576,1.5918,5.6850000000000005,0.033600000000000005,0.0098,0.035,5.424,1.5819999999999999,5.65
2020-07-01 16:30:00,5.69808,1.66194,5.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.664,1.6520000000000001,5.9,5.52528,1.6115400000000002,5.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4912,1.6016,5.72
2020-07-01 17:00:00,5.8416,1.7038,6.085,0.033600000000000005,0.0098,0.035,5.808,1.694,6.05,5.6592,1.6506,5.895,0.033600000000000005,0.0098,0.035,5.6256,1.6408,5.86
2020-07-01 17:30:00,5.8416,1.7038,6.085,0.033600000000000005,0.0098,0.035,5.808,1.694,6.05,5.6592,1.6506,5.895,0.033600000000000005,0.0098,0.035,5.6256,1.6408,5.86
2020-07-01 18:00:00,5.784,1.687,6.025,0.033600000000000005,0.0098,0.035,5.7504,1.6772,5.99,5.6016,1.6338,5.835,0.033600000000000005,0.0098,0.035,5.568,1.624,5.8
2020-07-01 18:30:00,5.5732800000000005,1.62554,5.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5392,1.6156000000000001,5.77,5.40048,1.5751400000000002,5.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3664,1.5652,5.59
2020-07-01 19:00:00,5.3904,1.5722,5.615,0.033600000000000005,0.0098,0.035,5.3568,1.5624,5.58,5.2272,1.5246,5.445,0.033600000000000005,0.0098,0.035,5.1936,1.5148000000000001,5.41
2020-07-01 19:30:00,5.2464,1.5302,5.465,0.033600000000000005,0.0098,0.035,5.2128,1.5204,5.43,5.0832,1.4826000000000001,5.295,0.033600000000000005,0.0098,0.035,5.0496,1.4727999999999999,5.26
2020-07-01 20:00:00,5.06352,1.47686,5.2745,0.033120000000000004,0.00966,0.0345,5.0304,1.4672,5.24,4.90032,1.42926,5.1045,0.033120000000000004,0.00966,0.0345,4.8672,1.4196,5.07
2020-07-01 20:30:00,4.8911999999999995,1.4266,5.095,0.033600000000000005,0.0098,0.035,4.8576,1.4168,5.06,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.033600000000000005,0.0098,0.035,4.704,1.3719999999999999,4.9
2020-07-01 21:00:00,4.8048,1.4014,5.005,0.033600000000000005,0.0098,0.035,4.7712,1.3916,4.97,4.6512,1.3566,4.845,0.033600000000000005,0.0098,0.035,4.6176,1.3468,4.8100000000000005
2020-07-01 21:30:00,4.76448,1.38964,4.963,0.03168,0.00924,0.033,4.7328,1.3804,4.93,4.61088,1.34484,4.803,0.03168,0.00924,0.033,4.5792,1.3356,4.77
2020-07-01 22:00:00,4.67664,1.36402,4.8715,0.030240000000000003,0.008820000000000001,0.0315,4.6464,1.3552,4.84,4.53264,1.32202,4.7215,0.030240000000000003,0.008820000000000001,0.0315,4.5024,1.3132000000000001,4.69
2020-07-01 22:30:00,4.54272,1.32496,4.732,0.030720000000000004,0.008960000000000001,0.032,4.5120000000000005,1.316,4.7,4.39872,1.28296,4.582,0.030720000000000004,0.008960000000000001,0.032,4.368,1.274,4.55
2020-07-01 23:00:00,4.3488,1.2684,4.53,0.028800000000000003,0.008400000000000001,0.03,4.32,1.26,4.5,4.2048,1.2264,4.38,0.028800000000000003,0.008400000000000001,0.03,4.176,1.218,4.35
2020-07-01 23:30:00,4.09872,1.19546,4.2695,0.02832,0.00826,0.029500000000000002,4.0704,1.1872,4.24,3.96432,1.15626,4.1295,0.02832,0.00826,0.029500000000000002,3.936,1.148,4.1
2020-07-02 00:00:00,3.9460800000000003,1.15094,4.1105,0.029280000000000004,0.00854,0.030500000000000003,3.9168000000000003,1.1424,4.08,3.81168,1.11174,3.9705,0.029280000000000004,0.00854,0.030500000000000003,3.7824,1.1032,3.94
2020-07-02 00:30:00,3.76368,1.09774,3.9205,0.029280000000000004,0.00854,0.030500000000000003,3.7344,1.0892,3.89,3.63888,1.06134,3.7905,0.029280000000000004,0.00854,0.030500000000000003,3.6096,1.0528,3.76
2020-07-02 01:00:00,3.65856,1.06708,3.811,0.02976,0.00868,0.031,3.6288,1.0584,3.7800000000000002,3.53376,1.03068,3.681,0.02976,0.00868,0.031,3.504,1.022,3.65
2020-07-02 01:30:00,3.59232,1.04776,3.742,0.030720000000000004,0.008960000000000001,0.032,3.5616,1.0388,3.71,3.46752,1.01136,3.612,0.030720000000000004,0.008960000000000001,0.032,3.4368,1.0024,3.58
2020-07-02 02:00:00,3.60192,1.05056,3.752,0.030720000000000004,0.008960000000000001,0.032,3.5712,1.0416,3.7199999999999998,3.48672,1.01696,3.632,0.030720000000000004,0.008960000000000001,0.032,3.456,1.008,3.6
2020-07-02 02:30:00,3.53472,1.03096,3.682,0.030720000000000004,0.008960000000000001,0.032,3.504,1.022,3.65,3.40992,0.9945600000000001,3.552,0.030720000000000004,0.008960000000000001,0.032,3.3792,0.9856,3.52
2020-07-02 03:00:00,3.45792,1.00856,3.602,0.030720000000000004,0.008960000000000001,0.032,3.4272,0.9996,3.5700000000000003,3.34272,0.97496,3.482,0.030720000000000004,0.008960000000000001,0.032,3.312,0.966,3.45
2020-07-02 03:30:00,3.43872,1.00296,3.582,0.030720000000000004,0.008960000000000001,0.032,3.408,0.994,3.55,3.31392,0.9665600000000001,3.452,0.030720000000000004,0.008960000000000001,0.032,3.2832,0.9576,3.42
2020-07-02 04:00:00,3.39072,0.9889600000000001,3.532,0.030720000000000004,0.008960000000000001,0.032,3.36,0.98,3.5,3.27552,0.9553600000000001,3.412,0.030720000000000004,0.008960000000000001,0.032,3.2448,0.9464,3.38
2020-07-02 04:30:00,3.3528000000000002,0.9779,3.4925,0.031200000000000002,0.0091,0.0325,3.3216,0.9688,3.46,3.2376,0.9443,3.3725,0.031200000000000002,0.0091,0.0325,3.2064,0.9352,3.34
2020-07-02 05:00:00,3.28608,0.9584400000000001,3.423,0.03168,0.00924,0.033,3.2544,0.9492,3.39,3.17088,0.9248400000000001,3.303,0.03168,0.00924,0.033,3.1392,0.9156000000000001,3.27
2020-07-02 05:30:00,3.32592,0.97006,3.4645,0.033120000000000004,0.00966,0.0345,3.2928,0.9604,3.43,3.22032,0.9392600000000001,3.3545,0.033120000000000004,0.00966,0.0345,3.1872,0.9296000000000001,3.32
2020-07-02 06:00:00,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002,3.3072,0.9646,3.445,0.033600000000000005,0.0098,0.035,3.2736,0.9548000000000001,3.41
2020-07-02 06:30:00,3.7296,1.0878,3.885,0.033600000000000005,0.0098,0.035,3.696,1.078,3.85,3.6048,1.0514000000000001,3.755,0.033600000000000005,0.0098,0.035,3.5712,1.0416,3.7199999999999998
2020-07-02 07:00:00,3.912,1.141,4.075,0.033600000000000005,0.0098,0.035,3.8784,1.1312,4.04,3.7776,1.1018,3.935,0.033600000000000005,0.0098,0.035,3.7439999999999998,1.092,3.9
2020-07-02 07:30:00,4.24848,1.23914,4.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2144,1.2292,4.39,4.10448,1.19714,4.2755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0704,1.1872,4.24
2020-07-02 08:00:00,4.58496,1.33728,4.776,0.03456,0.01008,0.036000000000000004,4.5504,1.3272,4.74,4.43136,1.29248,4.616,0.03456,0.01008,0.036000000000000004,4.3968,1.2824,4.58
2020-07-02 08:30:00,4.94064,1.44102,5.1465,0.03504,0.010220000000000002,0.036500000000000005,4.9056,1.4308,5.11,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94
2020-07-02 09:00:00,5.19936,1.51648,5.416,0.03456,0.01008,0.036000000000000004,5.1648,1.5064000000000002,5.38,5.03616,1.46888,5.246,0.03456,0.01008,0.036000000000000004,5.0016,1.4588,5.21
2020-07-02 09:30:00,5.53488,1.6143399999999999,5.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5008,1.6044,5.73,5.35248,1.56114,5.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3184000000000005,1.5512000000000001,5.54
2020-07-02 10:00:00,5.48688,1.60034,5.7155000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4528,1.5904,5.68,5.31408,1.54994,5.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.28,1.54,5.5
2020-07-02 10:30:00,5.43936,1.58648,5.666,0.03456,0.01008,0.036000000000000004,5.4048,1.5764,5.63,5.27616,1.53888,5.496,0.03456,0.01008,0.036000000000000004,5.2416,1.5288,5.46
2020-07-02 11:00:00,5.60208,1.63394,5.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.568,1.624,5.8,5.41968,1.58074,5.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3856,1.5708,5.61
2020-07-02 11:30:00,5.64096,1.64528,5.876,0.03456,0.01008,0.036000000000000004,5.6064,1.6352,5.84,5.45856,1.5920800000000002,5.686,0.03456,0.01008,0.036000000000000004,5.424,1.5819999999999999,5.65
2020-07-02 12:00:00,5.48688,1.60034,5.7155000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4528,1.5904,5.68,5.31408,1.54994,5.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.28,1.54,5.5
2020-07-02 12:30:00,5.76576,1.68168,6.006,0.03456,0.01008,0.036000000000000004,5.7312,1.6716000000000002,5.97,5.58336,1.6284800000000001,5.816,0.03456,0.01008,0.036000000000000004,5.5488,1.6184,5.78
2020-07-02 13:00:00,5.84208,1.70394,6.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.808,1.694,6.05,5.6692800000000005,1.65354,5.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6352,1.6436000000000002,5.87
2020-07-02 13:30:00,5.78496,1.68728,6.026,0.03456,0.01008,0.036000000000000004,5.7504,1.6772,5.99,5.59296,1.63128,5.8260000000000005,0.03456,0.01008,0.036000000000000004,5.5584,1.6212,5.79
2020-07-02 14:00:00,5.6985600000000005,1.66208,5.936,0.03456,0.01008,0.036000000000000004,5.664,1.6520000000000001,5.9,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71
2020-07-02 14:30:00,5.66016,1.65088,5.896,0.03456,0.01008,0.036000000000000004,5.6256,1.6408,5.86,5.47776,1.59768,5.7059999999999995,0.03456,0.01008,0.036000000000000004,5.4432,1.5876000000000001,5.67
2020-07-02 15:00:00,5.62032,1.6392600000000002,5.8545,0.033120000000000004,0.00966,0.0345,5.5872,1.6296,5.82,5.44752,1.58886,5.6745,0.033120000000000004,0.00966,0.0345,5.4144,1.5792000000000002,5.64
2020-07-02 15:30:00,5.7072,1.6646,5.945,0.033600000000000005,0.0098,0.035,5.6736,1.6548,5.91,5.5344,1.6142,5.765,0.033600000000000005,0.0098,0.035,5.5008,1.6044,5.73
2020-07-02 16:00:00,5.7456,1.6758000000000002,5.985,0.033600000000000005,0.0098,0.035,5.712,1.666,5.95,5.5632,1.6226,5.795,0.033600000000000005,0.0098,0.035,5.5296,1.6128,5.76
2020-07-02 16:30:00,5.71776,1.66768,5.956,0.03456,0.01008,0.036000000000000004,5.6832,1.6576,5.92,5.53536,1.61448,5.766,0.03456,0.01008,0.036000000000000004,5.5008,1.6044,5.73
2020-07-02 17:00:00,5.64,1.645,5.875,0.033600000000000005,0.0098,0.035,5.6064,1.6352,5.84,5.4672,1.5946,5.695,0.033600000000000005,0.0098,0.035,5.4336,1.5848,5.66
2020-07-02 17:30:00,5.64048,1.64514,5.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6064,1.6352,5.84,5.46768,1.59474,5.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4336,1.5848,5.66
2020-07-02 18:00:00,5.69808,1.66194,5.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.664,1.6520000000000001,5.9,5.51568,1.60874,5.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4816,1.5988,5.71
2020-07-02 18:30:00,5.5440000000000005,1.617,5.775,0.033600000000000005,0.0098,0.035,5.5104,1.6072000000000002,5.74,5.3712,1.5666,5.595,0.033600000000000005,0.0098,0.035,5.3376,1.5568,5.5600000000000005
2020-07-02 19:00:00,5.53488,1.6143399999999999,5.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5008,1.6044,5.73,5.36208,1.56394,5.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.328,1.554,5.55
2020-07-02 19:30:00,5.34288,1.55834,5.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3088,1.5484,5.53,5.1700800000000005,1.50794,5.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.136,1.498,5.35
2020-07-02 20:00:00,5.08368,1.4827400000000002,5.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0496,1.4727999999999999,5.26,4.92048,1.43514,5.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8864,1.4252,5.09
2020-07-02 20:30:00,4.88256,1.42408,5.086,0.03456,0.01008,0.036000000000000004,4.848,1.4140000000000001,5.05,4.72896,1.37928,4.926,0.03456,0.01008,0.036000000000000004,4.6944,1.3692,4.89
2020-07-02 21:00:00,4.84368,1.41274,5.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8096,1.4028,5.01,4.69008,1.36794,4.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.656,1.358,4.85
2020-07-02 21:30:00,4.72752,1.37886,4.9245,0.033120000000000004,0.00966,0.0345,4.6944,1.3692,4.89,4.57392,1.33406,4.7645,0.033120000000000004,0.00966,0.0345,4.5408,1.3244,4.73
2020-07-02 22:00:00,4.70544,1.37242,4.9015,0.030240000000000003,0.008820000000000001,0.0315,4.6752,1.3636,4.87,4.55184,1.32762,4.7415,0.030240000000000003,0.008820000000000001,0.0315,4.5216,1.3188,4.71
2020-07-02 22:30:00,4.5537600000000005,1.3281800000000001,4.7435,0.03216,0.009380000000000001,0.0335,4.5216,1.3188,4.71,4.40976,1.28618,4.5935,0.03216,0.009380000000000001,0.0335,4.3776,1.2768,4.5600000000000005
2020-07-02 23:00:00,4.34208,1.26644,4.523,0.03168,0.00924,0.033,4.3104,1.2572,4.49,4.19808,1.22444,4.373,0.03168,0.00924,0.033,4.1664,1.2152,4.34
2020-07-02 23:30:00,4.13088,1.20484,4.303,0.03168,0.00924,0.033,4.0992,1.1956,4.27,3.98688,1.16284,4.153,0.03168,0.00924,0.033,3.9552,1.1536,4.12
2020-07-03 00:00:00,3.93888,1.14884,4.103,0.03168,0.00924,0.033,3.9072,1.1396,4.07,3.80448,1.10964,3.963,0.03168,0.00924,0.033,3.7728,1.1004,3.93
2020-07-03 00:30:00,3.82368,1.11524,3.983,0.03168,0.00924,0.033,3.792,1.106,3.95,3.68928,1.07604,3.843,0.03168,0.00924,0.033,3.6576,1.0668,3.81
2020-07-03 01:00:00,3.6796800000000003,1.07324,3.833,0.03168,0.00924,0.033,3.648,1.064,3.8,3.56448,1.03964,3.713,0.03168,0.00924,0.033,3.5328,1.0304,3.68
2020-07-03 01:30:00,3.64128,1.06204,3.793,0.03168,0.00924,0.033,3.6096,1.0528,3.76,3.51648,1.02564,3.6630000000000003,0.03168,0.00924,0.033,3.4848,1.0164,3.63
2020-07-03 02:00:00,3.64128,1.06204,3.793,0.03168,0.00924,0.033,3.6096,1.0528,3.76,3.51648,1.02564,3.6630000000000003,0.03168,0.00924,0.033,3.4848,1.0164,3.63
2020-07-03 02:30:00,3.53568,1.03124,3.683,0.03168,0.00924,0.033,3.504,1.022,3.65,3.41088,0.9948400000000001,3.553,0.03168,0.00924,0.033,3.3792,0.9856,3.52
2020-07-03 03:00:00,3.35328,0.9780400000000001,3.493,0.03168,0.00924,0.033,3.3216,0.9688,3.46,3.24768,0.9472400000000001,3.383,0.03168,0.00924,0.033,3.216,0.9380000000000001,3.35
2020-07-03 03:30:00,3.33408,0.9724400000000001,3.473,0.03168,0.00924,0.033,3.3024,0.9632000000000001,3.44,3.21888,0.9388400000000001,3.3529999999999998,0.03168,0.00924,0.033,3.1872,0.9296000000000001,3.32
2020-07-03 04:00:00,3.32448,0.9696400000000001,3.463,0.03168,0.00924,0.033,3.2928,0.9604,3.43,3.20928,0.9360400000000001,3.343,0.03168,0.00924,0.033,3.1776,0.9268000000000001,3.31
2020-07-03 04:30:00,3.32448,0.9696400000000001,3.463,0.03168,0.00924,0.033,3.2928,0.9604,3.43,3.20928,0.9360400000000001,3.343,0.03168,0.00924,0.033,3.1776,0.9268000000000001,3.31
2020-07-03 05:00:00,3.25872,0.9504600000000001,3.3945,0.033120000000000004,0.00966,0.0345,3.2256,0.9408000000000001,3.36,3.15312,0.91966,3.2845,0.033120000000000004,0.00966,0.0345,3.12,0.91,3.25
2020-07-03 05:30:00,3.25008,0.9479400000000001,3.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.216,0.9380000000000001,3.35,3.14448,0.9171400000000001,3.2755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1104,0.9072,3.24
2020-07-03 06:00:00,3.37536,0.9844800000000001,3.516,0.03456,0.01008,0.036000000000000004,3.3407999999999998,0.9744,3.48,3.26016,0.9508800000000001,3.396,0.03456,0.01008,0.036000000000000004,3.2256,0.9408000000000001,3.36
2020-07-03 06:30:00,3.62496,1.05728,3.776,0.03456,0.01008,0.036000000000000004,3.5904,1.0472,3.74,3.50976,1.02368,3.656,0.03456,0.01008,0.036000000000000004,3.4752,1.0136,3.62
2020-07-03 07:00:00,3.86496,1.12728,4.026,0.03456,0.01008,0.036000000000000004,3.8304,1.1172,3.99,3.74016,1.09088,3.896,0.03456,0.01008,0.036000000000000004,3.7056,1.0808,3.86
2020-07-03 07:30:00,4.24896,1.23928,4.426,0.03456,0.01008,0.036000000000000004,4.2144,1.2292,4.39,4.11456,1.20008,4.286,0.03456,0.01008,0.036000000000000004,4.08,1.19,4.25
2020-07-03 08:00:00,4.58496,1.33728,4.776,0.03456,0.01008,0.036000000000000004,4.5504,1.3272,4.74,4.4409600000000005,1.29528,4.626,0.03456,0.01008,0.036000000000000004,4.4064,1.2852000000000001,4.59
2020-07-03 08:30:00,4.9401600000000006,1.44088,5.146,0.03456,0.01008,0.036000000000000004,4.9056,1.4308,5.11,4.77696,1.39328,4.976,0.03456,0.01008,0.036000000000000004,4.7424,1.3832,4.94
2020-07-03 09:00:00,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37,5.01744,1.4634200000000002,5.2265,0.03504,0.010220000000000002,0.036500000000000005,4.9824,1.4532,5.19
2020-07-03 09:30:00,5.37216,1.56688,5.596,0.03456,0.01008,0.036000000000000004,5.3376,1.5568,5.5600000000000005,5.18976,1.51368,5.406,0.03456,0.01008,0.036000000000000004,5.1552,1.5036,5.37
2020-07-03 10:00:00,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72,5.34336,1.55848,5.566,0.03456,0.01008,0.036000000000000004,5.3088,1.5484,5.53
2020-07-03 10:30:00,5.55456,1.6200800000000002,5.786,0.03456,0.01008,0.036000000000000004,5.52,1.6099999999999999,5.75,5.37216,1.56688,5.596,0.03456,0.01008,0.036000000000000004,5.3376,1.5568,5.5600000000000005
2020-07-03 11:00:00,5.71776,1.66768,5.956,0.03456,0.01008,0.036000000000000004,5.6832,1.6576,5.92,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72
2020-07-03 11:30:00,5.67936,1.6564800000000002,5.916,0.03456,0.01008,0.036000000000000004,5.6448,1.6464,5.88,5.48736,1.6004800000000001,5.716,0.03456,0.01008,0.036000000000000004,5.4528,1.5904,5.68
2020-07-03 12:00:00,5.64096,1.64528,5.876,0.03456,0.01008,0.036000000000000004,5.6064,1.6352,5.84,5.45856,1.5920800000000002,5.686,0.03456,0.01008,0.036000000000000004,5.424,1.5819999999999999,5.65
2020-07-03 12:30:00,5.6212800000000005,1.63954,5.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5872,1.6296,5.82,5.43888,1.58634,5.6655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4048,1.5764,5.63
2020-07-03 13:00:00,5.63184,1.64262,5.8665,0.03504,0.010220000000000002,0.036500000000000005,5.5968,1.6324,5.83,5.44944,1.58942,5.6765,0.03504,0.010220000000000002,0.036500000000000005,5.4144,1.5792000000000002,5.64
2020-07-03 13:30:00,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71,5.33376,1.5556800000000002,5.556,0.03456,0.01008,0.036000000000000004,5.2992,1.5455999999999999,5.52
2020-07-03 14:00:00,5.48688,1.60034,5.7155000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4528,1.5904,5.68,5.30448,1.5471400000000002,5.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2704,1.5372,5.49
2020-07-03 14:30:00,5.45856,1.5920800000000002,5.686,0.03456,0.01008,0.036000000000000004,5.424,1.5819999999999999,5.65,5.28576,1.54168,5.506,0.03456,0.01008,0.036000000000000004,5.2512,1.5316,5.47
2020-07-03 15:00:00,5.38176,1.56968,5.606,0.03456,0.01008,0.036000000000000004,5.3472,1.5596,5.57,5.20896,1.5192800000000002,5.426,0.03456,0.01008,0.036000000000000004,5.1744,1.5091999999999999,5.39
2020-07-03 15:30:00,5.30448,1.5471400000000002,5.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2704,1.5372,5.49,5.13168,1.49674,5.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0976,1.4868000000000001,5.31
2020-07-03 16:00:00,5.3232,1.5526,5.545,0.033600000000000005,0.0098,0.035,5.2896,1.5428000000000002,5.51,5.16,1.505,5.375,0.033600000000000005,0.0098,0.035,5.1264,1.4952,5.34
2020-07-03 16:30:00,5.34288,1.55834,5.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3088,1.5484,5.53,5.1700800000000005,1.50794,5.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.136,1.498,5.35
2020-07-03 17:00:00,5.37168,1.56674,5.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3376,1.5568,5.5600000000000005,5.19888,1.51634,5.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1648,1.5064000000000002,5.38
2020-07-03 17:30:00,5.35248,1.56114,5.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3184000000000005,1.5512000000000001,5.54,5.17968,1.5107400000000002,5.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1456,1.5008,5.36
2020-07-03 18:00:00,5.36208,1.56394,5.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.328,1.554,5.55,5.19888,1.51634,5.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1648,1.5064000000000002,5.38
2020-07-03 18:30:00,5.25696,1.53328,5.476,0.03456,0.01008,0.036000000000000004,5.2224,1.5232,5.44,5.08416,1.48288,5.296,0.03456,0.01008,0.036000000000000004,5.0496,1.4727999999999999,5.26
2020-07-03 19:00:00,5.1700800000000005,1.50794,5.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.136,1.498,5.35,5.00688,1.46034,5.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9728,1.4504000000000001,5.18
2020-07-03 19:30:00,4.9684800000000005,1.44914,5.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9344,1.4392,5.14,4.80528,1.40154,5.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7712,1.3916,4.97
2020-07-03 20:00:00,4.86336,1.41848,5.066,0.03456,0.01008,0.036000000000000004,4.8288,1.4084,5.03,4.70976,1.37368,4.906,0.03456,0.01008,0.036000000000000004,4.6752,1.3636,4.87
2020-07-03 20:30:00,4.69968,1.37074,4.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6656,1.3608,4.86,4.54608,1.3259400000000001,4.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5120000000000005,1.316,4.7
2020-07-03 21:00:00,4.65936,1.35898,4.8535,0.03216,0.009380000000000001,0.0335,4.6272,1.3496000000000001,4.82,4.51536,1.31698,4.7035,0.03216,0.009380000000000001,0.0335,4.4832,1.3076,4.67
2020-07-03 21:30:00,4.59024,1.3388200000000001,4.7815,0.030240000000000003,0.008820000000000001,0.0315,4.5600000000000005,1.33,4.75,4.44624,1.29682,4.6315,0.030240000000000003,0.008820000000000001,0.0315,4.416,1.288,4.6
2020-07-03 22:00:00,4.56192,1.33056,4.752,0.030720000000000004,0.008960000000000001,0.032,4.5312,1.3216,4.72,4.40832,1.28576,4.592,0.030720000000000004,0.008960000000000001,0.032,4.3776,1.2768,4.5600000000000005
2020-07-03 22:30:00,4.3896,1.2803,4.5725,0.031200000000000002,0.0091,0.0325,4.3584,1.2711999999999999,4.54,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39
2020-07-03 23:00:00,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39,4.1112,1.1991,4.2825,0.031200000000000002,0.0091,0.0325,4.08,1.19,4.25
2020-07-03 23:30:00,4.0344,1.1767,4.2025,0.031200000000000002,0.0091,0.0325,4.0032,1.1676,4.17,3.8904,1.1347,4.0525,0.031200000000000002,0.0091,0.0325,3.8592,1.1256,4.02
2020-07-04 00:00:00,3.8424,1.1207,4.0025,0.031200000000000002,0.0091,0.0325,3.8112,1.1116,3.9699999999999998,3.7176,1.0843,3.8725,0.031200000000000002,0.0091,0.0325,3.6864,1.0752,3.84
2020-07-04 00:30:00,3.6984,1.0787,3.8525,0.031200000000000002,0.0091,0.0325,3.6672000000000002,1.0696,3.8200000000000003,3.5736,1.0423,3.7225,0.031200000000000002,0.0091,0.0325,3.5423999999999998,1.0332,3.69
2020-07-04 01:00:00,3.612,1.0535,3.7625,0.031200000000000002,0.0091,0.0325,3.5808,1.0444,3.73,3.4872,1.0171,3.6325000000000003,0.031200000000000002,0.0091,0.0325,3.456,1.008,3.6
2020-07-04 01:30:00,3.5352,1.0311,3.6825,0.031200000000000002,0.0091,0.0325,3.504,1.022,3.65,3.42,0.9975,3.5625,0.031200000000000002,0.0091,0.0325,3.3888,0.9884000000000001,3.5300000000000002
2020-07-04 02:00:00,3.5251200000000003,1.02816,3.672,0.030720000000000004,0.008960000000000001,0.032,3.4944,1.0192,3.64,3.40992,0.9945600000000001,3.552,0.030720000000000004,0.008960000000000001,0.032,3.3792,0.9856,3.52
2020-07-04 02:30:00,3.47712,1.01416,3.622,0.030720000000000004,0.008960000000000001,0.032,3.4464,1.0052,3.59,3.36192,0.9805600000000001,3.502,0.030720000000000004,0.008960000000000001,0.032,3.3312,0.9716,3.47
2020-07-04 03:00:00,3.41952,0.9973600000000001,3.5620000000000003,0.030720000000000004,0.008960000000000001,0.032,3.3888,0.9884000000000001,3.5300000000000002,3.30432,0.9637600000000001,3.442,0.030720000000000004,0.008960000000000001,0.032,3.2736,0.9548000000000001,3.41
2020-07-04 03:30:00,3.40032,0.9917600000000001,3.542,0.030720000000000004,0.008960000000000001,0.032,3.3696,0.9828,3.51,3.28512,0.9581600000000001,3.422,0.030720000000000004,0.008960000000000001,0.032,3.2544,0.9492,3.39
2020-07-04 04:00:00,3.3432,0.9751000000000001,3.4825,0.031200000000000002,0.0091,0.0325,3.312,0.966,3.45,3.228,0.9415,3.3625,0.031200000000000002,0.0091,0.0325,3.1968,0.9324,3.33
2020-07-04 04:30:00,3.3336,0.9723,3.4725,0.031200000000000002,0.0091,0.0325,3.3024,0.9632000000000001,3.44,3.2184,0.9387000000000001,3.3525,0.031200000000000002,0.0091,0.0325,3.1872,0.9296000000000001,3.32
2020-07-04 05:00:00,3.28656,0.9585800000000001,3.4235,0.03216,0.009380000000000001,0.0335,3.2544,0.9492,3.39,3.17136,0.92498,3.3035,0.03216,0.009380000000000001,0.0335,3.1392,0.9156000000000001,3.27
2020-07-04 05:30:00,3.23904,0.9447200000000001,3.374,0.03264,0.00952,0.034,3.2064,0.9352,3.34,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.03264,0.00952,0.034,3.1008,0.9044000000000001,3.23
