Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-04 06:00:00,3.29856,0.96208,3.436,0.03456,0.01008,0.036000000000000004,3.2640000000000002,0.9520000000000001,3.4,3.18336,0.9284800000000001,3.316,0.03456,0.01008,0.036000000000000004,3.1488,0.9184,3.2800000000000002
2020-07-04 06:30:00,3.50976,1.02368,3.656,0.03456,0.01008,0.036000000000000004,3.4752,1.0136,3.62,3.38496,0.98728,3.526,0.03456,0.01008,0.036000000000000004,3.3504,0.9772000000000001,3.49
2020-07-04 07:00:00,3.65376,1.06568,3.806,0.03456,0.01008,0.036000000000000004,3.6192,1.0556,3.77,3.52896,1.02928,3.676,0.03456,0.01008,0.036000000000000004,3.4944,1.0192,3.64
2020-07-04 07:30:00,3.8164800000000003,1.11314,3.9755000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7824,1.1032,3.94,3.69168,1.07674,3.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6576,1.0668,3.81
2020-07-04 08:00:00,3.97968,1.16074,4.1455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9455999999999998,1.1508,4.11,3.85488,1.1243400000000001,4.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8208,1.1144,3.98
2020-07-04 08:30:00,4.25856,1.24208,4.436,0.03456,0.01008,0.036000000000000004,4.224,1.232,4.4,4.11456,1.20008,4.286,0.03456,0.01008,0.036000000000000004,4.08,1.19,4.25
2020-07-04 09:00:00,4.50816,1.31488,4.696,0.03456,0.01008,0.036000000000000004,4.4736,1.3048,4.66,4.36416,1.27288,4.546,0.03456,0.01008,0.036000000000000004,4.3296,1.2628,4.51
2020-07-04 09:30:00,4.70976,1.37368,4.906,0.03456,0.01008,0.036000000000000004,4.6752,1.3636,4.87,4.55616,1.32888,4.746,0.03456,0.01008,0.036000000000000004,4.5216,1.3188,4.71
2020-07-04 10:00:00,4.85376,1.41568,5.056,0.03456,0.01008,0.036000000000000004,4.8192,1.4056,5.02,4.70016,1.37088,4.896,0.03456,0.01008,0.036000000000000004,4.6656,1.3608,4.86
2020-07-04 10:30:00,5.01696,1.4632800000000001,5.226,0.03456,0.01008,0.036000000000000004,4.9824,1.4532,5.19,4.85376,1.41568,5.056,0.03456,0.01008,0.036000000000000004,4.8192,1.4056,5.02
2020-07-04 11:00:00,5.15136,1.50248,5.366,0.03456,0.01008,0.036000000000000004,5.1168,1.4924,5.33,4.98816,1.4548800000000002,5.196,0.03456,0.01008,0.036000000000000004,4.9536,1.4448,5.16
2020-07-04 11:30:00,5.21856,1.5220799999999999,5.436,0.03456,0.01008,0.036000000000000004,5.184,1.512,5.4,5.06496,1.47728,5.276,0.03456,0.01008,0.036000000000000004,5.0304,1.4672,5.24
2020-07-04 12:00:00,5.28528,1.54154,5.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2512,1.5316,5.47,5.12208,1.49394,5.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.088,1.484,5.3
2020-07-04 12:30:00,5.20848,1.5191400000000002,5.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1744,1.5091999999999999,5.39,5.04528,1.47154,5.2555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0112,1.4616,5.22
2020-07-04 13:00:00,5.15088,1.50234,5.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1168,1.4924,5.33,4.98768,1.4547400000000001,5.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9536,1.4448,5.16
2020-07-04 13:30:00,5.04528,1.47154,5.2555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0112,1.4616,5.22,4.89168,1.4267400000000001,5.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8576,1.4168,5.06
2020-07-04 14:00:00,5.01648,1.46314,5.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9824,1.4532,5.19,4.85328,1.41554,5.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8192,1.4056,5.02
2020-07-04 14:30:00,4.98768,1.4547400000000001,5.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9536,1.4448,5.16,4.82448,1.40714,5.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7904,1.3972,4.99
2020-07-04 15:00:00,4.88208,1.42394,5.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.848,1.4140000000000001,5.05,4.72848,1.37914,4.9254999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6944,1.3692,4.89
2020-07-04 15:30:00,4.82496,1.40728,5.026,0.03456,0.01008,0.036000000000000004,4.7904,1.3972,4.99,4.67136,1.3624800000000001,4.866,0.03456,0.01008,0.036000000000000004,4.6368,1.3524,4.83
2020-07-04 16:00:00,4.8628800000000005,1.4183400000000002,5.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8288,1.4084,5.03,4.70928,1.37354,4.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6752,1.3636,4.87
2020-07-04 16:30:00,4.95888,1.44634,5.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9248,1.4364,5.13,4.79568,1.39874,4.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7616,1.3888,4.96
2020-07-04 17:00:00,4.9776,1.4518,5.185,0.033600000000000005,0.0098,0.035,4.944,1.442,5.15,4.8144,1.4042,5.015,0.033600000000000005,0.0098,0.035,4.7808,1.3944,4.98
2020-07-04 17:30:00,5.13168,1.49674,5.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0976,1.4868000000000001,5.31,4.9684800000000005,1.44914,5.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9344,1.4392,5.14
2020-07-04 18:00:00,5.13168,1.49674,5.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0976,1.4868000000000001,5.31,4.9684800000000005,1.44914,5.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9344,1.4392,5.14
2020-07-04 18:30:00,5.13168,1.49674,5.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0976,1.4868000000000001,5.31,4.9684800000000005,1.44914,5.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9344,1.4392,5.14
2020-07-04 19:00:00,5.01648,1.46314,5.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9824,1.4532,5.19,4.8628800000000005,1.4183400000000002,5.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8288,1.4084,5.03
2020-07-04 19:30:00,4.83408,1.40994,5.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8,1.4,5.0,4.68048,1.36514,4.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6464,1.3552,4.84
2020-07-04 20:00:00,4.70976,1.37368,4.906,0.03456,0.01008,0.036000000000000004,4.6752,1.3636,4.87,4.55616,1.32888,4.746,0.03456,0.01008,0.036000000000000004,4.5216,1.3188,4.71
2020-07-04 20:30:00,4.60368,1.34274,4.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5696,1.3328,4.76,4.45968,1.30074,4.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4256,1.2908,4.61
2020-07-04 21:00:00,4.56384,1.33112,4.754,0.03264,0.00952,0.034,4.5312,1.3216,4.72,4.41984,1.28912,4.604,0.03264,0.00952,0.034,4.3872,1.2796,4.57
2020-07-04 21:30:00,4.57104,1.33322,4.7615,0.030240000000000003,0.008820000000000001,0.0315,4.5408,1.3244,4.73,4.42704,1.29122,4.6115,0.030240000000000003,0.008820000000000001,0.0315,4.3968,1.2824,4.58
2020-07-04 22:00:00,4.5144,1.3167,4.7025,0.031200000000000002,0.0091,0.0325,4.4832,1.3076,4.67,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51
2020-07-04 22:30:00,4.3896,1.2803,4.5725,0.031200000000000002,0.0091,0.0325,4.3584,1.2711999999999999,4.54,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39
2020-07-04 23:00:00,4.2552,1.2411,4.4325,0.031200000000000002,0.0091,0.0325,4.224,1.232,4.4,4.1112,1.1991,4.2825,0.031200000000000002,0.0091,0.0325,4.08,1.19,4.25
2020-07-04 23:30:00,4.044,1.1795,4.2125,0.031200000000000002,0.0091,0.0325,4.0128,1.1703999999999999,4.18,3.9096,1.1403,4.0725,0.031200000000000002,0.0091,0.0325,3.8784,1.1312,4.04
2020-07-05 00:00:00,3.89088,1.13484,4.053,0.03168,0.00924,0.033,3.8592,1.1256,4.02,3.76608,1.09844,3.923,0.03168,0.00924,0.033,3.7344,1.0892,3.89
2020-07-05 00:30:00,3.71808,1.08444,3.873,0.03168,0.00924,0.033,3.6864,1.0752,3.84,3.59328,1.04804,3.743,0.03168,0.00924,0.033,3.5616,1.0388,3.71
2020-07-05 01:00:00,3.59328,1.04804,3.743,0.03168,0.00924,0.033,3.5616,1.0388,3.71,3.46848,1.01164,3.613,0.03168,0.00924,0.033,3.4368,1.0024,3.58
2020-07-05 01:30:00,3.52608,1.02844,3.673,0.03168,0.00924,0.033,3.4944,1.0192,3.64,3.41088,0.9948400000000001,3.553,0.03168,0.00924,0.033,3.3792,0.9856,3.52
2020-07-05 02:00:00,3.49728,1.02004,3.643,0.03168,0.00924,0.033,3.4656000000000002,1.0108,3.61,3.38208,0.9864400000000001,3.523,0.03168,0.00924,0.033,3.3504,0.9772000000000001,3.49
2020-07-05 02:30:00,3.39168,0.9892400000000001,3.533,0.03168,0.00924,0.033,3.36,0.98,3.5,3.27648,0.95564,3.4130000000000003,0.03168,0.00924,0.033,3.2448,0.9464,3.38
2020-07-05 03:00:00,3.26688,0.9528400000000001,3.403,0.03168,0.00924,0.033,3.2352,0.9436,3.37,3.15168,0.9192400000000001,3.283,0.03168,0.00924,0.033,3.12,0.91,3.25
2020-07-05 03:30:00,3.21888,0.9388400000000001,3.3529999999999998,0.03168,0.00924,0.033,3.1872,0.9296000000000001,3.32,3.10368,0.90524,3.233,0.03168,0.00924,0.033,3.072,0.896,3.2
2020-07-05 04:00:00,3.18096,0.92778,3.3135,0.03216,0.009380000000000001,0.0335,3.1488,0.9184,3.2800000000000002,3.06576,0.8941800000000001,3.1935000000000002,0.03216,0.009380000000000001,0.0335,3.0336,0.8848,3.16
2020-07-05 04:30:00,3.18048,0.9276400000000001,3.313,0.03168,0.00924,0.033,3.1488,0.9184,3.2800000000000002,3.06528,0.8940400000000001,3.193,0.03168,0.00924,0.033,3.0336,0.8848,3.16
2020-07-05 05:00:00,3.12384,0.91112,3.254,0.03264,0.00952,0.034,3.0912,0.9016000000000001,3.22,3.00864,0.8775200000000001,3.134,0.03264,0.00952,0.034,2.976,0.868,3.1
2020-07-05 05:30:00,3.09552,0.9028600000000001,3.2245,0.033120000000000004,0.00966,0.0345,3.0624,0.8932,3.19,2.98992,0.8720600000000001,3.1145,0.033120000000000004,0.00966,0.0345,2.9568000000000003,0.8624,3.08
2020-07-05 06:00:00,3.09696,0.9032800000000001,3.226,0.03456,0.01008,0.036000000000000004,3.0624,0.8932,3.19,2.9913600000000002,0.87248,3.116,0.03456,0.01008,0.036000000000000004,2.9568000000000003,0.8624,3.08
2020-07-05 06:30:00,3.21216,0.93688,3.346,0.03456,0.01008,0.036000000000000004,3.1776,0.9268000000000001,3.31,3.09696,0.9032800000000001,3.226,0.03456,0.01008,0.036000000000000004,3.0624,0.8932,3.19
2020-07-05 07:00:00,3.34656,0.9760800000000001,3.4859999999999998,0.03456,0.01008,0.036000000000000004,3.312,0.966,3.45,3.23136,0.9424800000000001,3.366,0.03456,0.01008,0.036000000000000004,3.1968,0.9324,3.33
2020-07-05 07:30:00,3.48096,1.01528,3.626,0.03456,0.01008,0.036000000000000004,3.4464,1.0052,3.59,3.36576,0.9816800000000001,3.5060000000000002,0.03456,0.01008,0.036000000000000004,3.3312,0.9716,3.47
2020-07-05 08:00:00,3.62496,1.05728,3.776,0.03456,0.01008,0.036000000000000004,3.5904,1.0472,3.74,3.50016,1.02088,3.646,0.03456,0.01008,0.036000000000000004,3.4656000000000002,1.0108,3.61
2020-07-05 08:30:00,3.8457600000000003,1.12168,4.006,0.03456,0.01008,0.036000000000000004,3.8112,1.1116,3.9699999999999998,3.71136,1.08248,3.866,0.03456,0.01008,0.036000000000000004,3.6768,1.0724,3.83
2020-07-05 09:00:00,4.04736,1.18048,4.216,0.03456,0.01008,0.036000000000000004,4.0128,1.1703999999999999,4.18,3.91296,1.14128,4.076,0.03456,0.01008,0.036000000000000004,3.8784,1.1312,4.04
2020-07-05 09:30:00,4.29696,1.25328,4.476,0.03456,0.01008,0.036000000000000004,4.2624,1.2432,4.44,4.16256,1.21408,4.336,0.03456,0.01008,0.036000000000000004,4.128,1.204,4.3
2020-07-05 10:00:00,4.40256,1.2840799999999999,4.586,0.03456,0.01008,0.036000000000000004,4.368,1.274,4.55,4.25856,1.24208,4.436,0.03456,0.01008,0.036000000000000004,4.224,1.232,4.4
2020-07-05 10:30:00,4.55616,1.32888,4.746,0.03456,0.01008,0.036000000000000004,4.5216,1.3188,4.71,4.41216,1.28688,4.596,0.03456,0.01008,0.036000000000000004,4.3776,1.2768,4.5600000000000005
2020-07-05 11:00:00,4.67136,1.3624800000000001,4.866,0.03456,0.01008,0.036000000000000004,4.6368,1.3524,4.83,4.52736,1.32048,4.716,0.03456,0.01008,0.036000000000000004,4.4928,1.3104,4.68
2020-07-05 11:30:00,4.80576,1.40168,5.006,0.03456,0.01008,0.036000000000000004,4.7712,1.3916,4.97,4.64256,1.35408,4.836,0.03456,0.01008,0.036000000000000004,4.608,1.344,4.8
2020-07-05 12:00:00,4.82496,1.40728,5.026,0.03456,0.01008,0.036000000000000004,4.7904,1.3972,4.99,4.67136,1.3624800000000001,4.866,0.03456,0.01008,0.036000000000000004,4.6368,1.3524,4.83
2020-07-05 12:30:00,4.90128,1.42954,5.1055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8672,1.4196,5.07,4.74768,1.38474,4.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7136,1.3748,4.91
2020-07-05 13:00:00,4.94928,1.44354,5.1555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9152000000000005,1.4336,5.12,4.79568,1.39874,4.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7616,1.3888,4.96
2020-07-05 13:30:00,4.79568,1.39874,4.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7616,1.3888,4.96,4.63248,1.35114,4.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5984,1.3412,4.79
2020-07-05 14:00:00,4.76736,1.3904800000000002,4.966,0.03456,0.01008,0.036000000000000004,4.7328,1.3804,4.93,4.61376,1.34568,4.806,0.03456,0.01008,0.036000000000000004,4.5792,1.3356,4.77
2020-07-05 14:30:00,4.66128,1.35954,4.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6272,1.3496000000000001,4.82,4.51728,1.3175400000000002,4.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4832,1.3076,4.67
2020-07-05 15:00:00,4.68096,1.36528,4.876,0.03456,0.01008,0.036000000000000004,4.6464,1.3552,4.84,4.53696,1.32328,4.726,0.03456,0.01008,0.036000000000000004,4.5024,1.3132000000000001,4.69
2020-07-05 15:30:00,4.68048,1.36514,4.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6464,1.3552,4.84,4.53648,1.32314,4.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5024,1.3132000000000001,4.69
2020-07-05 16:00:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7328,1.3804,4.93,4.61328,1.34554,4.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5792,1.3356,4.77
2020-07-05 16:30:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7328,1.3804,4.93,4.61328,1.34554,4.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5792,1.3356,4.77
2020-07-05 17:00:00,4.88256,1.42408,5.086,0.03456,0.01008,0.036000000000000004,4.848,1.4140000000000001,5.05,4.71936,1.37648,4.916,0.03456,0.01008,0.036000000000000004,4.6848,1.3664,4.88
2020-07-05 17:30:00,4.8921600000000005,1.4268800000000001,5.096,0.03456,0.01008,0.036000000000000004,4.8576,1.4168,5.06,4.71936,1.37648,4.916,0.03456,0.01008,0.036000000000000004,4.6848,1.3664,4.88
2020-07-05 18:00:00,4.82496,1.40728,5.026,0.03456,0.01008,0.036000000000000004,4.7904,1.3972,4.99,4.67136,1.3624800000000001,4.866,0.03456,0.01008,0.036000000000000004,4.6368,1.3524,4.83
2020-07-05 18:30:00,4.85376,1.41568,5.056,0.03456,0.01008,0.036000000000000004,4.8192,1.4056,5.02,4.70016,1.37088,4.896,0.03456,0.01008,0.036000000000000004,4.6656,1.3608,4.86
2020-07-05 19:00:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7328,1.3804,4.93,4.61328,1.34554,4.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5792,1.3356,4.77
2020-07-05 19:30:00,4.68096,1.36528,4.876,0.03456,0.01008,0.036000000000000004,4.6464,1.3552,4.84,4.53696,1.32328,4.726,0.03456,0.01008,0.036000000000000004,4.5024,1.3132000000000001,4.69
2020-07-05 20:00:00,4.64256,1.35408,4.836,0.03456,0.01008,0.036000000000000004,4.608,1.344,4.8,4.49856,1.31208,4.686,0.03456,0.01008,0.036000000000000004,4.464,1.302,4.65
2020-07-05 20:30:00,4.52736,1.32048,4.716,0.03456,0.01008,0.036000000000000004,4.4928,1.3104,4.68,4.38336,1.27848,4.566,0.03456,0.01008,0.036000000000000004,4.3488,1.2684,4.53
2020-07-05 21:00:00,4.4409600000000005,1.29528,4.626,0.03456,0.01008,0.036000000000000004,4.4064,1.2852000000000001,4.59,4.29696,1.25328,4.476,0.03456,0.01008,0.036000000000000004,4.2624,1.2432,4.44
2020-07-05 21:30:00,4.4208,1.2894,4.605,0.033600000000000005,0.0098,0.035,4.3872,1.2796,4.57,4.2768,1.2474,4.455,0.033600000000000005,0.0098,0.035,4.2432,1.2376,4.42
2020-07-05 22:00:00,4.44672,1.29696,4.632,0.030720000000000004,0.008960000000000001,0.032,4.416,1.288,4.6,4.30272,1.25496,4.482,0.030720000000000004,0.008960000000000001,0.032,4.272,1.246,4.45
2020-07-05 22:30:00,4.28448,1.24964,4.463,0.03168,0.00924,0.033,4.2528,1.2404,4.43,4.14048,1.20764,4.313,0.03168,0.00924,0.033,4.1088000000000005,1.1984,4.28
2020-07-05 23:00:00,4.16928,1.21604,4.343,0.03168,0.00924,0.033,4.1376,1.2068,4.31,4.03488,1.17684,4.203,0.03168,0.00924,0.033,4.0032,1.1676,4.17
2020-07-05 23:30:00,3.93888,1.14884,4.103,0.03168,0.00924,0.033,3.9072,1.1396,4.07,3.80448,1.10964,3.963,0.03168,0.00924,0.033,3.7728,1.1004,3.93
2020-07-06 00:00:00,3.76704,1.09872,3.924,0.03264,0.00952,0.034,3.7344,1.0892,3.89,3.6326400000000003,1.05952,3.784,0.03264,0.00952,0.034,3.6,1.05,3.75
2020-07-06 00:30:00,3.65088,1.06484,3.803,0.03168,0.00924,0.033,3.6192,1.0556,3.77,3.52608,1.02844,3.673,0.03168,0.00924,0.033,3.4944,1.0192,3.64
2020-07-06 01:00:00,3.52656,1.02858,3.6734999999999998,0.03216,0.009380000000000001,0.0335,3.4944,1.0192,3.64,3.40176,0.9921800000000001,3.5435,0.03216,0.009380000000000001,0.0335,3.3696,0.9828,3.51
2020-07-06 01:30:00,3.46848,1.01164,3.613,0.03168,0.00924,0.033,3.4368,1.0024,3.58,3.34368,0.9752400000000001,3.483,0.03168,0.00924,0.033,3.312,0.966,3.45
2020-07-06 02:00:00,3.43056,1.00058,3.5735,0.03216,0.009380000000000001,0.0335,3.3984,0.9912000000000001,3.54,3.31536,0.9669800000000001,3.4535,0.03216,0.009380000000000001,0.0335,3.2832,0.9576,3.42
2020-07-06 02:30:00,3.35376,0.97818,3.4935,0.03216,0.009380000000000001,0.0335,3.3216,0.9688,3.46,3.23856,0.9445800000000001,3.3735,0.03216,0.009380000000000001,0.0335,3.2064,0.9352,3.34
2020-07-06 03:00:00,3.27696,0.9557800000000001,3.4135,0.03216,0.009380000000000001,0.0335,3.2448,0.9464,3.38,3.16176,0.9221800000000001,3.2935,0.03216,0.009380000000000001,0.0335,3.1296,0.9128000000000001,3.26
2020-07-06 03:30:00,3.23856,0.9445800000000001,3.3735,0.03216,0.009380000000000001,0.0335,3.2064,0.9352,3.34,3.12336,0.9109800000000001,3.2535,0.03216,0.009380000000000001,0.0335,3.0912,0.9016000000000001,3.22
2020-07-06 04:00:00,3.20016,0.9333800000000001,3.3335,0.03216,0.009380000000000001,0.0335,3.168,0.924,3.3,3.08496,0.89978,3.2135,0.03216,0.009380000000000001,0.0335,3.0528,0.8904000000000001,3.18
2020-07-06 04:30:00,3.21936,0.93898,3.3535,0.03216,0.009380000000000001,0.0335,3.1872,0.9296000000000001,3.32,3.11376,0.9081800000000001,3.2435,0.03216,0.009380000000000001,0.0335,3.0816,0.8988,3.21
2020-07-06 05:00:00,3.144,0.917,3.275,0.033600000000000005,0.0098,0.035,3.1104,0.9072,3.24,3.0384,0.8862,3.165,0.033600000000000005,0.0098,0.035,3.0048,0.8764000000000001,3.13
2020-07-06 05:30:00,3.20208,0.9339400000000001,3.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.168,0.924,3.3,3.08688,0.90034,3.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0528,0.8904000000000001,3.18
2020-07-06 06:00:00,3.28896,0.9592800000000001,3.426,0.03456,0.01008,0.036000000000000004,3.2544,0.9492,3.39,3.17376,0.9256800000000001,3.306,0.03456,0.01008,0.036000000000000004,3.1392,0.9156000000000001,3.27
2020-07-06 06:30:00,3.58608,1.04594,3.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.552,1.036,3.7,3.46128,1.00954,3.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4272,0.9996,3.5700000000000003
2020-07-06 07:00:00,3.73008,1.08794,3.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.696,1.078,3.85,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998
2020-07-06 07:30:00,4.12368,1.20274,4.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0896,1.1928,4.26,3.97968,1.16074,4.1455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9455999999999998,1.1508,4.11
2020-07-06 08:00:00,4.4688,1.3034,4.655,0.033600000000000005,0.0098,0.035,4.4352,1.2936,4.62,4.3248,1.2614,4.505,0.033600000000000005,0.0098,0.035,4.2912,1.2516,4.47
2020-07-06 08:30:00,4.9684800000000005,1.44914,5.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9344,1.4392,5.14,4.80528,1.40154,5.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7712,1.3916,4.97
2020-07-06 09:00:00,5.15088,1.50234,5.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1168,1.4924,5.33,4.97808,1.45194,5.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.944,1.442,5.15
2020-07-06 09:30:00,5.32368,1.55274,5.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2896,1.5428000000000002,5.51,5.15088,1.50234,5.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1168,1.4924,5.33
2020-07-06 10:00:00,5.5344,1.6142,5.765,0.033600000000000005,0.0098,0.035,5.5008,1.6044,5.73,5.352,1.561,5.575,0.033600000000000005,0.0098,0.035,5.3184000000000005,1.5512000000000001,5.54
2020-07-06 10:30:00,5.5152,1.6086,5.745,0.033600000000000005,0.0098,0.035,5.4816,1.5988,5.71,5.3328,1.5554000000000001,5.555,0.033600000000000005,0.0098,0.035,5.2992,1.5455999999999999,5.52
2020-07-06 11:00:00,5.5536,1.6198000000000001,5.785,0.033600000000000005,0.0098,0.035,5.52,1.6099999999999999,5.75,5.3712,1.5666,5.595,0.033600000000000005,0.0098,0.035,5.3376,1.5568,5.5600000000000005
2020-07-06 11:30:00,5.70672,1.66446,5.9445,0.033120000000000004,0.00966,0.0345,5.6736,1.6548,5.91,5.52432,1.6112600000000001,5.7545,0.033120000000000004,0.00966,0.0345,5.4912,1.6016,5.72
2020-07-06 12:00:00,5.72496,1.66978,5.9635,0.03216,0.009380000000000001,0.0335,5.6928,1.6604,5.93,5.54256,1.61658,5.7735,0.03216,0.009380000000000001,0.0335,5.5104,1.6072000000000002,5.74
2020-07-06 12:30:00,5.75376,1.67818,5.9935,0.03216,0.009380000000000001,0.0335,5.7216000000000005,1.6688,5.96,5.57136,1.62498,5.8035,0.03216,0.009380000000000001,0.0335,5.5392,1.6156000000000001,5.77
2020-07-06 13:00:00,5.72496,1.66978,5.9635,0.03216,0.009380000000000001,0.0335,5.6928,1.6604,5.93,5.55216,1.61938,5.7835,0.03216,0.009380000000000001,0.0335,5.52,1.6099999999999999,5.75
2020-07-06 13:30:00,5.61984,1.6391200000000001,5.854,0.03264,0.00952,0.034,5.5872,1.6296,5.82,5.44704,1.58872,5.674,0.03264,0.00952,0.034,5.4144,1.5792000000000002,5.64
2020-07-06 14:00:00,5.65968,1.65074,5.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6256,1.6408,5.86,5.47728,1.59754,5.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4432,1.5876000000000001,5.67
2020-07-06 14:30:00,5.7072,1.6646,5.945,0.033600000000000005,0.0098,0.035,5.6736,1.6548,5.91,5.5248,1.6114000000000002,5.755,0.033600000000000005,0.0098,0.035,5.4912,1.6016,5.72
2020-07-06 15:00:00,5.61168,1.63674,5.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5776,1.6268,5.8100000000000005,5.42928,1.5835400000000002,5.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3952,1.5735999999999999,5.62
2020-07-06 15:30:00,5.5632,1.6226,5.795,0.033600000000000005,0.0098,0.035,5.5296,1.6128,5.76,5.3904,1.5722,5.615,0.033600000000000005,0.0098,0.035,5.3568,1.5624,5.58
2020-07-06 16:00:00,5.5824,1.6282,5.815,0.033600000000000005,0.0098,0.035,5.5488,1.6184,5.78,5.4096,1.5777999999999999,5.635,0.033600000000000005,0.0098,0.035,5.376,1.568,5.6
2020-07-06 16:30:00,5.50512,1.60566,5.7345,0.033120000000000004,0.00966,0.0345,5.472,1.596,5.7,5.33232,1.55526,5.5545,0.033120000000000004,0.00966,0.0345,5.2992,1.5455999999999999,5.52
2020-07-06 17:00:00,5.448,1.589,5.675,0.033600000000000005,0.0098,0.035,5.4144,1.5792000000000002,5.64,5.2752,1.5386000000000002,5.495,0.033600000000000005,0.0098,0.035,5.2416,1.5288,5.46
2020-07-06 17:30:00,5.47632,1.59726,5.7045,0.033120000000000004,0.00966,0.0345,5.4432,1.5876000000000001,5.67,5.30352,1.5468600000000001,5.5245,0.033120000000000004,0.00966,0.0345,5.2704,1.5372,5.49
2020-07-06 18:00:00,5.47728,1.59754,5.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4432,1.5876000000000001,5.67,5.30448,1.5471400000000002,5.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2704,1.5372,5.49
2020-07-06 18:30:00,5.40912,1.57766,5.6345,0.033120000000000004,0.00966,0.0345,5.376,1.568,5.6,5.23632,1.52726,5.4545,0.033120000000000004,0.00966,0.0345,5.2032,1.5176,5.42
2020-07-06 19:00:00,5.31312,1.54966,5.5344999999999995,0.033120000000000004,0.00966,0.0345,5.28,1.54,5.5,5.14992,1.5020600000000002,5.3645,0.033120000000000004,0.00966,0.0345,5.1168,1.4924,5.33
2020-07-06 19:30:00,5.1312,1.4966,5.345,0.033600000000000005,0.0098,0.035,5.0976,1.4868000000000001,5.31,4.968,1.449,5.175,0.033600000000000005,0.0098,0.035,4.9344,1.4392,5.14
2020-07-06 20:00:00,4.9488,1.4434,5.155,0.033600000000000005,0.0098,0.035,4.9152000000000005,1.4336,5.12,4.7952,1.3986,4.995,0.033600000000000005,0.0098,0.035,4.7616,1.3888,4.96
2020-07-06 20:30:00,4.824,1.407,5.025,0.033600000000000005,0.0098,0.035,4.7904,1.3972,4.99,4.68,1.365,4.875,0.033600000000000005,0.0098,0.035,4.6464,1.3552,4.84
2020-07-06 21:00:00,4.74768,1.38474,4.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7136,1.3748,4.91,4.59408,1.33994,4.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5600000000000005,1.33,4.75
2020-07-06 21:30:00,4.69872,1.37046,4.8945,0.033120000000000004,0.00966,0.0345,4.6656,1.3608,4.86,4.54512,1.32566,4.7345,0.033120000000000004,0.00966,0.0345,4.5120000000000005,1.316,4.7
2020-07-06 22:00:00,4.65744,1.35842,4.8515,0.030240000000000003,0.008820000000000001,0.0315,4.6272,1.3496000000000001,4.82,4.50384,1.31362,4.6915,0.030240000000000003,0.008820000000000001,0.0315,4.4736,1.3048,4.66
2020-07-06 22:30:00,4.5244800000000005,1.3196400000000001,4.713,0.03168,0.00924,0.033,4.4928,1.3104,4.68,4.37088,1.27484,4.553,0.03168,0.00924,0.033,4.3392,1.2656,4.52
2020-07-06 23:00:00,4.25568,1.24124,4.433,0.03168,0.00924,0.033,4.224,1.232,4.4,4.11168,1.19924,4.283,0.03168,0.00924,0.033,4.08,1.19,4.25
2020-07-06 23:30:00,4.06368,1.18524,4.233,0.03168,0.00924,0.033,4.032,1.176,4.2,3.9292800000000003,1.14604,4.093,0.03168,0.00924,0.033,3.8976,1.1368,4.06
2020-07-07 00:00:00,3.88176,1.13218,4.0435,0.03216,0.009380000000000001,0.0335,3.8496,1.1228,4.01,3.7569600000000003,1.09578,3.9135,0.03216,0.009380000000000001,0.0335,3.7248,1.0864,3.88
2020-07-07 00:30:00,3.71808,1.08444,3.873,0.03168,0.00924,0.033,3.6864,1.0752,3.84,3.58368,1.04524,3.733,0.03168,0.00924,0.033,3.552,1.036,3.7
2020-07-07 01:00:00,3.6316800000000002,1.05924,3.783,0.03168,0.00924,0.033,3.6,1.05,3.75,3.5068799999999998,1.02284,3.653,0.03168,0.00924,0.033,3.4752,1.0136,3.62
2020-07-07 01:30:00,3.54528,1.03404,3.693,0.03168,0.00924,0.033,3.5136000000000003,1.0248,3.66,3.42048,0.9976400000000001,3.563,0.03168,0.00924,0.033,3.3888,0.9884000000000001,3.5300000000000002
2020-07-07 02:00:00,3.54528,1.03404,3.693,0.03168,0.00924,0.033,3.5136000000000003,1.0248,3.66,3.42048,0.9976400000000001,3.563,0.03168,0.00924,0.033,3.3888,0.9884000000000001,3.5300000000000002
2020-07-07 02:30:00,3.49728,1.02004,3.643,0.03168,0.00924,0.033,3.4656000000000002,1.0108,3.61,3.38208,0.9864400000000001,3.523,0.03168,0.00924,0.033,3.3504,0.9772000000000001,3.49
2020-07-07 03:00:00,3.46896,1.01178,3.6135,0.03216,0.009380000000000001,0.0335,3.4368,1.0024,3.58,3.35376,0.97818,3.4935,0.03216,0.009380000000000001,0.0335,3.3216,0.9688,3.46
2020-07-07 03:30:00,3.42096,0.9977800000000001,3.5635,0.03216,0.009380000000000001,0.0335,3.3888,0.9884000000000001,3.5300000000000002,3.3057600000000003,0.96418,3.4435000000000002,0.03216,0.009380000000000001,0.0335,3.2736,0.9548000000000001,3.41
2020-07-07 04:00:00,3.38256,0.9865800000000001,3.5235000000000003,0.03216,0.009380000000000001,0.0335,3.3504,0.9772000000000001,3.49,3.26736,0.95298,3.4035,0.03216,0.009380000000000001,0.0335,3.2352,0.9436,3.37
2020-07-07 04:30:00,3.37296,0.9837800000000001,3.5135,0.03216,0.009380000000000001,0.0335,3.3407999999999998,0.9744,3.48,3.25776,0.95018,3.3935,0.03216,0.009380000000000001,0.0335,3.2256,0.9408000000000001,3.36
2020-07-07 05:00:00,3.32544,0.9699200000000001,3.464,0.03264,0.00952,0.034,3.2928,0.9604,3.43,3.21024,0.93632,3.344,0.03264,0.00952,0.034,3.1776,0.9268000000000001,3.31
2020-07-07 05:30:00,3.34512,0.9756600000000001,3.4845,0.033120000000000004,0.00966,0.0345,3.312,0.966,3.45,3.23952,0.94486,3.3745,0.033120000000000004,0.00966,0.0345,3.2064,0.9352,3.34
2020-07-07 06:00:00,3.46176,1.00968,3.606,0.03456,0.01008,0.036000000000000004,3.4272,0.9996,3.5700000000000003,3.34656,0.9760800000000001,3.4859999999999998,0.03456,0.01008,0.036000000000000004,3.312,0.966,3.45
2020-07-07 06:30:00,3.73968,1.09074,3.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7056,1.0808,3.86,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73
2020-07-07 07:00:00,3.93216,1.14688,4.096,0.03456,0.01008,0.036000000000000004,3.8976,1.1368,4.06,3.7977600000000002,1.10768,3.956,0.03456,0.01008,0.036000000000000004,3.7632,1.0976,3.92
2020-07-07 07:30:00,4.2988800000000005,1.25384,4.478,0.02688,0.007840000000000001,0.028,4.272,1.246,4.45,4.15488,1.21184,4.328,0.02688,0.007840000000000001,0.028,4.128,1.204,4.3
2020-07-07 08:00:00,4.65552,1.35786,4.8495,0.02832,0.00826,0.029500000000000002,4.6272,1.3496000000000001,4.82,4.50192,1.3130600000000001,4.6895,0.02832,0.00826,0.029500000000000002,4.4736,1.3048,4.66
2020-07-07 08:30:00,4.97904,1.45222,5.1865,0.03504,0.010220000000000002,0.036500000000000005,4.944,1.442,5.15,4.82544,1.4074200000000001,5.0265,0.03504,0.010220000000000002,0.036500000000000005,4.7904,1.3972,4.99
2020-07-07 09:00:00,5.17104,1.5082200000000001,5.3865,0.03504,0.010220000000000002,0.036500000000000005,5.136,1.498,5.35,5.00784,1.46062,5.2165,0.03504,0.010220000000000002,0.036500000000000005,4.9728,1.4504000000000001,5.18
2020-07-07 09:30:00,5.38176,1.56968,5.606,0.03456,0.01008,0.036000000000000004,5.3472,1.5596,5.57,5.20896,1.5192800000000002,5.426,0.03456,0.01008,0.036000000000000004,5.1744,1.5091999999999999,5.39
2020-07-07 10:00:00,5.50656,1.60608,5.736,0.03456,0.01008,0.036000000000000004,5.472,1.596,5.7,5.33376,1.5556800000000002,5.556,0.03456,0.01008,0.036000000000000004,5.2992,1.5455999999999999,5.52
2020-07-07 10:30:00,5.43984,1.58662,5.6665,0.03504,0.010220000000000002,0.036500000000000005,5.4048,1.5764,5.63,5.25744,1.53342,5.4765,0.03504,0.010220000000000002,0.036500000000000005,5.2224,1.5232,5.44
2020-07-07 11:00:00,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71,5.33376,1.5556800000000002,5.556,0.03456,0.01008,0.036000000000000004,5.2992,1.5455999999999999,5.52
2020-07-07 11:30:00,5.62224,1.63982,5.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.5872,1.6296,5.82,5.43984,1.58662,5.6665,0.03504,0.010220000000000002,0.036500000000000005,5.4048,1.5764,5.63
2020-07-07 12:00:00,5.7278400000000005,1.67062,5.9665,0.03504,0.010220000000000002,0.036500000000000005,5.6928,1.6604,5.93,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73
2020-07-07 12:30:00,5.86224,1.7098200000000001,6.1065,0.03504,0.010220000000000002,0.036500000000000005,5.8272,1.6996,6.07,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87
2020-07-07 13:00:00,5.80416,1.6928800000000002,6.046,0.03456,0.01008,0.036000000000000004,5.7696000000000005,1.6828,6.01,5.61216,1.6368800000000001,5.846,0.03456,0.01008,0.036000000000000004,5.5776,1.6268,5.8100000000000005
2020-07-07 13:30:00,5.70816,1.6648800000000001,5.946,0.03456,0.01008,0.036000000000000004,5.6736,1.6548,5.91,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72
2020-07-07 14:00:00,5.59296,1.63128,5.8260000000000005,0.03456,0.01008,0.036000000000000004,5.5584,1.6212,5.79,5.42016,1.58088,5.646,0.03456,0.01008,0.036000000000000004,5.3856,1.5708,5.61
2020-07-07 14:30:00,5.65104,1.64822,5.8865,0.03504,0.010220000000000002,0.036500000000000005,5.616,1.638,5.85,5.46864,1.5950199999999999,5.6965,0.03504,0.010220000000000002,0.036500000000000005,5.4336,1.5848,5.66
2020-07-07 15:00:00,5.63136,1.64248,5.866,0.03456,0.01008,0.036000000000000004,5.5968,1.6324,5.83,5.44896,1.58928,5.676,0.03456,0.01008,0.036000000000000004,5.4144,1.5792000000000002,5.64
2020-07-07 15:30:00,5.61216,1.6368800000000001,5.846,0.03456,0.01008,0.036000000000000004,5.5776,1.6268,5.8100000000000005,5.43936,1.58648,5.666,0.03456,0.01008,0.036000000000000004,5.4048,1.5764,5.63
2020-07-07 16:00:00,5.72736,1.67048,5.966,0.03456,0.01008,0.036000000000000004,5.6928,1.6604,5.93,5.54496,1.61728,5.776,0.03456,0.01008,0.036000000000000004,5.5104,1.6072000000000002,5.74
2020-07-07 16:30:00,5.72688,1.67034,5.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6928,1.6604,5.93,5.54448,1.61714,5.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5104,1.6072000000000002,5.74
2020-07-07 17:00:00,5.6985600000000005,1.66208,5.936,0.03456,0.01008,0.036000000000000004,5.664,1.6520000000000001,5.9,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71
2020-07-07 17:30:00,5.73696,1.67328,5.976,0.03456,0.01008,0.036000000000000004,5.7024,1.6632,5.94,5.55456,1.6200800000000002,5.786,0.03456,0.01008,0.036000000000000004,5.52,1.6099999999999999,5.75
2020-07-07 18:00:00,5.73696,1.67328,5.976,0.03456,0.01008,0.036000000000000004,5.7024,1.6632,5.94,5.55456,1.6200800000000002,5.786,0.03456,0.01008,0.036000000000000004,5.52,1.6099999999999999,5.75
2020-07-07 18:30:00,5.61168,1.63674,5.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5776,1.6268,5.8100000000000005,5.42928,1.5835400000000002,5.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3952,1.5735999999999999,5.62
2020-07-07 19:00:00,5.42928,1.5835400000000002,5.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3952,1.5735999999999999,5.62,5.25648,1.53314,5.4755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2224,1.5232,5.44
2020-07-07 19:30:00,5.30496,1.5472800000000002,5.526,0.03456,0.01008,0.036000000000000004,5.2704,1.5372,5.49,5.13216,1.49688,5.346,0.03456,0.01008,0.036000000000000004,5.0976,1.4868000000000001,5.31
2020-07-07 20:00:00,5.12208,1.49394,5.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.088,1.484,5.3,4.9684800000000005,1.44914,5.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9344,1.4392,5.14
2020-07-07 20:30:00,4.96752,1.44886,5.1745,0.033120000000000004,0.00966,0.0345,4.9344,1.4392,5.14,4.81392,1.40406,5.0145,0.033120000000000004,0.00966,0.0345,4.7808,1.3944,4.98
2020-07-07 21:00:00,4.85088,1.41484,5.053,0.03168,0.00924,0.033,4.8192,1.4056,5.02,4.69728,1.37004,4.893,0.03168,0.00924,0.033,4.6656,1.3608,4.86
2020-07-07 21:30:00,4.86864,1.42002,5.0715,0.030240000000000003,0.008820000000000001,0.0315,4.8384,1.4112,5.04,4.71504,1.37522,4.9115,0.030240000000000003,0.008820000000000001,0.0315,4.6848,1.3664,4.88
2020-07-07 22:00:00,4.7731200000000005,1.39216,4.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,4.7424,1.3832,4.94,4.61952,1.3473600000000001,4.812,0.030720000000000004,0.008960000000000001,0.032,4.5888,1.3384,4.78
2020-07-07 22:30:00,4.56192,1.33056,4.752,0.030720000000000004,0.008960000000000001,0.032,4.5312,1.3216,4.72,4.41792,1.28856,4.602,0.030720000000000004,0.008960000000000001,0.032,4.3872,1.2796,4.57
2020-07-07 23:00:00,4.32192,1.26056,4.502,0.030720000000000004,0.008960000000000001,0.032,4.2912,1.2516,4.47,4.18752,1.22136,4.362,0.030720000000000004,0.008960000000000001,0.032,4.1568,1.2124,4.33
2020-07-07 23:30:00,4.0728,1.1879,4.2425,0.031200000000000002,0.0091,0.0325,4.0416,1.1788,4.21,3.9384,1.1487,4.1025,0.031200000000000002,0.0091,0.0325,3.9072,1.1396,4.07
2020-07-08 00:00:00,3.9,1.1375,4.0625,0.031200000000000002,0.0091,0.0325,3.8688000000000002,1.1284,4.03,3.7656,1.0983,3.9225000000000003,0.031200000000000002,0.0091,0.0325,3.7344,1.0892,3.89
2020-07-08 00:30:00,3.7944,1.1067,3.9525,0.031200000000000002,0.0091,0.0325,3.7632,1.0976,3.92,3.6696,1.0703,3.8225,0.031200000000000002,0.0091,0.0325,3.6384,1.0612,3.79
2020-07-08 01:00:00,3.6888,1.0759,3.8425000000000002,0.031200000000000002,0.0091,0.0325,3.6576,1.0668,3.81,3.564,1.0395,3.7125,0.031200000000000002,0.0091,0.0325,3.5328,1.0304,3.68
2020-07-08 01:30:00,3.6408,1.0619,3.7925,0.031200000000000002,0.0091,0.0325,3.6096,1.0528,3.76,3.5256,1.0283,3.6725,0.031200000000000002,0.0091,0.0325,3.4944,1.0192,3.64
2020-07-08 02:00:00,3.6408,1.0619,3.7925,0.031200000000000002,0.0091,0.0325,3.6096,1.0528,3.76,3.5256,1.0283,3.6725,0.031200000000000002,0.0091,0.0325,3.4944,1.0192,3.64
2020-07-08 02:30:00,3.53568,1.03124,3.683,0.03168,0.00924,0.033,3.504,1.022,3.65,3.41088,0.9948400000000001,3.553,0.03168,0.00924,0.033,3.3792,0.9856,3.52
2020-07-08 03:00:00,3.39168,0.9892400000000001,3.533,0.03168,0.00924,0.033,3.36,0.98,3.5,3.26688,0.9528400000000001,3.403,0.03168,0.00924,0.033,3.2352,0.9436,3.37
2020-07-08 03:30:00,3.39168,0.9892400000000001,3.533,0.03168,0.00924,0.033,3.36,0.98,3.5,3.26688,0.9528400000000001,3.403,0.03168,0.00924,0.033,3.2352,0.9436,3.37
2020-07-08 04:00:00,3.35328,0.9780400000000001,3.493,0.03168,0.00924,0.033,3.3216,0.9688,3.46,3.23808,0.9444400000000001,3.373,0.03168,0.00924,0.033,3.2064,0.9352,3.34
2020-07-08 04:30:00,3.36288,0.98084,3.503,0.03168,0.00924,0.033,3.3312,0.9716,3.47,3.24768,0.9472400000000001,3.383,0.03168,0.00924,0.033,3.216,0.9380000000000001,3.35
2020-07-08 05:00:00,3.31488,0.96684,3.453,0.03168,0.00924,0.033,3.2832,0.9576,3.42,3.19968,0.9332400000000001,3.333,0.03168,0.00924,0.033,3.168,0.924,3.3
2020-07-08 05:30:00,3.34464,0.97552,3.484,0.03264,0.00952,0.034,3.312,0.966,3.45,3.22944,0.9419200000000001,3.364,0.03264,0.00952,0.034,3.1968,0.9324,3.33
2020-07-08 06:00:00,3.44064,1.00352,3.584,0.03264,0.00952,0.034,3.408,0.994,3.55,3.32544,0.9699200000000001,3.464,0.03264,0.00952,0.034,3.2928,0.9604,3.43
2020-07-08 06:30:00,3.75936,1.0964800000000001,3.916,0.03456,0.01008,0.036000000000000004,3.7248,1.0864,3.88,3.63456,1.06008,3.786,0.03456,0.01008,0.036000000000000004,3.6,1.05,3.75
2020-07-08 07:00:00,4.06656,1.18608,4.236,0.03456,0.01008,0.036000000000000004,4.032,1.176,4.2,3.93216,1.14688,4.096,0.03456,0.01008,0.036000000000000004,3.8976,1.1368,4.06
2020-07-08 07:30:00,4.43136,1.29248,4.616,0.03456,0.01008,0.036000000000000004,4.3968,1.2824,4.58,4.28736,1.25048,4.466,0.03456,0.01008,0.036000000000000004,4.2528,1.2404,4.43
2020-07-08 08:00:00,4.76736,1.3904800000000002,4.966,0.03456,0.01008,0.036000000000000004,4.7328,1.3804,4.93,4.60416,1.34288,4.796,0.03456,0.01008,0.036000000000000004,4.5696,1.3328,4.76
2020-07-08 08:30:00,5.18064,1.51102,5.3965,0.03504,0.010220000000000002,0.036500000000000005,5.1456,1.5008,5.36,5.00784,1.46062,5.2165,0.03504,0.010220000000000002,0.036500000000000005,4.9728,1.4504000000000001,5.18
2020-07-08 09:00:00,5.39184,1.5726200000000001,5.6165,0.03504,0.010220000000000002,0.036500000000000005,5.3568,1.5624,5.58,5.21904,1.52222,5.4365,0.03504,0.010220000000000002,0.036500000000000005,5.184,1.512,5.4
2020-07-08 09:30:00,5.58336,1.6284800000000001,5.816,0.03456,0.01008,0.036000000000000004,5.5488,1.6184,5.78,5.39136,1.57248,5.616,0.03456,0.01008,0.036000000000000004,5.3568,1.5624,5.58
2020-07-08 10:00:00,5.71776,1.66768,5.956,0.03456,0.01008,0.036000000000000004,5.6832,1.6576,5.92,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72
2020-07-08 10:30:00,5.71824,1.66782,5.9565,0.03504,0.010220000000000002,0.036500000000000005,5.6832,1.6576,5.92,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73
2020-07-08 11:00:00,5.87136,1.7124800000000002,6.116,0.03456,0.01008,0.036000000000000004,5.8368,1.7024,6.08,5.68896,1.65928,5.926,0.03456,0.01008,0.036000000000000004,5.6544,1.6492,5.89
2020-07-08 11:30:00,5.93856,1.73208,6.186,0.03456,0.01008,0.036000000000000004,5.904,1.722,6.15,5.746560000000001,1.67608,5.986,0.03456,0.01008,0.036000000000000004,5.712,1.666,5.95
2020-07-08 12:00:00,5.94816,1.73488,6.196,0.03456,0.01008,0.036000000000000004,5.9136,1.7248,6.16,5.75616,1.67888,5.996,0.03456,0.01008,0.036000000000000004,5.7216000000000005,1.6688,5.96
2020-07-08 12:30:00,5.96736,1.74048,6.216,0.03456,0.01008,0.036000000000000004,5.9328,1.7304,6.18,5.77536,1.6844800000000002,6.016,0.03456,0.01008,0.036000000000000004,5.7408,1.6743999999999999,5.98
2020-07-08 13:00:00,5.96736,1.74048,6.216,0.03456,0.01008,0.036000000000000004,5.9328,1.7304,6.18,5.77536,1.6844800000000002,6.016,0.03456,0.01008,0.036000000000000004,5.7408,1.6743999999999999,5.98
2020-07-08 13:30:00,5.89056,1.71808,6.136,0.03456,0.01008,0.036000000000000004,5.856,1.708,6.1,5.6985600000000005,1.66208,5.936,0.03456,0.01008,0.036000000000000004,5.664,1.6520000000000001,5.9
2020-07-08 14:00:00,5.90016,1.7208800000000002,6.146,0.03456,0.01008,0.036000000000000004,5.8656,1.7107999999999999,6.11,5.70816,1.6648800000000001,5.946,0.03456,0.01008,0.036000000000000004,5.6736,1.6548,5.91
2020-07-08 14:30:00,5.88096,1.71528,6.126,0.03456,0.01008,0.036000000000000004,5.8464,1.7052,6.09,5.68896,1.65928,5.926,0.03456,0.01008,0.036000000000000004,5.6544,1.6492,5.89
2020-07-08 15:00:00,5.746560000000001,1.67608,5.986,0.03456,0.01008,0.036000000000000004,5.712,1.666,5.95,5.56416,1.62288,5.796,0.03456,0.01008,0.036000000000000004,5.5296,1.6128,5.76
2020-07-08 15:30:00,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87,5.48784,1.6006200000000002,5.7165,0.03504,0.010220000000000002,0.036500000000000005,5.4528,1.5904,5.68
2020-07-08 16:00:00,5.69904,1.66222,5.9365,0.03504,0.010220000000000002,0.036500000000000005,5.664,1.6520000000000001,5.9,5.51664,1.6090200000000001,5.7465,0.03504,0.010220000000000002,0.036500000000000005,5.4816,1.5988,5.71
2020-07-08 16:30:00,5.8152,1.6961,6.0575,0.036000000000000004,0.0105,0.0375,5.7792,1.6856,6.02,5.6328,1.6429,5.8675,0.036000000000000004,0.0105,0.0375,5.5968,1.6324,5.83
2020-07-08 17:00:00,5.8152,1.6961,6.0575,0.036000000000000004,0.0105,0.0375,5.7792,1.6856,6.02,5.6328,1.6429,5.8675,0.036000000000000004,0.0105,0.0375,5.5968,1.6324,5.83
2020-07-08 17:30:00,5.88192,1.71556,6.127,0.03552,0.010360000000000001,0.037,5.8464,1.7052,6.09,5.68992,1.65956,5.927,0.03552,0.010360000000000001,0.037,5.6544,1.6492,5.89
2020-07-08 18:00:00,5.87232,1.71276,6.117,0.03552,0.010360000000000001,0.037,5.8368,1.7024,6.08,5.68032,1.65676,5.917,0.03552,0.010360000000000001,0.037,5.6448,1.6464,5.88
2020-07-08 18:30:00,5.72832,1.67076,5.967,0.03552,0.010360000000000001,0.037,5.6928,1.6604,5.93,5.54592,1.61756,5.777,0.03552,0.010360000000000001,0.037,5.5104,1.6072000000000002,5.74
2020-07-08 19:00:00,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77,5.4019200000000005,1.57556,5.627,0.03552,0.010360000000000001,0.037,5.3664,1.5652,5.59
2020-07-08 19:30:00,5.30592,1.54756,5.527,0.03552,0.010360000000000001,0.037,5.2704,1.5372,5.49,5.13312,1.49716,5.347,0.03552,0.010360000000000001,0.037,5.0976,1.4868000000000001,5.31
2020-07-08 20:00:00,5.14272,1.49996,5.357,0.03552,0.010360000000000001,0.037,5.1072,1.4896,5.32,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15
2020-07-08 20:30:00,5.0064,1.4602,5.215,0.033600000000000005,0.0098,0.035,4.9728,1.4504000000000001,5.18,4.8432,1.4126,5.045,0.033600000000000005,0.0098,0.035,4.8096,1.4028,5.01
2020-07-08 21:00:00,4.85328,1.41554,5.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8192,1.4056,5.02,4.69968,1.37074,4.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6656,1.3608,4.86
2020-07-08 21:30:00,4.76496,1.38978,4.9635,0.03216,0.009380000000000001,0.0335,4.7328,1.3804,4.93,4.61136,1.34498,4.8035,0.03216,0.009380000000000001,0.0335,4.5792,1.3356,4.77
2020-07-08 22:00:00,4.69776,1.37018,4.8935,0.03216,0.009380000000000001,0.0335,4.6656,1.3608,4.86,4.5537600000000005,1.3281800000000001,4.7435,0.03216,0.009380000000000001,0.0335,4.5216,1.3188,4.71
2020-07-08 22:30:00,4.54416,1.32538,4.7335,0.03216,0.009380000000000001,0.0335,4.5120000000000005,1.316,4.7,4.40016,1.28338,4.5835,0.03216,0.009380000000000001,0.0335,4.368,1.274,4.55
2020-07-08 23:00:00,4.29456,1.25258,4.4735,0.03216,0.009380000000000001,0.0335,4.2624,1.2432,4.44,4.16016,1.21338,4.3335,0.03216,0.009380000000000001,0.0335,4.128,1.204,4.3
2020-07-08 23:30:00,4.08384,1.19112,4.254,0.03264,0.00952,0.034,4.0512,1.1816,4.22,3.94944,1.15192,4.114,0.03264,0.00952,0.034,3.9168000000000003,1.1424,4.08
2020-07-09 00:00:00,3.88224,1.13232,4.044,0.03264,0.00952,0.034,3.8496,1.1228,4.01,3.75744,1.09592,3.914,0.03264,0.00952,0.034,3.7248,1.0864,3.88
2020-07-09 00:30:00,3.74784,1.09312,3.904,0.03264,0.00952,0.034,3.7152000000000003,1.0836000000000001,3.87,3.6326400000000003,1.05952,3.784,0.03264,0.00952,0.034,3.6,1.05,3.75
2020-07-09 01:00:00,3.67056,1.07058,3.8235,0.03216,0.009380000000000001,0.0335,3.6384,1.0612,3.79,3.54576,1.03418,3.6935000000000002,0.03216,0.009380000000000001,0.0335,3.5136000000000003,1.0248,3.66
2020-07-09 01:30:00,3.59376,1.04818,3.7435,0.03216,0.009380000000000001,0.0335,3.5616,1.0388,3.71,3.47856,1.01458,3.6235,0.03216,0.009380000000000001,0.0335,3.4464,1.0052,3.59
2020-07-09 02:00:00,3.61296,1.05378,3.7635,0.03216,0.009380000000000001,0.0335,3.5808,1.0444,3.73,3.47856,1.01458,3.6235,0.03216,0.009380000000000001,0.0335,3.4464,1.0052,3.59
2020-07-09 02:30:00,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56
2020-07-09 03:00:00,3.5366400000000002,1.03152,3.684,0.03264,0.00952,0.034,3.504,1.022,3.65,3.41184,0.9951200000000001,3.5540000000000003,0.03264,0.00952,0.034,3.3792,0.9856,3.52
2020-07-09 03:30:00,3.47904,1.01472,3.624,0.03264,0.00952,0.034,3.4464,1.0052,3.59,3.35424,0.9783200000000001,3.4939999999999998,0.03264,0.00952,0.034,3.3216,0.9688,3.46
2020-07-09 04:00:00,3.45936,1.00898,3.6035,0.03216,0.009380000000000001,0.0335,3.4272,0.9996,3.5700000000000003,3.33456,0.9725800000000001,3.4735,0.03216,0.009380000000000001,0.0335,3.3024,0.9632000000000001,3.44
2020-07-09 04:30:00,3.42096,0.9977800000000001,3.5635,0.03216,0.009380000000000001,0.0335,3.3888,0.9884000000000001,3.5300000000000002,3.3057600000000003,0.96418,3.4435000000000002,0.03216,0.009380000000000001,0.0335,3.2736,0.9548000000000001,3.41
2020-07-09 05:00:00,3.30672,0.9644600000000001,3.4445,0.033120000000000004,0.00966,0.0345,3.2736,0.9548000000000001,3.41,3.19152,0.93086,3.3245,0.033120000000000004,0.00966,0.0345,3.1584,0.9212,3.29
2020-07-09 05:30:00,3.32688,0.9703400000000001,3.4655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2928,0.9604,3.43,3.21168,0.9367400000000001,3.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1776,0.9268000000000001,3.31
2020-07-09 06:00:00,3.42432,0.9987600000000001,3.567,0.03552,0.010360000000000001,0.037,3.3888,0.9884000000000001,3.5300000000000002,3.30912,0.9651600000000001,3.447,0.03552,0.010360000000000001,0.037,3.2736,0.9548000000000001,3.41
2020-07-09 06:30:00,3.7896,1.1053,3.9475,0.036000000000000004,0.0105,0.0375,3.7536,1.0948,3.91,3.6648,1.0689,3.8175,0.036000000000000004,0.0105,0.0375,3.6288,1.0584,3.7800000000000002
2020-07-09 07:00:00,3.99024,1.16382,4.1565,0.03504,0.010220000000000002,0.036500000000000005,3.9552,1.1536,4.12,3.85584,1.12462,4.0165,0.03504,0.010220000000000002,0.036500000000000005,3.8208,1.1144,3.98
