Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-09 07:30:00,4.308,1.2565,4.4875,0.036000000000000004,0.0105,0.0375,4.272,1.246,4.45,4.164,1.2145000000000001,4.3375,0.036000000000000004,0.0105,0.0375,4.128,1.204,4.3
2020-07-09 08:00:00,4.7304,1.3797000000000001,4.9275,0.036000000000000004,0.0105,0.0375,4.6944,1.3692,4.89,4.5768,1.3349,4.7675,0.036000000000000004,0.0105,0.0375,4.5408,1.3244,4.73
2020-07-09 08:30:00,5.22,1.5225,5.4375,0.036000000000000004,0.0105,0.0375,5.184,1.512,5.4,5.0568,1.4749,5.2675,0.036000000000000004,0.0105,0.0375,5.0208,1.4644,5.23
2020-07-09 09:00:00,5.41104,1.57822,5.6365,0.03504,0.010220000000000002,0.036500000000000005,5.376,1.568,5.6,5.23824,1.5278200000000002,5.4565,0.03504,0.010220000000000002,0.036500000000000005,5.2032,1.5176,5.42
2020-07-09 09:30:00,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82,5.44032,1.58676,5.667,0.03552,0.010360000000000001,0.037,5.4048,1.5764,5.63
2020-07-09 10:00:00,5.69952,1.66236,5.937,0.03552,0.010360000000000001,0.037,5.664,1.6520000000000001,5.9,5.51712,1.6091600000000001,5.747,0.03552,0.010360000000000001,0.037,5.4816,1.5988,5.71
2020-07-09 10:30:00,5.74752,1.67636,5.987,0.03552,0.010360000000000001,0.037,5.712,1.666,5.95,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77
2020-07-09 11:00:00,5.86224,1.7098200000000001,6.1065,0.03504,0.010220000000000002,0.036500000000000005,5.8272,1.6996,6.07,5.67984,1.6566200000000002,5.9165,0.03504,0.010220000000000002,0.036500000000000005,5.6448,1.6464,5.88
2020-07-09 11:30:00,5.9208,1.7269,6.1675,0.036000000000000004,0.0105,0.0375,5.8848,1.7164000000000001,6.13,5.7288,1.6709,5.9675,0.036000000000000004,0.0105,0.0375,5.6928,1.6604,5.93
2020-07-09 12:00:00,5.98752,1.7463600000000001,6.237,0.03552,0.010360000000000001,0.037,5.952,1.736,6.2,5.79552,1.69036,6.037,0.03552,0.010360000000000001,0.037,5.76,1.6800000000000002,6.0
2020-07-09 12:30:00,6.05472,1.7659600000000002,6.307,0.03552,0.010360000000000001,0.037,6.0192,1.7556,6.27,5.86272,1.7099600000000001,6.107,0.03552,0.010360000000000001,0.037,5.8272,1.6996,6.07
2020-07-09 13:00:00,6.01632,1.75476,6.267,0.03552,0.010360000000000001,0.037,5.9808,1.7444000000000002,6.23,5.82432,1.69876,6.067,0.03552,0.010360000000000001,0.037,5.7888,1.6884000000000001,6.03
2020-07-09 13:30:00,5.97792,1.74356,6.227,0.03552,0.010360000000000001,0.037,5.9424,1.7332,6.19,5.78592,1.68756,6.027,0.03552,0.010360000000000001,0.037,5.7504,1.6772,5.99
2020-07-09 14:00:00,5.9016,1.7213,6.1475,0.036000000000000004,0.0105,0.0375,5.8656,1.7107999999999999,6.11,5.7192,1.6681,5.9575,0.036000000000000004,0.0105,0.0375,5.6832,1.6576,5.92
2020-07-09 14:30:00,5.88288,1.71584,6.128,0.036480000000000005,0.01064,0.038,5.8464,1.7052,6.09,5.69088,1.65984,5.928,0.036480000000000005,0.01064,0.038,5.6544,1.6492,5.89
2020-07-09 15:00:00,5.76768,1.6822400000000002,6.008,0.036480000000000005,0.01064,0.038,5.7312,1.6716000000000002,5.97,5.58528,1.62904,5.818,0.036480000000000005,0.01064,0.038,5.5488,1.6184,5.78
2020-07-09 15:30:00,5.73888,1.6738400000000002,5.978,0.036480000000000005,0.01064,0.038,5.7024,1.6632,5.94,5.56608,1.62344,5.798,0.036480000000000005,0.01064,0.038,5.5296,1.6128,5.76
2020-07-09 16:00:00,5.77632,1.68476,6.017,0.03552,0.010360000000000001,0.037,5.7408,1.6743999999999999,5.98,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79
2020-07-09 16:30:00,5.8344000000000005,1.7017,6.0775,0.036000000000000004,0.0105,0.0375,5.7984,1.6912,6.04,5.652,1.6485,5.8875,0.036000000000000004,0.0105,0.0375,5.616,1.638,5.85
2020-07-09 17:00:00,5.82432,1.69876,6.067,0.03552,0.010360000000000001,0.037,5.7888,1.6884000000000001,6.03,5.64192,1.6455600000000001,5.877,0.03552,0.010360000000000001,0.037,5.6064,1.6352,5.84
2020-07-09 17:30:00,5.8814400000000004,1.71542,6.1265,0.03504,0.010220000000000002,0.036500000000000005,5.8464,1.7052,6.09,5.69904,1.66222,5.9365,0.03504,0.010220000000000002,0.036500000000000005,5.664,1.6520000000000001,5.9
2020-07-09 18:00:00,5.80464,1.6930200000000002,6.0465,0.03504,0.010220000000000002,0.036500000000000005,5.7696000000000005,1.6828,6.01,5.63184,1.64262,5.8665,0.03504,0.010220000000000002,0.036500000000000005,5.5968,1.6324,5.83
2020-07-09 18:30:00,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87,5.49744,1.60342,5.7265,0.03504,0.010220000000000002,0.036500000000000005,5.4624,1.5932,5.69
2020-07-09 19:00:00,5.51664,1.6090200000000001,5.7465,0.03504,0.010220000000000002,0.036500000000000005,5.4816,1.5988,5.71,5.34384,1.55862,5.5665,0.03504,0.010220000000000002,0.036500000000000005,5.3088,1.5484,5.53
2020-07-09 19:30:00,5.34384,1.55862,5.5665,0.03504,0.010220000000000002,0.036500000000000005,5.3088,1.5484,5.53,5.17104,1.5082200000000001,5.3865,0.03504,0.010220000000000002,0.036500000000000005,5.136,1.498,5.35
2020-07-09 20:00:00,5.16144,1.50542,5.3765,0.03504,0.010220000000000002,0.036500000000000005,5.1264,1.4952,5.34,4.99824,1.4578200000000001,5.2065,0.03504,0.010220000000000002,0.036500000000000005,4.9632000000000005,1.4476,5.17
2020-07-09 20:30:00,4.94064,1.44102,5.1465,0.03504,0.010220000000000002,0.036500000000000005,4.9056,1.4308,5.11,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94
2020-07-09 21:00:00,4.83312,1.4096600000000001,5.0345,0.033120000000000004,0.00966,0.0345,4.8,1.4,5.0,4.67952,1.36486,4.8745,0.033120000000000004,0.00966,0.0345,4.6464,1.3552,4.84
2020-07-09 21:30:00,4.76496,1.38978,4.9635,0.03216,0.009380000000000001,0.0335,4.7328,1.3804,4.93,4.61136,1.34498,4.8035,0.03216,0.009380000000000001,0.0335,4.5792,1.3356,4.77
2020-07-09 22:00:00,4.67856,1.3645800000000001,4.8735,0.03216,0.009380000000000001,0.0335,4.6464,1.3552,4.84,4.52496,1.31978,4.7135,0.03216,0.009380000000000001,0.0335,4.4928,1.3104,4.68
2020-07-09 22:30:00,4.48656,1.30858,4.6735,0.03216,0.009380000000000001,0.0335,4.4544,1.2992,4.64,4.34256,1.26658,4.5235,0.03216,0.009380000000000001,0.0335,4.3104,1.2572,4.49
2020-07-09 23:00:00,4.26576,1.24418,4.4435,0.03216,0.009380000000000001,0.0335,4.2336,1.2348,4.41,4.13136,1.20498,4.3035,0.03216,0.009380000000000001,0.0335,4.0992,1.1956,4.27
2020-07-09 23:30:00,4.03536,1.17698,4.2035,0.03216,0.009380000000000001,0.0335,4.0032,1.1676,4.17,3.90096,1.13778,4.0635,0.03216,0.009380000000000001,0.0335,3.8688000000000002,1.1284,4.03
2020-07-10 00:00:00,3.84336,1.12098,4.0035,0.03216,0.009380000000000001,0.0335,3.8112,1.1116,3.9699999999999998,3.7089600000000003,1.08178,3.8635,0.03216,0.009380000000000001,0.0335,3.6768,1.0724,3.83
2020-07-10 00:30:00,3.7382400000000002,1.09032,3.894,0.03264,0.00952,0.034,3.7056,1.0808,3.86,3.61344,1.05392,3.7640000000000002,0.03264,0.00952,0.034,3.5808,1.0444,3.73
2020-07-10 01:00:00,3.63216,1.05938,3.7835,0.03216,0.009380000000000001,0.0335,3.6,1.05,3.75,3.5073600000000003,1.02298,3.6535,0.03216,0.009380000000000001,0.0335,3.4752,1.0136,3.62
2020-07-10 01:30:00,3.52704,1.02872,3.674,0.03264,0.00952,0.034,3.4944,1.0192,3.64,3.41184,0.9951200000000001,3.5540000000000003,0.03264,0.00952,0.034,3.3792,0.9856,3.52
2020-07-10 02:00:00,3.5366400000000002,1.03152,3.684,0.03264,0.00952,0.034,3.504,1.022,3.65,3.42144,0.99792,3.564,0.03264,0.00952,0.034,3.3888,0.9884000000000001,3.5300000000000002
2020-07-10 02:30:00,3.4603200000000003,1.00926,3.6045,0.033120000000000004,0.00966,0.0345,3.4272,0.9996,3.5700000000000003,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44
2020-07-10 03:00:00,3.40224,0.9923200000000001,3.544,0.03264,0.00952,0.034,3.3696,0.9828,3.51,3.28704,0.9587200000000001,3.424,0.03264,0.00952,0.034,3.2544,0.9492,3.39
2020-07-10 03:30:00,3.35472,0.9784600000000001,3.4945,0.033120000000000004,0.00966,0.0345,3.3216,0.9688,3.46,3.23952,0.94486,3.3745,0.033120000000000004,0.00966,0.0345,3.2064,0.9352,3.34
2020-07-10 04:00:00,3.32592,0.97006,3.4645,0.033120000000000004,0.00966,0.0345,3.2928,0.9604,3.43,3.20112,0.93366,3.3345000000000002,0.033120000000000004,0.00966,0.0345,3.168,0.924,3.3
2020-07-10 04:30:00,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44,3.22032,0.9392600000000001,3.3545,0.033120000000000004,0.00966,0.0345,3.1872,0.9296000000000001,3.32
2020-07-10 05:00:00,3.3072,0.9646,3.445,0.033600000000000005,0.0098,0.035,3.2736,0.9548000000000001,3.41,3.192,0.931,3.325,0.033600000000000005,0.0098,0.035,3.1584,0.9212,3.29
2020-07-10 05:30:00,3.29808,0.9619400000000001,3.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2640000000000002,0.9520000000000001,3.4,3.18288,0.92834,3.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1488,0.9184,3.2800000000000002
2020-07-10 06:00:00,3.44304,1.00422,3.5865,0.03504,0.010220000000000002,0.036500000000000005,3.408,0.994,3.55,3.32784,0.97062,3.4665,0.03504,0.010220000000000002,0.036500000000000005,3.2928,0.9604,3.43
2020-07-10 06:30:00,3.7507200000000003,1.09396,3.907,0.03552,0.010360000000000001,0.037,3.7152000000000003,1.0836000000000001,3.87,3.62592,1.05756,3.777,0.03552,0.010360000000000001,0.037,3.5904,1.0472,3.74
2020-07-10 07:00:00,3.87552,1.13036,4.037,0.03552,0.010360000000000001,0.037,3.84,1.12,4.0,3.7507200000000003,1.09396,3.907,0.03552,0.010360000000000001,0.037,3.7152000000000003,1.0836000000000001,3.87
2020-07-10 07:30:00,4.2792,1.2481,4.4575,0.036000000000000004,0.0105,0.0375,4.2432,1.2376,4.42,4.1352,1.2061,4.3075,0.036000000000000004,0.0105,0.0375,4.0992,1.1956,4.27
2020-07-10 08:00:00,4.5576,1.3293,4.7475000000000005,0.036000000000000004,0.0105,0.0375,4.5216,1.3188,4.71,4.404,1.2845,4.5875,0.036000000000000004,0.0105,0.0375,4.368,1.274,4.55
2020-07-10 08:30:00,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05
2020-07-10 09:00:00,5.2488,1.5309,5.4675,0.036000000000000004,0.0105,0.0375,5.2128,1.5204,5.43,5.0856,1.4833,5.2975,0.036000000000000004,0.0105,0.0375,5.0496,1.4727999999999999,5.26
2020-07-10 09:30:00,5.37408,1.56744,5.598,0.036480000000000005,0.01064,0.038,5.3376,1.5568,5.5600000000000005,5.20128,1.5170400000000002,5.418,0.036480000000000005,0.01064,0.038,5.1648,1.5064000000000002,5.38
2020-07-10 10:00:00,5.3736,1.5673,5.5975,0.036000000000000004,0.0105,0.0375,5.3376,1.5568,5.5600000000000005,5.2008,1.5169000000000001,5.4175,0.036000000000000004,0.0105,0.0375,5.1648,1.5064000000000002,5.38
2020-07-10 10:30:00,5.4408,1.5869,5.6675,0.036000000000000004,0.0105,0.0375,5.4048,1.5764,5.63,5.2584,1.5337,5.4775,0.036000000000000004,0.0105,0.0375,5.2224,1.5232,5.44
2020-07-10 11:00:00,5.5272,1.6120999999999999,5.7575,0.036000000000000004,0.0105,0.0375,5.4912,1.6016,5.72,5.3448,1.5589,5.5675,0.036000000000000004,0.0105,0.0375,5.3088,1.5484,5.53
2020-07-10 11:30:00,5.6424,1.6457000000000002,5.8775,0.036000000000000004,0.0105,0.0375,5.6064,1.6352,5.84,5.46,1.5925,5.6875,0.036000000000000004,0.0105,0.0375,5.424,1.5819999999999999,5.65
2020-07-10 12:00:00,5.7192,1.6681,5.9575,0.036000000000000004,0.0105,0.0375,5.6832,1.6576,5.92,5.5368,1.6149,5.7675,0.036000000000000004,0.0105,0.0375,5.5008,1.6044,5.73
2020-07-10 12:30:00,5.60448,1.63464,5.838,0.036480000000000005,0.01064,0.038,5.568,1.624,5.8,5.43168,1.58424,5.658,0.036480000000000005,0.01064,0.038,5.3952,1.5735999999999999,5.62
2020-07-10 13:00:00,5.54688,1.6178400000000002,5.7780000000000005,0.036480000000000005,0.01064,0.038,5.5104,1.6072000000000002,5.74,5.36448,1.56464,5.588,0.036480000000000005,0.01064,0.038,5.328,1.554,5.55
2020-07-10 13:30:00,5.5944,1.6317,5.8275,0.036000000000000004,0.0105,0.0375,5.5584,1.6212,5.79,5.412,1.5785,5.6375,0.036000000000000004,0.0105,0.0375,5.376,1.568,5.6
2020-07-10 14:00:00,5.28672,1.54196,5.507,0.03552,0.010360000000000001,0.037,5.2512,1.5316,5.47,5.11392,1.49156,5.327,0.03552,0.010360000000000001,0.037,5.0784,1.4812,5.29
2020-07-10 14:30:00,5.2872,1.5421,5.5075,0.036000000000000004,0.0105,0.0375,5.2512,1.5316,5.47,5.1144,1.4917,5.3275,0.036000000000000004,0.0105,0.0375,5.0784,1.4812,5.29
2020-07-10 15:00:00,5.17104,1.5082200000000001,5.3865,0.03504,0.010220000000000002,0.036500000000000005,5.136,1.498,5.35,4.99824,1.4578200000000001,5.2065,0.03504,0.010220000000000002,0.036500000000000005,4.9632000000000005,1.4476,5.17
2020-07-10 15:30:00,5.21904,1.52222,5.4365,0.03504,0.010220000000000002,0.036500000000000005,5.184,1.512,5.4,5.04624,1.4718200000000001,5.2565,0.03504,0.010220000000000002,0.036500000000000005,5.0112,1.4616,5.22
2020-07-10 16:00:00,5.21904,1.52222,5.4365,0.03504,0.010220000000000002,0.036500000000000005,5.184,1.512,5.4,5.04624,1.4718200000000001,5.2565,0.03504,0.010220000000000002,0.036500000000000005,5.0112,1.4616,5.22
2020-07-10 16:30:00,5.27568,1.53874,5.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2416,1.5288,5.46,5.11248,1.4911400000000001,5.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0784,1.4812,5.29
2020-07-10 17:00:00,5.25696,1.53328,5.476,0.03456,0.01008,0.036000000000000004,5.2224,1.5232,5.44,5.08416,1.48288,5.296,0.03456,0.01008,0.036000000000000004,5.0496,1.4727999999999999,5.26
2020-07-10 17:30:00,5.25696,1.53328,5.476,0.03456,0.01008,0.036000000000000004,5.2224,1.5232,5.44,5.09376,1.4856800000000001,5.306,0.03456,0.01008,0.036000000000000004,5.0592,1.4756,5.27
2020-07-10 18:00:00,5.11296,1.4912800000000002,5.326,0.03456,0.01008,0.036000000000000004,5.0784,1.4812,5.29,4.94976,1.44368,5.156,0.03456,0.01008,0.036000000000000004,4.9152000000000005,1.4336,5.12
2020-07-10 18:30:00,5.11296,1.4912800000000002,5.326,0.03456,0.01008,0.036000000000000004,5.0784,1.4812,5.29,4.94976,1.44368,5.156,0.03456,0.01008,0.036000000000000004,4.9152000000000005,1.4336,5.12
2020-07-10 19:00:00,5.02656,1.46608,5.236,0.03456,0.01008,0.036000000000000004,4.992,1.456,5.2,4.86336,1.41848,5.066,0.03456,0.01008,0.036000000000000004,4.8288,1.4084,5.03
2020-07-10 19:30:00,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04,4.71024,1.37382,4.9065,0.03504,0.010220000000000002,0.036500000000000005,4.6752,1.3636,4.87
2020-07-10 20:00:00,4.67136,1.3624800000000001,4.866,0.03456,0.01008,0.036000000000000004,4.6368,1.3524,4.83,4.51776,1.31768,4.7059999999999995,0.03456,0.01008,0.036000000000000004,4.4832,1.3076,4.67
2020-07-10 20:30:00,4.55616,1.32888,4.746,0.03456,0.01008,0.036000000000000004,4.5216,1.3188,4.71,4.40256,1.2840799999999999,4.586,0.03456,0.01008,0.036000000000000004,4.368,1.274,4.55
2020-07-10 21:00:00,4.46976,1.30368,4.656,0.03456,0.01008,0.036000000000000004,4.4352,1.2936,4.62,4.32576,1.2616800000000001,4.506,0.03456,0.01008,0.036000000000000004,4.2912,1.2516,4.47
2020-07-10 21:30:00,4.43136,1.29248,4.616,0.03456,0.01008,0.036000000000000004,4.3968,1.2824,4.58,4.28736,1.25048,4.466,0.03456,0.01008,0.036000000000000004,4.2528,1.2404,4.43
2020-07-10 22:00:00,4.5144,1.3167,4.7025,0.031200000000000002,0.0091,0.0325,4.4832,1.3076,4.67,4.3704,1.2747,4.5525,0.031200000000000002,0.0091,0.0325,4.3392,1.2656,4.52
2020-07-10 22:30:00,4.39152,1.28086,4.5745000000000005,0.033120000000000004,0.00966,0.0345,4.3584,1.2711999999999999,4.54,4.24752,1.23886,4.4245,0.033120000000000004,0.00966,0.0345,4.2144,1.2292,4.39
2020-07-10 23:00:00,4.18944,1.22192,4.364,0.03264,0.00952,0.034,4.1568,1.2124,4.33,4.04544,1.17992,4.214,0.03264,0.00952,0.034,4.0128,1.1703999999999999,4.18
2020-07-10 23:30:00,3.9878400000000003,1.16312,4.154,0.03264,0.00952,0.034,3.9552,1.1536,4.12,3.86304,1.12672,4.024,0.03264,0.00952,0.034,3.8304,1.1172,3.99
2020-07-11 00:00:00,3.79632,1.10726,3.9545,0.033120000000000004,0.00966,0.0345,3.7632,1.0976,3.92,3.67152,1.07086,3.8245,0.033120000000000004,0.00966,0.0345,3.6384,1.0612,3.79
2020-07-11 00:30:00,3.66144,1.06792,3.814,0.03264,0.00952,0.034,3.6288,1.0584,3.7800000000000002,3.5366400000000002,1.03152,3.684,0.03264,0.00952,0.034,3.504,1.022,3.65
2020-07-11 01:00:00,3.53616,1.03138,3.6835,0.03216,0.009380000000000001,0.0335,3.504,1.022,3.65,3.42096,0.9977800000000001,3.5635,0.03216,0.009380000000000001,0.0335,3.3888,0.9884000000000001,3.5300000000000002
2020-07-11 01:30:00,3.49776,1.02018,3.6435,0.03216,0.009380000000000001,0.0335,3.4656000000000002,1.0108,3.61,3.37296,0.9837800000000001,3.5135,0.03216,0.009380000000000001,0.0335,3.3407999999999998,0.9744,3.48
2020-07-11 02:00:00,3.44976,1.00618,3.5935,0.03216,0.009380000000000001,0.0335,3.4176,0.9968,3.56,3.33456,0.9725800000000001,3.4735,0.03216,0.009380000000000001,0.0335,3.3024,0.9632000000000001,3.44
2020-07-11 02:30:00,3.39264,0.9895200000000001,3.534,0.03264,0.00952,0.034,3.36,0.98,3.5,3.26784,0.9531200000000001,3.404,0.03264,0.00952,0.034,3.2352,0.9436,3.37
2020-07-11 03:00:00,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44,3.22032,0.9392600000000001,3.3545,0.033120000000000004,0.00966,0.0345,3.1872,0.9296000000000001,3.32
2020-07-11 03:30:00,3.2875199999999998,0.95886,3.4245,0.033120000000000004,0.00966,0.0345,3.2544,0.9492,3.39,3.17232,0.9252600000000001,3.3045,0.033120000000000004,0.00966,0.0345,3.1392,0.9156000000000001,3.27
2020-07-11 04:00:00,3.25872,0.9504600000000001,3.3945,0.033120000000000004,0.00966,0.0345,3.2256,0.9408000000000001,3.36,3.14352,0.9168600000000001,3.2745,0.033120000000000004,0.00966,0.0345,3.1104,0.9072,3.24
2020-07-11 04:30:00,3.26784,0.9531200000000001,3.404,0.03264,0.00952,0.034,3.2352,0.9436,3.37,3.15264,0.9195200000000001,3.284,0.03264,0.00952,0.034,3.12,0.91,3.25
2020-07-11 05:00:00,3.1632,0.9226000000000001,3.295,0.033600000000000005,0.0098,0.035,3.1296,0.9128000000000001,3.26,3.048,0.889,3.175,0.033600000000000005,0.0098,0.035,3.0144,0.8792000000000001,3.14
2020-07-11 05:30:00,3.20304,0.93422,3.3365,0.03504,0.010220000000000002,0.036500000000000005,3.168,0.924,3.3,3.08784,0.9006200000000001,3.2165,0.03504,0.010220000000000002,0.036500000000000005,3.0528,0.8904000000000001,3.18
2020-07-11 06:00:00,3.23232,0.94276,3.367,0.03552,0.010360000000000001,0.037,3.1968,0.9324,3.33,3.11712,0.9091600000000001,3.247,0.03552,0.010360000000000001,0.037,3.0816,0.8988,3.21
2020-07-11 06:30:00,3.45312,1.00716,3.597,0.03552,0.010360000000000001,0.037,3.4176,0.9968,3.56,3.33792,0.9735600000000001,3.477,0.03552,0.010360000000000001,0.037,3.3024,0.9632000000000001,3.44
2020-07-11 07:00:00,3.55872,1.03796,3.707,0.03552,0.010360000000000001,0.037,3.5232,1.0276,3.67,3.43392,1.00156,3.577,0.03552,0.010360000000000001,0.037,3.3984,0.9912000000000001,3.54
2020-07-11 07:30:00,3.68352,1.07436,3.8369999999999997,0.03552,0.010360000000000001,0.037,3.648,1.064,3.8,3.55872,1.03796,3.707,0.03552,0.010360000000000001,0.037,3.5232,1.0276,3.67
2020-07-11 08:00:00,3.90384,1.13862,4.0665,0.03504,0.010220000000000002,0.036500000000000005,3.8688000000000002,1.1284,4.03,3.76944,1.09942,3.9265,0.03504,0.010220000000000002,0.036500000000000005,3.7344,1.0892,3.89
2020-07-11 08:30:00,4.1448,1.2089,4.3175,0.036000000000000004,0.0105,0.0375,4.1088000000000005,1.1984,4.28,4.0104,1.1697,4.1775,0.036000000000000004,0.0105,0.0375,3.9744,1.1592,4.14
2020-07-11 09:00:00,4.3944,1.2817,4.5775,0.036000000000000004,0.0105,0.0375,4.3584,1.2711999999999999,4.54,4.2504,1.2397,4.4275,0.036000000000000004,0.0105,0.0375,4.2144,1.2292,4.39
2020-07-11 09:30:00,4.5864,1.3377,4.7775,0.036000000000000004,0.0105,0.0375,4.5504,1.3272,4.74,4.4328,1.2929,4.6175,0.036000000000000004,0.0105,0.0375,4.3968,1.2824,4.58
2020-07-11 10:00:00,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88,4.5662400000000005,1.33182,4.7565,0.03504,0.010220000000000002,0.036500000000000005,4.5312,1.3216,4.72
2020-07-11 10:30:00,4.84464,1.41302,5.0465,0.03504,0.010220000000000002,0.036500000000000005,4.8096,1.4028,5.01,4.68144,1.36542,4.8765,0.03504,0.010220000000000002,0.036500000000000005,4.6464,1.3552,4.84
2020-07-11 11:00:00,4.8456,1.4133,5.0475,0.036000000000000004,0.0105,0.0375,4.8096,1.4028,5.01,4.6824,1.3657,4.8775,0.036000000000000004,0.0105,0.0375,4.6464,1.3552,4.84
2020-07-11 11:30:00,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05,4.72032,1.37676,4.917,0.03552,0.010360000000000001,0.037,4.6848,1.3664,4.88
2020-07-11 12:00:00,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92
2020-07-11 12:30:00,4.8264,1.4077,5.0275,0.036000000000000004,0.0105,0.0375,4.7904,1.3972,4.99,4.6824,1.3657,4.8775,0.036000000000000004,0.0105,0.0375,4.6464,1.3552,4.84
2020-07-11 13:00:00,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05,4.72992,1.3795600000000001,4.927,0.03552,0.010360000000000001,0.037,4.6944,1.3692,4.89
2020-07-11 13:30:00,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96,4.6435200000000005,1.35436,4.837,0.03552,0.010360000000000001,0.037,4.608,1.344,4.8
2020-07-11 14:00:00,4.69152,1.36836,4.8870000000000005,0.03552,0.010360000000000001,0.037,4.656,1.358,4.85,4.5475200000000005,1.32636,4.737,0.03552,0.010360000000000001,0.037,4.5120000000000005,1.316,4.7
2020-07-11 14:30:00,4.67232,1.36276,4.867,0.03552,0.010360000000000001,0.037,4.6368,1.3524,4.83,4.51872,1.31796,4.707,0.03552,0.010360000000000001,0.037,4.4832,1.3076,4.67
2020-07-11 15:00:00,4.51872,1.31796,4.707,0.03552,0.010360000000000001,0.037,4.4832,1.3076,4.67,4.37472,1.27596,4.557,0.03552,0.010360000000000001,0.037,4.3392,1.2656,4.52
2020-07-11 15:30:00,4.45152,1.29836,4.6370000000000005,0.03552,0.010360000000000001,0.037,4.416,1.288,4.6,4.30752,1.25636,4.487,0.03552,0.010360000000000001,0.037,4.272,1.246,4.45
2020-07-11 16:00:00,4.51872,1.31796,4.707,0.03552,0.010360000000000001,0.037,4.4832,1.3076,4.67,4.37472,1.27596,4.557,0.03552,0.010360000000000001,0.037,4.3392,1.2656,4.52
2020-07-11 16:30:00,4.51872,1.31796,4.707,0.03552,0.010360000000000001,0.037,4.4832,1.3076,4.67,4.37472,1.27596,4.557,0.03552,0.010360000000000001,0.037,4.3392,1.2656,4.52
2020-07-11 17:00:00,4.60512,1.3431600000000001,4.797,0.03552,0.010360000000000001,0.037,4.5696,1.3328,4.76,4.46112,1.30116,4.647,0.03552,0.010360000000000001,0.037,4.4256,1.2908,4.61
2020-07-11 17:30:00,4.72944,1.37942,4.9265,0.03504,0.010220000000000002,0.036500000000000005,4.6944,1.3692,4.89,4.57584,1.3346200000000001,4.7665,0.03504,0.010220000000000002,0.036500000000000005,4.5408,1.3244,4.73
2020-07-11 18:00:00,4.96992,1.44956,5.177,0.03552,0.010360000000000001,0.037,4.9344,1.4392,5.14,4.81632,1.40476,5.017,0.03552,0.010360000000000001,0.037,4.7808,1.3944,4.98
2020-07-11 18:30:00,4.9507200000000005,1.4439600000000001,5.157,0.03552,0.010360000000000001,0.037,4.9152000000000005,1.4336,5.12,4.78752,1.39636,4.987,0.03552,0.010360000000000001,0.037,4.752,1.3860000000000001,4.95
2020-07-11 19:00:00,4.85472,1.41596,5.057,0.03552,0.010360000000000001,0.037,4.8192,1.4056,5.02,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86
2020-07-11 19:30:00,4.68192,1.36556,4.877,0.03552,0.010360000000000001,0.037,4.6464,1.3552,4.84,4.52832,1.32076,4.717,0.03552,0.010360000000000001,0.037,4.4928,1.3104,4.68
2020-07-11 20:00:00,4.52832,1.32076,4.717,0.03552,0.010360000000000001,0.037,4.4928,1.3104,4.68,4.37472,1.27596,4.557,0.03552,0.010360000000000001,0.037,4.3392,1.2656,4.52
2020-07-11 20:30:00,4.40352,1.28436,4.587,0.03552,0.010360000000000001,0.037,4.368,1.274,4.55,4.26912,1.24516,4.447,0.03552,0.010360000000000001,0.037,4.2336,1.2348,4.41
2020-07-11 21:00:00,4.39344,1.28142,4.5765,0.03504,0.010220000000000002,0.036500000000000005,4.3584,1.2711999999999999,4.54,4.24944,1.23942,4.4265,0.03504,0.010220000000000002,0.036500000000000005,4.2144,1.2292,4.39
2020-07-11 21:30:00,4.32576,1.2616800000000001,4.506,0.03456,0.01008,0.036000000000000004,4.2912,1.2516,4.47,4.19136,1.22248,4.366,0.03456,0.01008,0.036000000000000004,4.1568,1.2124,4.33
2020-07-11 22:00:00,4.41936,1.28898,4.6035,0.03216,0.009380000000000001,0.0335,4.3872,1.2796,4.57,4.27536,1.24698,4.4535,0.03216,0.009380000000000001,0.0335,4.2432,1.2376,4.42
2020-07-11 22:30:00,4.35312,1.26966,4.5344999999999995,0.033120000000000004,0.00966,0.0345,4.32,1.26,4.5,4.20912,1.22766,4.3845,0.033120000000000004,0.00966,0.0345,4.176,1.218,4.35
2020-07-11 23:00:00,4.13232,1.20526,4.3045,0.033120000000000004,0.00966,0.0345,4.0992,1.1956,4.27,4.00752,1.16886,4.1745,0.033120000000000004,0.00966,0.0345,3.9744,1.1592,4.14
2020-07-11 23:30:00,3.96912,1.15766,4.1345,0.033120000000000004,0.00966,0.0345,3.936,1.148,4.1,3.83472,1.11846,3.9945,0.033120000000000004,0.00966,0.0345,3.8016,1.1088,3.96
2020-07-12 00:00:00,3.76752,1.09886,3.9245,0.033120000000000004,0.00966,0.0345,3.7344,1.0892,3.89,3.63312,1.05966,3.7845,0.033120000000000004,0.00966,0.0345,3.6,1.05,3.75
2020-07-12 00:30:00,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76,3.5188800000000002,1.02634,3.6654999999999998,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4848,1.0164,3.63
2020-07-12 01:00:00,3.5472,1.0346,3.6950000000000003,0.033600000000000005,0.0098,0.035,3.5136000000000003,1.0248,3.66,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002
2020-07-12 01:30:00,3.4416,1.0038,3.585,0.033600000000000005,0.0098,0.035,3.408,0.994,3.55,3.3264,0.9702000000000001,3.465,0.033600000000000005,0.0098,0.035,3.2928,0.9604,3.43
2020-07-12 02:00:00,3.48,1.015,3.625,0.033600000000000005,0.0098,0.035,3.4464,1.0052,3.59,3.3648,0.9814,3.505,0.033600000000000005,0.0098,0.035,3.3312,0.9716,3.47
2020-07-12 02:30:00,3.3744,0.9842000000000001,3.515,0.033600000000000005,0.0098,0.035,3.3407999999999998,0.9744,3.48,3.2592,0.9506,3.395,0.033600000000000005,0.0098,0.035,3.2256,0.9408000000000001,3.36
2020-07-12 03:00:00,3.2976,0.9618000000000001,3.435,0.033600000000000005,0.0098,0.035,3.2640000000000002,0.9520000000000001,3.4,3.1824,0.9282,3.315,0.033600000000000005,0.0098,0.035,3.1488,0.9184,3.2800000000000002
2020-07-12 03:30:00,3.2697599999999998,0.9536800000000001,3.406,0.03456,0.01008,0.036000000000000004,3.2352,0.9436,3.37,3.15456,0.9200800000000001,3.286,0.03456,0.01008,0.036000000000000004,3.12,0.91,3.25
2020-07-12 04:00:00,3.21168,0.9367400000000001,3.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1776,0.9268000000000001,3.31,3.10608,0.9059400000000001,3.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.072,0.896,3.2
2020-07-12 04:30:00,3.21168,0.9367400000000001,3.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1776,0.9268000000000001,3.31,3.1156800000000002,0.9087400000000001,3.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0816,0.8988,3.21
2020-07-12 05:00:00,3.14496,0.9172800000000001,3.276,0.03456,0.01008,0.036000000000000004,3.1104,0.9072,3.24,3.03936,0.88648,3.166,0.03456,0.01008,0.036000000000000004,3.0048,0.8764000000000001,3.13
2020-07-12 05:30:00,3.08928,0.9010400000000001,3.218,0.036480000000000005,0.01064,0.038,3.0528,0.8904000000000001,3.18,2.98368,0.8702400000000001,3.108,0.036480000000000005,0.01064,0.038,2.9472,0.8596,3.07
2020-07-12 06:00:00,3.12768,0.91224,3.258,0.036480000000000005,0.01064,0.038,3.0912,0.9016000000000001,3.22,3.02208,0.8814400000000001,3.148,0.036480000000000005,0.01064,0.038,2.9856,0.8708,3.11
2020-07-12 06:30:00,3.2524800000000003,0.94864,3.388,0.036480000000000005,0.01064,0.038,3.216,0.9380000000000001,3.35,3.13728,0.9150400000000001,3.268,0.036480000000000005,0.01064,0.038,3.1008,0.9044000000000001,3.23
2020-07-12 07:00:00,3.31008,0.9654400000000001,3.448,0.036480000000000005,0.01064,0.038,3.2736,0.9548000000000001,3.41,3.19488,0.9318400000000001,3.328,0.036480000000000005,0.01064,0.038,3.1584,0.9212,3.29
2020-07-12 07:30:00,3.43488,1.00184,3.578,0.036480000000000005,0.01064,0.038,3.3984,0.9912000000000001,3.54,3.31968,0.9682400000000001,3.458,0.036480000000000005,0.01064,0.038,3.2832,0.9576,3.42
2020-07-12 08:00:00,3.55008,1.03544,3.698,0.036480000000000005,0.01064,0.038,3.5136000000000003,1.0248,3.66,3.43488,1.00184,3.578,0.036480000000000005,0.01064,0.038,3.3984,0.9912000000000001,3.54
2020-07-12 08:30:00,3.77088,1.09984,3.928,0.036480000000000005,0.01064,0.038,3.7344,1.0892,3.89,3.64608,1.06344,3.798,0.036480000000000005,0.01064,0.038,3.6096,1.0528,3.76
2020-07-12 09:00:00,3.9624,1.1557,4.1275,0.036000000000000004,0.0105,0.0375,3.9264,1.1452,4.09,3.8280000000000003,1.1165,3.9875,0.036000000000000004,0.0105,0.0375,3.792,1.106,3.95
2020-07-12 09:30:00,4.11648,1.20064,4.288,0.036480000000000005,0.01064,0.038,4.08,1.19,4.25,3.98208,1.16144,4.148,0.036480000000000005,0.01064,0.038,3.9455999999999998,1.1508,4.11
2020-07-12 10:00:00,4.34592,1.26756,4.527,0.03552,0.010360000000000001,0.037,4.3104,1.2572,4.49,4.20192,1.22556,4.377,0.03552,0.010360000000000001,0.037,4.1664,1.2152,4.34
2020-07-12 10:30:00,4.54848,1.32664,4.7379999999999995,0.036480000000000005,0.01064,0.038,4.5120000000000005,1.316,4.7,4.40448,1.28464,4.588,0.036480000000000005,0.01064,0.038,4.368,1.274,4.55
2020-07-12 11:00:00,4.5864,1.3377,4.7775,0.036000000000000004,0.0105,0.0375,4.5504,1.3272,4.74,4.4424,1.2957,4.6275,0.036000000000000004,0.0105,0.0375,4.4064,1.2852000000000001,4.59
2020-07-12 11:30:00,4.63488,1.3518400000000002,4.828,0.036480000000000005,0.01064,0.038,4.5984,1.3412,4.79,4.48128,1.30704,4.668,0.036480000000000005,0.01064,0.038,4.4448,1.2964,4.63
2020-07-12 12:00:00,4.76016,1.3883800000000002,4.9585,0.03696,0.010780000000000001,0.0385,4.7232,1.3776,4.92,4.60656,1.34358,4.7985,0.03696,0.010780000000000001,0.0385,4.5696,1.3328,4.76
2020-07-12 12:30:00,4.80768,1.40224,5.008,0.036480000000000005,0.01064,0.038,4.7712,1.3916,4.97,4.64448,1.35464,4.838,0.036480000000000005,0.01064,0.038,4.608,1.344,4.8
2020-07-12 13:00:00,4.8072,1.4021,5.0075,0.036000000000000004,0.0105,0.0375,4.7712,1.3916,4.97,4.644,1.3545,4.8375,0.036000000000000004,0.0105,0.0375,4.608,1.344,4.8
2020-07-12 13:30:00,4.73952,1.38236,4.937,0.03552,0.010360000000000001,0.037,4.704,1.3719999999999999,4.9,4.57632,1.33476,4.767,0.03552,0.010360000000000001,0.037,4.5408,1.3244,4.73
2020-07-12 14:00:00,4.66272,1.35996,4.857,0.03552,0.010360000000000001,0.037,4.6272,1.3496000000000001,4.82,4.50912,1.31516,4.697,0.03552,0.010360000000000001,0.037,4.4736,1.3048,4.66
2020-07-12 14:30:00,4.63344,1.35142,4.8265,0.03504,0.010220000000000002,0.036500000000000005,4.5984,1.3412,4.79,4.47984,1.3066200000000001,4.6665,0.03504,0.010220000000000002,0.036500000000000005,4.4448,1.2964,4.63
2020-07-12 15:00:00,4.59504,1.34022,4.7865,0.03504,0.010220000000000002,0.036500000000000005,4.5600000000000005,1.33,4.75,4.44144,1.29542,4.6265,0.03504,0.010220000000000002,0.036500000000000005,4.4064,1.2852000000000001,4.59
2020-07-12 15:30:00,4.6344,1.3517000000000001,4.8275,0.036000000000000004,0.0105,0.0375,4.5984,1.3412,4.79,4.4808,1.3069,4.6675,0.036000000000000004,0.0105,0.0375,4.4448,1.2964,4.63
2020-07-12 16:00:00,4.66272,1.35996,4.857,0.03552,0.010360000000000001,0.037,4.6272,1.3496000000000001,4.82,4.50912,1.31516,4.697,0.03552,0.010360000000000001,0.037,4.4736,1.3048,4.66
2020-07-12 16:30:00,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86,4.5475200000000005,1.32636,4.737,0.03552,0.010360000000000001,0.037,4.5120000000000005,1.316,4.7
2020-07-12 17:00:00,4.80672,1.40196,5.007,0.03552,0.010360000000000001,0.037,4.7712,1.3916,4.97,4.65312,1.35716,4.8469999999999995,0.03552,0.010360000000000001,0.037,4.6176,1.3468,4.8100000000000005
2020-07-12 17:30:00,4.81632,1.40476,5.017,0.03552,0.010360000000000001,0.037,4.7808,1.3944,4.98,4.66272,1.35996,4.857,0.03552,0.010360000000000001,0.037,4.6272,1.3496000000000001,4.82
2020-07-12 18:00:00,4.81584,1.40462,5.0165,0.03504,0.010220000000000002,0.036500000000000005,4.7808,1.3944,4.98,4.66224,1.35982,4.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.6272,1.3496000000000001,4.82
2020-07-12 18:30:00,4.80672,1.40196,5.007,0.03552,0.010360000000000001,0.037,4.7712,1.3916,4.97,4.65312,1.35716,4.8469999999999995,0.03552,0.010360000000000001,0.037,4.6176,1.3468,4.8100000000000005
2020-07-12 19:00:00,4.72992,1.3795600000000001,4.927,0.03552,0.010360000000000001,0.037,4.6944,1.3692,4.89,4.57632,1.33476,4.767,0.03552,0.010360000000000001,0.037,4.5408,1.3244,4.73
2020-07-12 19:30:00,4.61472,1.34596,4.807,0.03552,0.010360000000000001,0.037,4.5792,1.3356,4.77,4.47072,1.30396,4.657,0.03552,0.010360000000000001,0.037,4.4352,1.2936,4.62
2020-07-12 20:00:00,4.5182400000000005,1.31782,4.7065,0.03504,0.010220000000000002,0.036500000000000005,4.4832,1.3076,4.67,4.36464,1.27302,4.5465,0.03504,0.010220000000000002,0.036500000000000005,4.3296,1.2628,4.51
2020-07-12 20:30:00,4.55664,1.32902,4.7465,0.03504,0.010220000000000002,0.036500000000000005,4.5216,1.3188,4.71,4.41264,1.28702,4.5965,0.03504,0.010220000000000002,0.036500000000000005,4.3776,1.2768,4.5600000000000005
2020-07-12 21:00:00,4.48032,1.3067600000000001,4.667,0.03552,0.010360000000000001,0.037,4.4448,1.2964,4.63,4.33632,1.2647599999999999,4.517,0.03552,0.010360000000000001,0.037,4.3008,1.2544,4.48
2020-07-12 21:30:00,4.44048,1.29514,4.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4064,1.2852000000000001,4.59,4.29648,1.2531400000000001,4.4755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2624,1.2432,4.44
2020-07-12 22:00:00,4.46784,1.30312,4.654,0.03264,0.00952,0.034,4.4352,1.2936,4.62,4.32384,1.26112,4.504,0.03264,0.00952,0.034,4.2912,1.2516,4.47
2020-07-12 22:30:00,4.38192,1.27806,4.5645,0.033120000000000004,0.00966,0.0345,4.3488,1.2684,4.53,4.23792,1.23606,4.4145,0.033120000000000004,0.00966,0.0345,4.2048,1.2264,4.38
2020-07-12 23:00:00,4.21872,1.23046,4.3945,0.033120000000000004,0.00966,0.0345,4.1856,1.2208,4.36,4.08432,1.19126,4.2545,0.033120000000000004,0.00966,0.0345,4.0512,1.1816,4.22
2020-07-12 23:30:00,3.94944,1.15192,4.114,0.03264,0.00952,0.034,3.9168000000000003,1.1424,4.08,3.82464,1.11552,3.984,0.03264,0.00952,0.034,3.792,1.106,3.95
2020-07-13 00:00:00,3.75792,1.09606,3.9145000000000003,0.033120000000000004,0.00966,0.0345,3.7248,1.0864,3.88,3.63312,1.05966,3.7845,0.033120000000000004,0.00966,0.0345,3.6,1.05,3.75
2020-07-13 00:30:00,3.6432,1.0626,3.795,0.033600000000000005,0.0098,0.035,3.6096,1.0528,3.76,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64
2020-07-13 01:00:00,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002
2020-07-13 01:30:00,3.47952,1.01486,3.6245000000000003,0.033120000000000004,0.00966,0.0345,3.4464,1.0052,3.59,3.35472,0.9784600000000001,3.4945,0.033120000000000004,0.00966,0.0345,3.3216,0.9688,3.46
2020-07-13 02:00:00,3.47904,1.01472,3.624,0.03264,0.00952,0.034,3.4464,1.0052,3.59,3.35424,0.9783200000000001,3.4939999999999998,0.03264,0.00952,0.034,3.3216,0.9688,3.46
2020-07-13 02:30:00,3.4123200000000002,0.99526,3.5545,0.033120000000000004,0.00966,0.0345,3.3792,0.9856,3.52,3.30672,0.9644600000000001,3.4445,0.033120000000000004,0.00966,0.0345,3.2736,0.9548000000000001,3.41
2020-07-13 03:00:00,3.3552,0.9786,3.495,0.033600000000000005,0.0098,0.035,3.3216,0.9688,3.46,3.24,0.9450000000000001,3.375,0.033600000000000005,0.0098,0.035,3.2064,0.9352,3.34
2020-07-13 03:30:00,3.2976,0.9618000000000001,3.435,0.033600000000000005,0.0098,0.035,3.2640000000000002,0.9520000000000001,3.4,3.1824,0.9282,3.315,0.033600000000000005,0.0098,0.035,3.1488,0.9184,3.2800000000000002
2020-07-13 04:00:00,3.27696,0.9557800000000001,3.4135,0.03216,0.009380000000000001,0.0335,3.2448,0.9464,3.38,3.16176,0.9221800000000001,3.2935,0.03216,0.009380000000000001,0.0335,3.1296,0.9128000000000001,3.26
2020-07-13 04:30:00,3.27744,0.9559200000000001,3.414,0.03264,0.00952,0.034,3.2448,0.9464,3.38,3.16224,0.92232,3.294,0.03264,0.00952,0.034,3.1296,0.9128000000000001,3.26
2020-07-13 05:00:00,3.24,0.9450000000000001,3.375,0.033600000000000005,0.0098,0.035,3.2064,0.9352,3.34,3.1248,0.9114000000000001,3.255,0.033600000000000005,0.0098,0.035,3.0912,0.9016000000000001,3.22
2020-07-13 05:30:00,3.26928,0.95354,3.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2352,0.9436,3.37,3.16368,0.9227400000000001,3.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1296,0.9128000000000001,3.26
2020-07-13 06:00:00,3.40512,0.99316,3.547,0.03552,0.010360000000000001,0.037,3.3696,0.9828,3.51,3.28992,0.9595600000000001,3.427,0.03552,0.010360000000000001,0.037,3.2544,0.9492,3.39
2020-07-13 06:30:00,3.684,1.0745,3.8375,0.036000000000000004,0.0105,0.0375,3.648,1.064,3.8,3.5592,1.0381,3.7075,0.036000000000000004,0.0105,0.0375,3.5232,1.0276,3.67
2020-07-13 07:00:00,3.85632,1.12476,4.017,0.03552,0.010360000000000001,0.037,3.8208,1.1144,3.98,3.73152,1.08836,3.887,0.03552,0.010360000000000001,0.037,3.696,1.078,3.85
2020-07-13 07:30:00,4.24992,1.23956,4.427,0.03552,0.010360000000000001,0.037,4.2144,1.2292,4.39,4.11552,1.20036,4.287,0.03552,0.010360000000000001,0.037,4.08,1.19,4.25
2020-07-13 08:00:00,4.6344,1.3517000000000001,4.8275,0.036000000000000004,0.0105,0.0375,4.5984,1.3412,4.79,4.4808,1.3069,4.6675,0.036000000000000004,0.0105,0.0375,4.4448,1.2964,4.63
2020-07-13 08:30:00,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25,4.9128,1.4329,5.1175,0.036000000000000004,0.0105,0.0375,4.8768,1.4224,5.08
2020-07-13 09:00:00,5.2776,1.5393,5.4975,0.036000000000000004,0.0105,0.0375,5.2416,1.5288,5.46,5.1048,1.4889000000000001,5.3175,0.036000000000000004,0.0105,0.0375,5.0688,1.4784000000000002,5.28
2020-07-13 09:30:00,5.49888,1.60384,5.728,0.036480000000000005,0.01064,0.038,5.4624,1.5932,5.69,5.31648,1.55064,5.538,0.036480000000000005,0.01064,0.038,5.28,1.54,5.5
2020-07-13 10:00:00,5.5464,1.6177000000000001,5.7775,0.036000000000000004,0.0105,0.0375,5.5104,1.6072000000000002,5.74,5.364,1.5645,5.5875,0.036000000000000004,0.0105,0.0375,5.328,1.554,5.55
2020-07-13 10:30:00,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77,5.39232,1.5727600000000002,5.617,0.03552,0.010360000000000001,0.037,5.3568,1.5624,5.58
2020-07-13 11:00:00,5.70816,1.6648800000000001,5.946,0.03456,0.01008,0.036000000000000004,5.6736,1.6548,5.91,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72
2020-07-13 11:30:00,5.83296,1.7012800000000001,6.076,0.03456,0.01008,0.036000000000000004,5.7984,1.6912,6.04,5.64096,1.64528,5.876,0.03456,0.01008,0.036000000000000004,5.6064,1.6352,5.84
2020-07-13 12:00:00,5.88096,1.71528,6.126,0.03456,0.01008,0.036000000000000004,5.8464,1.7052,6.09,5.6985600000000005,1.66208,5.936,0.03456,0.01008,0.036000000000000004,5.664,1.6520000000000001,5.9
2020-07-13 12:30:00,5.91936,1.72648,6.166,0.03456,0.01008,0.036000000000000004,5.8848,1.7164000000000001,6.13,5.73696,1.67328,5.976,0.03456,0.01008,0.036000000000000004,5.7024,1.6632,5.94
2020-07-13 13:00:00,5.78496,1.68728,6.026,0.03456,0.01008,0.036000000000000004,5.7504,1.6772,5.99,5.60256,1.63408,5.836,0.03456,0.01008,0.036000000000000004,5.568,1.624,5.8
2020-07-13 13:30:00,5.68848,1.65914,5.9254999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6544,1.6492,5.89,5.50608,1.60594,5.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.472,1.596,5.7
2020-07-13 14:00:00,5.71776,1.66768,5.956,0.03456,0.01008,0.036000000000000004,5.6832,1.6576,5.92,5.53536,1.61448,5.766,0.03456,0.01008,0.036000000000000004,5.5008,1.6044,5.73
2020-07-13 14:30:00,5.76528,1.68154,6.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7312,1.6716000000000002,5.97,5.59248,1.63114,5.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5584,1.6212,5.79
2020-07-13 15:00:00,5.69808,1.66194,5.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.664,1.6520000000000001,5.9,5.52528,1.6115400000000002,5.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4912,1.6016,5.72
2020-07-13 15:30:00,5.73648,1.67314,5.9755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7024,1.6632,5.94,5.56368,1.62274,5.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5296,1.6128,5.76
2020-07-13 16:00:00,5.75616,1.67888,5.996,0.03456,0.01008,0.036000000000000004,5.7216000000000005,1.6688,5.96,5.57376,1.62568,5.806,0.03456,0.01008,0.036000000000000004,5.5392,1.6156000000000001,5.77
2020-07-13 16:30:00,5.736,1.673,5.975,0.033600000000000005,0.0098,0.035,5.7024,1.6632,5.94,5.5632,1.6226,5.795,0.033600000000000005,0.0098,0.035,5.5296,1.6128,5.76
2020-07-13 17:00:00,5.75568,1.67874,5.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7216000000000005,1.6688,5.96,5.5732800000000005,1.62554,5.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5392,1.6156000000000001,5.77
2020-07-13 17:30:00,5.8608,1.7094,6.105,0.033600000000000005,0.0098,0.035,5.8272,1.6996,6.07,5.688,1.659,5.925,0.033600000000000005,0.0098,0.035,5.6544,1.6492,5.89
2020-07-13 18:00:00,5.8128,1.6954,6.055,0.033600000000000005,0.0098,0.035,5.7792,1.6856,6.02,5.6304,1.6421999999999999,5.865,0.033600000000000005,0.0098,0.035,5.5968,1.6324,5.83
2020-07-13 18:30:00,5.6592,1.6506,5.895,0.033600000000000005,0.0098,0.035,5.6256,1.6408,5.86,5.4864,1.6002,5.715,0.033600000000000005,0.0098,0.035,5.4528,1.5904,5.68
2020-07-13 19:00:00,5.53488,1.6143399999999999,5.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5008,1.6044,5.73,5.36208,1.56394,5.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.328,1.554,5.55
2020-07-13 19:30:00,5.35296,1.56128,5.5760000000000005,0.03456,0.01008,0.036000000000000004,5.3184000000000005,1.5512000000000001,5.54,5.18016,1.51088,5.396,0.03456,0.01008,0.036000000000000004,5.1456,1.5008,5.36
2020-07-13 20:00:00,5.12256,1.49408,5.336,0.03456,0.01008,0.036000000000000004,5.088,1.484,5.3,4.96896,1.44928,5.176,0.03456,0.01008,0.036000000000000004,4.9344,1.4392,5.14
2020-07-13 20:30:00,5.01648,1.46314,5.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9824,1.4532,5.19,4.85328,1.41554,5.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8192,1.4056,5.02
2020-07-13 21:00:00,4.86192,1.41806,5.0645,0.033120000000000004,0.00966,0.0345,4.8288,1.4084,5.03,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.033120000000000004,0.00966,0.0345,4.6752,1.3636,4.87
2020-07-13 21:30:00,4.84032,1.4117600000000001,5.042,0.030720000000000004,0.008960000000000001,0.032,4.8096,1.4028,5.01,4.69632,1.36976,4.892,0.030720000000000004,0.008960000000000001,0.032,4.6656,1.3608,4.86
2020-07-13 22:00:00,4.7544,1.3867,4.9525,0.031200000000000002,0.0091,0.0325,4.7232,1.3776,4.92,4.6008,1.3419,4.7925,0.031200000000000002,0.0091,0.0325,4.5696,1.3328,4.76
2020-07-13 22:30:00,4.61088,1.34484,4.803,0.03168,0.00924,0.033,4.5792,1.3356,4.77,4.46688,1.30284,4.6530000000000005,0.03168,0.00924,0.033,4.4352,1.2936,4.62
2020-07-13 23:00:00,4.37136,1.27498,4.5535,0.03216,0.009380000000000001,0.0335,4.3392,1.2656,4.52,4.22736,1.23298,4.4035,0.03216,0.009380000000000001,0.0335,4.1952,1.2236,4.37
2020-07-13 23:30:00,4.13088,1.20484,4.303,0.03168,0.00924,0.033,4.0992,1.1956,4.27,3.99648,1.16564,4.163,0.03168,0.00924,0.033,3.9648,1.1564,4.13
2020-07-14 00:00:00,3.95808,1.1544400000000001,4.123,0.03168,0.00924,0.033,3.9264,1.1452,4.09,3.82368,1.11524,3.983,0.03168,0.00924,0.033,3.792,1.106,3.95
2020-07-14 00:30:00,3.78576,1.10418,3.9435000000000002,0.03216,0.009380000000000001,0.0335,3.7536,1.0948,3.91,3.67056,1.07058,3.8235,0.03216,0.009380000000000001,0.0335,3.6384,1.0612,3.79
2020-07-14 01:00:00,3.71856,1.08458,3.8735,0.03216,0.009380000000000001,0.0335,3.6864,1.0752,3.84,3.59376,1.04818,3.7435,0.03216,0.009380000000000001,0.0335,3.5616,1.0388,3.71
2020-07-14 01:30:00,3.62208,1.05644,3.773,0.03168,0.00924,0.033,3.5904,1.0472,3.74,3.49728,1.02004,3.643,0.03168,0.00924,0.033,3.4656000000000002,1.0108,3.61
2020-07-14 02:00:00,3.6408,1.0619,3.7925,0.031200000000000002,0.0091,0.0325,3.6096,1.0528,3.76,3.516,1.0255,3.6625,0.031200000000000002,0.0091,0.0325,3.4848,1.0164,3.63
2020-07-14 02:30:00,3.53568,1.03124,3.683,0.03168,0.00924,0.033,3.504,1.022,3.65,3.41088,0.9948400000000001,3.553,0.03168,0.00924,0.033,3.3792,0.9856,3.52
2020-07-14 03:00:00,3.46896,1.01178,3.6135,0.03216,0.009380000000000001,0.0335,3.4368,1.0024,3.58,3.35376,0.97818,3.4935,0.03216,0.009380000000000001,0.0335,3.3216,0.9688,3.46
2020-07-14 03:30:00,3.41136,0.9949800000000001,3.5535,0.03216,0.009380000000000001,0.0335,3.3792,0.9856,3.52,3.29616,0.9613800000000001,3.4335,0.03216,0.009380000000000001,0.0335,3.2640000000000002,0.9520000000000001,3.4
2020-07-14 04:00:00,3.41136,0.9949800000000001,3.5535,0.03216,0.009380000000000001,0.0335,3.3792,0.9856,3.52,3.29616,0.9613800000000001,3.4335,0.03216,0.009380000000000001,0.0335,3.2640000000000002,0.9520000000000001,3.4
2020-07-14 04:30:00,3.42096,0.9977800000000001,3.5635,0.03216,0.009380000000000001,0.0335,3.3888,0.9884000000000001,3.5300000000000002,3.31536,0.9669800000000001,3.4535,0.03216,0.009380000000000001,0.0335,3.2832,0.9576,3.42
2020-07-14 05:00:00,3.38256,0.9865800000000001,3.5235000000000003,0.03216,0.009380000000000001,0.0335,3.3504,0.9772000000000001,3.49,3.26736,0.95298,3.4035,0.03216,0.009380000000000001,0.0335,3.2352,0.9436,3.37
2020-07-14 05:30:00,3.40224,0.9923200000000001,3.544,0.03264,0.00952,0.034,3.3696,0.9828,3.51,3.28704,0.9587200000000001,3.424,0.03264,0.00952,0.034,3.2544,0.9492,3.39
2020-07-14 06:00:00,3.5088,1.0234,3.6550000000000002,0.033600000000000005,0.0098,0.035,3.4752,1.0136,3.62,3.3936,0.9898,3.535,0.033600000000000005,0.0098,0.035,3.36,0.98,3.5
2020-07-14 06:30:00,3.81696,1.11328,3.976,0.03456,0.01008,0.036000000000000004,3.7824,1.1032,3.94,3.70176,1.07968,3.856,0.03456,0.01008,0.036000000000000004,3.6672000000000002,1.0696,3.8200000000000003
2020-07-14 07:00:00,3.98016,1.1608800000000001,4.146,0.03456,0.01008,0.036000000000000004,3.9455999999999998,1.1508,4.11,3.8457600000000003,1.12168,4.006,0.03456,0.01008,0.036000000000000004,3.8112,1.1116,3.9699999999999998
2020-07-14 07:30:00,4.30608,1.25594,4.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.272,1.246,4.45,4.16208,1.21394,4.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.128,1.204,4.3
2020-07-14 08:00:00,4.63296,1.35128,4.8260000000000005,0.03456,0.01008,0.036000000000000004,4.5984,1.3412,4.79,4.4889600000000005,1.30928,4.676,0.03456,0.01008,0.036000000000000004,4.4544,1.2992,4.64
2020-07-14 08:30:00,5.03616,1.46888,5.246,0.03456,0.01008,0.036000000000000004,5.0016,1.4588,5.21,4.88256,1.42408,5.086,0.03456,0.01008,0.036000000000000004,4.848,1.4140000000000001,5.05
2020-07-14 09:00:00,5.25696,1.53328,5.476,0.03456,0.01008,0.036000000000000004,5.2224,1.5232,5.44,5.08416,1.48288,5.296,0.03456,0.01008,0.036000000000000004,5.0496,1.4727999999999999,5.26
2020-07-14 09:30:00,5.45472,1.59096,5.682,0.021120000000000003,0.0061600000000000005,0.022,5.4336,1.5848,5.66,5.27232,1.53776,5.492,0.021120000000000003,0.0061600000000000005,0.022,5.2512,1.5316,5.47
2020-07-14 10:00:00,5.61792,1.63856,5.852,0.030720000000000004,0.008960000000000001,0.032,5.5872,1.6296,5.82,5.43552,1.58536,5.662,0.030720000000000004,0.008960000000000001,0.032,5.4048,1.5764,5.63
2020-07-14 10:30:00,5.61216,1.6368800000000001,5.846,0.03456,0.01008,0.036000000000000004,5.5776,1.6268,5.8100000000000005,5.42976,1.5836800000000002,5.656,0.03456,0.01008,0.036000000000000004,5.3952,1.5735999999999999,5.62
2020-07-14 11:00:00,5.70816,1.6648800000000001,5.946,0.03456,0.01008,0.036000000000000004,5.6736,1.6548,5.91,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72
