Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-14 11:30:00,5.71824,1.66782,5.9565,0.03504,0.010220000000000002,0.036500000000000005,5.6832,1.6576,5.92,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73
2020-07-14 12:00:00,5.69808,1.66194,5.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.664,1.6520000000000001,5.9,5.51568,1.60874,5.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4816,1.5988,5.71
2020-07-14 12:30:00,5.72688,1.67034,5.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6928,1.6604,5.93,5.55408,1.6199400000000002,5.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.52,1.6099999999999999,5.75
2020-07-14 13:00:00,5.70864,1.6650200000000002,5.9465,0.03504,0.010220000000000002,0.036500000000000005,5.6736,1.6548,5.91,5.52624,1.61182,5.7565,0.03504,0.010220000000000002,0.036500000000000005,5.4912,1.6016,5.72
2020-07-14 13:30:00,5.6212800000000005,1.63954,5.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5872,1.6296,5.82,5.43888,1.58634,5.6655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4048,1.5764,5.63
2020-07-14 14:00:00,5.60304,1.63422,5.8365,0.03504,0.010220000000000002,0.036500000000000005,5.568,1.624,5.8,5.42064,1.58102,5.6465,0.03504,0.010220000000000002,0.036500000000000005,5.3856,1.5708,5.61
2020-07-14 14:30:00,5.66976,1.65368,5.906,0.03456,0.01008,0.036000000000000004,5.6352,1.6436000000000002,5.87,5.48736,1.6004800000000001,5.716,0.03456,0.01008,0.036000000000000004,5.4528,1.5904,5.68
2020-07-14 15:00:00,5.60256,1.63408,5.836,0.03456,0.01008,0.036000000000000004,5.568,1.624,5.8,5.42016,1.58088,5.646,0.03456,0.01008,0.036000000000000004,5.3856,1.5708,5.61
2020-07-14 15:30:00,5.59296,1.63128,5.8260000000000005,0.03456,0.01008,0.036000000000000004,5.5584,1.6212,5.79,5.42016,1.58088,5.646,0.03456,0.01008,0.036000000000000004,5.3856,1.5708,5.61
2020-07-14 16:00:00,5.63136,1.64248,5.866,0.03456,0.01008,0.036000000000000004,5.5968,1.6324,5.83,5.44896,1.58928,5.676,0.03456,0.01008,0.036000000000000004,5.4144,1.5792000000000002,5.64
2020-07-14 16:30:00,5.63088,1.64234,5.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5968,1.6324,5.83,5.45808,1.5919400000000001,5.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.424,1.5819999999999999,5.65
2020-07-14 17:00:00,5.63088,1.64234,5.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5968,1.6324,5.83,5.44848,1.58914,5.6754999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4144,1.5792000000000002,5.64
2020-07-14 17:30:00,5.5536,1.6198000000000001,5.785,0.033600000000000005,0.0098,0.035,5.52,1.6099999999999999,5.75,5.3904,1.5722,5.615,0.033600000000000005,0.0098,0.035,5.3568,1.5624,5.58
2020-07-14 18:00:00,5.5344,1.6142,5.765,0.033600000000000005,0.0098,0.035,5.5008,1.6044,5.73,5.3616,1.5638,5.585,0.033600000000000005,0.0098,0.035,5.328,1.554,5.55
2020-07-14 18:30:00,5.448,1.589,5.675,0.033600000000000005,0.0098,0.035,5.4144,1.5792000000000002,5.64,5.2752,1.5386000000000002,5.495,0.033600000000000005,0.0098,0.035,5.2416,1.5288,5.46
2020-07-14 19:00:00,5.35248,1.56114,5.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3184000000000005,1.5512000000000001,5.54,5.17968,1.5107400000000002,5.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1456,1.5008,5.36
2020-07-14 19:30:00,5.16,1.505,5.375,0.033600000000000005,0.0098,0.035,5.1264,1.4952,5.34,4.9872,1.4546000000000001,5.195,0.033600000000000005,0.0098,0.035,4.9536,1.4448,5.16
2020-07-14 20:00:00,5.00544,1.45992,5.214,0.03264,0.00952,0.034,4.9728,1.4504000000000001,5.18,4.84224,1.41232,5.044,0.03264,0.00952,0.034,4.8096,1.4028,5.01
2020-07-14 20:30:00,4.82256,1.40658,5.0235,0.03216,0.009380000000000001,0.0335,4.7904,1.3972,4.99,4.66896,1.36178,4.8635,0.03216,0.009380000000000001,0.0335,4.6368,1.3524,4.83
2020-07-14 21:00:00,4.77456,1.3925800000000002,4.9735,0.03216,0.009380000000000001,0.0335,4.7424,1.3832,4.94,4.62096,1.34778,4.8135,0.03216,0.009380000000000001,0.0335,4.5888,1.3384,4.78
2020-07-14 21:30:00,4.74432,1.38376,4.942,0.030720000000000004,0.008960000000000001,0.032,4.7136,1.3748,4.91,4.59072,1.3389600000000002,4.782,0.030720000000000004,0.008960000000000001,0.032,4.5600000000000005,1.33,4.75
2020-07-14 22:00:00,4.69488,1.36934,4.8905,0.029280000000000004,0.00854,0.030500000000000003,4.6656,1.3608,4.86,4.55088,1.32734,4.7405,0.029280000000000004,0.00854,0.030500000000000003,4.5216,1.3188,4.71
2020-07-14 22:30:00,4.58064,1.33602,4.7715,0.030240000000000003,0.008820000000000001,0.0315,4.5504,1.3272,4.74,4.43664,1.29402,4.6215,0.030240000000000003,0.008820000000000001,0.0315,4.4064,1.2852000000000001,4.59
2020-07-14 23:00:00,4.34112,1.26616,4.522,0.030720000000000004,0.008960000000000001,0.032,4.3104,1.2572,4.49,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34
2020-07-14 23:30:00,4.09152,1.19336,4.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.0608,1.1844000000000001,4.23,3.95712,1.15416,4.122,0.030720000000000004,0.008960000000000001,0.032,3.9264,1.1452,4.09
2020-07-15 00:00:00,3.9192,1.1431,4.0825,0.031200000000000002,0.0091,0.0325,3.888,1.134,4.05,3.7944,1.1067,3.9525,0.031200000000000002,0.0091,0.0325,3.7632,1.0976,3.92
2020-07-15 00:30:00,3.74736,1.09298,3.9035,0.03216,0.009380000000000001,0.0335,3.7152000000000003,1.0836000000000001,3.87,3.63216,1.05938,3.7835,0.03216,0.009380000000000001,0.0335,3.6,1.05,3.75
2020-07-15 01:00:00,3.66096,1.06778,3.8135,0.03216,0.009380000000000001,0.0335,3.6288,1.0584,3.7800000000000002,3.53616,1.03138,3.6835,0.03216,0.009380000000000001,0.0335,3.504,1.022,3.65
2020-07-15 01:30:00,3.57456,1.04258,3.7235,0.03216,0.009380000000000001,0.0335,3.5423999999999998,1.0332,3.69,3.45936,1.00898,3.6035,0.03216,0.009380000000000001,0.0335,3.4272,0.9996,3.5700000000000003
2020-07-15 02:00:00,3.57456,1.04258,3.7235,0.03216,0.009380000000000001,0.0335,3.5423999999999998,1.0332,3.69,3.45936,1.00898,3.6035,0.03216,0.009380000000000001,0.0335,3.4272,0.9996,3.5700000000000003
2020-07-15 02:30:00,3.5073600000000003,1.02298,3.6535,0.03216,0.009380000000000001,0.0335,3.4752,1.0136,3.62,3.39216,0.98938,3.5335,0.03216,0.009380000000000001,0.0335,3.36,0.98,3.5
2020-07-15 03:00:00,3.47856,1.01458,3.6235,0.03216,0.009380000000000001,0.0335,3.4464,1.0052,3.59,3.36336,0.9809800000000001,3.5035,0.03216,0.009380000000000001,0.0335,3.3312,0.9716,3.47
2020-07-15 03:30:00,3.44016,1.00338,3.5835,0.03216,0.009380000000000001,0.0335,3.408,0.994,3.55,3.32496,0.9697800000000001,3.4635,0.03216,0.009380000000000001,0.0335,3.2928,0.9604,3.43
2020-07-15 04:00:00,3.42096,0.9977800000000001,3.5635,0.03216,0.009380000000000001,0.0335,3.3888,0.9884000000000001,3.5300000000000002,3.31536,0.9669800000000001,3.4535,0.03216,0.009380000000000001,0.0335,3.2832,0.9576,3.42
2020-07-15 04:30:00,3.40176,0.9921800000000001,3.5435,0.03216,0.009380000000000001,0.0335,3.3696,0.9828,3.51,3.28656,0.9585800000000001,3.4235,0.03216,0.009380000000000001,0.0335,3.2544,0.9492,3.39
2020-07-15 05:00:00,3.35472,0.9784600000000001,3.4945,0.033120000000000004,0.00966,0.0345,3.3216,0.9688,3.46,3.23952,0.94486,3.3745,0.033120000000000004,0.00966,0.0345,3.2064,0.9352,3.34
2020-07-15 05:30:00,3.38448,0.9871400000000001,3.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3504,0.9772000000000001,3.49,3.26928,0.95354,3.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2352,0.9436,3.37
2020-07-15 06:00:00,3.46176,1.00968,3.606,0.03456,0.01008,0.036000000000000004,3.4272,0.9996,3.5700000000000003,3.34656,0.9760800000000001,3.4859999999999998,0.03456,0.01008,0.036000000000000004,3.312,0.966,3.45
2020-07-15 06:30:00,3.78816,1.10488,3.946,0.03456,0.01008,0.036000000000000004,3.7536,1.0948,3.91,3.66336,1.06848,3.816,0.03456,0.01008,0.036000000000000004,3.6288,1.0584,3.7800000000000002
2020-07-15 07:00:00,3.93264,1.14702,4.0965,0.03504,0.010220000000000002,0.036500000000000005,3.8976,1.1368,4.06,3.79824,1.10782,3.9565,0.03504,0.010220000000000002,0.036500000000000005,3.7632,1.0976,3.92
2020-07-15 07:30:00,4.30656,1.25608,4.486,0.03456,0.01008,0.036000000000000004,4.272,1.246,4.45,4.16256,1.21408,4.336,0.03456,0.01008,0.036000000000000004,4.128,1.204,4.3
2020-07-15 08:00:00,4.62336,1.34848,4.816,0.03456,0.01008,0.036000000000000004,4.5888,1.3384,4.78,4.46976,1.30368,4.656,0.03456,0.01008,0.036000000000000004,4.4352,1.2936,4.62
2020-07-15 08:30:00,5.06544,1.47742,5.2765,0.03504,0.010220000000000002,0.036500000000000005,5.0304,1.4672,5.24,4.90224,1.42982,5.1065,0.03504,0.010220000000000002,0.036500000000000005,4.8672,1.4196,5.07
2020-07-15 09:00:00,5.30496,1.5472800000000002,5.526,0.03456,0.01008,0.036000000000000004,5.2704,1.5372,5.49,5.13216,1.49688,5.346,0.03456,0.01008,0.036000000000000004,5.0976,1.4868000000000001,5.31
2020-07-15 09:30:00,5.58336,1.6284800000000001,5.816,0.03456,0.01008,0.036000000000000004,5.5488,1.6184,5.78,5.40096,1.57528,5.626,0.03456,0.01008,0.036000000000000004,5.3664,1.5652,5.59
2020-07-15 10:00:00,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82,5.44032,1.58676,5.667,0.03552,0.010360000000000001,0.037,5.4048,1.5764,5.63
2020-07-15 10:30:00,5.6505600000000005,1.6480800000000002,5.886,0.03456,0.01008,0.036000000000000004,5.616,1.638,5.85,5.47776,1.59768,5.7059999999999995,0.03456,0.01008,0.036000000000000004,5.4432,1.5876000000000001,5.67
2020-07-15 11:00:00,5.74608,1.6759400000000002,5.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.712,1.666,5.95,5.56368,1.62274,5.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5296,1.6128,5.76
2020-07-15 11:30:00,5.73648,1.67314,5.9755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7024,1.6632,5.94,5.55408,1.6199400000000002,5.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.52,1.6099999999999999,5.75
2020-07-15 12:00:00,5.77488,1.6843400000000002,6.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7408,1.6743999999999999,5.98,5.58288,1.6283400000000001,5.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5488,1.6184,5.78
2020-07-15 12:30:00,5.85216,1.70688,6.096,0.03456,0.01008,0.036000000000000004,5.8176,1.6968,6.06,5.66976,1.65368,5.906,0.03456,0.01008,0.036000000000000004,5.6352,1.6436000000000002,5.87
2020-07-15 13:00:00,5.83248,1.70114,6.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7984,1.6912,6.04,5.65008,1.6479400000000002,5.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.616,1.638,5.85
2020-07-15 13:30:00,5.81328,1.69554,6.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7792,1.6856,6.02,5.63088,1.64234,5.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5968,1.6324,5.83
2020-07-15 14:00:00,5.93808,1.73194,6.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.904,1.722,6.15,5.75568,1.67874,5.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7216000000000005,1.6688,5.96
2020-07-15 14:30:00,5.82336,1.69848,6.066,0.03456,0.01008,0.036000000000000004,5.7888,1.6884000000000001,6.03,5.63136,1.64248,5.866,0.03456,0.01008,0.036000000000000004,5.5968,1.6324,5.83
2020-07-15 15:00:00,5.84208,1.70394,6.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.808,1.694,6.05,5.65008,1.6479400000000002,5.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.616,1.638,5.85
2020-07-15 15:30:00,5.70864,1.6650200000000002,5.9465,0.03504,0.010220000000000002,0.036500000000000005,5.6736,1.6548,5.91,5.51664,1.6090200000000001,5.7465,0.03504,0.010220000000000002,0.036500000000000005,5.4816,1.5988,5.71
2020-07-15 16:00:00,5.75616,1.67888,5.996,0.03456,0.01008,0.036000000000000004,5.7216000000000005,1.6688,5.96,5.57376,1.62568,5.806,0.03456,0.01008,0.036000000000000004,5.5392,1.6156000000000001,5.77
2020-07-15 16:30:00,5.9088,1.7234,6.155,0.033600000000000005,0.0098,0.035,5.8752,1.7136,6.12,5.7264,1.6702,5.965,0.033600000000000005,0.0098,0.035,5.6928,1.6604,5.93
2020-07-15 17:00:00,5.96688,1.7403400000000002,6.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9328,1.7304,6.18,5.78448,1.68714,6.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7504,1.6772,5.99
2020-07-15 17:30:00,5.99568,1.7487400000000002,6.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9616,1.7388,6.21,5.81328,1.69554,6.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7792,1.6856,6.02
2020-07-15 18:00:00,5.89008,1.71794,6.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.856,1.708,6.1,5.70768,1.66474,5.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6736,1.6548,5.91
2020-07-15 18:30:00,5.85216,1.70688,6.096,0.03456,0.01008,0.036000000000000004,5.8176,1.6968,6.06,5.66976,1.65368,5.906,0.03456,0.01008,0.036000000000000004,5.6352,1.6436000000000002,5.87
2020-07-15 19:00:00,5.51568,1.60874,5.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4816,1.5988,5.71,5.34288,1.55834,5.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3088,1.5484,5.53
2020-07-15 19:30:00,5.36208,1.56394,5.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.328,1.554,5.55,5.18928,1.5135399999999999,5.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1552,1.5036,5.37
2020-07-15 20:00:00,5.18928,1.5135399999999999,5.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1552,1.5036,5.37,5.01648,1.46314,5.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9824,1.4532,5.19
2020-07-15 20:30:00,4.9872,1.4546000000000001,5.195,0.033600000000000005,0.0098,0.035,4.9536,1.4448,5.16,4.824,1.407,5.025,0.033600000000000005,0.0098,0.035,4.7904,1.3972,4.99
2020-07-15 21:00:00,4.89984,1.4291200000000002,5.104,0.03264,0.00952,0.034,4.8672,1.4196,5.07,4.74624,1.38432,4.944,0.03264,0.00952,0.034,4.7136,1.3748,4.91
2020-07-15 21:30:00,4.89792,1.42856,5.102,0.030720000000000004,0.008960000000000001,0.032,4.8672,1.4196,5.07,4.74432,1.38376,4.942,0.030720000000000004,0.008960000000000001,0.032,4.7136,1.3748,4.91
2020-07-15 22:00:00,4.80288,1.40084,5.003,0.03168,0.00924,0.033,4.7712,1.3916,4.97,4.64928,1.3560400000000001,4.843,0.03168,0.00924,0.033,4.6176,1.3468,4.8100000000000005
2020-07-15 22:30:00,4.57296,1.33378,4.7635000000000005,0.03216,0.009380000000000001,0.0335,4.5408,1.3244,4.73,4.42896,1.2917800000000002,4.6135,0.03216,0.009380000000000001,0.0335,4.3968,1.2824,4.58
2020-07-15 23:00:00,4.35216,1.26938,4.5335,0.03216,0.009380000000000001,0.0335,4.32,1.26,4.5,4.21776,1.23018,4.3935,0.03216,0.009380000000000001,0.0335,4.1856,1.2208,4.36
2020-07-15 23:30:00,4.13136,1.20498,4.3035,0.03216,0.009380000000000001,0.0335,4.0992,1.1956,4.27,4.00656,1.16858,4.1735,0.03216,0.009380000000000001,0.0335,3.9744,1.1592,4.14
2020-07-16 00:00:00,3.91968,1.14324,4.083,0.03168,0.00924,0.033,3.888,1.134,4.05,3.79488,1.10684,3.9530000000000003,0.03168,0.00924,0.033,3.7632,1.0976,3.92
2020-07-16 00:30:00,3.77568,1.10124,3.933,0.03168,0.00924,0.033,3.7439999999999998,1.092,3.9,3.66048,1.06764,3.813,0.03168,0.00924,0.033,3.6288,1.0584,3.7800000000000002
2020-07-16 01:00:00,3.71856,1.08458,3.8735,0.03216,0.009380000000000001,0.0335,3.6864,1.0752,3.84,3.59376,1.04818,3.7435,0.03216,0.009380000000000001,0.0335,3.5616,1.0388,3.71
2020-07-16 01:30:00,3.66144,1.06792,3.814,0.03264,0.00952,0.034,3.6288,1.0584,3.7800000000000002,3.5366400000000002,1.03152,3.684,0.03264,0.00952,0.034,3.504,1.022,3.65
2020-07-16 02:00:00,3.66096,1.06778,3.8135,0.03216,0.009380000000000001,0.0335,3.6288,1.0584,3.7800000000000002,3.54576,1.03418,3.6935000000000002,0.03216,0.009380000000000001,0.0335,3.5136000000000003,1.0248,3.66
2020-07-16 02:30:00,3.57408,1.04244,3.723,0.03168,0.00924,0.033,3.5423999999999998,1.0332,3.69,3.45888,1.00884,3.6029999999999998,0.03168,0.00924,0.033,3.4272,0.9996,3.5700000000000003
2020-07-16 03:00:00,3.52656,1.02858,3.6734999999999998,0.03216,0.009380000000000001,0.0335,3.4944,1.0192,3.64,3.41136,0.9949800000000001,3.5535,0.03216,0.009380000000000001,0.0335,3.3792,0.9856,3.52
2020-07-16 03:30:00,3.49824,1.02032,3.644,0.03264,0.00952,0.034,3.4656000000000002,1.0108,3.61,3.3830400000000003,0.98672,3.524,0.03264,0.00952,0.034,3.3504,0.9772000000000001,3.49
2020-07-16 04:00:00,3.45024,1.00632,3.594,0.03264,0.00952,0.034,3.4176,0.9968,3.56,3.32544,0.9699200000000001,3.464,0.03264,0.00952,0.034,3.2928,0.9604,3.43
2020-07-16 04:30:00,3.40176,0.9921800000000001,3.5435,0.03216,0.009380000000000001,0.0335,3.3696,0.9828,3.51,3.28656,0.9585800000000001,3.4235,0.03216,0.009380000000000001,0.0335,3.2544,0.9492,3.39
2020-07-16 05:00:00,3.3830400000000003,0.98672,3.524,0.03264,0.00952,0.034,3.3504,0.9772000000000001,3.49,3.26784,0.9531200000000001,3.404,0.03264,0.00952,0.034,3.2352,0.9436,3.37
2020-07-16 05:30:00,3.384,0.987,3.525,0.033600000000000005,0.0098,0.035,3.3504,0.9772000000000001,3.49,3.2688,0.9534,3.4050000000000002,0.033600000000000005,0.0098,0.035,3.2352,0.9436,3.37
2020-07-16 06:00:00,3.48912,1.01766,3.6345,0.033120000000000004,0.00966,0.0345,3.456,1.008,3.6,3.37392,0.98406,3.5145,0.033120000000000004,0.00966,0.0345,3.3407999999999998,0.9744,3.48
2020-07-16 06:30:00,3.76896,1.09928,3.926,0.03456,0.01008,0.036000000000000004,3.7344,1.0892,3.89,3.6441600000000003,1.06288,3.7960000000000003,0.03456,0.01008,0.036000000000000004,3.6096,1.0528,3.76
2020-07-16 07:00:00,3.96048,1.15514,4.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9264,1.1452,4.09,3.83568,1.11874,3.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8016,1.1088,3.96
2020-07-16 07:30:00,4.31568,1.25874,4.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2816,1.2488000000000001,4.46,4.17168,1.21674,4.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1376,1.2068,4.31
2020-07-16 08:00:00,4.68096,1.36528,4.876,0.03456,0.01008,0.036000000000000004,4.6464,1.3552,4.84,4.52736,1.32048,4.716,0.03456,0.01008,0.036000000000000004,4.4928,1.3104,4.68
2020-07-16 08:30:00,5.14176,1.4996800000000001,5.356,0.03456,0.01008,0.036000000000000004,5.1072,1.4896,5.32,4.97856,1.45208,5.186,0.03456,0.01008,0.036000000000000004,4.944,1.442,5.15
2020-07-16 09:00:00,5.42016,1.58088,5.646,0.03456,0.01008,0.036000000000000004,5.3856,1.5708,5.61,5.23776,1.5276800000000001,5.456,0.03456,0.01008,0.036000000000000004,5.2032,1.5176,5.42
2020-07-16 09:30:00,5.66976,1.65368,5.906,0.03456,0.01008,0.036000000000000004,5.6352,1.6436000000000002,5.87,5.48736,1.6004800000000001,5.716,0.03456,0.01008,0.036000000000000004,5.4528,1.5904,5.68
2020-07-16 10:00:00,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87,5.48784,1.6006200000000002,5.7165,0.03504,0.010220000000000002,0.036500000000000005,5.4528,1.5904,5.68
2020-07-16 10:30:00,5.71824,1.66782,5.9565,0.03504,0.010220000000000002,0.036500000000000005,5.6832,1.6576,5.92,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73
2020-07-16 11:00:00,5.82336,1.69848,6.066,0.03456,0.01008,0.036000000000000004,5.7888,1.6884000000000001,6.03,5.64096,1.64528,5.876,0.03456,0.01008,0.036000000000000004,5.6064,1.6352,5.84
2020-07-16 11:30:00,5.79504,1.69022,6.0365,0.03504,0.010220000000000002,0.036500000000000005,5.76,1.6800000000000002,6.0,5.60304,1.63422,5.8365,0.03504,0.010220000000000002,0.036500000000000005,5.568,1.624,5.8
2020-07-16 12:00:00,5.84256,1.70408,6.086,0.03456,0.01008,0.036000000000000004,5.808,1.694,6.05,5.66016,1.65088,5.896,0.03456,0.01008,0.036000000000000004,5.6256,1.6408,5.86
2020-07-16 12:30:00,5.8814400000000004,1.71542,6.1265,0.03504,0.010220000000000002,0.036500000000000005,5.8464,1.7052,6.09,5.68944,1.65942,5.9265,0.03504,0.010220000000000002,0.036500000000000005,5.6544,1.6492,5.89
2020-07-16 13:00:00,5.77536,1.6844800000000002,6.016,0.03456,0.01008,0.036000000000000004,5.7408,1.6743999999999999,5.98,5.59296,1.63128,5.8260000000000005,0.03456,0.01008,0.036000000000000004,5.5584,1.6212,5.79
2020-07-16 13:30:00,5.6904,1.6597,5.9275,0.036000000000000004,0.0105,0.0375,5.6544,1.6492,5.89,5.508,1.6065,5.7375,0.036000000000000004,0.0105,0.0375,5.472,1.596,5.7
2020-07-16 14:00:00,5.7768,1.6849,6.0175,0.036000000000000004,0.0105,0.0375,5.7408,1.6743999999999999,5.98,5.5944,1.6317,5.8275,0.036000000000000004,0.0105,0.0375,5.5584,1.6212,5.79
2020-07-16 14:30:00,5.7288,1.6709,5.9675,0.036000000000000004,0.0105,0.0375,5.6928,1.6604,5.93,5.5368,1.6149,5.7675,0.036000000000000004,0.0105,0.0375,5.5008,1.6044,5.73
2020-07-16 15:00:00,5.66016,1.65088,5.896,0.03456,0.01008,0.036000000000000004,5.6256,1.6408,5.86,5.47776,1.59768,5.7059999999999995,0.03456,0.01008,0.036000000000000004,5.4432,1.5876000000000001,5.67
2020-07-16 15:30:00,5.57424,1.62582,5.8065,0.03504,0.010220000000000002,0.036500000000000005,5.5392,1.6156000000000001,5.77,5.39184,1.5726200000000001,5.6165,0.03504,0.010220000000000002,0.036500000000000005,5.3568,1.5624,5.58
2020-07-16 16:00:00,5.67984,1.6566200000000002,5.9165,0.03504,0.010220000000000002,0.036500000000000005,5.6448,1.6464,5.88,5.49744,1.60342,5.7265,0.03504,0.010220000000000002,0.036500000000000005,5.4624,1.5932,5.69
2020-07-16 16:30:00,5.71824,1.66782,5.9565,0.03504,0.010220000000000002,0.036500000000000005,5.6832,1.6576,5.92,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73
2020-07-16 17:00:00,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82,5.44992,1.58956,5.677,0.03552,0.010360000000000001,0.037,5.4144,1.5792000000000002,5.64
2020-07-16 17:30:00,5.66064,1.65102,5.8965,0.03504,0.010220000000000002,0.036500000000000005,5.6256,1.6408,5.86,5.47824,1.59782,5.7065,0.03504,0.010220000000000002,0.036500000000000005,5.4432,1.5876000000000001,5.67
2020-07-16 18:00:00,5.61264,1.6370200000000001,5.8465,0.03504,0.010220000000000002,0.036500000000000005,5.5776,1.6268,5.8100000000000005,5.43984,1.58662,5.6665,0.03504,0.010220000000000002,0.036500000000000005,5.4048,1.5764,5.63
2020-07-16 18:30:00,5.60256,1.63408,5.836,0.03456,0.01008,0.036000000000000004,5.568,1.624,5.8,5.42016,1.58088,5.646,0.03456,0.01008,0.036000000000000004,5.3856,1.5708,5.61
2020-07-16 19:00:00,5.43024,1.58382,5.6565,0.03504,0.010220000000000002,0.036500000000000005,5.3952,1.5735999999999999,5.62,5.25744,1.53342,5.4765,0.03504,0.010220000000000002,0.036500000000000005,5.2224,1.5232,5.44
2020-07-16 19:30:00,5.24784,1.53062,5.4665,0.03504,0.010220000000000002,0.036500000000000005,5.2128,1.5204,5.43,5.08464,1.48302,5.2965,0.03504,0.010220000000000002,0.036500000000000005,5.0496,1.4727999999999999,5.26
2020-07-16 20:00:00,5.17104,1.5082200000000001,5.3865,0.03504,0.010220000000000002,0.036500000000000005,5.136,1.498,5.35,5.01744,1.4634200000000002,5.2265,0.03504,0.010220000000000002,0.036500000000000005,4.9824,1.4532,5.19
2020-07-16 20:30:00,5.03616,1.46888,5.246,0.03456,0.01008,0.036000000000000004,5.0016,1.4588,5.21,4.88256,1.42408,5.086,0.03456,0.01008,0.036000000000000004,4.848,1.4140000000000001,5.05
2020-07-16 21:00:00,4.9488,1.4434,5.155,0.033600000000000005,0.0098,0.035,4.9152000000000005,1.4336,5.12,4.7856000000000005,1.3958,4.985,0.033600000000000005,0.0098,0.035,4.752,1.3860000000000001,4.95
2020-07-16 21:30:00,4.94736,1.44298,5.1535,0.03216,0.009380000000000001,0.0335,4.9152000000000005,1.4336,5.12,4.78416,1.39538,4.9835,0.03216,0.009380000000000001,0.0335,4.752,1.3860000000000001,4.95
2020-07-16 22:00:00,4.90032,1.42926,5.1045,0.033120000000000004,0.00966,0.0345,4.8672,1.4196,5.07,4.74672,1.38446,4.9445,0.033120000000000004,0.00966,0.0345,4.7136,1.3748,4.91
2020-07-16 22:30:00,4.73808,1.3819400000000002,4.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.704,1.3719999999999999,4.9,4.58448,1.33714,4.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5504,1.3272,4.74
2020-07-16 23:00:00,4.4976,1.3118,4.6850000000000005,0.033600000000000005,0.0098,0.035,4.464,1.302,4.65,4.3536,1.2698,4.535,0.033600000000000005,0.0098,0.035,4.32,1.26,4.5
2020-07-16 23:30:00,4.23792,1.23606,4.4145,0.033120000000000004,0.00966,0.0345,4.2048,1.2264,4.38,4.10352,1.19686,4.2745,0.033120000000000004,0.00966,0.0345,4.0704,1.1872,4.24
2020-07-17 00:00:00,4.06512,1.18566,4.2345,0.033120000000000004,0.00966,0.0345,4.032,1.176,4.2,3.93072,1.14646,4.0945,0.033120000000000004,0.00966,0.0345,3.8976,1.1368,4.06
2020-07-17 00:30:00,3.9216,1.1438,4.085,0.033600000000000005,0.0098,0.035,3.888,1.134,4.05,3.7968,1.1074,3.955,0.033600000000000005,0.0098,0.035,3.7632,1.0976,3.92
2020-07-17 01:00:00,3.8164800000000003,1.11314,3.9755000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7824,1.1032,3.94,3.69168,1.07674,3.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6576,1.0668,3.81
2020-07-17 01:30:00,3.75792,1.09606,3.9145000000000003,0.033120000000000004,0.00966,0.0345,3.7248,1.0864,3.88,3.63312,1.05966,3.7845,0.033120000000000004,0.00966,0.0345,3.6,1.05,3.75
2020-07-17 02:00:00,3.70032,1.07926,3.8545,0.033120000000000004,0.00966,0.0345,3.6672000000000002,1.0696,3.8200000000000003,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69
2020-07-17 02:30:00,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73,3.49872,1.02046,3.6445,0.033120000000000004,0.00966,0.0345,3.4656000000000002,1.0108,3.61
2020-07-17 03:00:00,3.53808,1.03194,3.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.504,1.022,3.65,3.42288,0.9983400000000001,3.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3888,0.9884000000000001,3.5300000000000002
2020-07-17 03:30:00,3.4992,1.0206,3.645,0.033600000000000005,0.0098,0.035,3.4656000000000002,1.0108,3.61,3.3744,0.9842000000000001,3.515,0.033600000000000005,0.0098,0.035,3.3407999999999998,0.9744,3.48
2020-07-17 04:00:00,3.47088,1.01234,3.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4368,1.0024,3.58,3.35568,0.97874,3.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3216,0.9688,3.46
2020-07-17 04:30:00,3.4603200000000003,1.00926,3.6045,0.033120000000000004,0.00966,0.0345,3.4272,0.9996,3.5700000000000003,3.34512,0.9756600000000001,3.4845,0.033120000000000004,0.00966,0.0345,3.312,0.966,3.45
2020-07-17 05:00:00,3.41328,0.9955400000000001,3.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3792,0.9856,3.52,3.28848,0.9591400000000001,3.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2544,0.9492,3.39
2020-07-17 05:30:00,3.43296,1.00128,3.576,0.03456,0.01008,0.036000000000000004,3.3984,0.9912000000000001,3.54,3.31776,0.9676800000000001,3.456,0.03456,0.01008,0.036000000000000004,3.2832,0.9576,3.42
2020-07-17 06:00:00,3.53952,1.03236,3.6870000000000003,0.03552,0.010360000000000001,0.037,3.504,1.022,3.65,3.41472,0.9959600000000001,3.557,0.03552,0.010360000000000001,0.037,3.3792,0.9856,3.52
2020-07-17 06:30:00,3.80784,1.11062,3.9665,0.03504,0.010220000000000002,0.036500000000000005,3.7728,1.1004,3.93,3.68304,1.07422,3.8365,0.03504,0.010220000000000002,0.036500000000000005,3.648,1.064,3.8
2020-07-17 07:00:00,4.00032,1.16676,4.167,0.03552,0.010360000000000001,0.037,3.9648,1.1564,4.13,3.86592,1.12756,4.027,0.03552,0.010360000000000001,0.037,3.8304,1.1172,3.99
2020-07-17 07:30:00,4.29792,1.25356,4.477,0.03552,0.010360000000000001,0.037,4.2624,1.2432,4.44,4.16352,1.21436,4.337,0.03552,0.010360000000000001,0.037,4.128,1.204,4.3
2020-07-17 08:00:00,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86,4.5475200000000005,1.32636,4.737,0.03552,0.010360000000000001,0.037,4.5120000000000005,1.316,4.7
2020-07-17 08:30:00,5.05632,1.47476,5.267,0.03552,0.010360000000000001,0.037,5.0208,1.4644,5.23,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06
2020-07-17 09:00:00,5.28672,1.54196,5.507,0.03552,0.010360000000000001,0.037,5.2512,1.5316,5.47,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3
2020-07-17 09:30:00,5.53632,1.61476,5.767,0.03552,0.010360000000000001,0.037,5.5008,1.6044,5.73,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55
2020-07-17 10:00:00,5.58432,1.6287600000000002,5.817,0.03552,0.010360000000000001,0.037,5.5488,1.6184,5.78,5.4019200000000005,1.57556,5.627,0.03552,0.010360000000000001,0.037,5.3664,1.5652,5.59
2020-07-17 10:30:00,5.58432,1.6287600000000002,5.817,0.03552,0.010360000000000001,0.037,5.5488,1.6184,5.78,5.4019200000000005,1.57556,5.627,0.03552,0.010360000000000001,0.037,5.3664,1.5652,5.59
2020-07-17 11:00:00,5.6712,1.6541000000000001,5.9075,0.036000000000000004,0.0105,0.0375,5.6352,1.6436000000000002,5.87,5.4888,1.6009,5.7175,0.036000000000000004,0.0105,0.0375,5.4528,1.5904,5.68
2020-07-17 11:30:00,5.6712,1.6541000000000001,5.9075,0.036000000000000004,0.0105,0.0375,5.6352,1.6436000000000002,5.87,5.4888,1.6009,5.7175,0.036000000000000004,0.0105,0.0375,5.4528,1.5904,5.68
2020-07-17 12:00:00,5.7864,1.6877,6.0275,0.036000000000000004,0.0105,0.0375,5.7504,1.6772,5.99,5.604,1.6345,5.8375,0.036000000000000004,0.0105,0.0375,5.568,1.624,5.8
2020-07-17 12:30:00,5.7288,1.6709,5.9675,0.036000000000000004,0.0105,0.0375,5.6928,1.6604,5.93,5.5464,1.6177000000000001,5.7775,0.036000000000000004,0.0105,0.0375,5.5104,1.6072000000000002,5.74
2020-07-17 13:00:00,5.70864,1.6650200000000002,5.9465,0.03504,0.010220000000000002,0.036500000000000005,5.6736,1.6548,5.91,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73
2020-07-17 13:30:00,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78,5.41104,1.57822,5.6365,0.03504,0.010220000000000002,0.036500000000000005,5.376,1.568,5.6
2020-07-17 14:00:00,5.46912,1.59516,5.697,0.03552,0.010360000000000001,0.037,5.4336,1.5848,5.66,5.29632,1.5447600000000001,5.517,0.03552,0.010360000000000001,0.037,5.2608,1.5344,5.48
2020-07-17 14:30:00,5.47824,1.59782,5.7065,0.03504,0.010220000000000002,0.036500000000000005,5.4432,1.5876000000000001,5.67,5.30544,1.54742,5.5265,0.03504,0.010220000000000002,0.036500000000000005,5.2704,1.5372,5.49
2020-07-17 15:00:00,5.37216,1.56688,5.596,0.03456,0.01008,0.036000000000000004,5.3376,1.5568,5.5600000000000005,5.20896,1.5192800000000002,5.426,0.03456,0.01008,0.036000000000000004,5.1744,1.5091999999999999,5.39
2020-07-17 15:30:00,5.31504,1.55022,5.5365,0.03504,0.010220000000000002,0.036500000000000005,5.28,1.54,5.5,5.15184,1.50262,5.3665,0.03504,0.010220000000000002,0.036500000000000005,5.1168,1.4924,5.33
2020-07-17 16:00:00,5.33472,1.55596,5.557,0.03552,0.010360000000000001,0.037,5.2992,1.5455999999999999,5.52,5.17152,1.5083600000000001,5.3870000000000005,0.03552,0.010360000000000001,0.037,5.136,1.498,5.35
2020-07-17 16:30:00,5.38176,1.56968,5.606,0.03456,0.01008,0.036000000000000004,5.3472,1.5596,5.57,5.21856,1.5220799999999999,5.436,0.03456,0.01008,0.036000000000000004,5.184,1.512,5.4
2020-07-17 17:00:00,5.45904,1.5922200000000002,5.6865,0.03504,0.010220000000000002,0.036500000000000005,5.424,1.5819999999999999,5.65,5.29584,1.54462,5.5165,0.03504,0.010220000000000002,0.036500000000000005,5.2608,1.5344,5.48
2020-07-17 17:30:00,5.33424,1.5558200000000002,5.5565,0.03504,0.010220000000000002,0.036500000000000005,5.2992,1.5455999999999999,5.52,5.16144,1.50542,5.3765,0.03504,0.010220000000000002,0.036500000000000005,5.1264,1.4952,5.34
2020-07-17 18:00:00,5.28624,1.54182,5.5065,0.03504,0.010220000000000002,0.036500000000000005,5.2512,1.5316,5.47,5.12304,1.49422,5.3365,0.03504,0.010220000000000002,0.036500000000000005,5.088,1.484,5.3
2020-07-17 18:30:00,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37,5.03664,1.46902,5.2465,0.03504,0.010220000000000002,0.036500000000000005,5.0016,1.4588,5.21
2020-07-17 19:00:00,5.11392,1.49156,5.327,0.03552,0.010360000000000001,0.037,5.0784,1.4812,5.29,4.96032,1.44676,5.167,0.03552,0.010360000000000001,0.037,4.9248,1.4364,5.13
2020-07-17 19:30:00,5.01744,1.4634200000000002,5.2265,0.03504,0.010220000000000002,0.036500000000000005,4.9824,1.4532,5.19,4.86384,1.41862,5.0665,0.03504,0.010220000000000002,0.036500000000000005,4.8288,1.4084,5.03
2020-07-17 20:00:00,4.88304,1.42422,5.0865,0.03504,0.010220000000000002,0.036500000000000005,4.848,1.4140000000000001,5.05,4.73904,1.38222,4.9365,0.03504,0.010220000000000002,0.036500000000000005,4.704,1.3719999999999999,4.9
2020-07-17 20:30:00,4.75824,1.38782,4.9565,0.03504,0.010220000000000002,0.036500000000000005,4.7232,1.3776,4.92,4.61424,1.34582,4.8065,0.03504,0.010220000000000002,0.036500000000000005,4.5792,1.3356,4.77
2020-07-17 21:00:00,4.64304,1.35422,4.8365,0.03504,0.010220000000000002,0.036500000000000005,4.608,1.344,4.8,4.49904,1.31222,4.6865,0.03504,0.010220000000000002,0.036500000000000005,4.464,1.302,4.65
2020-07-17 21:30:00,4.65984,1.35912,4.854,0.03264,0.00952,0.034,4.6272,1.3496000000000001,4.82,4.51584,1.31712,4.704,0.03264,0.00952,0.034,4.4832,1.3076,4.67
2020-07-17 22:00:00,4.6310400000000005,1.35072,4.824,0.03264,0.00952,0.034,4.5984,1.3412,4.79,4.48704,1.30872,4.674,0.03264,0.00952,0.034,4.4544,1.2992,4.64
2020-07-17 22:30:00,4.51632,1.31726,4.7045,0.033120000000000004,0.00966,0.0345,4.4832,1.3076,4.67,4.37232,1.27526,4.5545,0.033120000000000004,0.00966,0.0345,4.3392,1.2656,4.52
2020-07-17 23:00:00,4.33392,1.26406,4.5145,0.033120000000000004,0.00966,0.0345,4.3008,1.2544,4.48,4.18992,1.22206,4.3645,0.033120000000000004,0.00966,0.0345,4.1568,1.2124,4.33
2020-07-17 23:30:00,4.13184,1.20512,4.304,0.03264,0.00952,0.034,4.0992,1.1956,4.27,3.99744,1.16592,4.164,0.03264,0.00952,0.034,3.9648,1.1564,4.13
2020-07-18 00:00:00,3.91104,1.14072,4.074,0.03264,0.00952,0.034,3.8784,1.1312,4.04,3.7862400000000003,1.10432,3.944,0.03264,0.00952,0.034,3.7536,1.0948,3.91
2020-07-18 00:30:00,3.77712,1.10166,3.9345,0.033120000000000004,0.00966,0.0345,3.7439999999999998,1.092,3.9,3.6619200000000003,1.06806,3.8145,0.033120000000000004,0.00966,0.0345,3.6288,1.0584,3.7800000000000002
2020-07-18 01:00:00,3.64272,1.06246,3.7945,0.033120000000000004,0.00966,0.0345,3.6096,1.0528,3.76,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64
2020-07-18 01:30:00,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67,3.44112,1.00366,3.5845000000000002,0.033120000000000004,0.00966,0.0345,3.408,0.994,3.55
2020-07-18 02:00:00,3.53712,1.03166,3.6845,0.033120000000000004,0.00966,0.0345,3.504,1.022,3.65,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002
2020-07-18 02:30:00,3.47952,1.01486,3.6245000000000003,0.033120000000000004,0.00966,0.0345,3.4464,1.0052,3.59,3.36432,0.9812600000000001,3.5045,0.033120000000000004,0.00966,0.0345,3.3312,0.9716,3.47
2020-07-18 03:00:00,3.38352,0.9868600000000001,3.5245,0.033120000000000004,0.00966,0.0345,3.3504,0.9772000000000001,3.49,3.26832,0.9532600000000001,3.4045,0.033120000000000004,0.00966,0.0345,3.2352,0.9436,3.37
2020-07-18 03:30:00,3.38352,0.9868600000000001,3.5245,0.033120000000000004,0.00966,0.0345,3.3504,0.9772000000000001,3.49,3.26832,0.9532600000000001,3.4045,0.033120000000000004,0.00966,0.0345,3.2352,0.9436,3.37
2020-07-18 04:00:00,3.31632,0.9672600000000001,3.4545,0.033120000000000004,0.00966,0.0345,3.2832,0.9576,3.42,3.2107200000000002,0.9364600000000001,3.3445,0.033120000000000004,0.00966,0.0345,3.1776,0.9268000000000001,3.31
2020-07-18 04:30:00,3.31632,0.9672600000000001,3.4545,0.033120000000000004,0.00966,0.0345,3.2832,0.9576,3.42,3.2107200000000002,0.9364600000000001,3.3445,0.033120000000000004,0.00966,0.0345,3.1776,0.9268000000000001,3.31
2020-07-18 05:00:00,3.2875199999999998,0.95886,3.4245,0.033120000000000004,0.00966,0.0345,3.2544,0.9492,3.39,3.18192,0.9280600000000001,3.3145,0.033120000000000004,0.00966,0.0345,3.1488,0.9184,3.2800000000000002
2020-07-18 05:30:00,3.2697599999999998,0.9536800000000001,3.406,0.03456,0.01008,0.036000000000000004,3.2352,0.9436,3.37,3.16416,0.92288,3.296,0.03456,0.01008,0.036000000000000004,3.1296,0.9128000000000001,3.26
2020-07-18 06:00:00,3.27072,0.95396,3.407,0.03552,0.010360000000000001,0.037,3.2352,0.9436,3.37,3.16512,0.9231600000000001,3.297,0.03552,0.010360000000000001,0.037,3.1296,0.9128000000000001,3.26
2020-07-18 06:30:00,3.51072,1.02396,3.657,0.03552,0.010360000000000001,0.037,3.4752,1.0136,3.62,3.39552,0.9903600000000001,3.537,0.03552,0.010360000000000001,0.037,3.36,0.98,3.5
2020-07-18 07:00:00,3.55872,1.03796,3.707,0.03552,0.010360000000000001,0.037,3.5232,1.0276,3.67,3.44352,1.00436,3.5869999999999997,0.03552,0.010360000000000001,0.037,3.408,0.994,3.55
2020-07-18 07:30:00,3.74112,1.09116,3.8970000000000002,0.03552,0.010360000000000001,0.037,3.7056,1.0808,3.86,3.61632,1.05476,3.767,0.03552,0.010360000000000001,0.037,3.5808,1.0444,3.73
2020-07-18 08:00:00,3.92352,1.14436,4.087,0.03552,0.010360000000000001,0.037,3.888,1.134,4.05,3.78912,1.10516,3.947,0.03552,0.010360000000000001,0.037,3.7536,1.0948,3.91
2020-07-18 08:30:00,4.1928,1.2229,4.3675,0.036000000000000004,0.0105,0.0375,4.1568,1.2124,4.33,4.0584,1.1837,4.2275,0.036000000000000004,0.0105,0.0375,4.0224,1.1732,4.19
2020-07-18 09:00:00,4.43232,1.29276,4.617,0.03552,0.010360000000000001,0.037,4.3968,1.2824,4.58,4.28832,1.25076,4.467,0.03552,0.010360000000000001,0.037,4.2528,1.2404,4.43
2020-07-18 09:30:00,4.6248000000000005,1.3489,4.8175,0.036000000000000004,0.0105,0.0375,4.5888,1.3384,4.78,4.4808,1.3069,4.6675,0.036000000000000004,0.0105,0.0375,4.4448,1.2964,4.63
2020-07-18 10:00:00,4.692,1.3685,4.8875,0.036000000000000004,0.0105,0.0375,4.656,1.358,4.85,4.548,1.3265,4.7375,0.036000000000000004,0.0105,0.0375,4.5120000000000005,1.316,4.7
2020-07-18 10:30:00,4.77792,1.39356,4.977,0.03552,0.010360000000000001,0.037,4.7424,1.3832,4.94,4.62432,1.34876,4.817,0.03552,0.010360000000000001,0.037,4.5888,1.3384,4.78
2020-07-18 11:00:00,4.9128,1.4329,5.1175,0.036000000000000004,0.0105,0.0375,4.8768,1.4224,5.08,4.7592,1.3881000000000001,4.9575,0.036000000000000004,0.0105,0.0375,4.7232,1.3776,4.92
2020-07-18 11:30:00,4.97904,1.45222,5.1865,0.03504,0.010220000000000002,0.036500000000000005,4.944,1.442,5.15,4.82544,1.4074200000000001,5.0265,0.03504,0.010220000000000002,0.036500000000000005,4.7904,1.3972,4.99
2020-07-18 12:00:00,4.9694400000000005,1.44942,5.1765,0.03504,0.010220000000000002,0.036500000000000005,4.9344,1.4392,5.14,4.81584,1.40462,5.0165,0.03504,0.010220000000000002,0.036500000000000005,4.7808,1.3944,4.98
2020-07-18 12:30:00,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05
2020-07-18 13:00:00,4.9684800000000005,1.44914,5.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9344,1.4392,5.14,4.82448,1.40714,5.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7904,1.3972,4.99
2020-07-18 13:30:00,4.8628800000000005,1.4183400000000002,5.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8288,1.4084,5.03,4.70928,1.37354,4.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6752,1.3636,4.87
2020-07-18 14:00:00,4.73856,1.38208,4.936,0.03456,0.01008,0.036000000000000004,4.704,1.3719999999999999,4.9,4.59456,1.34008,4.786,0.03456,0.01008,0.036000000000000004,4.5600000000000005,1.33,4.75
2020-07-18 14:30:00,4.72896,1.37928,4.926,0.03456,0.01008,0.036000000000000004,4.6944,1.3692,4.89,4.58496,1.33728,4.776,0.03456,0.01008,0.036000000000000004,4.5504,1.3272,4.74
2020-07-18 15:00:00,4.69056,1.36808,4.886,0.03456,0.01008,0.036000000000000004,4.656,1.358,4.85,4.54656,1.3260800000000001,4.736,0.03456,0.01008,0.036000000000000004,4.5120000000000005,1.316,4.7
2020-07-18 15:30:00,4.73856,1.38208,4.936,0.03456,0.01008,0.036000000000000004,4.704,1.3719999999999999,4.9,4.59456,1.34008,4.786,0.03456,0.01008,0.036000000000000004,4.5600000000000005,1.33,4.75
2020-07-18 16:00:00,4.66224,1.35982,4.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.6272,1.3496000000000001,4.82,4.5182400000000005,1.31782,4.7065,0.03504,0.010220000000000002,0.036500000000000005,4.4832,1.3076,4.67
2020-07-18 16:30:00,4.66224,1.35982,4.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.6272,1.3496000000000001,4.82,4.5182400000000005,1.31782,4.7065,0.03504,0.010220000000000002,0.036500000000000005,4.4832,1.3076,4.67
2020-07-18 17:00:00,4.82544,1.4074200000000001,5.0265,0.03504,0.010220000000000002,0.036500000000000005,4.7904,1.3972,4.99,4.68144,1.36542,4.8765,0.03504,0.010220000000000002,0.036500000000000005,4.6464,1.3552,4.84
2020-07-18 17:30:00,4.8936,1.4273,5.0975,0.036000000000000004,0.0105,0.0375,4.8576,1.4168,5.06,4.74,1.3825,4.9375,0.036000000000000004,0.0105,0.0375,4.704,1.3719999999999999,4.9
2020-07-18 18:00:00,4.836,1.4105,5.0375,0.036000000000000004,0.0105,0.0375,4.8,1.4,5.0,4.6824,1.3657,4.8775,0.036000000000000004,0.0105,0.0375,4.6464,1.3552,4.84
2020-07-18 18:30:00,4.836,1.4105,5.0375,0.036000000000000004,0.0105,0.0375,4.8,1.4,5.0,4.6824,1.3657,4.8775,0.036000000000000004,0.0105,0.0375,4.6464,1.3552,4.84
2020-07-18 19:00:00,4.81632,1.40476,5.017,0.03552,0.010360000000000001,0.037,4.7808,1.3944,4.98,4.67232,1.36276,4.867,0.03552,0.010360000000000001,0.037,4.6368,1.3524,4.83
2020-07-18 19:30:00,4.66272,1.35996,4.857,0.03552,0.010360000000000001,0.037,4.6272,1.3496000000000001,4.82,4.51872,1.31796,4.707,0.03552,0.010360000000000001,0.037,4.4832,1.3076,4.67
2020-07-18 20:00:00,4.58592,1.33756,4.777,0.03552,0.010360000000000001,0.037,4.5504,1.3272,4.74,4.44192,1.29556,4.627,0.03552,0.010360000000000001,0.037,4.4064,1.2852000000000001,4.59
2020-07-18 20:30:00,4.52784,1.32062,4.7165,0.03504,0.010220000000000002,0.036500000000000005,4.4928,1.3104,4.68,4.39344,1.28142,4.5765,0.03504,0.010220000000000002,0.036500000000000005,4.3584,1.2711999999999999,4.54
2020-07-18 21:00:00,4.46064,1.30102,4.6465,0.03504,0.010220000000000002,0.036500000000000005,4.4256,1.2908,4.61,4.31664,1.25902,4.4965,0.03504,0.010220000000000002,0.036500000000000005,4.2816,1.2488000000000001,4.46
2020-07-18 21:30:00,4.42032,1.28926,4.6045,0.033120000000000004,0.00966,0.0345,4.3872,1.2796,4.57,4.28592,1.25006,4.4645,0.033120000000000004,0.00966,0.0345,4.2528,1.2404,4.43
2020-07-18 22:00:00,4.49712,1.31166,4.6845,0.033120000000000004,0.00966,0.0345,4.464,1.302,4.65,4.35312,1.26966,4.5344999999999995,0.033120000000000004,0.00966,0.0345,4.32,1.26,4.5
2020-07-18 22:30:00,4.39152,1.28086,4.5745000000000005,0.033120000000000004,0.00966,0.0345,4.3584,1.2711999999999999,4.54,4.2571200000000005,1.24166,4.4345,0.033120000000000004,0.00966,0.0345,4.224,1.232,4.4
2020-07-18 23:00:00,4.20912,1.22766,4.3845,0.033120000000000004,0.00966,0.0345,4.176,1.218,4.35,4.08432,1.19126,4.2545,0.033120000000000004,0.00966,0.0345,4.0512,1.1816,4.22
2020-07-18 23:30:00,3.9984,1.1662,4.165,0.033600000000000005,0.0098,0.035,3.9648,1.1564,4.13,3.8736,1.1298,4.035,0.033600000000000005,0.0098,0.035,3.84,1.12,4.0
2020-07-19 00:00:00,3.8352,1.1186,3.995,0.033600000000000005,0.0098,0.035,3.8016,1.1088,3.96,3.7199999999999998,1.085,3.875,0.033600000000000005,0.0098,0.035,3.6864,1.0752,3.84
2020-07-19 00:30:00,3.73872,1.09046,3.8945,0.033120000000000004,0.00966,0.0345,3.7056,1.0808,3.86,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73
2020-07-19 01:00:00,3.63312,1.05966,3.7845,0.033120000000000004,0.00966,0.0345,3.6,1.05,3.75,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62
2020-07-19 01:30:00,3.58512,1.04566,3.7345,0.033120000000000004,0.00966,0.0345,3.552,1.036,3.7,3.4603200000000003,1.00926,3.6045,0.033120000000000004,0.00966,0.0345,3.4272,0.9996,3.5700000000000003
2020-07-19 02:00:00,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002
2020-07-19 02:30:00,3.48912,1.01766,3.6345,0.033120000000000004,0.00966,0.0345,3.456,1.008,3.6,3.37392,0.98406,3.5145,0.033120000000000004,0.00966,0.0345,3.3407999999999998,0.9744,3.48
2020-07-19 03:00:00,3.3936,0.9898,3.535,0.033600000000000005,0.0098,0.035,3.36,0.98,3.5,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39
2020-07-19 03:30:00,3.35472,0.9784600000000001,3.4945,0.033120000000000004,0.00966,0.0345,3.3216,0.9688,3.46,3.23952,0.94486,3.3745,0.033120000000000004,0.00966,0.0345,3.2064,0.9352,3.34
2020-07-19 04:00:00,3.30672,0.9644600000000001,3.4445,0.033120000000000004,0.00966,0.0345,3.2736,0.9548000000000001,3.41,3.20112,0.93366,3.3345000000000002,0.033120000000000004,0.00966,0.0345,3.168,0.924,3.3
2020-07-19 04:30:00,3.26928,0.95354,3.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2352,0.9436,3.37,3.15408,0.9199400000000001,3.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.12,0.91,3.25
2020-07-19 05:00:00,3.25008,0.9479400000000001,3.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.216,0.9380000000000001,3.35,3.14448,0.9171400000000001,3.2755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1104,0.9072,3.24
2020-07-19 05:30:00,3.16416,0.92288,3.296,0.03456,0.01008,0.036000000000000004,3.1296,0.9128000000000001,3.26,3.05856,0.8920800000000001,3.186,0.03456,0.01008,0.036000000000000004,3.024,0.882,3.15
2020-07-19 06:00:00,3.1929600000000002,0.9312800000000001,3.326,0.03456,0.01008,0.036000000000000004,3.1584,0.9212,3.29,3.08736,0.9004800000000001,3.216,0.03456,0.01008,0.036000000000000004,3.0528,0.8904000000000001,3.18
2020-07-19 06:30:00,3.32832,0.9707600000000001,3.467,0.03552,0.010360000000000001,0.037,3.2928,0.9604,3.43,3.21312,0.9371600000000001,3.347,0.03552,0.010360000000000001,0.037,3.1776,0.9268000000000001,3.31
2020-07-19 07:00:00,3.3576,0.9793000000000001,3.4975,0.036000000000000004,0.0105,0.0375,3.3216,0.9688,3.46,3.2424,0.9457000000000001,3.3775,0.036000000000000004,0.0105,0.0375,3.2064,0.9352,3.34
2020-07-19 07:30:00,3.43344,1.00142,3.5765000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.3984,0.9912000000000001,3.54,3.31824,0.9678200000000001,3.4565,0.03504,0.010220000000000002,0.036500000000000005,3.2832,0.9576,3.42
2020-07-19 08:00:00,3.52992,1.02956,3.677,0.03552,0.010360000000000001,0.037,3.4944,1.0192,3.64,3.41472,0.9959600000000001,3.557,0.03552,0.010360000000000001,0.037,3.3792,0.9856,3.52
2020-07-19 08:30:00,3.7512,1.0941,3.9075,0.036000000000000004,0.0105,0.0375,3.7152000000000003,1.0836000000000001,3.87,3.636,1.0605,3.7875,0.036000000000000004,0.0105,0.0375,3.6,1.05,3.75
2020-07-19 09:00:00,3.9048,1.1389,4.0675,0.036000000000000004,0.0105,0.0375,3.8688000000000002,1.1284,4.03,3.7704,1.0997,3.9275,0.036000000000000004,0.0105,0.0375,3.7344,1.0892,3.89
2020-07-19 09:30:00,4.10544,1.19742,4.2765,0.03504,0.010220000000000002,0.036500000000000005,4.0704,1.1872,4.24,3.9710400000000003,1.15822,4.1365,0.03504,0.010220000000000002,0.036500000000000005,3.936,1.148,4.1
2020-07-19 10:00:00,4.26912,1.24516,4.447,0.03552,0.010360000000000001,0.037,4.2336,1.2348,4.41,4.12512,1.20316,4.297,0.03552,0.010360000000000001,0.037,4.0896,1.1928,4.26
2020-07-19 10:30:00,4.4136,1.2873,4.5975,0.036000000000000004,0.0105,0.0375,4.3776,1.2768,4.5600000000000005,4.2792,1.2481,4.4575,0.036000000000000004,0.0105,0.0375,4.2432,1.2376,4.42
2020-07-19 11:00:00,4.4904,1.3097,4.6775,0.036000000000000004,0.0105,0.0375,4.4544,1.2992,4.64,4.3464,1.2677,4.5275,0.036000000000000004,0.0105,0.0375,4.3104,1.2572,4.49
