Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-19 11:30:00,4.62384,1.34862,4.8165,0.03504,0.010220000000000002,0.036500000000000005,4.5888,1.3384,4.78,4.47984,1.3066200000000001,4.6665,0.03504,0.010220000000000002,0.036500000000000005,4.4448,1.2964,4.63
2020-07-19 12:00:00,4.7208,1.3769,4.9175,0.036000000000000004,0.0105,0.0375,4.6848,1.3664,4.88,4.5672,1.3321,4.7575,0.036000000000000004,0.0105,0.0375,4.5312,1.3216,4.72
2020-07-19 12:30:00,4.85472,1.41596,5.057,0.03552,0.010360000000000001,0.037,4.8192,1.4056,5.02,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86
2020-07-19 13:00:00,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91,4.59504,1.34022,4.7865,0.03504,0.010220000000000002,0.036500000000000005,4.5600000000000005,1.33,4.75
2020-07-19 13:30:00,4.69104,1.36822,4.8865,0.03504,0.010220000000000002,0.036500000000000005,4.656,1.358,4.85,4.54704,1.32622,4.7365,0.03504,0.010220000000000002,0.036500000000000005,4.5120000000000005,1.316,4.7
2020-07-19 14:00:00,4.77792,1.39356,4.977,0.03552,0.010360000000000001,0.037,4.7424,1.3832,4.94,4.62432,1.34876,4.817,0.03552,0.010360000000000001,0.037,4.5888,1.3384,4.78
2020-07-19 14:30:00,4.72032,1.37676,4.917,0.03552,0.010360000000000001,0.037,4.6848,1.3664,4.88,4.57632,1.33476,4.767,0.03552,0.010360000000000001,0.037,4.5408,1.3244,4.73
2020-07-19 15:00:00,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88,4.57584,1.3346200000000001,4.7665,0.03504,0.010220000000000002,0.036500000000000005,4.5408,1.3244,4.73
2020-07-19 15:30:00,4.71936,1.37648,4.916,0.03456,0.01008,0.036000000000000004,4.6848,1.3664,4.88,4.57536,1.33448,4.766,0.03456,0.01008,0.036000000000000004,4.5408,1.3244,4.73
2020-07-19 16:00:00,4.69056,1.36808,4.886,0.03456,0.01008,0.036000000000000004,4.656,1.358,4.85,4.53696,1.32328,4.726,0.03456,0.01008,0.036000000000000004,4.5024,1.3132000000000001,4.69
2020-07-19 16:30:00,4.80576,1.40168,5.006,0.03456,0.01008,0.036000000000000004,4.7712,1.3916,4.97,4.65216,1.35688,4.846,0.03456,0.01008,0.036000000000000004,4.6176,1.3468,4.8100000000000005
2020-07-19 17:00:00,4.84512,1.41316,5.047,0.03552,0.010360000000000001,0.037,4.8096,1.4028,5.01,4.69152,1.36836,4.8870000000000005,0.03552,0.010360000000000001,0.037,4.656,1.358,4.85
2020-07-19 17:30:00,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06,4.73952,1.38236,4.937,0.03552,0.010360000000000001,0.037,4.704,1.3719999999999999,4.9
2020-07-19 18:00:00,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88
2020-07-19 18:30:00,4.78656,1.39608,4.986,0.03456,0.01008,0.036000000000000004,4.752,1.3860000000000001,4.95,4.63296,1.35128,4.8260000000000005,0.03456,0.01008,0.036000000000000004,4.5984,1.3412,4.79
2020-07-19 19:00:00,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86,4.55712,1.32916,4.747,0.03552,0.010360000000000001,0.037,4.5216,1.3188,4.71
2020-07-19 19:30:00,4.5955200000000005,1.34036,4.787,0.03552,0.010360000000000001,0.037,4.5600000000000005,1.33,4.75,4.45152,1.29836,4.6370000000000005,0.03552,0.010360000000000001,0.037,4.416,1.288,4.6
2020-07-19 20:00:00,4.5,1.3125,4.6875,0.036000000000000004,0.0105,0.0375,4.464,1.302,4.65,4.356,1.2705,4.5375,0.036000000000000004,0.0105,0.0375,4.32,1.26,4.5
2020-07-19 20:30:00,4.46112,1.30116,4.647,0.03552,0.010360000000000001,0.037,4.4256,1.2908,4.61,4.31712,1.25916,4.497,0.03552,0.010360000000000001,0.037,4.2816,1.2488000000000001,4.46
2020-07-19 21:00:00,4.46064,1.30102,4.6465,0.03504,0.010220000000000002,0.036500000000000005,4.4256,1.2908,4.61,4.31664,1.25902,4.4965,0.03504,0.010220000000000002,0.036500000000000005,4.2816,1.2488000000000001,4.46
2020-07-19 21:30:00,4.41072,1.28646,4.5945,0.033120000000000004,0.00966,0.0345,4.3776,1.2768,4.5600000000000005,4.27632,1.24726,4.4545,0.033120000000000004,0.00966,0.0345,4.2432,1.2376,4.42
2020-07-19 22:00:00,4.49712,1.31166,4.6845,0.033120000000000004,0.00966,0.0345,4.464,1.302,4.65,4.35312,1.26966,4.5344999999999995,0.033120000000000004,0.00966,0.0345,4.32,1.26,4.5
2020-07-19 22:30:00,4.3248,1.2614,4.505,0.033600000000000005,0.0098,0.035,4.2912,1.2516,4.47,4.1904,1.2222,4.365,0.033600000000000005,0.0098,0.035,4.1568,1.2124,4.33
2020-07-19 23:00:00,4.13232,1.20526,4.3045,0.033120000000000004,0.00966,0.0345,4.0992,1.1956,4.27,3.99792,1.16606,4.1645,0.033120000000000004,0.00966,0.0345,3.9648,1.1564,4.13
2020-07-19 23:30:00,3.90192,1.13806,4.0645,0.033120000000000004,0.00966,0.0345,3.8688000000000002,1.1284,4.03,3.77712,1.10166,3.9345,0.033120000000000004,0.00966,0.0345,3.7439999999999998,1.092,3.9
2020-07-20 00:00:00,3.73008,1.08794,3.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.696,1.078,3.85,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73
2020-07-20 00:30:00,3.56592,1.04006,3.7145,0.033120000000000004,0.00966,0.0345,3.5328,1.0304,3.68,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56
2020-07-20 01:00:00,3.48,1.015,3.625,0.033600000000000005,0.0098,0.035,3.4464,1.0052,3.59,3.3648,0.9814,3.505,0.033600000000000005,0.0098,0.035,3.3312,0.9716,3.47
2020-07-20 01:30:00,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56,3.32592,0.97006,3.4645,0.033120000000000004,0.00966,0.0345,3.2928,0.9604,3.43
2020-07-20 02:00:00,3.4603200000000003,1.00926,3.6045,0.033120000000000004,0.00966,0.0345,3.4272,0.9996,3.5700000000000003,3.34512,0.9756600000000001,3.4845,0.033120000000000004,0.00966,0.0345,3.312,0.966,3.45
2020-07-20 02:30:00,3.39312,0.9896600000000001,3.5345,0.033120000000000004,0.00966,0.0345,3.36,0.98,3.5,3.27792,0.9560600000000001,3.4145,0.033120000000000004,0.00966,0.0345,3.2448,0.9464,3.38
2020-07-20 03:00:00,3.336,0.973,3.475,0.033600000000000005,0.0098,0.035,3.3024,0.9632000000000001,3.44,3.2304,0.9422,3.365,0.033600000000000005,0.0098,0.035,3.1968,0.9324,3.33
2020-07-20 03:30:00,3.28848,0.9591400000000001,3.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2544,0.9492,3.39,3.18288,0.92834,3.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1488,0.9184,3.2800000000000002
2020-07-20 04:00:00,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39,3.1824,0.9282,3.315,0.033600000000000005,0.0098,0.035,3.1488,0.9184,3.2800000000000002
2020-07-20 04:30:00,3.28848,0.9591400000000001,3.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2544,0.9492,3.39,3.18288,0.92834,3.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1488,0.9184,3.2800000000000002
2020-07-20 05:00:00,3.23136,0.9424800000000001,3.366,0.03456,0.01008,0.036000000000000004,3.1968,0.9324,3.33,3.11616,0.90888,3.246,0.03456,0.01008,0.036000000000000004,3.0816,0.8988,3.21
2020-07-20 05:30:00,3.24192,0.9455600000000001,3.377,0.03552,0.010360000000000001,0.037,3.2064,0.9352,3.34,3.13632,0.9147600000000001,3.267,0.03552,0.010360000000000001,0.037,3.1008,0.9044000000000001,3.23
2020-07-20 06:00:00,3.39552,0.9903600000000001,3.537,0.03552,0.010360000000000001,0.037,3.36,0.98,3.5,3.28032,0.95676,3.417,0.03552,0.010360000000000001,0.037,3.2448,0.9464,3.38
2020-07-20 06:30:00,3.684,1.0745,3.8375,0.036000000000000004,0.0105,0.0375,3.648,1.064,3.8,3.5688,1.0409,3.7175000000000002,0.036000000000000004,0.0105,0.0375,3.5328,1.0304,3.68
2020-07-20 07:00:00,3.7987200000000003,1.10796,3.957,0.03552,0.010360000000000001,0.037,3.7632,1.0976,3.92,3.67392,1.07156,3.827,0.03552,0.010360000000000001,0.037,3.6384,1.0612,3.79
2020-07-20 07:30:00,4.13424,1.2058200000000001,4.3065,0.03504,0.010220000000000002,0.036500000000000005,4.0992,1.1956,4.27,3.99984,1.16662,4.1665,0.03504,0.010220000000000002,0.036500000000000005,3.9648,1.1564,4.13
2020-07-20 08:00:00,4.4328,1.2929,4.6175,0.036000000000000004,0.0105,0.0375,4.3968,1.2824,4.58,4.2888,1.2509000000000001,4.4675,0.036000000000000004,0.0105,0.0375,4.2528,1.2404,4.43
2020-07-20 08:30:00,4.8552,1.4161000000000001,5.0575,0.036000000000000004,0.0105,0.0375,4.8192,1.4056,5.02,4.692,1.3685,4.8875,0.036000000000000004,0.0105,0.0375,4.656,1.358,4.85
2020-07-20 09:00:00,5.13264,1.49702,5.3465,0.03504,0.010220000000000002,0.036500000000000005,5.0976,1.4868000000000001,5.31,4.9694400000000005,1.44942,5.1765,0.03504,0.010220000000000002,0.036500000000000005,4.9344,1.4392,5.14
2020-07-20 09:30:00,5.3544,1.5617,5.5775,0.036000000000000004,0.0105,0.0375,5.3184000000000005,1.5512000000000001,5.54,5.1816,1.5112999999999999,5.3975,0.036000000000000004,0.0105,0.0375,5.1456,1.5008,5.36
2020-07-20 10:00:00,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44
2020-07-20 10:30:00,5.40144,1.57542,5.6265,0.03504,0.010220000000000002,0.036500000000000005,5.3664,1.5652,5.59,5.22864,1.52502,5.4465,0.03504,0.010220000000000002,0.036500000000000005,5.1936,1.5148000000000001,5.41
2020-07-20 11:00:00,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73,5.36304,1.5642200000000002,5.5865,0.03504,0.010220000000000002,0.036500000000000005,5.328,1.554,5.55
2020-07-20 11:30:00,5.556,1.6205,5.7875,0.036000000000000004,0.0105,0.0375,5.52,1.6099999999999999,5.75,5.3736,1.5673,5.5975,0.036000000000000004,0.0105,0.0375,5.3376,1.5568,5.5600000000000005
2020-07-20 12:00:00,5.60352,1.63436,5.837,0.03552,0.010360000000000001,0.037,5.568,1.624,5.8,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62
2020-07-20 12:30:00,5.68032,1.65676,5.917,0.03552,0.010360000000000001,0.037,5.6448,1.6464,5.88,5.50752,1.60636,5.737,0.03552,0.010360000000000001,0.037,5.472,1.596,5.7
2020-07-20 13:00:00,5.56464,1.62302,5.7965,0.03504,0.010220000000000002,0.036500000000000005,5.5296,1.6128,5.76,5.40144,1.57542,5.6265,0.03504,0.010220000000000002,0.036500000000000005,5.3664,1.5652,5.59
2020-07-20 13:30:00,5.5032,1.6051000000000002,5.7325,0.0216,0.0063,0.022500000000000003,5.4816,1.5988,5.71,5.3304,1.5547,5.5525,0.0216,0.0063,0.022500000000000003,5.3088,1.5484,5.53
2020-07-20 14:00:00,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71,5.33376,1.5556800000000002,5.556,0.03456,0.01008,0.036000000000000004,5.2992,1.5455999999999999,5.52
2020-07-20 14:30:00,5.46,1.5925,5.6875,0.036000000000000004,0.0105,0.0375,5.424,1.5819999999999999,5.65,5.2872,1.5421,5.5075,0.036000000000000004,0.0105,0.0375,5.2512,1.5316,5.47
2020-07-20 15:00:00,5.3928,1.5729000000000002,5.6175,0.036000000000000004,0.0105,0.0375,5.3568,1.5624,5.58,5.22,1.5225,5.4375,0.036000000000000004,0.0105,0.0375,5.184,1.512,5.4
2020-07-20 15:30:00,5.3928,1.5729000000000002,5.6175,0.036000000000000004,0.0105,0.0375,5.3568,1.5624,5.58,5.22,1.5225,5.4375,0.036000000000000004,0.0105,0.0375,5.184,1.512,5.4
2020-07-20 16:00:00,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44
2020-07-20 16:30:00,5.44032,1.58676,5.667,0.03552,0.010360000000000001,0.037,5.4048,1.5764,5.63,5.26752,1.5363600000000002,5.487,0.03552,0.010360000000000001,0.037,5.232,1.526,5.45
2020-07-20 17:00:00,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6,5.24832,1.53076,5.467,0.03552,0.010360000000000001,0.037,5.2128,1.5204,5.43
2020-07-20 17:30:00,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6,5.24832,1.53076,5.467,0.03552,0.010360000000000001,0.037,5.2128,1.5204,5.43
2020-07-20 18:00:00,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57,5.21952,1.52236,5.437,0.03552,0.010360000000000001,0.037,5.184,1.512,5.4
2020-07-20 18:30:00,5.2968,1.5449000000000002,5.5175,0.036000000000000004,0.0105,0.0375,5.2608,1.5344,5.48,5.1336,1.4973,5.3475,0.036000000000000004,0.0105,0.0375,5.0976,1.4868000000000001,5.31
2020-07-20 19:00:00,5.18112,1.51116,5.397,0.03552,0.010360000000000001,0.037,5.1456,1.5008,5.36,5.00832,1.46076,5.217,0.03552,0.010360000000000001,0.037,4.9728,1.4504000000000001,5.18
2020-07-20 19:30:00,5.01792,1.46356,5.227,0.03552,0.010360000000000001,0.037,4.9824,1.4532,5.19,4.86432,1.41876,5.067,0.03552,0.010360000000000001,0.037,4.8288,1.4084,5.03
2020-07-20 20:00:00,4.86432,1.41876,5.067,0.03552,0.010360000000000001,0.037,4.8288,1.4084,5.03,4.71072,1.37396,4.907,0.03552,0.010360000000000001,0.037,4.6752,1.3636,4.87
2020-07-20 20:30:00,4.74912,1.38516,4.947,0.03552,0.010360000000000001,0.037,4.7136,1.3748,4.91,4.60512,1.3431600000000001,4.797,0.03552,0.010360000000000001,0.037,4.5696,1.3328,4.76
2020-07-20 21:00:00,4.68192,1.36556,4.877,0.03552,0.010360000000000001,0.037,4.6464,1.3552,4.84,4.52832,1.32076,4.717,0.03552,0.010360000000000001,0.037,4.4928,1.3104,4.68
2020-07-20 21:30:00,4.6790400000000005,1.3647200000000002,4.874,0.03264,0.00952,0.034,4.6464,1.3552,4.84,4.52544,1.31992,4.714,0.03264,0.00952,0.034,4.4928,1.3104,4.68
2020-07-20 22:00:00,4.70784,1.3731200000000001,4.904,0.03264,0.00952,0.034,4.6752,1.3636,4.87,4.56384,1.33112,4.754,0.03264,0.00952,0.034,4.5312,1.3216,4.72
2020-07-20 22:30:00,4.53504,1.32272,4.724,0.03264,0.00952,0.034,4.5024,1.3132000000000001,4.69,4.39104,1.28072,4.574,0.03264,0.00952,0.034,4.3584,1.2711999999999999,4.54
2020-07-20 23:00:00,4.28592,1.25006,4.4645,0.033120000000000004,0.00966,0.0345,4.2528,1.2404,4.43,4.15152,1.21086,4.3245000000000005,0.033120000000000004,0.00966,0.0345,4.1184,1.2012,4.29
2020-07-20 23:30:00,4.05552,1.18286,4.2245,0.033120000000000004,0.00966,0.0345,4.0224,1.1732,4.19,3.93072,1.14646,4.0945,0.033120000000000004,0.00966,0.0345,3.8976,1.1368,4.06
2020-07-21 00:00:00,3.8352,1.1186,3.995,0.033600000000000005,0.0098,0.035,3.8016,1.1088,3.96,3.7104,1.0822,3.865,0.033600000000000005,0.0098,0.035,3.6768,1.0724,3.83
2020-07-21 00:30:00,3.672,1.071,3.825,0.033600000000000005,0.0098,0.035,3.6384,1.0612,3.79,3.5472,1.0346,3.6950000000000003,0.033600000000000005,0.0098,0.035,3.5136000000000003,1.0248,3.66
2020-07-21 01:00:00,3.60432,1.05126,3.7545,0.033120000000000004,0.00966,0.0345,3.5712,1.0416,3.7199999999999998,3.47952,1.01486,3.6245000000000003,0.033120000000000004,0.00966,0.0345,3.4464,1.0052,3.59
2020-07-21 01:30:00,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002
2020-07-21 02:00:00,3.55728,1.03754,3.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5232,1.0276,3.67,3.44208,1.00394,3.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.408,0.994,3.55
2020-07-21 02:30:00,3.50928,1.02354,3.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4752,1.0136,3.62,3.39408,0.98994,3.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.36,0.98,3.5
2020-07-21 03:00:00,3.43152,1.00086,3.5745,0.033120000000000004,0.00966,0.0345,3.3984,0.9912000000000001,3.54,3.31632,0.9672600000000001,3.4545,0.033120000000000004,0.00966,0.0345,3.2832,0.9576,3.42
2020-07-21 03:30:00,3.37392,0.98406,3.5145,0.033120000000000004,0.00966,0.0345,3.3407999999999998,0.9744,3.48,3.25872,0.9504600000000001,3.3945,0.033120000000000004,0.00966,0.0345,3.2256,0.9408000000000001,3.36
2020-07-21 04:00:00,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44,3.22992,0.9420600000000001,3.3645,0.033120000000000004,0.00966,0.0345,3.1968,0.9324,3.33
2020-07-21 04:30:00,3.33648,0.9731400000000001,3.4755000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3024,0.9632000000000001,3.44,3.22128,0.93954,3.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1872,0.9296000000000001,3.32
2020-07-21 05:00:00,3.3172800000000002,0.9675400000000001,3.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2832,0.9576,3.42,3.22128,0.93954,3.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1872,0.9296000000000001,3.32
2020-07-21 05:30:00,3.33744,0.9734200000000001,3.4765,0.03504,0.010220000000000002,0.036500000000000005,3.3024,0.9632000000000001,3.44,3.22224,0.9398200000000001,3.3565,0.03504,0.010220000000000002,0.036500000000000005,3.1872,0.9296000000000001,3.32
2020-07-21 06:00:00,3.4536,1.0073,3.5975,0.036000000000000004,0.0105,0.0375,3.4176,0.9968,3.56,3.3384,0.9737,3.4775,0.036000000000000004,0.0105,0.0375,3.3024,0.9632000000000001,3.44
2020-07-21 06:30:00,3.74112,1.09116,3.8970000000000002,0.03552,0.010360000000000001,0.037,3.7056,1.0808,3.86,3.61632,1.05476,3.767,0.03552,0.010360000000000001,0.037,3.5808,1.0444,3.73
2020-07-21 07:00:00,3.8664,1.1277,4.0275,0.036000000000000004,0.0105,0.0375,3.8304,1.1172,3.99,3.7416,1.0913,3.8975,0.036000000000000004,0.0105,0.0375,3.7056,1.0808,3.86
2020-07-21 07:30:00,4.2024,1.2257,4.3775,0.036000000000000004,0.0105,0.0375,4.1664,1.2152,4.34,4.068,1.1865,4.2375,0.036000000000000004,0.0105,0.0375,4.032,1.176,4.2
2020-07-21 08:00:00,4.5955200000000005,1.34036,4.787,0.03552,0.010360000000000001,0.037,4.5600000000000005,1.33,4.75,4.44192,1.29556,4.627,0.03552,0.010360000000000001,0.037,4.4064,1.2852000000000001,4.59
2020-07-21 08:30:00,4.884,1.4245,5.0875,0.036000000000000004,0.0105,0.0375,4.848,1.4140000000000001,5.05,4.7304,1.3797000000000001,4.9275,0.036000000000000004,0.0105,0.0375,4.6944,1.3692,4.89
2020-07-21 09:00:00,5.14272,1.49996,5.357,0.03552,0.010360000000000001,0.037,5.1072,1.4896,5.32,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15
2020-07-21 09:30:00,5.33472,1.55596,5.557,0.03552,0.010360000000000001,0.037,5.2992,1.5455999999999999,5.52,5.16192,1.50556,5.377,0.03552,0.010360000000000001,0.037,5.1264,1.4952,5.34
2020-07-21 10:00:00,5.42064,1.58102,5.6465,0.03504,0.010220000000000002,0.036500000000000005,5.3856,1.5708,5.61,5.23824,1.5278200000000002,5.4565,0.03504,0.010220000000000002,0.036500000000000005,5.2032,1.5176,5.42
2020-07-21 10:30:00,5.45952,1.59236,5.687,0.03552,0.010360000000000001,0.037,5.424,1.5819999999999999,5.65,5.28672,1.54196,5.507,0.03552,0.010360000000000001,0.037,5.2512,1.5316,5.47
2020-07-21 11:00:00,5.5656,1.6233,5.7975,0.036000000000000004,0.0105,0.0375,5.5296,1.6128,5.76,5.3928,1.5729000000000002,5.6175,0.036000000000000004,0.0105,0.0375,5.3568,1.5624,5.58
2020-07-21 11:30:00,5.61312,1.6371600000000002,5.8469999999999995,0.03552,0.010360000000000001,0.037,5.5776,1.6268,5.8100000000000005,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62
2020-07-21 12:00:00,5.61312,1.6371600000000002,5.8469999999999995,0.03552,0.010360000000000001,0.037,5.5776,1.6268,5.8100000000000005,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62
2020-07-21 12:30:00,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67
2020-07-21 13:00:00,5.7571200000000005,1.67916,5.997,0.03552,0.010360000000000001,0.037,5.7216000000000005,1.6688,5.96,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77
2020-07-21 13:30:00,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67
2020-07-21 14:00:00,5.5656,1.6233,5.7975,0.036000000000000004,0.0105,0.0375,5.5296,1.6128,5.76,5.3928,1.5729000000000002,5.6175,0.036000000000000004,0.0105,0.0375,5.3568,1.5624,5.58
2020-07-21 14:30:00,5.5656,1.6233,5.7975,0.036000000000000004,0.0105,0.0375,5.5296,1.6128,5.76,5.3928,1.5729000000000002,5.6175,0.036000000000000004,0.0105,0.0375,5.3568,1.5624,5.58
2020-07-21 15:00:00,5.45952,1.59236,5.687,0.03552,0.010360000000000001,0.037,5.424,1.5819999999999999,5.65,5.28672,1.54196,5.507,0.03552,0.010360000000000001,0.037,5.2512,1.5316,5.47
2020-07-21 15:30:00,5.4792,1.5981,5.7075,0.036000000000000004,0.0105,0.0375,5.4432,1.5876000000000001,5.67,5.3064,1.5477,5.5275,0.036000000000000004,0.0105,0.0375,5.2704,1.5372,5.49
2020-07-21 16:00:00,5.604,1.6345,5.8375,0.036000000000000004,0.0105,0.0375,5.568,1.624,5.8,5.4216,1.5813000000000001,5.6475,0.036000000000000004,0.0105,0.0375,5.3856,1.5708,5.61
2020-07-21 16:30:00,5.5847999999999995,1.6289,5.8175,0.036000000000000004,0.0105,0.0375,5.5488,1.6184,5.78,5.4024,1.5756999999999999,5.6275,0.036000000000000004,0.0105,0.0375,5.3664,1.5652,5.59
2020-07-21 17:00:00,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57
2020-07-21 17:30:00,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75,5.36304,1.5642200000000002,5.5865,0.03504,0.010220000000000002,0.036500000000000005,5.328,1.554,5.55
2020-07-21 18:00:00,5.60352,1.63436,5.837,0.03552,0.010360000000000001,0.037,5.568,1.624,5.8,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62
2020-07-21 18:30:00,5.44032,1.58676,5.667,0.03552,0.010360000000000001,0.037,5.4048,1.5764,5.63,5.27712,1.53916,5.497,0.03552,0.010360000000000001,0.037,5.2416,1.5288,5.46
2020-07-21 19:00:00,5.33472,1.55596,5.557,0.03552,0.010360000000000001,0.037,5.2992,1.5455999999999999,5.52,5.17152,1.5083600000000001,5.3870000000000005,0.03552,0.010360000000000001,0.037,5.136,1.498,5.35
2020-07-21 19:30:00,5.20032,1.51676,5.417,0.03552,0.010360000000000001,0.037,5.1648,1.5064000000000002,5.38,5.03712,1.46916,5.247,0.03552,0.010360000000000001,0.037,5.0016,1.4588,5.21
2020-07-21 20:00:00,5.0088,1.4609,5.2175,0.036000000000000004,0.0105,0.0375,4.9728,1.4504000000000001,5.18,4.8552,1.4161000000000001,5.0575,0.036000000000000004,0.0105,0.0375,4.8192,1.4056,5.02
2020-07-21 20:30:00,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92
2020-07-21 21:00:00,4.8148800000000005,1.40434,5.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7808,1.3944,4.98,4.66128,1.35954,4.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6272,1.3496000000000001,4.82
2020-07-21 21:30:00,4.84176,1.41218,5.0435,0.03216,0.009380000000000001,0.0335,4.8096,1.4028,5.01,4.68816,1.36738,4.8835,0.03216,0.009380000000000001,0.0335,4.656,1.358,4.85
2020-07-21 22:00:00,4.6896,1.3678,4.885,0.033600000000000005,0.0098,0.035,4.656,1.358,4.85,4.5456,1.3258,4.735,0.033600000000000005,0.0098,0.035,4.5120000000000005,1.316,4.7
2020-07-21 22:30:00,4.5168,1.3174000000000001,4.705,0.033600000000000005,0.0098,0.035,4.4832,1.3076,4.67,4.3728,1.2754,4.555,0.033600000000000005,0.0098,0.035,4.3392,1.2656,4.52
2020-07-21 23:00:00,4.30416,1.25538,4.4835,0.03216,0.009380000000000001,0.0335,4.272,1.246,4.45,4.16016,1.21338,4.3335,0.03216,0.009380000000000001,0.0335,4.128,1.204,4.3
2020-07-21 23:30:00,4.06416,1.18538,4.2335,0.03216,0.009380000000000001,0.0335,4.032,1.176,4.2,3.93936,1.14898,4.1035,0.03216,0.009380000000000001,0.0335,3.9072,1.1396,4.07
2020-07-22 00:00:00,3.90096,1.13778,4.0635,0.03216,0.009380000000000001,0.0335,3.8688000000000002,1.1284,4.03,3.77616,1.10138,3.9335,0.03216,0.009380000000000001,0.0335,3.7439999999999998,1.092,3.9
2020-07-22 00:30:00,3.75648,1.09564,3.9130000000000003,0.03168,0.00924,0.033,3.7248,1.0864,3.88,3.64128,1.06204,3.793,0.03168,0.00924,0.033,3.6096,1.0528,3.76
2020-07-22 01:00:00,3.63216,1.05938,3.7835,0.03216,0.009380000000000001,0.0335,3.6,1.05,3.75,3.5073600000000003,1.02298,3.6535,0.03216,0.009380000000000001,0.0335,3.4752,1.0136,3.62
2020-07-22 01:30:00,3.60336,1.05098,3.7535,0.03216,0.009380000000000001,0.0335,3.5712,1.0416,3.7199999999999998,3.48816,1.01738,3.6335,0.03216,0.009380000000000001,0.0335,3.456,1.008,3.6
2020-07-22 02:00:00,3.59376,1.04818,3.7435,0.03216,0.009380000000000001,0.0335,3.5616,1.0388,3.71,3.47856,1.01458,3.6235,0.03216,0.009380000000000001,0.0335,3.4464,1.0052,3.59
2020-07-22 02:30:00,3.5188800000000002,1.02634,3.6654999999999998,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4848,1.0164,3.63,3.40368,0.9927400000000001,3.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3696,0.9828,3.51
2020-07-22 03:00:00,3.5088,1.0234,3.6550000000000002,0.033600000000000005,0.0098,0.035,3.4752,1.0136,3.62,3.4032,0.9926,3.545,0.033600000000000005,0.0098,0.035,3.3696,0.9828,3.51
2020-07-22 03:30:00,3.47088,1.01234,3.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4368,1.0024,3.58,3.35568,0.97874,3.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3216,0.9688,3.46
2020-07-22 04:00:00,3.41328,0.9955400000000001,3.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3792,0.9856,3.52,3.29808,0.9619400000000001,3.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2640000000000002,0.9520000000000001,3.4
2020-07-22 04:30:00,3.42288,0.9983400000000001,3.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3888,0.9884000000000001,3.5300000000000002,3.30768,0.96474,3.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2736,0.9548000000000001,3.41
2020-07-22 05:00:00,3.39408,0.98994,3.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.36,0.98,3.5,3.27888,0.9563400000000001,3.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2448,0.9464,3.38
2020-07-22 05:30:00,3.36624,0.98182,3.5065,0.03504,0.010220000000000002,0.036500000000000005,3.3312,0.9716,3.47,3.26064,0.9510200000000001,3.3965,0.03504,0.010220000000000002,0.036500000000000005,3.2256,0.9408000000000001,3.36
2020-07-22 06:00:00,3.4824,1.0157,3.6275,0.036000000000000004,0.0105,0.0375,3.4464,1.0052,3.59,3.3672,0.9821000000000001,3.5075000000000003,0.036000000000000004,0.0105,0.0375,3.3312,0.9716,3.47
2020-07-22 06:30:00,3.7800000000000002,1.1025,3.9375,0.036000000000000004,0.0105,0.0375,3.7439999999999998,1.092,3.9,3.6552,1.0661,3.8075,0.036000000000000004,0.0105,0.0375,3.6192,1.0556,3.77
2020-07-22 07:00:00,3.9523200000000003,1.15276,4.117,0.03552,0.010360000000000001,0.037,3.9168000000000003,1.1424,4.08,3.82752,1.11636,3.987,0.03552,0.010360000000000001,0.037,3.792,1.106,3.95
2020-07-22 07:30:00,4.24992,1.23956,4.427,0.03552,0.010360000000000001,0.037,4.2144,1.2292,4.39,4.11552,1.20036,4.287,0.03552,0.010360000000000001,0.037,4.08,1.19,4.25
2020-07-22 08:00:00,4.57632,1.33476,4.767,0.03552,0.010360000000000001,0.037,4.5408,1.3244,4.73,4.43232,1.29276,4.617,0.03552,0.010360000000000001,0.037,4.3968,1.2824,4.58
2020-07-22 08:30:00,4.98,1.4525000000000001,5.1875,0.036000000000000004,0.0105,0.0375,4.944,1.442,5.15,4.8264,1.4077,5.0275,0.036000000000000004,0.0105,0.0375,4.7904,1.3972,4.99
2020-07-22 09:00:00,5.3064,1.5477,5.5275,0.036000000000000004,0.0105,0.0375,5.2704,1.5372,5.49,5.1432,1.5001,5.3575,0.036000000000000004,0.0105,0.0375,5.1072,1.4896,5.32
2020-07-22 09:30:00,5.4984,1.6037,5.7275,0.036000000000000004,0.0105,0.0375,5.4624,1.5932,5.69,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5
2020-07-22 10:00:00,5.5847999999999995,1.6289,5.8175,0.036000000000000004,0.0105,0.0375,5.5488,1.6184,5.78,5.412,1.5785,5.6375,0.036000000000000004,0.0105,0.0375,5.376,1.568,5.6
2020-07-22 10:30:00,5.5464,1.6177000000000001,5.7775,0.036000000000000004,0.0105,0.0375,5.5104,1.6072000000000002,5.74,5.364,1.5645,5.5875,0.036000000000000004,0.0105,0.0375,5.328,1.554,5.55
2020-07-22 11:00:00,5.61312,1.6371600000000002,5.8469999999999995,0.03552,0.010360000000000001,0.037,5.5776,1.6268,5.8100000000000005,5.44032,1.58676,5.667,0.03552,0.010360000000000001,0.037,5.4048,1.5764,5.63
2020-07-22 11:30:00,5.74848,1.67664,5.9879999999999995,0.036480000000000005,0.01064,0.038,5.712,1.666,5.95,5.56608,1.62344,5.798,0.036480000000000005,0.01064,0.038,5.5296,1.6128,5.76
2020-07-22 12:00:00,5.72832,1.67076,5.967,0.03552,0.010360000000000001,0.037,5.6928,1.6604,5.93,5.54592,1.61756,5.777,0.03552,0.010360000000000001,0.037,5.5104,1.6072000000000002,5.74
2020-07-22 12:30:00,5.7864,1.6877,6.0275,0.036000000000000004,0.0105,0.0375,5.7504,1.6772,5.99,5.5944,1.6317,5.8275,0.036000000000000004,0.0105,0.0375,5.5584,1.6212,5.79
2020-07-22 13:00:00,5.68128,1.65704,5.918,0.036480000000000005,0.01064,0.038,5.6448,1.6464,5.88,5.49888,1.60384,5.728,0.036480000000000005,0.01064,0.038,5.4624,1.5932,5.69
2020-07-22 13:30:00,5.6328,1.6429,5.8675,0.036000000000000004,0.0105,0.0375,5.5968,1.6324,5.83,5.4504,1.5897000000000001,5.6775,0.036000000000000004,0.0105,0.0375,5.4144,1.5792000000000002,5.64
2020-07-22 14:00:00,5.5944,1.6317,5.8275,0.036000000000000004,0.0105,0.0375,5.5584,1.6212,5.79,5.4216,1.5813000000000001,5.6475,0.036000000000000004,0.0105,0.0375,5.3856,1.5708,5.61
2020-07-22 14:30:00,5.6136,1.6373,5.8475,0.036000000000000004,0.0105,0.0375,5.5776,1.6268,5.8100000000000005,5.4408,1.5869,5.6675,0.036000000000000004,0.0105,0.0375,5.4048,1.5764,5.63
2020-07-22 15:00:00,5.5176,1.6093000000000002,5.7475000000000005,0.036000000000000004,0.0105,0.0375,5.4816,1.5988,5.71,5.3448,1.5589,5.5675,0.036000000000000004,0.0105,0.0375,5.3088,1.5484,5.53
2020-07-22 15:30:00,5.5368,1.6149,5.7675,0.036000000000000004,0.0105,0.0375,5.5008,1.6044,5.73,5.3544,1.5617,5.5775,0.036000000000000004,0.0105,0.0375,5.3184000000000005,1.5512000000000001,5.54
2020-07-22 16:00:00,5.60448,1.63464,5.838,0.036480000000000005,0.01064,0.038,5.568,1.624,5.8,5.43168,1.58424,5.658,0.036480000000000005,0.01064,0.038,5.3952,1.5735999999999999,5.62
2020-07-22 16:30:00,5.604,1.6345,5.8375,0.036000000000000004,0.0105,0.0375,5.568,1.624,5.8,5.4312000000000005,1.5841,5.6575,0.036000000000000004,0.0105,0.0375,5.3952,1.5735999999999999,5.62
2020-07-22 17:00:00,5.604,1.6345,5.8375,0.036000000000000004,0.0105,0.0375,5.568,1.624,5.8,5.4312000000000005,1.5841,5.6575,0.036000000000000004,0.0105,0.0375,5.3952,1.5735999999999999,5.62
2020-07-22 17:30:00,5.6712,1.6541000000000001,5.9075,0.036000000000000004,0.0105,0.0375,5.6352,1.6436000000000002,5.87,5.4888,1.6009,5.7175,0.036000000000000004,0.0105,0.0375,5.4528,1.5904,5.68
2020-07-22 18:00:00,5.5944,1.6317,5.8275,0.036000000000000004,0.0105,0.0375,5.5584,1.6212,5.79,5.4216,1.5813000000000001,5.6475,0.036000000000000004,0.0105,0.0375,5.3856,1.5708,5.61
2020-07-22 18:30:00,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57
2020-07-22 19:00:00,5.51712,1.6091600000000001,5.747,0.03552,0.010360000000000001,0.037,5.4816,1.5988,5.71,5.34432,1.55876,5.567,0.03552,0.010360000000000001,0.037,5.3088,1.5484,5.53
2020-07-22 19:30:00,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5,5.1528,1.5029,5.3675,0.036000000000000004,0.0105,0.0375,5.1168,1.4924,5.33
2020-07-22 20:00:00,5.0952,1.4861,5.3075,0.036000000000000004,0.0105,0.0375,5.0592,1.4756,5.27,4.932,1.4385,5.1375,0.036000000000000004,0.0105,0.0375,4.896,1.428,5.1
2020-07-22 20:30:00,4.932,1.4385,5.1375,0.036000000000000004,0.0105,0.0375,4.896,1.428,5.1,4.7784,1.3937,4.9775,0.036000000000000004,0.0105,0.0375,4.7424,1.3832,4.94
2020-07-22 21:00:00,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0,4.68192,1.36556,4.877,0.03552,0.010360000000000001,0.037,4.6464,1.3552,4.84
2020-07-22 21:30:00,4.89024,1.42632,5.094,0.03264,0.00952,0.034,4.8576,1.4168,5.06,4.73664,1.38152,4.934,0.03264,0.00952,0.034,4.704,1.3719999999999999,4.9
2020-07-22 22:00:00,4.89072,1.42646,5.0945,0.033120000000000004,0.00966,0.0345,4.8576,1.4168,5.06,4.73712,1.38166,4.9345,0.033120000000000004,0.00966,0.0345,4.704,1.3719999999999999,4.9
2020-07-22 22:30:00,4.71744,1.37592,4.914,0.03264,0.00952,0.034,4.6848,1.3664,4.88,4.56384,1.33112,4.754,0.03264,0.00952,0.034,4.5312,1.3216,4.72
2020-07-22 23:00:00,4.4496,1.2978,4.635,0.033600000000000005,0.0098,0.035,4.416,1.288,4.6,4.3056,1.2558,4.485,0.033600000000000005,0.0098,0.035,4.272,1.246,4.45
2020-07-22 23:30:00,4.1904,1.2222,4.365,0.033600000000000005,0.0098,0.035,4.1568,1.2124,4.33,4.056,1.183,4.225,0.033600000000000005,0.0098,0.035,4.0224,1.1732,4.19
2020-07-23 00:00:00,3.9984,1.1662,4.165,0.033600000000000005,0.0098,0.035,3.9648,1.1564,4.13,3.864,1.127,4.025,0.033600000000000005,0.0098,0.035,3.8304,1.1172,3.99
2020-07-23 00:30:00,3.85392,1.12406,4.0145,0.033120000000000004,0.00966,0.0345,3.8208,1.1144,3.98,3.72912,1.08766,3.8845,0.033120000000000004,0.00966,0.0345,3.696,1.078,3.85
2020-07-23 01:00:00,3.71952,1.08486,3.8745000000000003,0.033120000000000004,0.00966,0.0345,3.6864,1.0752,3.84,3.59472,1.04846,3.7445,0.033120000000000004,0.00966,0.0345,3.5616,1.0388,3.71
2020-07-23 01:30:00,3.68112,1.07366,3.8345000000000002,0.033120000000000004,0.00966,0.0345,3.648,1.064,3.8,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67
2020-07-23 02:00:00,3.64272,1.06246,3.7945,0.033120000000000004,0.00966,0.0345,3.6096,1.0528,3.76,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64
2020-07-23 02:30:00,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67,3.43152,1.00086,3.5745,0.033120000000000004,0.00966,0.0345,3.3984,0.9912000000000001,3.54
2020-07-23 03:00:00,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56,3.3264,0.9702000000000001,3.465,0.033600000000000005,0.0098,0.035,3.2928,0.9604,3.43
2020-07-23 03:30:00,3.4032,0.9926,3.545,0.033600000000000005,0.0098,0.035,3.3696,0.9828,3.51,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39
2020-07-23 04:00:00,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002,3.3072,0.9646,3.445,0.033600000000000005,0.0098,0.035,3.2736,0.9548000000000001,3.41
2020-07-23 04:30:00,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002,3.3072,0.9646,3.445,0.033600000000000005,0.0098,0.035,3.2736,0.9548000000000001,3.41
2020-07-23 05:00:00,3.3744,0.9842000000000001,3.515,0.033600000000000005,0.0098,0.035,3.3407999999999998,0.9744,3.48,3.2592,0.9506,3.395,0.033600000000000005,0.0098,0.035,3.2256,0.9408000000000001,3.36
2020-07-23 05:30:00,3.40464,0.9930200000000001,3.5465,0.03504,0.010220000000000002,0.036500000000000005,3.3696,0.9828,3.51,3.28944,0.95942,3.4265,0.03504,0.010220000000000002,0.036500000000000005,3.2544,0.9492,3.39
2020-07-23 06:00:00,3.51072,1.02396,3.657,0.03552,0.010360000000000001,0.037,3.4752,1.0136,3.62,3.39552,0.9903600000000001,3.537,0.03552,0.010360000000000001,0.037,3.36,0.98,3.5
2020-07-23 06:30:00,3.8280000000000003,1.1165,3.9875,0.036000000000000004,0.0105,0.0375,3.792,1.106,3.95,3.7032,1.0801,3.8575,0.036000000000000004,0.0105,0.0375,3.6672000000000002,1.0696,3.8200000000000003
2020-07-23 07:00:00,3.8856,1.1333,4.0475,0.036000000000000004,0.0105,0.0375,3.8496,1.1228,4.01,3.7608,1.0969,3.9175,0.036000000000000004,0.0105,0.0375,3.7248,1.0864,3.88
2020-07-23 07:30:00,4.2024,1.2257,4.3775,0.036000000000000004,0.0105,0.0375,4.1664,1.2152,4.34,4.0584,1.1837,4.2275,0.036000000000000004,0.0105,0.0375,4.0224,1.1732,4.19
2020-07-23 08:00:00,4.548,1.3265,4.7375,0.036000000000000004,0.0105,0.0375,4.5120000000000005,1.316,4.7,4.3944,1.2817,4.5775,0.036000000000000004,0.0105,0.0375,4.3584,1.2711999999999999,4.54
2020-07-23 08:30:00,4.9032,1.4301,5.1075,0.036000000000000004,0.0105,0.0375,4.8672,1.4196,5.07,4.74,1.3825,4.9375,0.036000000000000004,0.0105,0.0375,4.704,1.3719999999999999,4.9
2020-07-23 09:00:00,5.1624,1.5057,5.3775,0.036000000000000004,0.0105,0.0375,5.1264,1.4952,5.34,4.9992,1.4581,5.2075,0.036000000000000004,0.0105,0.0375,4.9632000000000005,1.4476,5.17
2020-07-23 09:30:00,5.4024,1.5756999999999999,5.6275,0.036000000000000004,0.0105,0.0375,5.3664,1.5652,5.59,5.2296,1.5253,5.4475,0.036000000000000004,0.0105,0.0375,5.1936,1.5148000000000001,5.41
2020-07-23 10:00:00,5.4888,1.6009,5.7175,0.036000000000000004,0.0105,0.0375,5.4528,1.5904,5.68,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5
2020-07-23 10:30:00,5.45952,1.59236,5.687,0.03552,0.010360000000000001,0.037,5.424,1.5819999999999999,5.65,5.28672,1.54196,5.507,0.03552,0.010360000000000001,0.037,5.2512,1.5316,5.47
2020-07-23 11:00:00,5.5464,1.6177000000000001,5.7775,0.036000000000000004,0.0105,0.0375,5.5104,1.6072000000000002,5.74,5.3736,1.5673,5.5975,0.036000000000000004,0.0105,0.0375,5.3376,1.5568,5.5600000000000005
2020-07-23 11:30:00,5.5464,1.6177000000000001,5.7775,0.036000000000000004,0.0105,0.0375,5.5104,1.6072000000000002,5.74,5.3736,1.5673,5.5975,0.036000000000000004,0.0105,0.0375,5.3376,1.5568,5.5600000000000005
2020-07-23 12:00:00,5.6904,1.6597,5.9275,0.036000000000000004,0.0105,0.0375,5.6544,1.6492,5.89,5.508,1.6065,5.7375,0.036000000000000004,0.0105,0.0375,5.472,1.596,5.7
2020-07-23 12:30:00,5.7576,1.6793,5.9975000000000005,0.036000000000000004,0.0105,0.0375,5.7216000000000005,1.6688,5.96,5.5752,1.6261,5.8075,0.036000000000000004,0.0105,0.0375,5.5392,1.6156000000000001,5.77
2020-07-23 13:00:00,5.79552,1.69036,6.037,0.03552,0.010360000000000001,0.037,5.76,1.6800000000000002,6.0,5.61312,1.6371600000000002,5.8469999999999995,0.03552,0.010360000000000001,0.037,5.5776,1.6268,5.8100000000000005
2020-07-23 13:30:00,5.6808,1.6569,5.9175,0.036000000000000004,0.0105,0.0375,5.6448,1.6464,5.88,5.4984,1.6037,5.7275,0.036000000000000004,0.0105,0.0375,5.4624,1.5932,5.69
2020-07-23 14:00:00,5.604,1.6345,5.8375,0.036000000000000004,0.0105,0.0375,5.568,1.624,5.8,5.4216,1.5813000000000001,5.6475,0.036000000000000004,0.0105,0.0375,5.3856,1.5708,5.61
2020-07-23 14:30:00,5.57568,1.6262400000000001,5.808,0.036480000000000005,0.01064,0.038,5.5392,1.6156000000000001,5.77,5.40288,1.57584,5.628,0.036480000000000005,0.01064,0.038,5.3664,1.5652,5.59
2020-07-23 15:00:00,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73,5.36304,1.5642200000000002,5.5865,0.03504,0.010220000000000002,0.036500000000000005,5.328,1.554,5.55
2020-07-23 15:30:00,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82,5.44032,1.58676,5.667,0.03552,0.010360000000000001,0.037,5.4048,1.5764,5.63
2020-07-23 16:00:00,5.556,1.6205,5.7875,0.036000000000000004,0.0105,0.0375,5.52,1.6099999999999999,5.75,5.3832,1.5701,5.6075,0.036000000000000004,0.0105,0.0375,5.3472,1.5596,5.57
2020-07-23 16:30:00,5.652,1.6485,5.8875,0.036000000000000004,0.0105,0.0375,5.616,1.638,5.85,5.4792,1.5981,5.7075,0.036000000000000004,0.0105,0.0375,5.4432,1.5876000000000001,5.67
2020-07-23 17:00:00,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67
2020-07-23 17:30:00,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82,5.44032,1.58676,5.667,0.03552,0.010360000000000001,0.037,5.4048,1.5764,5.63
2020-07-23 18:00:00,5.56512,1.62316,5.797,0.03552,0.010360000000000001,0.037,5.5296,1.6128,5.76,5.39232,1.5727600000000002,5.617,0.03552,0.010360000000000001,0.037,5.3568,1.5624,5.58
2020-07-23 18:30:00,5.49792,1.60356,5.727,0.03552,0.010360000000000001,0.037,5.4624,1.5932,5.69,5.33472,1.55596,5.557,0.03552,0.010360000000000001,0.037,5.2992,1.5455999999999999,5.52
2020-07-23 19:00:00,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55,5.20032,1.51676,5.417,0.03552,0.010360000000000001,0.037,5.1648,1.5064000000000002,5.38
2020-07-23 19:30:00,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44,5.09472,1.48596,5.307,0.03552,0.010360000000000001,0.037,5.0592,1.4756,5.27
2020-07-23 20:00:00,5.08512,1.48316,5.297,0.03552,0.010360000000000001,0.037,5.0496,1.4727999999999999,5.26,4.93152,1.43836,5.1370000000000005,0.03552,0.010360000000000001,0.037,4.896,1.428,5.1
2020-07-23 20:30:00,4.8936,1.4273,5.0975,0.036000000000000004,0.0105,0.0375,4.8576,1.4168,5.06,4.74,1.3825,4.9375,0.036000000000000004,0.0105,0.0375,4.704,1.3719999999999999,4.9
2020-07-23 21:00:00,4.84368,1.41274,5.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8096,1.4028,5.01,4.69008,1.36794,4.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.656,1.358,4.85
2020-07-23 21:30:00,4.88016,1.42338,5.0835,0.03216,0.009380000000000001,0.0335,4.848,1.4140000000000001,5.05,4.72656,1.37858,4.9235,0.03216,0.009380000000000001,0.0335,4.6944,1.3692,4.89
2020-07-23 22:00:00,4.776,1.393,4.975,0.033600000000000005,0.0098,0.035,4.7424,1.3832,4.94,4.6224,1.3482,4.815,0.033600000000000005,0.0098,0.035,4.5888,1.3384,4.78
2020-07-23 22:30:00,4.60272,1.34246,4.7945,0.033120000000000004,0.00966,0.0345,4.5696,1.3328,4.76,4.45872,1.30046,4.6445,0.033120000000000004,0.00966,0.0345,4.4256,1.2908,4.61
2020-07-23 23:00:00,4.39104,1.28072,4.574,0.03264,0.00952,0.034,4.3584,1.2711999999999999,4.54,4.25664,1.24152,4.434,0.03264,0.00952,0.034,4.224,1.232,4.4
2020-07-23 23:30:00,4.14144,1.20792,4.314,0.03264,0.00952,0.034,4.1088000000000005,1.1984,4.28,4.00704,1.16872,4.174,0.03264,0.00952,0.034,3.9744,1.1592,4.14
2020-07-24 00:00:00,3.95904,1.15472,4.124,0.03264,0.00952,0.034,3.9264,1.1452,4.09,3.8342400000000003,1.11832,3.9939999999999998,0.03264,0.00952,0.034,3.8016,1.1088,3.96
2020-07-24 00:30:00,3.80544,1.10992,3.964,0.03264,0.00952,0.034,3.7728,1.1004,3.93,3.68064,1.07352,3.834,0.03264,0.00952,0.034,3.648,1.064,3.8
2020-07-24 01:00:00,3.6907200000000002,1.07646,3.8445,0.033120000000000004,0.00966,0.0345,3.6576,1.0668,3.81,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69
2020-07-24 01:30:00,3.6326400000000003,1.05952,3.784,0.03264,0.00952,0.034,3.6,1.05,3.75,3.51744,1.02592,3.664,0.03264,0.00952,0.034,3.4848,1.0164,3.63
2020-07-24 02:00:00,3.62304,1.05672,3.774,0.03264,0.00952,0.034,3.5904,1.0472,3.74,3.51744,1.02592,3.664,0.03264,0.00952,0.034,3.4848,1.0164,3.63
2020-07-24 02:30:00,3.58512,1.04566,3.7345,0.033120000000000004,0.00966,0.0345,3.552,1.036,3.7,3.46992,1.01206,3.6145,0.033120000000000004,0.00966,0.0345,3.4368,1.0024,3.58
2020-07-24 03:00:00,3.51792,1.02606,3.6645,0.033120000000000004,0.00966,0.0345,3.4848,1.0164,3.63,3.40272,0.9924600000000001,3.5445,0.033120000000000004,0.00966,0.0345,3.3696,0.9828,3.51
2020-07-24 03:30:00,3.47952,1.01486,3.6245000000000003,0.033120000000000004,0.00966,0.0345,3.4464,1.0052,3.59,3.36432,0.9812600000000001,3.5045,0.033120000000000004,0.00966,0.0345,3.3312,0.9716,3.47
2020-07-24 04:00:00,3.4416,1.0038,3.585,0.033600000000000005,0.0098,0.035,3.408,0.994,3.55,3.3264,0.9702000000000001,3.465,0.033600000000000005,0.0098,0.035,3.2928,0.9604,3.43
2020-07-24 04:30:00,3.44112,1.00366,3.5845000000000002,0.033120000000000004,0.00966,0.0345,3.408,0.994,3.55,3.32592,0.97006,3.4645,0.033120000000000004,0.00966,0.0345,3.2928,0.9604,3.43
2020-07-24 05:00:00,3.44112,1.00366,3.5845000000000002,0.033120000000000004,0.00966,0.0345,3.408,0.994,3.55,3.32592,0.97006,3.4645,0.033120000000000004,0.00966,0.0345,3.2928,0.9604,3.43
2020-07-24 05:30:00,3.44256,1.00408,3.586,0.03456,0.01008,0.036000000000000004,3.408,0.994,3.55,3.32736,0.9704800000000001,3.466,0.03456,0.01008,0.036000000000000004,3.2928,0.9604,3.43
2020-07-24 06:00:00,3.51936,1.02648,3.666,0.03456,0.01008,0.036000000000000004,3.4848,1.0164,3.63,3.3945600000000002,0.9900800000000001,3.536,0.03456,0.01008,0.036000000000000004,3.36,0.98,3.5
2020-07-24 06:30:00,3.80832,1.11076,3.967,0.03552,0.010360000000000001,0.037,3.7728,1.1004,3.93,3.68352,1.07436,3.8369999999999997,0.03552,0.010360000000000001,0.037,3.648,1.064,3.8
2020-07-24 07:00:00,3.98112,1.16116,4.147,0.03552,0.010360000000000001,0.037,3.9455999999999998,1.1508,4.11,3.84672,1.12196,4.007,0.03552,0.010360000000000001,0.037,3.8112,1.1116,3.9699999999999998
2020-07-24 07:30:00,4.30704,1.25622,4.4865,0.03504,0.010220000000000002,0.036500000000000005,4.272,1.246,4.45,4.17264,1.21702,4.3465,0.03504,0.010220000000000002,0.036500000000000005,4.1376,1.2068,4.31
2020-07-24 08:00:00,4.56672,1.33196,4.757,0.03552,0.010360000000000001,0.037,4.5312,1.3216,4.72,4.41312,1.28716,4.5969999999999995,0.03552,0.010360000000000001,0.037,4.3776,1.2768,4.5600000000000005
2020-07-24 08:30:00,4.9416,1.4413,5.1475,0.036000000000000004,0.0105,0.0375,4.9056,1.4308,5.11,4.7784,1.3937,4.9775,0.036000000000000004,0.0105,0.0375,4.7424,1.3832,4.94
2020-07-24 09:00:00,5.1624,1.5057,5.3775,0.036000000000000004,0.0105,0.0375,5.1264,1.4952,5.34,4.9992,1.4581,5.2075,0.036000000000000004,0.0105,0.0375,4.9632000000000005,1.4476,5.17
2020-07-24 09:30:00,5.34432,1.55876,5.567,0.03552,0.010360000000000001,0.037,5.3088,1.5484,5.53,5.17152,1.5083600000000001,5.3870000000000005,0.03552,0.010360000000000001,0.037,5.136,1.498,5.35
2020-07-24 10:00:00,5.4696,1.5953,5.6975,0.036000000000000004,0.0105,0.0375,5.4336,1.5848,5.66,5.2968,1.5449000000000002,5.5175,0.036000000000000004,0.0105,0.0375,5.2608,1.5344,5.48
2020-07-24 10:30:00,5.4984,1.6037,5.7275,0.036000000000000004,0.0105,0.0375,5.4624,1.5932,5.69,5.3256,1.5533000000000001,5.5475,0.036000000000000004,0.0105,0.0375,5.2896,1.5428000000000002,5.51
2020-07-24 11:00:00,5.4984,1.6037,5.7275,0.036000000000000004,0.0105,0.0375,5.4624,1.5932,5.69,5.3256,1.5533000000000001,5.5475,0.036000000000000004,0.0105,0.0375,5.2896,1.5428000000000002,5.51
2020-07-24 11:30:00,5.5272,1.6120999999999999,5.7575,0.036000000000000004,0.0105,0.0375,5.4912,1.6016,5.72,5.3448,1.5589,5.5675,0.036000000000000004,0.0105,0.0375,5.3088,1.5484,5.53
2020-07-24 12:00:00,5.5656,1.6233,5.7975,0.036000000000000004,0.0105,0.0375,5.5296,1.6128,5.76,5.3928,1.5729000000000002,5.6175,0.036000000000000004,0.0105,0.0375,5.3568,1.5624,5.58
2020-07-24 12:30:00,5.5272,1.6120999999999999,5.7575,0.036000000000000004,0.0105,0.0375,5.4912,1.6016,5.72,5.3544,1.5617,5.5775,0.036000000000000004,0.0105,0.0375,5.3184000000000005,1.5512000000000001,5.54
2020-07-24 13:00:00,5.4792,1.5981,5.7075,0.036000000000000004,0.0105,0.0375,5.4432,1.5876000000000001,5.67,5.3064,1.5477,5.5275,0.036000000000000004,0.0105,0.0375,5.2704,1.5372,5.49
2020-07-24 13:30:00,5.3736,1.5673,5.5975,0.036000000000000004,0.0105,0.0375,5.3376,1.5568,5.5600000000000005,5.2008,1.5169000000000001,5.4175,0.036000000000000004,0.0105,0.0375,5.1648,1.5064000000000002,5.38
2020-07-24 14:00:00,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5,5.1432,1.5001,5.3575,0.036000000000000004,0.0105,0.0375,5.1072,1.4896,5.32
2020-07-24 14:30:00,5.3352,1.5561,5.5575,0.036000000000000004,0.0105,0.0375,5.2992,1.5455999999999999,5.52,5.1624,1.5057,5.3775,0.036000000000000004,0.0105,0.0375,5.1264,1.4952,5.34
2020-07-24 15:00:00,5.2872,1.5421,5.5075,0.036000000000000004,0.0105,0.0375,5.2512,1.5316,5.47,5.1144,1.4917,5.3275,0.036000000000000004,0.0105,0.0375,5.0784,1.4812,5.29
2020-07-24 15:30:00,5.2104,1.5197,5.4275,0.036000000000000004,0.0105,0.0375,5.1744,1.5091999999999999,5.39,5.0472,1.4721,5.2575,0.036000000000000004,0.0105,0.0375,5.0112,1.4616,5.22
2020-07-24 16:00:00,5.1528,1.5029,5.3675,0.036000000000000004,0.0105,0.0375,5.1168,1.4924,5.33,4.9992,1.4581,5.2075,0.036000000000000004,0.0105,0.0375,4.9632000000000005,1.4476,5.17
2020-07-24 16:30:00,5.2296,1.5253,5.4475,0.036000000000000004,0.0105,0.0375,5.1936,1.5148000000000001,5.41,5.0664,1.4777,5.2775,0.036000000000000004,0.0105,0.0375,5.0304,1.4672,5.24
2020-07-24 17:00:00,5.268,1.5365,5.4875,0.036000000000000004,0.0105,0.0375,5.232,1.526,5.45,5.1048,1.4889000000000001,5.3175,0.036000000000000004,0.0105,0.0375,5.0688,1.4784000000000002,5.28
