Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-24 17:30:00,5.3064,1.5477,5.5275,0.036000000000000004,0.0105,0.0375,5.2704,1.5372,5.49,5.1432,1.5001,5.3575,0.036000000000000004,0.0105,0.0375,5.1072,1.4896,5.32
2020-07-24 18:00:00,5.29632,1.5447600000000001,5.517,0.03552,0.010360000000000001,0.037,5.2608,1.5344,5.48,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3
2020-07-24 18:30:00,5.28672,1.54196,5.507,0.03552,0.010360000000000001,0.037,5.2512,1.5316,5.47,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3
2020-07-24 19:00:00,5.15232,1.50276,5.367,0.03552,0.010360000000000001,0.037,5.1168,1.4924,5.33,4.98912,1.45516,5.197,0.03552,0.010360000000000001,0.037,4.9536,1.4448,5.16
2020-07-24 19:30:00,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99
2020-07-24 20:00:00,4.84512,1.41316,5.047,0.03552,0.010360000000000001,0.037,4.8096,1.4028,5.01,4.69152,1.36836,4.8870000000000005,0.03552,0.010360000000000001,0.037,4.656,1.358,4.85
2020-07-24 20:30:00,4.72032,1.37676,4.917,0.03552,0.010360000000000001,0.037,4.6848,1.3664,4.88,4.56672,1.33196,4.757,0.03552,0.010360000000000001,0.037,4.5312,1.3216,4.72
2020-07-24 21:00:00,4.64256,1.35408,4.836,0.03456,0.01008,0.036000000000000004,4.608,1.344,4.8,4.49856,1.31208,4.686,0.03456,0.01008,0.036000000000000004,4.464,1.302,4.65
2020-07-24 21:30:00,4.69728,1.37004,4.893,0.03168,0.00924,0.033,4.6656,1.3608,4.86,4.55328,1.32804,4.743,0.03168,0.00924,0.033,4.5216,1.3188,4.71
2020-07-24 22:00:00,4.56432,1.33126,4.7545,0.033120000000000004,0.00966,0.0345,4.5312,1.3216,4.72,4.42032,1.28926,4.6045,0.033120000000000004,0.00966,0.0345,4.3872,1.2796,4.57
2020-07-24 22:30:00,4.40112,1.28366,4.5845,0.033120000000000004,0.00966,0.0345,4.368,1.274,4.55,4.2571200000000005,1.24166,4.4345,0.033120000000000004,0.00966,0.0345,4.224,1.232,4.4
2020-07-24 23:00:00,4.24752,1.23886,4.4245,0.033120000000000004,0.00966,0.0345,4.2144,1.2292,4.39,4.11312,1.19966,4.2845,0.033120000000000004,0.00966,0.0345,4.08,1.19,4.25
2020-07-24 23:30:00,4.01712,1.17166,4.1845,0.033120000000000004,0.00966,0.0345,3.984,1.162,4.15,3.88272,1.13246,4.0445,0.033120000000000004,0.00966,0.0345,3.8496,1.1228,4.01
2020-07-25 00:00:00,3.85392,1.12406,4.0145,0.033120000000000004,0.00966,0.0345,3.8208,1.1144,3.98,3.71952,1.08486,3.8745000000000003,0.033120000000000004,0.00966,0.0345,3.6864,1.0752,3.84
2020-07-25 00:30:00,3.6816,1.0738,3.835,0.033600000000000005,0.0098,0.035,3.648,1.064,3.8,3.5568,1.0374,3.705,0.033600000000000005,0.0098,0.035,3.5232,1.0276,3.67
2020-07-25 01:00:00,3.68112,1.07366,3.8345000000000002,0.033120000000000004,0.00966,0.0345,3.648,1.064,3.8,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67
2020-07-25 01:30:00,3.65232,1.06526,3.8045,0.033120000000000004,0.00966,0.0345,3.6192,1.0556,3.77,3.53712,1.03166,3.6845,0.033120000000000004,0.00966,0.0345,3.504,1.022,3.65
2020-07-25 02:00:00,3.67152,1.07086,3.8245,0.033120000000000004,0.00966,0.0345,3.6384,1.0612,3.79,3.53712,1.03166,3.6845,0.033120000000000004,0.00966,0.0345,3.504,1.022,3.65
2020-07-25 02:30:00,3.5856,1.0458,3.735,0.033600000000000005,0.0098,0.035,3.552,1.036,3.7,3.4704,1.0122,3.615,0.033600000000000005,0.0098,0.035,3.4368,1.0024,3.58
2020-07-25 03:00:00,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64,3.4123200000000002,0.99526,3.5545,0.033120000000000004,0.00966,0.0345,3.3792,0.9856,3.52
2020-07-25 03:30:00,3.4992,1.0206,3.645,0.033600000000000005,0.0098,0.035,3.4656000000000002,1.0108,3.61,3.3744,0.9842000000000001,3.515,0.033600000000000005,0.0098,0.035,3.3407999999999998,0.9744,3.48
2020-07-25 04:00:00,3.4704,1.0122,3.615,0.033600000000000005,0.0098,0.035,3.4368,1.0024,3.58,3.3456,0.9758,3.485,0.033600000000000005,0.0098,0.035,3.312,0.966,3.45
2020-07-25 04:30:00,3.4416,1.0038,3.585,0.033600000000000005,0.0098,0.035,3.408,0.994,3.55,3.3264,0.9702000000000001,3.465,0.033600000000000005,0.0098,0.035,3.2928,0.9604,3.43
2020-07-25 05:00:00,3.4416,1.0038,3.585,0.033600000000000005,0.0098,0.035,3.408,0.994,3.55,3.3264,0.9702000000000001,3.465,0.033600000000000005,0.0098,0.035,3.2928,0.9604,3.43
2020-07-25 05:30:00,3.38496,0.98728,3.526,0.03456,0.01008,0.036000000000000004,3.3504,0.9772000000000001,3.49,3.2697599999999998,0.9536800000000001,3.406,0.03456,0.01008,0.036000000000000004,3.2352,0.9436,3.37
2020-07-25 06:00:00,3.3172800000000002,0.9675400000000001,3.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2832,0.9576,3.42,3.20208,0.9339400000000001,3.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.168,0.924,3.3
2020-07-25 06:30:00,3.4718400000000003,1.01262,3.6165000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.4368,1.0024,3.58,3.35664,0.9790200000000001,3.4965,0.03504,0.010220000000000002,0.036500000000000005,3.3216,0.9688,3.46
2020-07-25 07:00:00,3.5491200000000003,1.03516,3.697,0.03552,0.010360000000000001,0.037,3.5136000000000003,1.0248,3.66,3.43392,1.00156,3.577,0.03552,0.010360000000000001,0.037,3.3984,0.9912000000000001,3.54
2020-07-25 07:30:00,3.7507200000000003,1.09396,3.907,0.03552,0.010360000000000001,0.037,3.7152000000000003,1.0836000000000001,3.87,3.62592,1.05756,3.777,0.03552,0.010360000000000001,0.037,3.5904,1.0472,3.74
2020-07-25 08:00:00,3.91392,1.1415600000000001,4.077,0.03552,0.010360000000000001,0.037,3.8784,1.1312,4.04,3.78912,1.10516,3.947,0.03552,0.010360000000000001,0.037,3.7536,1.0948,3.91
2020-07-25 08:30:00,4.1256,1.2033,4.2975,0.036000000000000004,0.0105,0.0375,4.0896,1.1928,4.26,3.9912,1.1641,4.1575,0.036000000000000004,0.0105,0.0375,3.9552,1.1536,4.12
2020-07-25 09:00:00,4.3656,1.2732999999999999,4.5475,0.036000000000000004,0.0105,0.0375,4.3296,1.2628,4.51,4.2216000000000005,1.2313,4.3975,0.036000000000000004,0.0105,0.0375,4.1856,1.2208,4.36
2020-07-25 09:30:00,4.5864,1.3377,4.7775,0.036000000000000004,0.0105,0.0375,4.5504,1.3272,4.74,4.4424,1.2957,4.6275,0.036000000000000004,0.0105,0.0375,4.4064,1.2852000000000001,4.59
2020-07-25 10:00:00,4.7304,1.3797000000000001,4.9275,0.036000000000000004,0.0105,0.0375,4.6944,1.3692,4.89,4.5768,1.3349,4.7675,0.036000000000000004,0.0105,0.0375,4.5408,1.3244,4.73
2020-07-25 10:30:00,4.96032,1.44676,5.167,0.03552,0.010360000000000001,0.037,4.9248,1.4364,5.13,4.80672,1.40196,5.007,0.03552,0.010360000000000001,0.037,4.7712,1.3916,4.97
2020-07-25 11:00:00,5.028,1.4665,5.2375,0.036000000000000004,0.0105,0.0375,4.992,1.456,5.2,4.8648,1.4189,5.0675,0.036000000000000004,0.0105,0.0375,4.8288,1.4084,5.03
2020-07-25 11:30:00,4.932,1.4385,5.1375,0.036000000000000004,0.0105,0.0375,4.896,1.428,5.1,4.7784,1.3937,4.9775,0.036000000000000004,0.0105,0.0375,4.7424,1.3832,4.94
2020-07-25 12:00:00,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05
2020-07-25 12:30:00,5.08512,1.48316,5.297,0.03552,0.010360000000000001,0.037,5.0496,1.4727999999999999,5.26,4.92192,1.4355600000000002,5.127,0.03552,0.010360000000000001,0.037,4.8864,1.4252,5.09
2020-07-25 13:00:00,5.0088,1.4609,5.2175,0.036000000000000004,0.0105,0.0375,4.9728,1.4504000000000001,5.18,4.8456,1.4133,5.0475,0.036000000000000004,0.0105,0.0375,4.8096,1.4028,5.01
2020-07-25 13:30:00,4.9512,1.4441,5.1575,0.036000000000000004,0.0105,0.0375,4.9152000000000005,1.4336,5.12,4.7976,1.3993,4.9975000000000005,0.036000000000000004,0.0105,0.0375,4.7616,1.3888,4.96
2020-07-25 14:00:00,4.9507200000000005,1.4439600000000001,5.157,0.03552,0.010360000000000001,0.037,4.9152000000000005,1.4336,5.12,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96
2020-07-25 14:30:00,4.96032,1.44676,5.167,0.03552,0.010360000000000001,0.037,4.9248,1.4364,5.13,4.80672,1.40196,5.007,0.03552,0.010360000000000001,0.037,4.7712,1.3916,4.97
2020-07-25 15:00:00,5.02752,1.46636,5.237,0.03552,0.010360000000000001,0.037,4.992,1.456,5.2,4.87392,1.42156,5.077,0.03552,0.010360000000000001,0.037,4.8384,1.4112,5.04
2020-07-25 15:30:00,4.9987200000000005,1.45796,5.207,0.03552,0.010360000000000001,0.037,4.9632000000000005,1.4476,5.17,4.84512,1.41316,5.047,0.03552,0.010360000000000001,0.037,4.8096,1.4028,5.01
2020-07-25 16:00:00,4.9224,1.4357,5.1275,0.036000000000000004,0.0105,0.0375,4.8864,1.4252,5.09,4.7688,1.3909,4.9675,0.036000000000000004,0.0105,0.0375,4.7328,1.3804,4.93
2020-07-25 16:30:00,4.96992,1.44956,5.177,0.03552,0.010360000000000001,0.037,4.9344,1.4392,5.14,4.80672,1.40196,5.007,0.03552,0.010360000000000001,0.037,4.7712,1.3916,4.97
2020-07-25 17:00:00,5.10432,1.48876,5.317,0.03552,0.010360000000000001,0.037,5.0688,1.4784000000000002,5.28,4.94112,1.44116,5.147,0.03552,0.010360000000000001,0.037,4.9056,1.4308,5.11
2020-07-25 17:30:00,5.172,1.5085000000000002,5.3875,0.036000000000000004,0.0105,0.0375,5.136,1.498,5.35,5.0088,1.4609,5.2175,0.036000000000000004,0.0105,0.0375,4.9728,1.4504000000000001,5.18
2020-07-25 18:00:00,5.15232,1.50276,5.367,0.03552,0.010360000000000001,0.037,5.1168,1.4924,5.33,4.98912,1.45516,5.197,0.03552,0.010360000000000001,0.037,4.9536,1.4448,5.16
2020-07-25 18:30:00,4.9987200000000005,1.45796,5.207,0.03552,0.010360000000000001,0.037,4.9632000000000005,1.4476,5.17,4.84512,1.41316,5.047,0.03552,0.010360000000000001,0.037,4.8096,1.4028,5.01
2020-07-25 19:00:00,4.8936,1.4273,5.0975,0.036000000000000004,0.0105,0.0375,4.8576,1.4168,5.06,4.7304,1.3797000000000001,4.9275,0.036000000000000004,0.0105,0.0375,4.6944,1.3692,4.89
2020-07-25 19:30:00,4.71024,1.37382,4.9065,0.03504,0.010220000000000002,0.036500000000000005,4.6752,1.3636,4.87,4.55664,1.32902,4.7465,0.03504,0.010220000000000002,0.036500000000000005,4.5216,1.3188,4.71
2020-07-25 20:00:00,4.66224,1.35982,4.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.6272,1.3496000000000001,4.82,4.5182400000000005,1.31782,4.7065,0.03504,0.010220000000000002,0.036500000000000005,4.4832,1.3076,4.67
2020-07-25 20:30:00,4.54704,1.32622,4.7365,0.03504,0.010220000000000002,0.036500000000000005,4.5120000000000005,1.316,4.7,4.40304,1.28422,4.5865,0.03504,0.010220000000000002,0.036500000000000005,4.368,1.274,4.55
2020-07-25 21:00:00,4.43136,1.29248,4.616,0.03456,0.01008,0.036000000000000004,4.3968,1.2824,4.58,4.28736,1.25048,4.466,0.03456,0.01008,0.036000000000000004,4.2528,1.2404,4.43
2020-07-25 21:30:00,4.42896,1.2917800000000002,4.6135,0.03216,0.009380000000000001,0.0335,4.3968,1.2824,4.58,4.28496,1.2497800000000001,4.4635,0.03216,0.009380000000000001,0.0335,4.2528,1.2404,4.43
2020-07-25 22:00:00,4.44912,1.29766,4.6345,0.033120000000000004,0.00966,0.0345,4.416,1.288,4.6,4.30512,1.25566,4.4845,0.033120000000000004,0.00966,0.0345,4.272,1.246,4.45
2020-07-25 22:30:00,4.41072,1.28646,4.5945,0.033120000000000004,0.00966,0.0345,4.3776,1.2768,4.5600000000000005,4.26672,1.2444600000000001,4.4445,0.033120000000000004,0.00966,0.0345,4.2336,1.2348,4.41
2020-07-25 23:00:00,4.2571200000000005,1.24166,4.4345,0.033120000000000004,0.00966,0.0345,4.224,1.232,4.4,4.12272,1.20246,4.2945,0.033120000000000004,0.00966,0.0345,4.0896,1.1928,4.26
2020-07-25 23:30:00,4.08528,1.19154,4.2555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0512,1.1816,4.22,3.95088,1.15234,4.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9168000000000003,1.1424,4.08
2020-07-26 00:00:00,3.88368,1.13274,4.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8496,1.1228,4.01,3.75888,1.09634,3.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7248,1.0864,3.88
2020-07-26 00:30:00,3.7104,1.0822,3.865,0.033600000000000005,0.0098,0.035,3.6768,1.0724,3.83,3.5952,1.0486,3.745,0.033600000000000005,0.0098,0.035,3.5616,1.0388,3.71
2020-07-26 01:00:00,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61
2020-07-26 01:30:00,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67,3.44112,1.00366,3.5845000000000002,0.033120000000000004,0.00966,0.0345,3.408,0.994,3.55
2020-07-26 02:00:00,3.53808,1.03194,3.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.504,1.022,3.65,3.42288,0.9983400000000001,3.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3888,0.9884000000000001,3.5300000000000002
2020-07-26 02:30:00,3.44208,1.00394,3.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.408,0.994,3.55,3.32688,0.9703400000000001,3.4655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2928,0.9604,3.43
2020-07-26 03:00:00,3.38448,0.9871400000000001,3.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3504,0.9772000000000001,3.49,3.26928,0.95354,3.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2352,0.9436,3.37
2020-07-26 03:30:00,3.38448,0.9871400000000001,3.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3504,0.9772000000000001,3.49,3.25968,0.95074,3.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2256,0.9408000000000001,3.36
2020-07-26 04:00:00,3.32736,0.9704800000000001,3.466,0.03456,0.01008,0.036000000000000004,3.2928,0.9604,3.43,3.22176,0.9396800000000001,3.356,0.03456,0.01008,0.036000000000000004,3.1872,0.9296000000000001,3.32
2020-07-26 04:30:00,3.28848,0.9591400000000001,3.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2544,0.9492,3.39,3.17328,0.92554,3.3055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1392,0.9156000000000001,3.27
2020-07-26 05:00:00,3.2697599999999998,0.9536800000000001,3.406,0.03456,0.01008,0.036000000000000004,3.2352,0.9436,3.37,3.15456,0.9200800000000001,3.286,0.03456,0.01008,0.036000000000000004,3.12,0.91,3.25
2020-07-26 05:30:00,3.16512,0.9231600000000001,3.297,0.03552,0.010360000000000001,0.037,3.1296,0.9128000000000001,3.26,3.05952,0.89236,3.187,0.03552,0.010360000000000001,0.037,3.024,0.882,3.15
2020-07-26 06:00:00,3.14688,0.9178400000000001,3.278,0.036480000000000005,0.01064,0.038,3.1104,0.9072,3.24,3.04128,0.88704,3.168,0.036480000000000005,0.01064,0.038,3.0048,0.8764000000000001,3.13
2020-07-26 06:30:00,3.2712,0.9541000000000001,3.4075,0.036000000000000004,0.0105,0.0375,3.2352,0.9436,3.37,3.156,0.9205000000000001,3.2875,0.036000000000000004,0.0105,0.0375,3.12,0.91,3.25
2020-07-26 07:00:00,3.3096,0.9653,3.4475,0.036000000000000004,0.0105,0.0375,3.2736,0.9548000000000001,3.41,3.1944,0.9317000000000001,3.3275,0.036000000000000004,0.0105,0.0375,3.1584,0.9212,3.29
2020-07-26 07:30:00,3.4248,0.9989,3.5675,0.036000000000000004,0.0105,0.0375,3.3888,0.9884000000000001,3.5300000000000002,3.3,0.9625,3.4375,0.036000000000000004,0.0105,0.0375,3.2640000000000002,0.9520000000000001,3.4
2020-07-26 08:00:00,3.5784000000000002,1.0437,3.7275,0.036000000000000004,0.0105,0.0375,3.5423999999999998,1.0332,3.69,3.4536,1.0073,3.5975,0.036000000000000004,0.0105,0.0375,3.4176,0.9968,3.56
2020-07-26 08:30:00,3.7800000000000002,1.1025,3.9375,0.036000000000000004,0.0105,0.0375,3.7439999999999998,1.092,3.9,3.6552,1.0661,3.8075,0.036000000000000004,0.0105,0.0375,3.6192,1.0556,3.77
2020-07-26 09:00:00,3.9624,1.1557,4.1275,0.036000000000000004,0.0105,0.0375,3.9264,1.1452,4.09,3.8280000000000003,1.1165,3.9875,0.036000000000000004,0.0105,0.0375,3.792,1.106,3.95
2020-07-26 09:30:00,4.18272,1.21996,4.357,0.03552,0.010360000000000001,0.037,4.1472,1.2096,4.32,4.04832,1.18076,4.217,0.03552,0.010360000000000001,0.037,4.0128,1.1703999999999999,4.18
2020-07-26 10:00:00,4.3368,1.2649,4.5175,0.036000000000000004,0.0105,0.0375,4.3008,1.2544,4.48,4.1928,1.2229,4.3675,0.036000000000000004,0.0105,0.0375,4.1568,1.2124,4.33
2020-07-26 10:30:00,4.5,1.3125,4.6875,0.036000000000000004,0.0105,0.0375,4.464,1.302,4.65,4.356,1.2705,4.5375,0.036000000000000004,0.0105,0.0375,4.32,1.26,4.5
2020-07-26 11:00:00,4.56672,1.33196,4.757,0.03552,0.010360000000000001,0.037,4.5312,1.3216,4.72,4.41312,1.28716,4.5969999999999995,0.03552,0.010360000000000001,0.037,4.3776,1.2768,4.5600000000000005
2020-07-26 11:30:00,4.65264,1.35702,4.8465,0.03504,0.010220000000000002,0.036500000000000005,4.6176,1.3468,4.8100000000000005,4.49904,1.31222,4.6865,0.03504,0.010220000000000002,0.036500000000000005,4.464,1.302,4.65
2020-07-26 12:00:00,4.8168,1.4049,5.0175,0.036000000000000004,0.0105,0.0375,4.7808,1.3944,4.98,4.6536,1.3573,4.8475,0.036000000000000004,0.0105,0.0375,4.6176,1.3468,4.8100000000000005
2020-07-26 12:30:00,4.788,1.3965,4.9875,0.036000000000000004,0.0105,0.0375,4.752,1.3860000000000001,4.95,4.6344,1.3517000000000001,4.8275,0.036000000000000004,0.0105,0.0375,4.5984,1.3412,4.79
2020-07-26 13:00:00,4.78704,1.39622,4.9865,0.03504,0.010220000000000002,0.036500000000000005,4.752,1.3860000000000001,4.95,4.63344,1.35142,4.8265,0.03504,0.010220000000000002,0.036500000000000005,4.5984,1.3412,4.79
2020-07-26 13:30:00,4.76784,1.39062,4.9665,0.03504,0.010220000000000002,0.036500000000000005,4.7328,1.3804,4.93,4.61424,1.34582,4.8065,0.03504,0.010220000000000002,0.036500000000000005,4.5792,1.3356,4.77
2020-07-26 14:00:00,4.86384,1.41862,5.0665,0.03504,0.010220000000000002,0.036500000000000005,4.8288,1.4084,5.03,4.70064,1.3710200000000001,4.8965,0.03504,0.010220000000000002,0.036500000000000005,4.6656,1.3608,4.86
2020-07-26 14:30:00,4.67184,1.3626200000000002,4.8665,0.03504,0.010220000000000002,0.036500000000000005,4.6368,1.3524,4.83,4.5182400000000005,1.31782,4.7065,0.03504,0.010220000000000002,0.036500000000000005,4.4832,1.3076,4.67
2020-07-26 15:00:00,4.76784,1.39062,4.9665,0.03504,0.010220000000000002,0.036500000000000005,4.7328,1.3804,4.93,4.61424,1.34582,4.8065,0.03504,0.010220000000000002,0.036500000000000005,4.5792,1.3356,4.77
2020-07-26 15:30:00,4.72032,1.37676,4.917,0.03552,0.010360000000000001,0.037,4.6848,1.3664,4.88,4.56672,1.33196,4.757,0.03552,0.010360000000000001,0.037,4.5312,1.3216,4.72
2020-07-26 16:00:00,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94,4.62384,1.34862,4.8165,0.03504,0.010220000000000002,0.036500000000000005,4.5888,1.3384,4.78
2020-07-26 16:30:00,4.85472,1.41596,5.057,0.03552,0.010360000000000001,0.037,4.8192,1.4056,5.02,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86
2020-07-26 17:00:00,4.91184,1.43262,5.1165,0.03504,0.010220000000000002,0.036500000000000005,4.8768,1.4224,5.08,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91
2020-07-26 17:30:00,4.93152,1.43836,5.1370000000000005,0.03552,0.010360000000000001,0.037,4.896,1.428,5.1,4.77792,1.39356,4.977,0.03552,0.010360000000000001,0.037,4.7424,1.3832,4.94
2020-07-26 18:00:00,4.93104,1.43822,5.1365,0.03504,0.010220000000000002,0.036500000000000005,4.896,1.428,5.1,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94
2020-07-26 18:30:00,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05,4.72032,1.37676,4.917,0.03552,0.010360000000000001,0.037,4.6848,1.3664,4.88
2020-07-26 19:00:00,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0,4.68192,1.36556,4.877,0.03552,0.010360000000000001,0.037,4.6464,1.3552,4.84
2020-07-26 19:30:00,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88,4.5662400000000005,1.33182,4.7565,0.03504,0.010220000000000002,0.036500000000000005,4.5312,1.3216,4.72
2020-07-26 20:00:00,4.6152,1.3461,4.8075,0.036000000000000004,0.0105,0.0375,4.5792,1.3356,4.77,4.4616,1.3013,4.6475,0.036000000000000004,0.0105,0.0375,4.4256,1.2908,4.61
2020-07-26 20:30:00,4.49904,1.31222,4.6865,0.03504,0.010220000000000002,0.036500000000000005,4.464,1.302,4.65,4.34544,1.26742,4.5265,0.03504,0.010220000000000002,0.036500000000000005,4.3104,1.2572,4.49
2020-07-26 21:00:00,4.4784,1.3062,4.665,0.033600000000000005,0.0098,0.035,4.4448,1.2964,4.63,4.3248,1.2614,4.505,0.033600000000000005,0.0098,0.035,4.2912,1.2516,4.47
2020-07-26 21:30:00,4.51584,1.31712,4.704,0.03264,0.00952,0.034,4.4832,1.3076,4.67,4.37184,1.27512,4.554,0.03264,0.00952,0.034,4.3392,1.2656,4.52
2020-07-26 22:00:00,4.44912,1.29766,4.6345,0.033120000000000004,0.00966,0.0345,4.416,1.288,4.6,4.30512,1.25566,4.4845,0.033120000000000004,0.00966,0.0345,4.272,1.246,4.45
2020-07-26 22:30:00,4.3152,1.2586,4.495,0.033600000000000005,0.0098,0.035,4.2816,1.2488000000000001,4.46,4.1712,1.2166000000000001,4.345,0.033600000000000005,0.0098,0.035,4.1376,1.2068,4.31
2020-07-26 23:00:00,4.14192,1.2080600000000001,4.3145,0.033120000000000004,0.00966,0.0345,4.1088000000000005,1.1984,4.28,4.00752,1.16886,4.1745,0.033120000000000004,0.00966,0.0345,3.9744,1.1592,4.14
2020-07-26 23:30:00,3.95952,1.15486,4.1245,0.033120000000000004,0.00966,0.0345,3.9264,1.1452,4.09,3.83472,1.11846,3.9945,0.033120000000000004,0.00966,0.0345,3.8016,1.1088,3.96
2020-07-27 00:00:00,3.7584,1.0962,3.915,0.033600000000000005,0.0098,0.035,3.7248,1.0864,3.88,3.6336,1.0598,3.785,0.033600000000000005,0.0098,0.035,3.6,1.05,3.75
2020-07-27 00:30:00,3.6144,1.0542,3.765,0.033600000000000005,0.0098,0.035,3.5808,1.0444,3.73,3.4896000000000003,1.0178,3.635,0.033600000000000005,0.0098,0.035,3.456,1.008,3.6
2020-07-27 01:00:00,3.576,1.043,3.725,0.033600000000000005,0.0098,0.035,3.5423999999999998,1.0332,3.69,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56
2020-07-27 01:30:00,3.49872,1.02046,3.6445,0.033120000000000004,0.00966,0.0345,3.4656000000000002,1.0108,3.61,3.37392,0.98406,3.5145,0.033120000000000004,0.00966,0.0345,3.3407999999999998,0.9744,3.48
2020-07-27 02:00:00,3.49872,1.02046,3.6445,0.033120000000000004,0.00966,0.0345,3.4656000000000002,1.0108,3.61,3.37392,0.98406,3.5145,0.033120000000000004,0.00966,0.0345,3.3407999999999998,0.9744,3.48
2020-07-27 02:30:00,3.432,1.001,3.575,0.033600000000000005,0.0098,0.035,3.3984,0.9912000000000001,3.54,3.3168,0.9674,3.455,0.033600000000000005,0.0098,0.035,3.2832,0.9576,3.42
2020-07-27 03:00:00,3.384,0.987,3.525,0.033600000000000005,0.0098,0.035,3.3504,0.9772000000000001,3.49,3.2688,0.9534,3.4050000000000002,0.033600000000000005,0.0098,0.035,3.2352,0.9436,3.37
2020-07-27 03:30:00,3.3552,0.9786,3.495,0.033600000000000005,0.0098,0.035,3.3216,0.9688,3.46,3.24,0.9450000000000001,3.375,0.033600000000000005,0.0098,0.035,3.2064,0.9352,3.34
2020-07-27 04:00:00,3.3456,0.9758,3.485,0.033600000000000005,0.0098,0.035,3.312,0.966,3.45,3.24,0.9450000000000001,3.375,0.033600000000000005,0.0098,0.035,3.2064,0.9352,3.34
2020-07-27 04:30:00,3.3456,0.9758,3.485,0.033600000000000005,0.0098,0.035,3.312,0.966,3.45,3.2304,0.9422,3.365,0.033600000000000005,0.0098,0.035,3.1968,0.9324,3.33
2020-07-27 05:00:00,3.3552,0.9786,3.495,0.033600000000000005,0.0098,0.035,3.3216,0.9688,3.46,3.24,0.9450000000000001,3.375,0.033600000000000005,0.0098,0.035,3.2064,0.9352,3.34
2020-07-27 05:30:00,3.35616,0.9788800000000001,3.496,0.03456,0.01008,0.036000000000000004,3.3216,0.9688,3.46,3.24096,0.9452800000000001,3.376,0.03456,0.01008,0.036000000000000004,3.2064,0.9352,3.34
2020-07-27 06:00:00,3.43344,1.00142,3.5765000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.3984,0.9912000000000001,3.54,3.31824,0.9678200000000001,3.4565,0.03504,0.010220000000000002,0.036500000000000005,3.2832,0.9576,3.42
2020-07-27 06:30:00,3.69312,1.0771600000000001,3.847,0.03552,0.010360000000000001,0.037,3.6576,1.0668,3.81,3.56832,1.04076,3.717,0.03552,0.010360000000000001,0.037,3.5328,1.0304,3.68
2020-07-27 07:00:00,3.83712,1.11916,3.997,0.03552,0.010360000000000001,0.037,3.8016,1.1088,3.96,3.7027200000000002,1.07996,3.857,0.03552,0.010360000000000001,0.037,3.6672000000000002,1.0696,3.8200000000000003
2020-07-27 07:30:00,4.1544,1.2117,4.3275,0.036000000000000004,0.0105,0.0375,4.1184,1.2012,4.29,4.0104,1.1697,4.1775,0.036000000000000004,0.0105,0.0375,3.9744,1.1592,4.14
2020-07-27 08:00:00,4.47984,1.3066200000000001,4.6665,0.03504,0.010220000000000002,0.036500000000000005,4.4448,1.2964,4.63,4.33584,1.26462,4.5165,0.03504,0.010220000000000002,0.036500000000000005,4.3008,1.2544,4.48
2020-07-27 08:30:00,4.96992,1.44956,5.177,0.03552,0.010360000000000001,0.037,4.9344,1.4392,5.14,4.80672,1.40196,5.007,0.03552,0.010360000000000001,0.037,4.7712,1.3916,4.97
2020-07-27 09:00:00,5.2584,1.5337,5.4775,0.036000000000000004,0.0105,0.0375,5.2224,1.5232,5.44,5.0856,1.4833,5.2975,0.036000000000000004,0.0105,0.0375,5.0496,1.4727999999999999,5.26
2020-07-27 09:30:00,5.42928,1.5835400000000002,5.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3952,1.5735999999999999,5.62,5.25648,1.53314,5.4755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2224,1.5232,5.44
2020-07-27 10:00:00,5.43024,1.58382,5.6565,0.03504,0.010220000000000002,0.036500000000000005,5.3952,1.5735999999999999,5.62,5.25744,1.53342,5.4765,0.03504,0.010220000000000002,0.036500000000000005,5.2224,1.5232,5.44
2020-07-27 10:30:00,5.50656,1.60608,5.736,0.03456,0.01008,0.036000000000000004,5.472,1.596,5.7,5.33376,1.5556800000000002,5.556,0.03456,0.01008,0.036000000000000004,5.2992,1.5455999999999999,5.52
2020-07-27 11:00:00,5.56464,1.62302,5.7965,0.03504,0.010220000000000002,0.036500000000000005,5.5296,1.6128,5.76,5.39184,1.5726200000000001,5.6165,0.03504,0.010220000000000002,0.036500000000000005,5.3568,1.5624,5.58
2020-07-27 11:30:00,5.70816,1.6648800000000001,5.946,0.03456,0.01008,0.036000000000000004,5.6736,1.6548,5.91,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72
2020-07-27 12:00:00,5.77632,1.68476,6.017,0.03552,0.010360000000000001,0.037,5.7408,1.6743999999999999,5.98,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79
2020-07-27 12:30:00,5.89104,1.71822,6.1365,0.03504,0.010220000000000002,0.036500000000000005,5.856,1.708,6.1,5.70864,1.6650200000000002,5.9465,0.03504,0.010220000000000002,0.036500000000000005,5.6736,1.6548,5.91
2020-07-27 13:00:00,5.8814400000000004,1.71542,6.1265,0.03504,0.010220000000000002,0.036500000000000005,5.8464,1.7052,6.09,5.69904,1.66222,5.9365,0.03504,0.010220000000000002,0.036500000000000005,5.664,1.6520000000000001,5.9
2020-07-27 13:30:00,5.87184,1.71262,6.1165,0.03504,0.010220000000000002,0.036500000000000005,5.8368,1.7024,6.08,5.68944,1.65942,5.9265,0.03504,0.010220000000000002,0.036500000000000005,5.6544,1.6492,5.89
2020-07-27 14:00:00,5.84256,1.70408,6.086,0.03456,0.01008,0.036000000000000004,5.808,1.694,6.05,5.66016,1.65088,5.896,0.03456,0.01008,0.036000000000000004,5.6256,1.6408,5.86
2020-07-27 14:30:00,5.69904,1.66222,5.9365,0.03504,0.010220000000000002,0.036500000000000005,5.664,1.6520000000000001,5.9,5.52624,1.61182,5.7565,0.03504,0.010220000000000002,0.036500000000000005,5.4912,1.6016,5.72
2020-07-27 15:00:00,5.60304,1.63422,5.8365,0.03504,0.010220000000000002,0.036500000000000005,5.568,1.624,5.8,5.43024,1.58382,5.6565,0.03504,0.010220000000000002,0.036500000000000005,5.3952,1.5735999999999999,5.62
2020-07-27 15:30:00,5.58432,1.6287600000000002,5.817,0.03552,0.010360000000000001,0.037,5.5488,1.6184,5.78,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6
2020-07-27 16:00:00,5.50704,1.60622,5.7365,0.03504,0.010220000000000002,0.036500000000000005,5.472,1.596,5.7,5.3246400000000005,1.55302,5.5465,0.03504,0.010220000000000002,0.036500000000000005,5.2896,1.5428000000000002,5.51
2020-07-27 16:30:00,5.60352,1.63436,5.837,0.03552,0.010360000000000001,0.037,5.568,1.624,5.8,5.42112,1.5811600000000001,5.647,0.03552,0.010360000000000001,0.037,5.3856,1.5708,5.61
2020-07-27 17:00:00,5.57424,1.62582,5.8065,0.03504,0.010220000000000002,0.036500000000000005,5.5392,1.6156000000000001,5.77,5.40144,1.57542,5.6265,0.03504,0.010220000000000002,0.036500000000000005,5.3664,1.5652,5.59
2020-07-27 17:30:00,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67
2020-07-27 18:00:00,5.6424,1.6457000000000002,5.8775,0.036000000000000004,0.0105,0.0375,5.6064,1.6352,5.84,5.46,1.5925,5.6875,0.036000000000000004,0.0105,0.0375,5.424,1.5819999999999999,5.65
2020-07-27 18:30:00,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77,5.39232,1.5727600000000002,5.617,0.03552,0.010360000000000001,0.037,5.3568,1.5624,5.58
2020-07-27 19:00:00,5.412,1.5785,5.6375,0.036000000000000004,0.0105,0.0375,5.376,1.568,5.6,5.2488,1.5309,5.4675,0.036000000000000004,0.0105,0.0375,5.2128,1.5204,5.43
2020-07-27 19:30:00,5.22912,1.52516,5.447,0.03552,0.010360000000000001,0.037,5.1936,1.5148000000000001,5.41,5.06592,1.47756,5.277,0.03552,0.010360000000000001,0.037,5.0304,1.4672,5.24
2020-07-27 20:00:00,5.01792,1.46356,5.227,0.03552,0.010360000000000001,0.037,4.9824,1.4532,5.19,4.86432,1.41876,5.067,0.03552,0.010360000000000001,0.037,4.8288,1.4084,5.03
2020-07-27 20:30:00,4.9401600000000006,1.44088,5.146,0.03456,0.01008,0.036000000000000004,4.9056,1.4308,5.11,4.78656,1.39608,4.986,0.03456,0.01008,0.036000000000000004,4.752,1.3860000000000001,4.95
2020-07-27 21:00:00,4.90032,1.42926,5.1045,0.033120000000000004,0.00966,0.0345,4.8672,1.4196,5.07,4.74672,1.38446,4.9445,0.033120000000000004,0.00966,0.0345,4.7136,1.3748,4.91
2020-07-27 21:30:00,4.86144,1.41792,5.064,0.03264,0.00952,0.034,4.8288,1.4084,5.03,4.69824,1.37032,4.894,0.03264,0.00952,0.034,4.6656,1.3608,4.86
2020-07-27 22:00:00,4.7088,1.3734,4.905,0.033600000000000005,0.0098,0.035,4.6752,1.3636,4.87,4.5552,1.3286,4.745,0.033600000000000005,0.0098,0.035,4.5216,1.3188,4.71
2020-07-27 22:30:00,4.344,1.267,4.525,0.033600000000000005,0.0098,0.035,4.3104,1.2572,4.49,4.2,1.225,4.375,0.033600000000000005,0.0098,0.035,4.1664,1.2152,4.34
2020-07-27 23:00:00,4.21872,1.23046,4.3945,0.033120000000000004,0.00966,0.0345,4.1856,1.2208,4.36,4.08432,1.19126,4.2545,0.033120000000000004,0.00966,0.0345,4.0512,1.1816,4.22
2020-07-27 23:30:00,3.94992,1.15206,4.1145,0.033120000000000004,0.00966,0.0345,3.9168000000000003,1.1424,4.08,3.8155200000000002,1.11286,3.9745,0.033120000000000004,0.00966,0.0345,3.7824,1.1032,3.94
2020-07-28 00:00:00,3.9024,1.1382,4.065,0.033600000000000005,0.0098,0.035,3.8688000000000002,1.1284,4.03,3.768,1.099,3.925,0.033600000000000005,0.0098,0.035,3.7344,1.0892,3.89
2020-07-28 00:30:00,3.71952,1.08486,3.8745000000000003,0.033120000000000004,0.00966,0.0345,3.6864,1.0752,3.84,3.59472,1.04846,3.7445,0.033120000000000004,0.00966,0.0345,3.5616,1.0388,3.71
2020-07-28 01:00:00,3.62352,1.05686,3.7745,0.033120000000000004,0.00966,0.0345,3.5904,1.0472,3.74,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62
2020-07-28 01:30:00,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66,3.43152,1.00086,3.5745,0.033120000000000004,0.00966,0.0345,3.3984,0.9912000000000001,3.54
2020-07-28 02:00:00,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66,3.43152,1.00086,3.5745,0.033120000000000004,0.00966,0.0345,3.3984,0.9912000000000001,3.54
2020-07-28 02:30:00,3.48,1.015,3.625,0.033600000000000005,0.0098,0.035,3.4464,1.0052,3.59,3.3648,0.9814,3.505,0.033600000000000005,0.0098,0.035,3.3312,0.9716,3.47
2020-07-28 03:00:00,3.432,1.001,3.575,0.033600000000000005,0.0098,0.035,3.3984,0.9912000000000001,3.54,3.3168,0.9674,3.455,0.033600000000000005,0.0098,0.035,3.2832,0.9576,3.42
2020-07-28 03:30:00,3.432,1.001,3.575,0.033600000000000005,0.0098,0.035,3.3984,0.9912000000000001,3.54,3.3168,0.9674,3.455,0.033600000000000005,0.0098,0.035,3.2832,0.9576,3.42
2020-07-28 04:00:00,3.3648,0.9814,3.505,0.033600000000000005,0.0098,0.035,3.3312,0.9716,3.47,3.2496,0.9478000000000001,3.385,0.033600000000000005,0.0098,0.035,3.216,0.9380000000000001,3.35
2020-07-28 04:30:00,3.3744,0.9842000000000001,3.515,0.033600000000000005,0.0098,0.035,3.3407999999999998,0.9744,3.48,3.2592,0.9506,3.395,0.033600000000000005,0.0098,0.035,3.2256,0.9408000000000001,3.36
2020-07-28 05:00:00,3.37392,0.98406,3.5145,0.033120000000000004,0.00966,0.0345,3.3407999999999998,0.9744,3.48,3.25872,0.9504600000000001,3.3945,0.033120000000000004,0.00966,0.0345,3.2256,0.9408000000000001,3.36
2020-07-28 05:30:00,3.35616,0.9788800000000001,3.496,0.03456,0.01008,0.036000000000000004,3.3216,0.9688,3.46,3.24096,0.9452800000000001,3.376,0.03456,0.01008,0.036000000000000004,3.2064,0.9352,3.34
2020-07-28 06:00:00,3.43392,1.00156,3.577,0.03552,0.010360000000000001,0.037,3.3984,0.9912000000000001,3.54,3.31872,0.96796,3.457,0.03552,0.010360000000000001,0.037,3.2832,0.9576,3.42
2020-07-28 06:30:00,3.68352,1.07436,3.8369999999999997,0.03552,0.010360000000000001,0.037,3.648,1.064,3.8,3.56832,1.04076,3.717,0.03552,0.010360000000000001,0.037,3.5328,1.0304,3.68
2020-07-28 07:00:00,3.86592,1.12756,4.027,0.03552,0.010360000000000001,0.037,3.8304,1.1172,3.99,3.73152,1.08836,3.887,0.03552,0.010360000000000001,0.037,3.696,1.078,3.85
2020-07-28 07:30:00,4.1736,1.2173,4.3475,0.036000000000000004,0.0105,0.0375,4.1376,1.2068,4.31,4.0392,1.1781,4.2075,0.036000000000000004,0.0105,0.0375,4.0032,1.1676,4.17
2020-07-28 08:00:00,4.5192,1.3181,4.7075,0.036000000000000004,0.0105,0.0375,4.4832,1.3076,4.67,4.3656,1.2732999999999999,4.5475,0.036000000000000004,0.0105,0.0375,4.3296,1.2628,4.51
2020-07-28 08:30:00,4.9224,1.4357,5.1275,0.036000000000000004,0.0105,0.0375,4.8864,1.4252,5.09,4.7688,1.3909,4.9675,0.036000000000000004,0.0105,0.0375,4.7328,1.3804,4.93
2020-07-28 09:00:00,5.05728,1.47504,5.268,0.036480000000000005,0.01064,0.038,5.0208,1.4644,5.23,4.89408,1.42744,5.098,0.036480000000000005,0.01064,0.038,4.8576,1.4168,5.06
2020-07-28 09:30:00,5.2968,1.5449000000000002,5.5175,0.036000000000000004,0.0105,0.0375,5.2608,1.5344,5.48,5.1336,1.4973,5.3475,0.036000000000000004,0.0105,0.0375,5.0976,1.4868000000000001,5.31
2020-07-28 10:00:00,5.4984,1.6037,5.7275,0.036000000000000004,0.0105,0.0375,5.4624,1.5932,5.69,5.3256,1.5533000000000001,5.5475,0.036000000000000004,0.0105,0.0375,5.2896,1.5428000000000002,5.51
2020-07-28 10:30:00,5.5272,1.6120999999999999,5.7575,0.036000000000000004,0.0105,0.0375,5.4912,1.6016,5.72,5.3544,1.5617,5.5775,0.036000000000000004,0.0105,0.0375,5.3184000000000005,1.5512000000000001,5.54
2020-07-28 11:00:00,5.7,1.6625,5.9375,0.036000000000000004,0.0105,0.0375,5.664,1.6520000000000001,5.9,5.5176,1.6093000000000002,5.7475000000000005,0.036000000000000004,0.0105,0.0375,5.4816,1.5988,5.71
2020-07-28 11:30:00,5.5944,1.6317,5.8275,0.036000000000000004,0.0105,0.0375,5.5584,1.6212,5.79,5.4216,1.5813000000000001,5.6475,0.036000000000000004,0.0105,0.0375,5.3856,1.5708,5.61
2020-07-28 12:00:00,5.60112,1.63366,5.8345,0.023520000000000003,0.006860000000000001,0.0245,5.5776,1.6268,5.8100000000000005,5.41872,1.58046,5.6445,0.023520000000000003,0.006860000000000001,0.0245,5.3952,1.5735999999999999,5.62
2020-07-28 12:30:00,5.6136,1.6373,5.8475,0.036000000000000004,0.0105,0.0375,5.5776,1.6268,5.8100000000000005,5.4312000000000005,1.5841,5.6575,0.036000000000000004,0.0105,0.0375,5.3952,1.5735999999999999,5.62
2020-07-28 13:00:00,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79,5.42112,1.5811600000000001,5.647,0.03552,0.010360000000000001,0.037,5.3856,1.5708,5.61
2020-07-28 13:30:00,5.4984,1.6037,5.7275,0.036000000000000004,0.0105,0.0375,5.4624,1.5932,5.69,5.3256,1.5533000000000001,5.5475,0.036000000000000004,0.0105,0.0375,5.2896,1.5428000000000002,5.51
2020-07-28 14:00:00,5.51664,1.6090200000000001,5.7465,0.03504,0.010220000000000002,0.036500000000000005,5.4816,1.5988,5.71,5.34384,1.55862,5.5665,0.03504,0.010220000000000002,0.036500000000000005,5.3088,1.5484,5.53
2020-07-28 14:30:00,5.3928,1.5729000000000002,5.6175,0.036000000000000004,0.0105,0.0375,5.3568,1.5624,5.58,5.2296,1.5253,5.4475,0.036000000000000004,0.0105,0.0375,5.1936,1.5148000000000001,5.41
2020-07-28 15:00:00,5.2392,1.5281,5.4575,0.036000000000000004,0.0105,0.0375,5.2032,1.5176,5.42,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25
2020-07-28 15:30:00,5.2392,1.5281,5.4575,0.036000000000000004,0.0105,0.0375,5.2032,1.5176,5.42,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25
2020-07-28 16:00:00,5.2584,1.5337,5.4775,0.036000000000000004,0.0105,0.0375,5.2224,1.5232,5.44,5.0952,1.4861,5.3075,0.036000000000000004,0.0105,0.0375,5.0592,1.4756,5.27
2020-07-28 16:30:00,5.3448,1.5589,5.5675,0.036000000000000004,0.0105,0.0375,5.3088,1.5484,5.53,5.172,1.5085000000000002,5.3875,0.036000000000000004,0.0105,0.0375,5.136,1.498,5.35
2020-07-28 17:00:00,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55,5.20032,1.51676,5.417,0.03552,0.010360000000000001,0.037,5.1648,1.5064000000000002,5.38
2020-07-28 17:30:00,5.39232,1.5727600000000002,5.617,0.03552,0.010360000000000001,0.037,5.3568,1.5624,5.58,5.21952,1.52236,5.437,0.03552,0.010360000000000001,0.037,5.184,1.512,5.4
2020-07-28 18:00:00,5.44032,1.58676,5.667,0.03552,0.010360000000000001,0.037,5.4048,1.5764,5.63,5.26752,1.5363600000000002,5.487,0.03552,0.010360000000000001,0.037,5.232,1.526,5.45
2020-07-28 18:30:00,5.46912,1.59516,5.697,0.03552,0.010360000000000001,0.037,5.4336,1.5848,5.66,5.29632,1.5447600000000001,5.517,0.03552,0.010360000000000001,0.037,5.2608,1.5344,5.48
2020-07-28 19:00:00,5.2968,1.5449000000000002,5.5175,0.036000000000000004,0.0105,0.0375,5.2608,1.5344,5.48,5.124,1.4945,5.3375,0.036000000000000004,0.0105,0.0375,5.088,1.484,5.3
2020-07-28 19:30:00,5.19072,1.51396,5.407,0.03552,0.010360000000000001,0.037,5.1552,1.5036,5.37,5.03712,1.46916,5.247,0.03552,0.010360000000000001,0.037,5.0016,1.4588,5.21
2020-07-28 20:00:00,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99
2020-07-28 20:30:00,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92,4.61472,1.34596,4.807,0.03552,0.010360000000000001,0.037,4.5792,1.3356,4.77
2020-07-28 21:00:00,4.68192,1.36556,4.877,0.03552,0.010360000000000001,0.037,4.6464,1.3552,4.84,4.53792,1.32356,4.727,0.03552,0.010360000000000001,0.037,4.5024,1.3132000000000001,4.69
2020-07-28 21:30:00,4.74576,1.38418,4.9435,0.03216,0.009380000000000001,0.0335,4.7136,1.3748,4.91,4.59216,1.33938,4.7835,0.03216,0.009380000000000001,0.0335,4.5600000000000005,1.33,4.75
2020-07-28 22:00:00,4.6704,1.3622,4.865,0.033600000000000005,0.0098,0.035,4.6368,1.3524,4.83,4.5264,1.3202,4.715,0.033600000000000005,0.0098,0.035,4.4928,1.3104,4.68
2020-07-28 22:30:00,4.5264,1.3202,4.715,0.033600000000000005,0.0098,0.035,4.4928,1.3104,4.68,4.3824,1.2782,4.565,0.033600000000000005,0.0098,0.035,4.3488,1.2684,4.53
2020-07-28 23:00:00,4.2768,1.2474,4.455,0.033600000000000005,0.0098,0.035,4.2432,1.2376,4.42,4.1328,1.2054,4.305,0.033600000000000005,0.0098,0.035,4.0992,1.1956,4.27
2020-07-28 23:30:00,4.0368,1.1774,4.205,0.033600000000000005,0.0098,0.035,4.0032,1.1676,4.17,3.9024,1.1382,4.065,0.033600000000000005,0.0098,0.035,3.8688000000000002,1.1284,4.03
2020-07-29 00:00:00,3.816,1.113,3.975,0.033600000000000005,0.0098,0.035,3.7824,1.1032,3.94,3.6912000000000003,1.0766,3.8449999999999998,0.033600000000000005,0.0098,0.035,3.6576,1.0668,3.81
2020-07-29 00:30:00,3.70128,1.07954,3.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6672000000000002,1.0696,3.8200000000000003,3.58608,1.04594,3.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.552,1.036,3.7
2020-07-29 01:00:00,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61
2020-07-29 01:30:00,3.53712,1.03166,3.6845,0.033120000000000004,0.00966,0.0345,3.504,1.022,3.65,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002
2020-07-29 02:00:00,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002
2020-07-29 02:30:00,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56,3.336,0.973,3.475,0.033600000000000005,0.0098,0.035,3.3024,0.9632000000000001,3.44
2020-07-29 03:00:00,3.39408,0.98994,3.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.36,0.98,3.5,3.27888,0.9563400000000001,3.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2448,0.9464,3.38
2020-07-29 03:30:00,3.4032,0.9926,3.545,0.033600000000000005,0.0098,0.035,3.3696,0.9828,3.51,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39
2020-07-29 04:00:00,3.3552,0.9786,3.495,0.033600000000000005,0.0098,0.035,3.3216,0.9688,3.46,3.24,0.9450000000000001,3.375,0.033600000000000005,0.0098,0.035,3.2064,0.9352,3.34
2020-07-29 04:30:00,3.384,0.987,3.525,0.033600000000000005,0.0098,0.035,3.3504,0.9772000000000001,3.49,3.2688,0.9534,3.4050000000000002,0.033600000000000005,0.0098,0.035,3.2352,0.9436,3.37
2020-07-29 05:00:00,3.39408,0.98994,3.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.36,0.98,3.5,3.27888,0.9563400000000001,3.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2448,0.9464,3.38
2020-07-29 05:30:00,3.37584,0.98462,3.5165,0.03504,0.010220000000000002,0.036500000000000005,3.3407999999999998,0.9744,3.48,3.26064,0.9510200000000001,3.3965,0.03504,0.010220000000000002,0.036500000000000005,3.2256,0.9408000000000001,3.36
2020-07-29 06:00:00,3.49056,1.01808,3.636,0.03456,0.01008,0.036000000000000004,3.456,1.008,3.6,3.37536,0.9844800000000001,3.516,0.03456,0.01008,0.036000000000000004,3.3407999999999998,0.9744,3.48
2020-07-29 06:30:00,3.73152,1.08836,3.887,0.03552,0.010360000000000001,0.037,3.696,1.078,3.85,3.60672,1.05196,3.757,0.03552,0.010360000000000001,0.037,3.5712,1.0416,3.7199999999999998
2020-07-29 07:00:00,3.87552,1.13036,4.037,0.03552,0.010360000000000001,0.037,3.84,1.12,4.0,3.74112,1.09116,3.8970000000000002,0.03552,0.010360000000000001,0.037,3.7056,1.0808,3.86
2020-07-29 07:30:00,4.17312,1.21716,4.347,0.03552,0.010360000000000001,0.037,4.1376,1.2068,4.31,4.03872,1.1779600000000001,4.207,0.03552,0.010360000000000001,0.037,4.0032,1.1676,4.17
2020-07-29 08:00:00,4.45152,1.29836,4.6370000000000005,0.03552,0.010360000000000001,0.037,4.416,1.288,4.6,4.31712,1.25916,4.497,0.03552,0.010360000000000001,0.037,4.2816,1.2488000000000001,4.46
2020-07-29 08:30:00,4.8456,1.4133,5.0475,0.036000000000000004,0.0105,0.0375,4.8096,1.4028,5.01,4.692,1.3685,4.8875,0.036000000000000004,0.0105,0.0375,4.656,1.358,4.85
2020-07-29 09:00:00,5.1336,1.4973,5.3475,0.036000000000000004,0.0105,0.0375,5.0976,1.4868000000000001,5.31,4.9608,1.4469,5.1675,0.036000000000000004,0.0105,0.0375,4.9248,1.4364,5.13
2020-07-29 09:30:00,5.30688,1.5478399999999999,5.5280000000000005,0.036480000000000005,0.01064,0.038,5.2704,1.5372,5.49,5.13408,1.49744,5.348,0.036480000000000005,0.01064,0.038,5.0976,1.4868000000000001,5.31
2020-07-29 10:00:00,5.3544,1.5617,5.5775,0.036000000000000004,0.0105,0.0375,5.3184000000000005,1.5512000000000001,5.54,5.1816,1.5112999999999999,5.3975,0.036000000000000004,0.0105,0.0375,5.1456,1.5008,5.36
2020-07-29 10:30:00,5.3928,1.5729000000000002,5.6175,0.036000000000000004,0.0105,0.0375,5.3568,1.5624,5.58,5.2296,1.5253,5.4475,0.036000000000000004,0.0105,0.0375,5.1936,1.5148000000000001,5.41
2020-07-29 11:00:00,5.49888,1.60384,5.728,0.036480000000000005,0.01064,0.038,5.4624,1.5932,5.69,5.32608,1.5534400000000002,5.548,0.036480000000000005,0.01064,0.038,5.2896,1.5428000000000002,5.51
2020-07-29 11:30:00,5.60448,1.63464,5.838,0.036480000000000005,0.01064,0.038,5.568,1.624,5.8,5.43168,1.58424,5.658,0.036480000000000005,0.01064,0.038,5.3952,1.5735999999999999,5.62
2020-07-29 12:00:00,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75,5.38224,1.56982,5.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.3472,1.5596,5.57
2020-07-29 12:30:00,5.6208,1.6394000000000002,5.855,0.033600000000000005,0.0098,0.035,5.5872,1.6296,5.82,5.4384,1.5862,5.665,0.033600000000000005,0.0098,0.035,5.4048,1.5764,5.63
2020-07-29 13:00:00,5.6016,1.6338,5.835,0.033600000000000005,0.0098,0.035,5.568,1.624,5.8,5.4288,1.5834000000000001,5.655,0.033600000000000005,0.0098,0.035,5.3952,1.5735999999999999,5.62
2020-07-29 13:30:00,5.4384,1.5862,5.665,0.033600000000000005,0.0098,0.035,5.4048,1.5764,5.63,5.2752,1.5386000000000002,5.495,0.033600000000000005,0.0098,0.035,5.2416,1.5288,5.46
2020-07-29 14:00:00,5.39088,1.57234,5.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3568,1.5624,5.58,5.21808,1.52194,5.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.184,1.512,5.4
2020-07-29 14:30:00,5.44896,1.58928,5.676,0.03456,0.01008,0.036000000000000004,5.4144,1.5792000000000002,5.64,5.27616,1.53888,5.496,0.03456,0.01008,0.036000000000000004,5.2416,1.5288,5.46
2020-07-29 15:00:00,5.40048,1.5751400000000002,5.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3664,1.5652,5.59,5.23728,1.5275400000000001,5.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2032,1.5176,5.42
2020-07-29 15:30:00,5.34336,1.55848,5.566,0.03456,0.01008,0.036000000000000004,5.3088,1.5484,5.53,5.17056,1.50808,5.386,0.03456,0.01008,0.036000000000000004,5.136,1.498,5.35
2020-07-29 16:00:00,5.34336,1.55848,5.566,0.03456,0.01008,0.036000000000000004,5.3088,1.5484,5.53,5.17056,1.50808,5.386,0.03456,0.01008,0.036000000000000004,5.136,1.498,5.35
2020-07-29 16:30:00,5.3904,1.5722,5.615,0.033600000000000005,0.0098,0.035,5.3568,1.5624,5.58,5.2272,1.5246,5.445,0.033600000000000005,0.0098,0.035,5.1936,1.5148000000000001,5.41
2020-07-29 17:00:00,5.4576,1.5918,5.6850000000000005,0.033600000000000005,0.0098,0.035,5.424,1.5819999999999999,5.65,5.2943999999999996,1.5442,5.515,0.033600000000000005,0.0098,0.035,5.2608,1.5344,5.48
2020-07-29 17:30:00,5.49648,1.60314,5.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4624,1.5932,5.69,5.33328,1.5555400000000001,5.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2992,1.5455999999999999,5.52
2020-07-29 18:00:00,5.53488,1.6143399999999999,5.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5008,1.6044,5.73,5.37168,1.56674,5.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3376,1.5568,5.5600000000000005
2020-07-29 18:30:00,5.42016,1.58088,5.646,0.03456,0.01008,0.036000000000000004,5.3856,1.5708,5.61,5.2473600000000005,1.53048,5.466,0.03456,0.01008,0.036000000000000004,5.2128,1.5204,5.43
2020-07-29 19:00:00,5.35296,1.56128,5.5760000000000005,0.03456,0.01008,0.036000000000000004,5.3184000000000005,1.5512000000000001,5.54,5.18976,1.51368,5.406,0.03456,0.01008,0.036000000000000004,5.1552,1.5036,5.37
2020-07-29 19:30:00,5.18976,1.51368,5.406,0.03456,0.01008,0.036000000000000004,5.1552,1.5036,5.37,5.02656,1.46608,5.236,0.03456,0.01008,0.036000000000000004,4.992,1.456,5.2
2020-07-29 20:00:00,5.03664,1.46902,5.2465,0.03504,0.010220000000000002,0.036500000000000005,5.0016,1.4588,5.21,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04
2020-07-29 20:30:00,4.90272,1.42996,5.107,0.03552,0.010360000000000001,0.037,4.8672,1.4196,5.07,4.74912,1.38516,4.947,0.03552,0.010360000000000001,0.037,4.7136,1.3748,4.91
2020-07-29 21:00:00,4.79664,1.3990200000000002,4.9965,0.03504,0.010220000000000002,0.036500000000000005,4.7616,1.3888,4.96,4.64304,1.35422,4.8365,0.03504,0.010220000000000002,0.036500000000000005,4.608,1.344,4.8
