Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-29 21:30:00,4.86048,1.41764,5.063,0.03168,0.00924,0.033,4.8288,1.4084,5.03,4.70688,1.37284,4.9030000000000005,0.03168,0.00924,0.033,4.6752,1.3636,4.87
2020-07-29 22:00:00,4.7563200000000005,1.38726,4.9545,0.033120000000000004,0.00966,0.0345,4.7232,1.3776,4.92,4.60272,1.34246,4.7945,0.033120000000000004,0.00966,0.0345,4.5696,1.3328,4.76
2020-07-29 22:30:00,4.5744,1.3342,4.765,0.033600000000000005,0.0098,0.035,4.5408,1.3244,4.73,4.4304,1.2922,4.615,0.033600000000000005,0.0098,0.035,4.3968,1.2824,4.58
2020-07-29 23:00:00,4.34352,1.26686,4.5245,0.033120000000000004,0.00966,0.0345,4.3104,1.2572,4.49,4.20912,1.22766,4.3845,0.033120000000000004,0.00966,0.0345,4.176,1.218,4.35
2020-07-29 23:30:00,4.1136,1.1998,4.285,0.033600000000000005,0.0098,0.035,4.08,1.19,4.25,3.9792,1.1606,4.145,0.033600000000000005,0.0098,0.035,3.9455999999999998,1.1508,4.11
2020-07-30 00:00:00,3.94992,1.15206,4.1145,0.033120000000000004,0.00966,0.0345,3.9168000000000003,1.1424,4.08,3.8155200000000002,1.11286,3.9745,0.033120000000000004,0.00966,0.0345,3.7824,1.1032,3.94
2020-07-30 00:30:00,3.80592,1.11006,3.9645,0.033120000000000004,0.00966,0.0345,3.7728,1.1004,3.93,3.68112,1.07366,3.8345000000000002,0.033120000000000004,0.00966,0.0345,3.648,1.064,3.8
2020-07-30 01:00:00,3.72912,1.08766,3.8845,0.033120000000000004,0.00966,0.0345,3.696,1.078,3.85,3.60432,1.05126,3.7545,0.033120000000000004,0.00966,0.0345,3.5712,1.0416,3.7199999999999998
2020-07-30 01:30:00,3.672,1.071,3.825,0.033600000000000005,0.0098,0.035,3.6384,1.0612,3.79,3.5568,1.0374,3.705,0.033600000000000005,0.0098,0.035,3.5232,1.0276,3.67
2020-07-30 02:00:00,3.66144,1.06792,3.814,0.03264,0.00952,0.034,3.6288,1.0584,3.7800000000000002,3.55584,1.03712,3.7039999999999997,0.03264,0.00952,0.034,3.5232,1.0276,3.67
2020-07-30 02:30:00,3.62352,1.05686,3.7745,0.033120000000000004,0.00966,0.0345,3.5904,1.0472,3.74,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62
2020-07-30 03:00:00,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66,3.43152,1.00086,3.5745,0.033120000000000004,0.00966,0.0345,3.3984,0.9912000000000001,3.54
2020-07-30 03:30:00,3.53712,1.03166,3.6845,0.033120000000000004,0.00966,0.0345,3.504,1.022,3.65,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002
2020-07-30 04:00:00,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44
2020-07-30 04:30:00,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44
2020-07-30 05:00:00,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44
2020-07-30 05:30:00,3.38448,0.9871400000000001,3.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3504,0.9772000000000001,3.49,3.26928,0.95354,3.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2352,0.9436,3.37
2020-07-30 06:00:00,3.4824,1.0157,3.6275,0.036000000000000004,0.0105,0.0375,3.4464,1.0052,3.59,3.3576,0.9793000000000001,3.4975,0.036000000000000004,0.0105,0.0375,3.3216,0.9688,3.46
2020-07-30 06:30:00,3.71232,1.08276,3.867,0.03552,0.010360000000000001,0.037,3.6768,1.0724,3.83,3.58752,1.04636,3.737,0.03552,0.010360000000000001,0.037,3.552,1.036,3.7
2020-07-30 07:00:00,3.8750400000000003,1.13022,4.0365,0.03504,0.010220000000000002,0.036500000000000005,3.84,1.12,4.0,3.74064,1.09102,3.8965,0.03504,0.010220000000000002,0.036500000000000005,3.7056,1.0808,3.86
2020-07-30 07:30:00,4.13472,1.20596,4.307,0.03552,0.010360000000000001,0.037,4.0992,1.1956,4.27,4.00032,1.16676,4.167,0.03552,0.010360000000000001,0.037,3.9648,1.1564,4.13
2020-07-30 08:00:00,4.52832,1.32076,4.717,0.03552,0.010360000000000001,0.037,4.4928,1.3104,4.68,4.38432,1.2787600000000001,4.567,0.03552,0.010360000000000001,0.037,4.3488,1.2684,4.53
2020-07-30 08:30:00,4.90272,1.42996,5.107,0.03552,0.010360000000000001,0.037,4.8672,1.4196,5.07,4.73952,1.38236,4.937,0.03552,0.010360000000000001,0.037,4.704,1.3719999999999999,4.9
2020-07-30 09:00:00,5.18208,1.51144,5.398,0.036480000000000005,0.01064,0.038,5.1456,1.5008,5.36,5.01888,1.46384,5.228,0.036480000000000005,0.01064,0.038,4.9824,1.4532,5.19
2020-07-30 09:30:00,5.4312000000000005,1.5841,5.6575,0.036000000000000004,0.0105,0.0375,5.3952,1.5735999999999999,5.62,5.2584,1.5337,5.4775,0.036000000000000004,0.0105,0.0375,5.2224,1.5232,5.44
2020-07-30 10:00:00,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67,5.30592,1.54756,5.527,0.03552,0.010360000000000001,0.037,5.2704,1.5372,5.49
2020-07-30 10:30:00,5.53728,1.61504,5.768,0.036480000000000005,0.01064,0.038,5.5008,1.6044,5.73,5.35488,1.5618400000000001,5.578,0.036480000000000005,0.01064,0.038,5.3184000000000005,1.5512000000000001,5.54
2020-07-30 11:00:00,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44
2020-07-30 11:30:00,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67,5.30592,1.54756,5.527,0.03552,0.010360000000000001,0.037,5.2704,1.5372,5.49
2020-07-30 12:00:00,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57
2020-07-30 12:30:00,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57
2020-07-30 13:00:00,5.59344,1.63142,5.8265,0.03504,0.010220000000000002,0.036500000000000005,5.5584,1.6212,5.79,5.42064,1.58102,5.6465,0.03504,0.010220000000000002,0.036500000000000005,5.3856,1.5708,5.61
2020-07-30 13:30:00,5.54544,1.61742,5.7765,0.03504,0.010220000000000002,0.036500000000000005,5.5104,1.6072000000000002,5.74,5.37264,1.56702,5.5965,0.03504,0.010220000000000002,0.036500000000000005,5.3376,1.5568,5.5600000000000005
2020-07-30 14:00:00,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82,5.44992,1.58956,5.677,0.03552,0.010360000000000001,0.037,5.4144,1.5792000000000002,5.64
2020-07-30 14:30:00,5.52624,1.61182,5.7565,0.03504,0.010220000000000002,0.036500000000000005,5.4912,1.6016,5.72,5.35344,1.56142,5.5765,0.03504,0.010220000000000002,0.036500000000000005,5.3184000000000005,1.5512000000000001,5.54
2020-07-30 15:00:00,5.44992,1.58956,5.677,0.03552,0.010360000000000001,0.037,5.4144,1.5792000000000002,5.64,5.27712,1.53916,5.497,0.03552,0.010360000000000001,0.037,5.2416,1.5288,5.46
2020-07-30 15:30:00,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44
2020-07-30 16:00:00,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75,5.37312,1.5671599999999999,5.5969999999999995,0.03552,0.010360000000000001,0.037,5.3376,1.5568,5.5600000000000005
2020-07-30 16:30:00,5.68032,1.65676,5.917,0.03552,0.010360000000000001,0.037,5.6448,1.6464,5.88,5.50752,1.60636,5.737,0.03552,0.010360000000000001,0.037,5.472,1.596,5.7
2020-07-30 17:00:00,5.61264,1.6370200000000001,5.8465,0.03504,0.010220000000000002,0.036500000000000005,5.5776,1.6268,5.8100000000000005,5.43984,1.58662,5.6665,0.03504,0.010220000000000002,0.036500000000000005,5.4048,1.5764,5.63
2020-07-30 17:30:00,5.64144,1.64542,5.8765,0.03504,0.010220000000000002,0.036500000000000005,5.6064,1.6352,5.84,5.46864,1.5950199999999999,5.6965,0.03504,0.010220000000000002,0.036500000000000005,5.4336,1.5848,5.66
2020-07-30 18:00:00,5.62224,1.63982,5.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.5872,1.6296,5.82,5.44944,1.58942,5.6765,0.03504,0.010220000000000002,0.036500000000000005,5.4144,1.5792000000000002,5.64
2020-07-30 18:30:00,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75,5.38224,1.56982,5.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.3472,1.5596,5.57
2020-07-30 19:00:00,5.52624,1.61182,5.7565,0.03504,0.010220000000000002,0.036500000000000005,5.4912,1.6016,5.72,5.35344,1.56142,5.5765,0.03504,0.010220000000000002,0.036500000000000005,5.3184000000000005,1.5512000000000001,5.54
2020-07-30 19:30:00,5.44944,1.58942,5.6765,0.03504,0.010220000000000002,0.036500000000000005,5.4144,1.5792000000000002,5.64,5.28624,1.54182,5.5065,0.03504,0.010220000000000002,0.036500000000000005,5.2512,1.5316,5.47
2020-07-30 20:00:00,5.29632,1.5447600000000001,5.517,0.03552,0.010360000000000001,0.037,5.2608,1.5344,5.48,5.13312,1.49716,5.347,0.03552,0.010360000000000001,0.037,5.0976,1.4868000000000001,5.31
2020-07-30 20:30:00,5.07504,1.48022,5.2865,0.03504,0.010220000000000002,0.036500000000000005,5.04,1.47,5.25,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09
2020-07-30 21:00:00,4.99728,1.45754,5.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9632000000000005,1.4476,5.17,4.84368,1.41274,5.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8096,1.4028,5.01
2020-07-30 21:30:00,5.01408,1.46244,5.223,0.03168,0.00924,0.033,4.9824,1.4532,5.19,4.86048,1.41764,5.063,0.03168,0.00924,0.033,4.8288,1.4084,5.03
2020-07-30 22:00:00,4.97712,1.45166,5.1845,0.033120000000000004,0.00966,0.0345,4.944,1.442,5.15,4.82352,1.40686,5.0245,0.033120000000000004,0.00966,0.0345,4.7904,1.3972,4.99
2020-07-30 22:30:00,4.76592,1.39006,4.9645,0.033120000000000004,0.00966,0.0345,4.7328,1.3804,4.93,4.61232,1.3452600000000001,4.8045,0.033120000000000004,0.00966,0.0345,4.5792,1.3356,4.77
2020-07-30 23:00:00,4.55472,1.32846,4.7445,0.033120000000000004,0.00966,0.0345,4.5216,1.3188,4.71,4.41072,1.28646,4.5945,0.033120000000000004,0.00966,0.0345,4.3776,1.2768,4.5600000000000005
2020-07-30 23:30:00,4.27632,1.24726,4.4545,0.033120000000000004,0.00966,0.0345,4.2432,1.2376,4.42,4.13232,1.20526,4.3045,0.033120000000000004,0.00966,0.0345,4.0992,1.1956,4.27
2020-07-31 00:00:00,4.06512,1.18566,4.2345,0.033120000000000004,0.00966,0.0345,4.032,1.176,4.2,3.94032,1.14926,4.1045,0.033120000000000004,0.00966,0.0345,3.9072,1.1396,4.07
2020-07-31 00:30:00,3.9220800000000002,1.14394,4.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.888,1.134,4.05,3.79728,1.10754,3.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7632,1.0976,3.92
2020-07-31 01:00:00,3.82512,1.11566,3.9845,0.033120000000000004,0.00966,0.0345,3.792,1.106,3.95,3.7099200000000003,1.08206,3.8645,0.033120000000000004,0.00966,0.0345,3.6768,1.0724,3.83
2020-07-31 01:30:00,3.73872,1.09046,3.8945,0.033120000000000004,0.00966,0.0345,3.7056,1.0808,3.86,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73
2020-07-31 02:00:00,3.71952,1.08486,3.8745000000000003,0.033120000000000004,0.00966,0.0345,3.6864,1.0752,3.84,3.60432,1.05126,3.7545,0.033120000000000004,0.00966,0.0345,3.5712,1.0416,3.7199999999999998
2020-07-31 02:30:00,3.63312,1.05966,3.7845,0.033120000000000004,0.00966,0.0345,3.6,1.05,3.75,3.51792,1.02606,3.6645,0.033120000000000004,0.00966,0.0345,3.4848,1.0164,3.63
2020-07-31 03:00:00,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69,3.4603200000000003,1.00926,3.6045,0.033120000000000004,0.00966,0.0345,3.4272,0.9996,3.5700000000000003
2020-07-31 03:30:00,3.56592,1.04006,3.7145,0.033120000000000004,0.00966,0.0345,3.5328,1.0304,3.68,3.44112,1.00366,3.5845000000000002,0.033120000000000004,0.00966,0.0345,3.408,0.994,3.55
2020-07-31 04:00:00,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002
2020-07-31 04:30:00,3.4992,1.0206,3.645,0.033600000000000005,0.0098,0.035,3.4656000000000002,1.0108,3.61,3.384,0.987,3.525,0.033600000000000005,0.0098,0.035,3.3504,0.9772000000000001,3.49
2020-07-31 05:00:00,3.51792,1.02606,3.6645,0.033120000000000004,0.00966,0.0345,3.4848,1.0164,3.63,3.40272,0.9924600000000001,3.5445,0.033120000000000004,0.00966,0.0345,3.3696,0.9828,3.51
2020-07-31 05:30:00,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61,3.38448,0.9871400000000001,3.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3504,0.9772000000000001,3.49
2020-07-31 06:00:00,3.588,1.0465,3.7375,0.036000000000000004,0.0105,0.0375,3.552,1.036,3.7,3.4728,1.0129,3.6175,0.036000000000000004,0.0105,0.0375,3.4368,1.0024,3.58
2020-07-31 06:30:00,3.9043200000000002,1.13876,4.067,0.03552,0.010360000000000001,0.037,3.8688000000000002,1.1284,4.03,3.77952,1.10236,3.9370000000000003,0.03552,0.010360000000000001,0.037,3.7439999999999998,1.092,3.9
2020-07-31 07:00:00,4.02864,1.17502,4.1965,0.03504,0.010220000000000002,0.036500000000000005,3.9936,1.1648,4.16,3.89424,1.13582,4.0565,0.03504,0.010220000000000002,0.036500000000000005,3.8592,1.1256,4.02
2020-07-31 07:30:00,4.3368,1.2649,4.5175,0.036000000000000004,0.0105,0.0375,4.3008,1.2544,4.48,4.2024,1.2257,4.3775,0.036000000000000004,0.0105,0.0375,4.1664,1.2152,4.34
2020-07-31 08:00:00,4.65312,1.35716,4.8469999999999995,0.03552,0.010360000000000001,0.037,4.6176,1.3468,4.8100000000000005,4.50912,1.31516,4.697,0.03552,0.010360000000000001,0.037,4.4736,1.3048,4.66
2020-07-31 08:30:00,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06
2020-07-31 09:00:00,5.34432,1.55876,5.567,0.03552,0.010360000000000001,0.037,5.3088,1.5484,5.53,5.18112,1.51116,5.397,0.03552,0.010360000000000001,0.037,5.1456,1.5008,5.36
2020-07-31 09:30:00,5.58432,1.6287600000000002,5.817,0.03552,0.010360000000000001,0.037,5.5488,1.6184,5.78,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6
2020-07-31 10:00:00,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87,5.48784,1.6006200000000002,5.7165,0.03504,0.010220000000000002,0.036500000000000005,5.4528,1.5904,5.68
2020-07-31 10:30:00,5.69952,1.66236,5.937,0.03552,0.010360000000000001,0.037,5.664,1.6520000000000001,5.9,5.51712,1.6091600000000001,5.747,0.03552,0.010360000000000001,0.037,5.4816,1.5988,5.71
2020-07-31 11:00:00,5.7571200000000005,1.67916,5.997,0.03552,0.010360000000000001,0.037,5.7216000000000005,1.6688,5.96,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77
2020-07-31 11:30:00,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02,5.63232,1.64276,5.867,0.03552,0.010360000000000001,0.037,5.5968,1.6324,5.83
2020-07-31 12:00:00,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85
2020-07-31 12:30:00,5.83344,1.7014200000000002,6.0765,0.03504,0.010220000000000002,0.036500000000000005,5.7984,1.6912,6.04,5.65104,1.64822,5.8865,0.03504,0.010220000000000002,0.036500000000000005,5.616,1.638,5.85
2020-07-31 13:00:00,5.7576,1.6793,5.9975000000000005,0.036000000000000004,0.0105,0.0375,5.7216000000000005,1.6688,5.96,5.5752,1.6261,5.8075,0.036000000000000004,0.0105,0.0375,5.5392,1.6156000000000001,5.77
2020-07-31 13:30:00,5.748,1.6764999999999999,5.9875,0.036000000000000004,0.0105,0.0375,5.712,1.666,5.95,5.5656,1.6233,5.7975,0.036000000000000004,0.0105,0.0375,5.5296,1.6128,5.76
2020-07-31 14:00:00,5.68944,1.65942,5.9265,0.03504,0.010220000000000002,0.036500000000000005,5.6544,1.6492,5.89,5.51664,1.6090200000000001,5.7465,0.03504,0.010220000000000002,0.036500000000000005,5.4816,1.5988,5.71
2020-07-31 14:30:00,5.73744,1.6734200000000001,5.9765,0.03504,0.010220000000000002,0.036500000000000005,5.7024,1.6632,5.94,5.56464,1.62302,5.7965,0.03504,0.010220000000000002,0.036500000000000005,5.5296,1.6128,5.76
2020-07-31 15:00:00,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87,5.49744,1.60342,5.7265,0.03504,0.010220000000000002,0.036500000000000005,5.4624,1.5932,5.69
2020-07-31 15:30:00,5.68944,1.65942,5.9265,0.03504,0.010220000000000002,0.036500000000000005,5.6544,1.6492,5.89,5.50704,1.60622,5.7365,0.03504,0.010220000000000002,0.036500000000000005,5.472,1.596,5.7
2020-07-31 16:00:00,5.68944,1.65942,5.9265,0.03504,0.010220000000000002,0.036500000000000005,5.6544,1.6492,5.89,5.50704,1.60622,5.7365,0.03504,0.010220000000000002,0.036500000000000005,5.472,1.596,5.7
2020-07-31 16:30:00,5.76672,1.6819600000000001,6.007,0.03552,0.010360000000000001,0.037,5.7312,1.6716000000000002,5.97,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79
2020-07-31 17:00:00,5.9016,1.7213,6.1475,0.036000000000000004,0.0105,0.0375,5.8656,1.7107999999999999,6.11,5.7288,1.6709,5.9675,0.036000000000000004,0.0105,0.0375,5.6928,1.6604,5.93
2020-07-31 17:30:00,5.8152,1.6961,6.0575,0.036000000000000004,0.0105,0.0375,5.7792,1.6856,6.02,5.6424,1.6457000000000002,5.8775,0.036000000000000004,0.0105,0.0375,5.6064,1.6352,5.84
2020-07-31 18:00:00,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86,5.49792,1.60356,5.727,0.03552,0.010360000000000001,0.037,5.4624,1.5932,5.69
2020-07-31 18:30:00,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57
2020-07-31 19:00:00,5.42976,1.5836800000000002,5.656,0.03456,0.01008,0.036000000000000004,5.3952,1.5735999999999999,5.62,5.26656,1.5360800000000001,5.486,0.03456,0.01008,0.036000000000000004,5.232,1.526,5.45
2020-07-31 19:30:00,5.30496,1.5472800000000002,5.526,0.03456,0.01008,0.036000000000000004,5.2704,1.5372,5.49,5.15136,1.50248,5.366,0.03456,0.01008,0.036000000000000004,5.1168,1.4924,5.33
2020-07-31 20:00:00,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37,5.03664,1.46902,5.2465,0.03504,0.010220000000000002,0.036500000000000005,5.0016,1.4588,5.21
2020-07-31 20:30:00,5.02512,1.46566,5.2345,0.033120000000000004,0.00966,0.0345,4.992,1.456,5.2,4.88112,1.42366,5.0845,0.033120000000000004,0.00966,0.0345,4.848,1.4140000000000001,5.05
2020-07-31 21:00:00,4.93728,1.44004,5.143,0.03168,0.00924,0.033,4.9056,1.4308,5.11,4.79328,1.39804,4.993,0.03168,0.00924,0.033,4.7616,1.3888,4.96
2020-07-31 21:30:00,4.91856,1.43458,5.1235,0.03216,0.009380000000000001,0.0335,4.8864,1.4252,5.09,4.76496,1.38978,4.9635,0.03216,0.009380000000000001,0.0335,4.7328,1.3804,4.93
2020-07-31 22:00:00,4.84176,1.41218,5.0435,0.03216,0.009380000000000001,0.0335,4.8096,1.4028,5.01,4.69776,1.37018,4.8935,0.03216,0.009380000000000001,0.0335,4.6656,1.3608,4.86
2020-07-31 22:30:00,4.71744,1.37592,4.914,0.03264,0.00952,0.034,4.6848,1.3664,4.88,4.57344,1.33392,4.764,0.03264,0.00952,0.034,4.5408,1.3244,4.73
2020-07-31 23:00:00,4.51536,1.31698,4.7035,0.03216,0.009380000000000001,0.0335,4.4832,1.3076,4.67,4.38096,1.27778,4.5635,0.03216,0.009380000000000001,0.0335,4.3488,1.2684,4.53
2020-07-31 23:30:00,4.32336,1.26098,4.5035,0.03216,0.009380000000000001,0.0335,4.2912,1.2516,4.47,4.18896,1.22178,4.3635,0.03216,0.009380000000000001,0.0335,4.1568,1.2124,4.33
2020-08-01 00:00:00,4.13232,1.20526,4.3045,0.033120000000000004,0.00966,0.0345,4.0992,1.1956,4.27,4.00752,1.16886,4.1745,0.033120000000000004,0.00966,0.0345,3.9744,1.1592,4.14
2020-08-01 00:30:00,4.00656,1.16858,4.1735,0.03216,0.009380000000000001,0.0335,3.9744,1.1592,4.14,3.88176,1.13218,4.0435,0.03216,0.009380000000000001,0.0335,3.8496,1.1228,4.01
2020-08-01 01:00:00,3.88176,1.13218,4.0435,0.03216,0.009380000000000001,0.0335,3.8496,1.1228,4.01,3.7569600000000003,1.09578,3.9135,0.03216,0.009380000000000001,0.0335,3.7248,1.0864,3.88
2020-08-01 01:30:00,3.8049600000000003,1.10978,3.9635,0.03216,0.009380000000000001,0.0335,3.7728,1.1004,3.93,3.68976,1.07618,3.8435,0.03216,0.009380000000000001,0.0335,3.6576,1.0668,3.81
2020-08-01 02:00:00,3.76656,1.0985800000000001,3.9235,0.03216,0.009380000000000001,0.0335,3.7344,1.0892,3.89,3.65136,1.06498,3.8035,0.03216,0.009380000000000001,0.0335,3.6192,1.0556,3.77
2020-08-01 02:30:00,3.63216,1.05938,3.7835,0.03216,0.009380000000000001,0.0335,3.6,1.05,3.75,3.51696,1.02578,3.6635,0.03216,0.009380000000000001,0.0335,3.4848,1.0164,3.63
2020-08-01 03:00:00,3.52656,1.02858,3.6734999999999998,0.03216,0.009380000000000001,0.0335,3.4944,1.0192,3.64,3.41136,0.9949800000000001,3.5535,0.03216,0.009380000000000001,0.0335,3.3792,0.9856,3.52
2020-08-01 03:30:00,3.47904,1.01472,3.624,0.03264,0.00952,0.034,3.4464,1.0052,3.59,3.36384,0.9811200000000001,3.504,0.03264,0.00952,0.034,3.3312,0.9716,3.47
2020-08-01 04:00:00,3.47952,1.01486,3.6245000000000003,0.033120000000000004,0.00966,0.0345,3.4464,1.0052,3.59,3.36432,0.9812600000000001,3.5045,0.033120000000000004,0.00966,0.0345,3.3312,0.9716,3.47
2020-08-01 04:30:00,3.44112,1.00366,3.5845000000000002,0.033120000000000004,0.00966,0.0345,3.408,0.994,3.55,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44
2020-08-01 05:00:00,3.42144,0.99792,3.564,0.03264,0.00952,0.034,3.3888,0.9884000000000001,3.5300000000000002,3.30624,0.9643200000000001,3.444,0.03264,0.00952,0.034,3.2736,0.9548000000000001,3.41
2020-08-01 05:30:00,3.38352,0.9868600000000001,3.5245,0.033120000000000004,0.00966,0.0345,3.3504,0.9772000000000001,3.49,3.26832,0.9532600000000001,3.4045,0.033120000000000004,0.00966,0.0345,3.2352,0.9436,3.37
2020-08-01 06:00:00,3.37488,0.9843400000000001,3.5155000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3407999999999998,0.9744,3.48,3.26928,0.95354,3.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2352,0.9436,3.37
2020-08-01 06:30:00,3.51024,1.02382,3.6565000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.4752,1.0136,3.62,3.40464,0.9930200000000001,3.5465,0.03504,0.010220000000000002,0.036500000000000005,3.3696,0.9828,3.51
2020-08-01 07:00:00,3.63504,1.06022,3.7865,0.03504,0.010220000000000002,0.036500000000000005,3.6,1.05,3.75,3.5198400000000003,1.02662,3.6665,0.03504,0.010220000000000002,0.036500000000000005,3.4848,1.0164,3.63
2020-08-01 07:30:00,3.76944,1.09942,3.9265,0.03504,0.010220000000000002,0.036500000000000005,3.7344,1.0892,3.89,3.64464,1.06302,3.7965,0.03504,0.010220000000000002,0.036500000000000005,3.6096,1.0528,3.76
2020-08-01 08:00:00,3.92352,1.14436,4.087,0.03552,0.010360000000000001,0.037,3.888,1.134,4.05,3.7987200000000003,1.10796,3.957,0.03552,0.010360000000000001,0.037,3.7632,1.0976,3.92
2020-08-01 08:30:00,4.20192,1.22556,4.377,0.03552,0.010360000000000001,0.037,4.1664,1.2152,4.34,4.06752,1.18636,4.237,0.03552,0.010360000000000001,0.037,4.032,1.176,4.2
2020-08-01 09:00:00,4.40304,1.28422,4.5865,0.03504,0.010220000000000002,0.036500000000000005,4.368,1.274,4.55,4.26864,1.24502,4.4465,0.03504,0.010220000000000002,0.036500000000000005,4.2336,1.2348,4.41
2020-08-01 09:30:00,4.65216,1.35688,4.846,0.03456,0.01008,0.036000000000000004,4.6176,1.3468,4.8100000000000005,4.50816,1.31488,4.696,0.03456,0.01008,0.036000000000000004,4.4736,1.3048,4.66
2020-08-01 10:00:00,4.83504,1.41022,5.0365,0.03504,0.010220000000000002,0.036500000000000005,4.8,1.4,5.0,4.69104,1.36822,4.8865,0.03504,0.010220000000000002,0.036500000000000005,4.656,1.358,4.85
2020-08-01 10:30:00,4.84464,1.41302,5.0465,0.03504,0.010220000000000002,0.036500000000000005,4.8096,1.4028,5.01,4.70064,1.3710200000000001,4.8965,0.03504,0.010220000000000002,0.036500000000000005,4.6656,1.3608,4.86
2020-08-01 11:00:00,4.89264,1.42702,5.0965,0.03504,0.010220000000000002,0.036500000000000005,4.8576,1.4168,5.06,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91
2020-08-01 11:30:00,4.87296,1.42128,5.076,0.03456,0.01008,0.036000000000000004,4.8384,1.4112,5.04,4.72896,1.37928,4.926,0.03456,0.01008,0.036000000000000004,4.6944,1.3692,4.89
2020-08-01 12:00:00,4.99824,1.4578200000000001,5.2065,0.03504,0.010220000000000002,0.036500000000000005,4.9632000000000005,1.4476,5.17,4.84464,1.41302,5.0465,0.03504,0.010220000000000002,0.036500000000000005,4.8096,1.4028,5.01
2020-08-01 12:30:00,4.92192,1.4355600000000002,5.127,0.03552,0.010360000000000001,0.037,4.8864,1.4252,5.09,4.77792,1.39356,4.977,0.03552,0.010360000000000001,0.037,4.7424,1.3832,4.94
2020-08-01 13:00:00,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94
2020-08-01 13:30:00,4.86432,1.41876,5.067,0.03552,0.010360000000000001,0.037,4.8288,1.4084,5.03,4.72032,1.37676,4.917,0.03552,0.010360000000000001,0.037,4.6848,1.3664,4.88
2020-08-01 14:00:00,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99,4.68192,1.36556,4.877,0.03552,0.010360000000000001,0.037,4.6464,1.3552,4.84
2020-08-01 14:30:00,4.89264,1.42702,5.0965,0.03504,0.010220000000000002,0.036500000000000005,4.8576,1.4168,5.06,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91
2020-08-01 15:00:00,4.80624,1.40182,5.0065,0.03504,0.010220000000000002,0.036500000000000005,4.7712,1.3916,4.97,4.66224,1.35982,4.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.6272,1.3496000000000001,4.82
2020-08-01 15:30:00,4.71024,1.37382,4.9065,0.03504,0.010220000000000002,0.036500000000000005,4.6752,1.3636,4.87,4.57584,1.3346200000000001,4.7665,0.03504,0.010220000000000002,0.036500000000000005,4.5408,1.3244,4.73
2020-08-01 16:00:00,4.68144,1.36542,4.8765,0.03504,0.010220000000000002,0.036500000000000005,4.6464,1.3552,4.84,4.54704,1.32622,4.7365,0.03504,0.010220000000000002,0.036500000000000005,4.5120000000000005,1.316,4.7
2020-08-01 16:30:00,4.79664,1.3990200000000002,4.9965,0.03504,0.010220000000000002,0.036500000000000005,4.7616,1.3888,4.96,4.65264,1.35702,4.8465,0.03504,0.010220000000000002,0.036500000000000005,4.6176,1.3468,4.8100000000000005
2020-08-01 17:00:00,4.85328,1.41554,5.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8192,1.4056,5.02,4.70928,1.37354,4.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6752,1.3636,4.87
2020-08-01 17:30:00,4.94064,1.44102,5.1465,0.03504,0.010220000000000002,0.036500000000000005,4.9056,1.4308,5.11,4.79664,1.3990200000000002,4.9965,0.03504,0.010220000000000002,0.036500000000000005,4.7616,1.3888,4.96
2020-08-01 18:00:00,5.00736,1.46048,5.216,0.03456,0.01008,0.036000000000000004,4.9728,1.4504000000000001,5.18,4.85376,1.41568,5.056,0.03456,0.01008,0.036000000000000004,4.8192,1.4056,5.02
2020-08-01 18:30:00,5.00832,1.46076,5.217,0.03552,0.010360000000000001,0.037,4.9728,1.4504000000000001,5.18,4.85472,1.41596,5.057,0.03552,0.010360000000000001,0.037,4.8192,1.4056,5.02
2020-08-01 19:00:00,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05,4.73952,1.38236,4.937,0.03552,0.010360000000000001,0.037,4.704,1.3719999999999999,4.9
2020-08-01 19:30:00,4.71072,1.37396,4.907,0.03552,0.010360000000000001,0.037,4.6752,1.3636,4.87,4.56672,1.33196,4.757,0.03552,0.010360000000000001,0.037,4.5312,1.3216,4.72
2020-08-01 20:00:00,4.70064,1.3710200000000001,4.8965,0.03504,0.010220000000000002,0.036500000000000005,4.6656,1.3608,4.86,4.55664,1.32902,4.7465,0.03504,0.010220000000000002,0.036500000000000005,4.5216,1.3188,4.71
2020-08-01 20:30:00,4.60464,1.34302,4.7965,0.03504,0.010220000000000002,0.036500000000000005,4.5696,1.3328,4.76,4.47024,1.30382,4.6565,0.03504,0.010220000000000002,0.036500000000000005,4.4352,1.2936,4.62
2020-08-01 21:00:00,4.6017600000000005,1.34218,4.7935,0.03216,0.009380000000000001,0.0335,4.5696,1.3328,4.76,4.46736,1.30298,4.6535,0.03216,0.009380000000000001,0.0335,4.4352,1.2936,4.62
2020-08-01 21:30:00,4.63056,1.35058,4.8235,0.03216,0.009380000000000001,0.0335,4.5984,1.3412,4.79,4.48656,1.30858,4.6735,0.03216,0.009380000000000001,0.0335,4.4544,1.2992,4.64
2020-08-01 22:00:00,4.60224,1.34232,4.7940000000000005,0.03264,0.00952,0.034,4.5696,1.3328,4.76,4.45824,1.3003200000000001,4.644,0.03264,0.00952,0.034,4.4256,1.2908,4.61
2020-08-01 22:30:00,4.41024,1.28632,4.594,0.03264,0.00952,0.034,4.3776,1.2768,4.5600000000000005,4.27584,1.24712,4.454,0.03264,0.00952,0.034,4.2432,1.2376,4.42
2020-08-01 23:00:00,4.20816,1.2273800000000001,4.3835,0.03216,0.009380000000000001,0.0335,4.176,1.218,4.35,4.07376,1.18818,4.2435,0.03216,0.009380000000000001,0.0335,4.0416,1.1788,4.21
2020-08-01 23:30:00,4.01616,1.17138,4.1835,0.03216,0.009380000000000001,0.0335,3.984,1.162,4.15,3.89136,1.13498,4.0535,0.03216,0.009380000000000001,0.0335,3.8592,1.1256,4.02
2020-08-02 00:00:00,3.87216,1.12938,4.0335,0.03216,0.009380000000000001,0.0335,3.84,1.12,4.0,3.74736,1.09298,3.9035,0.03216,0.009380000000000001,0.0335,3.7152000000000003,1.0836000000000001,3.87
2020-08-02 00:30:00,3.71856,1.08458,3.8735,0.03216,0.009380000000000001,0.0335,3.6864,1.0752,3.84,3.59376,1.04818,3.7435,0.03216,0.009380000000000001,0.0335,3.5616,1.0388,3.71
2020-08-02 01:00:00,3.60336,1.05098,3.7535,0.03216,0.009380000000000001,0.0335,3.5712,1.0416,3.7199999999999998,3.48816,1.01738,3.6335,0.03216,0.009380000000000001,0.0335,3.456,1.008,3.6
2020-08-02 01:30:00,3.54624,1.03432,3.694,0.03264,0.00952,0.034,3.5136000000000003,1.0248,3.66,3.44064,1.00352,3.584,0.03264,0.00952,0.034,3.408,0.994,3.55
2020-08-02 02:00:00,3.52704,1.02872,3.674,0.03264,0.00952,0.034,3.4944,1.0192,3.64,3.41184,0.9951200000000001,3.5540000000000003,0.03264,0.00952,0.034,3.3792,0.9856,3.52
2020-08-02 02:30:00,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44
2020-08-02 03:00:00,3.36432,0.9812600000000001,3.5045,0.033120000000000004,0.00966,0.0345,3.3312,0.9716,3.47,3.24912,0.9476600000000001,3.3845,0.033120000000000004,0.00966,0.0345,3.216,0.9380000000000001,3.35
2020-08-02 03:30:00,3.36432,0.9812600000000001,3.5045,0.033120000000000004,0.00966,0.0345,3.3312,0.9716,3.47,3.24912,0.9476600000000001,3.3845,0.033120000000000004,0.00966,0.0345,3.216,0.9380000000000001,3.35
2020-08-02 04:00:00,3.27792,0.9560600000000001,3.4145,0.033120000000000004,0.00966,0.0345,3.2448,0.9464,3.38,3.17232,0.9252600000000001,3.3045,0.033120000000000004,0.00966,0.0345,3.1392,0.9156000000000001,3.27
2020-08-02 04:30:00,3.29664,0.96152,3.434,0.03264,0.00952,0.034,3.2640000000000002,0.9520000000000001,3.4,3.19104,0.9307200000000001,3.324,0.03264,0.00952,0.034,3.1584,0.9212,3.29
2020-08-02 05:00:00,3.25824,0.95032,3.394,0.03264,0.00952,0.034,3.2256,0.9408000000000001,3.36,3.15264,0.9195200000000001,3.284,0.03264,0.00952,0.034,3.12,0.91,3.25
2020-08-02 05:30:00,3.20112,0.93366,3.3345000000000002,0.033120000000000004,0.00966,0.0345,3.168,0.924,3.3,3.09552,0.9028600000000001,3.2245,0.033120000000000004,0.00966,0.0345,3.0624,0.8932,3.19
2020-08-02 06:00:00,3.16416,0.92288,3.296,0.03456,0.01008,0.036000000000000004,3.1296,0.9128000000000001,3.26,3.05856,0.8920800000000001,3.186,0.03456,0.01008,0.036000000000000004,3.024,0.882,3.15
2020-08-02 06:30:00,3.26064,0.9510200000000001,3.3965,0.03504,0.010220000000000002,0.036500000000000005,3.2256,0.9408000000000001,3.36,3.15504,0.92022,3.2865,0.03504,0.010220000000000002,0.036500000000000005,3.12,0.91,3.25
2020-08-02 07:00:00,3.36576,0.9816800000000001,3.5060000000000002,0.03456,0.01008,0.036000000000000004,3.3312,0.9716,3.47,3.25056,0.94808,3.386,0.03456,0.01008,0.036000000000000004,3.216,0.9380000000000001,3.35
2020-08-02 07:30:00,3.48144,1.01542,3.6265,0.03504,0.010220000000000002,0.036500000000000005,3.4464,1.0052,3.59,3.36624,0.98182,3.5065,0.03504,0.010220000000000002,0.036500000000000005,3.3312,0.9716,3.47
2020-08-02 08:00:00,3.59664,1.04902,3.7465,0.03504,0.010220000000000002,0.036500000000000005,3.5616,1.0388,3.71,3.4718400000000003,1.01262,3.6165000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.4368,1.0024,3.58
2020-08-02 08:30:00,3.79824,1.10782,3.9565,0.03504,0.010220000000000002,0.036500000000000005,3.7632,1.0976,3.92,3.6734400000000003,1.07142,3.8265000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.6384,1.0612,3.79
2020-08-02 09:00:00,3.91344,1.14142,4.0765,0.03504,0.010220000000000002,0.036500000000000005,3.8784,1.1312,4.04,3.78864,1.1050200000000001,3.9465,0.03504,0.010220000000000002,0.036500000000000005,3.7536,1.0948,3.91
2020-08-02 09:30:00,4.11504,1.20022,4.2865,0.03504,0.010220000000000002,0.036500000000000005,4.08,1.19,4.25,3.98064,1.16102,4.1465,0.03504,0.010220000000000002,0.036500000000000005,3.9455999999999998,1.1508,4.11
2020-08-02 10:00:00,4.25904,1.24222,4.4365,0.03504,0.010220000000000002,0.036500000000000005,4.224,1.232,4.4,4.12464,1.20302,4.2965,0.03504,0.010220000000000002,0.036500000000000005,4.0896,1.1928,4.26
2020-08-02 10:30:00,4.39344,1.28142,4.5765,0.03504,0.010220000000000002,0.036500000000000005,4.3584,1.2711999999999999,4.54,4.24944,1.23942,4.4265,0.03504,0.010220000000000002,0.036500000000000005,4.2144,1.2292,4.39
2020-08-02 11:00:00,4.47024,1.30382,4.6565,0.03504,0.010220000000000002,0.036500000000000005,4.4352,1.2936,4.62,4.32624,1.26182,4.5065,0.03504,0.010220000000000002,0.036500000000000005,4.2912,1.2516,4.47
2020-08-02 11:30:00,4.5662400000000005,1.33182,4.7565,0.03504,0.010220000000000002,0.036500000000000005,4.5312,1.3216,4.72,4.42224,1.28982,4.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.3872,1.2796,4.57
2020-08-02 12:00:00,4.69104,1.36822,4.8865,0.03504,0.010220000000000002,0.036500000000000005,4.656,1.358,4.85,4.53744,1.32342,4.7265,0.03504,0.010220000000000002,0.036500000000000005,4.5024,1.3132000000000001,4.69
2020-08-02 12:30:00,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88,4.5662400000000005,1.33182,4.7565,0.03504,0.010220000000000002,0.036500000000000005,4.5312,1.3216,4.72
2020-08-02 13:00:00,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91,4.59504,1.34022,4.7865,0.03504,0.010220000000000002,0.036500000000000005,4.5600000000000005,1.33,4.75
2020-08-02 13:30:00,4.72032,1.37676,4.917,0.03552,0.010360000000000001,0.037,4.6848,1.3664,4.88,4.56672,1.33196,4.757,0.03552,0.010360000000000001,0.037,4.5312,1.3216,4.72
2020-08-02 14:00:00,4.66224,1.35982,4.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.6272,1.3496000000000001,4.82,4.50864,1.31502,4.6965,0.03504,0.010220000000000002,0.036500000000000005,4.4736,1.3048,4.66
2020-08-02 14:30:00,4.63344,1.35142,4.8265,0.03504,0.010220000000000002,0.036500000000000005,4.5984,1.3412,4.79,4.48944,1.30942,4.6765,0.03504,0.010220000000000002,0.036500000000000005,4.4544,1.2992,4.64
2020-08-02 15:00:00,4.5955200000000005,1.34036,4.787,0.03552,0.010360000000000001,0.037,4.5600000000000005,1.33,4.75,4.45152,1.29836,4.6370000000000005,0.03552,0.010360000000000001,0.037,4.416,1.288,4.6
2020-08-02 15:30:00,4.67232,1.36276,4.867,0.03552,0.010360000000000001,0.037,4.6368,1.3524,4.83,4.52832,1.32076,4.717,0.03552,0.010360000000000001,0.037,4.4928,1.3104,4.68
2020-08-02 16:00:00,4.70064,1.3710200000000001,4.8965,0.03504,0.010220000000000002,0.036500000000000005,4.6656,1.3608,4.86,4.54704,1.32622,4.7365,0.03504,0.010220000000000002,0.036500000000000005,4.5120000000000005,1.316,4.7
2020-08-02 16:30:00,4.62384,1.34862,4.8165,0.03504,0.010220000000000002,0.036500000000000005,4.5888,1.3384,4.78,4.47984,1.3066200000000001,4.6665,0.03504,0.010220000000000002,0.036500000000000005,4.4448,1.2964,4.63
2020-08-02 17:00:00,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88,4.5662400000000005,1.33182,4.7565,0.03504,0.010220000000000002,0.036500000000000005,4.5312,1.3216,4.72
2020-08-02 17:30:00,4.86384,1.41862,5.0665,0.03504,0.010220000000000002,0.036500000000000005,4.8288,1.4084,5.03,4.71024,1.37382,4.9065,0.03504,0.010220000000000002,0.036500000000000005,4.6752,1.3636,4.87
2020-08-02 18:00:00,4.79664,1.3990200000000002,4.9965,0.03504,0.010220000000000002,0.036500000000000005,4.7616,1.3888,4.96,4.64304,1.35422,4.8365,0.03504,0.010220000000000002,0.036500000000000005,4.608,1.344,4.8
2020-08-02 18:30:00,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99,4.67232,1.36276,4.867,0.03552,0.010360000000000001,0.037,4.6368,1.3524,4.83
2020-08-02 19:00:00,4.71024,1.37382,4.9065,0.03504,0.010220000000000002,0.036500000000000005,4.6752,1.3636,4.87,4.55664,1.32902,4.7465,0.03504,0.010220000000000002,0.036500000000000005,4.5216,1.3188,4.71
2020-08-02 19:30:00,4.60464,1.34302,4.7965,0.03504,0.010220000000000002,0.036500000000000005,4.5696,1.3328,4.76,4.46064,1.30102,4.6465,0.03504,0.010220000000000002,0.036500000000000005,4.4256,1.2908,4.61
2020-08-02 20:00:00,4.55712,1.32916,4.747,0.03552,0.010360000000000001,0.037,4.5216,1.3188,4.71,4.42272,1.28996,4.607,0.03552,0.010360000000000001,0.037,4.3872,1.2796,4.57
2020-08-02 20:30:00,4.5182400000000005,1.31782,4.7065,0.03504,0.010220000000000002,0.036500000000000005,4.4832,1.3076,4.67,4.37424,1.27582,4.5565,0.03504,0.010220000000000002,0.036500000000000005,4.3392,1.2656,4.52
2020-08-02 21:00:00,4.56384,1.33112,4.754,0.03264,0.00952,0.034,4.5312,1.3216,4.72,4.42944,1.29192,4.614,0.03264,0.00952,0.034,4.3968,1.2824,4.58
2020-08-02 21:30:00,4.58352,1.3368600000000002,4.7745,0.033120000000000004,0.00966,0.0345,4.5504,1.3272,4.74,4.43952,1.29486,4.6245,0.033120000000000004,0.00966,0.0345,4.4064,1.2852000000000001,4.59
2020-08-02 22:00:00,4.51632,1.31726,4.7045,0.033120000000000004,0.00966,0.0345,4.4832,1.3076,4.67,4.38192,1.27806,4.5645,0.033120000000000004,0.00966,0.0345,4.3488,1.2684,4.53
2020-08-02 22:30:00,4.36272,1.2724600000000001,4.5445,0.033120000000000004,0.00966,0.0345,4.3296,1.2628,4.51,4.22832,1.23326,4.4045,0.033120000000000004,0.00966,0.0345,4.1952,1.2236,4.37
2020-08-02 23:00:00,4.1328,1.2054,4.305,0.033600000000000005,0.0098,0.035,4.0992,1.1956,4.27,4.008,1.169,4.175,0.033600000000000005,0.0098,0.035,3.9744,1.1592,4.14
2020-08-02 23:30:00,3.94944,1.15192,4.114,0.03264,0.00952,0.034,3.9168000000000003,1.1424,4.08,3.82464,1.11552,3.984,0.03264,0.00952,0.034,3.792,1.106,3.95
2020-08-03 00:00:00,3.76752,1.09886,3.9245,0.033120000000000004,0.00966,0.0345,3.7344,1.0892,3.89,3.65232,1.06526,3.8045,0.033120000000000004,0.00966,0.0345,3.6192,1.0556,3.77
2020-08-03 00:30:00,3.65232,1.06526,3.8045,0.033120000000000004,0.00966,0.0345,3.6192,1.0556,3.77,3.53712,1.03166,3.6845,0.033120000000000004,0.00966,0.0345,3.504,1.022,3.65
2020-08-03 01:00:00,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66,3.43152,1.00086,3.5745,0.033120000000000004,0.00966,0.0345,3.3984,0.9912000000000001,3.54
2020-08-03 01:30:00,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62,3.39312,0.9896600000000001,3.5345,0.033120000000000004,0.00966,0.0345,3.36,0.98,3.5
2020-08-03 02:00:00,3.48912,1.01766,3.6345,0.033120000000000004,0.00966,0.0345,3.456,1.008,3.6,3.37392,0.98406,3.5145,0.033120000000000004,0.00966,0.0345,3.3407999999999998,0.9744,3.48
2020-08-03 02:30:00,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002,3.30672,0.9644600000000001,3.4445,0.033120000000000004,0.00966,0.0345,3.2736,0.9548000000000001,3.41
2020-08-03 03:00:00,3.38352,0.9868600000000001,3.5245,0.033120000000000004,0.00966,0.0345,3.3504,0.9772000000000001,3.49,3.26832,0.9532600000000001,3.4045,0.033120000000000004,0.00966,0.0345,3.2352,0.9436,3.37
2020-08-03 03:30:00,3.32592,0.97006,3.4645,0.033120000000000004,0.00966,0.0345,3.2928,0.9604,3.43,3.22032,0.9392600000000001,3.3545,0.033120000000000004,0.00966,0.0345,3.1872,0.9296000000000001,3.32
2020-08-03 04:00:00,3.29712,0.9616600000000001,3.4345,0.033120000000000004,0.00966,0.0345,3.2640000000000002,0.9520000000000001,3.4,3.19152,0.93086,3.3245,0.033120000000000004,0.00966,0.0345,3.1584,0.9212,3.29
2020-08-03 04:30:00,3.3168,0.9674,3.455,0.033600000000000005,0.0098,0.035,3.2832,0.9576,3.42,3.2112,0.9366000000000001,3.345,0.033600000000000005,0.0098,0.035,3.1776,0.9268000000000001,3.31
2020-08-03 05:00:00,3.31632,0.9672600000000001,3.4545,0.033120000000000004,0.00966,0.0345,3.2832,0.9576,3.42,3.2107200000000002,0.9364600000000001,3.3445,0.033120000000000004,0.00966,0.0345,3.1776,0.9268000000000001,3.31
2020-08-03 05:30:00,3.3552,0.9786,3.495,0.033600000000000005,0.0098,0.035,3.3216,0.9688,3.46,3.2496,0.9478000000000001,3.385,0.033600000000000005,0.0098,0.035,3.216,0.9380000000000001,3.35
2020-08-03 06:00:00,3.44256,1.00408,3.586,0.03456,0.01008,0.036000000000000004,3.408,0.994,3.55,3.32736,0.9704800000000001,3.466,0.03456,0.01008,0.036000000000000004,3.2928,0.9604,3.43
2020-08-03 06:30:00,3.6734400000000003,1.07142,3.8265000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.6384,1.0612,3.79,3.54864,1.03502,3.6965,0.03504,0.010220000000000002,0.036500000000000005,3.5136000000000003,1.0248,3.66
2020-08-03 07:00:00,3.86544,1.12742,4.0265,0.03504,0.010220000000000002,0.036500000000000005,3.8304,1.1172,3.99,3.74064,1.09102,3.8965,0.03504,0.010220000000000002,0.036500000000000005,3.7056,1.0808,3.86
2020-08-03 07:30:00,4.11552,1.20036,4.287,0.03552,0.010360000000000001,0.037,4.08,1.19,4.25,3.99072,1.16396,4.157,0.03552,0.010360000000000001,0.037,3.9552,1.1536,4.12
2020-08-03 08:00:00,4.50864,1.31502,4.6965,0.03504,0.010220000000000002,0.036500000000000005,4.4736,1.3048,4.66,4.36464,1.27302,4.5465,0.03504,0.010220000000000002,0.036500000000000005,4.3296,1.2628,4.51
2020-08-03 08:30:00,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09,4.75824,1.38782,4.9565,0.03504,0.010220000000000002,0.036500000000000005,4.7232,1.3776,4.92
2020-08-03 09:00:00,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37,5.01744,1.4634200000000002,5.2265,0.03504,0.010220000000000002,0.036500000000000005,4.9824,1.4532,5.19
2020-08-03 09:30:00,5.52624,1.61182,5.7565,0.03504,0.010220000000000002,0.036500000000000005,5.4912,1.6016,5.72,5.35344,1.56142,5.5765,0.03504,0.010220000000000002,0.036500000000000005,5.3184000000000005,1.5512000000000001,5.54
2020-08-03 10:00:00,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73,5.36304,1.5642200000000002,5.5865,0.03504,0.010220000000000002,0.036500000000000005,5.328,1.554,5.55
2020-08-03 10:30:00,5.58336,1.6284800000000001,5.816,0.03456,0.01008,0.036000000000000004,5.5488,1.6184,5.78,5.41056,1.57808,5.636,0.03456,0.01008,0.036000000000000004,5.376,1.568,5.6
2020-08-03 11:00:00,5.67936,1.6564800000000002,5.916,0.03456,0.01008,0.036000000000000004,5.6448,1.6464,5.88,5.49696,1.60328,5.726,0.03456,0.01008,0.036000000000000004,5.4624,1.5932,5.69
2020-08-03 11:30:00,5.67936,1.6564800000000002,5.916,0.03456,0.01008,0.036000000000000004,5.6448,1.6464,5.88,5.49696,1.60328,5.726,0.03456,0.01008,0.036000000000000004,5.4624,1.5932,5.69
2020-08-03 12:00:00,5.71776,1.66768,5.956,0.03456,0.01008,0.036000000000000004,5.6832,1.6576,5.92,5.53536,1.61448,5.766,0.03456,0.01008,0.036000000000000004,5.5008,1.6044,5.73
2020-08-03 12:30:00,5.78496,1.68728,6.026,0.03456,0.01008,0.036000000000000004,5.7504,1.6772,5.99,5.60256,1.63408,5.836,0.03456,0.01008,0.036000000000000004,5.568,1.624,5.8
2020-08-03 13:00:00,5.67936,1.6564800000000002,5.916,0.03456,0.01008,0.036000000000000004,5.6448,1.6464,5.88,5.49696,1.60328,5.726,0.03456,0.01008,0.036000000000000004,5.4624,1.5932,5.69
2020-08-03 13:30:00,5.6985600000000005,1.66208,5.936,0.03456,0.01008,0.036000000000000004,5.664,1.6520000000000001,5.9,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71
2020-08-03 14:00:00,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87,5.49744,1.60342,5.7265,0.03504,0.010220000000000002,0.036500000000000005,5.4624,1.5932,5.69
2020-08-03 14:30:00,5.7278400000000005,1.67062,5.9665,0.03504,0.010220000000000002,0.036500000000000005,5.6928,1.6604,5.93,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73
2020-08-03 15:00:00,5.73744,1.6734200000000001,5.9765,0.03504,0.010220000000000002,0.036500000000000005,5.7024,1.6632,5.94,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75
2020-08-03 15:30:00,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87,5.48784,1.6006200000000002,5.7165,0.03504,0.010220000000000002,0.036500000000000005,5.4528,1.5904,5.68
2020-08-03 16:00:00,5.71728,1.66754,5.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6832,1.6576,5.92,5.53488,1.6143399999999999,5.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5008,1.6044,5.73
2020-08-03 16:30:00,5.64096,1.64528,5.876,0.03456,0.01008,0.036000000000000004,5.6064,1.6352,5.84,5.46816,1.59488,5.696,0.03456,0.01008,0.036000000000000004,5.4336,1.5848,5.66
2020-08-03 17:00:00,5.59248,1.63114,5.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5584,1.6212,5.79,5.41968,1.58074,5.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3856,1.5708,5.61
2020-08-03 17:30:00,5.59248,1.63114,5.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5584,1.6212,5.79,5.41968,1.58074,5.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3856,1.5708,5.61
2020-08-03 18:00:00,5.56368,1.62274,5.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5296,1.6128,5.76,5.39088,1.57234,5.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3568,1.5624,5.58
2020-08-03 18:30:00,5.47728,1.59754,5.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4432,1.5876000000000001,5.67,5.31408,1.54994,5.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.28,1.54,5.5
2020-08-03 19:00:00,5.36256,1.5640800000000001,5.586,0.03456,0.01008,0.036000000000000004,5.328,1.554,5.55,5.19936,1.51648,5.416,0.03456,0.01008,0.036000000000000004,5.1648,1.5064000000000002,5.38
2020-08-03 19:30:00,5.21808,1.52194,5.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.184,1.512,5.4,5.05488,1.47434,5.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0208,1.4644,5.23
2020-08-03 20:00:00,5.07408,1.47994,5.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.04,1.47,5.25,4.92048,1.43514,5.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8864,1.4252,5.09
2020-08-03 20:30:00,4.8921600000000005,1.4268800000000001,5.096,0.03456,0.01008,0.036000000000000004,4.8576,1.4168,5.06,4.73856,1.38208,4.936,0.03456,0.01008,0.036000000000000004,4.704,1.3719999999999999,4.9
2020-08-03 21:00:00,4.85136,1.41498,5.0535,0.03216,0.009380000000000001,0.0335,4.8192,1.4056,5.02,4.69776,1.37018,4.8935,0.03216,0.009380000000000001,0.0335,4.6656,1.3608,4.86
2020-08-03 21:30:00,4.8792,1.4231,5.0825,0.031200000000000002,0.0091,0.0325,4.848,1.4140000000000001,5.05,4.7256,1.3783,4.9225,0.031200000000000002,0.0091,0.0325,4.6944,1.3692,4.89
2020-08-03 22:00:00,4.73568,1.38124,4.933,0.03168,0.00924,0.033,4.704,1.3719999999999999,4.9,4.59168,1.33924,4.783,0.03168,0.00924,0.033,4.5600000000000005,1.33,4.75
