Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-03 22:30:00,4.53408,1.32244,4.723,0.03168,0.00924,0.033,4.5024,1.3132000000000001,4.69,4.39968,1.2832400000000002,4.583,0.03168,0.00924,0.033,4.368,1.274,4.55
2020-08-03 23:00:00,4.31424,1.2583199999999999,4.494,0.03264,0.00952,0.034,4.2816,1.2488000000000001,4.46,4.17984,1.21912,4.354,0.03264,0.00952,0.034,4.1472,1.2096,4.32
2020-08-03 23:30:00,4.04496,1.17978,4.2135,0.03216,0.009380000000000001,0.0335,4.0128,1.1703999999999999,4.18,3.92016,1.14338,4.0835,0.03216,0.009380000000000001,0.0335,3.888,1.134,4.05
2020-08-04 00:00:00,3.9100800000000002,1.14044,4.073,0.03168,0.00924,0.033,3.8784,1.1312,4.04,3.77568,1.10124,3.933,0.03168,0.00924,0.033,3.7439999999999998,1.092,3.9
2020-08-04 00:30:00,3.75648,1.09564,3.9130000000000003,0.03168,0.00924,0.033,3.7248,1.0864,3.88,3.6316800000000002,1.05924,3.783,0.03168,0.00924,0.033,3.6,1.05,3.75
2020-08-04 01:00:00,3.64128,1.06204,3.793,0.03168,0.00924,0.033,3.6096,1.0528,3.76,3.52608,1.02844,3.673,0.03168,0.00924,0.033,3.4944,1.0192,3.64
2020-08-04 01:30:00,3.57456,1.04258,3.7235,0.03216,0.009380000000000001,0.0335,3.5423999999999998,1.0332,3.69,3.45936,1.00898,3.6035,0.03216,0.009380000000000001,0.0335,3.4272,0.9996,3.5700000000000003
2020-08-04 02:00:00,3.54576,1.03418,3.6935000000000002,0.03216,0.009380000000000001,0.0335,3.5136000000000003,1.0248,3.66,3.43056,1.00058,3.5735,0.03216,0.009380000000000001,0.0335,3.3984,0.9912000000000001,3.54
2020-08-04 02:30:00,3.51648,1.02564,3.6630000000000003,0.03168,0.00924,0.033,3.4848,1.0164,3.63,3.40128,0.99204,3.543,0.03168,0.00924,0.033,3.3696,0.9828,3.51
2020-08-04 03:00:00,3.47856,1.01458,3.6235,0.03216,0.009380000000000001,0.0335,3.4464,1.0052,3.59,3.35376,0.97818,3.4935,0.03216,0.009380000000000001,0.0335,3.3216,0.9688,3.46
2020-08-04 03:30:00,3.43104,1.00072,3.574,0.03264,0.00952,0.034,3.3984,0.9912000000000001,3.54,3.31584,0.9671200000000001,3.454,0.03264,0.00952,0.034,3.2832,0.9576,3.42
2020-08-04 04:00:00,3.41136,0.9949800000000001,3.5535,0.03216,0.009380000000000001,0.0335,3.3792,0.9856,3.52,3.28656,0.9585800000000001,3.4235,0.03216,0.009380000000000001,0.0335,3.2544,0.9492,3.39
2020-08-04 04:30:00,3.44016,1.00338,3.5835,0.03216,0.009380000000000001,0.0335,3.408,0.994,3.55,3.32496,0.9697800000000001,3.4635,0.03216,0.009380000000000001,0.0335,3.2928,0.9604,3.43
2020-08-04 05:00:00,3.44016,1.00338,3.5835,0.03216,0.009380000000000001,0.0335,3.408,0.994,3.55,3.32496,0.9697800000000001,3.4635,0.03216,0.009380000000000001,0.0335,3.2928,0.9604,3.43
2020-08-04 05:30:00,3.43152,1.00086,3.5745,0.033120000000000004,0.00966,0.0345,3.3984,0.9912000000000001,3.54,3.31632,0.9672600000000001,3.4545,0.033120000000000004,0.00966,0.0345,3.2832,0.9576,3.42
2020-08-04 06:00:00,3.50928,1.02354,3.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4752,1.0136,3.62,3.39408,0.98994,3.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.36,0.98,3.5
2020-08-04 06:30:00,3.74016,1.09088,3.896,0.03456,0.01008,0.036000000000000004,3.7056,1.0808,3.86,3.61536,1.05448,3.766,0.03456,0.01008,0.036000000000000004,3.5808,1.0444,3.73
2020-08-04 07:00:00,3.8937600000000003,1.13568,4.056,0.03456,0.01008,0.036000000000000004,3.8592,1.1256,4.02,3.76896,1.09928,3.926,0.03456,0.01008,0.036000000000000004,3.7344,1.0892,3.89
2020-08-04 07:30:00,4.18224,1.21982,4.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.1472,1.2096,4.32,4.03824,1.17782,4.2065,0.03504,0.010220000000000002,0.036500000000000005,4.0032,1.1676,4.17
2020-08-04 08:00:00,4.55664,1.32902,4.7465,0.03504,0.010220000000000002,0.036500000000000005,4.5216,1.3188,4.71,4.40304,1.28422,4.5865,0.03504,0.010220000000000002,0.036500000000000005,4.368,1.274,4.55
2020-08-04 08:30:00,4.9392,1.4406,5.145,0.033600000000000005,0.0098,0.035,4.9056,1.4308,5.11,4.776,1.393,4.975,0.033600000000000005,0.0098,0.035,4.7424,1.3832,4.94
2020-08-04 09:00:00,5.22144,1.52292,5.439,0.018240000000000003,0.00532,0.019,5.2032,1.5176,5.42,5.05824,1.47532,5.269,0.018240000000000003,0.00532,0.019,5.04,1.47,5.25
2020-08-04 09:30:00,5.4667200000000005,1.5944600000000002,5.6945,0.033120000000000004,0.00966,0.0345,5.4336,1.5848,5.66,5.28432,1.54126,5.5045,0.033120000000000004,0.00966,0.0345,5.2512,1.5316,5.47
2020-08-04 10:00:00,5.52432,1.6112600000000001,5.7545,0.033120000000000004,0.00966,0.0345,5.4912,1.6016,5.72,5.35152,1.56086,5.5745000000000005,0.033120000000000004,0.00966,0.0345,5.3184000000000005,1.5512000000000001,5.54
2020-08-04 10:30:00,5.49456,1.6025800000000001,5.7235,0.03216,0.009380000000000001,0.0335,5.4624,1.5932,5.69,5.31216,1.5493800000000002,5.5335,0.03216,0.009380000000000001,0.0335,5.28,1.54,5.5
2020-08-04 11:00:00,5.66784,1.65312,5.904,0.03264,0.00952,0.034,5.6352,1.6436000000000002,5.87,5.48544,1.59992,5.714,0.03264,0.00952,0.034,5.4528,1.5904,5.68
2020-08-04 11:30:00,5.76528,1.68154,6.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7312,1.6716000000000002,5.97,5.58288,1.6283400000000001,5.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5488,1.6184,5.78
2020-08-04 12:00:00,5.79504,1.69022,6.0365,0.03504,0.010220000000000002,0.036500000000000005,5.76,1.6800000000000002,6.0,5.61264,1.6370200000000001,5.8465,0.03504,0.010220000000000002,0.036500000000000005,5.5776,1.6268,5.8100000000000005
2020-08-04 12:30:00,5.91072,1.72396,6.157,0.03552,0.010360000000000001,0.037,5.8752,1.7136,6.12,5.71872,1.66796,5.957,0.03552,0.010360000000000001,0.037,5.6832,1.6576,5.92
2020-08-04 13:00:00,5.77632,1.68476,6.017,0.03552,0.010360000000000001,0.037,5.7408,1.6743999999999999,5.98,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79
2020-08-04 13:30:00,5.64192,1.6455600000000001,5.877,0.03552,0.010360000000000001,0.037,5.6064,1.6352,5.84,5.45952,1.59236,5.687,0.03552,0.010360000000000001,0.037,5.424,1.5819999999999999,5.65
2020-08-04 14:00:00,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6
2020-08-04 14:30:00,5.69952,1.66236,5.937,0.03552,0.010360000000000001,0.037,5.664,1.6520000000000001,5.9,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72
2020-08-04 15:00:00,5.54592,1.61756,5.777,0.03552,0.010360000000000001,0.037,5.5104,1.6072000000000002,5.74,5.37312,1.5671599999999999,5.5969999999999995,0.03552,0.010360000000000001,0.037,5.3376,1.5568,5.5600000000000005
2020-08-04 15:30:00,5.50752,1.60636,5.737,0.03552,0.010360000000000001,0.037,5.472,1.596,5.7,5.33472,1.55596,5.557,0.03552,0.010360000000000001,0.037,5.2992,1.5455999999999999,5.52
2020-08-04 16:00:00,5.50704,1.60622,5.7365,0.03504,0.010220000000000002,0.036500000000000005,5.472,1.596,5.7,5.33424,1.5558200000000002,5.5565,0.03504,0.010220000000000002,0.036500000000000005,5.2992,1.5455999999999999,5.52
2020-08-04 16:30:00,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72,5.3539200000000005,1.56156,5.577,0.03552,0.010360000000000001,0.037,5.3184000000000005,1.5512000000000001,5.54
2020-08-04 17:00:00,5.54592,1.61756,5.777,0.03552,0.010360000000000001,0.037,5.5104,1.6072000000000002,5.74,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55
2020-08-04 17:30:00,5.48784,1.6006200000000002,5.7165,0.03504,0.010220000000000002,0.036500000000000005,5.4528,1.5904,5.68,5.31504,1.55022,5.5365,0.03504,0.010220000000000002,0.036500000000000005,5.28,1.54,5.5
2020-08-04 18:00:00,5.49696,1.60328,5.726,0.03456,0.01008,0.036000000000000004,5.4624,1.5932,5.69,5.32416,1.55288,5.546,0.03456,0.01008,0.036000000000000004,5.2896,1.5428000000000002,5.51
2020-08-04 18:30:00,5.47824,1.59782,5.7065,0.03504,0.010220000000000002,0.036500000000000005,5.4432,1.5876000000000001,5.67,5.30544,1.54742,5.5265,0.03504,0.010220000000000002,0.036500000000000005,5.2704,1.5372,5.49
2020-08-04 19:00:00,5.40144,1.57542,5.6265,0.03504,0.010220000000000002,0.036500000000000005,5.3664,1.5652,5.59,5.22864,1.52502,5.4465,0.03504,0.010220000000000002,0.036500000000000005,5.1936,1.5148000000000001,5.41
2020-08-04 19:30:00,5.23776,1.5276800000000001,5.456,0.03456,0.01008,0.036000000000000004,5.2032,1.5176,5.42,5.07456,1.48008,5.286,0.03456,0.01008,0.036000000000000004,5.04,1.47,5.25
2020-08-04 20:00:00,5.10432,1.48876,5.317,0.03552,0.010360000000000001,0.037,5.0688,1.4784000000000002,5.28,4.94112,1.44116,5.147,0.03552,0.010360000000000001,0.037,4.9056,1.4308,5.11
2020-08-04 20:30:00,4.97856,1.45208,5.186,0.03456,0.01008,0.036000000000000004,4.944,1.442,5.15,4.82496,1.40728,5.026,0.03456,0.01008,0.036000000000000004,4.7904,1.3972,4.99
2020-08-04 21:00:00,4.90848,1.43164,5.113,0.03168,0.00924,0.033,4.8768,1.4224,5.08,4.75488,1.38684,4.953,0.03168,0.00924,0.033,4.7232,1.3776,4.92
2020-08-04 21:30:00,4.93776,1.44018,5.1435,0.03216,0.009380000000000001,0.0335,4.9056,1.4308,5.11,4.78416,1.39538,4.9835,0.03216,0.009380000000000001,0.0335,4.752,1.3860000000000001,4.95
2020-08-04 22:00:00,4.75536,1.38698,4.9535,0.03216,0.009380000000000001,0.0335,4.7232,1.3776,4.92,4.6017600000000005,1.34218,4.7935,0.03216,0.009380000000000001,0.0335,4.5696,1.3328,4.76
2020-08-04 22:30:00,4.52592,1.32006,4.7145,0.033120000000000004,0.00966,0.0345,4.4928,1.3104,4.68,4.38192,1.27806,4.5645,0.033120000000000004,0.00966,0.0345,4.3488,1.2684,4.53
2020-08-04 23:00:00,4.28592,1.25006,4.4645,0.033120000000000004,0.00966,0.0345,4.2528,1.2404,4.43,4.15152,1.21086,4.3245000000000005,0.033120000000000004,0.00966,0.0345,4.1184,1.2012,4.29
2020-08-04 23:30:00,4.06416,1.18538,4.2335,0.03216,0.009380000000000001,0.0335,4.032,1.176,4.2,3.92976,1.14618,4.0935,0.03216,0.009380000000000001,0.0335,3.8976,1.1368,4.06
2020-08-05 00:00:00,3.89184,1.1351200000000001,4.054,0.03264,0.00952,0.034,3.8592,1.1256,4.02,3.76704,1.09872,3.924,0.03264,0.00952,0.034,3.7344,1.0892,3.89
2020-08-05 00:30:00,3.7382400000000002,1.09032,3.894,0.03264,0.00952,0.034,3.7056,1.0808,3.86,3.61344,1.05392,3.7640000000000002,0.03264,0.00952,0.034,3.5808,1.0444,3.73
2020-08-05 01:00:00,3.65232,1.06526,3.8045,0.033120000000000004,0.00966,0.0345,3.6192,1.0556,3.77,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64
2020-08-05 01:30:00,3.59424,1.04832,3.7439999999999998,0.03264,0.00952,0.034,3.5616,1.0388,3.71,3.47904,1.01472,3.624,0.03264,0.00952,0.034,3.4464,1.0052,3.59
2020-08-05 02:00:00,3.61296,1.05378,3.7635,0.03216,0.009380000000000001,0.0335,3.5808,1.0444,3.73,3.49776,1.02018,3.6435,0.03216,0.009380000000000001,0.0335,3.4656000000000002,1.0108,3.61
2020-08-05 02:30:00,3.58416,1.04538,3.7335000000000003,0.03216,0.009380000000000001,0.0335,3.552,1.036,3.7,3.45936,1.00898,3.6035,0.03216,0.009380000000000001,0.0335,3.4272,0.9996,3.5700000000000003
2020-08-05 03:00:00,3.52656,1.02858,3.6734999999999998,0.03216,0.009380000000000001,0.0335,3.4944,1.0192,3.64,3.41136,0.9949800000000001,3.5535,0.03216,0.009380000000000001,0.0335,3.3792,0.9856,3.52
2020-08-05 03:30:00,3.46944,1.01192,3.614,0.03264,0.00952,0.034,3.4368,1.0024,3.58,3.35424,0.9783200000000001,3.4939999999999998,0.03264,0.00952,0.034,3.3216,0.9688,3.46
2020-08-05 04:00:00,3.45024,1.00632,3.594,0.03264,0.00952,0.034,3.4176,0.9968,3.56,3.3350400000000002,0.97272,3.474,0.03264,0.00952,0.034,3.3024,0.9632000000000001,3.44
2020-08-05 04:30:00,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44
2020-08-05 05:00:00,3.43152,1.00086,3.5745,0.033120000000000004,0.00966,0.0345,3.3984,0.9912000000000001,3.54,3.32592,0.97006,3.4645,0.033120000000000004,0.00966,0.0345,3.2928,0.9604,3.43
2020-08-05 05:30:00,3.48912,1.01766,3.6345,0.033120000000000004,0.00966,0.0345,3.456,1.008,3.6,3.37392,0.98406,3.5145,0.033120000000000004,0.00966,0.0345,3.3407999999999998,0.9744,3.48
2020-08-05 06:00:00,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002
2020-08-05 06:30:00,3.7977600000000002,1.10768,3.956,0.03456,0.01008,0.036000000000000004,3.7632,1.0976,3.92,3.67296,1.07128,3.826,0.03456,0.01008,0.036000000000000004,3.6384,1.0612,3.79
2020-08-05 07:00:00,4.01904,1.17222,4.1865,0.03504,0.010220000000000002,0.036500000000000005,3.984,1.162,4.15,3.88464,1.13302,4.0465,0.03504,0.010220000000000002,0.036500000000000005,3.8496,1.1228,4.01
2020-08-05 07:30:00,4.31664,1.25902,4.4965,0.03504,0.010220000000000002,0.036500000000000005,4.2816,1.2488000000000001,4.46,4.18224,1.21982,4.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.1472,1.2096,4.32
2020-08-05 08:00:00,4.70016,1.37088,4.896,0.03456,0.01008,0.036000000000000004,4.6656,1.3608,4.86,4.54656,1.3260800000000001,4.736,0.03456,0.01008,0.036000000000000004,4.5120000000000005,1.316,4.7
2020-08-05 08:30:00,5.08464,1.48302,5.2965,0.03504,0.010220000000000002,0.036500000000000005,5.0496,1.4727999999999999,5.26,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09
2020-08-05 09:00:00,5.37312,1.5671599999999999,5.5969999999999995,0.03552,0.010360000000000001,0.037,5.3376,1.5568,5.5600000000000005,5.20032,1.51676,5.417,0.03552,0.010360000000000001,0.037,5.1648,1.5064000000000002,5.38
2020-08-05 09:30:00,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75,5.37312,1.5671599999999999,5.5969999999999995,0.03552,0.010360000000000001,0.037,5.3376,1.5568,5.5600000000000005
2020-08-05 10:00:00,5.71872,1.66796,5.957,0.03552,0.010360000000000001,0.037,5.6832,1.6576,5.92,5.53632,1.61476,5.767,0.03552,0.010360000000000001,0.037,5.5008,1.6044,5.73
2020-08-05 10:30:00,5.64192,1.6455600000000001,5.877,0.03552,0.010360000000000001,0.037,5.6064,1.6352,5.84,5.45952,1.59236,5.687,0.03552,0.010360000000000001,0.037,5.424,1.5819999999999999,5.65
2020-08-05 11:00:00,5.6808,1.6569,5.9175,0.036000000000000004,0.0105,0.0375,5.6448,1.6464,5.88,5.4984,1.6037,5.7275,0.036000000000000004,0.0105,0.0375,5.4624,1.5932,5.69
2020-08-05 11:30:00,5.69952,1.66236,5.937,0.03552,0.010360000000000001,0.037,5.664,1.6520000000000001,5.9,5.51712,1.6091600000000001,5.747,0.03552,0.010360000000000001,0.037,5.4816,1.5988,5.71
2020-08-05 12:00:00,5.69952,1.66236,5.937,0.03552,0.010360000000000001,0.037,5.664,1.6520000000000001,5.9,5.51712,1.6091600000000001,5.747,0.03552,0.010360000000000001,0.037,5.4816,1.5988,5.71
2020-08-05 12:30:00,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82
2020-08-05 13:00:00,5.82432,1.69876,6.067,0.03552,0.010360000000000001,0.037,5.7888,1.6884000000000001,6.03,5.64192,1.6455600000000001,5.877,0.03552,0.010360000000000001,0.037,5.6064,1.6352,5.84
2020-08-05 13:30:00,5.73744,1.6734200000000001,5.9765,0.03504,0.010220000000000002,0.036500000000000005,5.7024,1.6632,5.94,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75
2020-08-05 14:00:00,5.8531200000000005,1.70716,6.097,0.03552,0.010360000000000001,0.037,5.8176,1.6968,6.06,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86
2020-08-05 14:30:00,5.77632,1.68476,6.017,0.03552,0.010360000000000001,0.037,5.7408,1.6743999999999999,5.98,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79
2020-08-05 15:00:00,5.77632,1.68476,6.017,0.03552,0.010360000000000001,0.037,5.7408,1.6743999999999999,5.98,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79
2020-08-05 15:30:00,5.74704,1.67622,5.9865,0.03504,0.010220000000000002,0.036500000000000005,5.712,1.666,5.95,5.56464,1.62302,5.7965,0.03504,0.010220000000000002,0.036500000000000005,5.5296,1.6128,5.76
2020-08-05 16:00:00,5.74704,1.67622,5.9865,0.03504,0.010220000000000002,0.036500000000000005,5.712,1.666,5.95,5.56464,1.62302,5.7965,0.03504,0.010220000000000002,0.036500000000000005,5.5296,1.6128,5.76
2020-08-05 16:30:00,5.79504,1.69022,6.0365,0.03504,0.010220000000000002,0.036500000000000005,5.76,1.6800000000000002,6.0,5.60304,1.63422,5.8365,0.03504,0.010220000000000002,0.036500000000000005,5.568,1.624,5.8
2020-08-05 17:00:00,5.84304,1.70422,6.0865,0.03504,0.010220000000000002,0.036500000000000005,5.808,1.694,6.05,5.66064,1.65102,5.8965,0.03504,0.010220000000000002,0.036500000000000005,5.6256,1.6408,5.86
2020-08-05 17:30:00,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02,5.63232,1.64276,5.867,0.03552,0.010360000000000001,0.037,5.5968,1.6324,5.83
2020-08-05 18:00:00,5.7571200000000005,1.67916,5.997,0.03552,0.010360000000000001,0.037,5.7216000000000005,1.6688,5.96,5.56512,1.62316,5.797,0.03552,0.010360000000000001,0.037,5.5296,1.6128,5.76
2020-08-05 18:30:00,5.59296,1.63128,5.8260000000000005,0.03456,0.01008,0.036000000000000004,5.5584,1.6212,5.79,5.42016,1.58088,5.646,0.03456,0.01008,0.036000000000000004,5.3856,1.5708,5.61
2020-08-05 19:00:00,5.48736,1.6004800000000001,5.716,0.03456,0.01008,0.036000000000000004,5.4528,1.5904,5.68,5.31456,1.55008,5.536,0.03456,0.01008,0.036000000000000004,5.28,1.54,5.5
2020-08-05 19:30:00,5.39136,1.57248,5.616,0.03456,0.01008,0.036000000000000004,5.3568,1.5624,5.58,5.21856,1.5220799999999999,5.436,0.03456,0.01008,0.036000000000000004,5.184,1.512,5.4
2020-08-05 20:00:00,5.20944,1.51942,5.4265,0.03504,0.010220000000000002,0.036500000000000005,5.1744,1.5091999999999999,5.39,5.04624,1.4718200000000001,5.2565,0.03504,0.010220000000000002,0.036500000000000005,5.0112,1.4616,5.22
2020-08-05 20:30:00,5.02608,1.46594,5.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.992,1.456,5.2,4.87248,1.42114,5.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8384,1.4112,5.04
2020-08-05 21:00:00,5.0232,1.4651,5.2325,0.031200000000000002,0.0091,0.0325,4.992,1.456,5.2,4.8696,1.4203000000000001,5.0725,0.031200000000000002,0.0091,0.0325,4.8384,1.4112,5.04
2020-08-05 21:30:00,4.99536,1.4569800000000002,5.2035,0.03216,0.009380000000000001,0.0335,4.9632000000000005,1.4476,5.17,4.84176,1.41218,5.0435,0.03216,0.009380000000000001,0.0335,4.8096,1.4028,5.01
2020-08-05 22:00:00,4.85184,1.41512,5.054,0.03264,0.00952,0.034,4.8192,1.4056,5.02,4.69824,1.37032,4.894,0.03264,0.00952,0.034,4.6656,1.3608,4.86
2020-08-05 22:30:00,4.62144,1.34792,4.814,0.03264,0.00952,0.034,4.5888,1.3384,4.78,4.47744,1.30592,4.664,0.03264,0.00952,0.034,4.4448,1.2964,4.63
2020-08-05 23:00:00,4.39104,1.28072,4.574,0.03264,0.00952,0.034,4.3584,1.2711999999999999,4.54,4.25664,1.24152,4.434,0.03264,0.00952,0.034,4.224,1.232,4.4
2020-08-05 23:30:00,4.18944,1.22192,4.364,0.03264,0.00952,0.034,4.1568,1.2124,4.33,4.05504,1.18272,4.224,0.03264,0.00952,0.034,4.0224,1.1732,4.19
2020-08-06 00:00:00,3.94944,1.15192,4.114,0.03264,0.00952,0.034,3.9168000000000003,1.1424,4.08,3.82464,1.11552,3.984,0.03264,0.00952,0.034,3.792,1.106,3.95
2020-08-06 00:30:00,3.8342400000000003,1.11832,3.9939999999999998,0.03264,0.00952,0.034,3.8016,1.1088,3.96,3.71904,1.08472,3.874,0.03264,0.00952,0.034,3.6864,1.0752,3.84
2020-08-06 01:00:00,3.7382400000000002,1.09032,3.894,0.03264,0.00952,0.034,3.7056,1.0808,3.86,3.62304,1.05672,3.774,0.03264,0.00952,0.034,3.5904,1.0472,3.74
2020-08-06 01:30:00,3.69936,1.07898,3.8535,0.03216,0.009380000000000001,0.0335,3.6672000000000002,1.0696,3.8200000000000003,3.57456,1.04258,3.7235,0.03216,0.009380000000000001,0.0335,3.5423999999999998,1.0332,3.69
2020-08-06 02:00:00,3.69984,1.07912,3.854,0.03264,0.00952,0.034,3.6672000000000002,1.0696,3.8200000000000003,3.57504,1.04272,3.724,0.03264,0.00952,0.034,3.5423999999999998,1.0332,3.69
2020-08-06 02:30:00,3.6326400000000003,1.05952,3.784,0.03264,0.00952,0.034,3.6,1.05,3.75,3.50784,1.02312,3.654,0.03264,0.00952,0.034,3.4752,1.0136,3.62
2020-08-06 03:00:00,3.59424,1.04832,3.7439999999999998,0.03264,0.00952,0.034,3.5616,1.0388,3.71,3.46944,1.01192,3.614,0.03264,0.00952,0.034,3.4368,1.0024,3.58
2020-08-06 03:30:00,3.55584,1.03712,3.7039999999999997,0.03264,0.00952,0.034,3.5232,1.0276,3.67,3.43104,1.00072,3.574,0.03264,0.00952,0.034,3.3984,0.9912000000000001,3.54
2020-08-06 04:00:00,3.49824,1.02032,3.644,0.03264,0.00952,0.034,3.4656000000000002,1.0108,3.61,3.3830400000000003,0.98672,3.524,0.03264,0.00952,0.034,3.3504,0.9772000000000001,3.49
2020-08-06 04:30:00,3.49824,1.02032,3.644,0.03264,0.00952,0.034,3.4656000000000002,1.0108,3.61,3.3830400000000003,0.98672,3.524,0.03264,0.00952,0.034,3.3504,0.9772000000000001,3.49
2020-08-06 05:00:00,3.49824,1.02032,3.644,0.03264,0.00952,0.034,3.4656000000000002,1.0108,3.61,3.3830400000000003,0.98672,3.524,0.03264,0.00952,0.034,3.3504,0.9772000000000001,3.49
2020-08-06 05:30:00,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67,3.44112,1.00366,3.5845000000000002,0.033120000000000004,0.00966,0.0345,3.408,0.994,3.55
2020-08-06 06:00:00,3.62352,1.05686,3.7745,0.033120000000000004,0.00966,0.0345,3.5904,1.0472,3.74,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62
2020-08-06 06:30:00,3.88416,1.13288,4.046,0.03456,0.01008,0.036000000000000004,3.8496,1.1228,4.01,3.75936,1.0964800000000001,3.916,0.03456,0.01008,0.036000000000000004,3.7248,1.0864,3.88
2020-08-06 07:00:00,4.09536,1.19448,4.266,0.03456,0.01008,0.036000000000000004,4.0608,1.1844000000000001,4.23,3.96096,1.15528,4.126,0.03456,0.01008,0.036000000000000004,3.9264,1.1452,4.09
2020-08-06 07:30:00,4.42176,1.2896800000000002,4.606,0.03456,0.01008,0.036000000000000004,4.3872,1.2796,4.57,4.27776,1.24768,4.456,0.03456,0.01008,0.036000000000000004,4.2432,1.2376,4.42
2020-08-06 08:00:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7328,1.3804,4.93,4.61328,1.34554,4.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5792,1.3356,4.77
2020-08-06 08:30:00,5.15136,1.50248,5.366,0.03456,0.01008,0.036000000000000004,5.1168,1.4924,5.33,4.98816,1.4548800000000002,5.196,0.03456,0.01008,0.036000000000000004,4.9536,1.4448,5.16
2020-08-06 09:00:00,5.51664,1.6090200000000001,5.7465,0.03504,0.010220000000000002,0.036500000000000005,5.4816,1.5988,5.71,5.34384,1.55862,5.5665,0.03504,0.010220000000000002,0.036500000000000005,5.3088,1.5484,5.53
2020-08-06 09:30:00,5.73744,1.6734200000000001,5.9765,0.03504,0.010220000000000002,0.036500000000000005,5.7024,1.6632,5.94,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75
2020-08-06 10:00:00,5.85216,1.70688,6.096,0.03456,0.01008,0.036000000000000004,5.8176,1.6968,6.06,5.66976,1.65368,5.906,0.03456,0.01008,0.036000000000000004,5.6352,1.6436000000000002,5.87
2020-08-06 10:30:00,5.88096,1.71528,6.126,0.03456,0.01008,0.036000000000000004,5.8464,1.7052,6.09,5.6985600000000005,1.66208,5.936,0.03456,0.01008,0.036000000000000004,5.664,1.6520000000000001,5.9
2020-08-06 11:00:00,5.96832,1.74076,6.217,0.03552,0.010360000000000001,0.037,5.9328,1.7304,6.18,5.77632,1.68476,6.017,0.03552,0.010360000000000001,0.037,5.7408,1.6743999999999999,5.98
2020-08-06 11:30:00,5.90976,1.72368,6.156,0.03456,0.01008,0.036000000000000004,5.8752,1.7136,6.12,5.71776,1.66768,5.956,0.03456,0.01008,0.036000000000000004,5.6832,1.6576,5.92
2020-08-06 12:00:00,6.00672,1.75196,6.257,0.03552,0.010360000000000001,0.037,5.9712,1.7416,6.22,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02
2020-08-06 12:30:00,6.05424,1.7658200000000002,6.3065,0.03504,0.010220000000000002,0.036500000000000005,6.0192,1.7556,6.27,5.86224,1.7098200000000001,6.1065,0.03504,0.010220000000000002,0.036500000000000005,5.8272,1.6996,6.07
2020-08-06 13:00:00,6.0936,1.7772999999999999,6.3475,0.036000000000000004,0.0105,0.0375,6.0576,1.7668,6.31,5.9016,1.7213,6.1475,0.036000000000000004,0.0105,0.0375,5.8656,1.7107999999999999,6.11
2020-08-06 13:30:00,5.90112,1.72116,6.147,0.03552,0.010360000000000001,0.037,5.8656,1.7107999999999999,6.11,5.70912,1.6651600000000002,5.947,0.03552,0.010360000000000001,0.037,5.6736,1.6548,5.91
2020-08-06 14:00:00,5.93904,1.73222,6.1865,0.03504,0.010220000000000002,0.036500000000000005,5.904,1.722,6.15,5.75664,1.67902,5.9965,0.03504,0.010220000000000002,0.036500000000000005,5.7216000000000005,1.6688,5.96
2020-08-06 14:30:00,5.94864,1.73502,6.1965,0.03504,0.010220000000000002,0.036500000000000005,5.9136,1.7248,6.16,5.75664,1.67902,5.9965,0.03504,0.010220000000000002,0.036500000000000005,5.7216000000000005,1.6688,5.96
2020-08-06 15:00:00,5.86224,1.7098200000000001,6.1065,0.03504,0.010220000000000002,0.036500000000000005,5.8272,1.6996,6.07,5.67984,1.6566200000000002,5.9165,0.03504,0.010220000000000002,0.036500000000000005,5.6448,1.6464,5.88
2020-08-06 15:30:00,5.97744,1.74342,6.2265,0.03504,0.010220000000000002,0.036500000000000005,5.9424,1.7332,6.19,5.78544,1.68742,6.0265,0.03504,0.010220000000000002,0.036500000000000005,5.7504,1.6772,5.99
2020-08-06 16:00:00,5.9587200000000005,1.7379600000000002,6.207,0.03552,0.010360000000000001,0.037,5.9232,1.7276,6.17,5.77632,1.68476,6.017,0.03552,0.010360000000000001,0.037,5.7408,1.6743999999999999,5.98
2020-08-06 16:30:00,5.95824,1.7378200000000001,6.2065,0.03504,0.010220000000000002,0.036500000000000005,5.9232,1.7276,6.17,5.7758400000000005,1.68462,6.0165,0.03504,0.010220000000000002,0.036500000000000005,5.7408,1.6743999999999999,5.98
2020-08-06 17:00:00,5.95824,1.7378200000000001,6.2065,0.03504,0.010220000000000002,0.036500000000000005,5.9232,1.7276,6.17,5.7758400000000005,1.68462,6.0165,0.03504,0.010220000000000002,0.036500000000000005,5.7408,1.6743999999999999,5.98
2020-08-06 17:30:00,5.92896,1.7292800000000002,6.176,0.03456,0.01008,0.036000000000000004,5.8944,1.7192,6.14,5.746560000000001,1.67608,5.986,0.03456,0.01008,0.036000000000000004,5.712,1.666,5.95
2020-08-06 18:00:00,5.87136,1.7124800000000002,6.116,0.03456,0.01008,0.036000000000000004,5.8368,1.7024,6.08,5.6985600000000005,1.66208,5.936,0.03456,0.01008,0.036000000000000004,5.664,1.6520000000000001,5.9
2020-08-06 18:30:00,5.77536,1.6844800000000002,6.016,0.03456,0.01008,0.036000000000000004,5.7408,1.6743999999999999,5.98,5.60256,1.63408,5.836,0.03456,0.01008,0.036000000000000004,5.568,1.624,5.8
2020-08-06 19:00:00,5.66064,1.65102,5.8965,0.03504,0.010220000000000002,0.036500000000000005,5.6256,1.6408,5.86,5.48784,1.6006200000000002,5.7165,0.03504,0.010220000000000002,0.036500000000000005,5.4528,1.5904,5.68
2020-08-06 19:30:00,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71,5.34336,1.55848,5.566,0.03456,0.01008,0.036000000000000004,5.3088,1.5484,5.53
2020-08-06 20:00:00,5.36304,1.5642200000000002,5.5865,0.03504,0.010220000000000002,0.036500000000000005,5.328,1.554,5.55,5.19984,1.51662,5.4165,0.03504,0.010220000000000002,0.036500000000000005,5.1648,1.5064000000000002,5.38
2020-08-06 20:30:00,5.16096,1.50528,5.376,0.03456,0.01008,0.036000000000000004,5.1264,1.4952,5.34,4.99776,1.45768,5.206,0.03456,0.01008,0.036000000000000004,4.9632000000000005,1.4476,5.17
2020-08-06 21:00:00,5.11968,1.4932400000000001,5.333,0.03168,0.00924,0.033,5.088,1.484,5.3,4.96608,1.4484400000000002,5.173,0.03168,0.00924,0.033,4.9344,1.4392,5.14
2020-08-06 21:30:00,5.21616,1.5213800000000002,5.4335,0.03216,0.009380000000000001,0.0335,5.184,1.512,5.4,5.05296,1.47378,5.2635,0.03216,0.009380000000000001,0.0335,5.0208,1.4644,5.23
2020-08-06 22:00:00,5.07264,1.47952,5.284,0.03264,0.00952,0.034,5.04,1.47,5.25,4.91904,1.43472,5.124,0.03264,0.00952,0.034,4.8864,1.4252,5.09
2020-08-06 22:30:00,4.87104,1.42072,5.074,0.03264,0.00952,0.034,4.8384,1.4112,5.04,4.72704,1.37872,4.924,0.03264,0.00952,0.034,4.6944,1.3692,4.89
2020-08-06 23:00:00,4.61184,1.34512,4.804,0.03264,0.00952,0.034,4.5792,1.3356,4.77,4.46784,1.30312,4.654,0.03264,0.00952,0.034,4.4352,1.2936,4.62
2020-08-06 23:30:00,4.37184,1.27512,4.554,0.03264,0.00952,0.034,4.3392,1.2656,4.52,4.23744,1.2359200000000001,4.414,0.03264,0.00952,0.034,4.2048,1.2264,4.38
2020-08-07 00:00:00,4.17024,1.21632,4.344,0.03264,0.00952,0.034,4.1376,1.2068,4.31,4.03584,1.17712,4.204,0.03264,0.00952,0.034,4.0032,1.1676,4.17
2020-08-07 00:30:00,3.9878400000000003,1.16312,4.154,0.03264,0.00952,0.034,3.9552,1.1536,4.12,3.86304,1.12672,4.024,0.03264,0.00952,0.034,3.8304,1.1172,3.99
2020-08-07 01:00:00,3.9115200000000003,1.14086,4.0745,0.033120000000000004,0.00966,0.0345,3.8784,1.1312,4.04,3.78672,1.10446,3.9445,0.033120000000000004,0.00966,0.0345,3.7536,1.0948,3.91
2020-08-07 01:30:00,3.79536,1.10698,3.9535,0.03216,0.009380000000000001,0.0335,3.7632,1.0976,3.92,3.68016,1.07338,3.8335,0.03216,0.009380000000000001,0.0335,3.648,1.064,3.8
2020-08-07 02:00:00,3.74784,1.09312,3.904,0.03264,0.00952,0.034,3.7152000000000003,1.0836000000000001,3.87,3.6326400000000003,1.05952,3.784,0.03264,0.00952,0.034,3.6,1.05,3.75
2020-08-07 02:30:00,3.66144,1.06792,3.814,0.03264,0.00952,0.034,3.6288,1.0584,3.7800000000000002,3.54624,1.03432,3.694,0.03264,0.00952,0.034,3.5136000000000003,1.0248,3.66
2020-08-07 03:00:00,3.61344,1.05392,3.7640000000000002,0.03264,0.00952,0.034,3.5808,1.0444,3.73,3.49824,1.02032,3.644,0.03264,0.00952,0.034,3.4656000000000002,1.0108,3.61
2020-08-07 03:30:00,3.56544,1.03992,3.714,0.03264,0.00952,0.034,3.5328,1.0304,3.68,3.45024,1.00632,3.594,0.03264,0.00952,0.034,3.4176,0.9968,3.56
2020-08-07 04:00:00,3.54624,1.03432,3.694,0.03264,0.00952,0.034,3.5136000000000003,1.0248,3.66,3.43104,1.00072,3.574,0.03264,0.00952,0.034,3.3984,0.9912000000000001,3.54
2020-08-07 04:30:00,3.50784,1.02312,3.654,0.03264,0.00952,0.034,3.4752,1.0136,3.62,3.39264,0.9895200000000001,3.534,0.03264,0.00952,0.034,3.36,0.98,3.5
2020-08-07 05:00:00,3.50784,1.02312,3.654,0.03264,0.00952,0.034,3.4752,1.0136,3.62,3.39264,0.9895200000000001,3.534,0.03264,0.00952,0.034,3.36,0.98,3.5
2020-08-07 05:30:00,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002
2020-08-07 06:00:00,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998,3.49008,1.01794,3.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.456,1.008,3.6
2020-08-07 06:30:00,3.91296,1.14128,4.076,0.03456,0.01008,0.036000000000000004,3.8784,1.1312,4.04,3.7977600000000002,1.10768,3.956,0.03456,0.01008,0.036000000000000004,3.7632,1.0976,3.92
2020-08-07 07:00:00,4.11456,1.20008,4.286,0.03456,0.01008,0.036000000000000004,4.08,1.19,4.25,3.98016,1.1608800000000001,4.146,0.03456,0.01008,0.036000000000000004,3.9455999999999998,1.1508,4.11
2020-08-07 07:30:00,4.35504,1.2702200000000001,4.5365,0.03504,0.010220000000000002,0.036500000000000005,4.32,1.26,4.5,4.22064,1.23102,4.3965,0.03504,0.010220000000000002,0.036500000000000005,4.1856,1.2208,4.36
2020-08-07 08:00:00,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94,4.63344,1.35142,4.8265,0.03504,0.010220000000000002,0.036500000000000005,4.5984,1.3412,4.79
2020-08-07 08:30:00,5.1912,1.5141,5.4075,0.036000000000000004,0.0105,0.0375,5.1552,1.5036,5.37,5.028,1.4665,5.2375,0.036000000000000004,0.0105,0.0375,4.992,1.456,5.2
2020-08-07 09:00:00,5.41104,1.57822,5.6365,0.03504,0.010220000000000002,0.036500000000000005,5.376,1.568,5.6,5.24784,1.53062,5.4665,0.03504,0.010220000000000002,0.036500000000000005,5.2128,1.5204,5.43
2020-08-07 09:30:00,5.69904,1.66222,5.9365,0.03504,0.010220000000000002,0.036500000000000005,5.664,1.6520000000000001,5.9,5.51664,1.6090200000000001,5.7465,0.03504,0.010220000000000002,0.036500000000000005,5.4816,1.5988,5.71
2020-08-07 10:00:00,5.71872,1.66796,5.957,0.03552,0.010360000000000001,0.037,5.6832,1.6576,5.92,5.54592,1.61756,5.777,0.03552,0.010360000000000001,0.037,5.5104,1.6072000000000002,5.74
2020-08-07 10:30:00,5.7278400000000005,1.67062,5.9665,0.03504,0.010220000000000002,0.036500000000000005,5.6928,1.6604,5.93,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75
2020-08-07 11:00:00,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02,5.63232,1.64276,5.867,0.03552,0.010360000000000001,0.037,5.5968,1.6324,5.83
2020-08-07 11:30:00,5.892,1.7185000000000001,6.1375,0.036000000000000004,0.0105,0.0375,5.856,1.708,6.1,5.7096,1.6653,5.9475,0.036000000000000004,0.0105,0.0375,5.6736,1.6548,5.91
2020-08-07 12:00:00,5.93952,1.73236,6.187,0.03552,0.010360000000000001,0.037,5.904,1.722,6.15,5.74752,1.67636,5.987,0.03552,0.010360000000000001,0.037,5.712,1.666,5.95
2020-08-07 12:30:00,5.9592,1.7381000000000002,6.2075,0.036000000000000004,0.0105,0.0375,5.9232,1.7276,6.17,5.7768,1.6849,6.0175,0.036000000000000004,0.0105,0.0375,5.7408,1.6743999999999999,5.98
2020-08-07 13:00:00,5.9116800000000005,1.72424,6.158,0.036480000000000005,0.01064,0.038,5.8752,1.7136,6.12,5.72928,1.67104,5.968,0.036480000000000005,0.01064,0.038,5.6928,1.6604,5.93
2020-08-07 13:30:00,5.9112,1.7241,6.1575,0.036000000000000004,0.0105,0.0375,5.8752,1.7136,6.12,5.7192,1.6681,5.9575,0.036000000000000004,0.0105,0.0375,5.6832,1.6576,5.92
2020-08-07 14:00:00,5.8344000000000005,1.7017,6.0775,0.036000000000000004,0.0105,0.0375,5.7984,1.6912,6.04,5.652,1.6485,5.8875,0.036000000000000004,0.0105,0.0375,5.616,1.638,5.85
2020-08-07 14:30:00,5.8344000000000005,1.7017,6.0775,0.036000000000000004,0.0105,0.0375,5.7984,1.6912,6.04,5.652,1.6485,5.8875,0.036000000000000004,0.0105,0.0375,5.616,1.638,5.85
2020-08-07 15:00:00,5.8536,1.7073,6.0975,0.036000000000000004,0.0105,0.0375,5.8176,1.6968,6.06,5.6712,1.6541000000000001,5.9075,0.036000000000000004,0.0105,0.0375,5.6352,1.6436000000000002,5.87
2020-08-07 15:30:00,5.8536,1.7073,6.0975,0.036000000000000004,0.0105,0.0375,5.8176,1.6968,6.06,5.6712,1.6541000000000001,5.9075,0.036000000000000004,0.0105,0.0375,5.6352,1.6436000000000002,5.87
2020-08-07 16:00:00,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02,5.63232,1.64276,5.867,0.03552,0.010360000000000001,0.037,5.5968,1.6324,5.83
2020-08-07 16:30:00,5.8824000000000005,1.7157,6.1275,0.036000000000000004,0.0105,0.0375,5.8464,1.7052,6.09,5.7096,1.6653,5.9475,0.036000000000000004,0.0105,0.0375,5.6736,1.6548,5.91
2020-08-07 17:00:00,5.91072,1.72396,6.157,0.03552,0.010360000000000001,0.037,5.8752,1.7136,6.12,5.72832,1.67076,5.967,0.03552,0.010360000000000001,0.037,5.6928,1.6604,5.93
2020-08-07 17:30:00,5.796,1.6905000000000001,6.0375,0.036000000000000004,0.0105,0.0375,5.76,1.6800000000000002,6.0,5.6136,1.6373,5.8475,0.036000000000000004,0.0105,0.0375,5.5776,1.6268,5.8100000000000005
2020-08-07 18:00:00,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94,5.56512,1.62316,5.797,0.03552,0.010360000000000001,0.037,5.5296,1.6128,5.76
2020-08-07 18:30:00,5.7408,1.6743999999999999,5.98,0.03552,0.010360000000000001,0.037,5.70528,1.66404,5.943,5.568,1.624,5.8,0.03552,0.010360000000000001,0.037,5.53248,1.6136400000000002,5.763
2020-08-07 19:00:00,5.53632,1.61476,5.767,0.03552,0.010360000000000001,0.037,5.5008,1.6044,5.73,5.37312,1.5671599999999999,5.5969999999999995,0.03552,0.010360000000000001,0.037,5.3376,1.5568,5.5600000000000005
2020-08-07 19:30:00,5.3832,1.5701,5.6075,0.036000000000000004,0.0105,0.0375,5.3472,1.5596,5.57,5.22,1.5225,5.4375,0.036000000000000004,0.0105,0.0375,5.184,1.512,5.4
2020-08-07 20:00:00,5.2296,1.5253,5.4475,0.036000000000000004,0.0105,0.0375,5.1936,1.5148000000000001,5.41,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25
2020-08-07 20:30:00,5.01792,1.46356,5.227,0.03552,0.010360000000000001,0.037,4.9824,1.4532,5.19,4.86432,1.41876,5.067,0.03552,0.010360000000000001,0.037,4.8288,1.4084,5.03
2020-08-07 21:00:00,4.96656,1.44858,5.1735,0.03216,0.009380000000000001,0.0335,4.9344,1.4392,5.14,4.81296,1.40378,5.0135,0.03216,0.009380000000000001,0.0335,4.7808,1.3944,4.98
2020-08-07 21:30:00,4.99584,1.45712,5.204,0.03264,0.00952,0.034,4.9632000000000005,1.4476,5.17,4.85184,1.41512,5.054,0.03264,0.00952,0.034,4.8192,1.4056,5.02
2020-08-07 22:00:00,4.7664,1.3902,4.965,0.033600000000000005,0.0098,0.035,4.7328,1.3804,4.93,4.6224,1.3482,4.815,0.033600000000000005,0.0098,0.035,4.5888,1.3384,4.78
2020-08-07 22:30:00,4.6032,1.3426,4.795,0.033600000000000005,0.0098,0.035,4.5696,1.3328,4.76,4.4688,1.3034,4.655,0.033600000000000005,0.0098,0.035,4.4352,1.2936,4.62
2020-08-07 23:00:00,4.4304,1.2922,4.615,0.033600000000000005,0.0098,0.035,4.3968,1.2824,4.58,4.296,1.2530000000000001,4.475,0.033600000000000005,0.0098,0.035,4.2624,1.2432,4.44
2020-08-07 23:30:00,4.30512,1.25566,4.4845,0.033120000000000004,0.00966,0.0345,4.272,1.246,4.45,4.18032,1.21926,4.3545,0.033120000000000004,0.00966,0.0345,4.1472,1.2096,4.32
2020-08-08 00:00:00,4.21872,1.23046,4.3945,0.033120000000000004,0.00966,0.0345,4.1856,1.2208,4.36,4.09392,1.19406,4.2645,0.033120000000000004,0.00966,0.0345,4.0608,1.1844000000000001,4.23
2020-08-08 00:30:00,4.0272,1.1746,4.195,0.033600000000000005,0.0098,0.035,3.9936,1.1648,4.16,3.9024,1.1382,4.065,0.033600000000000005,0.0098,0.035,3.8688000000000002,1.1284,4.03
2020-08-08 01:00:00,3.96,1.155,4.125,0.033600000000000005,0.0098,0.035,3.9264,1.1452,4.09,3.8448,1.1214,4.005,0.033600000000000005,0.0098,0.035,3.8112,1.1116,3.9699999999999998
2020-08-08 01:30:00,3.82512,1.11566,3.9845,0.033120000000000004,0.00966,0.0345,3.792,1.106,3.95,3.7099200000000003,1.08206,3.8645,0.033120000000000004,0.00966,0.0345,3.6768,1.0724,3.83
2020-08-08 02:00:00,3.78672,1.10446,3.9445,0.033120000000000004,0.00966,0.0345,3.7536,1.0948,3.91,3.67152,1.07086,3.8245,0.033120000000000004,0.00966,0.0345,3.6384,1.0612,3.79
2020-08-08 02:30:00,3.7199999999999998,1.085,3.875,0.033600000000000005,0.0098,0.035,3.6864,1.0752,3.84,3.6048,1.0514000000000001,3.755,0.033600000000000005,0.0098,0.035,3.5712,1.0416,3.7199999999999998
2020-08-08 03:00:00,3.6432,1.0626,3.795,0.033600000000000005,0.0098,0.035,3.6096,1.0528,3.76,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64
2020-08-08 03:30:00,3.624,1.057,3.775,0.033600000000000005,0.0098,0.035,3.5904,1.0472,3.74,3.5088,1.0234,3.6550000000000002,0.033600000000000005,0.0098,0.035,3.4752,1.0136,3.62
2020-08-08 04:00:00,3.5568,1.0374,3.705,0.033600000000000005,0.0098,0.035,3.5232,1.0276,3.67,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56
2020-08-08 04:30:00,3.5664,1.0402,3.715,0.033600000000000005,0.0098,0.035,3.5328,1.0304,3.68,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56
2020-08-08 05:00:00,3.56544,1.03992,3.714,0.03264,0.00952,0.034,3.5328,1.0304,3.68,3.45024,1.00632,3.594,0.03264,0.00952,0.034,3.4176,0.9968,3.56
2020-08-08 05:30:00,3.5664,1.0402,3.715,0.033600000000000005,0.0098,0.035,3.5328,1.0304,3.68,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56
2020-08-08 06:00:00,3.56736,1.04048,3.716,0.03456,0.01008,0.036000000000000004,3.5328,1.0304,3.68,3.45216,1.00688,3.596,0.03456,0.01008,0.036000000000000004,3.4176,0.9968,3.56
2020-08-08 06:30:00,3.73152,1.08836,3.887,0.03552,0.010360000000000001,0.037,3.696,1.078,3.85,3.61632,1.05476,3.767,0.03552,0.010360000000000001,0.037,3.5808,1.0444,3.73
2020-08-08 07:00:00,3.82752,1.11636,3.987,0.03552,0.010360000000000001,0.037,3.792,1.106,3.95,3.71232,1.08276,3.867,0.03552,0.010360000000000001,0.037,3.6768,1.0724,3.83
2020-08-08 07:30:00,4.01952,1.17236,4.187,0.03552,0.010360000000000001,0.037,3.984,1.162,4.15,3.89472,1.13596,4.057,0.03552,0.010360000000000001,0.037,3.8592,1.1256,4.02
2020-08-08 08:00:00,4.20192,1.22556,4.377,0.03552,0.010360000000000001,0.037,4.1664,1.2152,4.34,4.06752,1.18636,4.237,0.03552,0.010360000000000001,0.037,4.032,1.176,4.2
2020-08-08 08:30:00,4.47072,1.30396,4.657,0.03552,0.010360000000000001,0.037,4.4352,1.2936,4.62,4.33632,1.2647599999999999,4.517,0.03552,0.010360000000000001,0.037,4.3008,1.2544,4.48
2020-08-08 09:00:00,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86,4.55712,1.32916,4.747,0.03552,0.010360000000000001,0.037,4.5216,1.3188,4.71
2020-08-08 09:30:00,4.9128,1.4329,5.1175,0.036000000000000004,0.0105,0.0375,4.8768,1.4224,5.08,4.7688,1.3909,4.9675,0.036000000000000004,0.0105,0.0375,4.7328,1.3804,4.93
2020-08-08 10:00:00,4.98912,1.45516,5.197,0.03552,0.010360000000000001,0.037,4.9536,1.4448,5.16,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0
2020-08-08 10:30:00,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22,4.90272,1.42996,5.107,0.03552,0.010360000000000001,0.037,4.8672,1.4196,5.07
2020-08-08 11:00:00,5.08512,1.48316,5.297,0.03552,0.010360000000000001,0.037,5.0496,1.4727999999999999,5.26,4.93152,1.43836,5.1370000000000005,0.03552,0.010360000000000001,0.037,4.896,1.428,5.1
2020-08-08 11:30:00,5.1048,1.4889000000000001,5.3175,0.036000000000000004,0.0105,0.0375,5.0688,1.4784000000000002,5.28,4.9512,1.4441,5.1575,0.036000000000000004,0.0105,0.0375,4.9152000000000005,1.4336,5.12
2020-08-08 12:00:00,5.1528,1.5029,5.3675,0.036000000000000004,0.0105,0.0375,5.1168,1.4924,5.33,4.9992,1.4581,5.2075,0.036000000000000004,0.0105,0.0375,4.9632000000000005,1.4476,5.17
2020-08-08 12:30:00,5.21952,1.52236,5.437,0.03552,0.010360000000000001,0.037,5.184,1.512,5.4,5.05632,1.47476,5.267,0.03552,0.010360000000000001,0.037,5.0208,1.4644,5.23
2020-08-08 13:00:00,5.2392,1.5281,5.4575,0.036000000000000004,0.0105,0.0375,5.2032,1.5176,5.42,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25
2020-08-08 13:30:00,5.15232,1.50276,5.367,0.03552,0.010360000000000001,0.037,5.1168,1.4924,5.33,4.9987200000000005,1.45796,5.207,0.03552,0.010360000000000001,0.037,4.9632000000000005,1.4476,5.17
2020-08-08 14:00:00,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06
2020-08-08 14:30:00,4.9507200000000005,1.4439600000000001,5.157,0.03552,0.010360000000000001,0.037,4.9152000000000005,1.4336,5.12,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96
2020-08-08 15:00:00,4.80672,1.40196,5.007,0.03552,0.010360000000000001,0.037,4.7712,1.3916,4.97,4.66272,1.35996,4.857,0.03552,0.010360000000000001,0.037,4.6272,1.3496000000000001,4.82
2020-08-08 15:30:00,4.76832,1.39076,4.967,0.03552,0.010360000000000001,0.037,4.7328,1.3804,4.93,4.62432,1.34876,4.817,0.03552,0.010360000000000001,0.037,4.5888,1.3384,4.78
2020-08-08 16:00:00,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99,4.68192,1.36556,4.877,0.03552,0.010360000000000001,0.037,4.6464,1.3552,4.84
2020-08-08 16:30:00,4.90272,1.42996,5.107,0.03552,0.010360000000000001,0.037,4.8672,1.4196,5.07,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92
2020-08-08 17:00:00,4.97904,1.45222,5.1865,0.03504,0.010220000000000002,0.036500000000000005,4.944,1.442,5.15,4.83504,1.41022,5.0365,0.03504,0.010220000000000002,0.036500000000000005,4.8,1.4,5.0
2020-08-08 17:30:00,5.02752,1.46636,5.237,0.03552,0.010360000000000001,0.037,4.992,1.456,5.2,4.87392,1.42156,5.077,0.03552,0.010360000000000001,0.037,4.8384,1.4112,5.04
2020-08-08 18:00:00,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06
2020-08-08 18:30:00,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06
2020-08-08 19:00:00,4.92192,1.4355600000000002,5.127,0.03552,0.010360000000000001,0.037,4.8864,1.4252,5.09,4.77792,1.39356,4.977,0.03552,0.010360000000000001,0.037,4.7424,1.3832,4.94
2020-08-08 19:30:00,4.82544,1.4074200000000001,5.0265,0.03504,0.010220000000000002,0.036500000000000005,4.7904,1.3972,4.99,4.68144,1.36542,4.8765,0.03504,0.010220000000000002,0.036500000000000005,4.6464,1.3552,4.84
2020-08-08 20:00:00,4.72032,1.37676,4.917,0.03552,0.010360000000000001,0.037,4.6848,1.3664,4.88,4.57632,1.33476,4.767,0.03552,0.010360000000000001,0.037,4.5408,1.3244,4.73
2020-08-08 20:30:00,4.65264,1.35702,4.8465,0.03504,0.010220000000000002,0.036500000000000005,4.6176,1.3468,4.8100000000000005,4.50864,1.31502,4.6965,0.03504,0.010220000000000002,0.036500000000000005,4.4736,1.3048,4.66
2020-08-08 21:00:00,4.72656,1.37858,4.9235,0.03216,0.009380000000000001,0.0335,4.6944,1.3692,4.89,4.58256,1.33658,4.7735,0.03216,0.009380000000000001,0.0335,4.5504,1.3272,4.74
2020-08-08 21:30:00,4.77504,1.39272,4.974,0.03264,0.00952,0.034,4.7424,1.3832,4.94,4.6310400000000005,1.35072,4.824,0.03264,0.00952,0.034,4.5984,1.3412,4.79
2020-08-08 22:00:00,4.67952,1.36486,4.8745,0.033120000000000004,0.00966,0.0345,4.6464,1.3552,4.84,4.53552,1.32286,4.7245,0.033120000000000004,0.00966,0.0345,4.5024,1.3132000000000001,4.69
2020-08-08 22:30:00,4.47792,1.30606,4.6645,0.033120000000000004,0.00966,0.0345,4.4448,1.2964,4.63,4.34352,1.26686,4.5245,0.033120000000000004,0.00966,0.0345,4.3104,1.2572,4.49
2020-08-08 23:00:00,4.30512,1.25566,4.4845,0.033120000000000004,0.00966,0.0345,4.272,1.246,4.45,4.18032,1.21926,4.3545,0.033120000000000004,0.00966,0.0345,4.1472,1.2096,4.32
2020-08-08 23:30:00,4.16112,1.21366,4.3345,0.033120000000000004,0.00966,0.0345,4.128,1.204,4.3,4.02672,1.17446,4.1945,0.033120000000000004,0.00966,0.0345,3.9936,1.1648,4.16
2020-08-09 00:00:00,3.96912,1.15766,4.1345,0.033120000000000004,0.00966,0.0345,3.936,1.148,4.1,3.84432,1.12126,4.0045,0.033120000000000004,0.00966,0.0345,3.8112,1.1116,3.9699999999999998
2020-08-09 00:30:00,3.83472,1.11846,3.9945,0.033120000000000004,0.00966,0.0345,3.8016,1.1088,3.96,3.71952,1.08486,3.8745000000000003,0.033120000000000004,0.00966,0.0345,3.6864,1.0752,3.84
2020-08-09 01:00:00,3.7099200000000003,1.08206,3.8645,0.033120000000000004,0.00966,0.0345,3.6768,1.0724,3.83,3.59472,1.04846,3.7445,0.033120000000000004,0.00966,0.0345,3.5616,1.0388,3.71
2020-08-09 01:30:00,3.64272,1.06246,3.7945,0.033120000000000004,0.00966,0.0345,3.6096,1.0528,3.76,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64
2020-08-09 02:00:00,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73,3.49872,1.02046,3.6445,0.033120000000000004,0.00966,0.0345,3.4656000000000002,1.0108,3.61
2020-08-09 02:30:00,3.51792,1.02606,3.6645,0.033120000000000004,0.00966,0.0345,3.4848,1.0164,3.63,3.4123200000000002,0.99526,3.5545,0.033120000000000004,0.00966,0.0345,3.3792,0.9856,3.52
2020-08-09 03:00:00,3.43152,1.00086,3.5745,0.033120000000000004,0.00966,0.0345,3.3984,0.9912000000000001,3.54,3.32592,0.97006,3.4645,0.033120000000000004,0.00966,0.0345,3.2928,0.9604,3.43
2020-08-09 03:30:00,3.43152,1.00086,3.5745,0.033120000000000004,0.00966,0.0345,3.3984,0.9912000000000001,3.54,3.32592,0.97006,3.4645,0.033120000000000004,0.00966,0.0345,3.2928,0.9604,3.43
2020-08-09 04:00:00,3.37392,0.98406,3.5145,0.033120000000000004,0.00966,0.0345,3.3407999999999998,0.9744,3.48,3.26832,0.9532600000000001,3.4045,0.033120000000000004,0.00966,0.0345,3.2352,0.9436,3.37
2020-08-09 04:30:00,3.32592,0.97006,3.4645,0.033120000000000004,0.00966,0.0345,3.2928,0.9604,3.43,3.22032,0.9392600000000001,3.3545,0.033120000000000004,0.00966,0.0345,3.1872,0.9296000000000001,3.32
2020-08-09 05:00:00,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44,3.22032,0.9392600000000001,3.3545,0.033120000000000004,0.00966,0.0345,3.1872,0.9296000000000001,3.32
2020-08-09 05:30:00,3.36432,0.9812600000000001,3.5045,0.033120000000000004,0.00966,0.0345,3.3312,0.9716,3.47,3.25872,0.9504600000000001,3.3945,0.033120000000000004,0.00966,0.0345,3.2256,0.9408000000000001,3.36
