Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-09 06:00:00,3.28848,0.9591400000000001,3.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2544,0.9492,3.39,3.18288,0.92834,3.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1488,0.9184,3.2800000000000002
2020-08-09 06:30:00,3.48,1.015,3.625,0.033600000000000005,0.0098,0.035,3.4464,1.0052,3.59,3.3648,0.9814,3.505,0.033600000000000005,0.0098,0.035,3.3312,0.9716,3.47
2020-08-09 07:00:00,3.5198400000000003,1.02662,3.6665,0.03504,0.010220000000000002,0.036500000000000005,3.4848,1.0164,3.63,3.40464,0.9930200000000001,3.5465,0.03504,0.010220000000000002,0.036500000000000005,3.3696,0.9828,3.51
2020-08-09 07:30:00,3.65424,1.06582,3.8064999999999998,0.03504,0.010220000000000002,0.036500000000000005,3.6192,1.0556,3.77,3.53904,1.03222,3.6865,0.03504,0.010220000000000002,0.036500000000000005,3.504,1.022,3.65
2020-08-09 08:00:00,3.81744,1.11342,3.9765,0.03504,0.010220000000000002,0.036500000000000005,3.7824,1.1032,3.94,3.69264,1.07702,3.8465,0.03504,0.010220000000000002,0.036500000000000005,3.6576,1.0668,3.81
2020-08-09 08:30:00,3.99024,1.16382,4.1565,0.03504,0.010220000000000002,0.036500000000000005,3.9552,1.1536,4.12,3.86544,1.12742,4.0265,0.03504,0.010220000000000002,0.036500000000000005,3.8304,1.1172,3.99
2020-08-09 09:00:00,4.16352,1.21436,4.337,0.03552,0.010360000000000001,0.037,4.128,1.204,4.3,4.02912,1.17516,4.197,0.03552,0.010360000000000001,0.037,3.9936,1.1648,4.16
2020-08-09 09:30:00,4.31664,1.25902,4.4965,0.03504,0.010220000000000002,0.036500000000000005,4.2816,1.2488000000000001,4.46,4.18224,1.21982,4.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.1472,1.2096,4.32
2020-08-09 10:00:00,4.47072,1.30396,4.657,0.03552,0.010360000000000001,0.037,4.4352,1.2936,4.62,4.33632,1.2647599999999999,4.517,0.03552,0.010360000000000001,0.037,4.3008,1.2544,4.48
2020-08-09 10:30:00,4.6435200000000005,1.35436,4.837,0.03552,0.010360000000000001,0.037,4.608,1.344,4.8,4.49952,1.31236,4.687,0.03552,0.010360000000000001,0.037,4.464,1.302,4.65
2020-08-09 11:00:00,4.72992,1.3795600000000001,4.927,0.03552,0.010360000000000001,0.037,4.6944,1.3692,4.89,4.58592,1.33756,4.777,0.03552,0.010360000000000001,0.037,4.5504,1.3272,4.74
2020-08-09 11:30:00,4.71072,1.37396,4.907,0.03552,0.010360000000000001,0.037,4.6752,1.3636,4.87,4.56672,1.33196,4.757,0.03552,0.010360000000000001,0.037,4.5312,1.3216,4.72
2020-08-09 12:00:00,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94,4.63344,1.35142,4.8265,0.03504,0.010220000000000002,0.036500000000000005,4.5984,1.3412,4.79
2020-08-09 12:30:00,4.80624,1.40182,5.0065,0.03504,0.010220000000000002,0.036500000000000005,4.7712,1.3916,4.97,4.66224,1.35982,4.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.6272,1.3496000000000001,4.82
2020-08-09 13:00:00,4.90224,1.42982,5.1065,0.03504,0.010220000000000002,0.036500000000000005,4.8672,1.4196,5.07,4.75824,1.38782,4.9565,0.03504,0.010220000000000002,0.036500000000000005,4.7232,1.3776,4.92
2020-08-09 13:30:00,4.80624,1.40182,5.0065,0.03504,0.010220000000000002,0.036500000000000005,4.7712,1.3916,4.97,4.66224,1.35982,4.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.6272,1.3496000000000001,4.82
2020-08-09 14:00:00,4.80624,1.40182,5.0065,0.03504,0.010220000000000002,0.036500000000000005,4.7712,1.3916,4.97,4.65264,1.35702,4.8465,0.03504,0.010220000000000002,0.036500000000000005,4.6176,1.3468,4.8100000000000005
2020-08-09 14:30:00,4.80672,1.40196,5.007,0.03552,0.010360000000000001,0.037,4.7712,1.3916,4.97,4.65312,1.35716,4.8469999999999995,0.03552,0.010360000000000001,0.037,4.6176,1.3468,4.8100000000000005
2020-08-09 15:00:00,4.82544,1.4074200000000001,5.0265,0.03504,0.010220000000000002,0.036500000000000005,4.7904,1.3972,4.99,4.67184,1.3626200000000002,4.8665,0.03504,0.010220000000000002,0.036500000000000005,4.6368,1.3524,4.83
2020-08-09 15:30:00,4.85472,1.41596,5.057,0.03552,0.010360000000000001,0.037,4.8192,1.4056,5.02,4.71072,1.37396,4.907,0.03552,0.010360000000000001,0.037,4.6752,1.3636,4.87
2020-08-09 16:00:00,4.9987200000000005,1.45796,5.207,0.03552,0.010360000000000001,0.037,4.9632000000000005,1.4476,5.17,4.84512,1.41316,5.047,0.03552,0.010360000000000001,0.037,4.8096,1.4028,5.01
2020-08-09 16:30:00,4.96032,1.44676,5.167,0.03552,0.010360000000000001,0.037,4.9248,1.4364,5.13,4.80672,1.40196,5.007,0.03552,0.010360000000000001,0.037,4.7712,1.3916,4.97
2020-08-09 17:00:00,5.08512,1.48316,5.297,0.03552,0.010360000000000001,0.037,5.0496,1.4727999999999999,5.26,4.93152,1.43836,5.1370000000000005,0.03552,0.010360000000000001,0.037,4.896,1.428,5.1
2020-08-09 17:30:00,5.08512,1.48316,5.297,0.03552,0.010360000000000001,0.037,5.0496,1.4727999999999999,5.26,4.93152,1.43836,5.1370000000000005,0.03552,0.010360000000000001,0.037,4.896,1.428,5.1
2020-08-09 18:00:00,5.06592,1.47756,5.277,0.03552,0.010360000000000001,0.037,5.0304,1.4672,5.24,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08
2020-08-09 18:30:00,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0
2020-08-09 19:00:00,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0
2020-08-09 19:30:00,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92
2020-08-09 20:00:00,4.78752,1.39636,4.987,0.03552,0.010360000000000001,0.037,4.752,1.3860000000000001,4.95,4.63392,1.35156,4.827,0.03552,0.010360000000000001,0.037,4.5984,1.3412,4.79
2020-08-09 20:30:00,4.7112,1.3741,4.9075,0.036000000000000004,0.0105,0.0375,4.6752,1.3636,4.87,4.5672,1.3321,4.7575,0.036000000000000004,0.0105,0.0375,4.5312,1.3216,4.72
2020-08-09 21:00:00,4.71696,1.37578,4.9135,0.03216,0.009380000000000001,0.0335,4.6848,1.3664,4.88,4.57296,1.33378,4.7635000000000005,0.03216,0.009380000000000001,0.0335,4.5408,1.3244,4.73
2020-08-09 21:30:00,4.86192,1.41806,5.0645,0.033120000000000004,0.00966,0.0345,4.8288,1.4084,5.03,4.71792,1.37606,4.9145,0.033120000000000004,0.00966,0.0345,4.6848,1.3664,4.88
2020-08-09 22:00:00,4.67952,1.36486,4.8745,0.033120000000000004,0.00966,0.0345,4.6464,1.3552,4.84,4.53552,1.32286,4.7245,0.033120000000000004,0.00966,0.0345,4.5024,1.3132000000000001,4.69
2020-08-09 22:30:00,4.51632,1.31726,4.7045,0.033120000000000004,0.00966,0.0345,4.4832,1.3076,4.67,4.38192,1.27806,4.5645,0.033120000000000004,0.00966,0.0345,4.3488,1.2684,4.53
2020-08-09 23:00:00,4.30512,1.25566,4.4845,0.033120000000000004,0.00966,0.0345,4.272,1.246,4.45,4.18032,1.21926,4.3545,0.033120000000000004,0.00966,0.0345,4.1472,1.2096,4.32
2020-08-09 23:30:00,4.12272,1.20246,4.2945,0.033120000000000004,0.00966,0.0345,4.0896,1.1928,4.26,3.99792,1.16606,4.1645,0.033120000000000004,0.00966,0.0345,3.9648,1.1564,4.13
2020-08-10 00:00:00,3.95952,1.15486,4.1245,0.033120000000000004,0.00966,0.0345,3.9264,1.1452,4.09,3.83472,1.11846,3.9945,0.033120000000000004,0.00966,0.0345,3.8016,1.1088,3.96
2020-08-10 00:30:00,3.84432,1.12126,4.0045,0.033120000000000004,0.00966,0.0345,3.8112,1.1116,3.9699999999999998,3.71952,1.08486,3.8745000000000003,0.033120000000000004,0.00966,0.0345,3.6864,1.0752,3.84
2020-08-10 01:00:00,3.71952,1.08486,3.8745000000000003,0.033120000000000004,0.00966,0.0345,3.6864,1.0752,3.84,3.60432,1.05126,3.7545,0.033120000000000004,0.00966,0.0345,3.5712,1.0416,3.7199999999999998
2020-08-10 01:30:00,3.63312,1.05966,3.7845,0.033120000000000004,0.00966,0.0345,3.6,1.05,3.75,3.51792,1.02606,3.6645,0.033120000000000004,0.00966,0.0345,3.4848,1.0164,3.63
2020-08-10 02:00:00,3.65136,1.06498,3.8035,0.03216,0.009380000000000001,0.0335,3.6192,1.0556,3.77,3.53616,1.03138,3.6835,0.03216,0.009380000000000001,0.0335,3.504,1.022,3.65
2020-08-10 02:30:00,3.56592,1.04006,3.7145,0.033120000000000004,0.00966,0.0345,3.5328,1.0304,3.68,3.4603200000000003,1.00926,3.6045,0.033120000000000004,0.00966,0.0345,3.4272,0.9996,3.5700000000000003
2020-08-10 03:00:00,3.51792,1.02606,3.6645,0.033120000000000004,0.00966,0.0345,3.4848,1.0164,3.63,3.4123200000000002,0.99526,3.5545,0.033120000000000004,0.00966,0.0345,3.3792,0.9856,3.52
2020-08-10 03:30:00,3.46992,1.01206,3.6145,0.033120000000000004,0.00966,0.0345,3.4368,1.0024,3.58,3.36432,0.9812600000000001,3.5045,0.033120000000000004,0.00966,0.0345,3.3312,0.9716,3.47
2020-08-10 04:00:00,3.43152,1.00086,3.5745,0.033120000000000004,0.00966,0.0345,3.3984,0.9912000000000001,3.54,3.32592,0.97006,3.4645,0.033120000000000004,0.00966,0.0345,3.2928,0.9604,3.43
2020-08-10 04:30:00,3.43152,1.00086,3.5745,0.033120000000000004,0.00966,0.0345,3.3984,0.9912000000000001,3.54,3.32592,0.97006,3.4645,0.033120000000000004,0.00966,0.0345,3.2928,0.9604,3.43
2020-08-10 05:00:00,3.46944,1.01192,3.614,0.03264,0.00952,0.034,3.4368,1.0024,3.58,3.35424,0.9783200000000001,3.4939999999999998,0.03264,0.00952,0.034,3.3216,0.9688,3.46
2020-08-10 05:30:00,3.57504,1.04272,3.724,0.03264,0.00952,0.034,3.5423999999999998,1.0332,3.69,3.45984,1.00912,3.604,0.03264,0.00952,0.034,3.4272,0.9996,3.5700000000000003
2020-08-10 06:00:00,3.6144,1.0542,3.765,0.033600000000000005,0.0098,0.035,3.5808,1.0444,3.73,3.4992,1.0206,3.645,0.033600000000000005,0.0098,0.035,3.4656000000000002,1.0108,3.61
2020-08-10 06:30:00,3.8457600000000003,1.12168,4.006,0.03456,0.01008,0.036000000000000004,3.8112,1.1116,3.9699999999999998,3.73056,1.08808,3.886,0.03456,0.01008,0.036000000000000004,3.696,1.078,3.85
2020-08-10 07:00:00,3.99984,1.16662,4.1665,0.03504,0.010220000000000002,0.036500000000000005,3.9648,1.1564,4.13,3.8750400000000003,1.13022,4.0365,0.03504,0.010220000000000002,0.036500000000000005,3.84,1.12,4.0
2020-08-10 07:30:00,4.37424,1.27582,4.5565,0.03504,0.010220000000000002,0.036500000000000005,4.3392,1.2656,4.52,4.23984,1.23662,4.4165,0.03504,0.010220000000000002,0.036500000000000005,4.2048,1.2264,4.38
2020-08-10 08:00:00,4.75824,1.38782,4.9565,0.03504,0.010220000000000002,0.036500000000000005,4.7232,1.3776,4.92,4.60464,1.34302,4.7965,0.03504,0.010220000000000002,0.036500000000000005,4.5696,1.3328,4.76
2020-08-10 08:30:00,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37,5.03664,1.46902,5.2465,0.03504,0.010220000000000002,0.036500000000000005,5.0016,1.4588,5.21
2020-08-10 09:00:00,5.50752,1.60636,5.737,0.03552,0.010360000000000001,0.037,5.472,1.596,5.7,5.34432,1.55876,5.567,0.03552,0.010360000000000001,0.037,5.3088,1.5484,5.53
2020-08-10 09:30:00,5.7278400000000005,1.67062,5.9665,0.03504,0.010220000000000002,0.036500000000000005,5.6928,1.6604,5.93,5.54544,1.61742,5.7765,0.03504,0.010220000000000002,0.036500000000000005,5.5104,1.6072000000000002,5.74
2020-08-10 10:00:00,5.87232,1.71276,6.117,0.03552,0.010360000000000001,0.037,5.8368,1.7024,6.08,5.68992,1.65956,5.927,0.03552,0.010360000000000001,0.037,5.6544,1.6492,5.89
2020-08-10 10:30:00,5.78544,1.68742,6.0265,0.03504,0.010220000000000002,0.036500000000000005,5.7504,1.6772,5.99,5.60304,1.63422,5.8365,0.03504,0.010220000000000002,0.036500000000000005,5.568,1.624,5.8
2020-08-10 11:00:00,5.87184,1.71262,6.1165,0.03504,0.010220000000000002,0.036500000000000005,5.8368,1.7024,6.08,5.68944,1.65942,5.9265,0.03504,0.010220000000000002,0.036500000000000005,5.6544,1.6492,5.89
2020-08-10 11:30:00,5.89152,1.71836,6.1370000000000005,0.03552,0.010360000000000001,0.037,5.856,1.708,6.1,5.70912,1.6651600000000002,5.947,0.03552,0.010360000000000001,0.037,5.6736,1.6548,5.91
2020-08-10 12:00:00,5.98752,1.7463600000000001,6.237,0.03552,0.010360000000000001,0.037,5.952,1.736,6.2,5.8051200000000005,1.6931600000000002,6.047,0.03552,0.010360000000000001,0.037,5.7696000000000005,1.6828,6.01
2020-08-10 12:30:00,6.15072,1.7939600000000002,6.407,0.03552,0.010360000000000001,0.037,6.1152,1.7836,6.37,5.96832,1.74076,6.217,0.03552,0.010360000000000001,0.037,5.9328,1.7304,6.18
2020-08-10 13:00:00,6.2184,1.8137,6.4775,0.036000000000000004,0.0105,0.0375,6.1824,1.8032,6.44,6.0264,1.7577,6.2775,0.036000000000000004,0.0105,0.0375,5.9904,1.7472,6.24
2020-08-10 13:30:00,6.1992,1.8081,6.4575,0.036000000000000004,0.0105,0.0375,6.1632,1.7976,6.42,6.0072,1.7521,6.2575,0.036000000000000004,0.0105,0.0375,5.9712,1.7416,6.22
2020-08-10 14:00:00,6.36192,1.85556,6.627,0.03552,0.010360000000000001,0.037,6.3264,1.8452000000000002,6.59,6.1603200000000005,1.79676,6.417,0.03552,0.010360000000000001,0.037,6.1248,1.7864,6.38
2020-08-10 14:30:00,6.3432,1.8501,6.6075,0.036000000000000004,0.0105,0.0375,6.3072,1.8396,6.57,6.1512,1.7941,6.4075,0.036000000000000004,0.0105,0.0375,6.1152,1.7836,6.37
2020-08-10 15:00:00,6.34224,1.84982,6.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,6.3072,1.8396,6.57,6.15024,1.7938200000000002,6.4065,0.03504,0.010220000000000002,0.036500000000000005,6.1152,1.7836,6.37
2020-08-10 15:30:00,6.31344,1.84142,6.5765,0.03504,0.010220000000000002,0.036500000000000005,6.2784,1.8312,6.54,6.12144,1.7854200000000002,6.3765,0.03504,0.010220000000000002,0.036500000000000005,6.0864,1.7752,6.34
2020-08-10 16:00:00,6.31392,1.84156,6.577,0.03552,0.010360000000000001,0.037,6.2784,1.8312,6.54,6.12192,1.78556,6.377,0.03552,0.010360000000000001,0.037,6.0864,1.7752,6.34
2020-08-10 16:30:00,6.37152,1.8583600000000002,6.6370000000000005,0.03552,0.010360000000000001,0.037,6.336,1.8479999999999999,6.6,6.17952,1.8023600000000002,6.437,0.03552,0.010360000000000001,0.037,6.144,1.792,6.4
2020-08-10 17:00:00,6.31344,1.84142,6.5765,0.03504,0.010220000000000002,0.036500000000000005,6.2784,1.8312,6.54,6.13104,1.78822,6.3865,0.03504,0.010220000000000002,0.036500000000000005,6.096,1.778,6.35
2020-08-10 17:30:00,6.28512,1.8331600000000001,6.547,0.03552,0.010360000000000001,0.037,6.2496,1.8228,6.51,6.10272,1.77996,6.357,0.03552,0.010360000000000001,0.037,6.0672,1.7696,6.32
2020-08-10 18:00:00,6.16992,1.79956,6.427,0.03552,0.010360000000000001,0.037,6.1344,1.7892000000000001,6.39,5.99712,1.74916,6.247,0.03552,0.010360000000000001,0.037,5.9616,1.7388,6.21
2020-08-10 18:30:00,6.09264,1.77702,6.3465,0.03504,0.010220000000000002,0.036500000000000005,6.0576,1.7668,6.31,5.91024,1.72382,6.1565,0.03504,0.010220000000000002,0.036500000000000005,5.8752,1.7136,6.12
2020-08-10 19:00:00,6.0072,1.7521,6.2575,0.036000000000000004,0.0105,0.0375,5.9712,1.7416,6.22,5.8344000000000005,1.7017,6.0775,0.036000000000000004,0.0105,0.0375,5.7984,1.6912,6.04
2020-08-10 19:30:00,5.82432,1.69876,6.067,0.03552,0.010360000000000001,0.037,5.7888,1.6884000000000001,6.03,5.64192,1.6455600000000001,5.877,0.03552,0.010360000000000001,0.037,5.6064,1.6352,5.84
2020-08-10 20:00:00,5.60352,1.63436,5.837,0.03552,0.010360000000000001,0.037,5.568,1.624,5.8,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62
2020-08-10 20:30:00,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57,5.21952,1.52236,5.437,0.03552,0.010360000000000001,0.037,5.184,1.512,5.4
2020-08-10 21:00:00,5.47488,1.59684,5.703,0.03168,0.00924,0.033,5.4432,1.5876000000000001,5.67,5.30208,1.54644,5.523,0.03168,0.00924,0.033,5.2704,1.5372,5.49
2020-08-10 21:30:00,5.42784,1.58312,5.654,0.03264,0.00952,0.034,5.3952,1.5735999999999999,5.62,5.26464,1.53552,5.484,0.03264,0.00952,0.034,5.232,1.526,5.45
2020-08-10 22:00:00,5.25504,1.53272,5.474,0.03264,0.00952,0.034,5.2224,1.5232,5.44,5.10144,1.48792,5.314,0.03264,0.00952,0.034,5.0688,1.4784000000000002,5.28
2020-08-10 22:30:00,5.00544,1.45992,5.214,0.03264,0.00952,0.034,4.9728,1.4504000000000001,5.18,4.85184,1.41512,5.054,0.03264,0.00952,0.034,4.8192,1.4056,5.02
2020-08-10 23:00:00,4.73664,1.38152,4.934,0.03264,0.00952,0.034,4.704,1.3719999999999999,4.9,4.59264,1.33952,4.784,0.03264,0.00952,0.034,4.5600000000000005,1.33,4.75
2020-08-10 23:30:00,4.50624,1.31432,4.694,0.03264,0.00952,0.034,4.4736,1.3048,4.66,4.37184,1.27512,4.554,0.03264,0.00952,0.034,4.3392,1.2656,4.52
2020-08-11 00:00:00,4.28544,1.24992,4.464,0.03264,0.00952,0.034,4.2528,1.2404,4.43,4.16064,1.21352,4.334,0.03264,0.00952,0.034,4.128,1.204,4.3
2020-08-11 00:30:00,4.13184,1.20512,4.304,0.03264,0.00952,0.034,4.0992,1.1956,4.27,4.00704,1.16872,4.174,0.03264,0.00952,0.034,3.9744,1.1592,4.14
2020-08-11 01:00:00,3.99744,1.16592,4.164,0.03264,0.00952,0.034,3.9648,1.1564,4.13,3.87264,1.12952,4.034,0.03264,0.00952,0.034,3.84,1.12,4.0
2020-08-11 01:30:00,3.90144,1.13792,4.064,0.03264,0.00952,0.034,3.8688000000000002,1.1284,4.03,3.7862400000000003,1.10432,3.944,0.03264,0.00952,0.034,3.7536,1.0948,3.91
2020-08-11 02:00:00,3.85344,1.12392,4.014,0.03264,0.00952,0.034,3.8208,1.1144,3.98,3.7382400000000002,1.09032,3.894,0.03264,0.00952,0.034,3.7056,1.0808,3.86
2020-08-11 02:30:00,3.8155200000000002,1.11286,3.9745,0.033120000000000004,0.00966,0.0345,3.7824,1.1032,3.94,3.70032,1.07926,3.8545,0.033120000000000004,0.00966,0.0345,3.6672000000000002,1.0696,3.8200000000000003
2020-08-11 03:00:00,3.76704,1.09872,3.924,0.03264,0.00952,0.034,3.7344,1.0892,3.89,3.65184,1.06512,3.8040000000000003,0.03264,0.00952,0.034,3.6192,1.0556,3.77
2020-08-11 03:30:00,3.69984,1.07912,3.854,0.03264,0.00952,0.034,3.6672000000000002,1.0696,3.8200000000000003,3.5846400000000003,1.04552,3.734,0.03264,0.00952,0.034,3.552,1.036,3.7
2020-08-11 04:00:00,3.68112,1.07366,3.8345000000000002,0.033120000000000004,0.00966,0.0345,3.648,1.064,3.8,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69
2020-08-11 04:30:00,3.6619200000000003,1.06806,3.8145,0.033120000000000004,0.00966,0.0345,3.6288,1.0584,3.7800000000000002,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66
2020-08-11 05:00:00,3.6619200000000003,1.06806,3.8145,0.033120000000000004,0.00966,0.0345,3.6288,1.0584,3.7800000000000002,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66
2020-08-11 05:30:00,3.74784,1.09312,3.904,0.03264,0.00952,0.034,3.7152000000000003,1.0836000000000001,3.87,3.6326400000000003,1.05952,3.784,0.03264,0.00952,0.034,3.6,1.05,3.75
2020-08-11 06:00:00,3.8352,1.1186,3.995,0.033600000000000005,0.0098,0.035,3.8016,1.1088,3.96,3.7199999999999998,1.085,3.875,0.033600000000000005,0.0098,0.035,3.6864,1.0752,3.84
2020-08-11 06:30:00,4.13328,1.20554,4.3055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0992,1.1956,4.27,3.99888,1.16634,4.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9648,1.1564,4.13
2020-08-11 07:00:00,4.28784,1.25062,4.4665,0.03504,0.010220000000000002,0.036500000000000005,4.2528,1.2404,4.43,4.15344,1.21142,4.3265,0.03504,0.010220000000000002,0.036500000000000005,4.1184,1.2012,4.29
2020-08-11 07:30:00,4.60512,1.3431600000000001,4.797,0.03552,0.010360000000000001,0.037,4.5696,1.3328,4.76,4.46112,1.30116,4.647,0.03552,0.010360000000000001,0.037,4.4256,1.2908,4.61
2020-08-11 08:00:00,5.00832,1.46076,5.217,0.03552,0.010360000000000001,0.037,4.9728,1.4504000000000001,5.18,4.85472,1.41596,5.057,0.03552,0.010360000000000001,0.037,4.8192,1.4056,5.02
2020-08-11 08:30:00,5.3539200000000005,1.56156,5.577,0.03552,0.010360000000000001,0.037,5.3184000000000005,1.5512000000000001,5.54,5.19072,1.51396,5.407,0.03552,0.010360000000000001,0.037,5.1552,1.5036,5.37
2020-08-11 09:00:00,5.62224,1.63982,5.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.5872,1.6296,5.82,5.44944,1.58942,5.6765,0.03504,0.010220000000000002,0.036500000000000005,5.4144,1.5792000000000002,5.64
2020-08-11 09:30:00,5.9208,1.7269,6.1675,0.036000000000000004,0.0105,0.0375,5.8848,1.7164000000000001,6.13,5.7288,1.6709,5.9675,0.036000000000000004,0.0105,0.0375,5.6928,1.6604,5.93
2020-08-11 10:00:00,5.9976,1.7493,6.2475,0.036000000000000004,0.0105,0.0375,5.9616,1.7388,6.21,5.8152,1.6961,6.0575,0.036000000000000004,0.0105,0.0375,5.7792,1.6856,6.02
2020-08-11 10:30:00,5.94912,1.73516,6.197,0.03552,0.010360000000000001,0.037,5.9136,1.7248,6.16,5.77632,1.68476,6.017,0.03552,0.010360000000000001,0.037,5.7408,1.6743999999999999,5.98
2020-08-11 11:00:00,6.14112,1.79116,6.397,0.03552,0.010360000000000001,0.037,6.1056,1.7808000000000002,6.36,5.94912,1.73516,6.197,0.03552,0.010360000000000001,0.037,5.9136,1.7248,6.16
2020-08-11 11:30:00,6.16944,1.79942,6.4265,0.03504,0.010220000000000002,0.036500000000000005,6.1344,1.7892000000000001,6.39,5.98704,1.74622,6.2365,0.03504,0.010220000000000002,0.036500000000000005,5.952,1.736,6.2
2020-08-11 12:00:00,6.35184,1.85262,6.6165,0.03504,0.010220000000000002,0.036500000000000005,6.3168,1.8424,6.58,6.15984,1.79662,6.4165,0.03504,0.010220000000000002,0.036500000000000005,6.1248,1.7864,6.38
2020-08-11 12:30:00,6.4776,1.8893,6.7475000000000005,0.036000000000000004,0.0105,0.0375,6.4416,1.8788,6.71,6.276,1.8305,6.5375,0.036000000000000004,0.0105,0.0375,6.24,1.82,6.5
2020-08-11 13:00:00,6.5352,1.9061,6.8075,0.036000000000000004,0.0105,0.0375,6.4992,1.8956,6.77,6.324,1.8445,6.5875,0.036000000000000004,0.0105,0.0375,6.288,1.834,6.55
2020-08-11 13:30:00,6.5544,1.9117000000000002,6.8275,0.036000000000000004,0.0105,0.0375,6.5184,1.9012,6.79,6.3528,1.8529,6.6175,0.036000000000000004,0.0105,0.0375,6.3168,1.8424,6.58
2020-08-11 14:00:00,6.59328,1.92304,6.868,0.036480000000000005,0.01064,0.038,6.5568,1.9123999999999999,6.83,6.39168,1.8642400000000001,6.658,0.036480000000000005,0.01064,0.038,6.3552,1.8536000000000001,6.62
2020-08-11 14:30:00,6.50688,1.89784,6.7780000000000005,0.036480000000000005,0.01064,0.038,6.4704,1.8872,6.74,6.30528,1.8390400000000002,6.568,0.036480000000000005,0.01064,0.038,6.2688,1.8284,6.53
2020-08-11 15:00:00,6.4104,1.8697,6.6775,0.036000000000000004,0.0105,0.0375,6.3744,1.8592,6.64,6.2088,1.8109000000000002,6.4675,0.036000000000000004,0.0105,0.0375,6.1728,1.8004,6.43
2020-08-11 15:30:00,6.41952,1.87236,6.687,0.03552,0.010360000000000001,0.037,6.384,1.862,6.65,6.22752,1.81636,6.487,0.03552,0.010360000000000001,0.037,6.192,1.806,6.45
2020-08-11 16:00:00,6.43872,1.87796,6.707,0.03552,0.010360000000000001,0.037,6.4032,1.8676,6.67,6.24672,1.82196,6.507,0.03552,0.010360000000000001,0.037,6.2112,1.8115999999999999,6.47
2020-08-11 16:30:00,6.41952,1.87236,6.687,0.03552,0.010360000000000001,0.037,6.384,1.862,6.65,6.22752,1.81636,6.487,0.03552,0.010360000000000001,0.037,6.192,1.806,6.45
2020-08-11 17:00:00,6.41952,1.87236,6.687,0.03552,0.010360000000000001,0.037,6.384,1.862,6.65,6.22752,1.81636,6.487,0.03552,0.010360000000000001,0.037,6.192,1.806,6.45
2020-08-11 17:30:00,6.31392,1.84156,6.577,0.03552,0.010360000000000001,0.037,6.2784,1.8312,6.54,6.12192,1.78556,6.377,0.03552,0.010360000000000001,0.037,6.0864,1.7752,6.34
2020-08-11 18:00:00,6.2472,1.8221,6.5075,0.036000000000000004,0.0105,0.0375,6.2112,1.8115999999999999,6.47,6.0552,1.7661,6.3075,0.036000000000000004,0.0105,0.0375,6.0192,1.7556,6.27
2020-08-11 18:30:00,6.1416,1.7913000000000001,6.3975,0.036000000000000004,0.0105,0.0375,6.1056,1.7808000000000002,6.36,5.9592,1.7381000000000002,6.2075,0.036000000000000004,0.0105,0.0375,5.9232,1.7276,6.17
2020-08-11 19:00:00,6.00672,1.75196,6.257,0.03552,0.010360000000000001,0.037,5.9712,1.7416,6.22,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04
2020-08-11 19:30:00,5.9016,1.7213,6.1475,0.036000000000000004,0.0105,0.0375,5.8656,1.7107999999999999,6.11,5.7288,1.6709,5.9675,0.036000000000000004,0.0105,0.0375,5.6928,1.6604,5.93
2020-08-11 20:00:00,5.748,1.6764999999999999,5.9875,0.036000000000000004,0.0105,0.0375,5.712,1.666,5.95,5.5752,1.6261,5.8075,0.036000000000000004,0.0105,0.0375,5.5392,1.6156000000000001,5.77
2020-08-11 20:30:00,5.50704,1.60622,5.7365,0.03504,0.010220000000000002,0.036500000000000005,5.472,1.596,5.7,5.34384,1.55862,5.5665,0.03504,0.010220000000000002,0.036500000000000005,5.3088,1.5484,5.53
2020-08-11 21:00:00,5.47488,1.59684,5.703,0.03168,0.00924,0.033,5.4432,1.5876000000000001,5.67,5.31168,1.5492400000000002,5.533,0.03168,0.00924,0.033,5.28,1.54,5.5
2020-08-11 21:30:00,5.4667200000000005,1.5944600000000002,5.6945,0.033120000000000004,0.00966,0.0345,5.4336,1.5848,5.66,5.29392,1.54406,5.5145,0.033120000000000004,0.00966,0.0345,5.2608,1.5344,5.48
2020-08-11 22:00:00,5.31312,1.54966,5.5344999999999995,0.033120000000000004,0.00966,0.0345,5.28,1.54,5.5,5.14992,1.5020600000000002,5.3645,0.033120000000000004,0.00966,0.0345,5.1168,1.4924,5.33
2020-08-11 22:30:00,5.16864,1.50752,5.384,0.03264,0.00952,0.034,5.136,1.498,5.35,5.01504,1.46272,5.224,0.03264,0.00952,0.034,4.9824,1.4532,5.19
2020-08-11 23:00:00,4.88976,1.42618,5.0935,0.03216,0.009380000000000001,0.0335,4.8576,1.4168,5.06,4.73616,1.38138,4.9335,0.03216,0.009380000000000001,0.0335,4.704,1.3719999999999999,4.9
2020-08-11 23:30:00,4.65936,1.35898,4.8535,0.03216,0.009380000000000001,0.0335,4.6272,1.3496000000000001,4.82,4.51536,1.31698,4.7035,0.03216,0.009380000000000001,0.0335,4.4832,1.3076,4.67
2020-08-12 00:00:00,4.46736,1.30298,4.6535,0.03216,0.009380000000000001,0.0335,4.4352,1.2936,4.62,4.34256,1.26658,4.5235,0.03216,0.009380000000000001,0.0335,4.3104,1.2572,4.49
2020-08-12 00:30:00,4.31376,1.25818,4.4935,0.03216,0.009380000000000001,0.0335,4.2816,1.2488000000000001,4.46,4.17936,1.21898,4.3535,0.03216,0.009380000000000001,0.0335,4.1472,1.2096,4.32
2020-08-12 01:00:00,4.18896,1.22178,4.3635,0.03216,0.009380000000000001,0.0335,4.1568,1.2124,4.33,4.06416,1.18538,4.2335,0.03216,0.009380000000000001,0.0335,4.032,1.176,4.2
2020-08-12 01:30:00,4.10256,1.19658,4.2735,0.03216,0.009380000000000001,0.0335,4.0704,1.1872,4.24,3.97776,1.16018,4.1435,0.03216,0.009380000000000001,0.0335,3.9455999999999998,1.1508,4.11
2020-08-12 02:00:00,4.04544,1.17992,4.214,0.03264,0.00952,0.034,4.0128,1.1703999999999999,4.18,3.92064,1.14352,4.084,0.03264,0.00952,0.034,3.888,1.134,4.05
2020-08-12 02:30:00,3.9878400000000003,1.16312,4.154,0.03264,0.00952,0.034,3.9552,1.1536,4.12,3.86304,1.12672,4.024,0.03264,0.00952,0.034,3.8304,1.1172,3.99
2020-08-12 03:00:00,3.92064,1.14352,4.084,0.03264,0.00952,0.034,3.888,1.134,4.05,3.79584,1.10712,3.954,0.03264,0.00952,0.034,3.7632,1.0976,3.92
2020-08-12 03:30:00,3.82416,1.11538,3.9835000000000003,0.03216,0.009380000000000001,0.0335,3.792,1.106,3.95,3.7089600000000003,1.08178,3.8635,0.03216,0.009380000000000001,0.0335,3.6768,1.0724,3.83
2020-08-12 04:00:00,3.81456,1.11258,3.9735,0.03216,0.009380000000000001,0.0335,3.7824,1.1032,3.94,3.69936,1.07898,3.8535,0.03216,0.009380000000000001,0.0335,3.6672000000000002,1.0696,3.8200000000000003
2020-08-12 04:30:00,3.8049600000000003,1.10978,3.9635,0.03216,0.009380000000000001,0.0335,3.7728,1.1004,3.93,3.68016,1.07338,3.8335,0.03216,0.009380000000000001,0.0335,3.648,1.064,3.8
2020-08-12 05:00:00,3.82512,1.11566,3.9845,0.033120000000000004,0.00966,0.0345,3.792,1.106,3.95,3.7099200000000003,1.08206,3.8645,0.033120000000000004,0.00966,0.0345,3.6768,1.0724,3.83
2020-08-12 05:30:00,3.91104,1.14072,4.074,0.03264,0.00952,0.034,3.8784,1.1312,4.04,3.79584,1.10712,3.954,0.03264,0.00952,0.034,3.7632,1.0976,3.92
2020-08-12 06:00:00,3.9792,1.1606,4.145,0.033600000000000005,0.0098,0.035,3.9455999999999998,1.1508,4.11,3.8544,1.1242,4.015,0.033600000000000005,0.0098,0.035,3.8208,1.1144,3.98
2020-08-12 06:30:00,4.23984,1.23662,4.4165,0.03504,0.010220000000000002,0.036500000000000005,4.2048,1.2264,4.38,4.10544,1.19742,4.2765,0.03504,0.010220000000000002,0.036500000000000005,4.0704,1.1872,4.24
2020-08-12 07:00:00,4.38384,1.27862,4.5665,0.03504,0.010220000000000002,0.036500000000000005,4.3488,1.2684,4.53,4.24944,1.23942,4.4265,0.03504,0.010220000000000002,0.036500000000000005,4.2144,1.2292,4.39
2020-08-12 07:30:00,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91,4.60464,1.34302,4.7965,0.03504,0.010220000000000002,0.036500000000000005,4.5696,1.3328,4.76
2020-08-12 08:00:00,5.15184,1.50262,5.3665,0.03504,0.010220000000000002,0.036500000000000005,5.1168,1.4924,5.33,4.99824,1.4578200000000001,5.2065,0.03504,0.010220000000000002,0.036500000000000005,4.9632000000000005,1.4476,5.17
2020-08-12 08:30:00,5.51712,1.6091600000000001,5.747,0.03552,0.010360000000000001,0.037,5.4816,1.5988,5.71,5.3539200000000005,1.56156,5.577,0.03552,0.010360000000000001,0.037,5.3184000000000005,1.5512000000000001,5.54
2020-08-12 09:00:00,5.84352,1.70436,6.087,0.03552,0.010360000000000001,0.037,5.808,1.694,6.05,5.67072,1.65396,5.907,0.03552,0.010360000000000001,0.037,5.6352,1.6436000000000002,5.87
2020-08-12 09:30:00,6.13152,1.78836,6.3870000000000005,0.03552,0.010360000000000001,0.037,6.096,1.778,6.35,5.94912,1.73516,6.197,0.03552,0.010360000000000001,0.037,5.9136,1.7248,6.16
2020-08-12 10:00:00,6.37104,1.8582200000000002,6.6365,0.03504,0.010220000000000002,0.036500000000000005,6.336,1.8479999999999999,6.6,6.17904,1.8022200000000002,6.4365,0.03504,0.010220000000000002,0.036500000000000005,6.144,1.792,6.4
2020-08-12 10:30:00,6.46704,1.8862200000000002,6.7365,0.03504,0.010220000000000002,0.036500000000000005,6.432,1.876,6.7,6.27504,1.8302200000000002,6.5365,0.03504,0.010220000000000002,0.036500000000000005,6.24,1.82,6.5
2020-08-12 11:00:00,6.59184,1.9226200000000002,6.8665,0.03504,0.010220000000000002,0.036500000000000005,6.5568,1.9123999999999999,6.83,6.39984,1.8666200000000002,6.6665,0.03504,0.010220000000000002,0.036500000000000005,6.3648,1.8564,6.63
2020-08-12 11:30:00,6.63024,1.93382,6.9065,0.03504,0.010220000000000002,0.036500000000000005,6.5952,1.9236,6.87,6.41904,1.87222,6.6865,0.03504,0.010220000000000002,0.036500000000000005,6.384,1.862,6.65
2020-08-12 12:00:00,6.66912,1.94516,6.947,0.03552,0.010360000000000001,0.037,6.6336,1.9348,6.91,6.46752,1.88636,6.737,0.03552,0.010360000000000001,0.037,6.432,1.876,6.7
2020-08-12 12:30:00,6.70752,1.95636,6.987,0.03552,0.010360000000000001,0.037,6.672,1.9460000000000002,6.95,6.50592,1.89756,6.777,0.03552,0.010360000000000001,0.037,6.4704,1.8872,6.74
2020-08-12 13:00:00,6.81264,1.9870200000000002,7.0965,0.03504,0.010220000000000002,0.036500000000000005,6.7776,1.9768,7.06,6.60144,1.92542,6.8765,0.03504,0.010220000000000002,0.036500000000000005,6.5664,1.9152,6.84
2020-08-12 13:30:00,6.72672,1.96196,7.007,0.03552,0.010360000000000001,0.037,6.6912,1.9516,6.97,6.51552,1.90036,6.787,0.03552,0.010360000000000001,0.037,6.48,1.8900000000000001,6.75
2020-08-12 14:00:00,6.68832,1.95076,6.967,0.03552,0.010360000000000001,0.037,6.6528,1.9404,6.93,6.48672,1.89196,6.757,0.03552,0.010360000000000001,0.037,6.4512,1.8816000000000002,6.72
2020-08-12 14:30:00,6.68784,1.9506200000000002,6.9665,0.03504,0.010220000000000002,0.036500000000000005,6.6528,1.9404,6.93,6.4862400000000004,1.89182,6.7565,0.03504,0.010220000000000002,0.036500000000000005,6.4512,1.8816000000000002,6.72
2020-08-12 15:00:00,6.70704,1.95622,6.9865,0.03504,0.010220000000000002,0.036500000000000005,6.672,1.9460000000000002,6.95,6.49584,1.8946200000000002,6.7665,0.03504,0.010220000000000002,0.036500000000000005,6.4608,1.8844,6.73
2020-08-12 15:30:00,6.64032,1.93676,6.917,0.03552,0.010360000000000001,0.037,6.6048,1.9264000000000001,6.88,6.42912,1.8751600000000002,6.697,0.03552,0.010360000000000001,0.037,6.3936,1.8648,6.66
2020-08-12 16:00:00,6.73632,1.96476,7.017,0.03552,0.010360000000000001,0.037,6.7008,1.9544000000000001,6.98,6.53472,1.90596,6.807,0.03552,0.010360000000000001,0.037,6.4992,1.8956,6.77
2020-08-12 16:30:00,6.68832,1.95076,6.967,0.03552,0.010360000000000001,0.037,6.6528,1.9404,6.93,6.49632,1.8947600000000002,6.767,0.03552,0.010360000000000001,0.037,6.4608,1.8844,6.73
2020-08-12 17:00:00,6.66912,1.94516,6.947,0.03552,0.010360000000000001,0.037,6.6336,1.9348,6.91,6.47712,1.88916,6.747,0.03552,0.010360000000000001,0.037,6.4416,1.8788,6.71
2020-08-12 17:30:00,6.50544,1.89742,6.7765,0.03504,0.010220000000000002,0.036500000000000005,6.4704,1.8872,6.74,6.31344,1.84142,6.5765,0.03504,0.010220000000000002,0.036500000000000005,6.2784,1.8312,6.54
2020-08-12 18:00:00,6.35952,1.85486,6.6245,0.033120000000000004,0.00966,0.0345,6.3264,1.8452000000000002,6.59,6.17712,1.80166,6.4345,0.033120000000000004,0.00966,0.0345,6.144,1.792,6.4
2020-08-12 18:30:00,6.16896,1.79928,6.426,0.03456,0.01008,0.036000000000000004,6.1344,1.7892000000000001,6.39,5.99616,1.7488800000000002,6.246,0.03456,0.01008,0.036000000000000004,5.9616,1.7388,6.21
2020-08-12 19:00:00,5.98752,1.7463600000000001,6.237,0.03552,0.010360000000000001,0.037,5.952,1.736,6.2,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02
2020-08-12 19:30:00,5.79552,1.69036,6.037,0.03552,0.010360000000000001,0.037,5.76,1.6800000000000002,6.0,5.63232,1.64276,5.867,0.03552,0.010360000000000001,0.037,5.5968,1.6324,5.83
2020-08-12 20:00:00,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82,5.45952,1.59236,5.687,0.03552,0.010360000000000001,0.037,5.424,1.5819999999999999,5.65
2020-08-12 20:30:00,5.4667200000000005,1.5944600000000002,5.6945,0.033120000000000004,0.00966,0.0345,5.4336,1.5848,5.66,5.31312,1.54966,5.5344999999999995,0.033120000000000004,0.00966,0.0345,5.28,1.54,5.5
2020-08-12 21:00:00,5.3784,1.5687,5.6025,0.031200000000000002,0.0091,0.0325,5.3472,1.5596,5.57,5.2152,1.5211000000000001,5.4325,0.031200000000000002,0.0091,0.0325,5.184,1.512,5.4
2020-08-12 21:30:00,5.3601600000000005,1.56338,5.5835,0.03216,0.009380000000000001,0.0335,5.328,1.554,5.55,5.20656,1.51858,5.4235,0.03216,0.009380000000000001,0.0335,5.1744,1.5091999999999999,5.39
2020-08-12 22:00:00,5.22576,1.52418,5.4435,0.03216,0.009380000000000001,0.0335,5.1936,1.5148000000000001,5.41,5.07216,1.47938,5.2835,0.03216,0.009380000000000001,0.0335,5.04,1.47,5.25
2020-08-12 22:30:00,5.05296,1.47378,5.2635,0.03216,0.009380000000000001,0.0335,5.0208,1.4644,5.23,4.90896,1.43178,5.1135,0.03216,0.009380000000000001,0.0335,4.8768,1.4224,5.08
2020-08-12 23:00:00,4.84176,1.41218,5.0435,0.03216,0.009380000000000001,0.0335,4.8096,1.4028,5.01,4.69776,1.37018,4.8935,0.03216,0.009380000000000001,0.0335,4.6656,1.3608,4.86
2020-08-12 23:30:00,4.63008,1.35044,4.823,0.03168,0.00924,0.033,4.5984,1.3412,4.79,4.48608,1.30844,4.673,0.03168,0.00924,0.033,4.4544,1.2992,4.64
2020-08-13 00:00:00,4.40976,1.28618,4.5935,0.03216,0.009380000000000001,0.0335,4.3776,1.2768,4.5600000000000005,4.27536,1.24698,4.4535,0.03216,0.009380000000000001,0.0335,4.2432,1.2376,4.42
2020-08-13 00:30:00,4.19856,1.22458,4.3735,0.03216,0.009380000000000001,0.0335,4.1664,1.2152,4.34,4.07376,1.18818,4.2435,0.03216,0.009380000000000001,0.0335,4.0416,1.1788,4.21
2020-08-13 01:00:00,4.09296,1.19378,4.2635,0.03216,0.009380000000000001,0.0335,4.0608,1.1844000000000001,4.23,3.96816,1.15738,4.1335,0.03216,0.009380000000000001,0.0335,3.936,1.148,4.1
2020-08-13 01:30:00,4.06368,1.18524,4.233,0.03168,0.00924,0.033,4.032,1.176,4.2,3.94848,1.15164,4.113,0.03168,0.00924,0.033,3.9168000000000003,1.1424,4.08
2020-08-13 02:00:00,3.99696,1.16578,4.1635,0.03216,0.009380000000000001,0.0335,3.9648,1.1564,4.13,3.87216,1.12938,4.0335,0.03216,0.009380000000000001,0.0335,3.84,1.12,4.0
2020-08-13 02:30:00,3.92976,1.14618,4.0935,0.03216,0.009380000000000001,0.0335,3.8976,1.1368,4.06,3.8049600000000003,1.10978,3.9635,0.03216,0.009380000000000001,0.0335,3.7728,1.1004,3.93
2020-08-13 03:00:00,3.88176,1.13218,4.0435,0.03216,0.009380000000000001,0.0335,3.8496,1.1228,4.01,3.7569600000000003,1.09578,3.9135,0.03216,0.009380000000000001,0.0335,3.7248,1.0864,3.88
2020-08-13 03:30:00,3.78576,1.10418,3.9435000000000002,0.03216,0.009380000000000001,0.0335,3.7536,1.0948,3.91,3.67056,1.07058,3.8235,0.03216,0.009380000000000001,0.0335,3.6384,1.0612,3.79
2020-08-13 04:00:00,3.73776,1.09018,3.8935,0.03216,0.009380000000000001,0.0335,3.7056,1.0808,3.86,3.62256,1.05658,3.7735000000000003,0.03216,0.009380000000000001,0.0335,3.5904,1.0472,3.74
2020-08-13 04:30:00,3.71856,1.08458,3.8735,0.03216,0.009380000000000001,0.0335,3.6864,1.0752,3.84,3.60336,1.05098,3.7535,0.03216,0.009380000000000001,0.0335,3.5712,1.0416,3.7199999999999998
2020-08-13 05:00:00,3.71856,1.08458,3.8735,0.03216,0.009380000000000001,0.0335,3.6864,1.0752,3.84,3.60336,1.05098,3.7535,0.03216,0.009380000000000001,0.0335,3.5712,1.0416,3.7199999999999998
2020-08-13 05:30:00,3.81456,1.11258,3.9735,0.03216,0.009380000000000001,0.0335,3.7824,1.1032,3.94,3.69936,1.07898,3.8535,0.03216,0.009380000000000001,0.0335,3.6672000000000002,1.0696,3.8200000000000003
2020-08-13 06:00:00,3.87312,1.1296599999999999,4.0345,0.033120000000000004,0.00966,0.0345,3.84,1.12,4.0,3.75792,1.09606,3.9145000000000003,0.033120000000000004,0.00966,0.0345,3.7248,1.0864,3.88
2020-08-13 06:30:00,4.19952,1.22486,4.3745,0.033120000000000004,0.00966,0.0345,4.1664,1.2152,4.34,4.07472,1.18846,4.2445,0.033120000000000004,0.00966,0.0345,4.0416,1.1788,4.21
2020-08-13 07:00:00,4.32432,1.26126,4.5045,0.033120000000000004,0.00966,0.0345,4.2912,1.2516,4.47,4.19952,1.22486,4.3745,0.033120000000000004,0.00966,0.0345,4.1664,1.2152,4.34
2020-08-13 07:30:00,4.65264,1.35702,4.8465,0.03504,0.010220000000000002,0.036500000000000005,4.6176,1.3468,4.8100000000000005,4.50864,1.31502,4.6965,0.03504,0.010220000000000002,0.036500000000000005,4.4736,1.3048,4.66
2020-08-13 08:00:00,5.02704,1.46622,5.2365,0.03504,0.010220000000000002,0.036500000000000005,4.992,1.456,5.2,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04
2020-08-13 08:30:00,5.40144,1.57542,5.6265,0.03504,0.010220000000000002,0.036500000000000005,5.3664,1.5652,5.59,5.23824,1.5278200000000002,5.4565,0.03504,0.010220000000000002,0.036500000000000005,5.2032,1.5176,5.42
2020-08-13 09:00:00,5.77632,1.68476,6.017,0.03552,0.010360000000000001,0.037,5.7408,1.6743999999999999,5.98,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79
2020-08-13 09:30:00,6.10128,1.77954,6.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0672,1.7696,6.32,5.90928,1.72354,6.1555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8752,1.7136,6.12
2020-08-13 10:00:00,6.15888,1.79634,6.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1248,1.7864,6.38,5.96688,1.7403400000000002,6.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9328,1.7304,6.18
2020-08-13 10:30:00,6.1968,1.8074,6.455,0.033600000000000005,0.0098,0.035,6.1632,1.7976,6.42,6.0048,1.7514,6.255,0.033600000000000005,0.0098,0.035,5.9712,1.7416,6.22
2020-08-13 11:00:00,6.36096,1.85528,6.626,0.03456,0.01008,0.036000000000000004,6.3264,1.8452000000000002,6.59,6.16896,1.79928,6.426,0.03456,0.01008,0.036000000000000004,6.1344,1.7892000000000001,6.39
2020-08-13 11:30:00,6.34272,1.84996,6.607,0.03552,0.010360000000000001,0.037,6.3072,1.8396,6.57,6.15072,1.7939600000000002,6.407,0.03552,0.010360000000000001,0.037,6.1152,1.7836,6.37
2020-08-13 12:00:00,6.36144,1.85542,6.6265,0.03504,0.010220000000000002,0.036500000000000005,6.3264,1.8452000000000002,6.59,6.16944,1.79942,6.4265,0.03504,0.010220000000000002,0.036500000000000005,6.1344,1.7892000000000001,6.39
2020-08-13 12:30:00,6.31392,1.84156,6.577,0.03552,0.010360000000000001,0.037,6.2784,1.8312,6.54,6.12192,1.78556,6.377,0.03552,0.010360000000000001,0.037,6.0864,1.7752,6.34
2020-08-13 13:00:00,6.2568,1.8249,6.5175,0.036000000000000004,0.0105,0.0375,6.2208,1.8144,6.48,6.0744,1.7717,6.3275,0.036000000000000004,0.0105,0.0375,6.0384,1.7612,6.29
2020-08-13 13:30:00,6.02592,1.75756,6.277,0.03552,0.010360000000000001,0.037,5.9904,1.7472,6.24,5.8531200000000005,1.70716,6.097,0.03552,0.010360000000000001,0.037,5.8176,1.6968,6.06
2020-08-13 14:00:00,6.16944,1.79942,6.4265,0.03504,0.010220000000000002,0.036500000000000005,6.1344,1.7892000000000001,6.39,5.98704,1.74622,6.2365,0.03504,0.010220000000000002,0.036500000000000005,5.952,1.736,6.2
2020-08-13 14:30:00,6.11184,1.78262,6.3665,0.03504,0.010220000000000002,0.036500000000000005,6.0768,1.7724000000000002,6.33,5.93904,1.73222,6.1865,0.03504,0.010220000000000002,0.036500000000000005,5.904,1.722,6.15
2020-08-13 15:00:00,6.11184,1.78262,6.3665,0.03504,0.010220000000000002,0.036500000000000005,6.0768,1.7724000000000002,6.33,5.93904,1.73222,6.1865,0.03504,0.010220000000000002,0.036500000000000005,5.904,1.722,6.15
2020-08-13 15:30:00,6.0072,1.7521,6.2575,0.036000000000000004,0.0105,0.0375,5.9712,1.7416,6.22,5.8248,1.6989,6.0675,0.036000000000000004,0.0105,0.0375,5.7888,1.6884000000000001,6.03
2020-08-13 16:00:00,6.036,1.7605,6.2875,0.036000000000000004,0.0105,0.0375,6.0,1.75,6.25,5.8632,1.7101000000000002,6.1075,0.036000000000000004,0.0105,0.0375,5.8272,1.6996,6.07
2020-08-13 16:30:00,6.03552,1.76036,6.287,0.03552,0.010360000000000001,0.037,6.0,1.75,6.25,5.86272,1.7099600000000001,6.107,0.03552,0.010360000000000001,0.037,5.8272,1.6996,6.07
2020-08-13 17:00:00,6.03552,1.76036,6.287,0.03552,0.010360000000000001,0.037,6.0,1.75,6.25,5.86272,1.7099600000000001,6.107,0.03552,0.010360000000000001,0.037,5.8272,1.6996,6.07
2020-08-13 17:30:00,5.96832,1.74076,6.217,0.03552,0.010360000000000001,0.037,5.9328,1.7304,6.18,5.78592,1.68756,6.027,0.03552,0.010360000000000001,0.037,5.7504,1.6772,5.99
2020-08-13 18:00:00,5.8531200000000005,1.70716,6.097,0.03552,0.010360000000000001,0.037,5.8176,1.6968,6.06,5.67072,1.65396,5.907,0.03552,0.010360000000000001,0.037,5.6352,1.6436000000000002,5.87
2020-08-13 18:30:00,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94,5.56512,1.62316,5.797,0.03552,0.010360000000000001,0.037,5.5296,1.6128,5.76
2020-08-13 19:00:00,5.58432,1.6287600000000002,5.817,0.03552,0.010360000000000001,0.037,5.5488,1.6184,5.78,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6
2020-08-13 19:30:00,5.50656,1.60608,5.736,0.03456,0.01008,0.036000000000000004,5.472,1.596,5.7,5.34336,1.55848,5.566,0.03456,0.01008,0.036000000000000004,5.3088,1.5484,5.53
2020-08-13 20:00:00,5.4192,1.5806,5.645,0.033600000000000005,0.0098,0.035,5.3856,1.5708,5.61,5.256,1.533,5.475,0.033600000000000005,0.0098,0.035,5.2224,1.5232,5.44
2020-08-13 20:30:00,5.1792,1.5106000000000002,5.395,0.033600000000000005,0.0098,0.035,5.1456,1.5008,5.36,5.0256,1.4658,5.235,0.033600000000000005,0.0098,0.035,4.992,1.456,5.2
2020-08-13 21:00:00,5.148,1.5015,5.3625,0.031200000000000002,0.0091,0.0325,5.1168,1.4924,5.33,4.9944,1.4567,5.2025,0.031200000000000002,0.0091,0.0325,4.9632000000000005,1.4476,5.17
2020-08-13 21:30:00,5.08224,1.48232,5.294,0.03264,0.00952,0.034,5.0496,1.4727999999999999,5.26,4.92864,1.4375200000000001,5.134,0.03264,0.00952,0.034,4.896,1.428,5.1
2020-08-13 22:00:00,4.85232,1.41526,5.0545,0.033120000000000004,0.00966,0.0345,4.8192,1.4056,5.02,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.033120000000000004,0.00966,0.0345,4.6752,1.3636,4.87
2020-08-13 22:30:00,4.6310400000000005,1.35072,4.824,0.03264,0.00952,0.034,4.5984,1.3412,4.79,4.49664,1.31152,4.684,0.03264,0.00952,0.034,4.464,1.302,4.65
2020-08-13 23:00:00,4.45824,1.3003200000000001,4.644,0.03264,0.00952,0.034,4.4256,1.2908,4.61,4.32384,1.26112,4.504,0.03264,0.00952,0.034,4.2912,1.2516,4.47
2020-08-13 23:30:00,4.22832,1.23326,4.4045,0.033120000000000004,0.00966,0.0345,4.1952,1.2236,4.37,4.09392,1.19406,4.2645,0.033120000000000004,0.00966,0.0345,4.0608,1.1844000000000001,4.23
2020-08-14 00:00:00,3.99744,1.16592,4.164,0.03264,0.00952,0.034,3.9648,1.1564,4.13,3.87264,1.12952,4.034,0.03264,0.00952,0.034,3.84,1.12,4.0
2020-08-14 00:30:00,3.84384,1.12112,4.004,0.03264,0.00952,0.034,3.8112,1.1116,3.9699999999999998,3.71904,1.08472,3.874,0.03264,0.00952,0.034,3.6864,1.0752,3.84
2020-08-14 01:00:00,3.78672,1.10446,3.9445,0.033120000000000004,0.00966,0.0345,3.7536,1.0948,3.91,3.67152,1.07086,3.8245,0.033120000000000004,0.00966,0.0345,3.6384,1.0612,3.79
2020-08-14 01:30:00,3.72912,1.08766,3.8845,0.033120000000000004,0.00966,0.0345,3.696,1.078,3.85,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73
2020-08-14 02:00:00,3.68064,1.07352,3.834,0.03264,0.00952,0.034,3.648,1.064,3.8,3.56544,1.03992,3.714,0.03264,0.00952,0.034,3.5328,1.0304,3.68
2020-08-14 02:30:00,3.59424,1.04832,3.7439999999999998,0.03264,0.00952,0.034,3.5616,1.0388,3.71,3.48864,1.01752,3.634,0.03264,0.00952,0.034,3.456,1.008,3.6
2020-08-14 03:00:00,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66,3.44112,1.00366,3.5845000000000002,0.033120000000000004,0.00966,0.0345,3.408,0.994,3.55
2020-08-14 03:30:00,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64,3.4123200000000002,0.99526,3.5545,0.033120000000000004,0.00966,0.0345,3.3792,0.9856,3.52
2020-08-14 04:00:00,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62,3.39312,0.9896600000000001,3.5345,0.033120000000000004,0.00966,0.0345,3.36,0.98,3.5
2020-08-14 04:30:00,3.50784,1.02312,3.654,0.03264,0.00952,0.034,3.4752,1.0136,3.62,3.39264,0.9895200000000001,3.534,0.03264,0.00952,0.034,3.36,0.98,3.5
2020-08-14 05:00:00,3.50784,1.02312,3.654,0.03264,0.00952,0.034,3.4752,1.0136,3.62,3.39264,0.9895200000000001,3.534,0.03264,0.00952,0.034,3.36,0.98,3.5
2020-08-14 05:30:00,3.57504,1.04272,3.724,0.03264,0.00952,0.034,3.5423999999999998,1.0332,3.69,3.45984,1.00912,3.604,0.03264,0.00952,0.034,3.4272,0.9996,3.5700000000000003
2020-08-14 06:00:00,3.69984,1.07912,3.854,0.03264,0.00952,0.034,3.6672000000000002,1.0696,3.8200000000000003,3.5846400000000003,1.04552,3.734,0.03264,0.00952,0.034,3.552,1.036,3.7
2020-08-14 06:30:00,3.96,1.155,4.125,0.033600000000000005,0.0098,0.035,3.9264,1.1452,4.09,3.8448,1.1214,4.005,0.033600000000000005,0.0098,0.035,3.8112,1.1116,3.9699999999999998
2020-08-14 07:00:00,4.0944,1.1942,4.265,0.033600000000000005,0.0098,0.035,4.0608,1.1844000000000001,4.23,3.96,1.155,4.125,0.033600000000000005,0.0098,0.035,3.9264,1.1452,4.09
2020-08-14 07:30:00,4.4592,1.3006,4.645,0.033600000000000005,0.0098,0.035,4.4256,1.2908,4.61,4.3248,1.2614,4.505,0.033600000000000005,0.0098,0.035,4.2912,1.2516,4.47
2020-08-14 08:00:00,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94,4.62384,1.34862,4.8165,0.03504,0.010220000000000002,0.036500000000000005,4.5888,1.3384,4.78
2020-08-14 08:30:00,5.20944,1.51942,5.4265,0.03504,0.010220000000000002,0.036500000000000005,5.1744,1.5091999999999999,5.39,5.04624,1.4718200000000001,5.2565,0.03504,0.010220000000000002,0.036500000000000005,5.0112,1.4616,5.22
2020-08-14 09:00:00,5.42064,1.58102,5.6465,0.03504,0.010220000000000002,0.036500000000000005,5.3856,1.5708,5.61,5.25744,1.53342,5.4765,0.03504,0.010220000000000002,0.036500000000000005,5.2224,1.5232,5.44
2020-08-14 09:30:00,5.68944,1.65942,5.9265,0.03504,0.010220000000000002,0.036500000000000005,5.6544,1.6492,5.89,5.50704,1.60622,5.7365,0.03504,0.010220000000000002,0.036500000000000005,5.472,1.596,5.7
2020-08-14 10:00:00,5.8051200000000005,1.6931600000000002,6.047,0.03552,0.010360000000000001,0.037,5.7696000000000005,1.6828,6.01,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82
2020-08-14 10:30:00,5.8814400000000004,1.71542,6.1265,0.03504,0.010220000000000002,0.036500000000000005,5.8464,1.7052,6.09,5.70864,1.6650200000000002,5.9465,0.03504,0.010220000000000002,0.036500000000000005,5.6736,1.6548,5.91
2020-08-14 11:00:00,5.92944,1.7294200000000002,6.1765,0.03504,0.010220000000000002,0.036500000000000005,5.8944,1.7192,6.14,5.74704,1.67622,5.9865,0.03504,0.010220000000000002,0.036500000000000005,5.712,1.666,5.95
2020-08-14 11:30:00,5.98752,1.7463600000000001,6.237,0.03552,0.010360000000000001,0.037,5.952,1.736,6.2,5.8051200000000005,1.6931600000000002,6.047,0.03552,0.010360000000000001,0.037,5.7696000000000005,1.6828,6.01
2020-08-14 12:00:00,5.98704,1.74622,6.2365,0.03504,0.010220000000000002,0.036500000000000005,5.952,1.736,6.2,5.80464,1.6930200000000002,6.0465,0.03504,0.010220000000000002,0.036500000000000005,5.7696000000000005,1.6828,6.01
2020-08-14 12:30:00,6.00624,1.75182,6.2565,0.03504,0.010220000000000002,0.036500000000000005,5.9712,1.7416,6.22,5.82384,1.69862,6.0665,0.03504,0.010220000000000002,0.036500000000000005,5.7888,1.6884000000000001,6.03
