Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-14 13:00:00,5.92944,1.7294200000000002,6.1765,0.03504,0.010220000000000002,0.036500000000000005,5.8944,1.7192,6.14,5.73744,1.6734200000000001,5.9765,0.03504,0.010220000000000002,0.036500000000000005,5.7024,1.6632,5.94
2020-08-14 13:30:00,5.85264,1.70702,6.0965,0.03504,0.010220000000000002,0.036500000000000005,5.8176,1.6968,6.06,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87
2020-08-14 14:00:00,5.82384,1.69862,6.0665,0.03504,0.010220000000000002,0.036500000000000005,5.7888,1.6884000000000001,6.03,5.65104,1.64822,5.8865,0.03504,0.010220000000000002,0.036500000000000005,5.616,1.638,5.85
2020-08-14 14:30:00,5.79504,1.69022,6.0365,0.03504,0.010220000000000002,0.036500000000000005,5.76,1.6800000000000002,6.0,5.61264,1.6370200000000001,5.8465,0.03504,0.010220000000000002,0.036500000000000005,5.5776,1.6268,5.8100000000000005
2020-08-14 15:00:00,5.70912,1.6651600000000002,5.947,0.03552,0.010360000000000001,0.037,5.6736,1.6548,5.91,5.54592,1.61756,5.777,0.03552,0.010360000000000001,0.037,5.5104,1.6072000000000002,5.74
2020-08-14 15:30:00,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62
2020-08-14 16:00:00,5.51664,1.6090200000000001,5.7465,0.03504,0.010220000000000002,0.036500000000000005,5.4816,1.5988,5.71,5.35344,1.56142,5.5765,0.03504,0.010220000000000002,0.036500000000000005,5.3184000000000005,1.5512000000000001,5.54
2020-08-14 16:30:00,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75,5.38224,1.56982,5.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.3472,1.5596,5.57
2020-08-14 17:00:00,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75,5.38224,1.56982,5.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.3472,1.5596,5.57
2020-08-14 17:30:00,5.60304,1.63422,5.8365,0.03504,0.010220000000000002,0.036500000000000005,5.568,1.624,5.8,5.43024,1.58382,5.6565,0.03504,0.010220000000000002,0.036500000000000005,5.3952,1.5735999999999999,5.62
2020-08-14 18:00:00,5.50704,1.60622,5.7365,0.03504,0.010220000000000002,0.036500000000000005,5.472,1.596,5.7,5.34384,1.55862,5.5665,0.03504,0.010220000000000002,0.036500000000000005,5.3088,1.5484,5.53
2020-08-14 18:30:00,5.46864,1.5950199999999999,5.6965,0.03504,0.010220000000000002,0.036500000000000005,5.4336,1.5848,5.66,5.29584,1.54462,5.5165,0.03504,0.010220000000000002,0.036500000000000005,5.2608,1.5344,5.48
2020-08-14 19:00:00,5.39184,1.5726200000000001,5.6165,0.03504,0.010220000000000002,0.036500000000000005,5.3568,1.5624,5.58,5.21904,1.52222,5.4365,0.03504,0.010220000000000002,0.036500000000000005,5.184,1.512,5.4
2020-08-14 19:30:00,5.25744,1.53342,5.4765,0.03504,0.010220000000000002,0.036500000000000005,5.2224,1.5232,5.44,5.10384,1.48862,5.3165,0.03504,0.010220000000000002,0.036500000000000005,5.0688,1.4784000000000002,5.28
2020-08-14 20:00:00,5.08416,1.48288,5.296,0.03456,0.01008,0.036000000000000004,5.0496,1.4727999999999999,5.26,4.92096,1.4352800000000001,5.126,0.03456,0.01008,0.036000000000000004,4.8864,1.4252,5.09
2020-08-14 20:30:00,4.97616,1.4513800000000001,5.1835,0.03216,0.009380000000000001,0.0335,4.944,1.442,5.15,4.82256,1.40658,5.0235,0.03216,0.009380000000000001,0.0335,4.7904,1.3972,4.99
2020-08-14 21:00:00,4.89984,1.4291200000000002,5.104,0.03264,0.00952,0.034,4.8672,1.4196,5.07,4.75584,1.38712,4.954,0.03264,0.00952,0.034,4.7232,1.3776,4.92
2020-08-14 21:30:00,4.81392,1.40406,5.0145,0.033120000000000004,0.00966,0.0345,4.7808,1.3944,4.98,4.66992,1.36206,4.8645,0.033120000000000004,0.00966,0.0345,4.6368,1.3524,4.83
2020-08-14 22:00:00,4.64064,1.35352,4.834,0.03264,0.00952,0.034,4.608,1.344,4.8,4.50624,1.31432,4.694,0.03264,0.00952,0.034,4.4736,1.3048,4.66
2020-08-14 22:30:00,4.49664,1.31152,4.684,0.03264,0.00952,0.034,4.464,1.302,4.65,4.35264,1.26952,4.534,0.03264,0.00952,0.034,4.32,1.26,4.5
2020-08-14 23:00:00,4.29552,1.25286,4.4745,0.033120000000000004,0.00966,0.0345,4.2624,1.2432,4.44,4.17072,1.21646,4.3445,0.033120000000000004,0.00966,0.0345,4.1376,1.2068,4.31
2020-08-14 23:30:00,4.14096,1.20778,4.3135,0.03216,0.009380000000000001,0.0335,4.1088000000000005,1.1984,4.28,4.01616,1.17138,4.1835,0.03216,0.009380000000000001,0.0335,3.984,1.162,4.15
2020-08-15 00:00:00,3.92016,1.14338,4.0835,0.03216,0.009380000000000001,0.0335,3.888,1.134,4.05,3.79536,1.10698,3.9535,0.03216,0.009380000000000001,0.0335,3.7632,1.0976,3.92
2020-08-15 00:30:00,3.78576,1.10418,3.9435000000000002,0.03216,0.009380000000000001,0.0335,3.7536,1.0948,3.91,3.66096,1.06778,3.8135,0.03216,0.009380000000000001,0.0335,3.6288,1.0584,3.7800000000000002
2020-08-15 01:00:00,3.67056,1.07058,3.8235,0.03216,0.009380000000000001,0.0335,3.6384,1.0612,3.79,3.5553600000000003,1.03698,3.7035,0.03216,0.009380000000000001,0.0335,3.5232,1.0276,3.67
2020-08-15 01:30:00,3.60336,1.05098,3.7535,0.03216,0.009380000000000001,0.0335,3.5712,1.0416,3.7199999999999998,3.48816,1.01738,3.6335,0.03216,0.009380000000000001,0.0335,3.456,1.008,3.6
2020-08-15 02:00:00,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67,3.44112,1.00366,3.5845000000000002,0.033120000000000004,0.00966,0.0345,3.408,0.994,3.55
2020-08-15 02:30:00,3.48864,1.01752,3.634,0.03264,0.00952,0.034,3.456,1.008,3.6,3.37344,0.9839200000000001,3.5140000000000002,0.03264,0.00952,0.034,3.3407999999999998,0.9744,3.48
2020-08-15 03:00:00,3.43056,1.00058,3.5735,0.03216,0.009380000000000001,0.0335,3.3984,0.9912000000000001,3.54,3.32496,0.9697800000000001,3.4635,0.03216,0.009380000000000001,0.0335,3.2928,0.9604,3.43
2020-08-15 03:30:00,3.43056,1.00058,3.5735,0.03216,0.009380000000000001,0.0335,3.3984,0.9912000000000001,3.54,3.32496,0.9697800000000001,3.4635,0.03216,0.009380000000000001,0.0335,3.2928,0.9604,3.43
2020-08-15 04:00:00,3.34464,0.97552,3.484,0.03264,0.00952,0.034,3.312,0.966,3.45,3.23904,0.9447200000000001,3.374,0.03264,0.00952,0.034,3.2064,0.9352,3.34
2020-08-15 04:30:00,3.34512,0.9756600000000001,3.4845,0.033120000000000004,0.00966,0.0345,3.312,0.966,3.45,3.23952,0.94486,3.3745,0.033120000000000004,0.00966,0.0345,3.2064,0.9352,3.34
2020-08-15 05:00:00,3.34464,0.97552,3.484,0.03264,0.00952,0.034,3.312,0.966,3.45,3.23904,0.9447200000000001,3.374,0.03264,0.00952,0.034,3.2064,0.9352,3.34
2020-08-15 05:30:00,3.39264,0.9895200000000001,3.534,0.03264,0.00952,0.034,3.36,0.98,3.5,3.28704,0.9587200000000001,3.424,0.03264,0.00952,0.034,3.2544,0.9492,3.39
2020-08-15 06:00:00,3.44112,1.00366,3.5845000000000002,0.033120000000000004,0.00966,0.0345,3.408,0.994,3.55,3.32592,0.97006,3.4645,0.033120000000000004,0.00966,0.0345,3.2928,0.9604,3.43
2020-08-15 06:30:00,3.5856,1.0458,3.735,0.033600000000000005,0.0098,0.035,3.552,1.036,3.7,3.4704,1.0122,3.615,0.033600000000000005,0.0098,0.035,3.4368,1.0024,3.58
2020-08-15 07:00:00,3.7104,1.0822,3.865,0.033600000000000005,0.0098,0.035,3.6768,1.0724,3.83,3.5856,1.0458,3.735,0.033600000000000005,0.0098,0.035,3.552,1.036,3.7
2020-08-15 07:30:00,3.88368,1.13274,4.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8496,1.1228,4.01,3.75888,1.09634,3.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7248,1.0864,3.88
2020-08-15 08:00:00,4.02864,1.17502,4.1965,0.03504,0.010220000000000002,0.036500000000000005,3.9936,1.1648,4.16,3.89424,1.13582,4.0565,0.03504,0.010220000000000002,0.036500000000000005,3.8592,1.1256,4.02
2020-08-15 08:30:00,4.29792,1.25356,4.477,0.03552,0.010360000000000001,0.037,4.2624,1.2432,4.44,4.16352,1.21436,4.337,0.03552,0.010360000000000001,0.037,4.128,1.204,4.3
2020-08-15 09:00:00,4.5182400000000005,1.31782,4.7065,0.03504,0.010220000000000002,0.036500000000000005,4.4832,1.3076,4.67,4.37424,1.27582,4.5565,0.03504,0.010220000000000002,0.036500000000000005,4.3392,1.2656,4.52
2020-08-15 09:30:00,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88,4.57584,1.3346200000000001,4.7665,0.03504,0.010220000000000002,0.036500000000000005,4.5408,1.3244,4.73
2020-08-15 10:00:00,4.88304,1.42422,5.0865,0.03504,0.010220000000000002,0.036500000000000005,4.848,1.4140000000000001,5.05,4.72944,1.37942,4.9265,0.03504,0.010220000000000002,0.036500000000000005,4.6944,1.3692,4.89
2020-08-15 10:30:00,5.02704,1.46622,5.2365,0.03504,0.010220000000000002,0.036500000000000005,4.992,1.456,5.2,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04
2020-08-15 11:00:00,5.08464,1.48302,5.2965,0.03504,0.010220000000000002,0.036500000000000005,5.0496,1.4727999999999999,5.26,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09
2020-08-15 11:30:00,5.13264,1.49702,5.3465,0.03504,0.010220000000000002,0.036500000000000005,5.0976,1.4868000000000001,5.31,4.9694400000000005,1.44942,5.1765,0.03504,0.010220000000000002,0.036500000000000005,4.9344,1.4392,5.14
2020-08-15 12:00:00,5.17104,1.5082200000000001,5.3865,0.03504,0.010220000000000002,0.036500000000000005,5.136,1.498,5.35,5.00784,1.46062,5.2165,0.03504,0.010220000000000002,0.036500000000000005,4.9728,1.4504000000000001,5.18
2020-08-15 12:30:00,5.23824,1.5278200000000002,5.4565,0.03504,0.010220000000000002,0.036500000000000005,5.2032,1.5176,5.42,5.07504,1.48022,5.2865,0.03504,0.010220000000000002,0.036500000000000005,5.04,1.47,5.25
2020-08-15 13:00:00,5.22864,1.52502,5.4465,0.03504,0.010220000000000002,0.036500000000000005,5.1936,1.5148000000000001,5.41,5.06544,1.47742,5.2765,0.03504,0.010220000000000002,0.036500000000000005,5.0304,1.4672,5.24
2020-08-15 13:30:00,5.09472,1.48596,5.307,0.03552,0.010360000000000001,0.037,5.0592,1.4756,5.27,4.93152,1.43836,5.1370000000000005,0.03552,0.010360000000000001,0.037,4.896,1.428,5.1
2020-08-15 14:00:00,5.07552,1.4803600000000001,5.287,0.03552,0.010360000000000001,0.037,5.04,1.47,5.25,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08
2020-08-15 14:30:00,5.05632,1.47476,5.267,0.03552,0.010360000000000001,0.037,5.0208,1.4644,5.23,4.90272,1.42996,5.107,0.03552,0.010360000000000001,0.037,4.8672,1.4196,5.07
2020-08-15 15:00:00,5.02704,1.46622,5.2365,0.03504,0.010220000000000002,0.036500000000000005,4.992,1.456,5.2,4.86384,1.41862,5.0665,0.03504,0.010220000000000002,0.036500000000000005,4.8288,1.4084,5.03
2020-08-15 15:30:00,4.9987200000000005,1.45796,5.207,0.03552,0.010360000000000001,0.037,4.9632000000000005,1.4476,5.17,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0
2020-08-15 16:00:00,4.93152,1.43836,5.1370000000000005,0.03552,0.010360000000000001,0.037,4.896,1.428,5.1,4.77792,1.39356,4.977,0.03552,0.010360000000000001,0.037,4.7424,1.3832,4.94
2020-08-15 16:30:00,5.01792,1.46356,5.227,0.03552,0.010360000000000001,0.037,4.9824,1.4532,5.19,4.86432,1.41876,5.067,0.03552,0.010360000000000001,0.037,4.8288,1.4084,5.03
2020-08-15 17:00:00,5.06544,1.47742,5.2765,0.03504,0.010220000000000002,0.036500000000000005,5.0304,1.4672,5.24,4.90224,1.42982,5.1065,0.03504,0.010220000000000002,0.036500000000000005,4.8672,1.4196,5.07
2020-08-15 17:30:00,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3,4.96032,1.44676,5.167,0.03552,0.010360000000000001,0.037,4.9248,1.4364,5.13
2020-08-15 18:00:00,5.20944,1.51942,5.4265,0.03504,0.010220000000000002,0.036500000000000005,5.1744,1.5091999999999999,5.39,5.04624,1.4718200000000001,5.2565,0.03504,0.010220000000000002,0.036500000000000005,5.0112,1.4616,5.22
2020-08-15 18:30:00,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37,5.02704,1.46622,5.2365,0.03504,0.010220000000000002,0.036500000000000005,4.992,1.456,5.2
2020-08-15 19:00:00,5.06592,1.47756,5.277,0.03552,0.010360000000000001,0.037,5.0304,1.4672,5.24,4.90272,1.42996,5.107,0.03552,0.010360000000000001,0.037,4.8672,1.4196,5.07
2020-08-15 19:30:00,4.91184,1.43262,5.1165,0.03504,0.010220000000000002,0.036500000000000005,4.8768,1.4224,5.08,4.75824,1.38782,4.9565,0.03504,0.010220000000000002,0.036500000000000005,4.7232,1.3776,4.92
2020-08-15 20:00:00,4.8336,1.4098,5.035,0.033600000000000005,0.0098,0.035,4.8,1.4,5.0,4.6896,1.3678,4.885,0.033600000000000005,0.0098,0.035,4.656,1.358,4.85
2020-08-15 20:30:00,4.68768,1.36724,4.883,0.03168,0.00924,0.033,4.656,1.358,4.85,4.54368,1.32524,4.733,0.03168,0.00924,0.033,4.5120000000000005,1.316,4.7
2020-08-15 21:00:00,4.73616,1.38138,4.9335,0.03216,0.009380000000000001,0.0335,4.704,1.3719999999999999,4.9,4.59216,1.33938,4.7835,0.03216,0.009380000000000001,0.0335,4.5600000000000005,1.33,4.75
2020-08-15 21:30:00,4.64976,1.3561800000000002,4.8435,0.03216,0.009380000000000001,0.0335,4.6176,1.3468,4.8100000000000005,4.50576,1.31418,4.6935,0.03216,0.009380000000000001,0.0335,4.4736,1.3048,4.66
2020-08-15 22:00:00,4.52496,1.31978,4.7135,0.03216,0.009380000000000001,0.0335,4.4928,1.3104,4.68,4.38096,1.27778,4.5635,0.03216,0.009380000000000001,0.0335,4.3488,1.2684,4.53
2020-08-15 22:30:00,4.35216,1.26938,4.5335,0.03216,0.009380000000000001,0.0335,4.32,1.26,4.5,4.21776,1.23018,4.3935,0.03216,0.009380000000000001,0.0335,4.1856,1.2208,4.36
2020-08-15 23:00:00,4.14144,1.20792,4.314,0.03264,0.00952,0.034,4.1088000000000005,1.1984,4.28,4.01664,1.1715200000000001,4.184,0.03264,0.00952,0.034,3.984,1.162,4.15
2020-08-15 23:30:00,4.02576,1.17418,4.1935,0.03216,0.009380000000000001,0.0335,3.9936,1.1648,4.16,3.89136,1.13498,4.0535,0.03216,0.009380000000000001,0.0335,3.8592,1.1256,4.02
2020-08-16 00:00:00,3.87312,1.1296599999999999,4.0345,0.033120000000000004,0.00966,0.0345,3.84,1.12,4.0,3.74832,1.09326,3.9045,0.033120000000000004,0.00966,0.0345,3.7152000000000003,1.0836000000000001,3.87
2020-08-16 00:30:00,3.76656,1.0985800000000001,3.9235,0.03216,0.009380000000000001,0.0335,3.7344,1.0892,3.89,3.64176,1.06218,3.7935,0.03216,0.009380000000000001,0.0335,3.6096,1.0528,3.76
2020-08-16 01:00:00,3.6326400000000003,1.05952,3.784,0.03264,0.00952,0.034,3.6,1.05,3.75,3.50784,1.02312,3.654,0.03264,0.00952,0.034,3.4752,1.0136,3.62
2020-08-16 01:30:00,3.55584,1.03712,3.7039999999999997,0.03264,0.00952,0.034,3.5232,1.0276,3.67,3.45024,1.00632,3.594,0.03264,0.00952,0.034,3.4176,0.9968,3.56
2020-08-16 02:00:00,3.5553600000000003,1.03698,3.7035,0.03216,0.009380000000000001,0.0335,3.5232,1.0276,3.67,3.44976,1.00618,3.5935,0.03216,0.009380000000000001,0.0335,3.4176,0.9968,3.56
2020-08-16 02:30:00,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56
2020-08-16 03:00:00,3.40272,0.9924600000000001,3.5445,0.033120000000000004,0.00966,0.0345,3.3696,0.9828,3.51,3.2875199999999998,0.95886,3.4245,0.033120000000000004,0.00966,0.0345,3.2544,0.9492,3.39
2020-08-16 03:30:00,3.35472,0.9784600000000001,3.4945,0.033120000000000004,0.00966,0.0345,3.3216,0.9688,3.46,3.24912,0.9476600000000001,3.3845,0.033120000000000004,0.00966,0.0345,3.216,0.9380000000000001,3.35
2020-08-16 04:00:00,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44,3.22032,0.9392600000000001,3.3545,0.033120000000000004,0.00966,0.0345,3.1872,0.9296000000000001,3.32
2020-08-16 04:30:00,3.31632,0.9672600000000001,3.4545,0.033120000000000004,0.00966,0.0345,3.2832,0.9576,3.42,3.2107200000000002,0.9364600000000001,3.3445,0.033120000000000004,0.00966,0.0345,3.1776,0.9268000000000001,3.31
2020-08-16 05:00:00,3.2875199999999998,0.95886,3.4245,0.033120000000000004,0.00966,0.0345,3.2544,0.9492,3.39,3.18192,0.9280600000000001,3.3145,0.033120000000000004,0.00966,0.0345,3.1488,0.9184,3.2800000000000002
2020-08-16 05:30:00,3.30672,0.9644600000000001,3.4445,0.033120000000000004,0.00966,0.0345,3.2736,0.9548000000000001,3.41,3.19152,0.93086,3.3245,0.033120000000000004,0.00966,0.0345,3.1584,0.9212,3.29
2020-08-16 06:00:00,3.30768,0.96474,3.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2736,0.9548000000000001,3.41,3.19248,0.9311400000000001,3.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1584,0.9212,3.29
2020-08-16 06:30:00,3.35616,0.9788800000000001,3.496,0.03456,0.01008,0.036000000000000004,3.3216,0.9688,3.46,3.25056,0.94808,3.386,0.03456,0.01008,0.036000000000000004,3.216,0.9380000000000001,3.35
2020-08-16 07:00:00,3.40464,0.9930200000000001,3.5465,0.03504,0.010220000000000002,0.036500000000000005,3.3696,0.9828,3.51,3.28944,0.95942,3.4265,0.03504,0.010220000000000002,0.036500000000000005,3.2544,0.9492,3.39
2020-08-16 07:30:00,3.58704,1.04622,3.7365,0.03504,0.010220000000000002,0.036500000000000005,3.552,1.036,3.7,3.4718400000000003,1.01262,3.6165000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.4368,1.0024,3.58
2020-08-16 08:00:00,3.75024,1.09382,3.9065000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.7152000000000003,1.0836000000000001,3.87,3.63504,1.06022,3.7865,0.03504,0.010220000000000002,0.036500000000000005,3.6,1.05,3.75
2020-08-16 08:30:00,3.93264,1.14702,4.0965,0.03504,0.010220000000000002,0.036500000000000005,3.8976,1.1368,4.06,3.80784,1.11062,3.9665,0.03504,0.010220000000000002,0.036500000000000005,3.7728,1.1004,3.93
2020-08-16 09:00:00,4.12464,1.20302,4.2965,0.03504,0.010220000000000002,0.036500000000000005,4.0896,1.1928,4.26,3.99024,1.16382,4.1565,0.03504,0.010220000000000002,0.036500000000000005,3.9552,1.1536,4.12
2020-08-16 09:30:00,4.34544,1.26742,4.5265,0.03504,0.010220000000000002,0.036500000000000005,4.3104,1.2572,4.49,4.21104,1.22822,4.3865,0.03504,0.010220000000000002,0.036500000000000005,4.176,1.218,4.35
2020-08-16 10:00:00,4.49904,1.31222,4.6865,0.03504,0.010220000000000002,0.036500000000000005,4.464,1.302,4.65,4.35504,1.2702200000000001,4.5365,0.03504,0.010220000000000002,0.036500000000000005,4.32,1.26,4.5
2020-08-16 10:30:00,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88,4.57584,1.3346200000000001,4.7665,0.03504,0.010220000000000002,0.036500000000000005,4.5408,1.3244,4.73
2020-08-16 11:00:00,4.76784,1.39062,4.9665,0.03504,0.010220000000000002,0.036500000000000005,4.7328,1.3804,4.93,4.61424,1.34582,4.8065,0.03504,0.010220000000000002,0.036500000000000005,4.5792,1.3356,4.77
2020-08-16 11:30:00,4.80624,1.40182,5.0065,0.03504,0.010220000000000002,0.036500000000000005,4.7712,1.3916,4.97,4.66224,1.35982,4.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.6272,1.3496000000000001,4.82
2020-08-16 12:00:00,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94
2020-08-16 12:30:00,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09,4.76784,1.39062,4.9665,0.03504,0.010220000000000002,0.036500000000000005,4.7328,1.3804,4.93
2020-08-16 13:00:00,5.00784,1.46062,5.2165,0.03504,0.010220000000000002,0.036500000000000005,4.9728,1.4504000000000001,5.18,4.85424,1.41582,5.0565,0.03504,0.010220000000000002,0.036500000000000005,4.8192,1.4056,5.02
2020-08-16 13:30:00,5.00784,1.46062,5.2165,0.03504,0.010220000000000002,0.036500000000000005,4.9728,1.4504000000000001,5.18,4.85424,1.41582,5.0565,0.03504,0.010220000000000002,0.036500000000000005,4.8192,1.4056,5.02
2020-08-16 14:00:00,4.94064,1.44102,5.1465,0.03504,0.010220000000000002,0.036500000000000005,4.9056,1.4308,5.11,4.78704,1.39622,4.9865,0.03504,0.010220000000000002,0.036500000000000005,4.752,1.3860000000000001,4.95
2020-08-16 14:30:00,4.96992,1.44956,5.177,0.03552,0.010360000000000001,0.037,4.9344,1.4392,5.14,4.81632,1.40476,5.017,0.03552,0.010360000000000001,0.037,4.7808,1.3944,4.98
2020-08-16 15:00:00,4.98864,1.45502,5.1965,0.03504,0.010220000000000002,0.036500000000000005,4.9536,1.4448,5.16,4.83504,1.41022,5.0365,0.03504,0.010220000000000002,0.036500000000000005,4.8,1.4,5.0
2020-08-16 15:30:00,5.04624,1.4718200000000001,5.2565,0.03504,0.010220000000000002,0.036500000000000005,5.0112,1.4616,5.22,4.89264,1.42702,5.0965,0.03504,0.010220000000000002,0.036500000000000005,4.8576,1.4168,5.06
2020-08-16 16:00:00,5.23824,1.5278200000000002,5.4565,0.03504,0.010220000000000002,0.036500000000000005,5.2032,1.5176,5.42,5.07504,1.48022,5.2865,0.03504,0.010220000000000002,0.036500000000000005,5.04,1.47,5.25
2020-08-16 16:30:00,5.35296,1.56128,5.5760000000000005,0.03456,0.01008,0.036000000000000004,5.3184000000000005,1.5512000000000001,5.54,5.18976,1.51368,5.406,0.03456,0.01008,0.036000000000000004,5.1552,1.5036,5.37
2020-08-16 17:00:00,5.28672,1.54196,5.507,0.03552,0.010360000000000001,0.037,5.2512,1.5316,5.47,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3
2020-08-16 17:30:00,5.21952,1.52236,5.437,0.03552,0.010360000000000001,0.037,5.184,1.512,5.4,5.06592,1.47756,5.277,0.03552,0.010360000000000001,0.037,5.0304,1.4672,5.24
2020-08-16 18:00:00,5.19072,1.51396,5.407,0.03552,0.010360000000000001,0.037,5.1552,1.5036,5.37,5.02752,1.46636,5.237,0.03552,0.010360000000000001,0.037,4.992,1.456,5.2
2020-08-16 18:30:00,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05
2020-08-16 19:00:00,4.93152,1.43836,5.1370000000000005,0.03552,0.010360000000000001,0.037,4.896,1.428,5.1,4.77792,1.39356,4.977,0.03552,0.010360000000000001,0.037,4.7424,1.3832,4.94
2020-08-16 19:30:00,4.8072,1.4021,5.0075,0.036000000000000004,0.0105,0.0375,4.7712,1.3916,4.97,4.6536,1.3573,4.8475,0.036000000000000004,0.0105,0.0375,4.6176,1.3468,4.8100000000000005
2020-08-16 20:00:00,4.66272,1.35996,4.857,0.03552,0.010360000000000001,0.037,4.6272,1.3496000000000001,4.82,4.51872,1.31796,4.707,0.03552,0.010360000000000001,0.037,4.4832,1.3076,4.67
2020-08-16 20:30:00,4.68048,1.36514,4.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6464,1.3552,4.84,4.53648,1.32314,4.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5024,1.3132000000000001,4.69
2020-08-16 21:00:00,4.70736,1.37298,4.9035,0.03216,0.009380000000000001,0.0335,4.6752,1.3636,4.87,4.56336,1.33098,4.7535,0.03216,0.009380000000000001,0.0335,4.5312,1.3216,4.72
2020-08-16 21:30:00,4.6512,1.3566,4.845,0.033600000000000005,0.0098,0.035,4.6176,1.3468,4.8100000000000005,4.5072,1.3146,4.695,0.033600000000000005,0.0098,0.035,4.4736,1.3048,4.66
2020-08-16 22:00:00,4.4879999999999995,1.309,4.675,0.033600000000000005,0.0098,0.035,4.4544,1.2992,4.64,4.344,1.267,4.525,0.033600000000000005,0.0098,0.035,4.3104,1.2572,4.49
2020-08-16 22:30:00,4.34352,1.26686,4.5245,0.033120000000000004,0.00966,0.0345,4.3104,1.2572,4.49,4.19952,1.22486,4.3745,0.033120000000000004,0.00966,0.0345,4.1664,1.2152,4.34
2020-08-16 23:00:00,4.16112,1.21366,4.3345,0.033120000000000004,0.00966,0.0345,4.128,1.204,4.3,4.02672,1.17446,4.1945,0.033120000000000004,0.00966,0.0345,3.9936,1.1648,4.16
2020-08-16 23:30:00,3.95952,1.15486,4.1245,0.033120000000000004,0.00966,0.0345,3.9264,1.1452,4.09,3.83472,1.11846,3.9945,0.033120000000000004,0.00966,0.0345,3.8016,1.1088,3.96
2020-08-17 00:00:00,3.8155200000000002,1.11286,3.9745,0.033120000000000004,0.00966,0.0345,3.7824,1.1032,3.94,3.6907200000000002,1.07646,3.8445,0.033120000000000004,0.00966,0.0345,3.6576,1.0668,3.81
2020-08-17 00:30:00,3.6432,1.0626,3.795,0.033600000000000005,0.0098,0.035,3.6096,1.0528,3.76,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64
2020-08-17 01:00:00,3.57648,1.04314,3.7255000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5423999999999998,1.0332,3.69,3.46128,1.00954,3.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4272,0.9996,3.5700000000000003
2020-08-17 01:30:00,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002
2020-08-17 02:00:00,3.52848,1.02914,3.6755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4944,1.0192,3.64,3.41328,0.9955400000000001,3.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3792,0.9856,3.52
2020-08-17 02:30:00,3.47952,1.01486,3.6245000000000003,0.033120000000000004,0.00966,0.0345,3.4464,1.0052,3.59,3.37392,0.98406,3.5145,0.033120000000000004,0.00966,0.0345,3.3407999999999998,0.9744,3.48
2020-08-17 03:00:00,3.4416,1.0038,3.585,0.033600000000000005,0.0098,0.035,3.408,0.994,3.55,3.336,0.973,3.475,0.033600000000000005,0.0098,0.035,3.3024,0.9632000000000001,3.44
2020-08-17 03:30:00,3.37488,0.9843400000000001,3.5155000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3407999999999998,0.9744,3.48,3.26928,0.95354,3.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2352,0.9436,3.37
2020-08-17 04:00:00,3.33648,0.9731400000000001,3.4755000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3024,0.9632000000000001,3.44,3.23088,0.9423400000000001,3.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1968,0.9324,3.33
2020-08-17 04:30:00,3.336,0.973,3.475,0.033600000000000005,0.0098,0.035,3.3024,0.9632000000000001,3.44,3.2304,0.9422,3.365,0.033600000000000005,0.0098,0.035,3.1968,0.9324,3.33
2020-08-17 05:00:00,3.38352,0.9868600000000001,3.5245,0.033120000000000004,0.00966,0.0345,3.3504,0.9772000000000001,3.49,3.27792,0.9560600000000001,3.4145,0.033120000000000004,0.00966,0.0345,3.2448,0.9464,3.38
2020-08-17 05:30:00,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62,3.39312,0.9896600000000001,3.5345,0.033120000000000004,0.00966,0.0345,3.36,0.98,3.5
2020-08-17 06:00:00,3.5952,1.0486,3.745,0.033600000000000005,0.0098,0.035,3.5616,1.0388,3.71,3.4896000000000003,1.0178,3.635,0.033600000000000005,0.0098,0.035,3.456,1.008,3.6
2020-08-17 06:30:00,3.83664,1.11902,3.9965,0.03504,0.010220000000000002,0.036500000000000005,3.8016,1.1088,3.96,3.71184,1.08262,3.8665000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.6768,1.0724,3.83
2020-08-17 07:00:00,3.99024,1.16382,4.1565,0.03504,0.010220000000000002,0.036500000000000005,3.9552,1.1536,4.12,3.85584,1.12462,4.0165,0.03504,0.010220000000000002,0.036500000000000005,3.8208,1.1144,3.98
2020-08-17 07:30:00,4.34544,1.26742,4.5265,0.03504,0.010220000000000002,0.036500000000000005,4.3104,1.2572,4.49,4.20144,1.22542,4.3765,0.03504,0.010220000000000002,0.036500000000000005,4.1664,1.2152,4.34
2020-08-17 08:00:00,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86,4.55712,1.32916,4.747,0.03552,0.010360000000000001,0.037,4.5216,1.3188,4.71
2020-08-17 08:30:00,5.1528,1.5029,5.3675,0.036000000000000004,0.0105,0.0375,5.1168,1.4924,5.33,4.9896,1.4553,5.1975,0.036000000000000004,0.0105,0.0375,4.9536,1.4448,5.16
2020-08-17 09:00:00,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62,5.26752,1.5363600000000002,5.487,0.03552,0.010360000000000001,0.037,5.232,1.526,5.45
2020-08-17 09:30:00,5.71824,1.66782,5.9565,0.03504,0.010220000000000002,0.036500000000000005,5.6832,1.6576,5.92,5.54544,1.61742,5.7765,0.03504,0.010220000000000002,0.036500000000000005,5.5104,1.6072000000000002,5.74
2020-08-17 10:00:00,5.7192,1.6681,5.9575,0.036000000000000004,0.0105,0.0375,5.6832,1.6576,5.92,5.5464,1.6177000000000001,5.7775,0.036000000000000004,0.0105,0.0375,5.5104,1.6072000000000002,5.74
2020-08-17 10:30:00,5.7576,1.6793,5.9975000000000005,0.036000000000000004,0.0105,0.0375,5.7216000000000005,1.6688,5.96,5.5847999999999995,1.6289,5.8175,0.036000000000000004,0.0105,0.0375,5.5488,1.6184,5.78
2020-08-17 11:00:00,6.1224,1.7857,6.3775,0.036000000000000004,0.0105,0.0375,6.0864,1.7752,6.34,5.9304,1.7297,6.1775,0.036000000000000004,0.0105,0.0375,5.8944,1.7192,6.14
2020-08-17 11:30:00,5.9879999999999995,1.7465000000000002,6.2375,0.036000000000000004,0.0105,0.0375,5.952,1.736,6.2,5.8056,1.6933,6.0475,0.036000000000000004,0.0105,0.0375,5.7696000000000005,1.6828,6.01
2020-08-17 12:00:00,5.9496,1.7353,6.1975,0.036000000000000004,0.0105,0.0375,5.9136,1.7248,6.16,5.7672,1.6821000000000002,6.0075,0.036000000000000004,0.0105,0.0375,5.7312,1.6716000000000002,5.97
2020-08-17 12:30:00,5.9016,1.7213,6.1475,0.036000000000000004,0.0105,0.0375,5.8656,1.7107999999999999,6.11,5.7192,1.6681,5.9575,0.036000000000000004,0.0105,0.0375,5.6832,1.6576,5.92
2020-08-17 13:00:00,5.92992,1.7295600000000002,6.177,0.03552,0.010360000000000001,0.037,5.8944,1.7192,6.14,5.74752,1.67636,5.987,0.03552,0.010360000000000001,0.037,5.712,1.666,5.95
2020-08-17 13:30:00,5.9112,1.7241,6.1575,0.036000000000000004,0.0105,0.0375,5.8752,1.7136,6.12,5.7288,1.6709,5.9675,0.036000000000000004,0.0105,0.0375,5.6928,1.6604,5.93
2020-08-17 14:00:00,5.9688,1.7409,6.2175,0.036000000000000004,0.0105,0.0375,5.9328,1.7304,6.18,5.7864,1.6877,6.0275,0.036000000000000004,0.0105,0.0375,5.7504,1.6772,5.99
2020-08-17 14:30:00,6.0264,1.7577,6.2775,0.036000000000000004,0.0105,0.0375,5.9904,1.7472,6.24,5.8344000000000005,1.7017,6.0775,0.036000000000000004,0.0105,0.0375,5.7984,1.6912,6.04
2020-08-17 15:00:00,6.1224,1.7857,6.3775,0.036000000000000004,0.0105,0.0375,6.0864,1.7752,6.34,5.9304,1.7297,6.1775,0.036000000000000004,0.0105,0.0375,5.8944,1.7192,6.14
2020-08-17 15:30:00,6.12192,1.78556,6.377,0.03552,0.010360000000000001,0.037,6.0864,1.7752,6.34,5.92992,1.7295600000000002,6.177,0.03552,0.010360000000000001,0.037,5.8944,1.7192,6.14
2020-08-17 16:00:00,5.94912,1.73516,6.197,0.03552,0.010360000000000001,0.037,5.9136,1.7248,6.16,5.76672,1.6819600000000001,6.007,0.03552,0.010360000000000001,0.037,5.7312,1.6716000000000002,5.97
2020-08-17 16:30:00,5.91984,1.72662,6.1665,0.03504,0.010220000000000002,0.036500000000000005,5.8848,1.7164000000000001,6.13,5.73744,1.6734200000000001,5.9765,0.03504,0.010220000000000002,0.036500000000000005,5.7024,1.6632,5.94
2020-08-17 17:00:00,5.94912,1.73516,6.197,0.03552,0.010360000000000001,0.037,5.9136,1.7248,6.16,5.76672,1.6819600000000001,6.007,0.03552,0.010360000000000001,0.037,5.7312,1.6716000000000002,5.97
2020-08-17 17:30:00,5.8536,1.7073,6.0975,0.036000000000000004,0.0105,0.0375,5.8176,1.6968,6.06,5.6808,1.6569,5.9175,0.036000000000000004,0.0105,0.0375,5.6448,1.6464,5.88
2020-08-17 18:00:00,5.6904,1.6597,5.9275,0.036000000000000004,0.0105,0.0375,5.6544,1.6492,5.89,5.5176,1.6093000000000002,5.7475000000000005,0.036000000000000004,0.0105,0.0375,5.4816,1.5988,5.71
2020-08-17 18:30:00,5.652,1.6485,5.8875,0.036000000000000004,0.0105,0.0375,5.616,1.638,5.85,5.4792,1.5981,5.7075,0.036000000000000004,0.0105,0.0375,5.4432,1.5876000000000001,5.67
2020-08-17 19:00:00,5.6136,1.6373,5.8475,0.036000000000000004,0.0105,0.0375,5.5776,1.6268,5.8100000000000005,5.4408,1.5869,5.6675,0.036000000000000004,0.0105,0.0375,5.4048,1.5764,5.63
2020-08-17 19:30:00,5.4792,1.5981,5.7075,0.036000000000000004,0.0105,0.0375,5.4432,1.5876000000000001,5.67,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5
2020-08-17 20:00:00,5.2752,1.5386000000000002,5.495,0.033600000000000005,0.0098,0.035,5.2416,1.5288,5.46,5.1216,1.4938,5.335,0.033600000000000005,0.0098,0.035,5.088,1.484,5.3
2020-08-17 20:30:00,5.15856,1.50458,5.3735,0.03216,0.009380000000000001,0.0335,5.1264,1.4952,5.34,4.99536,1.4569800000000002,5.2035,0.03216,0.009380000000000001,0.0335,4.9632000000000005,1.4476,5.17
2020-08-17 21:00:00,5.12112,1.49366,5.3345,0.033120000000000004,0.00966,0.0345,5.088,1.484,5.3,4.96752,1.44886,5.1745,0.033120000000000004,0.00966,0.0345,4.9344,1.4392,5.14
2020-08-17 21:30:00,5.00592,1.46006,5.2145,0.033120000000000004,0.00966,0.0345,4.9728,1.4504000000000001,5.18,4.85232,1.41526,5.0545,0.033120000000000004,0.00966,0.0345,4.8192,1.4056,5.02
2020-08-17 22:00:00,4.7563200000000005,1.38726,4.9545,0.033120000000000004,0.00966,0.0345,4.7232,1.3776,4.92,4.61232,1.3452600000000001,4.8045,0.033120000000000004,0.00966,0.0345,4.5792,1.3356,4.77
2020-08-17 22:30:00,4.55472,1.32846,4.7445,0.033120000000000004,0.00966,0.0345,4.5216,1.3188,4.71,4.42032,1.28926,4.6045,0.033120000000000004,0.00966,0.0345,4.3872,1.2796,4.57
2020-08-17 23:00:00,4.11312,1.19966,4.2845,0.033120000000000004,0.00966,0.0345,4.08,1.19,4.25,3.99792,1.16606,4.1645,0.033120000000000004,0.00966,0.0345,3.9648,1.1564,4.13
2020-08-17 23:30:00,3.91104,1.14072,4.074,0.03264,0.00952,0.034,3.8784,1.1312,4.04,3.7862400000000003,1.10432,3.944,0.03264,0.00952,0.034,3.7536,1.0948,3.91
2020-08-18 00:00:00,3.85392,1.12406,4.0145,0.033120000000000004,0.00966,0.0345,3.8208,1.1144,3.98,3.73872,1.09046,3.8945,0.033120000000000004,0.00966,0.0345,3.7056,1.0808,3.86
2020-08-18 00:30:00,3.72864,1.08752,3.884,0.03264,0.00952,0.034,3.696,1.078,3.85,3.61344,1.05392,3.7640000000000002,0.03264,0.00952,0.034,3.5808,1.0444,3.73
2020-08-18 01:00:00,3.62304,1.05672,3.774,0.03264,0.00952,0.034,3.5904,1.0472,3.74,3.50784,1.02312,3.654,0.03264,0.00952,0.034,3.4752,1.0136,3.62
2020-08-18 01:30:00,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67,3.44112,1.00366,3.5845000000000002,0.033120000000000004,0.00966,0.0345,3.408,0.994,3.55
2020-08-18 02:00:00,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66,3.43152,1.00086,3.5745,0.033120000000000004,0.00966,0.0345,3.3984,0.9912000000000001,3.54
2020-08-18 02:30:00,3.47952,1.01486,3.6245000000000003,0.033120000000000004,0.00966,0.0345,3.4464,1.0052,3.59,3.36432,0.9812600000000001,3.5045,0.033120000000000004,0.00966,0.0345,3.3312,0.9716,3.47
2020-08-18 03:00:00,3.4123200000000002,0.99526,3.5545,0.033120000000000004,0.00966,0.0345,3.3792,0.9856,3.52,3.30672,0.9644600000000001,3.4445,0.033120000000000004,0.00966,0.0345,3.2736,0.9548000000000001,3.41
2020-08-18 03:30:00,3.43104,1.00072,3.574,0.03264,0.00952,0.034,3.3984,0.9912000000000001,3.54,3.32544,0.9699200000000001,3.464,0.03264,0.00952,0.034,3.2928,0.9604,3.43
2020-08-18 04:00:00,3.36384,0.9811200000000001,3.504,0.03264,0.00952,0.034,3.3312,0.9716,3.47,3.25824,0.95032,3.394,0.03264,0.00952,0.034,3.2256,0.9408000000000001,3.36
2020-08-18 04:30:00,3.3830400000000003,0.98672,3.524,0.03264,0.00952,0.034,3.3504,0.9772000000000001,3.49,3.27744,0.9559200000000001,3.414,0.03264,0.00952,0.034,3.2448,0.9464,3.38
2020-08-18 05:00:00,3.3744,0.9842000000000001,3.515,0.033600000000000005,0.0098,0.035,3.3407999999999998,0.9744,3.48,3.2688,0.9534,3.4050000000000002,0.033600000000000005,0.0098,0.035,3.2352,0.9436,3.37
2020-08-18 05:30:00,3.60432,1.05126,3.7545,0.033120000000000004,0.00966,0.0345,3.5712,1.0416,3.7199999999999998,3.47952,1.01486,3.6245000000000003,0.033120000000000004,0.00966,0.0345,3.4464,1.0052,3.59
2020-08-18 06:00:00,3.6624,1.0682,3.815,0.033600000000000005,0.0098,0.035,3.6288,1.0584,3.7800000000000002,3.5472,1.0346,3.6950000000000003,0.033600000000000005,0.0098,0.035,3.5136000000000003,1.0248,3.66
2020-08-18 06:30:00,3.93264,1.14702,4.0965,0.03504,0.010220000000000002,0.036500000000000005,3.8976,1.1368,4.06,3.81744,1.11342,3.9765,0.03504,0.010220000000000002,0.036500000000000005,3.7824,1.1032,3.94
2020-08-18 07:00:00,4.09584,1.19462,4.2665,0.03504,0.010220000000000002,0.036500000000000005,4.0608,1.1844000000000001,4.23,3.9710400000000003,1.15822,4.1365,0.03504,0.010220000000000002,0.036500000000000005,3.936,1.148,4.1
2020-08-18 07:30:00,4.42272,1.28996,4.607,0.03552,0.010360000000000001,0.037,4.3872,1.2796,4.57,4.28832,1.25076,4.467,0.03552,0.010360000000000001,0.037,4.2528,1.2404,4.43
2020-08-18 08:00:00,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94,4.63344,1.35142,4.8265,0.03504,0.010220000000000002,0.036500000000000005,4.5984,1.3412,4.79
2020-08-18 08:30:00,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3,4.96032,1.44676,5.167,0.03552,0.010360000000000001,0.037,4.9248,1.4364,5.13
2020-08-18 09:00:00,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57,5.20992,1.51956,5.427,0.03552,0.010360000000000001,0.037,5.1744,1.5091999999999999,5.39
2020-08-18 09:30:00,5.6616,1.6513,5.8975,0.036000000000000004,0.0105,0.0375,5.6256,1.6408,5.86,5.4792,1.5981,5.7075,0.036000000000000004,0.0105,0.0375,5.4432,1.5876000000000001,5.67
2020-08-18 10:00:00,5.7384,1.6737000000000002,5.9775,0.036000000000000004,0.0105,0.0375,5.7024,1.6632,5.94,5.5656,1.6233,5.7975,0.036000000000000004,0.0105,0.0375,5.5296,1.6128,5.76
2020-08-18 10:30:00,5.7576,1.6793,5.9975000000000005,0.036000000000000004,0.0105,0.0375,5.7216000000000005,1.6688,5.96,5.5752,1.6261,5.8075,0.036000000000000004,0.0105,0.0375,5.5392,1.6156000000000001,5.77
2020-08-18 11:00:00,5.8728,1.7129,6.1175,0.036000000000000004,0.0105,0.0375,5.8368,1.7024,6.08,5.6904,1.6597,5.9275,0.036000000000000004,0.0105,0.0375,5.6544,1.6492,5.89
2020-08-18 11:30:00,5.90112,1.72116,6.147,0.03552,0.010360000000000001,0.037,5.8656,1.7107999999999999,6.11,5.71872,1.66796,5.957,0.03552,0.010360000000000001,0.037,5.6832,1.6576,5.92
2020-08-18 12:00:00,6.00624,1.75182,6.2565,0.03504,0.010220000000000002,0.036500000000000005,5.9712,1.7416,6.22,5.82384,1.69862,6.0665,0.03504,0.010220000000000002,0.036500000000000005,5.7888,1.6884000000000001,6.03
2020-08-18 12:30:00,5.99712,1.74916,6.247,0.03552,0.010360000000000001,0.037,5.9616,1.7388,6.21,5.8051200000000005,1.6931600000000002,6.047,0.03552,0.010360000000000001,0.037,5.7696000000000005,1.6828,6.01
2020-08-18 13:00:00,5.9592,1.7381000000000002,6.2075,0.036000000000000004,0.0105,0.0375,5.9232,1.7276,6.17,5.7672,1.6821000000000002,6.0075,0.036000000000000004,0.0105,0.0375,5.7312,1.6716000000000002,5.97
2020-08-18 13:30:00,5.91072,1.72396,6.157,0.03552,0.010360000000000001,0.037,5.8752,1.7136,6.12,5.72832,1.67076,5.967,0.03552,0.010360000000000001,0.037,5.6928,1.6604,5.93
2020-08-18 14:00:00,5.8728,1.7129,6.1175,0.036000000000000004,0.0105,0.0375,5.8368,1.7024,6.08,5.6904,1.6597,5.9275,0.036000000000000004,0.0105,0.0375,5.6544,1.6492,5.89
2020-08-18 14:30:00,5.84352,1.70436,6.087,0.03552,0.010360000000000001,0.037,5.808,1.694,6.05,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85
2020-08-18 15:00:00,5.8531200000000005,1.70716,6.097,0.03552,0.010360000000000001,0.037,5.8176,1.6968,6.06,5.67072,1.65396,5.907,0.03552,0.010360000000000001,0.037,5.6352,1.6436000000000002,5.87
2020-08-18 15:30:00,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85
2020-08-18 16:00:00,5.9016,1.7213,6.1475,0.036000000000000004,0.0105,0.0375,5.8656,1.7107999999999999,6.11,5.7192,1.6681,5.9575,0.036000000000000004,0.0105,0.0375,5.6832,1.6576,5.92
2020-08-18 16:30:00,5.78544,1.68742,6.0265,0.03504,0.010220000000000002,0.036500000000000005,5.7504,1.6772,5.99,5.61264,1.6370200000000001,5.8465,0.03504,0.010220000000000002,0.036500000000000005,5.5776,1.6268,5.8100000000000005
2020-08-18 17:00:00,5.7384,1.6737000000000002,5.9775,0.036000000000000004,0.0105,0.0375,5.7024,1.6632,5.94,5.5656,1.6233,5.7975,0.036000000000000004,0.0105,0.0375,5.5296,1.6128,5.76
2020-08-18 17:30:00,5.79552,1.69036,6.037,0.03552,0.010360000000000001,0.037,5.76,1.6800000000000002,6.0,5.61312,1.6371600000000002,5.8469999999999995,0.03552,0.010360000000000001,0.037,5.5776,1.6268,5.8100000000000005
2020-08-18 18:00:00,5.74752,1.67636,5.987,0.03552,0.010360000000000001,0.037,5.712,1.666,5.95,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77
2020-08-18 18:30:00,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67
2020-08-18 19:00:00,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73,5.37264,1.56702,5.5965,0.03504,0.010220000000000002,0.036500000000000005,5.3376,1.5568,5.5600000000000005
2020-08-18 19:30:00,5.37312,1.5671599999999999,5.5969999999999995,0.03552,0.010360000000000001,0.037,5.3376,1.5568,5.5600000000000005,5.20992,1.51956,5.427,0.03552,0.010360000000000001,0.037,5.1744,1.5091999999999999,5.39
2020-08-18 20:00:00,5.18064,1.51102,5.3965,0.03504,0.010220000000000002,0.036500000000000005,5.1456,1.5008,5.36,5.02704,1.46622,5.2365,0.03504,0.010220000000000002,0.036500000000000005,4.992,1.456,5.2
2020-08-18 20:30:00,5.04576,1.47168,5.256,0.03456,0.01008,0.036000000000000004,5.0112,1.4616,5.22,4.8921600000000005,1.4268800000000001,5.096,0.03456,0.01008,0.036000000000000004,4.8576,1.4168,5.06
2020-08-18 21:00:00,5.12928,1.49604,5.343,0.03168,0.00924,0.033,5.0976,1.4868000000000001,5.31,4.9756800000000005,1.45124,5.183,0.03168,0.00924,0.033,4.944,1.442,5.15
2020-08-18 21:30:00,5.02464,1.4655200000000002,5.234,0.03264,0.00952,0.034,4.992,1.456,5.2,4.87104,1.42072,5.074,0.03264,0.00952,0.034,4.8384,1.4112,5.04
2020-08-18 22:00:00,4.84224,1.41232,5.044,0.03264,0.00952,0.034,4.8096,1.4028,5.01,4.68864,1.36752,4.884,0.03264,0.00952,0.034,4.656,1.358,4.85
2020-08-18 22:30:00,4.6310400000000005,1.35072,4.824,0.03264,0.00952,0.034,4.5984,1.3412,4.79,4.48704,1.30872,4.674,0.03264,0.00952,0.034,4.4544,1.2992,4.64
2020-08-18 23:00:00,4.41984,1.28912,4.604,0.03264,0.00952,0.034,4.3872,1.2796,4.57,4.28544,1.24992,4.464,0.03264,0.00952,0.034,4.2528,1.2404,4.43
2020-08-18 23:30:00,4.17984,1.21912,4.354,0.03264,0.00952,0.034,4.1472,1.2096,4.32,4.05504,1.18272,4.224,0.03264,0.00952,0.034,4.0224,1.1732,4.19
2020-08-19 00:00:00,4.00704,1.16872,4.174,0.03264,0.00952,0.034,3.9744,1.1592,4.14,3.88224,1.13232,4.044,0.03264,0.00952,0.034,3.8496,1.1228,4.01
2020-08-19 00:30:00,3.92064,1.14352,4.084,0.03264,0.00952,0.034,3.888,1.134,4.05,3.80544,1.10992,3.964,0.03264,0.00952,0.034,3.7728,1.1004,3.93
2020-08-19 01:00:00,3.80544,1.10992,3.964,0.03264,0.00952,0.034,3.7728,1.1004,3.93,3.68064,1.07352,3.834,0.03264,0.00952,0.034,3.648,1.064,3.8
2020-08-19 01:30:00,3.71904,1.08472,3.874,0.03264,0.00952,0.034,3.6864,1.0752,3.84,3.60384,1.05112,3.754,0.03264,0.00952,0.034,3.5712,1.0416,3.7199999999999998
2020-08-19 02:00:00,3.68064,1.07352,3.834,0.03264,0.00952,0.034,3.648,1.064,3.8,3.56544,1.03992,3.714,0.03264,0.00952,0.034,3.5328,1.0304,3.68
2020-08-19 02:30:00,3.64176,1.06218,3.7935,0.03216,0.009380000000000001,0.0335,3.6096,1.0528,3.76,3.52656,1.02858,3.6734999999999998,0.03216,0.009380000000000001,0.0335,3.4944,1.0192,3.64
2020-08-19 03:00:00,3.5366400000000002,1.03152,3.684,0.03264,0.00952,0.034,3.504,1.022,3.65,3.43104,1.00072,3.574,0.03264,0.00952,0.034,3.3984,0.9912000000000001,3.54
2020-08-19 03:30:00,3.55584,1.03712,3.7039999999999997,0.03264,0.00952,0.034,3.5232,1.0276,3.67,3.44064,1.00352,3.584,0.03264,0.00952,0.034,3.408,0.994,3.55
2020-08-19 04:00:00,3.50784,1.02312,3.654,0.03264,0.00952,0.034,3.4752,1.0136,3.62,3.40224,0.9923200000000001,3.544,0.03264,0.00952,0.034,3.3696,0.9828,3.51
2020-08-19 04:30:00,3.48864,1.01752,3.634,0.03264,0.00952,0.034,3.456,1.008,3.6,3.3830400000000003,0.98672,3.524,0.03264,0.00952,0.034,3.3504,0.9772000000000001,3.49
2020-08-19 05:00:00,3.51744,1.02592,3.664,0.03264,0.00952,0.034,3.4848,1.0164,3.63,3.40224,0.9923200000000001,3.544,0.03264,0.00952,0.034,3.3696,0.9828,3.51
2020-08-19 05:30:00,3.6326400000000003,1.05952,3.784,0.03264,0.00952,0.034,3.6,1.05,3.75,3.51744,1.02592,3.664,0.03264,0.00952,0.034,3.4848,1.0164,3.63
2020-08-19 06:00:00,3.69168,1.07674,3.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6576,1.0668,3.81,3.57648,1.04314,3.7255000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5423999999999998,1.0332,3.69
2020-08-19 06:30:00,3.93264,1.14702,4.0965,0.03504,0.010220000000000002,0.036500000000000005,3.8976,1.1368,4.06,3.80784,1.11062,3.9665,0.03504,0.010220000000000002,0.036500000000000005,3.7728,1.1004,3.93
2020-08-19 07:00:00,4.08624,1.19182,4.2565,0.03504,0.010220000000000002,0.036500000000000005,4.0512,1.1816,4.22,3.96144,1.15542,4.1265,0.03504,0.010220000000000002,0.036500000000000005,3.9264,1.1452,4.09
2020-08-19 07:30:00,4.39344,1.28142,4.5765,0.03504,0.010220000000000002,0.036500000000000005,4.3584,1.2711999999999999,4.54,4.25904,1.24222,4.4365,0.03504,0.010220000000000002,0.036500000000000005,4.224,1.232,4.4
2020-08-19 08:00:00,4.7712,1.3916,4.97,0.028800000000000003,0.008400000000000001,0.03,4.7424,1.3832,4.94,4.6272,1.3496000000000001,4.82,0.028800000000000003,0.008400000000000001,0.03,4.5984,1.3412,4.79
2020-08-19 08:30:00,5.15376,1.50318,5.3685,0.027360000000000002,0.007980000000000001,0.0285,5.1264,1.4952,5.34,4.99056,1.45558,5.1985,0.027360000000000002,0.007980000000000001,0.0285,4.9632000000000005,1.4476,5.17
2020-08-19 09:00:00,5.43024,1.58382,5.6565,0.03504,0.010220000000000002,0.036500000000000005,5.3952,1.5735999999999999,5.62,5.26704,1.5362200000000001,5.4865,0.03504,0.010220000000000002,0.036500000000000005,5.232,1.526,5.45
2020-08-19 09:30:00,5.7576,1.6793,5.9975000000000005,0.036000000000000004,0.0105,0.0375,5.7216000000000005,1.6688,5.96,5.5752,1.6261,5.8075,0.036000000000000004,0.0105,0.0375,5.5392,1.6156000000000001,5.77
2020-08-19 10:00:00,5.8632,1.7101000000000002,6.1075,0.036000000000000004,0.0105,0.0375,5.8272,1.6996,6.07,5.6808,1.6569,5.9175,0.036000000000000004,0.0105,0.0375,5.6448,1.6464,5.88
2020-08-19 10:30:00,5.9496,1.7353,6.1975,0.036000000000000004,0.0105,0.0375,5.9136,1.7248,6.16,5.7672,1.6821000000000002,6.0075,0.036000000000000004,0.0105,0.0375,5.7312,1.6716000000000002,5.97
2020-08-19 11:00:00,5.9976,1.7493,6.2475,0.036000000000000004,0.0105,0.0375,5.9616,1.7388,6.21,5.8056,1.6933,6.0475,0.036000000000000004,0.0105,0.0375,5.7696000000000005,1.6828,6.01
2020-08-19 11:30:00,6.14784,1.79312,6.404,0.02304,0.00672,0.024,6.1248,1.7864,6.38,5.96544,1.7399200000000001,6.214,0.02304,0.00672,0.024,5.9424,1.7332,6.19
2020-08-19 12:00:00,6.1603200000000005,1.79676,6.417,0.03552,0.010360000000000001,0.037,6.1248,1.7864,6.38,5.97792,1.74356,6.227,0.03552,0.010360000000000001,0.037,5.9424,1.7332,6.19
2020-08-19 12:30:00,6.28512,1.8331600000000001,6.547,0.03552,0.010360000000000001,0.037,6.2496,1.8228,6.51,6.09312,1.77716,6.347,0.03552,0.010360000000000001,0.037,6.0576,1.7668,6.31
2020-08-19 13:00:00,6.17952,1.8023600000000002,6.437,0.03552,0.010360000000000001,0.037,6.144,1.792,6.4,5.98752,1.7463600000000001,6.237,0.03552,0.010360000000000001,0.037,5.952,1.736,6.2
2020-08-19 13:30:00,6.14112,1.79116,6.397,0.03552,0.010360000000000001,0.037,6.1056,1.7808000000000002,6.36,5.94912,1.73516,6.197,0.03552,0.010360000000000001,0.037,5.9136,1.7248,6.16
2020-08-19 14:00:00,6.14112,1.79116,6.397,0.03552,0.010360000000000001,0.037,6.1056,1.7808000000000002,6.36,5.94912,1.73516,6.197,0.03552,0.010360000000000001,0.037,5.9136,1.7248,6.16
2020-08-19 14:30:00,6.0456,1.7633,6.2975,0.036000000000000004,0.0105,0.0375,6.0096,1.7528000000000001,6.26,5.8632,1.7101000000000002,6.1075,0.036000000000000004,0.0105,0.0375,5.8272,1.6996,6.07
2020-08-19 15:00:00,6.0744,1.7717,6.3275,0.036000000000000004,0.0105,0.0375,6.0384,1.7612,6.29,5.892,1.7185000000000001,6.1375,0.036000000000000004,0.0105,0.0375,5.856,1.708,6.1
2020-08-19 15:30:00,5.92992,1.7295600000000002,6.177,0.03552,0.010360000000000001,0.037,5.8944,1.7192,6.14,5.74752,1.67636,5.987,0.03552,0.010360000000000001,0.037,5.712,1.666,5.95
2020-08-19 16:00:00,5.99712,1.74916,6.247,0.03552,0.010360000000000001,0.037,5.9616,1.7388,6.21,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02
2020-08-19 16:30:00,5.99712,1.74916,6.247,0.03552,0.010360000000000001,0.037,5.9616,1.7388,6.21,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02
2020-08-19 17:00:00,5.9976,1.7493,6.2475,0.036000000000000004,0.0105,0.0375,5.9616,1.7388,6.21,5.8152,1.6961,6.0575,0.036000000000000004,0.0105,0.0375,5.7792,1.6856,6.02
