Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-19 17:30:00,5.99712,1.74916,6.247,0.03552,0.010360000000000001,0.037,5.9616,1.7388,6.21,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02
2020-08-19 18:00:00,5.9592,1.7381000000000002,6.2075,0.036000000000000004,0.0105,0.0375,5.9232,1.7276,6.17,5.7768,1.6849,6.0175,0.036000000000000004,0.0105,0.0375,5.7408,1.6743999999999999,5.98
2020-08-19 18:30:00,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86
2020-08-19 19:00:00,5.69952,1.66236,5.937,0.03552,0.010360000000000001,0.037,5.664,1.6520000000000001,5.9,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72
2020-08-19 19:30:00,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72,5.3539200000000005,1.56156,5.577,0.03552,0.010360000000000001,0.037,5.3184000000000005,1.5512000000000001,5.54
2020-08-19 20:00:00,5.43888,1.58634,5.6655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4048,1.5764,5.63,5.27568,1.53874,5.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2416,1.5288,5.46
2020-08-19 20:30:00,5.30256,1.54658,5.5235,0.03216,0.009380000000000001,0.0335,5.2704,1.5372,5.49,5.13936,1.49898,5.3535,0.03216,0.009380000000000001,0.0335,5.1072,1.4896,5.32
2020-08-19 21:00:00,5.27472,1.5384600000000002,5.4945,0.033120000000000004,0.00966,0.0345,5.2416,1.5288,5.46,5.11152,1.49086,5.3245000000000005,0.033120000000000004,0.00966,0.0345,5.0784,1.4812,5.29
2020-08-19 21:30:00,5.12112,1.49366,5.3345,0.033120000000000004,0.00966,0.0345,5.088,1.484,5.3,4.96752,1.44886,5.1745,0.033120000000000004,0.00966,0.0345,4.9344,1.4392,5.14
2020-08-19 22:00:00,4.92912,1.4376600000000002,5.1345,0.033120000000000004,0.00966,0.0345,4.896,1.428,5.1,4.77552,1.39286,4.9745,0.033120000000000004,0.00966,0.0345,4.7424,1.3832,4.94
2020-08-19 22:30:00,4.72752,1.37886,4.9245,0.033120000000000004,0.00966,0.0345,4.6944,1.3692,4.89,4.58352,1.3368600000000002,4.7745,0.033120000000000004,0.00966,0.0345,4.5504,1.3272,4.74
2020-08-19 23:00:00,4.52592,1.32006,4.7145,0.033120000000000004,0.00966,0.0345,4.4928,1.3104,4.68,4.39152,1.28086,4.5745000000000005,0.033120000000000004,0.00966,0.0345,4.3584,1.2711999999999999,4.54
2020-08-19 23:30:00,4.31472,1.25846,4.4945,0.033120000000000004,0.00966,0.0345,4.2816,1.2488000000000001,4.46,4.18032,1.21926,4.3545,0.033120000000000004,0.00966,0.0345,4.1472,1.2096,4.32
2020-08-20 00:00:00,4.11312,1.19966,4.2845,0.033120000000000004,0.00966,0.0345,4.08,1.19,4.25,3.98832,1.16326,4.1545,0.033120000000000004,0.00966,0.0345,3.9552,1.1536,4.12
2020-08-20 00:30:00,3.97872,1.16046,4.1445,0.033120000000000004,0.00966,0.0345,3.9455999999999998,1.1508,4.11,3.8635200000000003,1.12686,4.0245,0.033120000000000004,0.00966,0.0345,3.8304,1.1172,3.99
2020-08-20 01:00:00,3.88272,1.13246,4.0445,0.033120000000000004,0.00966,0.0345,3.8496,1.1228,4.01,3.76752,1.09886,3.9245,0.033120000000000004,0.00966,0.0345,3.7344,1.0892,3.89
2020-08-20 01:30:00,3.8155200000000002,1.11286,3.9745,0.033120000000000004,0.00966,0.0345,3.7824,1.1032,3.94,3.6907200000000002,1.07646,3.8445,0.033120000000000004,0.00966,0.0345,3.6576,1.0668,3.81
2020-08-20 02:00:00,3.82512,1.11566,3.9845,0.033120000000000004,0.00966,0.0345,3.792,1.106,3.95,3.70032,1.07926,3.8545,0.033120000000000004,0.00966,0.0345,3.6672000000000002,1.0696,3.8200000000000003
2020-08-20 02:30:00,3.74832,1.09326,3.9045,0.033120000000000004,0.00966,0.0345,3.7152000000000003,1.0836000000000001,3.87,3.62352,1.05686,3.7745,0.033120000000000004,0.00966,0.0345,3.5904,1.0472,3.74
2020-08-20 03:00:00,3.7099200000000003,1.08206,3.8645,0.033120000000000004,0.00966,0.0345,3.6768,1.0724,3.83,3.58512,1.04566,3.7345,0.033120000000000004,0.00966,0.0345,3.552,1.036,3.7
2020-08-20 03:30:00,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73,3.49872,1.02046,3.6445,0.033120000000000004,0.00966,0.0345,3.4656000000000002,1.0108,3.61
2020-08-20 04:00:00,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69,3.4603200000000003,1.00926,3.6045,0.033120000000000004,0.00966,0.0345,3.4272,0.9996,3.5700000000000003
2020-08-20 04:30:00,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69,3.4603200000000003,1.00926,3.6045,0.033120000000000004,0.00966,0.0345,3.4272,0.9996,3.5700000000000003
2020-08-20 05:00:00,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62,3.40272,0.9924600000000001,3.5445,0.033120000000000004,0.00966,0.0345,3.3696,0.9828,3.51
2020-08-20 05:30:00,3.58512,1.04566,3.7345,0.033120000000000004,0.00966,0.0345,3.552,1.036,3.7,3.46992,1.01206,3.6145,0.033120000000000004,0.00966,0.0345,3.4368,1.0024,3.58
2020-08-20 06:00:00,3.6336,1.0598,3.785,0.033600000000000005,0.0098,0.035,3.6,1.05,3.75,3.5183999999999997,1.0262,3.665,0.033600000000000005,0.0098,0.035,3.4848,1.0164,3.63
2020-08-20 06:30:00,3.84528,1.12154,4.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8112,1.1116,3.9699999999999998,3.7204800000000002,1.08514,3.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6864,1.0752,3.84
2020-08-20 07:00:00,3.98976,1.16368,4.156,0.03456,0.01008,0.036000000000000004,3.9552,1.1536,4.12,3.86496,1.12728,4.026,0.03456,0.01008,0.036000000000000004,3.8304,1.1172,3.99
2020-08-20 07:30:00,4.28784,1.25062,4.4665,0.03504,0.010220000000000002,0.036500000000000005,4.2528,1.2404,4.43,4.15344,1.21142,4.3265,0.03504,0.010220000000000002,0.036500000000000005,4.1184,1.2012,4.29
2020-08-20 08:00:00,4.68192,1.36556,4.877,0.03552,0.010360000000000001,0.037,4.6464,1.3552,4.84,4.53792,1.32356,4.727,0.03552,0.010360000000000001,0.037,4.5024,1.3132000000000001,4.69
2020-08-20 08:30:00,5.18064,1.51102,5.3965,0.03504,0.010220000000000002,0.036500000000000005,5.1456,1.5008,5.36,5.02704,1.46622,5.2365,0.03504,0.010220000000000002,0.036500000000000005,4.992,1.456,5.2
2020-08-20 09:00:00,5.42112,1.5811600000000001,5.647,0.03552,0.010360000000000001,0.037,5.3856,1.5708,5.61,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44
2020-08-20 09:30:00,5.62224,1.63982,5.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.5872,1.6296,5.82,5.44944,1.58942,5.6765,0.03504,0.010220000000000002,0.036500000000000005,5.4144,1.5792000000000002,5.64
2020-08-20 10:00:00,5.75664,1.67902,5.9965,0.03504,0.010220000000000002,0.036500000000000005,5.7216000000000005,1.6688,5.96,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78
2020-08-20 10:30:00,5.7758400000000005,1.68462,6.0165,0.03504,0.010220000000000002,0.036500000000000005,5.7408,1.6743999999999999,5.98,5.60304,1.63422,5.8365,0.03504,0.010220000000000002,0.036500000000000005,5.568,1.624,5.8
2020-08-20 11:00:00,5.80464,1.6930200000000002,6.0465,0.03504,0.010220000000000002,0.036500000000000005,5.7696000000000005,1.6828,6.01,5.62224,1.63982,5.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.5872,1.6296,5.82
2020-08-20 11:30:00,5.82432,1.69876,6.067,0.03552,0.010360000000000001,0.037,5.7888,1.6884000000000001,6.03,5.64192,1.6455600000000001,5.877,0.03552,0.010360000000000001,0.037,5.6064,1.6352,5.84
2020-08-20 12:00:00,5.892,1.7185000000000001,6.1375,0.036000000000000004,0.0105,0.0375,5.856,1.708,6.1,5.7096,1.6653,5.9475,0.036000000000000004,0.0105,0.0375,5.6736,1.6548,5.91
2020-08-20 12:30:00,5.95824,1.7378200000000001,6.2065,0.03504,0.010220000000000002,0.036500000000000005,5.9232,1.7276,6.17,5.7758400000000005,1.68462,6.0165,0.03504,0.010220000000000002,0.036500000000000005,5.7408,1.6743999999999999,5.98
2020-08-20 13:00:00,5.90064,1.7210200000000002,6.1465,0.03504,0.010220000000000002,0.036500000000000005,5.8656,1.7107999999999999,6.11,5.71824,1.66782,5.9565,0.03504,0.010220000000000002,0.036500000000000005,5.6832,1.6576,5.92
2020-08-20 13:30:00,5.84304,1.70422,6.0865,0.03504,0.010220000000000002,0.036500000000000005,5.808,1.694,6.05,5.66064,1.65102,5.8965,0.03504,0.010220000000000002,0.036500000000000005,5.6256,1.6408,5.86
2020-08-20 14:00:00,5.78592,1.68756,6.027,0.03552,0.010360000000000001,0.037,5.7504,1.6772,5.99,5.61312,1.6371600000000002,5.8469999999999995,0.03552,0.010360000000000001,0.037,5.5776,1.6268,5.8100000000000005
2020-08-20 14:30:00,5.73744,1.6734200000000001,5.9765,0.03504,0.010220000000000002,0.036500000000000005,5.7024,1.6632,5.94,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75
2020-08-20 15:00:00,5.79504,1.69022,6.0365,0.03504,0.010220000000000002,0.036500000000000005,5.76,1.6800000000000002,6.0,5.61264,1.6370200000000001,5.8465,0.03504,0.010220000000000002,0.036500000000000005,5.5776,1.6268,5.8100000000000005
2020-08-20 15:30:00,5.75664,1.67902,5.9965,0.03504,0.010220000000000002,0.036500000000000005,5.7216000000000005,1.6688,5.96,5.57424,1.62582,5.8065,0.03504,0.010220000000000002,0.036500000000000005,5.5392,1.6156000000000001,5.77
2020-08-20 16:00:00,5.7278400000000005,1.67062,5.9665,0.03504,0.010220000000000002,0.036500000000000005,5.6928,1.6604,5.93,5.54544,1.61742,5.7765,0.03504,0.010220000000000002,0.036500000000000005,5.5104,1.6072000000000002,5.74
2020-08-20 16:30:00,5.7758400000000005,1.68462,6.0165,0.03504,0.010220000000000002,0.036500000000000005,5.7408,1.6743999999999999,5.98,5.59344,1.63142,5.8265,0.03504,0.010220000000000002,0.036500000000000005,5.5584,1.6212,5.79
2020-08-20 17:00:00,5.71872,1.66796,5.957,0.03552,0.010360000000000001,0.037,5.6832,1.6576,5.92,5.53632,1.61476,5.767,0.03552,0.010360000000000001,0.037,5.5008,1.6044,5.73
2020-08-20 17:30:00,5.67072,1.65396,5.907,0.03552,0.010360000000000001,0.037,5.6352,1.6436000000000002,5.87,5.48832,1.6007600000000002,5.717,0.03552,0.010360000000000001,0.037,5.4528,1.5904,5.68
2020-08-20 18:00:00,5.50752,1.60636,5.737,0.03552,0.010360000000000001,0.037,5.472,1.596,5.7,5.34432,1.55876,5.567,0.03552,0.010360000000000001,0.037,5.3088,1.5484,5.53
2020-08-20 18:30:00,5.50704,1.60622,5.7365,0.03504,0.010220000000000002,0.036500000000000005,5.472,1.596,5.7,5.35344,1.56142,5.5765,0.03504,0.010220000000000002,0.036500000000000005,5.3184000000000005,1.5512000000000001,5.54
2020-08-20 19:00:00,5.46864,1.5950199999999999,5.6965,0.03504,0.010220000000000002,0.036500000000000005,5.4336,1.5848,5.66,5.29584,1.54462,5.5165,0.03504,0.010220000000000002,0.036500000000000005,5.2608,1.5344,5.48
2020-08-20 19:30:00,5.34432,1.55876,5.567,0.03552,0.010360000000000001,0.037,5.3088,1.5484,5.53,5.18112,1.51116,5.397,0.03552,0.010360000000000001,0.037,5.1456,1.5008,5.36
2020-08-20 20:00:00,5.23872,1.5279600000000002,5.457,0.03552,0.010360000000000001,0.037,5.2032,1.5176,5.42,5.07552,1.4803600000000001,5.287,0.03552,0.010360000000000001,0.037,5.04,1.47,5.25
2020-08-20 20:30:00,5.13936,1.49898,5.3535,0.03216,0.009380000000000001,0.0335,5.1072,1.4896,5.32,4.98576,1.45418,5.1935,0.03216,0.009380000000000001,0.0335,4.9536,1.4448,5.16
2020-08-20 21:00:00,5.17776,1.51018,5.3935,0.03216,0.009380000000000001,0.0335,5.1456,1.5008,5.36,5.02416,1.4653800000000001,5.2335,0.03216,0.009380000000000001,0.0335,4.992,1.456,5.2
2020-08-20 21:30:00,5.08224,1.48232,5.294,0.03264,0.00952,0.034,5.0496,1.4727999999999999,5.26,4.92864,1.4375200000000001,5.134,0.03264,0.00952,0.034,4.896,1.428,5.1
2020-08-20 22:00:00,4.82304,1.40672,5.024,0.03264,0.00952,0.034,4.7904,1.3972,4.99,4.6790400000000005,1.3647200000000002,4.874,0.03264,0.00952,0.034,4.6464,1.3552,4.84
2020-08-20 22:30:00,4.5830400000000004,1.3367200000000001,4.774,0.03264,0.00952,0.034,4.5504,1.3272,4.74,4.44864,1.29752,4.634,0.03264,0.00952,0.034,4.416,1.288,4.6
2020-08-20 23:00:00,4.39104,1.28072,4.574,0.03264,0.00952,0.034,4.3584,1.2711999999999999,4.54,4.25664,1.24152,4.434,0.03264,0.00952,0.034,4.224,1.232,4.4
2020-08-20 23:30:00,4.17024,1.21632,4.344,0.03264,0.00952,0.034,4.1376,1.2068,4.31,4.03584,1.17712,4.204,0.03264,0.00952,0.034,4.0032,1.1676,4.17
2020-08-21 00:00:00,3.99744,1.16592,4.164,0.03264,0.00952,0.034,3.9648,1.1564,4.13,3.87264,1.12952,4.034,0.03264,0.00952,0.034,3.84,1.12,4.0
2020-08-21 00:30:00,3.87264,1.12952,4.034,0.03264,0.00952,0.034,3.84,1.12,4.0,3.75744,1.09592,3.914,0.03264,0.00952,0.034,3.7248,1.0864,3.88
2020-08-21 01:00:00,3.75744,1.09592,3.914,0.03264,0.00952,0.034,3.7248,1.0864,3.88,3.64224,1.06232,3.794,0.03264,0.00952,0.034,3.6096,1.0528,3.76
2020-08-21 01:30:00,3.69984,1.07912,3.854,0.03264,0.00952,0.034,3.6672000000000002,1.0696,3.8200000000000003,3.5846400000000003,1.04552,3.734,0.03264,0.00952,0.034,3.552,1.036,3.7
2020-08-21 02:00:00,3.69024,1.07632,3.844,0.03264,0.00952,0.034,3.6576,1.0668,3.81,3.57504,1.04272,3.724,0.03264,0.00952,0.034,3.5423999999999998,1.0332,3.69
2020-08-21 02:30:00,3.6326400000000003,1.05952,3.784,0.03264,0.00952,0.034,3.6,1.05,3.75,3.51744,1.02592,3.664,0.03264,0.00952,0.034,3.4848,1.0164,3.63
2020-08-21 03:00:00,3.5846400000000003,1.04552,3.734,0.03264,0.00952,0.034,3.552,1.036,3.7,3.47904,1.01472,3.624,0.03264,0.00952,0.034,3.4464,1.0052,3.59
2020-08-21 03:30:00,3.53712,1.03166,3.6845,0.033120000000000004,0.00966,0.0345,3.504,1.022,3.65,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002
2020-08-21 04:00:00,3.53712,1.03166,3.6845,0.033120000000000004,0.00966,0.0345,3.504,1.022,3.65,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002
2020-08-21 04:30:00,3.5568,1.0374,3.705,0.033600000000000005,0.0098,0.035,3.5232,1.0276,3.67,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56
2020-08-21 05:00:00,3.5568,1.0374,3.705,0.033600000000000005,0.0098,0.035,3.5232,1.0276,3.67,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56
2020-08-21 05:30:00,3.62304,1.05672,3.774,0.03264,0.00952,0.034,3.5904,1.0472,3.74,3.50784,1.02312,3.654,0.03264,0.00952,0.034,3.4752,1.0136,3.62
2020-08-21 06:00:00,3.79632,1.10726,3.9545,0.033120000000000004,0.00966,0.0345,3.7632,1.0976,3.92,3.67152,1.07086,3.8245,0.033120000000000004,0.00966,0.0345,3.6384,1.0612,3.79
2020-08-21 06:30:00,4.00848,1.16914,4.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9744,1.1592,4.14,3.88368,1.13274,4.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8496,1.1228,4.01
2020-08-21 07:00:00,4.12464,1.20302,4.2965,0.03504,0.010220000000000002,0.036500000000000005,4.0896,1.1928,4.26,3.99984,1.16662,4.1665,0.03504,0.010220000000000002,0.036500000000000005,3.9648,1.1564,4.13
2020-08-21 07:30:00,4.43184,1.29262,4.6165,0.03504,0.010220000000000002,0.036500000000000005,4.3968,1.2824,4.58,4.29744,1.25342,4.4765,0.03504,0.010220000000000002,0.036500000000000005,4.2624,1.2432,4.44
2020-08-21 08:00:00,4.76784,1.39062,4.9665,0.03504,0.010220000000000002,0.036500000000000005,4.7328,1.3804,4.93,4.62384,1.34862,4.8165,0.03504,0.010220000000000002,0.036500000000000005,4.5888,1.3384,4.78
2020-08-21 08:30:00,5.1048,1.4889000000000001,5.3175,0.036000000000000004,0.0105,0.0375,5.0688,1.4784000000000002,5.28,4.9512,1.4441,5.1575,0.036000000000000004,0.0105,0.0375,4.9152000000000005,1.4336,5.12
2020-08-21 09:00:00,5.3832,1.5701,5.6075,0.036000000000000004,0.0105,0.0375,5.3472,1.5596,5.57,5.2104,1.5197,5.4275,0.036000000000000004,0.0105,0.0375,5.1744,1.5091999999999999,5.39
2020-08-21 09:30:00,5.556,1.6205,5.7875,0.036000000000000004,0.0105,0.0375,5.52,1.6099999999999999,5.75,5.3832,1.5701,5.6075,0.036000000000000004,0.0105,0.0375,5.3472,1.5596,5.57
2020-08-21 10:00:00,5.64144,1.64542,5.8765,0.03504,0.010220000000000002,0.036500000000000005,5.6064,1.6352,5.84,5.45904,1.5922200000000002,5.6865,0.03504,0.010220000000000002,0.036500000000000005,5.424,1.5819999999999999,5.65
2020-08-21 10:30:00,5.6424,1.6457000000000002,5.8775,0.036000000000000004,0.0105,0.0375,5.6064,1.6352,5.84,5.46,1.5925,5.6875,0.036000000000000004,0.0105,0.0375,5.424,1.5819999999999999,5.65
2020-08-21 11:00:00,5.72832,1.67076,5.967,0.03552,0.010360000000000001,0.037,5.6928,1.6604,5.93,5.54592,1.61756,5.777,0.03552,0.010360000000000001,0.037,5.5104,1.6072000000000002,5.74
2020-08-21 11:30:00,5.7288,1.6709,5.9675,0.036000000000000004,0.0105,0.0375,5.6928,1.6604,5.93,5.5464,1.6177000000000001,5.7775,0.036000000000000004,0.0105,0.0375,5.5104,1.6072000000000002,5.74
2020-08-21 12:00:00,5.8152,1.6961,6.0575,0.036000000000000004,0.0105,0.0375,5.7792,1.6856,6.02,5.6328,1.6429,5.8675,0.036000000000000004,0.0105,0.0375,5.5968,1.6324,5.83
2020-08-21 12:30:00,5.90112,1.72116,6.147,0.03552,0.010360000000000001,0.037,5.8656,1.7107999999999999,6.11,5.71872,1.66796,5.957,0.03552,0.010360000000000001,0.037,5.6832,1.6576,5.92
2020-08-21 13:00:00,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02,5.64192,1.6455600000000001,5.877,0.03552,0.010360000000000001,0.037,5.6064,1.6352,5.84
2020-08-21 13:30:00,5.62224,1.63982,5.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.5872,1.6296,5.82,5.45904,1.5922200000000002,5.6865,0.03504,0.010220000000000002,0.036500000000000005,5.424,1.5819999999999999,5.65
2020-08-21 14:00:00,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79,5.42112,1.5811600000000001,5.647,0.03552,0.010360000000000001,0.037,5.3856,1.5708,5.61
2020-08-21 14:30:00,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75,5.39184,1.5726200000000001,5.6165,0.03504,0.010220000000000002,0.036500000000000005,5.3568,1.5624,5.58
2020-08-21 15:00:00,5.45952,1.59236,5.687,0.03552,0.010360000000000001,0.037,5.424,1.5819999999999999,5.65,5.29632,1.5447600000000001,5.517,0.03552,0.010360000000000001,0.037,5.2608,1.5344,5.48
2020-08-21 15:30:00,5.4024,1.5756999999999999,5.6275,0.036000000000000004,0.0105,0.0375,5.3664,1.5652,5.59,5.2392,1.5281,5.4575,0.036000000000000004,0.0105,0.0375,5.2032,1.5176,5.42
2020-08-21 16:00:00,5.50704,1.60622,5.7365,0.03504,0.010220000000000002,0.036500000000000005,5.472,1.596,5.7,5.33424,1.5558200000000002,5.5565,0.03504,0.010220000000000002,0.036500000000000005,5.2992,1.5455999999999999,5.52
2020-08-21 16:30:00,5.46912,1.59516,5.697,0.03552,0.010360000000000001,0.037,5.4336,1.5848,5.66,5.30592,1.54756,5.527,0.03552,0.010360000000000001,0.037,5.2704,1.5372,5.49
2020-08-21 17:00:00,5.54544,1.61742,5.7765,0.03504,0.010220000000000002,0.036500000000000005,5.5104,1.6072000000000002,5.74,5.38224,1.56982,5.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.3472,1.5596,5.57
2020-08-21 17:30:00,5.54592,1.61756,5.777,0.03552,0.010360000000000001,0.037,5.5104,1.6072000000000002,5.74,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57
2020-08-21 18:00:00,5.39232,1.5727600000000002,5.617,0.03552,0.010360000000000001,0.037,5.3568,1.5624,5.58,5.23872,1.5279600000000002,5.457,0.03552,0.010360000000000001,0.037,5.2032,1.5176,5.42
2020-08-21 18:30:00,5.30592,1.54756,5.527,0.03552,0.010360000000000001,0.037,5.2704,1.5372,5.49,5.14272,1.49996,5.357,0.03552,0.010360000000000001,0.037,5.1072,1.4896,5.32
2020-08-21 19:00:00,5.20992,1.51956,5.427,0.03552,0.010360000000000001,0.037,5.1744,1.5091999999999999,5.39,5.05632,1.47476,5.267,0.03552,0.010360000000000001,0.037,5.0208,1.4644,5.23
2020-08-21 19:30:00,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3,4.96992,1.44956,5.177,0.03552,0.010360000000000001,0.037,4.9344,1.4392,5.14
2020-08-21 20:00:00,4.95936,1.44648,5.166,0.03456,0.01008,0.036000000000000004,4.9248,1.4364,5.13,4.80576,1.40168,5.006,0.03456,0.01008,0.036000000000000004,4.7712,1.3916,4.97
2020-08-21 20:30:00,4.88064,1.42352,5.084,0.03264,0.00952,0.034,4.848,1.4140000000000001,5.05,4.72704,1.37872,4.924,0.03264,0.00952,0.034,4.6944,1.3692,4.89
2020-08-21 21:00:00,4.84224,1.41232,5.044,0.03264,0.00952,0.034,4.8096,1.4028,5.01,4.69824,1.37032,4.894,0.03264,0.00952,0.034,4.6656,1.3608,4.86
2020-08-21 21:30:00,4.76592,1.39006,4.9645,0.033120000000000004,0.00966,0.0345,4.7328,1.3804,4.93,4.61232,1.3452600000000001,4.8045,0.033120000000000004,0.00966,0.0345,4.5792,1.3356,4.77
2020-08-21 22:00:00,4.57392,1.33406,4.7645,0.033120000000000004,0.00966,0.0345,4.5408,1.3244,4.73,4.42992,1.29206,4.6145,0.033120000000000004,0.00966,0.0345,4.3968,1.2824,4.58
2020-08-21 22:30:00,4.40112,1.28366,4.5845,0.033120000000000004,0.00966,0.0345,4.368,1.274,4.55,4.26672,1.2444600000000001,4.4445,0.033120000000000004,0.00966,0.0345,4.2336,1.2348,4.41
2020-08-21 23:00:00,4.20912,1.22766,4.3845,0.033120000000000004,0.00966,0.0345,4.176,1.218,4.35,4.07472,1.18846,4.2445,0.033120000000000004,0.00966,0.0345,4.0416,1.1788,4.21
2020-08-21 23:30:00,3.98832,1.16326,4.1545,0.033120000000000004,0.00966,0.0345,3.9552,1.1536,4.12,3.8635200000000003,1.12686,4.0245,0.033120000000000004,0.00966,0.0345,3.8304,1.1172,3.99
2020-08-22 00:00:00,3.80592,1.11006,3.9645,0.033120000000000004,0.00966,0.0345,3.7728,1.1004,3.93,3.6907200000000002,1.07646,3.8445,0.033120000000000004,0.00966,0.0345,3.6576,1.0668,3.81
2020-08-22 00:30:00,3.6907200000000002,1.07646,3.8445,0.033120000000000004,0.00966,0.0345,3.6576,1.0668,3.81,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69
2020-08-22 01:00:00,3.5846400000000003,1.04552,3.734,0.03264,0.00952,0.034,3.552,1.036,3.7,3.46944,1.01192,3.614,0.03264,0.00952,0.034,3.4368,1.0024,3.58
2020-08-22 01:30:00,3.51744,1.02592,3.664,0.03264,0.00952,0.034,3.4848,1.0164,3.63,3.40224,0.9923200000000001,3.544,0.03264,0.00952,0.034,3.3696,0.9828,3.51
2020-08-22 02:00:00,3.47952,1.01486,3.6245000000000003,0.033120000000000004,0.00966,0.0345,3.4464,1.0052,3.59,3.37392,0.98406,3.5145,0.033120000000000004,0.00966,0.0345,3.3407999999999998,0.9744,3.48
2020-08-22 02:30:00,3.336,0.973,3.475,0.033600000000000005,0.0098,0.035,3.3024,0.9632000000000001,3.44,3.2304,0.9422,3.365,0.033600000000000005,0.0098,0.035,3.1968,0.9324,3.33
2020-08-22 03:00:00,3.23952,0.94486,3.3745,0.033120000000000004,0.00966,0.0345,3.2064,0.9352,3.34,3.13392,0.9140600000000001,3.2645,0.033120000000000004,0.00966,0.0345,3.1008,0.9044000000000001,3.23
2020-08-22 03:30:00,3.19152,0.93086,3.3245,0.033120000000000004,0.00966,0.0345,3.1584,0.9212,3.29,3.08592,0.9000600000000001,3.2145,0.033120000000000004,0.00966,0.0345,3.0528,0.8904000000000001,3.18
2020-08-22 04:00:00,3.17232,0.9252600000000001,3.3045,0.033120000000000004,0.00966,0.0345,3.1392,0.9156000000000001,3.27,3.07632,0.8972600000000001,3.2045,0.033120000000000004,0.00966,0.0345,3.0432,0.8876000000000001,3.17
2020-08-22 04:30:00,3.14352,0.9168600000000001,3.2745,0.033120000000000004,0.00966,0.0345,3.1104,0.9072,3.24,3.04752,0.8888600000000001,3.1745,0.033120000000000004,0.00966,0.0345,3.0144,0.8792000000000001,3.14
2020-08-22 05:00:00,3.19152,0.93086,3.3245,0.033120000000000004,0.00966,0.0345,3.1584,0.9212,3.29,3.08592,0.9000600000000001,3.2145,0.033120000000000004,0.00966,0.0345,3.0528,0.8904000000000001,3.18
2020-08-22 05:30:00,3.19152,0.93086,3.3245,0.033120000000000004,0.00966,0.0345,3.1584,0.9212,3.29,3.08592,0.9000600000000001,3.2145,0.033120000000000004,0.00966,0.0345,3.0528,0.8904000000000001,3.18
2020-08-22 06:00:00,3.20208,0.9339400000000001,3.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.168,0.924,3.3,3.08688,0.90034,3.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0528,0.8904000000000001,3.18
2020-08-22 06:30:00,3.34656,0.9760800000000001,3.4859999999999998,0.03456,0.01008,0.036000000000000004,3.312,0.966,3.45,3.24096,0.9452800000000001,3.376,0.03456,0.01008,0.036000000000000004,3.2064,0.9352,3.34
2020-08-22 07:00:00,3.43344,1.00142,3.5765000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.3984,0.9912000000000001,3.54,3.32784,0.97062,3.4665,0.03504,0.010220000000000002,0.036500000000000005,3.2928,0.9604,3.43
2020-08-22 07:30:00,3.62544,1.05742,3.7765,0.03504,0.010220000000000002,0.036500000000000005,3.5904,1.0472,3.74,3.51024,1.02382,3.6565000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.4752,1.0136,3.62
2020-08-22 08:00:00,3.81744,1.11342,3.9765,0.03504,0.010220000000000002,0.036500000000000005,3.7824,1.1032,3.94,3.69264,1.07702,3.8465,0.03504,0.010220000000000002,0.036500000000000005,3.6576,1.0668,3.81
2020-08-22 08:30:00,4.11504,1.20022,4.2865,0.03504,0.010220000000000002,0.036500000000000005,4.08,1.19,4.25,3.99024,1.16382,4.1565,0.03504,0.010220000000000002,0.036500000000000005,3.9552,1.1536,4.12
2020-08-22 09:00:00,4.35504,1.2702200000000001,4.5365,0.03504,0.010220000000000002,0.036500000000000005,4.32,1.26,4.5,4.22064,1.23102,4.3965,0.03504,0.010220000000000002,0.036500000000000005,4.1856,1.2208,4.36
2020-08-22 09:30:00,4.58544,1.33742,4.7765,0.03504,0.010220000000000002,0.036500000000000005,4.5504,1.3272,4.74,4.44144,1.29542,4.6265,0.03504,0.010220000000000002,0.036500000000000005,4.4064,1.2852000000000001,4.59
2020-08-22 10:00:00,4.81632,1.40476,5.017,0.03552,0.010360000000000001,0.037,4.7808,1.3944,4.98,4.67232,1.36276,4.867,0.03552,0.010360000000000001,0.037,4.6368,1.3524,4.83
2020-08-22 10:30:00,4.9128,1.4329,5.1175,0.036000000000000004,0.0105,0.0375,4.8768,1.4224,5.08,4.7592,1.3881000000000001,4.9575,0.036000000000000004,0.0105,0.0375,4.7232,1.3776,4.92
2020-08-22 11:00:00,4.98912,1.45516,5.197,0.03552,0.010360000000000001,0.037,4.9536,1.4448,5.16,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0
2020-08-22 11:30:00,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06,4.73952,1.38236,4.937,0.03552,0.010360000000000001,0.037,4.704,1.3719999999999999,4.9
2020-08-22 12:00:00,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88
2020-08-22 12:30:00,4.9507200000000005,1.4439600000000001,5.157,0.03552,0.010360000000000001,0.037,4.9152000000000005,1.4336,5.12,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96
2020-08-22 13:00:00,4.80672,1.40196,5.007,0.03552,0.010360000000000001,0.037,4.7712,1.3916,4.97,4.66272,1.35996,4.857,0.03552,0.010360000000000001,0.037,4.6272,1.3496000000000001,4.82
2020-08-22 13:30:00,4.79664,1.3990200000000002,4.9965,0.03504,0.010220000000000002,0.036500000000000005,4.7616,1.3888,4.96,4.66224,1.35982,4.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.6272,1.3496000000000001,4.82
2020-08-22 14:00:00,4.81584,1.40462,5.0165,0.03504,0.010220000000000002,0.036500000000000005,4.7808,1.3944,4.98,4.67184,1.3626200000000002,4.8665,0.03504,0.010220000000000002,0.036500000000000005,4.6368,1.3524,4.83
2020-08-22 14:30:00,4.75824,1.38782,4.9565,0.03504,0.010220000000000002,0.036500000000000005,4.7232,1.3776,4.92,4.60464,1.34302,4.7965,0.03504,0.010220000000000002,0.036500000000000005,4.5696,1.3328,4.76
2020-08-22 15:00:00,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92,4.60512,1.3431600000000001,4.797,0.03552,0.010360000000000001,0.037,4.5696,1.3328,4.76
2020-08-22 15:30:00,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86,4.5475200000000005,1.32636,4.737,0.03552,0.010360000000000001,0.037,4.5120000000000005,1.316,4.7
2020-08-22 16:00:00,4.68144,1.36542,4.8765,0.03504,0.010220000000000002,0.036500000000000005,4.6464,1.3552,4.84,4.53744,1.32342,4.7265,0.03504,0.010220000000000002,0.036500000000000005,4.5024,1.3132000000000001,4.69
2020-08-22 16:30:00,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91,4.60464,1.34302,4.7965,0.03504,0.010220000000000002,0.036500000000000005,4.5696,1.3328,4.76
2020-08-22 17:00:00,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94,4.63344,1.35142,4.8265,0.03504,0.010220000000000002,0.036500000000000005,4.5984,1.3412,4.79
2020-08-22 17:30:00,4.81584,1.40462,5.0165,0.03504,0.010220000000000002,0.036500000000000005,4.7808,1.3944,4.98,4.67184,1.3626200000000002,4.8665,0.03504,0.010220000000000002,0.036500000000000005,4.6368,1.3524,4.83
2020-08-22 18:00:00,4.90224,1.42982,5.1065,0.03504,0.010220000000000002,0.036500000000000005,4.8672,1.4196,5.07,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91
2020-08-22 18:30:00,4.95984,1.44662,5.1665,0.03504,0.010220000000000002,0.036500000000000005,4.9248,1.4364,5.13,4.80624,1.40182,5.0065,0.03504,0.010220000000000002,0.036500000000000005,4.7712,1.3916,4.97
2020-08-22 19:00:00,4.95984,1.44662,5.1665,0.03504,0.010220000000000002,0.036500000000000005,4.9248,1.4364,5.13,4.80624,1.40182,5.0065,0.03504,0.010220000000000002,0.036500000000000005,4.7712,1.3916,4.97
2020-08-22 19:30:00,4.81632,1.40476,5.017,0.03552,0.010360000000000001,0.037,4.7808,1.3944,4.98,4.66272,1.35996,4.857,0.03552,0.010360000000000001,0.037,4.6272,1.3496000000000001,4.82
2020-08-22 20:00:00,4.67184,1.3626200000000002,4.8665,0.03504,0.010220000000000002,0.036500000000000005,4.6368,1.3524,4.83,4.5182400000000005,1.31782,4.7065,0.03504,0.010220000000000002,0.036500000000000005,4.4832,1.3076,4.67
2020-08-22 20:30:00,4.63056,1.35058,4.8235,0.03216,0.009380000000000001,0.0335,4.5984,1.3412,4.79,4.48656,1.30858,4.6735,0.03216,0.009380000000000001,0.0335,4.4544,1.2992,4.64
2020-08-22 21:00:00,4.67952,1.36486,4.8745,0.033120000000000004,0.00966,0.0345,4.6464,1.3552,4.84,4.53552,1.32286,4.7245,0.033120000000000004,0.00966,0.0345,4.5024,1.3132000000000001,4.69
2020-08-22 21:30:00,4.54512,1.32566,4.7345,0.033120000000000004,0.00966,0.0345,4.5120000000000005,1.316,4.7,4.40112,1.28366,4.5845,0.033120000000000004,0.00966,0.0345,4.368,1.274,4.55
2020-08-22 22:00:00,4.44912,1.29766,4.6345,0.033120000000000004,0.00966,0.0345,4.416,1.288,4.6,4.31472,1.25846,4.4945,0.033120000000000004,0.00966,0.0345,4.2816,1.2488000000000001,4.46
2020-08-22 22:30:00,4.28592,1.25006,4.4645,0.033120000000000004,0.00966,0.0345,4.2528,1.2404,4.43,4.15152,1.21086,4.3245000000000005,0.033120000000000004,0.00966,0.0345,4.1184,1.2012,4.29
2020-08-22 23:00:00,4.07472,1.18846,4.2445,0.033120000000000004,0.00966,0.0345,4.0416,1.1788,4.21,3.94992,1.15206,4.1145,0.033120000000000004,0.00966,0.0345,3.9168000000000003,1.1424,4.08
2020-08-22 23:30:00,3.93072,1.14646,4.0945,0.033120000000000004,0.00966,0.0345,3.8976,1.1368,4.06,3.80592,1.11006,3.9645,0.033120000000000004,0.00966,0.0345,3.7728,1.1004,3.93
2020-08-23 00:00:00,3.79632,1.10726,3.9545,0.033120000000000004,0.00966,0.0345,3.7632,1.0976,3.92,3.67152,1.07086,3.8245,0.033120000000000004,0.00966,0.0345,3.6384,1.0612,3.79
2020-08-23 00:30:00,3.62352,1.05686,3.7745,0.033120000000000004,0.00966,0.0345,3.5904,1.0472,3.74,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62
2020-08-23 01:00:00,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66,3.43152,1.00086,3.5745,0.033120000000000004,0.00966,0.0345,3.3984,0.9912000000000001,3.54
2020-08-23 01:30:00,3.4603200000000003,1.00926,3.6045,0.033120000000000004,0.00966,0.0345,3.4272,0.9996,3.5700000000000003,3.34512,0.9756600000000001,3.4845,0.033120000000000004,0.00966,0.0345,3.312,0.966,3.45
2020-08-23 02:00:00,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44
2020-08-23 02:30:00,3.30672,0.9644600000000001,3.4445,0.033120000000000004,0.00966,0.0345,3.2736,0.9548000000000001,3.41,3.20112,0.93366,3.3345000000000002,0.033120000000000004,0.00966,0.0345,3.168,0.924,3.3
2020-08-23 03:00:00,3.19152,0.93086,3.3245,0.033120000000000004,0.00966,0.0345,3.1584,0.9212,3.29,3.08592,0.9000600000000001,3.2145,0.033120000000000004,0.00966,0.0345,3.0528,0.8904000000000001,3.18
2020-08-23 03:30:00,3.17232,0.9252600000000001,3.3045,0.033120000000000004,0.00966,0.0345,3.1392,0.9156000000000001,3.27,3.07632,0.8972600000000001,3.2045,0.033120000000000004,0.00966,0.0345,3.0432,0.8876000000000001,3.17
2020-08-23 04:00:00,3.13392,0.9140600000000001,3.2645,0.033120000000000004,0.00966,0.0345,3.1008,0.9044000000000001,3.23,3.02832,0.88326,3.1545,0.033120000000000004,0.00966,0.0345,2.9952,0.8736,3.12
2020-08-23 04:30:00,3.13488,0.91434,3.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1008,0.9044000000000001,3.23,3.02928,0.8835400000000001,3.1555,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.9952,0.8736,3.12
2020-08-23 05:00:00,3.13392,0.9140600000000001,3.2645,0.033120000000000004,0.00966,0.0345,3.1008,0.9044000000000001,3.23,3.02832,0.88326,3.1545,0.033120000000000004,0.00966,0.0345,2.9952,0.8736,3.12
2020-08-23 05:30:00,3.144,0.917,3.275,0.033600000000000005,0.0098,0.035,3.1104,0.9072,3.24,3.048,0.889,3.175,0.033600000000000005,0.0098,0.035,3.0144,0.8792000000000001,3.14
2020-08-23 06:00:00,3.1156800000000002,0.9087400000000001,3.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0816,0.8988,3.21,3.01008,0.87794,3.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.976,0.868,3.1
2020-08-23 06:30:00,3.1929600000000002,0.9312800000000001,3.326,0.03456,0.01008,0.036000000000000004,3.1584,0.9212,3.29,3.08736,0.9004800000000001,3.216,0.03456,0.01008,0.036000000000000004,3.0528,0.8904000000000001,3.18
2020-08-23 07:00:00,3.24192,0.9455600000000001,3.377,0.03552,0.010360000000000001,0.037,3.2064,0.9352,3.34,3.13632,0.9147600000000001,3.267,0.03552,0.010360000000000001,0.037,3.1008,0.9044000000000001,3.23
2020-08-23 07:30:00,3.38544,0.9874200000000001,3.5265,0.03504,0.010220000000000002,0.036500000000000005,3.3504,0.9772000000000001,3.49,3.27984,0.95662,3.4165,0.03504,0.010220000000000002,0.036500000000000005,3.2448,0.9464,3.38
2020-08-23 08:00:00,3.52944,1.02942,3.6765,0.03504,0.010220000000000002,0.036500000000000005,3.4944,1.0192,3.64,3.41424,0.99582,3.5564999999999998,0.03504,0.010220000000000002,0.036500000000000005,3.3792,0.9856,3.52
2020-08-23 08:30:00,3.7507200000000003,1.09396,3.907,0.03552,0.010360000000000001,0.037,3.7152000000000003,1.0836000000000001,3.87,3.62592,1.05756,3.777,0.03552,0.010360000000000001,0.037,3.5904,1.0472,3.74
2020-08-23 09:00:00,3.9710400000000003,1.15822,4.1365,0.03504,0.010220000000000002,0.036500000000000005,3.936,1.148,4.1,3.84624,1.12182,4.0065,0.03504,0.010220000000000002,0.036500000000000005,3.8112,1.1116,3.9699999999999998
2020-08-23 09:30:00,4.19184,1.22262,4.3665,0.03504,0.010220000000000002,0.036500000000000005,4.1568,1.2124,4.33,4.05744,1.18342,4.2265,0.03504,0.010220000000000002,0.036500000000000005,4.0224,1.1732,4.19
2020-08-23 10:00:00,4.4808,1.3069,4.6675,0.036000000000000004,0.0105,0.0375,4.4448,1.2964,4.63,4.3368,1.2649,4.5175,0.036000000000000004,0.0105,0.0375,4.3008,1.2544,4.48
2020-08-23 10:30:00,4.67184,1.3626200000000002,4.8665,0.03504,0.010220000000000002,0.036500000000000005,4.6368,1.3524,4.83,4.52784,1.32062,4.7165,0.03504,0.010220000000000002,0.036500000000000005,4.4928,1.3104,4.68
2020-08-23 11:00:00,4.72992,1.3795600000000001,4.927,0.03552,0.010360000000000001,0.037,4.6944,1.3692,4.89,4.58592,1.33756,4.777,0.03552,0.010360000000000001,0.037,4.5504,1.3272,4.74
2020-08-23 11:30:00,4.75824,1.38782,4.9565,0.03504,0.010220000000000002,0.036500000000000005,4.7232,1.3776,4.92,4.60464,1.34302,4.7965,0.03504,0.010220000000000002,0.036500000000000005,4.5696,1.3328,4.76
2020-08-23 12:00:00,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88
2020-08-23 12:30:00,4.83504,1.41022,5.0365,0.03504,0.010220000000000002,0.036500000000000005,4.8,1.4,5.0,4.68144,1.36542,4.8765,0.03504,0.010220000000000002,0.036500000000000005,4.6464,1.3552,4.84
2020-08-23 13:00:00,4.93104,1.43822,5.1365,0.03504,0.010220000000000002,0.036500000000000005,4.896,1.428,5.1,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94
2020-08-23 13:30:00,4.90224,1.42982,5.1065,0.03504,0.010220000000000002,0.036500000000000005,4.8672,1.4196,5.07,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91
2020-08-23 14:00:00,4.77792,1.39356,4.977,0.03552,0.010360000000000001,0.037,4.7424,1.3832,4.94,4.63392,1.35156,4.827,0.03552,0.010360000000000001,0.037,4.5984,1.3412,4.79
2020-08-23 14:30:00,4.86432,1.41876,5.067,0.03552,0.010360000000000001,0.037,4.8288,1.4084,5.03,4.71072,1.37396,4.907,0.03552,0.010360000000000001,0.037,4.6752,1.3636,4.87
2020-08-23 15:00:00,4.76832,1.39076,4.967,0.03552,0.010360000000000001,0.037,4.7328,1.3804,4.93,4.62432,1.34876,4.817,0.03552,0.010360000000000001,0.037,4.5888,1.3384,4.78
2020-08-23 15:30:00,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92,4.61472,1.34596,4.807,0.03552,0.010360000000000001,0.037,4.5792,1.3356,4.77
2020-08-23 16:00:00,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99
2020-08-23 16:30:00,5.01792,1.46356,5.227,0.03552,0.010360000000000001,0.037,4.9824,1.4532,5.19,4.86432,1.41876,5.067,0.03552,0.010360000000000001,0.037,4.8288,1.4084,5.03
2020-08-23 17:00:00,5.028,1.4665,5.2375,0.036000000000000004,0.0105,0.0375,4.992,1.456,5.2,4.8744,1.4217,5.0775,0.036000000000000004,0.0105,0.0375,4.8384,1.4112,5.04
2020-08-23 17:30:00,5.01744,1.4634200000000002,5.2265,0.03504,0.010220000000000002,0.036500000000000005,4.9824,1.4532,5.19,4.85424,1.41582,5.0565,0.03504,0.010220000000000002,0.036500000000000005,4.8192,1.4056,5.02
2020-08-23 18:00:00,4.9512,1.4441,5.1575,0.036000000000000004,0.0105,0.0375,4.9152000000000005,1.4336,5.12,4.7976,1.3993,4.9975000000000005,0.036000000000000004,0.0105,0.0375,4.7616,1.3888,4.96
2020-08-23 18:30:00,4.99824,1.4578200000000001,5.2065,0.03504,0.010220000000000002,0.036500000000000005,4.9632000000000005,1.4476,5.17,4.83504,1.41022,5.0365,0.03504,0.010220000000000002,0.036500000000000005,4.8,1.4,5.0
2020-08-23 19:00:00,5.00736,1.46048,5.216,0.03456,0.01008,0.036000000000000004,4.9728,1.4504000000000001,5.18,4.85376,1.41568,5.056,0.03456,0.01008,0.036000000000000004,4.8192,1.4056,5.02
2020-08-23 19:30:00,4.8456,1.4133,5.0475,0.036000000000000004,0.0105,0.0375,4.8096,1.4028,5.01,4.7016,1.3713,4.8975,0.036000000000000004,0.0105,0.0375,4.6656,1.3608,4.86
2020-08-23 20:00:00,4.73856,1.38208,4.936,0.03456,0.01008,0.036000000000000004,4.704,1.3719999999999999,4.9,4.58496,1.33728,4.776,0.03456,0.01008,0.036000000000000004,4.5504,1.3272,4.74
2020-08-23 20:30:00,4.66944,1.36192,4.864,0.03264,0.00952,0.034,4.6368,1.3524,4.83,4.51584,1.31712,4.704,0.03264,0.00952,0.034,4.4832,1.3076,4.67
2020-08-23 21:00:00,4.64112,1.35366,4.8345,0.033120000000000004,0.00966,0.0345,4.608,1.344,4.8,4.49712,1.31166,4.6845,0.033120000000000004,0.00966,0.0345,4.464,1.302,4.65
2020-08-23 21:30:00,4.52688,1.32034,4.7155000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4928,1.3104,4.68,4.38288,1.27834,4.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3488,1.2684,4.53
2020-08-23 22:00:00,4.3632,1.2726,4.545,0.033600000000000005,0.0098,0.035,4.3296,1.2628,4.51,4.2288,1.2334,4.405,0.033600000000000005,0.0098,0.035,4.1952,1.2236,4.37
2020-08-23 22:30:00,4.2192,1.2306,4.395,0.033600000000000005,0.0098,0.035,4.1856,1.2208,4.36,4.0848,1.1914,4.255,0.033600000000000005,0.0098,0.035,4.0512,1.1816,4.22
2020-08-23 23:00:00,3.9696,1.1578,4.135,0.033600000000000005,0.0098,0.035,3.936,1.148,4.1,3.8544,1.1242,4.015,0.033600000000000005,0.0098,0.035,3.8208,1.1144,3.98
2020-08-23 23:30:00,3.79632,1.10726,3.9545,0.033120000000000004,0.00966,0.0345,3.7632,1.0976,3.92,3.68112,1.07366,3.8345000000000002,0.033120000000000004,0.00966,0.0345,3.648,1.064,3.8
2020-08-24 00:00:00,3.62352,1.05686,3.7745,0.033120000000000004,0.00966,0.0345,3.5904,1.0472,3.74,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62
2020-08-24 00:30:00,3.4992,1.0206,3.645,0.033600000000000005,0.0098,0.035,3.4656000000000002,1.0108,3.61,3.384,0.987,3.525,0.033600000000000005,0.0098,0.035,3.3504,0.9772000000000001,3.49
2020-08-24 01:00:00,3.432,1.001,3.575,0.033600000000000005,0.0098,0.035,3.3984,0.9912000000000001,3.54,3.3168,0.9674,3.455,0.033600000000000005,0.0098,0.035,3.2832,0.9576,3.42
2020-08-24 01:30:00,3.4032,0.9926,3.545,0.033600000000000005,0.0098,0.035,3.3696,0.9828,3.51,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39
2020-08-24 02:00:00,3.40272,0.9924600000000001,3.5445,0.033120000000000004,0.00966,0.0345,3.3696,0.9828,3.51,3.2875199999999998,0.95886,3.4245,0.033120000000000004,0.00966,0.0345,3.2544,0.9492,3.39
2020-08-24 02:30:00,3.26928,0.95354,3.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2352,0.9436,3.37,3.16368,0.9227400000000001,3.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1296,0.9128000000000001,3.26
2020-08-24 03:00:00,3.16272,0.9224600000000001,3.2945,0.033120000000000004,0.00966,0.0345,3.1296,0.9128000000000001,3.26,3.05712,0.8916600000000001,3.1845,0.033120000000000004,0.00966,0.0345,3.024,0.882,3.15
2020-08-24 03:30:00,3.1632,0.9226000000000001,3.295,0.033600000000000005,0.0098,0.035,3.1296,0.9128000000000001,3.26,3.0576,0.8918,3.185,0.033600000000000005,0.0098,0.035,3.024,0.882,3.15
2020-08-24 04:00:00,3.14448,0.9171400000000001,3.2755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1104,0.9072,3.24,3.03888,0.8863400000000001,3.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0048,0.8764000000000001,3.13
2020-08-24 04:30:00,3.1632,0.9226000000000001,3.295,0.033600000000000005,0.0098,0.035,3.1296,0.9128000000000001,3.26,3.0576,0.8918,3.185,0.033600000000000005,0.0098,0.035,3.024,0.882,3.15
2020-08-24 05:00:00,3.20112,0.93366,3.3345000000000002,0.033120000000000004,0.00966,0.0345,3.168,0.924,3.3,3.09552,0.9028600000000001,3.2245,0.033120000000000004,0.00966,0.0345,3.0624,0.8932,3.19
2020-08-24 05:30:00,3.32592,0.97006,3.4645,0.033120000000000004,0.00966,0.0345,3.2928,0.9604,3.43,3.22032,0.9392600000000001,3.3545,0.033120000000000004,0.00966,0.0345,3.1872,0.9296000000000001,3.32
2020-08-24 06:00:00,3.45168,1.00674,3.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4176,0.9968,3.56,3.33648,0.9731400000000001,3.4755000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3024,0.9632000000000001,3.44
2020-08-24 06:30:00,3.6921600000000003,1.07688,3.846,0.03456,0.01008,0.036000000000000004,3.6576,1.0668,3.81,3.56736,1.04048,3.716,0.03456,0.01008,0.036000000000000004,3.5328,1.0304,3.68
2020-08-24 07:00:00,3.8184,1.1137,3.9775,0.036000000000000004,0.0105,0.0375,3.7824,1.1032,3.94,3.6936,1.0773,3.8475,0.036000000000000004,0.0105,0.0375,3.6576,1.0668,3.81
2020-08-24 07:30:00,4.1736,1.2173,4.3475,0.036000000000000004,0.0105,0.0375,4.1376,1.2068,4.31,4.0392,1.1781,4.2075,0.036000000000000004,0.0105,0.0375,4.0032,1.1676,4.17
2020-08-24 08:00:00,4.5576,1.3293,4.7475000000000005,0.036000000000000004,0.0105,0.0375,4.5216,1.3188,4.71,4.4136,1.2873,4.5975,0.036000000000000004,0.0105,0.0375,4.3776,1.2768,4.5600000000000005
2020-08-24 08:30:00,5.0184,1.4637,5.2275,0.036000000000000004,0.0105,0.0375,4.9824,1.4532,5.19,4.8648,1.4189,5.0675,0.036000000000000004,0.0105,0.0375,4.8288,1.4084,5.03
2020-08-24 09:00:00,5.37312,1.5671599999999999,5.5969999999999995,0.03552,0.010360000000000001,0.037,5.3376,1.5568,5.5600000000000005,5.20992,1.51956,5.427,0.03552,0.010360000000000001,0.037,5.1744,1.5091999999999999,5.39
2020-08-24 09:30:00,5.5368,1.6149,5.7675,0.036000000000000004,0.0105,0.0375,5.5008,1.6044,5.73,5.364,1.5645,5.5875,0.036000000000000004,0.0105,0.0375,5.328,1.554,5.55
2020-08-24 10:00:00,5.7672,1.6821000000000002,6.0075,0.036000000000000004,0.0105,0.0375,5.7312,1.6716000000000002,5.97,5.5847999999999995,1.6289,5.8175,0.036000000000000004,0.0105,0.0375,5.5488,1.6184,5.78
2020-08-24 10:30:00,5.7288,1.6709,5.9675,0.036000000000000004,0.0105,0.0375,5.6928,1.6604,5.93,5.556,1.6205,5.7875,0.036000000000000004,0.0105,0.0375,5.52,1.6099999999999999,5.75
2020-08-24 11:00:00,5.8152,1.6961,6.0575,0.036000000000000004,0.0105,0.0375,5.7792,1.6856,6.02,5.6328,1.6429,5.8675,0.036000000000000004,0.0105,0.0375,5.5968,1.6324,5.83
2020-08-24 11:30:00,5.89152,1.71836,6.1370000000000005,0.03552,0.010360000000000001,0.037,5.856,1.708,6.1,5.69952,1.66236,5.937,0.03552,0.010360000000000001,0.037,5.664,1.6520000000000001,5.9
2020-08-24 12:00:00,5.892,1.7185000000000001,6.1375,0.036000000000000004,0.0105,0.0375,5.856,1.708,6.1,5.6904,1.6597,5.9275,0.036000000000000004,0.0105,0.0375,5.6544,1.6492,5.89
2020-08-24 12:30:00,5.892,1.7185000000000001,6.1375,0.036000000000000004,0.0105,0.0375,5.856,1.708,6.1,5.7,1.6625,5.9375,0.036000000000000004,0.0105,0.0375,5.664,1.6520000000000001,5.9
2020-08-24 13:00:00,5.8632,1.7101000000000002,6.1075,0.036000000000000004,0.0105,0.0375,5.8272,1.6996,6.07,5.6712,1.6541000000000001,5.9075,0.036000000000000004,0.0105,0.0375,5.6352,1.6436000000000002,5.87
2020-08-24 13:30:00,5.92992,1.7295600000000002,6.177,0.03552,0.010360000000000001,0.037,5.8944,1.7192,6.14,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94
2020-08-24 14:00:00,5.92992,1.7295600000000002,6.177,0.03552,0.010360000000000001,0.037,5.8944,1.7192,6.14,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94
2020-08-24 14:30:00,5.84352,1.70436,6.087,0.03552,0.010360000000000001,0.037,5.808,1.694,6.05,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86
2020-08-24 15:00:00,5.68032,1.65676,5.917,0.03552,0.010360000000000001,0.037,5.6448,1.6464,5.88,5.49792,1.60356,5.727,0.03552,0.010360000000000001,0.037,5.4624,1.5932,5.69
2020-08-24 15:30:00,5.71872,1.66796,5.957,0.03552,0.010360000000000001,0.037,5.6832,1.6576,5.92,5.54592,1.61756,5.777,0.03552,0.010360000000000001,0.037,5.5104,1.6072000000000002,5.74
2020-08-24 16:00:00,5.8152,1.6961,6.0575,0.036000000000000004,0.0105,0.0375,5.7792,1.6856,6.02,5.6328,1.6429,5.8675,0.036000000000000004,0.0105,0.0375,5.5968,1.6324,5.83
2020-08-24 16:30:00,5.79552,1.69036,6.037,0.03552,0.010360000000000001,0.037,5.76,1.6800000000000002,6.0,5.61312,1.6371600000000002,5.8469999999999995,0.03552,0.010360000000000001,0.037,5.5776,1.6268,5.8100000000000005
2020-08-24 17:00:00,5.8051200000000005,1.6931600000000002,6.047,0.03552,0.010360000000000001,0.037,5.7696000000000005,1.6828,6.01,5.63232,1.64276,5.867,0.03552,0.010360000000000001,0.037,5.5968,1.6324,5.83
2020-08-24 17:30:00,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85
2020-08-24 18:00:00,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94,5.56512,1.62316,5.797,0.03552,0.010360000000000001,0.037,5.5296,1.6128,5.76
2020-08-24 18:30:00,5.60352,1.63436,5.837,0.03552,0.010360000000000001,0.037,5.568,1.624,5.8,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62
2020-08-24 19:00:00,5.53632,1.61476,5.767,0.03552,0.010360000000000001,0.037,5.5008,1.6044,5.73,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55
2020-08-24 19:30:00,5.4019200000000005,1.57556,5.627,0.03552,0.010360000000000001,0.037,5.3664,1.5652,5.59,5.22912,1.52516,5.447,0.03552,0.010360000000000001,0.037,5.1936,1.5148000000000001,5.41
2020-08-24 20:00:00,5.29584,1.54462,5.5165,0.03504,0.010220000000000002,0.036500000000000005,5.2608,1.5344,5.48,5.13264,1.49702,5.3465,0.03504,0.010220000000000002,0.036500000000000005,5.0976,1.4868000000000001,5.31
