Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-24 20:30:00,5.20704,1.51872,5.424,0.03264,0.00952,0.034,5.1744,1.5091999999999999,5.39,5.04384,1.47112,5.254,0.03264,0.00952,0.034,5.0112,1.4616,5.22
2020-08-24 21:00:00,5.1312,1.4966,5.345,0.033600000000000005,0.0098,0.035,5.0976,1.4868000000000001,5.31,4.968,1.449,5.175,0.033600000000000005,0.0098,0.035,4.9344,1.4392,5.14
2020-08-24 21:30:00,4.9776,1.4518,5.185,0.033600000000000005,0.0098,0.035,4.944,1.442,5.15,4.824,1.407,5.025,0.033600000000000005,0.0098,0.035,4.7904,1.3972,4.99
2020-08-24 22:00:00,4.7472,1.3846,4.945,0.033600000000000005,0.0098,0.035,4.7136,1.3748,4.91,4.6032,1.3426,4.795,0.033600000000000005,0.0098,0.035,4.5696,1.3328,4.76
2020-08-24 22:30:00,4.57392,1.33406,4.7645,0.033120000000000004,0.00966,0.0345,4.5408,1.3244,4.73,4.43952,1.29486,4.6245,0.033120000000000004,0.00966,0.0345,4.4064,1.2852000000000001,4.59
2020-08-24 23:00:00,4.32432,1.26126,4.5045,0.033120000000000004,0.00966,0.0345,4.2912,1.2516,4.47,4.19952,1.22486,4.3745,0.033120000000000004,0.00966,0.0345,4.1664,1.2152,4.34
2020-08-24 23:30:00,4.11312,1.19966,4.2845,0.033120000000000004,0.00966,0.0345,4.08,1.19,4.25,3.98832,1.16326,4.1545,0.033120000000000004,0.00966,0.0345,3.9552,1.1536,4.12
2020-08-25 00:00:00,3.9115200000000003,1.14086,4.0745,0.033120000000000004,0.00966,0.0345,3.8784,1.1312,4.04,3.78672,1.10446,3.9445,0.033120000000000004,0.00966,0.0345,3.7536,1.0948,3.91
2020-08-26 00:30:00,3.82512,1.11566,3.9845,0.033120000000000004,0.00966,0.0345,3.792,1.106,3.95,3.6907200000000002,1.07646,3.8445,0.033120000000000004,0.00966,0.0345,3.6576,1.0668,3.81
2020-08-26 01:00:00,3.74832,1.09326,3.9045,0.033120000000000004,0.00966,0.0345,3.7152000000000003,1.0836000000000001,3.87,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73
2020-08-26 01:30:00,3.68064,1.07352,3.834,0.03264,0.00952,0.034,3.648,1.064,3.8,3.56544,1.03992,3.714,0.03264,0.00952,0.034,3.5328,1.0304,3.68
2020-08-26 02:00:00,3.65184,1.06512,3.8040000000000003,0.03264,0.00952,0.034,3.6192,1.0556,3.77,3.5366400000000002,1.03152,3.684,0.03264,0.00952,0.034,3.504,1.022,3.65
2020-08-26 02:30:00,3.5472,1.0346,3.6950000000000003,0.033600000000000005,0.0098,0.035,3.5136000000000003,1.0248,3.66,3.432,1.001,3.575,0.033600000000000005,0.0098,0.035,3.3984,0.9912000000000001,3.54
2020-08-26 03:00:00,3.432,1.001,3.575,0.033600000000000005,0.0098,0.035,3.3984,0.9912000000000001,3.54,3.3168,0.9674,3.455,0.033600000000000005,0.0098,0.035,3.2832,0.9576,3.42
2020-08-26 03:30:00,3.432,1.001,3.575,0.033600000000000005,0.0098,0.035,3.3984,0.9912000000000001,3.54,3.3168,0.9674,3.455,0.033600000000000005,0.0098,0.035,3.2832,0.9576,3.42
2020-08-26 04:00:00,3.3744,0.9842000000000001,3.515,0.033600000000000005,0.0098,0.035,3.3407999999999998,0.9744,3.48,3.2592,0.9506,3.395,0.033600000000000005,0.0098,0.035,3.2256,0.9408000000000001,3.36
2020-08-26 04:30:00,3.3936,0.9898,3.535,0.033600000000000005,0.0098,0.035,3.36,0.98,3.5,3.2784,0.9562,3.415,0.033600000000000005,0.0098,0.035,3.2448,0.9464,3.38
2020-08-26 05:00:00,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002,3.3168,0.9674,3.455,0.033600000000000005,0.0098,0.035,3.2832,0.9576,3.42
2020-08-26 05:30:00,3.53712,1.03166,3.6845,0.033120000000000004,0.00966,0.0345,3.504,1.022,3.65,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002
2020-08-26 06:00:00,3.6144,1.0542,3.765,0.033600000000000005,0.0098,0.035,3.5808,1.0444,3.73,3.4992,1.0206,3.645,0.033600000000000005,0.0098,0.035,3.4656000000000002,1.0108,3.61
2020-08-26 06:30:00,3.85536,1.12448,4.016,0.03456,0.01008,0.036000000000000004,3.8208,1.1144,3.98,3.73056,1.08808,3.886,0.03456,0.01008,0.036000000000000004,3.696,1.078,3.85
2020-08-26 07:00:00,4.00032,1.16676,4.167,0.03552,0.010360000000000001,0.037,3.9648,1.1564,4.13,3.87552,1.13036,4.037,0.03552,0.010360000000000001,0.037,3.84,1.12,4.0
2020-08-26 07:30:00,4.28832,1.25076,4.467,0.03552,0.010360000000000001,0.037,4.2528,1.2404,4.43,4.15392,1.21156,4.327,0.03552,0.010360000000000001,0.037,4.1184,1.2012,4.29
2020-08-26 08:00:00,4.66272,1.35996,4.857,0.03552,0.010360000000000001,0.037,4.6272,1.3496000000000001,4.82,4.51872,1.31796,4.707,0.03552,0.010360000000000001,0.037,4.4832,1.3076,4.67
2020-08-26 08:30:00,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3,4.96992,1.44956,5.177,0.03552,0.010360000000000001,0.037,4.9344,1.4392,5.14
2020-08-26 09:00:00,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67,5.29632,1.5447600000000001,5.517,0.03552,0.010360000000000001,0.037,5.2608,1.5344,5.48
2020-08-26 09:30:00,5.63232,1.64276,5.867,0.03552,0.010360000000000001,0.037,5.5968,1.6324,5.83,5.44992,1.58956,5.677,0.03552,0.010360000000000001,0.037,5.4144,1.5792000000000002,5.64
2020-08-26 10:00:00,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02,5.63232,1.64276,5.867,0.03552,0.010360000000000001,0.037,5.5968,1.6324,5.83
2020-08-26 10:30:00,5.86272,1.7099600000000001,6.107,0.03552,0.010360000000000001,0.037,5.8272,1.6996,6.07,5.68032,1.65676,5.917,0.03552,0.010360000000000001,0.037,5.6448,1.6464,5.88
2020-08-26 11:00:00,5.84352,1.70436,6.087,0.03552,0.010360000000000001,0.037,5.808,1.694,6.05,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86
2020-08-26 11:30:00,5.96832,1.74076,6.217,0.03552,0.010360000000000001,0.037,5.9328,1.7304,6.18,5.78592,1.68756,6.027,0.03552,0.010360000000000001,0.037,5.7504,1.6772,5.99
2020-08-26 12:00:00,6.04512,1.76316,6.297,0.03552,0.010360000000000001,0.037,6.0096,1.7528000000000001,6.26,5.86272,1.7099600000000001,6.107,0.03552,0.010360000000000001,0.037,5.8272,1.6996,6.07
2020-08-26 12:30:00,6.04512,1.76316,6.297,0.03552,0.010360000000000001,0.037,6.0096,1.7528000000000001,6.26,5.86272,1.7099600000000001,6.107,0.03552,0.010360000000000001,0.037,5.8272,1.6996,6.07
2020-08-26 13:00:00,5.97792,1.74356,6.227,0.03552,0.010360000000000001,0.037,5.9424,1.7332,6.19,5.79552,1.69036,6.037,0.03552,0.010360000000000001,0.037,5.76,1.6800000000000002,6.0
2020-08-26 13:30:00,5.82432,1.69876,6.067,0.03552,0.010360000000000001,0.037,5.7888,1.6884000000000001,6.03,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85
2020-08-26 14:00:00,5.92032,1.72676,6.167,0.03552,0.010360000000000001,0.037,5.8848,1.7164000000000001,6.13,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94
2020-08-26 14:30:00,5.86272,1.7099600000000001,6.107,0.03552,0.010360000000000001,0.037,5.8272,1.6996,6.07,5.68032,1.65676,5.917,0.03552,0.010360000000000001,0.037,5.6448,1.6464,5.88
2020-08-26 15:00:00,5.71872,1.66796,5.957,0.03552,0.010360000000000001,0.037,5.6832,1.6576,5.92,5.54592,1.61756,5.777,0.03552,0.010360000000000001,0.037,5.5104,1.6072000000000002,5.74
2020-08-26 15:30:00,5.69952,1.66236,5.937,0.03552,0.010360000000000001,0.037,5.664,1.6520000000000001,5.9,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72
2020-08-26 16:00:00,5.79552,1.69036,6.037,0.03552,0.010360000000000001,0.037,5.76,1.6800000000000002,6.0,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82
2020-08-26 16:30:00,5.8531200000000005,1.70716,6.097,0.03552,0.010360000000000001,0.037,5.8176,1.6968,6.06,5.67072,1.65396,5.907,0.03552,0.010360000000000001,0.037,5.6352,1.6436000000000002,5.87
2020-08-26 17:00:00,5.82432,1.69876,6.067,0.03552,0.010360000000000001,0.037,5.7888,1.6884000000000001,6.03,5.64192,1.6455600000000001,5.877,0.03552,0.010360000000000001,0.037,5.6064,1.6352,5.84
2020-08-26 17:30:00,5.74752,1.67636,5.987,0.03552,0.010360000000000001,0.037,5.712,1.666,5.95,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77
2020-08-26 18:00:00,5.64192,1.6455600000000001,5.877,0.03552,0.010360000000000001,0.037,5.6064,1.6352,5.84,5.46912,1.59516,5.697,0.03552,0.010360000000000001,0.037,5.4336,1.5848,5.66
2020-08-26 18:30:00,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6
2020-08-26 19:00:00,5.44992,1.58956,5.677,0.03552,0.010360000000000001,0.037,5.4144,1.5792000000000002,5.64,5.27712,1.53916,5.497,0.03552,0.010360000000000001,0.037,5.2416,1.5288,5.46
2020-08-26 19:30:00,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55,5.20032,1.51676,5.417,0.03552,0.010360000000000001,0.037,5.1648,1.5064000000000002,5.38
2020-08-26 20:00:00,5.26704,1.5362200000000001,5.4865,0.03504,0.010220000000000002,0.036500000000000005,5.232,1.526,5.45,5.10384,1.48862,5.3165,0.03504,0.010220000000000002,0.036500000000000005,5.0688,1.4784000000000002,5.28
2020-08-26 20:30:00,5.19744,1.51592,5.414,0.03264,0.00952,0.034,5.1648,1.5064000000000002,5.38,5.03424,1.46832,5.244,0.03264,0.00952,0.034,5.0016,1.4588,5.21
2020-08-26 21:00:00,5.12208,1.49394,5.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.088,1.484,5.3,4.95888,1.44634,5.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9248,1.4364,5.13
2020-08-26 21:30:00,4.97808,1.45194,5.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.944,1.442,5.15,4.82448,1.40714,5.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7904,1.3972,4.99
2020-08-26 22:00:00,4.77648,1.39314,4.9755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7424,1.3832,4.94,4.63248,1.35114,4.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5984,1.3412,4.79
2020-08-26 22:30:00,4.5936,1.3397999999999999,4.785,0.033600000000000005,0.0098,0.035,4.5600000000000005,1.33,4.75,4.4496,1.2978,4.635,0.033600000000000005,0.0098,0.035,4.416,1.288,4.6
2020-08-26 23:00:00,4.3632,1.2726,4.545,0.033600000000000005,0.0098,0.035,4.3296,1.2628,4.51,4.2288,1.2334,4.405,0.033600000000000005,0.0098,0.035,4.1952,1.2236,4.37
2020-08-26 23:30:00,4.12368,1.20274,4.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0896,1.1928,4.26,3.98928,1.16354,4.1555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9552,1.1536,4.12
2020-08-27 00:00:00,3.9408000000000003,1.1494,4.105,0.033600000000000005,0.0098,0.035,3.9072,1.1396,4.07,3.816,1.113,3.975,0.033600000000000005,0.0098,0.035,3.7824,1.1032,3.94
2020-08-27 00:30:00,3.74928,1.09354,3.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7152000000000003,1.0836000000000001,3.87,3.62448,1.05714,3.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5904,1.0472,3.74
2020-08-27 01:00:00,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76,3.52848,1.02914,3.6755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4944,1.0192,3.64
2020-08-27 01:30:00,3.576,1.043,3.725,0.033600000000000005,0.0098,0.035,3.5423999999999998,1.0332,3.69,3.4608,1.0094,3.605,0.033600000000000005,0.0098,0.035,3.4272,0.9996,3.5700000000000003
2020-08-27 02:00:00,3.56592,1.04006,3.7145,0.033120000000000004,0.00966,0.0345,3.5328,1.0304,3.68,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56
2020-08-27 02:30:00,3.432,1.001,3.575,0.033600000000000005,0.0098,0.035,3.3984,0.9912000000000001,3.54,3.3168,0.9674,3.455,0.033600000000000005,0.0098,0.035,3.2832,0.9576,3.42
2020-08-27 03:00:00,3.33648,0.9731400000000001,3.4755000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3024,0.9632000000000001,3.44,3.22128,0.93954,3.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1872,0.9296000000000001,3.32
2020-08-27 03:30:00,3.29808,0.9619400000000001,3.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2640000000000002,0.9520000000000001,3.4,3.19248,0.9311400000000001,3.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1584,0.9212,3.29
2020-08-27 04:00:00,3.25968,0.95074,3.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2256,0.9408000000000001,3.36,3.15408,0.9199400000000001,3.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.12,0.91,3.25
2020-08-27 04:30:00,3.26928,0.95354,3.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2352,0.9436,3.37,3.16368,0.9227400000000001,3.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1296,0.9128000000000001,3.26
2020-08-27 05:00:00,3.30768,0.96474,3.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2736,0.9548000000000001,3.41,3.20208,0.9339400000000001,3.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.168,0.924,3.3
2020-08-27 05:30:00,3.43248,1.00114,3.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3984,0.9912000000000001,3.54,3.32688,0.9703400000000001,3.4655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2928,0.9604,3.43
2020-08-27 06:00:00,3.5668800000000003,1.04034,3.7155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5328,1.0304,3.68,3.45168,1.00674,3.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4176,0.9968,3.56
2020-08-27 06:30:00,3.7977600000000002,1.10768,3.956,0.03456,0.01008,0.036000000000000004,3.7632,1.0976,3.92,3.68256,1.07408,3.836,0.03456,0.01008,0.036000000000000004,3.648,1.064,3.8
2020-08-27 07:00:00,3.93216,1.14688,4.096,0.03456,0.01008,0.036000000000000004,3.8976,1.1368,4.06,3.80736,1.11048,3.966,0.03456,0.01008,0.036000000000000004,3.7728,1.1004,3.93
2020-08-27 07:30:00,4.19232,1.22276,4.367,0.03552,0.010360000000000001,0.037,4.1568,1.2124,4.33,4.05792,1.18356,4.227,0.03552,0.010360000000000001,0.037,4.0224,1.1732,4.19
2020-08-27 08:00:00,4.60512,1.3431600000000001,4.797,0.03552,0.010360000000000001,0.037,4.5696,1.3328,4.76,4.46112,1.30116,4.647,0.03552,0.010360000000000001,0.037,4.4256,1.2908,4.61
2020-08-27 08:30:00,4.96032,1.44676,5.167,0.03552,0.010360000000000001,0.037,4.9248,1.4364,5.13,4.80672,1.40196,5.007,0.03552,0.010360000000000001,0.037,4.7712,1.3916,4.97
2020-08-27 09:00:00,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44,5.08512,1.48316,5.297,0.03552,0.010360000000000001,0.037,5.0496,1.4727999999999999,5.26
2020-08-27 09:30:00,5.56512,1.62316,5.797,0.03552,0.010360000000000001,0.037,5.5296,1.6128,5.76,5.39232,1.5727600000000002,5.617,0.03552,0.010360000000000001,0.037,5.3568,1.5624,5.58
2020-08-27 10:00:00,5.70912,1.6651600000000002,5.947,0.03552,0.010360000000000001,0.037,5.6736,1.6548,5.91,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72
2020-08-27 10:30:00,5.70912,1.6651600000000002,5.947,0.03552,0.010360000000000001,0.037,5.6736,1.6548,5.91,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72
2020-08-27 11:00:00,5.84352,1.70436,6.087,0.03552,0.010360000000000001,0.037,5.808,1.694,6.05,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85
2020-08-27 11:30:00,5.91072,1.72396,6.157,0.03552,0.010360000000000001,0.037,5.8752,1.7136,6.12,5.72832,1.67076,5.967,0.03552,0.010360000000000001,0.037,5.6928,1.6604,5.93
2020-08-27 12:00:00,5.91072,1.72396,6.157,0.03552,0.010360000000000001,0.037,5.8752,1.7136,6.12,5.72832,1.67076,5.967,0.03552,0.010360000000000001,0.037,5.6928,1.6604,5.93
2020-08-27 12:30:00,5.98752,1.7463600000000001,6.237,0.03552,0.010360000000000001,0.037,5.952,1.736,6.2,5.8051200000000005,1.6931600000000002,6.047,0.03552,0.010360000000000001,0.037,5.7696000000000005,1.6828,6.01
2020-08-27 13:00:00,6.02592,1.75756,6.277,0.03552,0.010360000000000001,0.037,5.9904,1.7472,6.24,5.84352,1.70436,6.087,0.03552,0.010360000000000001,0.037,5.808,1.694,6.05
2020-08-27 13:30:00,6.04512,1.76316,6.297,0.03552,0.010360000000000001,0.037,6.0096,1.7528000000000001,6.26,5.86272,1.7099600000000001,6.107,0.03552,0.010360000000000001,0.037,5.8272,1.6996,6.07
2020-08-27 14:00:00,6.04512,1.76316,6.297,0.03552,0.010360000000000001,0.037,6.0096,1.7528000000000001,6.26,5.8531200000000005,1.70716,6.097,0.03552,0.010360000000000001,0.037,5.8176,1.6968,6.06
2020-08-27 14:30:00,5.84352,1.70436,6.087,0.03552,0.010360000000000001,0.037,5.808,1.694,6.05,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86
2020-08-27 15:00:00,5.79552,1.69036,6.037,0.03552,0.010360000000000001,0.037,5.76,1.6800000000000002,6.0,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82
2020-08-27 15:30:00,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02,5.64192,1.6455600000000001,5.877,0.03552,0.010360000000000001,0.037,5.6064,1.6352,5.84
2020-08-27 16:00:00,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86
2020-08-27 16:30:00,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86
2020-08-27 17:00:00,5.92992,1.7295600000000002,6.177,0.03552,0.010360000000000001,0.037,5.8944,1.7192,6.14,5.7571200000000005,1.67916,5.997,0.03552,0.010360000000000001,0.037,5.7216000000000005,1.6688,5.96
2020-08-27 17:30:00,6.02592,1.75756,6.277,0.03552,0.010360000000000001,0.037,5.9904,1.7472,6.24,5.84352,1.70436,6.087,0.03552,0.010360000000000001,0.037,5.808,1.694,6.05
2020-08-27 18:00:00,5.90112,1.72116,6.147,0.03552,0.010360000000000001,0.037,5.8656,1.7107999999999999,6.11,5.72832,1.67076,5.967,0.03552,0.010360000000000001,0.037,5.6928,1.6604,5.93
2020-08-27 18:30:00,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85,5.48832,1.6007600000000002,5.717,0.03552,0.010360000000000001,0.037,5.4528,1.5904,5.68
2020-08-27 19:00:00,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67,5.30592,1.54756,5.527,0.03552,0.010360000000000001,0.037,5.2704,1.5372,5.49
2020-08-27 19:30:00,5.31552,1.55036,5.537,0.03552,0.010360000000000001,0.037,5.28,1.54,5.5,5.15232,1.50276,5.367,0.03552,0.010360000000000001,0.037,5.1168,1.4924,5.33
2020-08-27 20:00:00,5.18064,1.51102,5.3965,0.03504,0.010220000000000002,0.036500000000000005,5.1456,1.5008,5.36,5.00784,1.46062,5.2165,0.03504,0.010220000000000002,0.036500000000000005,4.9728,1.4504000000000001,5.18
2020-08-27 20:30:00,5.17824,1.51032,5.394,0.03264,0.00952,0.034,5.1456,1.5008,5.36,5.00544,1.45992,5.214,0.03264,0.00952,0.034,4.9728,1.4504000000000001,5.18
2020-08-27 21:00:00,5.15088,1.50234,5.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1168,1.4924,5.33,4.99728,1.45754,5.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9632000000000005,1.4476,5.17
2020-08-27 21:30:00,4.90128,1.42954,5.1055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8672,1.4196,5.07,4.74768,1.38474,4.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7136,1.3748,4.91
2020-08-27 22:00:00,4.69968,1.37074,4.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6656,1.3608,4.86,4.54608,1.3259400000000001,4.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5120000000000005,1.316,4.7
2020-08-27 22:30:00,4.48848,1.30914,4.6754999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4544,1.2992,4.64,4.35408,1.26994,4.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.32,1.26,4.5
2020-08-27 23:00:00,4.26768,1.24474,4.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2336,1.2348,4.41,4.14288,1.20834,4.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1088000000000005,1.1984,4.28
2020-08-27 23:30:00,4.01808,1.17194,4.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.984,1.162,4.15,3.89328,1.13554,4.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8592,1.1256,4.02
2020-08-28 00:00:00,3.84528,1.12154,4.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8112,1.1116,3.9699999999999998,3.7204800000000002,1.08514,3.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6864,1.0752,3.84
2020-08-28 00:30:00,3.73008,1.08794,3.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.696,1.078,3.85,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998
2020-08-28 01:00:00,3.63408,1.05994,3.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6,1.05,3.75,3.50928,1.02354,3.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4752,1.0136,3.62
2020-08-28 01:30:00,3.55728,1.03754,3.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5232,1.0276,3.67,3.44208,1.00394,3.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.408,0.994,3.55
2020-08-28 02:00:00,3.54816,1.03488,3.696,0.03456,0.01008,0.036000000000000004,3.5136000000000003,1.0248,3.66,3.43296,1.00128,3.576,0.03456,0.01008,0.036000000000000004,3.3984,0.9912000000000001,3.54
2020-08-28 02:30:00,3.42288,0.9983400000000001,3.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3888,0.9884000000000001,3.5300000000000002,3.30768,0.96474,3.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2736,0.9548000000000001,3.41
2020-08-28 03:00:00,3.28848,0.9591400000000001,3.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2544,0.9492,3.39,3.17328,0.92554,3.3055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1392,0.9156000000000001,3.27
2020-08-28 03:30:00,3.28848,0.9591400000000001,3.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2544,0.9492,3.39,3.17328,0.92554,3.3055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1392,0.9156000000000001,3.27
2020-08-28 04:00:00,3.24048,0.9451400000000001,3.3755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2064,0.9352,3.34,3.13488,0.91434,3.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1008,0.9044000000000001,3.23
2020-08-28 04:30:00,3.25968,0.95074,3.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2256,0.9408000000000001,3.36,3.15408,0.9199400000000001,3.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.12,0.91,3.25
2020-08-28 05:00:00,3.27888,0.9563400000000001,3.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2448,0.9464,3.38,3.17328,0.92554,3.3055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1392,0.9156000000000001,3.27
2020-08-28 05:30:00,3.3936,0.9898,3.535,0.033600000000000005,0.0098,0.035,3.36,0.98,3.5,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39
2020-08-28 06:00:00,3.54768,1.03474,3.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5136000000000003,1.0248,3.66,3.43248,1.00114,3.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3984,0.9912000000000001,3.54
2020-08-28 06:30:00,3.74016,1.09088,3.896,0.03456,0.01008,0.036000000000000004,3.7056,1.0808,3.86,3.61536,1.05448,3.766,0.03456,0.01008,0.036000000000000004,3.5808,1.0444,3.73
2020-08-28 07:00:00,3.89424,1.13582,4.0565,0.03504,0.010220000000000002,0.036500000000000005,3.8592,1.1256,4.02,3.76944,1.09942,3.9265,0.03504,0.010220000000000002,0.036500000000000005,3.7344,1.0892,3.89
2020-08-28 07:30:00,4.22112,1.23116,4.397,0.03552,0.010360000000000001,0.037,4.1856,1.2208,4.36,4.08672,1.19196,4.257,0.03552,0.010360000000000001,0.037,4.0512,1.1816,4.22
2020-08-28 08:00:00,4.56672,1.33196,4.757,0.03552,0.010360000000000001,0.037,4.5312,1.3216,4.72,4.41312,1.28716,4.5969999999999995,0.03552,0.010360000000000001,0.037,4.3776,1.2768,4.5600000000000005
2020-08-28 08:30:00,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06,4.73952,1.38236,4.937,0.03552,0.010360000000000001,0.037,4.704,1.3719999999999999,4.9
2020-08-28 09:00:00,5.18112,1.51116,5.397,0.03552,0.010360000000000001,0.037,5.1456,1.5008,5.36,5.01792,1.46356,5.227,0.03552,0.010360000000000001,0.037,4.9824,1.4532,5.19
2020-08-28 09:30:00,5.46912,1.59516,5.697,0.03552,0.010360000000000001,0.037,5.4336,1.5848,5.66,5.29632,1.5447600000000001,5.517,0.03552,0.010360000000000001,0.037,5.2608,1.5344,5.48
2020-08-28 10:00:00,5.64192,1.6455600000000001,5.877,0.03552,0.010360000000000001,0.037,5.6064,1.6352,5.84,5.46912,1.59516,5.697,0.03552,0.010360000000000001,0.037,5.4336,1.5848,5.66
2020-08-28 10:30:00,5.68032,1.65676,5.917,0.03552,0.010360000000000001,0.037,5.6448,1.6464,5.88,5.49792,1.60356,5.727,0.03552,0.010360000000000001,0.037,5.4624,1.5932,5.69
2020-08-28 11:00:00,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82,5.44032,1.58676,5.667,0.03552,0.010360000000000001,0.037,5.4048,1.5764,5.63
2020-08-28 11:30:00,5.77632,1.68476,6.017,0.03552,0.010360000000000001,0.037,5.7408,1.6743999999999999,5.98,5.58432,1.6287600000000002,5.817,0.03552,0.010360000000000001,0.037,5.5488,1.6184,5.78
2020-08-28 12:00:00,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02,5.63232,1.64276,5.867,0.03552,0.010360000000000001,0.037,5.5968,1.6324,5.83
2020-08-28 12:30:00,5.64192,1.6455600000000001,5.877,0.03552,0.010360000000000001,0.037,5.6064,1.6352,5.84,5.45952,1.59236,5.687,0.03552,0.010360000000000001,0.037,5.424,1.5819999999999999,5.65
2020-08-28 13:00:00,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77,5.39232,1.5727600000000002,5.617,0.03552,0.010360000000000001,0.037,5.3568,1.5624,5.58
2020-08-28 13:30:00,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57
2020-08-28 14:00:00,5.5128,1.6078999999999999,5.7425,0.031200000000000002,0.0091,0.0325,5.4816,1.5988,5.71,5.34,1.5575,5.5625,0.031200000000000002,0.0091,0.0325,5.3088,1.5484,5.53
2020-08-28 14:30:00,5.57904,1.6272199999999999,5.8115,0.030240000000000003,0.008820000000000001,0.0315,5.5488,1.6184,5.78,5.39664,1.57402,5.6215,0.030240000000000003,0.008820000000000001,0.0315,5.3664,1.5652,5.59
2020-08-28 15:00:00,5.54592,1.61756,5.777,0.03552,0.010360000000000001,0.037,5.5104,1.6072000000000002,5.74,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57
2020-08-28 15:30:00,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72,5.3539200000000005,1.56156,5.577,0.03552,0.010360000000000001,0.037,5.3184000000000005,1.5512000000000001,5.54
2020-08-28 16:00:00,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72,5.3539200000000005,1.56156,5.577,0.03552,0.010360000000000001,0.037,5.3184000000000005,1.5512000000000001,5.54
2020-08-28 16:30:00,5.56512,1.62316,5.797,0.03552,0.010360000000000001,0.037,5.5296,1.6128,5.76,5.39232,1.5727600000000002,5.617,0.03552,0.010360000000000001,0.037,5.3568,1.5624,5.58
2020-08-28 17:00:00,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77,5.4019200000000005,1.57556,5.627,0.03552,0.010360000000000001,0.037,5.3664,1.5652,5.59
2020-08-28 17:30:00,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77,5.4019200000000005,1.57556,5.627,0.03552,0.010360000000000001,0.037,5.3664,1.5652,5.59
2020-08-28 18:00:00,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55
2020-08-28 18:30:00,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55,5.20032,1.51676,5.417,0.03552,0.010360000000000001,0.037,5.1648,1.5064000000000002,5.38
2020-08-28 19:00:00,5.31552,1.55036,5.537,0.03552,0.010360000000000001,0.037,5.28,1.54,5.5,5.15232,1.50276,5.367,0.03552,0.010360000000000001,0.037,5.1168,1.4924,5.33
2020-08-28 19:30:00,5.19072,1.51396,5.407,0.03552,0.010360000000000001,0.037,5.1552,1.5036,5.37,5.03712,1.46916,5.247,0.03552,0.010360000000000001,0.037,5.0016,1.4588,5.21
2020-08-28 20:00:00,5.10192,1.48806,5.3145,0.033120000000000004,0.00966,0.0345,5.0688,1.4784000000000002,5.28,4.94832,1.44326,5.1545,0.033120000000000004,0.00966,0.0345,4.9152000000000005,1.4336,5.12
2020-08-28 20:30:00,5.0736,1.4798,5.285,0.033600000000000005,0.0098,0.035,5.04,1.47,5.25,4.92,1.435,5.125,0.033600000000000005,0.0098,0.035,4.8864,1.4252,5.09
2020-08-28 21:00:00,4.9584,1.4462000000000002,5.165,0.033600000000000005,0.0098,0.035,4.9248,1.4364,5.13,4.8048,1.4014,5.005,0.033600000000000005,0.0098,0.035,4.7712,1.3916,4.97
2020-08-28 21:30:00,4.78608,1.39594,4.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.752,1.3860000000000001,4.95,4.64208,1.3539400000000001,4.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.608,1.344,4.8
2020-08-28 22:00:00,4.6032,1.3426,4.795,0.033600000000000005,0.0098,0.035,4.5696,1.3328,4.76,4.4592,1.3006,4.645,0.033600000000000005,0.0098,0.035,4.4256,1.2908,4.61
2020-08-28 22:30:00,4.39248,1.28114,4.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3584,1.2711999999999999,4.54,4.25808,1.24194,4.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.224,1.232,4.4
2020-08-28 23:00:00,4.18128,1.21954,4.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1472,1.2096,4.32,4.05648,1.18314,4.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0224,1.1732,4.19
2020-08-28 23:30:00,3.96048,1.15514,4.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9264,1.1452,4.09,3.83568,1.11874,3.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8016,1.1088,3.96
2020-08-29 00:00:00,3.75888,1.09634,3.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7248,1.0864,3.88,3.63408,1.05994,3.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6,1.05,3.75
2020-08-29 00:30:00,3.6336,1.0598,3.785,0.033600000000000005,0.0098,0.035,3.6,1.05,3.75,3.5088,1.0234,3.6550000000000002,0.033600000000000005,0.0098,0.035,3.4752,1.0136,3.62
2020-08-29 01:00:00,3.5664,1.0402,3.715,0.033600000000000005,0.0098,0.035,3.5328,1.0304,3.68,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56
2020-08-29 01:30:00,3.48,1.015,3.625,0.033600000000000005,0.0098,0.035,3.4464,1.0052,3.59,3.3648,0.9814,3.505,0.033600000000000005,0.0098,0.035,3.3312,0.9716,3.47
2020-08-29 02:00:00,3.44208,1.00394,3.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.408,0.994,3.55,3.32688,0.9703400000000001,3.4655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2928,0.9604,3.43
2020-08-29 02:30:00,3.3264,0.9702000000000001,3.465,0.033600000000000005,0.0098,0.035,3.2928,0.9604,3.43,3.2112,0.9366000000000001,3.345,0.033600000000000005,0.0098,0.035,3.1776,0.9268000000000001,3.31
2020-08-29 03:00:00,3.2304,0.9422,3.365,0.033600000000000005,0.0098,0.035,3.1968,0.9324,3.33,3.1248,0.9114000000000001,3.255,0.033600000000000005,0.0098,0.035,3.0912,0.9016000000000001,3.22
2020-08-29 03:30:00,3.23088,0.9423400000000001,3.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1968,0.9324,3.33,3.12528,0.9115400000000001,3.2555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0912,0.9016000000000001,3.22
2020-08-29 04:00:00,3.15408,0.9199400000000001,3.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.12,0.91,3.25,3.04848,0.88914,3.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0144,0.8792000000000001,3.14
2020-08-29 04:30:00,3.15408,0.9199400000000001,3.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.12,0.91,3.25,3.04848,0.88914,3.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0144,0.8792000000000001,3.14
2020-08-29 05:00:00,3.15408,0.9199400000000001,3.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.12,0.91,3.25,3.04848,0.88914,3.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0144,0.8792000000000001,3.14
2020-08-29 05:30:00,3.2112,0.9366000000000001,3.345,0.033600000000000005,0.0098,0.035,3.1776,0.9268000000000001,3.31,3.1056,0.9058,3.235,0.033600000000000005,0.0098,0.035,3.072,0.896,3.2
2020-08-29 06:00:00,3.2976,0.9618000000000001,3.435,0.033600000000000005,0.0098,0.035,3.2640000000000002,0.9520000000000001,3.4,3.192,0.931,3.325,0.033600000000000005,0.0098,0.035,3.1584,0.9212,3.29
2020-08-29 06:30:00,3.41376,0.9956800000000001,3.556,0.03456,0.01008,0.036000000000000004,3.3792,0.9856,3.52,3.29856,0.96208,3.436,0.03456,0.01008,0.036000000000000004,3.2640000000000002,0.9520000000000001,3.4
2020-08-29 07:00:00,3.49152,1.01836,3.637,0.03552,0.010360000000000001,0.037,3.456,1.008,3.6,3.37632,0.9847600000000001,3.517,0.03552,0.010360000000000001,0.037,3.3407999999999998,0.9744,3.48
2020-08-29 07:30:00,3.7027200000000002,1.07996,3.857,0.03552,0.010360000000000001,0.037,3.6672000000000002,1.0696,3.8200000000000003,3.57792,1.04356,3.727,0.03552,0.010360000000000001,0.037,3.5423999999999998,1.0332,3.69
2020-08-29 08:00:00,3.91392,1.1415600000000001,4.077,0.03552,0.010360000000000001,0.037,3.8784,1.1312,4.04,3.78912,1.10516,3.947,0.03552,0.010360000000000001,0.037,3.7536,1.0948,3.91
2020-08-29 08:30:00,4.16352,1.21436,4.337,0.03552,0.010360000000000001,0.037,4.128,1.204,4.3,4.03872,1.1779600000000001,4.207,0.03552,0.010360000000000001,0.037,4.0032,1.1676,4.17
2020-08-29 09:00:00,4.41312,1.28716,4.5969999999999995,0.03552,0.010360000000000001,0.037,4.3776,1.2768,4.5600000000000005,4.26912,1.24516,4.447,0.03552,0.010360000000000001,0.037,4.2336,1.2348,4.41
2020-08-29 09:30:00,4.6435200000000005,1.35436,4.837,0.03552,0.010360000000000001,0.037,4.608,1.344,4.8,4.49952,1.31236,4.687,0.03552,0.010360000000000001,0.037,4.464,1.302,4.65
2020-08-29 10:00:00,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05,4.72992,1.3795600000000001,4.927,0.03552,0.010360000000000001,0.037,4.6944,1.3692,4.89
2020-08-29 10:30:00,4.9987200000000005,1.45796,5.207,0.03552,0.010360000000000001,0.037,4.9632000000000005,1.4476,5.17,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0
2020-08-29 11:00:00,4.9987200000000005,1.45796,5.207,0.03552,0.010360000000000001,0.037,4.9632000000000005,1.4476,5.17,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0
2020-08-29 11:30:00,5.10432,1.48876,5.317,0.03552,0.010360000000000001,0.037,5.0688,1.4784000000000002,5.28,4.9507200000000005,1.4439600000000001,5.157,0.03552,0.010360000000000001,0.037,4.9152000000000005,1.4336,5.12
2020-08-29 12:00:00,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06
2020-08-29 12:30:00,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3,4.96992,1.44956,5.177,0.03552,0.010360000000000001,0.037,4.9344,1.4392,5.14
2020-08-29 13:00:00,5.14272,1.49996,5.357,0.03552,0.010360000000000001,0.037,5.1072,1.4896,5.32,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15
2020-08-29 13:30:00,5.07552,1.4803600000000001,5.287,0.03552,0.010360000000000001,0.037,5.04,1.47,5.25,4.92192,1.4355600000000002,5.127,0.03552,0.010360000000000001,0.037,4.8864,1.4252,5.09
2020-08-29 14:00:00,5.03712,1.46916,5.247,0.03552,0.010360000000000001,0.037,5.0016,1.4588,5.21,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05
2020-08-29 14:30:00,4.94112,1.44116,5.147,0.03552,0.010360000000000001,0.037,4.9056,1.4308,5.11,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96
2020-08-29 15:00:00,4.84512,1.41316,5.047,0.03552,0.010360000000000001,0.037,4.8096,1.4028,5.01,4.69152,1.36836,4.8870000000000005,0.03552,0.010360000000000001,0.037,4.656,1.358,4.85
2020-08-29 15:30:00,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05,4.72992,1.3795600000000001,4.927,0.03552,0.010360000000000001,0.037,4.6944,1.3692,4.89
2020-08-29 16:00:00,4.9507200000000005,1.4439600000000001,5.157,0.03552,0.010360000000000001,0.037,4.9152000000000005,1.4336,5.12,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96
2020-08-29 16:30:00,4.98912,1.45516,5.197,0.03552,0.010360000000000001,0.037,4.9536,1.4448,5.16,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99
2020-08-29 17:00:00,5.05632,1.47476,5.267,0.03552,0.010360000000000001,0.037,5.0208,1.4644,5.23,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06
2020-08-29 17:30:00,5.18112,1.51116,5.397,0.03552,0.010360000000000001,0.037,5.1456,1.5008,5.36,5.01792,1.46356,5.227,0.03552,0.010360000000000001,0.037,4.9824,1.4532,5.19
2020-08-29 18:00:00,5.13312,1.49716,5.347,0.03552,0.010360000000000001,0.037,5.0976,1.4868000000000001,5.31,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15
2020-08-29 18:30:00,5.18112,1.51116,5.397,0.03552,0.010360000000000001,0.037,5.1456,1.5008,5.36,5.01792,1.46356,5.227,0.03552,0.010360000000000001,0.037,4.9824,1.4532,5.19
2020-08-29 19:00:00,5.06592,1.47756,5.277,0.03552,0.010360000000000001,0.037,5.0304,1.4672,5.24,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08
2020-08-29 19:30:00,5.02656,1.46608,5.236,0.03456,0.01008,0.036000000000000004,4.992,1.456,5.2,4.87296,1.42128,5.076,0.03456,0.01008,0.036000000000000004,4.8384,1.4112,5.04
2020-08-29 20:00:00,4.97712,1.45166,5.1845,0.033120000000000004,0.00966,0.0345,4.944,1.442,5.15,4.82352,1.40686,5.0245,0.033120000000000004,0.00966,0.0345,4.7904,1.3972,4.99
2020-08-29 20:30:00,4.90992,1.43206,5.1145,0.033120000000000004,0.00966,0.0345,4.8768,1.4224,5.08,4.7563200000000005,1.38726,4.9545,0.033120000000000004,0.00966,0.0345,4.7232,1.3776,4.92
2020-08-29 21:00:00,4.7184,1.3762,4.915,0.033600000000000005,0.0098,0.035,4.6848,1.3664,4.88,4.5744,1.3342,4.765,0.033600000000000005,0.0098,0.035,4.5408,1.3244,4.73
2020-08-29 21:30:00,4.5552,1.3286,4.745,0.033600000000000005,0.0098,0.035,4.5216,1.3188,4.71,4.4208,1.2894,4.605,0.033600000000000005,0.0098,0.035,4.3872,1.2796,4.57
2020-08-29 22:00:00,4.4496,1.2978,4.635,0.033600000000000005,0.0098,0.035,4.416,1.288,4.6,4.3056,1.2558,4.485,0.033600000000000005,0.0098,0.035,4.272,1.246,4.45
2020-08-29 22:30:00,4.296,1.2530000000000001,4.475,0.033600000000000005,0.0098,0.035,4.2624,1.2432,4.44,4.152,1.211,4.325,0.033600000000000005,0.0098,0.035,4.1184,1.2012,4.29
2020-08-29 23:00:00,4.1232,1.2026,4.295,0.033600000000000005,0.0098,0.035,4.0896,1.1928,4.26,3.9888,1.1634,4.155,0.033600000000000005,0.0098,0.035,3.9552,1.1536,4.12
2020-08-29 23:30:00,3.89328,1.13554,4.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8592,1.1256,4.02,3.7684800000000003,1.09914,3.9255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7344,1.0892,3.89
2020-08-30 00:00:00,3.7584,1.0962,3.915,0.033600000000000005,0.0098,0.035,3.7248,1.0864,3.88,3.6336,1.0598,3.785,0.033600000000000005,0.0098,0.035,3.6,1.05,3.75
2020-08-30 00:30:00,3.624,1.057,3.775,0.033600000000000005,0.0098,0.035,3.5904,1.0472,3.74,3.5088,1.0234,3.6550000000000002,0.033600000000000005,0.0098,0.035,3.4752,1.0136,3.62
2020-08-30 01:00:00,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002
2020-08-30 01:30:00,3.4128,0.9954000000000001,3.555,0.033600000000000005,0.0098,0.035,3.3792,0.9856,3.52,3.3072,0.9646,3.445,0.033600000000000005,0.0098,0.035,3.2736,0.9548000000000001,3.41
2020-08-30 02:00:00,3.4416,1.0038,3.585,0.033600000000000005,0.0098,0.035,3.408,0.994,3.55,3.3264,0.9702000000000001,3.465,0.033600000000000005,0.0098,0.035,3.2928,0.9604,3.43
2020-08-30 02:30:00,3.3072,0.9646,3.445,0.033600000000000005,0.0098,0.035,3.2736,0.9548000000000001,3.41,3.192,0.931,3.325,0.033600000000000005,0.0098,0.035,3.1584,0.9212,3.29
2020-08-30 03:00:00,3.18288,0.92834,3.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1488,0.9184,3.2800000000000002,3.07728,0.8975400000000001,3.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0432,0.8876000000000001,3.17
2020-08-30 03:30:00,3.1728,0.9254,3.305,0.033600000000000005,0.0098,0.035,3.1392,0.9156000000000001,3.27,3.0672,0.8946000000000001,3.195,0.033600000000000005,0.0098,0.035,3.0336,0.8848,3.16
2020-08-30 04:00:00,3.1248,0.9114000000000001,3.255,0.033600000000000005,0.0098,0.035,3.0912,0.9016000000000001,3.22,3.0192,0.8806,3.145,0.033600000000000005,0.0098,0.035,2.9856,0.8708,3.11
2020-08-30 04:30:00,3.096,0.903,3.225,0.033600000000000005,0.0098,0.035,3.0624,0.8932,3.19,3.0,0.875,3.125,0.033600000000000005,0.0098,0.035,2.9664,0.8652000000000001,3.09
2020-08-30 05:00:00,3.1248,0.9114000000000001,3.255,0.033600000000000005,0.0098,0.035,3.0912,0.9016000000000001,3.22,3.0192,0.8806,3.145,0.033600000000000005,0.0098,0.035,2.9856,0.8708,3.11
2020-08-30 05:30:00,3.1248,0.9114000000000001,3.255,0.033600000000000005,0.0098,0.035,3.0912,0.9016000000000001,3.22,3.0192,0.8806,3.145,0.033600000000000005,0.0098,0.035,2.9856,0.8708,3.11
2020-08-30 06:00:00,3.1824,0.9282,3.315,0.033600000000000005,0.0098,0.035,3.1488,0.9184,3.2800000000000002,3.0768,0.8974000000000001,3.205,0.033600000000000005,0.0098,0.035,3.0432,0.8876000000000001,3.17
2020-08-30 06:30:00,3.27984,0.95662,3.4165,0.03504,0.010220000000000002,0.036500000000000005,3.2448,0.9464,3.38,3.16464,0.9230200000000001,3.2965,0.03504,0.010220000000000002,0.036500000000000005,3.1296,0.9128000000000001,3.26
2020-08-30 07:00:00,3.31824,0.9678200000000001,3.4565,0.03504,0.010220000000000002,0.036500000000000005,3.2832,0.9576,3.42,3.20304,0.93422,3.3365,0.03504,0.010220000000000002,0.036500000000000005,3.168,0.924,3.3
2020-08-30 07:30:00,3.44352,1.00436,3.5869999999999997,0.03552,0.010360000000000001,0.037,3.408,0.994,3.55,3.32832,0.9707600000000001,3.467,0.03552,0.010360000000000001,0.037,3.2928,0.9604,3.43
2020-08-30 08:00:00,3.58752,1.04636,3.737,0.03552,0.010360000000000001,0.037,3.552,1.036,3.7,3.47232,1.01276,3.617,0.03552,0.010360000000000001,0.037,3.4368,1.0024,3.58
2020-08-30 08:30:00,3.76032,1.09676,3.917,0.03552,0.010360000000000001,0.037,3.7248,1.0864,3.88,3.63552,1.06036,3.787,0.03552,0.010360000000000001,0.037,3.6,1.05,3.75
2020-08-30 09:00:00,3.96192,1.15556,4.127,0.03552,0.010360000000000001,0.037,3.9264,1.1452,4.09,3.82752,1.11636,3.987,0.03552,0.010360000000000001,0.037,3.792,1.106,3.95
2020-08-30 09:30:00,4.22112,1.23116,4.397,0.03552,0.010360000000000001,0.037,4.1856,1.2208,4.36,4.08672,1.19196,4.257,0.03552,0.010360000000000001,0.037,4.0512,1.1816,4.22
2020-08-30 10:00:00,4.48032,1.3067600000000001,4.667,0.03552,0.010360000000000001,0.037,4.4448,1.2964,4.63,4.34592,1.26756,4.527,0.03552,0.010360000000000001,0.037,4.3104,1.2572,4.49
2020-08-30 10:30:00,4.65312,1.35716,4.8469999999999995,0.03552,0.010360000000000001,0.037,4.6176,1.3468,4.8100000000000005,4.50912,1.31516,4.697,0.03552,0.010360000000000001,0.037,4.4736,1.3048,4.66
2020-08-30 11:00:00,4.72992,1.3795600000000001,4.927,0.03552,0.010360000000000001,0.037,4.6944,1.3692,4.89,4.58592,1.33756,4.777,0.03552,0.010360000000000001,0.037,4.5504,1.3272,4.74
2020-08-30 11:30:00,4.87392,1.42156,5.077,0.03552,0.010360000000000001,0.037,4.8384,1.4112,5.04,4.71072,1.37396,4.907,0.03552,0.010360000000000001,0.037,4.6752,1.3636,4.87
2020-08-30 12:00:00,4.90272,1.42996,5.107,0.03552,0.010360000000000001,0.037,4.8672,1.4196,5.07,4.73952,1.38236,4.937,0.03552,0.010360000000000001,0.037,4.704,1.3719999999999999,4.9
2020-08-30 12:30:00,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99
2020-08-30 13:00:00,4.92192,1.4355600000000002,5.127,0.03552,0.010360000000000001,0.037,4.8864,1.4252,5.09,4.76832,1.39076,4.967,0.03552,0.010360000000000001,0.037,4.7328,1.3804,4.93
2020-08-30 13:30:00,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06,4.73952,1.38236,4.937,0.03552,0.010360000000000001,0.037,4.704,1.3719999999999999,4.9
2020-08-30 14:00:00,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99,4.68192,1.36556,4.877,0.03552,0.010360000000000001,0.037,4.6464,1.3552,4.84
2020-08-30 14:30:00,4.73952,1.38236,4.937,0.03552,0.010360000000000001,0.037,4.704,1.3719999999999999,4.9,4.5955200000000005,1.34036,4.787,0.03552,0.010360000000000001,0.037,4.5600000000000005,1.33,4.75
2020-08-30 15:00:00,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86,4.5475200000000005,1.32636,4.737,0.03552,0.010360000000000001,0.037,4.5120000000000005,1.316,4.7
2020-08-30 15:30:00,4.80672,1.40196,5.007,0.03552,0.010360000000000001,0.037,4.7712,1.3916,4.97,4.65312,1.35716,4.8469999999999995,0.03552,0.010360000000000001,0.037,4.6176,1.3468,4.8100000000000005
2020-08-30 16:00:00,4.77792,1.39356,4.977,0.03552,0.010360000000000001,0.037,4.7424,1.3832,4.94,4.62432,1.34876,4.817,0.03552,0.010360000000000001,0.037,4.5888,1.3384,4.78
2020-08-30 16:30:00,4.86432,1.41876,5.067,0.03552,0.010360000000000001,0.037,4.8288,1.4084,5.03,4.71072,1.37396,4.907,0.03552,0.010360000000000001,0.037,4.6752,1.3636,4.87
2020-08-30 17:00:00,4.92192,1.4355600000000002,5.127,0.03552,0.010360000000000001,0.037,4.8864,1.4252,5.09,4.76832,1.39076,4.967,0.03552,0.010360000000000001,0.037,4.7328,1.3804,4.93
2020-08-30 17:30:00,5.00832,1.46076,5.217,0.03552,0.010360000000000001,0.037,4.9728,1.4504000000000001,5.18,4.84512,1.41316,5.047,0.03552,0.010360000000000001,0.037,4.8096,1.4028,5.01
2020-08-30 18:00:00,5.00832,1.46076,5.217,0.03552,0.010360000000000001,0.037,4.9728,1.4504000000000001,5.18,4.84512,1.41316,5.047,0.03552,0.010360000000000001,0.037,4.8096,1.4028,5.01
2020-08-30 18:30:00,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06,4.72992,1.3795600000000001,4.927,0.03552,0.010360000000000001,0.037,4.6944,1.3692,4.89
2020-08-30 19:00:00,4.80672,1.40196,5.007,0.03552,0.010360000000000001,0.037,4.7712,1.3916,4.97,4.65312,1.35716,4.8469999999999995,0.03552,0.010360000000000001,0.037,4.6176,1.3468,4.8100000000000005
2020-08-30 19:30:00,4.72992,1.3795600000000001,4.927,0.03552,0.010360000000000001,0.037,4.6944,1.3692,4.89,4.57632,1.33476,4.767,0.03552,0.010360000000000001,0.037,4.5408,1.3244,4.73
2020-08-30 20:00:00,4.75776,1.38768,4.956,0.03456,0.01008,0.036000000000000004,4.7232,1.3776,4.92,4.60416,1.34288,4.796,0.03456,0.01008,0.036000000000000004,4.5696,1.3328,4.76
2020-08-30 20:30:00,4.79376,1.39818,4.9935,0.03216,0.009380000000000001,0.0335,4.7616,1.3888,4.96,4.64016,1.35338,4.8335,0.03216,0.009380000000000001,0.0335,4.608,1.344,4.8
2020-08-30 21:00:00,4.7664,1.3902,4.965,0.033600000000000005,0.0098,0.035,4.7328,1.3804,4.93,4.6128,1.3454000000000002,4.805,0.033600000000000005,0.0098,0.035,4.5792,1.3356,4.77
2020-08-30 21:30:00,4.58448,1.33714,4.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5504,1.3272,4.74,4.43088,1.29234,4.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3968,1.2824,4.58
2020-08-30 22:00:00,4.38288,1.27834,4.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3488,1.2684,4.53,4.23888,1.23634,4.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2048,1.2264,4.38
2020-08-30 22:30:00,4.25808,1.24194,4.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.224,1.232,4.4,4.12368,1.20274,4.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0896,1.1928,4.26
