Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-10 05:00:00,3.41184,0.9951200000000001,3.5540000000000003,0.03264,0.00952,0.034,3.3792,0.9856,3.52,3.29664,0.96152,3.434,0.03264,0.00952,0.034,3.2640000000000002,0.9520000000000001,3.4
2020-09-10 05:30:00,3.5366400000000002,1.03152,3.684,0.03264,0.00952,0.034,3.504,1.022,3.65,3.42144,0.99792,3.564,0.03264,0.00952,0.034,3.3888,0.9884000000000001,3.5300000000000002
2020-09-10 06:00:00,3.79584,1.10712,3.954,0.03264,0.00952,0.034,3.7632,1.0976,3.92,3.67104,1.0707200000000001,3.824,0.03264,0.00952,0.034,3.6384,1.0612,3.79
2020-09-10 06:30:00,4.02672,1.17446,4.1945,0.033120000000000004,0.00966,0.0345,3.9936,1.1648,4.16,3.8923200000000002,1.13526,4.0545,0.033120000000000004,0.00966,0.0345,3.8592,1.1256,4.02
2020-09-10 07:00:00,4.26768,1.24474,4.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2336,1.2348,4.41,4.13328,1.20554,4.3055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0992,1.1956,4.27
2020-09-10 07:30:00,4.72896,1.37928,4.926,0.03456,0.01008,0.036000000000000004,4.6944,1.3692,4.89,4.58496,1.33728,4.776,0.03456,0.01008,0.036000000000000004,4.5504,1.3272,4.74
2020-09-10 08:00:00,5.04528,1.47154,5.2555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0112,1.4616,5.22,4.89168,1.4267400000000001,5.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8576,1.4168,5.06
2020-09-10 08:30:00,5.34336,1.55848,5.566,0.03456,0.01008,0.036000000000000004,5.3088,1.5484,5.53,5.18016,1.51088,5.396,0.03456,0.01008,0.036000000000000004,5.1456,1.5008,5.36
2020-09-10 09:00:00,5.4019200000000005,1.57556,5.627,0.03552,0.010360000000000001,0.037,5.3664,1.5652,5.59,5.22912,1.52516,5.447,0.03552,0.010360000000000001,0.037,5.1936,1.5148000000000001,5.41
2020-09-10 09:30:00,5.60256,1.63408,5.836,0.03456,0.01008,0.036000000000000004,5.568,1.624,5.8,5.42976,1.5836800000000002,5.656,0.03456,0.01008,0.036000000000000004,5.3952,1.5735999999999999,5.62
2020-09-10 10:00:00,5.72736,1.67048,5.966,0.03456,0.01008,0.036000000000000004,5.6928,1.6604,5.93,5.55456,1.6200800000000002,5.786,0.03456,0.01008,0.036000000000000004,5.52,1.6099999999999999,5.75
2020-09-10 10:30:00,5.66976,1.65368,5.906,0.03456,0.01008,0.036000000000000004,5.6352,1.6436000000000002,5.87,5.49696,1.60328,5.726,0.03456,0.01008,0.036000000000000004,5.4624,1.5932,5.69
2020-09-10 11:00:00,5.78496,1.68728,6.026,0.03456,0.01008,0.036000000000000004,5.7504,1.6772,5.99,5.60256,1.63408,5.836,0.03456,0.01008,0.036000000000000004,5.568,1.624,5.8
2020-09-10 11:30:00,5.82288,1.69834,6.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7888,1.6884000000000001,6.03,5.64048,1.64514,5.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6064,1.6352,5.84
2020-09-10 12:00:00,5.76576,1.68168,6.006,0.03456,0.01008,0.036000000000000004,5.7312,1.6716000000000002,5.97,5.58336,1.6284800000000001,5.816,0.03456,0.01008,0.036000000000000004,5.5488,1.6184,5.78
2020-09-10 12:30:00,5.86224,1.7098200000000001,6.1065,0.03504,0.010220000000000002,0.036500000000000005,5.8272,1.6996,6.07,5.67984,1.6566200000000002,5.9165,0.03504,0.010220000000000002,0.036500000000000005,5.6448,1.6464,5.88
2020-09-10 13:00:00,5.90064,1.7210200000000002,6.1465,0.03504,0.010220000000000002,0.036500000000000005,5.8656,1.7107999999999999,6.11,5.71824,1.66782,5.9565,0.03504,0.010220000000000002,0.036500000000000005,5.6832,1.6576,5.92
2020-09-10 13:30:00,5.67984,1.6566200000000002,5.9165,0.03504,0.010220000000000002,0.036500000000000005,5.6448,1.6464,5.88,5.49744,1.60342,5.7265,0.03504,0.010220000000000002,0.036500000000000005,5.4624,1.5932,5.69
2020-09-10 14:00:00,5.7278400000000005,1.67062,5.9665,0.03504,0.010220000000000002,0.036500000000000005,5.6928,1.6604,5.93,5.54544,1.61742,5.7765,0.03504,0.010220000000000002,0.036500000000000005,5.5104,1.6072000000000002,5.74
2020-09-10 14:30:00,5.69904,1.66222,5.9365,0.03504,0.010220000000000002,0.036500000000000005,5.664,1.6520000000000001,5.9,5.52624,1.61182,5.7565,0.03504,0.010220000000000002,0.036500000000000005,5.4912,1.6016,5.72
2020-09-10 15:00:00,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87,5.49744,1.60342,5.7265,0.03504,0.010220000000000002,0.036500000000000005,5.4624,1.5932,5.69
2020-09-10 15:30:00,5.54544,1.61742,5.7765,0.03504,0.010220000000000002,0.036500000000000005,5.5104,1.6072000000000002,5.74,5.38224,1.56982,5.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.3472,1.5596,5.57
2020-09-10 16:00:00,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87,5.49744,1.60342,5.7265,0.03504,0.010220000000000002,0.036500000000000005,5.4624,1.5932,5.69
2020-09-10 16:30:00,5.86176,1.70968,6.106,0.03456,0.01008,0.036000000000000004,5.8272,1.6996,6.07,5.67936,1.6564800000000002,5.916,0.03456,0.01008,0.036000000000000004,5.6448,1.6464,5.88
2020-09-10 17:00:00,5.83296,1.7012800000000001,6.076,0.03456,0.01008,0.036000000000000004,5.7984,1.6912,6.04,5.6505600000000005,1.6480800000000002,5.886,0.03456,0.01008,0.036000000000000004,5.616,1.638,5.85
2020-09-10 17:30:00,5.63184,1.64262,5.8665,0.03504,0.010220000000000002,0.036500000000000005,5.5968,1.6324,5.83,5.45904,1.5922200000000002,5.6865,0.03504,0.010220000000000002,0.036500000000000005,5.424,1.5819999999999999,5.65
2020-09-10 18:00:00,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78,5.42064,1.58102,5.6465,0.03504,0.010220000000000002,0.036500000000000005,5.3856,1.5708,5.61
2020-09-10 18:30:00,5.49744,1.60342,5.7265,0.03504,0.010220000000000002,0.036500000000000005,5.4624,1.5932,5.69,5.3246400000000005,1.55302,5.5465,0.03504,0.010220000000000002,0.036500000000000005,5.2896,1.5428000000000002,5.51
2020-09-10 19:00:00,5.46864,1.5950199999999999,5.6965,0.03504,0.010220000000000002,0.036500000000000005,5.4336,1.5848,5.66,5.29584,1.54462,5.5165,0.03504,0.010220000000000002,0.036500000000000005,5.2608,1.5344,5.48
2020-09-10 19:30:00,5.6212800000000005,1.63954,5.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5872,1.6296,5.82,5.44848,1.58914,5.6754999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4144,1.5792000000000002,5.64
2020-09-10 20:00:00,5.65776,1.6501800000000002,5.8935,0.03216,0.009380000000000001,0.0335,5.6256,1.6408,5.86,5.48496,1.59978,5.7135,0.03216,0.009380000000000001,0.0335,5.4528,1.5904,5.68
2020-09-10 20:30:00,5.55312,1.61966,5.7845,0.033120000000000004,0.00966,0.0345,5.52,1.6099999999999999,5.75,5.38992,1.57206,5.6145,0.033120000000000004,0.00966,0.0345,5.3568,1.5624,5.58
2020-09-10 21:00:00,5.3424,1.5582,5.565,0.033600000000000005,0.0098,0.035,5.3088,1.5484,5.53,5.1792,1.5106000000000002,5.395,0.033600000000000005,0.0098,0.035,5.1456,1.5008,5.36
2020-09-10 21:30:00,5.11152,1.49086,5.3245000000000005,0.033120000000000004,0.00966,0.0345,5.0784,1.4812,5.29,4.94832,1.44326,5.1545,0.033120000000000004,0.00966,0.0345,4.9152000000000005,1.4336,5.12
2020-09-10 22:00:00,4.80432,1.40126,5.0045,0.033120000000000004,0.00966,0.0345,4.7712,1.3916,4.97,4.6603200000000005,1.35926,4.8545,0.033120000000000004,0.00966,0.0345,4.6272,1.3496000000000001,4.82
2020-09-10 22:30:00,4.58352,1.3368600000000002,4.7745,0.033120000000000004,0.00966,0.0345,4.5504,1.3272,4.74,4.44912,1.29766,4.6345,0.033120000000000004,0.00966,0.0345,4.416,1.288,4.6
2020-09-10 23:00:00,4.36272,1.2724600000000001,4.5445,0.033120000000000004,0.00966,0.0345,4.3296,1.2628,4.51,4.22832,1.23326,4.4045,0.033120000000000004,0.00966,0.0345,4.1952,1.2236,4.37
2020-09-10 23:30:00,4.08432,1.19126,4.2545,0.033120000000000004,0.00966,0.0345,4.0512,1.1816,4.22,3.95952,1.15486,4.1245,0.033120000000000004,0.00966,0.0345,3.9264,1.1452,4.09
2020-09-11 00:00:00,3.9115200000000003,1.14086,4.0745,0.033120000000000004,0.00966,0.0345,3.8784,1.1312,4.04,3.78672,1.10446,3.9445,0.033120000000000004,0.00966,0.0345,3.7536,1.0948,3.91
2020-09-11 00:30:00,3.76752,1.09886,3.9245,0.033120000000000004,0.00966,0.0345,3.7344,1.0892,3.89,3.64272,1.06246,3.7945,0.033120000000000004,0.00966,0.0345,3.6096,1.0528,3.76
2020-09-11 01:00:00,3.6816,1.0738,3.835,0.033600000000000005,0.0098,0.035,3.648,1.064,3.8,3.5568,1.0374,3.705,0.033600000000000005,0.0098,0.035,3.5232,1.0276,3.67
2020-09-11 01:30:00,3.62352,1.05686,3.7745,0.033120000000000004,0.00966,0.0345,3.5904,1.0472,3.74,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62
2020-09-11 02:00:00,3.6432,1.0626,3.795,0.033600000000000005,0.0098,0.035,3.6096,1.0528,3.76,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64
2020-09-11 02:30:00,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64,3.4123200000000002,0.99526,3.5545,0.033120000000000004,0.00966,0.0345,3.3792,0.9856,3.52
2020-09-11 03:00:00,3.35472,0.9784600000000001,3.4945,0.033120000000000004,0.00966,0.0345,3.3216,0.9688,3.46,3.23952,0.94486,3.3745,0.033120000000000004,0.00966,0.0345,3.2064,0.9352,3.34
2020-09-11 03:30:00,3.35472,0.9784600000000001,3.4945,0.033120000000000004,0.00966,0.0345,3.3216,0.9688,3.46,3.23952,0.94486,3.3745,0.033120000000000004,0.00966,0.0345,3.2064,0.9352,3.34
2020-09-11 04:00:00,3.2875199999999998,0.95886,3.4245,0.033120000000000004,0.00966,0.0345,3.2544,0.9492,3.39,3.17232,0.9252600000000001,3.3045,0.033120000000000004,0.00966,0.0345,3.1392,0.9156000000000001,3.27
2020-09-11 04:30:00,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44,3.22992,0.9420600000000001,3.3645,0.033120000000000004,0.00966,0.0345,3.1968,0.9324,3.33
2020-09-11 05:00:00,3.37392,0.98406,3.5145,0.033120000000000004,0.00966,0.0345,3.3407999999999998,0.9744,3.48,3.25872,0.9504600000000001,3.3945,0.033120000000000004,0.00966,0.0345,3.2256,0.9408000000000001,3.36
2020-09-11 05:30:00,3.48912,1.01766,3.6345,0.033120000000000004,0.00966,0.0345,3.456,1.008,3.6,3.37392,0.98406,3.5145,0.033120000000000004,0.00966,0.0345,3.3407999999999998,0.9744,3.48
2020-09-11 06:00:00,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65
2020-09-11 06:30:00,4.0176,1.1718,4.185,0.033600000000000005,0.0098,0.035,3.984,1.162,4.15,3.8832,1.1326,4.045,0.033600000000000005,0.0098,0.035,3.8496,1.1228,4.01
2020-09-11 07:00:00,4.26816,1.24488,4.446,0.03456,0.01008,0.036000000000000004,4.2336,1.2348,4.41,4.12416,1.20288,4.296,0.03456,0.01008,0.036000000000000004,4.0896,1.1928,4.26
2020-09-11 07:30:00,4.62336,1.34848,4.816,0.03456,0.01008,0.036000000000000004,4.5888,1.3384,4.78,4.47936,1.30648,4.666,0.03456,0.01008,0.036000000000000004,4.4448,1.2964,4.63
2020-09-11 08:00:00,5.01744,1.4634200000000002,5.2265,0.03504,0.010220000000000002,0.036500000000000005,4.9824,1.4532,5.19,4.86384,1.41862,5.0665,0.03504,0.010220000000000002,0.036500000000000005,4.8288,1.4084,5.03
2020-09-11 08:30:00,5.30544,1.54742,5.5265,0.03504,0.010220000000000002,0.036500000000000005,5.2704,1.5372,5.49,5.13264,1.49702,5.3465,0.03504,0.010220000000000002,0.036500000000000005,5.0976,1.4868000000000001,5.31
2020-09-11 09:00:00,5.40144,1.57542,5.6265,0.03504,0.010220000000000002,0.036500000000000005,5.3664,1.5652,5.59,5.22864,1.52502,5.4465,0.03504,0.010220000000000002,0.036500000000000005,5.1936,1.5148000000000001,5.41
2020-09-11 09:30:00,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73,5.35344,1.56142,5.5765,0.03504,0.010220000000000002,0.036500000000000005,5.3184000000000005,1.5512000000000001,5.54
2020-09-11 10:00:00,5.66064,1.65102,5.8965,0.03504,0.010220000000000002,0.036500000000000005,5.6256,1.6408,5.86,5.47824,1.59782,5.7065,0.03504,0.010220000000000002,0.036500000000000005,5.4432,1.5876000000000001,5.67
2020-09-11 10:30:00,5.61264,1.6370200000000001,5.8465,0.03504,0.010220000000000002,0.036500000000000005,5.5776,1.6268,5.8100000000000005,5.43984,1.58662,5.6665,0.03504,0.010220000000000002,0.036500000000000005,5.4048,1.5764,5.63
2020-09-11 11:00:00,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87,5.49744,1.60342,5.7265,0.03504,0.010220000000000002,0.036500000000000005,5.4624,1.5932,5.69
2020-09-11 11:30:00,5.75664,1.67902,5.9965,0.03504,0.010220000000000002,0.036500000000000005,5.7216000000000005,1.6688,5.96,5.56464,1.62302,5.7965,0.03504,0.010220000000000002,0.036500000000000005,5.5296,1.6128,5.76
2020-09-11 12:00:00,5.70864,1.6650200000000002,5.9465,0.03504,0.010220000000000002,0.036500000000000005,5.6736,1.6548,5.91,5.52624,1.61182,5.7565,0.03504,0.010220000000000002,0.036500000000000005,5.4912,1.6016,5.72
2020-09-11 12:30:00,5.7278400000000005,1.67062,5.9665,0.03504,0.010220000000000002,0.036500000000000005,5.6928,1.6604,5.93,5.54544,1.61742,5.7765,0.03504,0.010220000000000002,0.036500000000000005,5.5104,1.6072000000000002,5.74
2020-09-11 13:00:00,5.59344,1.63142,5.8265,0.03504,0.010220000000000002,0.036500000000000005,5.5584,1.6212,5.79,5.41104,1.57822,5.6365,0.03504,0.010220000000000002,0.036500000000000005,5.376,1.568,5.6
2020-09-11 13:30:00,5.57424,1.62582,5.8065,0.03504,0.010220000000000002,0.036500000000000005,5.5392,1.6156000000000001,5.77,5.40144,1.57542,5.6265,0.03504,0.010220000000000002,0.036500000000000005,5.3664,1.5652,5.59
2020-09-11 14:00:00,5.46864,1.5950199999999999,5.6965,0.03504,0.010220000000000002,0.036500000000000005,5.4336,1.5848,5.66,5.29584,1.54462,5.5165,0.03504,0.010220000000000002,0.036500000000000005,5.2608,1.5344,5.48
2020-09-11 14:30:00,5.45712,1.59166,5.6845,0.023520000000000003,0.006860000000000001,0.0245,5.4336,1.5848,5.66,5.28432,1.54126,5.5045,0.023520000000000003,0.006860000000000001,0.0245,5.2608,1.5344,5.48
2020-09-11 15:00:00,5.43024,1.58382,5.6565,0.03504,0.010220000000000002,0.036500000000000005,5.3952,1.5735999999999999,5.62,5.25744,1.53342,5.4765,0.03504,0.010220000000000002,0.036500000000000005,5.2224,1.5232,5.44
2020-09-11 15:30:00,5.43024,1.58382,5.6565,0.03504,0.010220000000000002,0.036500000000000005,5.3952,1.5735999999999999,5.62,5.25744,1.53342,5.4765,0.03504,0.010220000000000002,0.036500000000000005,5.2224,1.5232,5.44
2020-09-11 16:00:00,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72,5.35296,1.56128,5.5760000000000005,0.03456,0.01008,0.036000000000000004,5.3184000000000005,1.5512000000000001,5.54
2020-09-11 16:30:00,5.63184,1.64262,5.8665,0.03504,0.010220000000000002,0.036500000000000005,5.5968,1.6324,5.83,5.45904,1.5922200000000002,5.6865,0.03504,0.010220000000000002,0.036500000000000005,5.424,1.5819999999999999,5.65
2020-09-11 17:00:00,5.65104,1.64822,5.8865,0.03504,0.010220000000000002,0.036500000000000005,5.616,1.638,5.85,5.47824,1.59782,5.7065,0.03504,0.010220000000000002,0.036500000000000005,5.4432,1.5876000000000001,5.67
2020-09-11 17:30:00,5.62176,1.63968,5.856,0.03456,0.01008,0.036000000000000004,5.5872,1.6296,5.82,5.44896,1.58928,5.676,0.03456,0.01008,0.036000000000000004,5.4144,1.5792000000000002,5.64
2020-09-11 18:00:00,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75,5.38224,1.56982,5.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.3472,1.5596,5.57
2020-09-11 18:30:00,5.46864,1.5950199999999999,5.6965,0.03504,0.010220000000000002,0.036500000000000005,5.4336,1.5848,5.66,5.29584,1.54462,5.5165,0.03504,0.010220000000000002,0.036500000000000005,5.2608,1.5344,5.48
2020-09-11 19:00:00,5.36256,1.5640800000000001,5.586,0.03456,0.01008,0.036000000000000004,5.328,1.554,5.55,5.18976,1.51368,5.406,0.03456,0.01008,0.036000000000000004,5.1552,1.5036,5.37
2020-09-11 19:30:00,5.33328,1.5555400000000001,5.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2992,1.5455999999999999,5.52,5.1700800000000005,1.50794,5.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.136,1.498,5.35
2020-09-11 20:00:00,5.40768,1.5772400000000002,5.633,0.03168,0.00924,0.033,5.376,1.568,5.6,5.24448,1.52964,5.463,0.03168,0.00924,0.033,5.2128,1.5204,5.43
2020-09-11 20:30:00,5.20752,1.51886,5.4245,0.033120000000000004,0.00966,0.0345,5.1744,1.5091999999999999,5.39,5.05392,1.4740600000000001,5.2645,0.033120000000000004,0.00966,0.0345,5.0208,1.4644,5.23
2020-09-11 21:00:00,5.01552,1.46286,5.2245,0.033120000000000004,0.00966,0.0345,4.9824,1.4532,5.19,4.86192,1.41806,5.0645,0.033120000000000004,0.00966,0.0345,4.8288,1.4084,5.03
2020-09-11 21:30:00,4.84272,1.41246,5.0445,0.033120000000000004,0.00966,0.0345,4.8096,1.4028,5.01,4.68912,1.36766,4.8845,0.033120000000000004,0.00966,0.0345,4.656,1.358,4.85
2020-09-11 22:00:00,4.60272,1.34246,4.7945,0.033120000000000004,0.00966,0.0345,4.5696,1.3328,4.76,4.45872,1.30046,4.6445,0.033120000000000004,0.00966,0.0345,4.4256,1.2908,4.61
2020-09-11 22:30:00,4.42992,1.29206,4.6145,0.033120000000000004,0.00966,0.0345,4.3968,1.2824,4.58,4.28592,1.25006,4.4645,0.033120000000000004,0.00966,0.0345,4.2528,1.2404,4.43
2020-09-11 23:00:00,4.2096,1.2278,4.385,0.033600000000000005,0.0098,0.035,4.176,1.218,4.35,4.0656,1.1858,4.235,0.033600000000000005,0.0098,0.035,4.032,1.176,4.2
2020-09-11 23:30:00,3.96912,1.15766,4.1345,0.033120000000000004,0.00966,0.0345,3.936,1.148,4.1,3.84432,1.12126,4.0045,0.033120000000000004,0.00966,0.0345,3.8112,1.1116,3.9699999999999998
2020-09-12 00:00:00,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91,3.672,1.071,3.825,0.033600000000000005,0.0098,0.035,3.6384,1.0612,3.79
2020-09-12 00:30:00,3.68112,1.07366,3.8345000000000002,0.033120000000000004,0.00966,0.0345,3.648,1.064,3.8,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67
2020-09-12 01:00:00,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69,3.4603200000000003,1.00926,3.6045,0.033120000000000004,0.00966,0.0345,3.4272,0.9996,3.5700000000000003
2020-09-12 01:30:00,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62,3.39312,0.9896600000000001,3.5345,0.033120000000000004,0.00966,0.0345,3.36,0.98,3.5
2020-09-12 02:00:00,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62,3.40272,0.9924600000000001,3.5445,0.033120000000000004,0.00966,0.0345,3.3696,0.9828,3.51
2020-09-12 02:30:00,3.39312,0.9896600000000001,3.5345,0.033120000000000004,0.00966,0.0345,3.36,0.98,3.5,3.27792,0.9560600000000001,3.4145,0.033120000000000004,0.00966,0.0345,3.2448,0.9464,3.38
2020-09-12 03:00:00,3.26832,0.9532600000000001,3.4045,0.033120000000000004,0.00966,0.0345,3.2352,0.9436,3.37,3.16272,0.9224600000000001,3.2945,0.033120000000000004,0.00966,0.0345,3.1296,0.9128000000000001,3.26
2020-09-12 03:30:00,3.26832,0.9532600000000001,3.4045,0.033120000000000004,0.00966,0.0345,3.2352,0.9436,3.37,3.16272,0.9224600000000001,3.2945,0.033120000000000004,0.00966,0.0345,3.1296,0.9128000000000001,3.26
2020-09-12 04:00:00,3.2107200000000002,0.9364600000000001,3.3445,0.033120000000000004,0.00966,0.0345,3.1776,0.9268000000000001,3.31,3.09552,0.9028600000000001,3.2245,0.033120000000000004,0.00966,0.0345,3.0624,0.8932,3.19
2020-09-12 04:30:00,3.2107200000000002,0.9364600000000001,3.3445,0.033120000000000004,0.00966,0.0345,3.1776,0.9268000000000001,3.31,3.09552,0.9028600000000001,3.2245,0.033120000000000004,0.00966,0.0345,3.0624,0.8932,3.19
2020-09-12 05:00:00,3.23952,0.94486,3.3745,0.033120000000000004,0.00966,0.0345,3.2064,0.9352,3.34,3.12432,0.9112600000000001,3.2545,0.033120000000000004,0.00966,0.0345,3.0912,0.9016000000000001,3.22
2020-09-12 05:30:00,3.29712,0.9616600000000001,3.4345,0.033120000000000004,0.00966,0.0345,3.2640000000000002,0.9520000000000001,3.4,3.18192,0.9280600000000001,3.3145,0.033120000000000004,0.00966,0.0345,3.1488,0.9184,3.2800000000000002
2020-09-12 06:00:00,3.39312,0.9896600000000001,3.5345,0.033120000000000004,0.00966,0.0345,3.36,0.98,3.5,3.27792,0.9560600000000001,3.4145,0.033120000000000004,0.00966,0.0345,3.2448,0.9464,3.38
2020-09-12 06:30:00,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65
2020-09-12 07:00:00,3.71088,1.08234,3.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6768,1.0724,3.83,3.58608,1.04594,3.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.552,1.036,3.7
2020-09-12 07:30:00,3.91296,1.14128,4.076,0.03456,0.01008,0.036000000000000004,3.8784,1.1312,4.04,3.77856,1.10208,3.936,0.03456,0.01008,0.036000000000000004,3.7439999999999998,1.092,3.9
2020-09-12 08:00:00,4.11456,1.20008,4.286,0.03456,0.01008,0.036000000000000004,4.08,1.19,4.25,3.98016,1.1608800000000001,4.146,0.03456,0.01008,0.036000000000000004,3.9455999999999998,1.1508,4.11
2020-09-12 08:30:00,4.41216,1.28688,4.596,0.03456,0.01008,0.036000000000000004,4.3776,1.2768,4.5600000000000005,4.27776,1.24768,4.456,0.03456,0.01008,0.036000000000000004,4.2432,1.2376,4.42
2020-09-12 09:00:00,4.65216,1.35688,4.846,0.03456,0.01008,0.036000000000000004,4.6176,1.3468,4.8100000000000005,4.50816,1.31488,4.696,0.03456,0.01008,0.036000000000000004,4.4736,1.3048,4.66
2020-09-12 09:30:00,4.80624,1.40182,5.0065,0.03504,0.010220000000000002,0.036500000000000005,4.7712,1.3916,4.97,4.65264,1.35702,4.8465,0.03504,0.010220000000000002,0.036500000000000005,4.6176,1.3468,4.8100000000000005
2020-09-12 10:00:00,4.88304,1.42422,5.0865,0.03504,0.010220000000000002,0.036500000000000005,4.848,1.4140000000000001,5.05,4.72944,1.37942,4.9265,0.03504,0.010220000000000002,0.036500000000000005,4.6944,1.3692,4.89
2020-09-12 10:30:00,5.05584,1.47462,5.2665,0.03504,0.010220000000000002,0.036500000000000005,5.0208,1.4644,5.23,4.89264,1.42702,5.0965,0.03504,0.010220000000000002,0.036500000000000005,4.8576,1.4168,5.06
2020-09-12 11:00:00,5.04624,1.4718200000000001,5.2565,0.03504,0.010220000000000002,0.036500000000000005,5.0112,1.4616,5.22,4.88304,1.42422,5.0865,0.03504,0.010220000000000002,0.036500000000000005,4.848,1.4140000000000001,5.05
2020-09-12 11:30:00,5.10336,1.48848,5.316,0.03456,0.01008,0.036000000000000004,5.0688,1.4784000000000002,5.28,4.94976,1.44368,5.156,0.03456,0.01008,0.036000000000000004,4.9152000000000005,1.4336,5.12
2020-09-12 12:00:00,5.03616,1.46888,5.246,0.03456,0.01008,0.036000000000000004,5.0016,1.4588,5.21,4.87296,1.42128,5.076,0.03456,0.01008,0.036000000000000004,4.8384,1.4112,5.04
2020-09-12 12:30:00,5.08416,1.48288,5.296,0.03456,0.01008,0.036000000000000004,5.0496,1.4727999999999999,5.26,4.93056,1.43808,5.136,0.03456,0.01008,0.036000000000000004,4.896,1.428,5.1
2020-09-12 13:00:00,5.06544,1.47742,5.2765,0.03504,0.010220000000000002,0.036500000000000005,5.0304,1.4672,5.24,4.90224,1.42982,5.1065,0.03504,0.010220000000000002,0.036500000000000005,4.8672,1.4196,5.07
2020-09-12 13:30:00,4.91184,1.43262,5.1165,0.03504,0.010220000000000002,0.036500000000000005,4.8768,1.4224,5.08,4.75824,1.38782,4.9565,0.03504,0.010220000000000002,0.036500000000000005,4.7232,1.3776,4.92
2020-09-12 14:00:00,4.84464,1.41302,5.0465,0.03504,0.010220000000000002,0.036500000000000005,4.8096,1.4028,5.01,4.69104,1.36822,4.8865,0.03504,0.010220000000000002,0.036500000000000005,4.656,1.358,4.85
2020-09-12 14:30:00,4.79664,1.3990200000000002,4.9965,0.03504,0.010220000000000002,0.036500000000000005,4.7616,1.3888,4.96,4.64304,1.35422,4.8365,0.03504,0.010220000000000002,0.036500000000000005,4.608,1.344,4.8
2020-09-12 15:00:00,4.71936,1.37648,4.916,0.03456,0.01008,0.036000000000000004,4.6848,1.3664,4.88,4.56576,1.33168,4.756,0.03456,0.01008,0.036000000000000004,4.5312,1.3216,4.72
2020-09-12 15:30:00,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88,4.5662400000000005,1.33182,4.7565,0.03504,0.010220000000000002,0.036500000000000005,4.5312,1.3216,4.72
2020-09-12 16:00:00,4.71936,1.37648,4.916,0.03456,0.01008,0.036000000000000004,4.6848,1.3664,4.88,4.56576,1.33168,4.756,0.03456,0.01008,0.036000000000000004,4.5312,1.3216,4.72
2020-09-12 16:30:00,4.79616,1.3988800000000001,4.996,0.03456,0.01008,0.036000000000000004,4.7616,1.3888,4.96,4.64256,1.35408,4.836,0.03456,0.01008,0.036000000000000004,4.608,1.344,4.8
2020-09-12 17:00:00,4.80528,1.40154,5.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7712,1.3916,4.97,4.64208,1.3539400000000001,4.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.608,1.344,4.8
2020-09-12 17:30:00,5.02656,1.46608,5.236,0.03456,0.01008,0.036000000000000004,4.992,1.456,5.2,4.87296,1.42128,5.076,0.03456,0.01008,0.036000000000000004,4.8384,1.4112,5.04
2020-09-12 18:00:00,5.17056,1.50808,5.386,0.03456,0.01008,0.036000000000000004,5.136,1.498,5.35,5.00736,1.46048,5.216,0.03456,0.01008,0.036000000000000004,4.9728,1.4504000000000001,5.18
2020-09-12 18:30:00,5.14176,1.4996800000000001,5.356,0.03456,0.01008,0.036000000000000004,5.1072,1.4896,5.32,4.97856,1.45208,5.186,0.03456,0.01008,0.036000000000000004,4.944,1.442,5.15
2020-09-12 19:00:00,5.07456,1.48008,5.286,0.03456,0.01008,0.036000000000000004,5.04,1.47,5.25,4.91136,1.43248,5.116,0.03456,0.01008,0.036000000000000004,4.8768,1.4224,5.08
2020-09-12 19:30:00,5.02608,1.46594,5.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.992,1.456,5.2,4.87248,1.42114,5.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8384,1.4112,5.04
2020-09-12 20:00:00,5.08128,1.48204,5.293,0.03168,0.00924,0.033,5.0496,1.4727999999999999,5.26,4.91808,1.43444,5.123,0.03168,0.00924,0.033,4.8864,1.4252,5.09
2020-09-12 20:30:00,5.01552,1.46286,5.2245,0.033120000000000004,0.00966,0.0345,4.9824,1.4532,5.19,4.85232,1.41526,5.0545,0.033120000000000004,0.00966,0.0345,4.8192,1.4056,5.02
2020-09-12 21:00:00,4.81392,1.40406,5.0145,0.033120000000000004,0.00966,0.0345,4.7808,1.3944,4.98,4.6603200000000005,1.35926,4.8545,0.033120000000000004,0.00966,0.0345,4.6272,1.3496000000000001,4.82
2020-09-12 21:30:00,4.6224,1.3482,4.815,0.033600000000000005,0.0098,0.035,4.5888,1.3384,4.78,4.4784,1.3062,4.665,0.033600000000000005,0.0098,0.035,4.4448,1.2964,4.63
2020-09-12 22:00:00,4.49712,1.31166,4.6845,0.033120000000000004,0.00966,0.0345,4.464,1.302,4.65,4.36272,1.2724600000000001,4.5445,0.033120000000000004,0.00966,0.0345,4.3296,1.2628,4.51
2020-09-12 22:30:00,4.32432,1.26126,4.5045,0.033120000000000004,0.00966,0.0345,4.2912,1.2516,4.47,4.18992,1.22206,4.3645,0.033120000000000004,0.00966,0.0345,4.1568,1.2124,4.33
2020-09-12 23:00:00,4.14192,1.2080600000000001,4.3145,0.033120000000000004,0.00966,0.0345,4.1088000000000005,1.1984,4.28,4.00752,1.16886,4.1745,0.033120000000000004,0.00966,0.0345,3.9744,1.1592,4.14
2020-09-12 23:30:00,3.95904,1.15472,4.124,0.03264,0.00952,0.034,3.9264,1.1452,4.09,3.82464,1.11552,3.984,0.03264,0.00952,0.034,3.792,1.106,3.95
2020-09-13 00:00:00,3.78672,1.10446,3.9445,0.033120000000000004,0.00966,0.0345,3.7536,1.0948,3.91,3.6619200000000003,1.06806,3.8145,0.033120000000000004,0.00966,0.0345,3.6288,1.0584,3.7800000000000002
2020-09-13 00:30:00,3.62352,1.05686,3.7745,0.033120000000000004,0.00966,0.0345,3.5904,1.0472,3.74,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62
2020-09-13 01:00:00,3.53712,1.03166,3.6845,0.033120000000000004,0.00966,0.0345,3.504,1.022,3.65,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002
2020-09-13 01:30:00,3.49872,1.02046,3.6445,0.033120000000000004,0.00966,0.0345,3.4656000000000002,1.0108,3.61,3.38352,0.9868600000000001,3.5245,0.033120000000000004,0.00966,0.0345,3.3504,0.9772000000000001,3.49
2020-09-13 02:00:00,3.49872,1.02046,3.6445,0.033120000000000004,0.00966,0.0345,3.4656000000000002,1.0108,3.61,3.38352,0.9868600000000001,3.5245,0.033120000000000004,0.00966,0.0345,3.3504,0.9772000000000001,3.49
2020-09-13 02:30:00,3.38352,0.9868600000000001,3.5245,0.033120000000000004,0.00966,0.0345,3.3504,0.9772000000000001,3.49,3.26832,0.9532600000000001,3.4045,0.033120000000000004,0.00966,0.0345,3.2352,0.9436,3.37
2020-09-13 03:00:00,3.2112,0.9366000000000001,3.345,0.033600000000000005,0.0098,0.035,3.1776,0.9268000000000001,3.31,3.1056,0.9058,3.235,0.033600000000000005,0.0098,0.035,3.072,0.896,3.2
2020-09-13 03:30:00,3.2016,0.9338000000000001,3.335,0.033600000000000005,0.0098,0.035,3.168,0.924,3.3,3.0864,0.9002,3.215,0.033600000000000005,0.0098,0.035,3.0528,0.8904000000000001,3.18
2020-09-13 04:00:00,3.1632,0.9226000000000001,3.295,0.033600000000000005,0.0098,0.035,3.1296,0.9128000000000001,3.26,3.0576,0.8918,3.185,0.033600000000000005,0.0098,0.035,3.024,0.882,3.15
2020-09-13 04:30:00,3.144,0.917,3.275,0.033600000000000005,0.0098,0.035,3.1104,0.9072,3.24,3.0384,0.8862,3.165,0.033600000000000005,0.0098,0.035,3.0048,0.8764000000000001,3.13
2020-09-13 05:00:00,3.1632,0.9226000000000001,3.295,0.033600000000000005,0.0098,0.035,3.1296,0.9128000000000001,3.26,3.0576,0.8918,3.185,0.033600000000000005,0.0098,0.035,3.024,0.882,3.15
2020-09-13 05:30:00,3.1632,0.9226000000000001,3.295,0.033600000000000005,0.0098,0.035,3.1296,0.9128000000000001,3.26,3.0576,0.8918,3.185,0.033600000000000005,0.0098,0.035,3.024,0.882,3.15
2020-09-13 06:00:00,3.2107200000000002,0.9364600000000001,3.3445,0.033120000000000004,0.00966,0.0345,3.1776,0.9268000000000001,3.31,3.09552,0.9028600000000001,3.2245,0.033120000000000004,0.00966,0.0345,3.0624,0.8932,3.19
2020-09-13 06:30:00,3.2976,0.9618000000000001,3.435,0.033600000000000005,0.0098,0.035,3.2640000000000002,0.9520000000000001,3.4,3.1824,0.9282,3.315,0.033600000000000005,0.0098,0.035,3.1488,0.9184,3.2800000000000002
2020-09-13 07:00:00,3.30816,0.9648800000000001,3.446,0.03456,0.01008,0.036000000000000004,3.2736,0.9548000000000001,3.41,3.1929600000000002,0.9312800000000001,3.326,0.03456,0.01008,0.036000000000000004,3.1584,0.9212,3.29
2020-09-13 07:30:00,3.52896,1.02928,3.676,0.03456,0.01008,0.036000000000000004,3.4944,1.0192,3.64,3.41376,0.9956800000000001,3.556,0.03456,0.01008,0.036000000000000004,3.3792,0.9856,3.52
2020-09-13 08:00:00,3.70176,1.07968,3.856,0.03456,0.01008,0.036000000000000004,3.6672000000000002,1.0696,3.8200000000000003,3.57696,1.04328,3.726,0.03456,0.01008,0.036000000000000004,3.5423999999999998,1.0332,3.69
2020-09-13 08:30:00,4.03824,1.17782,4.2065,0.03504,0.010220000000000002,0.036500000000000005,4.0032,1.1676,4.17,3.90384,1.13862,4.0665,0.03504,0.010220000000000002,0.036500000000000005,3.8688000000000002,1.1284,4.03
2020-09-13 09:00:00,4.19136,1.22248,4.366,0.03456,0.01008,0.036000000000000004,4.1568,1.2124,4.33,4.05696,1.18328,4.226,0.03456,0.01008,0.036000000000000004,4.0224,1.1732,4.19
2020-09-13 09:30:00,4.39296,1.28128,4.5760000000000005,0.03456,0.01008,0.036000000000000004,4.3584,1.2711999999999999,4.54,4.24896,1.23928,4.426,0.03456,0.01008,0.036000000000000004,4.2144,1.2292,4.39
2020-09-13 10:00:00,4.63296,1.35128,4.8260000000000005,0.03456,0.01008,0.036000000000000004,4.5984,1.3412,4.79,4.4889600000000005,1.30928,4.676,0.03456,0.01008,0.036000000000000004,4.4544,1.2992,4.64
2020-09-13 10:30:00,4.80624,1.40182,5.0065,0.03504,0.010220000000000002,0.036500000000000005,4.7712,1.3916,4.97,4.64304,1.35422,4.8365,0.03504,0.010220000000000002,0.036500000000000005,4.608,1.344,4.8
2020-09-13 11:00:00,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04,4.71024,1.37382,4.9065,0.03504,0.010220000000000002,0.036500000000000005,4.6752,1.3636,4.87
2020-09-13 11:30:00,4.92096,1.4352800000000001,5.126,0.03456,0.01008,0.036000000000000004,4.8864,1.4252,5.09,4.76736,1.3904800000000002,4.966,0.03456,0.01008,0.036000000000000004,4.7328,1.3804,4.93
2020-09-13 12:00:00,4.98816,1.4548800000000002,5.196,0.03456,0.01008,0.036000000000000004,4.9536,1.4448,5.16,4.83456,1.41008,5.036,0.03456,0.01008,0.036000000000000004,4.8,1.4,5.0
2020-09-13 12:30:00,5.01696,1.4632800000000001,5.226,0.03456,0.01008,0.036000000000000004,4.9824,1.4532,5.19,4.86336,1.41848,5.066,0.03456,0.01008,0.036000000000000004,4.8288,1.4084,5.03
2020-09-13 13:00:00,5.03616,1.46888,5.246,0.03456,0.01008,0.036000000000000004,5.0016,1.4588,5.21,4.87296,1.42128,5.076,0.03456,0.01008,0.036000000000000004,4.8384,1.4112,5.04
2020-09-13 13:30:00,5.03616,1.46888,5.246,0.03456,0.01008,0.036000000000000004,5.0016,1.4588,5.21,4.86336,1.41848,5.066,0.03456,0.01008,0.036000000000000004,4.8288,1.4084,5.03
2020-09-13 14:00:00,4.94064,1.44102,5.1465,0.03504,0.010220000000000002,0.036500000000000005,4.9056,1.4308,5.11,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94
2020-09-13 14:30:00,4.86336,1.41848,5.066,0.03456,0.01008,0.036000000000000004,4.8288,1.4084,5.03,4.70976,1.37368,4.906,0.03456,0.01008,0.036000000000000004,4.6752,1.3636,4.87
2020-09-13 15:00:00,4.90176,1.42968,5.106,0.03456,0.01008,0.036000000000000004,4.8672,1.4196,5.07,4.73856,1.38208,4.936,0.03456,0.01008,0.036000000000000004,4.704,1.3719999999999999,4.9
2020-09-13 15:30:00,4.90176,1.42968,5.106,0.03456,0.01008,0.036000000000000004,4.8672,1.4196,5.07,4.73856,1.38208,4.936,0.03456,0.01008,0.036000000000000004,4.704,1.3719999999999999,4.9
2020-09-13 16:00:00,4.98816,1.4548800000000002,5.196,0.03456,0.01008,0.036000000000000004,4.9536,1.4448,5.16,4.82496,1.40728,5.026,0.03456,0.01008,0.036000000000000004,4.7904,1.3972,4.99
2020-09-13 16:30:00,5.05488,1.47434,5.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0208,1.4644,5.23,4.90128,1.42954,5.1055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8672,1.4196,5.07
2020-09-13 17:00:00,5.1700800000000005,1.50794,5.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.136,1.498,5.35,5.00688,1.46034,5.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9728,1.4504000000000001,5.18
2020-09-13 17:30:00,5.1700800000000005,1.50794,5.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.136,1.498,5.35,5.00688,1.46034,5.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9728,1.4504000000000001,5.18
2020-09-13 18:00:00,5.11248,1.4911400000000001,5.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0784,1.4812,5.29,4.95888,1.44634,5.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9248,1.4364,5.13
2020-09-13 18:30:00,5.11248,1.4911400000000001,5.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0784,1.4812,5.29,4.95888,1.44634,5.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9248,1.4364,5.13
2020-09-13 19:00:00,5.05488,1.47434,5.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0208,1.4644,5.23,4.90128,1.42954,5.1055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8672,1.4196,5.07
2020-09-13 19:30:00,5.11152,1.49086,5.3245000000000005,0.033120000000000004,0.00966,0.0345,5.0784,1.4812,5.29,4.95792,1.4460600000000001,5.1645,0.033120000000000004,0.00966,0.0345,4.9248,1.4364,5.13
2020-09-13 20:00:00,5.15808,1.50444,5.373,0.03168,0.00924,0.033,5.1264,1.4952,5.34,4.99488,1.4568400000000001,5.203,0.03168,0.00924,0.033,4.9632000000000005,1.4476,5.17
2020-09-13 20:30:00,5.04384,1.47112,5.254,0.03264,0.00952,0.034,5.0112,1.4616,5.22,4.89024,1.42632,5.094,0.03264,0.00952,0.034,4.8576,1.4168,5.06
2020-09-13 21:00:00,4.87104,1.42072,5.074,0.03264,0.00952,0.034,4.8384,1.4112,5.04,4.72704,1.37872,4.924,0.03264,0.00952,0.034,4.6944,1.3692,4.89
2020-09-13 21:30:00,4.66944,1.36192,4.864,0.03264,0.00952,0.034,4.6368,1.3524,4.83,4.52544,1.31992,4.714,0.03264,0.00952,0.034,4.4928,1.3104,4.68
2020-09-13 22:00:00,4.43904,1.29472,4.624,0.03264,0.00952,0.034,4.4064,1.2852000000000001,4.59,4.30464,1.25552,4.484,0.03264,0.00952,0.034,4.272,1.246,4.45
2020-09-13 22:30:00,4.31424,1.2583199999999999,4.494,0.03264,0.00952,0.034,4.2816,1.2488000000000001,4.46,4.17984,1.21912,4.354,0.03264,0.00952,0.034,4.1472,1.2096,4.32
2020-09-13 23:00:00,4.07424,1.18832,4.244,0.03264,0.00952,0.034,4.0416,1.1788,4.21,3.9398400000000002,1.14912,4.104,0.03264,0.00952,0.034,3.9072,1.1396,4.07
2020-09-13 23:30:00,3.90144,1.13792,4.064,0.03264,0.00952,0.034,3.8688000000000002,1.1284,4.03,3.76704,1.09872,3.924,0.03264,0.00952,0.034,3.7344,1.0892,3.89
2020-09-14 00:00:00,3.7382400000000002,1.09032,3.894,0.03264,0.00952,0.034,3.7056,1.0808,3.86,3.61344,1.05392,3.7640000000000002,0.03264,0.00952,0.034,3.5808,1.0444,3.73
2020-09-14 00:30:00,3.6326400000000003,1.05952,3.784,0.03264,0.00952,0.034,3.6,1.05,3.75,3.51744,1.02592,3.664,0.03264,0.00952,0.034,3.4848,1.0164,3.63
2020-09-14 01:00:00,3.55584,1.03712,3.7039999999999997,0.03264,0.00952,0.034,3.5232,1.0276,3.67,3.43104,1.00072,3.574,0.03264,0.00952,0.034,3.3984,0.9912000000000001,3.54
2020-09-14 01:30:00,3.48,1.015,3.625,0.033600000000000005,0.0098,0.035,3.4464,1.0052,3.59,3.3648,0.9814,3.505,0.033600000000000005,0.0098,0.035,3.3312,0.9716,3.47
2020-09-14 02:00:00,3.51744,1.02592,3.664,0.03264,0.00952,0.034,3.4848,1.0164,3.63,3.40224,0.9923200000000001,3.544,0.03264,0.00952,0.034,3.3696,0.9828,3.51
2020-09-14 02:30:00,3.4603200000000003,1.00926,3.6045,0.033120000000000004,0.00966,0.0345,3.4272,0.9996,3.5700000000000003,3.34512,0.9756600000000001,3.4845,0.033120000000000004,0.00966,0.0345,3.312,0.966,3.45
2020-09-14 03:00:00,3.3744,0.9842000000000001,3.515,0.033600000000000005,0.0098,0.035,3.3407999999999998,0.9744,3.48,3.2688,0.9534,3.4050000000000002,0.033600000000000005,0.0098,0.035,3.2352,0.9436,3.37
2020-09-14 03:30:00,3.37392,0.98406,3.5145,0.033120000000000004,0.00966,0.0345,3.3407999999999998,0.9744,3.48,3.26832,0.9532600000000001,3.4045,0.033120000000000004,0.00966,0.0345,3.2352,0.9436,3.37
2020-09-14 04:00:00,3.27792,0.9560600000000001,3.4145,0.033120000000000004,0.00966,0.0345,3.2448,0.9464,3.38,3.17232,0.9252600000000001,3.3045,0.033120000000000004,0.00966,0.0345,3.1392,0.9156000000000001,3.27
2020-09-14 04:30:00,3.27792,0.9560600000000001,3.4145,0.033120000000000004,0.00966,0.0345,3.2448,0.9464,3.38,3.17232,0.9252600000000001,3.3045,0.033120000000000004,0.00966,0.0345,3.1392,0.9156000000000001,3.27
2020-09-14 05:00:00,3.27792,0.9560600000000001,3.4145,0.033120000000000004,0.00966,0.0345,3.2448,0.9464,3.38,3.17232,0.9252600000000001,3.3045,0.033120000000000004,0.00966,0.0345,3.1392,0.9156000000000001,3.27
2020-09-14 05:30:00,3.39312,0.9896600000000001,3.5345,0.033120000000000004,0.00966,0.0345,3.36,0.98,3.5,3.27792,0.9560600000000001,3.4145,0.033120000000000004,0.00966,0.0345,3.2448,0.9464,3.38
2020-09-14 06:00:00,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67,3.44112,1.00366,3.5845000000000002,0.033120000000000004,0.00966,0.0345,3.408,0.994,3.55
2020-09-14 06:30:00,3.8736,1.1298,4.035,0.033600000000000005,0.0098,0.035,3.84,1.12,4.0,3.7584,1.0962,3.915,0.033600000000000005,0.0098,0.035,3.7248,1.0864,3.88
2020-09-14 07:00:00,4.08528,1.19154,4.2555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0512,1.1816,4.22,3.95088,1.15234,4.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9168000000000003,1.1424,4.08
2020-09-14 07:30:00,4.57536,1.33448,4.766,0.03456,0.01008,0.036000000000000004,4.5408,1.3244,4.73,4.43136,1.29248,4.616,0.03456,0.01008,0.036000000000000004,4.3968,1.2824,4.58
2020-09-14 08:00:00,4.94064,1.44102,5.1465,0.03504,0.010220000000000002,0.036500000000000005,4.9056,1.4308,5.11,4.78704,1.39622,4.9865,0.03504,0.010220000000000002,0.036500000000000005,4.752,1.3860000000000001,4.95
2020-09-14 08:30:00,5.26704,1.5362200000000001,5.4865,0.03504,0.010220000000000002,0.036500000000000005,5.232,1.526,5.45,5.10384,1.48862,5.3165,0.03504,0.010220000000000002,0.036500000000000005,5.0688,1.4784000000000002,5.28
2020-09-14 09:00:00,5.42016,1.58088,5.646,0.03456,0.01008,0.036000000000000004,5.3856,1.5708,5.61,5.2473600000000005,1.53048,5.466,0.03456,0.01008,0.036000000000000004,5.2128,1.5204,5.43
2020-09-14 09:30:00,5.66016,1.65088,5.896,0.03456,0.01008,0.036000000000000004,5.6256,1.6408,5.86,5.48736,1.6004800000000001,5.716,0.03456,0.01008,0.036000000000000004,5.4528,1.5904,5.68
2020-09-14 10:00:00,5.78544,1.68742,6.0265,0.03504,0.010220000000000002,0.036500000000000005,5.7504,1.6772,5.99,5.61264,1.6370200000000001,5.8465,0.03504,0.010220000000000002,0.036500000000000005,5.5776,1.6268,5.8100000000000005
2020-09-14 10:30:00,5.85264,1.70702,6.0965,0.03504,0.010220000000000002,0.036500000000000005,5.8176,1.6968,6.06,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87
2020-09-14 11:00:00,6.05376,1.7656800000000001,6.306,0.03456,0.01008,0.036000000000000004,6.0192,1.7556,6.27,5.86176,1.70968,6.106,0.03456,0.01008,0.036000000000000004,5.8272,1.6996,6.07
2020-09-14 11:30:00,5.99616,1.7488800000000002,6.246,0.03456,0.01008,0.036000000000000004,5.9616,1.7388,6.21,5.81376,1.69568,6.056,0.03456,0.01008,0.036000000000000004,5.7792,1.6856,6.02
2020-09-14 12:00:00,6.02496,1.7572800000000002,6.276,0.03456,0.01008,0.036000000000000004,5.9904,1.7472,6.24,5.84256,1.70408,6.086,0.03456,0.01008,0.036000000000000004,5.808,1.694,6.05
2020-09-14 12:30:00,5.99616,1.7488800000000002,6.246,0.03456,0.01008,0.036000000000000004,5.9616,1.7388,6.21,5.81376,1.69568,6.056,0.03456,0.01008,0.036000000000000004,5.7792,1.6856,6.02
2020-09-14 13:00:00,6.024,1.7570000000000001,6.275,0.033600000000000005,0.0098,0.035,5.9904,1.7472,6.24,5.8224,1.6982,6.065,0.033600000000000005,0.0098,0.035,5.7888,1.6884000000000001,6.03
2020-09-14 13:30:00,5.96784,1.74062,6.2165,0.03504,0.010220000000000002,0.036500000000000005,5.9328,1.7304,6.18,5.78544,1.68742,6.0265,0.03504,0.010220000000000002,0.036500000000000005,5.7504,1.6772,5.99
2020-09-14 14:00:00,5.99664,1.74902,6.2465,0.03504,0.010220000000000002,0.036500000000000005,5.9616,1.7388,6.21,5.80464,1.6930200000000002,6.0465,0.03504,0.010220000000000002,0.036500000000000005,5.7696000000000005,1.6828,6.01
2020-09-14 14:30:00,5.92848,1.7291400000000001,6.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8944,1.7192,6.14,5.74608,1.6759400000000002,5.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.712,1.666,5.95
2020-09-14 15:00:00,5.87136,1.7124800000000002,6.116,0.03456,0.01008,0.036000000000000004,5.8368,1.7024,6.08,5.67936,1.6564800000000002,5.916,0.03456,0.01008,0.036000000000000004,5.6448,1.6464,5.88
2020-09-14 15:30:00,5.93856,1.73208,6.186,0.03456,0.01008,0.036000000000000004,5.904,1.722,6.15,5.75616,1.67888,5.996,0.03456,0.01008,0.036000000000000004,5.7216000000000005,1.6688,5.96
2020-09-14 16:00:00,6.04368,1.76274,6.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0096,1.7528000000000001,6.26,5.85168,1.70674,6.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8176,1.6968,6.06
2020-09-14 16:30:00,6.09168,1.7767400000000002,6.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0576,1.7668,6.31,5.90928,1.72354,6.1555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8752,1.7136,6.12
2020-09-14 17:00:00,6.06288,1.76834,6.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0288,1.7584,6.28,5.88048,1.71514,6.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8464,1.7052,6.09
2020-09-14 17:30:00,6.06288,1.76834,6.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0288,1.7584,6.28,5.88048,1.71514,6.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8464,1.7052,6.09
2020-09-14 18:00:00,5.95728,1.73754,6.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9232,1.7276,6.17,5.77488,1.6843400000000002,6.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7408,1.6743999999999999,5.98
2020-09-14 18:30:00,5.84208,1.70394,6.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.808,1.694,6.05,5.6692800000000005,1.65354,5.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6352,1.6436000000000002,5.87
2020-09-14 19:00:00,5.68896,1.65928,5.926,0.03456,0.01008,0.036000000000000004,5.6544,1.6492,5.89,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71
2020-09-14 19:30:00,5.61072,1.63646,5.8445,0.033120000000000004,0.00966,0.0345,5.5776,1.6268,5.8100000000000005,5.44752,1.58886,5.6745,0.033120000000000004,0.00966,0.0345,5.4144,1.5792000000000002,5.64
2020-09-14 20:00:00,5.66688,1.65284,5.9030000000000005,0.03168,0.00924,0.033,5.6352,1.6436000000000002,5.87,5.49408,1.60244,5.723,0.03168,0.00924,0.033,5.4624,1.5932,5.69
2020-09-14 20:30:00,5.45664,1.59152,5.684,0.03264,0.00952,0.034,5.424,1.5819999999999999,5.65,5.29344,1.54392,5.514,0.03264,0.00952,0.034,5.2608,1.5344,5.48
2020-09-14 21:00:00,5.18784,1.51312,5.404,0.03264,0.00952,0.034,5.1552,1.5036,5.37,5.02464,1.4655200000000002,5.234,0.03264,0.00952,0.034,4.992,1.456,5.2
2020-09-14 21:30:00,5.01504,1.46272,5.224,0.03264,0.00952,0.034,4.9824,1.4532,5.19,4.86144,1.41792,5.064,0.03264,0.00952,0.034,4.8288,1.4084,5.03
2020-09-14 22:00:00,4.80384,1.4011200000000001,5.004,0.03264,0.00952,0.034,4.7712,1.3916,4.97,4.65984,1.35912,4.854,0.03264,0.00952,0.034,4.6272,1.3496000000000001,4.82
2020-09-14 22:30:00,4.60224,1.34232,4.7940000000000005,0.03264,0.00952,0.034,4.5696,1.3328,4.76,4.45824,1.3003200000000001,4.644,0.03264,0.00952,0.034,4.4256,1.2908,4.61
2020-09-14 23:00:00,4.24752,1.23886,4.4245,0.033120000000000004,0.00966,0.0345,4.2144,1.2292,4.39,4.11312,1.19966,4.2845,0.033120000000000004,0.00966,0.0345,4.08,1.19,4.25
2020-09-14 23:30:00,3.87264,1.12952,4.034,0.03264,0.00952,0.034,3.84,1.12,4.0,3.74784,1.09312,3.904,0.03264,0.00952,0.034,3.7152000000000003,1.0836000000000001,3.87
2020-09-15 00:00:00,3.9115200000000003,1.14086,4.0745,0.033120000000000004,0.00966,0.0345,3.8784,1.1312,4.04,3.78672,1.10446,3.9445,0.033120000000000004,0.00966,0.0345,3.7536,1.0948,3.91
2020-09-15 00:30:00,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67,3.44112,1.00366,3.5845000000000002,0.033120000000000004,0.00966,0.0345,3.408,0.994,3.55
2020-09-15 01:00:00,3.68112,1.07366,3.8345000000000002,0.033120000000000004,0.00966,0.0345,3.648,1.064,3.8,3.56592,1.04006,3.7145,0.033120000000000004,0.00966,0.0345,3.5328,1.0304,3.68
2020-09-15 01:30:00,3.65232,1.06526,3.8045,0.033120000000000004,0.00966,0.0345,3.6192,1.0556,3.77,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64
2020-09-15 02:00:00,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66,3.43152,1.00086,3.5745,0.033120000000000004,0.00966,0.0345,3.3984,0.9912000000000001,3.54
2020-09-15 02:30:00,3.53712,1.03166,3.6845,0.033120000000000004,0.00966,0.0345,3.504,1.022,3.65,3.43152,1.00086,3.5745,0.033120000000000004,0.00966,0.0345,3.3984,0.9912000000000001,3.54
2020-09-15 03:00:00,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002,3.30672,0.9644600000000001,3.4445,0.033120000000000004,0.00966,0.0345,3.2736,0.9548000000000001,3.41
2020-09-15 03:30:00,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002,3.30672,0.9644600000000001,3.4445,0.033120000000000004,0.00966,0.0345,3.2736,0.9548000000000001,3.41
2020-09-15 04:00:00,3.38352,0.9868600000000001,3.5245,0.033120000000000004,0.00966,0.0345,3.3504,0.9772000000000001,3.49,3.27792,0.9560600000000001,3.4145,0.033120000000000004,0.00966,0.0345,3.2448,0.9464,3.38
2020-09-15 04:30:00,3.38352,0.9868600000000001,3.5245,0.033120000000000004,0.00966,0.0345,3.3504,0.9772000000000001,3.49,3.27792,0.9560600000000001,3.4145,0.033120000000000004,0.00966,0.0345,3.2448,0.9464,3.38
2020-09-15 05:00:00,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002,3.31632,0.9672600000000001,3.4545,0.033120000000000004,0.00966,0.0345,3.2832,0.9576,3.42
