Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-15 05:30:00,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62,3.40272,0.9924600000000001,3.5445,0.033120000000000004,0.00966,0.0345,3.3696,0.9828,3.51
2020-09-15 06:00:00,3.6907200000000002,1.07646,3.8445,0.033120000000000004,0.00966,0.0345,3.6576,1.0668,3.81,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69
2020-09-15 06:30:00,4.104,1.197,4.275,0.033600000000000005,0.0098,0.035,4.0704,1.1872,4.24,3.9696,1.1578,4.135,0.033600000000000005,0.0098,0.035,3.936,1.148,4.1
2020-09-15 07:00:00,4.22928,1.23354,4.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1952,1.2236,4.37,4.09488,1.19434,4.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0608,1.1844000000000001,4.23
2020-09-15 07:30:00,4.72896,1.37928,4.926,0.03456,0.01008,0.036000000000000004,4.6944,1.3692,4.89,4.58496,1.33728,4.776,0.03456,0.01008,0.036000000000000004,4.5504,1.3272,4.74
2020-09-15 08:00:00,5.10336,1.48848,5.316,0.03456,0.01008,0.036000000000000004,5.0688,1.4784000000000002,5.28,4.94976,1.44368,5.156,0.03456,0.01008,0.036000000000000004,4.9152000000000005,1.4336,5.12
2020-09-15 08:30:00,5.31504,1.55022,5.5365,0.03504,0.010220000000000002,0.036500000000000005,5.28,1.54,5.5,5.15184,1.50262,5.3665,0.03504,0.010220000000000002,0.036500000000000005,5.1168,1.4924,5.33
2020-09-15 09:00:00,5.50704,1.60622,5.7365,0.03504,0.010220000000000002,0.036500000000000005,5.472,1.596,5.7,5.33424,1.5558200000000002,5.5565,0.03504,0.010220000000000002,0.036500000000000005,5.2992,1.5455999999999999,5.52
2020-09-15 09:30:00,5.73648,1.67314,5.9755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7024,1.6632,5.94,5.56368,1.62274,5.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5296,1.6128,5.76
2020-09-15 10:00:00,5.88,1.7149999999999999,6.125,0.033600000000000005,0.0098,0.035,5.8464,1.7052,6.09,5.688,1.659,5.925,0.033600000000000005,0.0098,0.035,5.6544,1.6492,5.89
2020-09-15 10:30:00,5.88,1.7149999999999999,6.125,0.033600000000000005,0.0098,0.035,5.8464,1.7052,6.09,5.688,1.659,5.925,0.033600000000000005,0.0098,0.035,5.6544,1.6492,5.89
2020-09-15 11:00:00,6.01536,1.75448,6.266,0.03456,0.01008,0.036000000000000004,5.9808,1.7444000000000002,6.23,5.82336,1.69848,6.066,0.03456,0.01008,0.036000000000000004,5.7888,1.6884000000000001,6.03
2020-09-15 11:30:00,6.0144,1.7542,6.265,0.033600000000000005,0.0098,0.035,5.9808,1.7444000000000002,6.23,5.8224,1.6982,6.065,0.033600000000000005,0.0098,0.035,5.7888,1.6884000000000001,6.03
2020-09-15 12:00:00,6.04368,1.76274,6.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0096,1.7528000000000001,6.26,5.85168,1.70674,6.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8176,1.6968,6.06
2020-09-15 12:30:00,6.11136,1.78248,6.366,0.03456,0.01008,0.036000000000000004,6.0768,1.7724000000000002,6.33,5.91936,1.72648,6.166,0.03456,0.01008,0.036000000000000004,5.8848,1.7164000000000001,6.13
2020-09-15 13:00:00,6.07344,1.77142,6.3265,0.03504,0.010220000000000002,0.036500000000000005,6.0384,1.7612,6.29,5.8814400000000004,1.71542,6.1265,0.03504,0.010220000000000002,0.036500000000000005,5.8464,1.7052,6.09
2020-09-15 13:30:00,6.09216,1.77688,6.346,0.03456,0.01008,0.036000000000000004,6.0576,1.7668,6.31,5.90976,1.72368,6.156,0.03456,0.01008,0.036000000000000004,5.8752,1.7136,6.12
2020-09-15 14:00:00,6.22656,1.81608,6.486,0.03456,0.01008,0.036000000000000004,6.192,1.806,6.45,6.03456,1.76008,6.286,0.03456,0.01008,0.036000000000000004,6.0,1.75,6.25
2020-09-15 14:30:00,6.18864,1.80502,6.4465,0.03504,0.010220000000000002,0.036500000000000005,6.1536,1.7948,6.41,5.99664,1.74902,6.2465,0.03504,0.010220000000000002,0.036500000000000005,5.9616,1.7388,6.21
2020-09-15 15:00:00,6.17904,1.8022200000000002,6.4365,0.03504,0.010220000000000002,0.036500000000000005,6.144,1.792,6.4,5.99664,1.74902,6.2465,0.03504,0.010220000000000002,0.036500000000000005,5.9616,1.7388,6.21
2020-09-15 15:30:00,6.10176,1.77968,6.356,0.03456,0.01008,0.036000000000000004,6.0672,1.7696,6.32,5.90976,1.72368,6.156,0.03456,0.01008,0.036000000000000004,5.8752,1.7136,6.12
2020-09-15 16:00:00,6.18768,1.80474,6.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1536,1.7948,6.41,5.99568,1.7487400000000002,6.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9616,1.7388,6.21
2020-09-15 16:30:00,6.29376,1.83568,6.556,0.03456,0.01008,0.036000000000000004,6.2592,1.8256000000000001,6.52,6.10176,1.77968,6.356,0.03456,0.01008,0.036000000000000004,6.0672,1.7696,6.32
2020-09-15 17:00:00,6.29376,1.83568,6.556,0.03456,0.01008,0.036000000000000004,6.2592,1.8256000000000001,6.52,6.10176,1.77968,6.356,0.03456,0.01008,0.036000000000000004,6.0672,1.7696,6.32
2020-09-15 17:30:00,6.22656,1.81608,6.486,0.03456,0.01008,0.036000000000000004,6.192,1.806,6.45,6.03456,1.76008,6.286,0.03456,0.01008,0.036000000000000004,6.0,1.75,6.25
2020-09-15 18:00:00,6.10128,1.77954,6.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0672,1.7696,6.32,5.91888,1.72634,6.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8848,1.7164000000000001,6.13
2020-09-15 18:30:00,6.04368,1.76274,6.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0096,1.7528000000000001,6.26,5.87088,1.7123400000000002,6.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8368,1.7024,6.08
2020-09-15 19:00:00,5.94768,1.73474,6.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9136,1.7248,6.16,5.77488,1.6843400000000002,6.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7408,1.6743999999999999,5.98
2020-09-15 19:30:00,5.98416,1.74538,6.2335,0.03216,0.009380000000000001,0.0335,5.952,1.736,6.2,5.80176,1.69218,6.0435,0.03216,0.009380000000000001,0.0335,5.7696000000000005,1.6828,6.01
2020-09-15 20:00:00,5.87904,1.71472,6.124,0.03264,0.00952,0.034,5.8464,1.7052,6.09,5.70624,1.66432,5.944,0.03264,0.00952,0.034,5.6736,1.6548,5.91
2020-09-15 20:30:00,5.62032,1.6392600000000002,5.8545,0.033120000000000004,0.00966,0.0345,5.5872,1.6296,5.82,5.44752,1.58886,5.6745,0.033120000000000004,0.00966,0.0345,5.4144,1.5792000000000002,5.64
2020-09-15 21:00:00,5.37984,1.56912,5.604,0.03264,0.00952,0.034,5.3472,1.5596,5.57,5.21664,1.5215200000000002,5.434,0.03264,0.00952,0.034,5.184,1.512,5.4
2020-09-15 21:30:00,5.14032,1.49926,5.3545,0.033120000000000004,0.00966,0.0345,5.1072,1.4896,5.32,4.98672,1.45446,5.1945,0.033120000000000004,0.00966,0.0345,4.9536,1.4448,5.16
2020-09-15 22:00:00,4.90992,1.43206,5.1145,0.033120000000000004,0.00966,0.0345,4.8768,1.4224,5.08,4.7563200000000005,1.38726,4.9545,0.033120000000000004,0.00966,0.0345,4.7232,1.3776,4.92
2020-09-15 22:30:00,4.67952,1.36486,4.8745,0.033120000000000004,0.00966,0.0345,4.6464,1.3552,4.84,4.53552,1.32286,4.7245,0.033120000000000004,0.00966,0.0345,4.5024,1.3132000000000001,4.69
2020-09-15 23:00:00,4.39152,1.28086,4.5745000000000005,0.033120000000000004,0.00966,0.0345,4.3584,1.2711999999999999,4.54,4.2571200000000005,1.24166,4.4345,0.033120000000000004,0.00966,0.0345,4.224,1.232,4.4
2020-09-15 23:30:00,4.22832,1.23326,4.4045,0.033120000000000004,0.00966,0.0345,4.1952,1.2236,4.37,4.09392,1.19406,4.2645,0.033120000000000004,0.00966,0.0345,4.0608,1.1844000000000001,4.23
2020-09-16 00:00:00,4.01712,1.17166,4.1845,0.033120000000000004,0.00966,0.0345,3.984,1.162,4.15,3.8923200000000002,1.13526,4.0545,0.033120000000000004,0.00966,0.0345,3.8592,1.1256,4.02
2020-09-16 00:30:00,3.8923200000000002,1.13526,4.0545,0.033120000000000004,0.00966,0.0345,3.8592,1.1256,4.02,3.76752,1.09886,3.9245,0.033120000000000004,0.00966,0.0345,3.7344,1.0892,3.89
2020-09-16 01:00:00,3.80544,1.10992,3.964,0.03264,0.00952,0.034,3.7728,1.1004,3.93,3.69024,1.07632,3.844,0.03264,0.00952,0.034,3.6576,1.0668,3.81
2020-09-16 01:30:00,3.72912,1.08766,3.8845,0.033120000000000004,0.00966,0.0345,3.696,1.078,3.85,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73
2020-09-16 02:00:00,3.7099200000000003,1.08206,3.8645,0.033120000000000004,0.00966,0.0345,3.6768,1.0724,3.83,3.59472,1.04846,3.7445,0.033120000000000004,0.00966,0.0345,3.5616,1.0388,3.71
2020-09-16 02:30:00,3.62352,1.05686,3.7745,0.033120000000000004,0.00966,0.0345,3.5904,1.0472,3.74,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62
2020-09-16 03:00:00,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62,3.40272,0.9924600000000001,3.5445,0.033120000000000004,0.00966,0.0345,3.3696,0.9828,3.51
2020-09-16 03:30:00,3.49824,1.02032,3.644,0.03264,0.00952,0.034,3.4656000000000002,1.0108,3.61,3.39264,0.9895200000000001,3.534,0.03264,0.00952,0.034,3.36,0.98,3.5
2020-09-16 04:00:00,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56,3.34512,0.9756600000000001,3.4845,0.033120000000000004,0.00966,0.0345,3.312,0.966,3.45
2020-09-16 04:30:00,3.45024,1.00632,3.594,0.03264,0.00952,0.034,3.4176,0.9968,3.56,3.34464,0.97552,3.484,0.03264,0.00952,0.034,3.312,0.966,3.45
2020-09-16 05:00:00,3.50784,1.02312,3.654,0.03264,0.00952,0.034,3.4752,1.0136,3.62,3.39264,0.9895200000000001,3.534,0.03264,0.00952,0.034,3.36,0.98,3.5
2020-09-16 05:30:00,3.59424,1.04832,3.7439999999999998,0.03264,0.00952,0.034,3.5616,1.0388,3.71,3.47904,1.01472,3.624,0.03264,0.00952,0.034,3.4464,1.0052,3.59
2020-09-16 06:00:00,3.74784,1.09312,3.904,0.03264,0.00952,0.034,3.7152000000000003,1.0836000000000001,3.87,3.6326400000000003,1.05952,3.784,0.03264,0.00952,0.034,3.6,1.05,3.75
2020-09-16 06:30:00,4.10304,1.19672,4.274,0.03264,0.00952,0.034,4.0704,1.1872,4.24,3.97824,1.16032,4.144,0.03264,0.00952,0.034,3.9455999999999998,1.1508,4.11
2020-09-16 07:00:00,4.3536,1.2698,4.535,0.033600000000000005,0.0098,0.035,4.32,1.26,4.5,4.2192,1.2306,4.395,0.033600000000000005,0.0098,0.035,4.1856,1.2208,4.36
2020-09-16 07:30:00,4.76736,1.3904800000000002,4.966,0.03456,0.01008,0.036000000000000004,4.7328,1.3804,4.93,4.61376,1.34568,4.806,0.03456,0.01008,0.036000000000000004,4.5792,1.3356,4.77
2020-09-16 08:00:00,5.18016,1.51088,5.396,0.03456,0.01008,0.036000000000000004,5.1456,1.5008,5.36,5.01696,1.4632800000000001,5.226,0.03456,0.01008,0.036000000000000004,4.9824,1.4532,5.19
2020-09-16 08:30:00,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71,5.35296,1.56128,5.5760000000000005,0.03456,0.01008,0.036000000000000004,5.3184000000000005,1.5512000000000001,5.54
2020-09-16 09:00:00,5.67936,1.6564800000000002,5.916,0.03456,0.01008,0.036000000000000004,5.6448,1.6464,5.88,5.50656,1.60608,5.736,0.03456,0.01008,0.036000000000000004,5.472,1.596,5.7
2020-09-16 09:30:00,5.90016,1.7208800000000002,6.146,0.03456,0.01008,0.036000000000000004,5.8656,1.7107999999999999,6.11,5.71776,1.66768,5.956,0.03456,0.01008,0.036000000000000004,5.6832,1.6576,5.92
2020-09-16 10:00:00,6.00624,1.75182,6.2565,0.03504,0.010220000000000002,0.036500000000000005,5.9712,1.7416,6.22,5.82384,1.69862,6.0665,0.03504,0.010220000000000002,0.036500000000000005,5.7888,1.6884000000000001,6.03
2020-09-16 10:30:00,5.95776,1.7376800000000001,6.206,0.03456,0.01008,0.036000000000000004,5.9232,1.7276,6.17,5.77536,1.6844800000000002,6.016,0.03456,0.01008,0.036000000000000004,5.7408,1.6743999999999999,5.98
2020-09-16 11:00:00,6.04464,1.76302,6.2965,0.03504,0.010220000000000002,0.036500000000000005,6.0096,1.7528000000000001,6.26,5.85264,1.70702,6.0965,0.03504,0.010220000000000002,0.036500000000000005,5.8176,1.6968,6.06
2020-09-16 11:30:00,6.12096,1.7852800000000002,6.376,0.03456,0.01008,0.036000000000000004,6.0864,1.7752,6.34,5.93856,1.73208,6.186,0.03456,0.01008,0.036000000000000004,5.904,1.722,6.15
2020-09-16 12:00:00,6.12096,1.7852800000000002,6.376,0.03456,0.01008,0.036000000000000004,6.0864,1.7752,6.34,5.93856,1.73208,6.186,0.03456,0.01008,0.036000000000000004,5.904,1.722,6.15
2020-09-16 12:30:00,6.14016,1.79088,6.396,0.03456,0.01008,0.036000000000000004,6.1056,1.7808000000000002,6.36,5.94816,1.73488,6.196,0.03456,0.01008,0.036000000000000004,5.9136,1.7248,6.16
2020-09-16 13:00:00,6.03504,1.76022,6.2865,0.03504,0.010220000000000002,0.036500000000000005,6.0,1.75,6.25,5.85264,1.70702,6.0965,0.03504,0.010220000000000002,0.036500000000000005,5.8176,1.6968,6.06
2020-09-16 13:30:00,5.95824,1.7378200000000001,6.2065,0.03504,0.010220000000000002,0.036500000000000005,5.9232,1.7276,6.17,5.78544,1.68742,6.0265,0.03504,0.010220000000000002,0.036500000000000005,5.7504,1.6772,5.99
2020-09-16 14:00:00,5.97744,1.74342,6.2265,0.03504,0.010220000000000002,0.036500000000000005,5.9424,1.7332,6.19,5.79504,1.69022,6.0365,0.03504,0.010220000000000002,0.036500000000000005,5.76,1.6800000000000002,6.0
2020-09-16 14:30:00,5.99664,1.74902,6.2465,0.03504,0.010220000000000002,0.036500000000000005,5.9616,1.7388,6.21,5.81424,1.69582,6.0565,0.03504,0.010220000000000002,0.036500000000000005,5.7792,1.6856,6.02
2020-09-16 15:00:00,5.96784,1.74062,6.2165,0.03504,0.010220000000000002,0.036500000000000005,5.9328,1.7304,6.18,5.78544,1.68742,6.0265,0.03504,0.010220000000000002,0.036500000000000005,5.7504,1.6772,5.99
2020-09-16 15:30:00,5.94816,1.73488,6.196,0.03456,0.01008,0.036000000000000004,5.9136,1.7248,6.16,5.78496,1.68728,6.026,0.03456,0.01008,0.036000000000000004,5.7504,1.6772,5.99
2020-09-16 16:00:00,6.17856,1.8020800000000001,6.436,0.03456,0.01008,0.036000000000000004,6.144,1.792,6.4,5.98656,1.74608,6.236,0.03456,0.01008,0.036000000000000004,5.952,1.736,6.2
2020-09-16 16:30:00,6.19824,1.80782,6.4565,0.03504,0.010220000000000002,0.036500000000000005,6.1632,1.7976,6.42,6.01584,1.75462,6.2665,0.03504,0.010220000000000002,0.036500000000000005,5.9808,1.7444000000000002,6.23
2020-09-16 17:00:00,6.16896,1.79928,6.426,0.03456,0.01008,0.036000000000000004,6.1344,1.7892000000000001,6.39,5.97696,1.74328,6.226,0.03456,0.01008,0.036000000000000004,5.9424,1.7332,6.19
2020-09-16 17:30:00,6.09264,1.77702,6.3465,0.03504,0.010220000000000002,0.036500000000000005,6.0576,1.7668,6.31,5.91024,1.72382,6.1565,0.03504,0.010220000000000002,0.036500000000000005,5.8752,1.7136,6.12
2020-09-16 18:00:00,5.97744,1.74342,6.2265,0.03504,0.010220000000000002,0.036500000000000005,5.9424,1.7332,6.19,5.79504,1.69022,6.0365,0.03504,0.010220000000000002,0.036500000000000005,5.76,1.6800000000000002,6.0
2020-09-16 18:30:00,5.82336,1.69848,6.066,0.03456,0.01008,0.036000000000000004,5.7888,1.6884000000000001,6.03,5.6505600000000005,1.6480800000000002,5.886,0.03456,0.01008,0.036000000000000004,5.616,1.638,5.85
2020-09-16 19:00:00,5.8608,1.7094,6.105,0.033600000000000005,0.0098,0.035,5.8272,1.6996,6.07,5.6784,1.6562000000000001,5.915,0.033600000000000005,0.0098,0.035,5.6448,1.6464,5.88
2020-09-16 19:30:00,5.85888,1.70884,6.103,0.03168,0.00924,0.033,5.8272,1.6996,6.07,5.67648,1.65564,5.913,0.03168,0.00924,0.033,5.6448,1.6464,5.88
2020-09-16 20:00:00,5.70624,1.66432,5.944,0.03264,0.00952,0.034,5.6736,1.6548,5.91,5.53344,1.61392,5.764,0.03264,0.00952,0.034,5.5008,1.6044,5.73
2020-09-16 20:30:00,5.49504,1.6027200000000001,5.724,0.03264,0.00952,0.034,5.4624,1.5932,5.69,5.33184,1.55512,5.554,0.03264,0.00952,0.034,5.2992,1.5455999999999999,5.52
2020-09-16 21:00:00,5.26464,1.53552,5.484,0.03264,0.00952,0.034,5.232,1.526,5.45,5.11104,1.49072,5.324,0.03264,0.00952,0.034,5.0784,1.4812,5.29
2020-09-16 21:30:00,5.11104,1.49072,5.324,0.03264,0.00952,0.034,5.0784,1.4812,5.29,4.95744,1.44592,5.164,0.03264,0.00952,0.034,4.9248,1.4364,5.13
2020-09-16 22:00:00,4.87104,1.42072,5.074,0.03264,0.00952,0.034,4.8384,1.4112,5.04,4.72704,1.37872,4.924,0.03264,0.00952,0.034,4.6944,1.3692,4.89
2020-09-16 22:30:00,4.65024,1.35632,4.844,0.03264,0.00952,0.034,4.6176,1.3468,4.8100000000000005,4.50624,1.31432,4.694,0.03264,0.00952,0.034,4.4736,1.3048,4.66
2020-09-16 23:00:00,4.36224,1.2723200000000001,4.5440000000000005,0.03264,0.00952,0.034,4.3296,1.2628,4.51,4.22784,1.23312,4.404,0.03264,0.00952,0.034,4.1952,1.2236,4.37
2020-09-16 23:30:00,4.13184,1.20512,4.304,0.03264,0.00952,0.034,4.0992,1.1956,4.27,3.99744,1.16592,4.164,0.03264,0.00952,0.034,3.9648,1.1564,4.13
2020-09-17 00:00:00,3.93024,1.14632,4.094,0.03264,0.00952,0.034,3.8976,1.1368,4.06,3.80544,1.10992,3.964,0.03264,0.00952,0.034,3.7728,1.1004,3.93
2020-09-17 00:30:00,3.76704,1.09872,3.924,0.03264,0.00952,0.034,3.7344,1.0892,3.89,3.65184,1.06512,3.8040000000000003,0.03264,0.00952,0.034,3.6192,1.0556,3.77
2020-09-17 01:00:00,3.68064,1.07352,3.834,0.03264,0.00952,0.034,3.648,1.064,3.8,3.56544,1.03992,3.714,0.03264,0.00952,0.034,3.5328,1.0304,3.68
2020-09-17 01:30:00,3.61344,1.05392,3.7640000000000002,0.03264,0.00952,0.034,3.5808,1.0444,3.73,3.50784,1.02312,3.654,0.03264,0.00952,0.034,3.4752,1.0136,3.62
2020-09-17 02:00:00,3.6336,1.0598,3.785,0.033600000000000005,0.0098,0.035,3.6,1.05,3.75,3.5183999999999997,1.0262,3.665,0.033600000000000005,0.0098,0.035,3.4848,1.0164,3.63
2020-09-17 02:30:00,3.52704,1.02872,3.674,0.03264,0.00952,0.034,3.4944,1.0192,3.64,3.41184,0.9951200000000001,3.5540000000000003,0.03264,0.00952,0.034,3.3792,0.9856,3.52
2020-09-17 03:00:00,3.42144,0.99792,3.564,0.03264,0.00952,0.034,3.3888,0.9884000000000001,3.5300000000000002,3.31584,0.9671200000000001,3.454,0.03264,0.00952,0.034,3.2832,0.9576,3.42
2020-09-17 03:30:00,3.41184,0.9951200000000001,3.5540000000000003,0.03264,0.00952,0.034,3.3792,0.9856,3.52,3.29664,0.96152,3.434,0.03264,0.00952,0.034,3.2640000000000002,0.9520000000000001,3.4
2020-09-17 04:00:00,3.37344,0.9839200000000001,3.5140000000000002,0.03264,0.00952,0.034,3.3407999999999998,0.9744,3.48,3.25824,0.95032,3.394,0.03264,0.00952,0.034,3.2256,0.9408000000000001,3.36
2020-09-17 04:30:00,3.37344,0.9839200000000001,3.5140000000000002,0.03264,0.00952,0.034,3.3407999999999998,0.9744,3.48,3.25824,0.95032,3.394,0.03264,0.00952,0.034,3.2256,0.9408000000000001,3.36
2020-09-17 05:00:00,3.39312,0.9896600000000001,3.5345,0.033120000000000004,0.00966,0.0345,3.36,0.98,3.5,3.2875199999999998,0.95886,3.4245,0.033120000000000004,0.00966,0.0345,3.2544,0.9492,3.39
2020-09-17 05:30:00,3.49824,1.02032,3.644,0.03264,0.00952,0.034,3.4656000000000002,1.0108,3.61,3.3830400000000003,0.98672,3.524,0.03264,0.00952,0.034,3.3504,0.9772000000000001,3.49
2020-09-17 06:00:00,3.67104,1.0707200000000001,3.824,0.03264,0.00952,0.034,3.6384,1.0612,3.79,3.55584,1.03712,3.7039999999999997,0.03264,0.00952,0.034,3.5232,1.0276,3.67
2020-09-17 06:30:00,3.97872,1.16046,4.1445,0.033120000000000004,0.00966,0.0345,3.9455999999999998,1.1508,4.11,3.85392,1.12406,4.0145,0.033120000000000004,0.00966,0.0345,3.8208,1.1144,3.98
2020-09-17 07:00:00,4.2096,1.2278,4.385,0.033600000000000005,0.0098,0.035,4.176,1.218,4.35,4.0752,1.1886,4.245,0.033600000000000005,0.0098,0.035,4.0416,1.1788,4.21
2020-09-17 07:30:00,4.70976,1.37368,4.906,0.03456,0.01008,0.036000000000000004,4.6752,1.3636,4.87,4.55616,1.32888,4.746,0.03456,0.01008,0.036000000000000004,4.5216,1.3188,4.71
2020-09-17 08:00:00,5.08416,1.48288,5.296,0.03456,0.01008,0.036000000000000004,5.0496,1.4727999999999999,5.26,4.93056,1.43808,5.136,0.03456,0.01008,0.036000000000000004,4.896,1.428,5.1
2020-09-17 08:30:00,5.35344,1.56142,5.5765,0.03504,0.010220000000000002,0.036500000000000005,5.3184000000000005,1.5512000000000001,5.54,5.18064,1.51102,5.3965,0.03504,0.010220000000000002,0.036500000000000005,5.1456,1.5008,5.36
2020-09-17 09:00:00,5.51664,1.6090200000000001,5.7465,0.03504,0.010220000000000002,0.036500000000000005,5.4816,1.5988,5.71,5.34384,1.55862,5.5665,0.03504,0.010220000000000002,0.036500000000000005,5.3088,1.5484,5.53
2020-09-17 09:30:00,5.69952,1.66236,5.937,0.03552,0.010360000000000001,0.037,5.664,1.6520000000000001,5.9,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72
2020-09-17 10:00:00,5.82336,1.69848,6.066,0.03456,0.01008,0.036000000000000004,5.7888,1.6884000000000001,6.03,5.6505600000000005,1.6480800000000002,5.886,0.03456,0.01008,0.036000000000000004,5.616,1.638,5.85
2020-09-17 10:30:00,5.7758400000000005,1.68462,6.0165,0.03504,0.010220000000000002,0.036500000000000005,5.7408,1.6743999999999999,5.98,5.60304,1.63422,5.8365,0.03504,0.010220000000000002,0.036500000000000005,5.568,1.624,5.8
2020-09-17 11:00:00,5.79552,1.69036,6.037,0.03552,0.010360000000000001,0.037,5.76,1.6800000000000002,6.0,5.60352,1.63436,5.837,0.03552,0.010360000000000001,0.037,5.568,1.624,5.8
2020-09-17 11:30:00,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02,5.64192,1.6455600000000001,5.877,0.03552,0.010360000000000001,0.037,5.6064,1.6352,5.84
2020-09-17 12:00:00,5.83344,1.7014200000000002,6.0765,0.03504,0.010220000000000002,0.036500000000000005,5.7984,1.6912,6.04,5.65104,1.64822,5.8865,0.03504,0.010220000000000002,0.036500000000000005,5.616,1.638,5.85
2020-09-17 12:30:00,5.92032,1.72676,6.167,0.03552,0.010360000000000001,0.037,5.8848,1.7164000000000001,6.13,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94
2020-09-17 13:00:00,5.90064,1.7210200000000002,6.1465,0.03504,0.010220000000000002,0.036500000000000005,5.8656,1.7107999999999999,6.11,5.71824,1.66782,5.9565,0.03504,0.010220000000000002,0.036500000000000005,5.6832,1.6576,5.92
2020-09-17 13:30:00,5.75664,1.67902,5.9965,0.03504,0.010220000000000002,0.036500000000000005,5.7216000000000005,1.6688,5.96,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78
2020-09-17 14:00:00,5.75664,1.67902,5.9965,0.03504,0.010220000000000002,0.036500000000000005,5.7216000000000005,1.6688,5.96,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78
2020-09-17 14:30:00,5.7758400000000005,1.68462,6.0165,0.03504,0.010220000000000002,0.036500000000000005,5.7408,1.6743999999999999,5.98,5.59344,1.63142,5.8265,0.03504,0.010220000000000002,0.036500000000000005,5.5584,1.6212,5.79
2020-09-17 15:00:00,5.77632,1.68476,6.017,0.03552,0.010360000000000001,0.037,5.7408,1.6743999999999999,5.98,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79
2020-09-17 15:30:00,5.6985600000000005,1.66208,5.936,0.03456,0.01008,0.036000000000000004,5.664,1.6520000000000001,5.9,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72
2020-09-17 16:00:00,5.83296,1.7012800000000001,6.076,0.03456,0.01008,0.036000000000000004,5.7984,1.6912,6.04,5.66016,1.65088,5.896,0.03456,0.01008,0.036000000000000004,5.6256,1.6408,5.86
2020-09-17 16:30:00,5.8814400000000004,1.71542,6.1265,0.03504,0.010220000000000002,0.036500000000000005,5.8464,1.7052,6.09,5.70864,1.6650200000000002,5.9465,0.03504,0.010220000000000002,0.036500000000000005,5.6736,1.6548,5.91
2020-09-17 17:00:00,5.87136,1.7124800000000002,6.116,0.03456,0.01008,0.036000000000000004,5.8368,1.7024,6.08,5.6985600000000005,1.66208,5.936,0.03456,0.01008,0.036000000000000004,5.664,1.6520000000000001,5.9
2020-09-17 17:30:00,5.93856,1.73208,6.186,0.03456,0.01008,0.036000000000000004,5.904,1.722,6.15,5.75616,1.67888,5.996,0.03456,0.01008,0.036000000000000004,5.7216000000000005,1.6688,5.96
2020-09-17 18:00:00,5.78544,1.68742,6.0265,0.03504,0.010220000000000002,0.036500000000000005,5.7504,1.6772,5.99,5.60304,1.63422,5.8365,0.03504,0.010220000000000002,0.036500000000000005,5.568,1.624,5.8
2020-09-17 18:30:00,5.62224,1.63982,5.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.5872,1.6296,5.82,5.44944,1.58942,5.6765,0.03504,0.010220000000000002,0.036500000000000005,5.4144,1.5792000000000002,5.64
2020-09-17 19:00:00,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78,5.42064,1.58102,5.6465,0.03504,0.010220000000000002,0.036500000000000005,5.3856,1.5708,5.61
2020-09-17 19:30:00,5.57136,1.62498,5.8035,0.03216,0.009380000000000001,0.0335,5.5392,1.6156000000000001,5.77,5.40816,1.57738,5.6335,0.03216,0.009380000000000001,0.0335,5.376,1.568,5.6
2020-09-17 20:00:00,5.60112,1.63366,5.8345,0.033120000000000004,0.00966,0.0345,5.568,1.624,5.8,5.42832,1.5832600000000001,5.6545000000000005,0.033120000000000004,0.00966,0.0345,5.3952,1.5735999999999999,5.62
2020-09-17 20:30:00,5.36112,1.56366,5.5845,0.033120000000000004,0.00966,0.0345,5.328,1.554,5.55,5.19792,1.51606,5.4145,0.033120000000000004,0.00966,0.0345,5.1648,1.5064000000000002,5.38
2020-09-17 21:00:00,5.12112,1.49366,5.3345,0.033120000000000004,0.00966,0.0345,5.088,1.484,5.3,4.96752,1.44886,5.1745,0.033120000000000004,0.00966,0.0345,4.9344,1.4392,5.14
2020-09-17 21:30:00,4.92912,1.4376600000000002,5.1345,0.033120000000000004,0.00966,0.0345,4.896,1.428,5.1,4.78512,1.39566,4.9845,0.033120000000000004,0.00966,0.0345,4.752,1.3860000000000001,4.95
2020-09-17 22:00:00,4.66992,1.36206,4.8645,0.033120000000000004,0.00966,0.0345,4.6368,1.3524,4.83,4.52592,1.32006,4.7145,0.033120000000000004,0.00966,0.0345,4.4928,1.3104,4.68
2020-09-17 22:30:00,4.4016,1.2838,4.585,0.033600000000000005,0.0098,0.035,4.368,1.274,4.55,4.2672,1.2446,4.445,0.033600000000000005,0.0098,0.035,4.2336,1.2348,4.41
2020-09-17 23:00:00,4.17168,1.21674,4.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1376,1.2068,4.31,4.03728,1.17754,4.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0032,1.1676,4.17
2020-09-17 23:30:00,3.9216,1.1438,4.085,0.033600000000000005,0.0098,0.035,3.888,1.134,4.05,3.7968,1.1074,3.955,0.033600000000000005,0.0098,0.035,3.7632,1.0976,3.92
2020-09-18 00:00:00,3.75888,1.09634,3.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7248,1.0864,3.88,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76
2020-09-18 00:30:00,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61
2020-09-18 01:00:00,3.50928,1.02354,3.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4752,1.0136,3.62,3.40368,0.9927400000000001,3.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3696,0.9828,3.51
2020-09-18 01:30:00,3.4896000000000003,1.0178,3.635,0.033600000000000005,0.0098,0.035,3.456,1.008,3.6,3.384,0.987,3.525,0.033600000000000005,0.0098,0.035,3.3504,0.9772000000000001,3.49
2020-09-18 02:00:00,3.4992,1.0206,3.645,0.033600000000000005,0.0098,0.035,3.4656000000000002,1.0108,3.61,3.3936,0.9898,3.535,0.033600000000000005,0.0098,0.035,3.36,0.98,3.5
2020-09-18 02:30:00,3.3936,0.9898,3.535,0.033600000000000005,0.0098,0.035,3.36,0.98,3.5,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39
2020-09-18 03:00:00,3.2688,0.9534,3.4050000000000002,0.033600000000000005,0.0098,0.035,3.2352,0.9436,3.37,3.1632,0.9226000000000001,3.295,0.033600000000000005,0.0098,0.035,3.1296,0.9128000000000001,3.26
2020-09-18 03:30:00,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39,3.1824,0.9282,3.315,0.033600000000000005,0.0098,0.035,3.1488,0.9184,3.2800000000000002
2020-09-18 04:00:00,3.26928,0.95354,3.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2352,0.9436,3.37,3.16368,0.9227400000000001,3.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1296,0.9128000000000001,3.26
2020-09-18 04:30:00,3.26928,0.95354,3.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2352,0.9436,3.37,3.16368,0.9227400000000001,3.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1296,0.9128000000000001,3.26
2020-09-18 05:00:00,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39,3.1824,0.9282,3.315,0.033600000000000005,0.0098,0.035,3.1488,0.9184,3.2800000000000002
2020-09-18 05:30:00,3.3648,0.9814,3.505,0.033600000000000005,0.0098,0.035,3.3312,0.9716,3.47,3.2592,0.9506,3.395,0.033600000000000005,0.0098,0.035,3.2256,0.9408000000000001,3.36
2020-09-18 06:00:00,3.5472,1.0346,3.6950000000000003,0.033600000000000005,0.0098,0.035,3.5136000000000003,1.0248,3.66,3.4416,1.0038,3.585,0.033600000000000005,0.0098,0.035,3.408,0.994,3.55
2020-09-18 06:30:00,3.97872,1.16046,4.1445,0.033120000000000004,0.00966,0.0345,3.9455999999999998,1.1508,4.11,3.85392,1.12406,4.0145,0.033120000000000004,0.00966,0.0345,3.8208,1.1144,3.98
2020-09-18 07:00:00,4.14336,1.20848,4.316,0.03456,0.01008,0.036000000000000004,4.1088000000000005,1.1984,4.28,4.00896,1.16928,4.176,0.03456,0.01008,0.036000000000000004,3.9744,1.1592,4.14
2020-09-18 07:30:00,4.60416,1.34288,4.796,0.03456,0.01008,0.036000000000000004,4.5696,1.3328,4.76,4.46976,1.30368,4.656,0.03456,0.01008,0.036000000000000004,4.4352,1.2936,4.62
2020-09-18 08:00:00,4.9694400000000005,1.44942,5.1765,0.03504,0.010220000000000002,0.036500000000000005,4.9344,1.4392,5.14,4.81584,1.40462,5.0165,0.03504,0.010220000000000002,0.036500000000000005,4.7808,1.3944,4.98
2020-09-18 08:30:00,5.30592,1.54756,5.527,0.03552,0.010360000000000001,0.037,5.2704,1.5372,5.49,5.14272,1.49996,5.357,0.03552,0.010360000000000001,0.037,5.1072,1.4896,5.32
2020-09-18 09:00:00,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57,5.20992,1.51956,5.427,0.03552,0.010360000000000001,0.037,5.1744,1.5091999999999999,5.39
2020-09-18 09:30:00,5.67072,1.65396,5.907,0.03552,0.010360000000000001,0.037,5.6352,1.6436000000000002,5.87,5.48832,1.6007600000000002,5.717,0.03552,0.010360000000000001,0.037,5.4528,1.5904,5.68
2020-09-18 10:00:00,5.7571200000000005,1.67916,5.997,0.03552,0.010360000000000001,0.037,5.7216000000000005,1.6688,5.96,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77
2020-09-18 10:30:00,5.74752,1.67636,5.987,0.03552,0.010360000000000001,0.037,5.712,1.666,5.95,5.56512,1.62316,5.797,0.03552,0.010360000000000001,0.037,5.5296,1.6128,5.76
2020-09-18 11:00:00,5.76672,1.6819600000000001,6.007,0.03552,0.010360000000000001,0.037,5.7312,1.6716000000000002,5.97,5.58432,1.6287600000000002,5.817,0.03552,0.010360000000000001,0.037,5.5488,1.6184,5.78
2020-09-18 11:30:00,5.76624,1.68182,6.0065,0.03504,0.010220000000000002,0.036500000000000005,5.7312,1.6716000000000002,5.97,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78
2020-09-18 12:00:00,5.76624,1.68182,6.0065,0.03504,0.010220000000000002,0.036500000000000005,5.7312,1.6716000000000002,5.97,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78
2020-09-18 12:30:00,5.78544,1.68742,6.0265,0.03504,0.010220000000000002,0.036500000000000005,5.7504,1.6772,5.99,5.60304,1.63422,5.8365,0.03504,0.010220000000000002,0.036500000000000005,5.568,1.624,5.8
2020-09-18 13:00:00,5.63184,1.64262,5.8665,0.03504,0.010220000000000002,0.036500000000000005,5.5968,1.6324,5.83,5.45904,1.5922200000000002,5.6865,0.03504,0.010220000000000002,0.036500000000000005,5.424,1.5819999999999999,5.65
2020-09-18 13:30:00,5.56416,1.62288,5.796,0.03456,0.01008,0.036000000000000004,5.5296,1.6128,5.76,5.39136,1.57248,5.616,0.03456,0.01008,0.036000000000000004,5.3568,1.5624,5.58
2020-09-18 14:00:00,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72,5.36256,1.5640800000000001,5.586,0.03456,0.01008,0.036000000000000004,5.328,1.554,5.55
2020-09-18 14:30:00,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72,5.36256,1.5640800000000001,5.586,0.03456,0.01008,0.036000000000000004,5.328,1.554,5.55
2020-09-18 15:00:00,5.43936,1.58648,5.666,0.03456,0.01008,0.036000000000000004,5.4048,1.5764,5.63,5.26656,1.5360800000000001,5.486,0.03456,0.01008,0.036000000000000004,5.232,1.526,5.45
2020-09-18 15:30:00,5.41104,1.57822,5.6365,0.03504,0.010220000000000002,0.036500000000000005,5.376,1.568,5.6,5.23824,1.5278200000000002,5.4565,0.03504,0.010220000000000002,0.036500000000000005,5.2032,1.5176,5.42
2020-09-18 16:00:00,5.45856,1.5920800000000002,5.686,0.03456,0.01008,0.036000000000000004,5.424,1.5819999999999999,5.65,5.28576,1.54168,5.506,0.03456,0.01008,0.036000000000000004,5.2512,1.5316,5.47
2020-09-18 16:30:00,5.50704,1.60622,5.7365,0.03504,0.010220000000000002,0.036500000000000005,5.472,1.596,5.7,5.34384,1.55862,5.5665,0.03504,0.010220000000000002,0.036500000000000005,5.3088,1.5484,5.53
2020-09-18 17:00:00,5.57424,1.62582,5.8065,0.03504,0.010220000000000002,0.036500000000000005,5.5392,1.6156000000000001,5.77,5.40144,1.57542,5.6265,0.03504,0.010220000000000002,0.036500000000000005,5.3664,1.5652,5.59
2020-09-18 17:30:00,5.59296,1.63128,5.8260000000000005,0.03456,0.01008,0.036000000000000004,5.5584,1.6212,5.79,5.42016,1.58088,5.646,0.03456,0.01008,0.036000000000000004,5.3856,1.5708,5.61
2020-09-18 18:00:00,5.53536,1.61448,5.766,0.03456,0.01008,0.036000000000000004,5.5008,1.6044,5.73,5.36256,1.5640800000000001,5.586,0.03456,0.01008,0.036000000000000004,5.328,1.554,5.55
2020-09-18 18:30:00,5.44944,1.58942,5.6765,0.03504,0.010220000000000002,0.036500000000000005,5.4144,1.5792000000000002,5.64,5.28624,1.54182,5.5065,0.03504,0.010220000000000002,0.036500000000000005,5.2512,1.5316,5.47
2020-09-18 19:00:00,5.35344,1.56142,5.5765,0.03504,0.010220000000000002,0.036500000000000005,5.3184000000000005,1.5512000000000001,5.54,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37
2020-09-18 19:30:00,5.41776,1.58018,5.6435,0.03216,0.009380000000000001,0.0335,5.3856,1.5708,5.61,5.24496,1.5297800000000001,5.4635,0.03216,0.009380000000000001,0.0335,5.2128,1.5204,5.43
2020-09-18 20:00:00,5.36112,1.56366,5.5845,0.033120000000000004,0.00966,0.0345,5.328,1.554,5.55,5.19792,1.51606,5.4145,0.033120000000000004,0.00966,0.0345,5.1648,1.5064000000000002,5.38
2020-09-18 20:30:00,5.112,1.491,5.325,0.033600000000000005,0.0098,0.035,5.0784,1.4812,5.29,4.9584,1.4462000000000002,5.165,0.033600000000000005,0.0098,0.035,4.9248,1.4364,5.13
2020-09-18 21:00:00,4.9104,1.4322,5.115,0.033600000000000005,0.0098,0.035,4.8768,1.4224,5.08,4.7664,1.3902,4.965,0.033600000000000005,0.0098,0.035,4.7328,1.3804,4.93
2020-09-18 21:30:00,4.76592,1.39006,4.9645,0.033120000000000004,0.00966,0.0345,4.7328,1.3804,4.93,4.62192,1.34806,4.8145,0.033120000000000004,0.00966,0.0345,4.5888,1.3384,4.78
2020-09-18 22:00:00,4.57392,1.33406,4.7645,0.033120000000000004,0.00966,0.0345,4.5408,1.3244,4.73,4.42992,1.29206,4.6145,0.033120000000000004,0.00966,0.0345,4.3968,1.2824,4.58
2020-09-18 22:30:00,4.36272,1.2724600000000001,4.5445,0.033120000000000004,0.00966,0.0345,4.3296,1.2628,4.51,4.22832,1.23326,4.4045,0.033120000000000004,0.00966,0.0345,4.1952,1.2236,4.37
2020-09-18 23:00:00,4.1424,1.2082,4.315,0.033600000000000005,0.0098,0.035,4.1088000000000005,1.1984,4.28,4.008,1.169,4.175,0.033600000000000005,0.0098,0.035,3.9744,1.1592,4.14
2020-09-18 23:30:00,3.95952,1.15486,4.1245,0.033120000000000004,0.00966,0.0345,3.9264,1.1452,4.09,3.83472,1.11846,3.9945,0.033120000000000004,0.00966,0.0345,3.8016,1.1088,3.96
2020-09-19 00:00:00,3.75792,1.09606,3.9145000000000003,0.033120000000000004,0.00966,0.0345,3.7248,1.0864,3.88,3.63312,1.05966,3.7845,0.033120000000000004,0.00966,0.0345,3.6,1.05,3.75
2020-09-19 00:30:00,3.6619200000000003,1.06806,3.8145,0.033120000000000004,0.00966,0.0345,3.6288,1.0584,3.7800000000000002,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66
2020-09-19 01:00:00,3.51792,1.02606,3.6645,0.033120000000000004,0.00966,0.0345,3.4848,1.0164,3.63,3.4123200000000002,0.99526,3.5545,0.033120000000000004,0.00966,0.0345,3.3792,0.9856,3.52
2020-09-19 01:30:00,3.46992,1.01206,3.6145,0.033120000000000004,0.00966,0.0345,3.4368,1.0024,3.58,3.35472,0.9784600000000001,3.4945,0.033120000000000004,0.00966,0.0345,3.3216,0.9688,3.46
2020-09-19 02:00:00,3.44112,1.00366,3.5845000000000002,0.033120000000000004,0.00966,0.0345,3.408,0.994,3.55,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44
2020-09-19 02:30:00,3.36432,0.9812600000000001,3.5045,0.033120000000000004,0.00966,0.0345,3.3312,0.9716,3.47,3.24912,0.9476600000000001,3.3845,0.033120000000000004,0.00966,0.0345,3.216,0.9380000000000001,3.35
2020-09-19 03:00:00,3.2304,0.9422,3.365,0.033600000000000005,0.0098,0.035,3.1968,0.9324,3.33,3.1248,0.9114000000000001,3.255,0.033600000000000005,0.0098,0.035,3.0912,0.9016000000000001,3.22
2020-09-19 03:30:00,3.2304,0.9422,3.365,0.033600000000000005,0.0098,0.035,3.1968,0.9324,3.33,3.1248,0.9114000000000001,3.255,0.033600000000000005,0.0098,0.035,3.0912,0.9016000000000001,3.22
2020-09-19 04:00:00,3.1728,0.9254,3.305,0.033600000000000005,0.0098,0.035,3.1392,0.9156000000000001,3.27,3.0768,0.8974000000000001,3.205,0.033600000000000005,0.0098,0.035,3.0432,0.8876000000000001,3.17
2020-09-19 04:30:00,3.22992,0.9420600000000001,3.3645,0.033120000000000004,0.00966,0.0345,3.1968,0.9324,3.33,3.12432,0.9112600000000001,3.2545,0.033120000000000004,0.00966,0.0345,3.0912,0.9016000000000001,3.22
2020-09-19 05:00:00,3.20112,0.93366,3.3345000000000002,0.033120000000000004,0.00966,0.0345,3.168,0.924,3.3,3.09552,0.9028600000000001,3.2245,0.033120000000000004,0.00966,0.0345,3.0624,0.8932,3.19
2020-09-19 05:30:00,3.22992,0.9420600000000001,3.3645,0.033120000000000004,0.00966,0.0345,3.1968,0.9324,3.33,3.12432,0.9112600000000001,3.2545,0.033120000000000004,0.00966,0.0345,3.0912,0.9016000000000001,3.22
2020-09-19 06:00:00,3.36432,0.9812600000000001,3.5045,0.033120000000000004,0.00966,0.0345,3.3312,0.9716,3.47,3.24912,0.9476600000000001,3.3845,0.033120000000000004,0.00966,0.0345,3.216,0.9380000000000001,3.35
2020-09-19 06:30:00,3.6912000000000003,1.0766,3.8449999999999998,0.033600000000000005,0.0098,0.035,3.6576,1.0668,3.81,3.5664,1.0402,3.715,0.033600000000000005,0.0098,0.035,3.5328,1.0304,3.68
2020-09-19 07:00:00,3.71088,1.08234,3.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6768,1.0724,3.83,3.59568,1.04874,3.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5616,1.0388,3.71
2020-09-19 07:30:00,3.90336,1.13848,4.066,0.03456,0.01008,0.036000000000000004,3.8688000000000002,1.1284,4.03,3.77856,1.10208,3.936,0.03456,0.01008,0.036000000000000004,3.7439999999999998,1.092,3.9
2020-09-19 08:00:00,4.16256,1.21408,4.336,0.03456,0.01008,0.036000000000000004,4.128,1.204,4.3,4.02816,1.17488,4.196,0.03456,0.01008,0.036000000000000004,3.9936,1.1648,4.16
2020-09-19 08:30:00,4.4409600000000005,1.29528,4.626,0.03456,0.01008,0.036000000000000004,4.4064,1.2852000000000001,4.59,4.29696,1.25328,4.476,0.03456,0.01008,0.036000000000000004,4.2624,1.2432,4.44
2020-09-19 09:00:00,4.69104,1.36822,4.8865,0.03504,0.010220000000000002,0.036500000000000005,4.656,1.358,4.85,4.54704,1.32622,4.7365,0.03504,0.010220000000000002,0.036500000000000005,4.5120000000000005,1.316,4.7
2020-09-19 09:30:00,4.86384,1.41862,5.0665,0.03504,0.010220000000000002,0.036500000000000005,4.8288,1.4084,5.03,4.71024,1.37382,4.9065,0.03504,0.010220000000000002,0.036500000000000005,4.6752,1.3636,4.87
2020-09-19 10:00:00,5.03664,1.46902,5.2465,0.03504,0.010220000000000002,0.036500000000000005,5.0016,1.4588,5.21,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04
2020-09-19 10:30:00,5.12256,1.49408,5.336,0.03456,0.01008,0.036000000000000004,5.088,1.484,5.3,4.95936,1.44648,5.166,0.03456,0.01008,0.036000000000000004,4.9248,1.4364,5.13
2020-09-19 11:00:00,5.12256,1.49408,5.336,0.03456,0.01008,0.036000000000000004,5.088,1.484,5.3,4.95936,1.44648,5.166,0.03456,0.01008,0.036000000000000004,4.9248,1.4364,5.13
2020-09-19 11:30:00,5.07456,1.48008,5.286,0.03456,0.01008,0.036000000000000004,5.04,1.47,5.25,4.92096,1.4352800000000001,5.126,0.03456,0.01008,0.036000000000000004,4.8864,1.4252,5.09
2020-09-19 12:00:00,5.07456,1.48008,5.286,0.03456,0.01008,0.036000000000000004,5.04,1.47,5.25,4.92096,1.4352800000000001,5.126,0.03456,0.01008,0.036000000000000004,4.8864,1.4252,5.09
2020-09-19 12:30:00,5.11296,1.4912800000000002,5.326,0.03456,0.01008,0.036000000000000004,5.0784,1.4812,5.29,4.95936,1.44648,5.166,0.03456,0.01008,0.036000000000000004,4.9248,1.4364,5.13
2020-09-19 13:00:00,5.04576,1.47168,5.256,0.03456,0.01008,0.036000000000000004,5.0112,1.4616,5.22,4.8921600000000005,1.4268800000000001,5.096,0.03456,0.01008,0.036000000000000004,4.8576,1.4168,5.06
2020-09-19 13:30:00,5.02656,1.46608,5.236,0.03456,0.01008,0.036000000000000004,4.992,1.456,5.2,4.87296,1.42128,5.076,0.03456,0.01008,0.036000000000000004,4.8384,1.4112,5.04
2020-09-19 14:00:00,4.99776,1.45768,5.206,0.03456,0.01008,0.036000000000000004,4.9632000000000005,1.4476,5.17,4.8441600000000005,1.41288,5.046,0.03456,0.01008,0.036000000000000004,4.8096,1.4028,5.01
2020-09-19 14:30:00,4.90224,1.42982,5.1065,0.03504,0.010220000000000002,0.036500000000000005,4.8672,1.4196,5.07,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91
2020-09-19 15:00:00,4.86384,1.41862,5.0665,0.03504,0.010220000000000002,0.036500000000000005,4.8288,1.4084,5.03,4.71024,1.37382,4.9065,0.03504,0.010220000000000002,0.036500000000000005,4.6752,1.3636,4.87
2020-09-19 15:30:00,4.89264,1.42702,5.0965,0.03504,0.010220000000000002,0.036500000000000005,4.8576,1.4168,5.06,4.73904,1.38222,4.9365,0.03504,0.010220000000000002,0.036500000000000005,4.704,1.3719999999999999,4.9
2020-09-19 16:00:00,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88
2020-09-19 16:30:00,4.88304,1.42422,5.0865,0.03504,0.010220000000000002,0.036500000000000005,4.848,1.4140000000000001,5.05,4.72944,1.37942,4.9265,0.03504,0.010220000000000002,0.036500000000000005,4.6944,1.3692,4.89
2020-09-19 17:00:00,4.98864,1.45502,5.1965,0.03504,0.010220000000000002,0.036500000000000005,4.9536,1.4448,5.16,4.83504,1.41022,5.0365,0.03504,0.010220000000000002,0.036500000000000005,4.8,1.4,5.0
2020-09-19 17:30:00,5.07456,1.48008,5.286,0.03456,0.01008,0.036000000000000004,5.04,1.47,5.25,4.91136,1.43248,5.116,0.03456,0.01008,0.036000000000000004,4.8768,1.4224,5.08
2020-09-19 18:00:00,5.11296,1.4912800000000002,5.326,0.03456,0.01008,0.036000000000000004,5.0784,1.4812,5.29,4.94976,1.44368,5.156,0.03456,0.01008,0.036000000000000004,4.9152000000000005,1.4336,5.12
2020-09-19 18:30:00,5.18976,1.51368,5.406,0.03456,0.01008,0.036000000000000004,5.1552,1.5036,5.37,5.02656,1.46608,5.236,0.03456,0.01008,0.036000000000000004,4.992,1.456,5.2
2020-09-19 19:00:00,5.15136,1.50248,5.366,0.03456,0.01008,0.036000000000000004,5.1168,1.4924,5.33,4.99776,1.45768,5.206,0.03456,0.01008,0.036000000000000004,4.9632000000000005,1.4476,5.17
2020-09-19 19:30:00,5.16816,1.50738,5.3835,0.03216,0.009380000000000001,0.0335,5.136,1.498,5.35,5.00496,1.45978,5.2135,0.03216,0.009380000000000001,0.0335,4.9728,1.4504000000000001,5.18
2020-09-19 20:00:00,5.14032,1.49926,5.3545,0.033120000000000004,0.00966,0.0345,5.1072,1.4896,5.32,4.98672,1.45446,5.1945,0.033120000000000004,0.00966,0.0345,4.9536,1.4448,5.16
2020-09-19 20:30:00,4.99632,1.45726,5.2045,0.033120000000000004,0.00966,0.0345,4.9632000000000005,1.4476,5.17,4.85232,1.41526,5.0545,0.033120000000000004,0.00966,0.0345,4.8192,1.4056,5.02
2020-09-19 21:00:00,4.84272,1.41246,5.0445,0.033120000000000004,0.00966,0.0345,4.8096,1.4028,5.01,4.68912,1.36766,4.8845,0.033120000000000004,0.00966,0.0345,4.656,1.358,4.85
2020-09-19 21:30:00,4.7088,1.3734,4.905,0.033600000000000005,0.0098,0.035,4.6752,1.3636,4.87,4.5648,1.3314,4.755,0.033600000000000005,0.0098,0.035,4.5312,1.3216,4.72
2020-09-19 22:00:00,4.53552,1.32286,4.7245,0.033120000000000004,0.00966,0.0345,4.5024,1.3132000000000001,4.69,4.40112,1.28366,4.5845,0.033120000000000004,0.00966,0.0345,4.368,1.274,4.55
2020-09-19 22:30:00,4.37232,1.27526,4.5545,0.033120000000000004,0.00966,0.0345,4.3392,1.2656,4.52,4.23792,1.23606,4.4145,0.033120000000000004,0.00966,0.0345,4.2048,1.2264,4.38
2020-09-19 23:00:00,4.13232,1.20526,4.3045,0.033120000000000004,0.00966,0.0345,4.0992,1.1956,4.27,3.99792,1.16606,4.1645,0.033120000000000004,0.00966,0.0345,3.9648,1.1564,4.13
2020-09-19 23:30:00,3.8923200000000002,1.13526,4.0545,0.033120000000000004,0.00966,0.0345,3.8592,1.1256,4.02,3.76752,1.09886,3.9245,0.033120000000000004,0.00966,0.0345,3.7344,1.0892,3.89
2020-09-20 00:00:00,3.7392000000000003,1.0906,3.895,0.033600000000000005,0.0098,0.035,3.7056,1.0808,3.86,3.624,1.057,3.775,0.033600000000000005,0.0098,0.035,3.5904,1.0472,3.74
2020-09-20 00:30:00,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998,3.49008,1.01794,3.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.456,1.008,3.6
2020-09-20 01:00:00,3.4896000000000003,1.0178,3.635,0.033600000000000005,0.0098,0.035,3.456,1.008,3.6,3.3744,0.9842000000000001,3.515,0.033600000000000005,0.0098,0.035,3.3407999999999998,0.9744,3.48
2020-09-20 01:30:00,3.43248,1.00114,3.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3984,0.9912000000000001,3.54,3.32688,0.9703400000000001,3.4655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2928,0.9604,3.43
2020-09-20 02:00:00,3.432,1.001,3.575,0.033600000000000005,0.0098,0.035,3.3984,0.9912000000000001,3.54,3.3264,0.9702000000000001,3.465,0.033600000000000005,0.0098,0.035,3.2928,0.9604,3.43
2020-09-20 02:30:00,3.31632,0.9672600000000001,3.4545,0.033120000000000004,0.00966,0.0345,3.2832,0.9576,3.42,3.2107200000000002,0.9364600000000001,3.3445,0.033120000000000004,0.00966,0.0345,3.1776,0.9268000000000001,3.31
2020-09-20 03:00:00,3.2208,0.9394,3.355,0.033600000000000005,0.0098,0.035,3.1872,0.9296000000000001,3.32,3.1152,0.9086000000000001,3.245,0.033600000000000005,0.0098,0.035,3.0816,0.8988,3.21
2020-09-20 03:30:00,3.2016,0.9338000000000001,3.335,0.033600000000000005,0.0098,0.035,3.168,0.924,3.3,3.096,0.903,3.225,0.033600000000000005,0.0098,0.035,3.0624,0.8932,3.19
2020-09-20 04:00:00,3.1536,0.9198000000000001,3.285,0.033600000000000005,0.0098,0.035,3.12,0.91,3.25,3.0576,0.8918,3.185,0.033600000000000005,0.0098,0.035,3.024,0.882,3.15
2020-09-20 04:30:00,3.1536,0.9198000000000001,3.285,0.033600000000000005,0.0098,0.035,3.12,0.91,3.25,3.0576,0.8918,3.185,0.033600000000000005,0.0098,0.035,3.024,0.882,3.15
2020-09-20 05:00:00,3.14352,0.9168600000000001,3.2745,0.033120000000000004,0.00966,0.0345,3.1104,0.9072,3.24,3.04752,0.8888600000000001,3.1745,0.033120000000000004,0.00966,0.0345,3.0144,0.8792000000000001,3.14
2020-09-20 05:30:00,3.192,0.931,3.325,0.033600000000000005,0.0098,0.035,3.1584,0.9212,3.29,3.0864,0.9002,3.215,0.033600000000000005,0.0098,0.035,3.0528,0.8904000000000001,3.18
2020-09-20 06:00:00,3.2304,0.9422,3.365,0.033600000000000005,0.0098,0.035,3.1968,0.9324,3.33,3.1248,0.9114000000000001,3.255,0.033600000000000005,0.0098,0.035,3.0912,0.9016000000000001,3.22
2020-09-20 06:30:00,3.38352,0.9868600000000001,3.5245,0.033120000000000004,0.00966,0.0345,3.3504,0.9772000000000001,3.49,3.26832,0.9532600000000001,3.4045,0.033120000000000004,0.00966,0.0345,3.2352,0.9436,3.37
2020-09-20 07:00:00,3.48048,1.01514,3.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4464,1.0052,3.59,3.3652800000000003,0.9815400000000001,3.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3312,0.9716,3.47
2020-09-20 07:30:00,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998,3.49008,1.01794,3.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.456,1.008,3.6
2020-09-20 08:00:00,3.74016,1.09088,3.896,0.03456,0.01008,0.036000000000000004,3.7056,1.0808,3.86,3.62496,1.05728,3.776,0.03456,0.01008,0.036000000000000004,3.5904,1.0472,3.74
2020-09-20 08:30:00,4.04736,1.18048,4.216,0.03456,0.01008,0.036000000000000004,4.0128,1.1703999999999999,4.18,3.92256,1.14408,4.086,0.03456,0.01008,0.036000000000000004,3.888,1.134,4.05
