Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-20 09:00:00,4.18176,1.21968,4.356,0.03456,0.01008,0.036000000000000004,4.1472,1.2096,4.32,4.04736,1.18048,4.216,0.03456,0.01008,0.036000000000000004,4.0128,1.1703999999999999,4.18
2020-09-20 09:30:00,4.46064,1.30102,4.6465,0.03504,0.010220000000000002,0.036500000000000005,4.4256,1.2908,4.61,4.31664,1.25902,4.4965,0.03504,0.010220000000000002,0.036500000000000005,4.2816,1.2488000000000001,4.46
2020-09-20 10:00:00,4.67136,1.3624800000000001,4.866,0.03456,0.01008,0.036000000000000004,4.6368,1.3524,4.83,4.52736,1.32048,4.716,0.03456,0.01008,0.036000000000000004,4.4928,1.3104,4.68
2020-09-20 10:30:00,4.80576,1.40168,5.006,0.03456,0.01008,0.036000000000000004,4.7712,1.3916,4.97,4.66176,1.35968,4.856,0.03456,0.01008,0.036000000000000004,4.6272,1.3496000000000001,4.82
2020-09-20 11:00:00,4.8441600000000005,1.41288,5.046,0.03456,0.01008,0.036000000000000004,4.8096,1.4028,5.01,4.70016,1.37088,4.896,0.03456,0.01008,0.036000000000000004,4.6656,1.3608,4.86
2020-09-20 11:30:00,4.93104,1.43822,5.1365,0.03504,0.010220000000000002,0.036500000000000005,4.896,1.428,5.1,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94
2020-09-20 12:00:00,4.95936,1.44648,5.166,0.03456,0.01008,0.036000000000000004,4.9248,1.4364,5.13,4.80576,1.40168,5.006,0.03456,0.01008,0.036000000000000004,4.7712,1.3916,4.97
2020-09-20 12:30:00,5.07456,1.48008,5.286,0.03456,0.01008,0.036000000000000004,5.04,1.47,5.25,4.91136,1.43248,5.116,0.03456,0.01008,0.036000000000000004,4.8768,1.4224,5.08
2020-09-20 13:00:00,5.04576,1.47168,5.256,0.03456,0.01008,0.036000000000000004,5.0112,1.4616,5.22,4.88256,1.42408,5.086,0.03456,0.01008,0.036000000000000004,4.848,1.4140000000000001,5.05
2020-09-20 13:30:00,4.98864,1.45502,5.1965,0.03504,0.010220000000000002,0.036500000000000005,4.9536,1.4448,5.16,4.82544,1.4074200000000001,5.0265,0.03504,0.010220000000000002,0.036500000000000005,4.7904,1.3972,4.99
2020-09-20 14:00:00,4.9401600000000006,1.44088,5.146,0.03456,0.01008,0.036000000000000004,4.9056,1.4308,5.11,4.78656,1.39608,4.986,0.03456,0.01008,0.036000000000000004,4.752,1.3860000000000001,4.95
2020-09-20 14:30:00,4.93056,1.43808,5.136,0.03456,0.01008,0.036000000000000004,4.896,1.428,5.1,4.77696,1.39328,4.976,0.03456,0.01008,0.036000000000000004,4.7424,1.3832,4.94
2020-09-20 15:00:00,4.86336,1.41848,5.066,0.03456,0.01008,0.036000000000000004,4.8288,1.4084,5.03,4.71936,1.37648,4.916,0.03456,0.01008,0.036000000000000004,4.6848,1.3664,4.88
2020-09-20 15:30:00,4.96896,1.44928,5.176,0.03456,0.01008,0.036000000000000004,4.9344,1.4392,5.14,4.81536,1.40448,5.016,0.03456,0.01008,0.036000000000000004,4.7808,1.3944,4.98
2020-09-20 16:00:00,4.96896,1.44928,5.176,0.03456,0.01008,0.036000000000000004,4.9344,1.4392,5.14,4.81536,1.40448,5.016,0.03456,0.01008,0.036000000000000004,4.7808,1.3944,4.98
2020-09-20 16:30:00,5.09424,1.48582,5.3065,0.03504,0.010220000000000002,0.036500000000000005,5.0592,1.4756,5.27,4.93104,1.43822,5.1365,0.03504,0.010220000000000002,0.036500000000000005,4.896,1.428,5.1
2020-09-20 17:00:00,5.18064,1.51102,5.3965,0.03504,0.010220000000000002,0.036500000000000005,5.1456,1.5008,5.36,5.01744,1.4634200000000002,5.2265,0.03504,0.010220000000000002,0.036500000000000005,4.9824,1.4532,5.19
2020-09-20 17:30:00,5.18064,1.51102,5.3965,0.03504,0.010220000000000002,0.036500000000000005,5.1456,1.5008,5.36,5.01744,1.4634200000000002,5.2265,0.03504,0.010220000000000002,0.036500000000000005,4.9824,1.4532,5.19
2020-09-20 18:00:00,5.18016,1.51088,5.396,0.03456,0.01008,0.036000000000000004,5.1456,1.5008,5.36,5.01696,1.4632800000000001,5.226,0.03456,0.01008,0.036000000000000004,4.9824,1.4532,5.19
2020-09-20 18:30:00,5.16096,1.50528,5.376,0.03456,0.01008,0.036000000000000004,5.1264,1.4952,5.34,5.01696,1.4632800000000001,5.226,0.03456,0.01008,0.036000000000000004,4.9824,1.4532,5.19
2020-09-20 19:00:00,5.16048,1.50514,5.3755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1264,1.4952,5.34,4.99728,1.45754,5.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9632000000000005,1.4476,5.17
2020-09-20 19:30:00,5.20608,1.51844,5.423,0.03168,0.00924,0.033,5.1744,1.5091999999999999,5.39,5.04288,1.47084,5.253,0.03168,0.00924,0.033,5.0112,1.4616,5.22
2020-09-20 20:00:00,5.21664,1.5215200000000002,5.434,0.03264,0.00952,0.034,5.184,1.512,5.4,5.04384,1.47112,5.254,0.03264,0.00952,0.034,5.0112,1.4616,5.22
2020-09-20 20:30:00,5.016,1.463,5.225,0.033600000000000005,0.0098,0.035,4.9824,1.4532,5.19,4.8624,1.4182000000000001,5.065,0.033600000000000005,0.0098,0.035,4.8288,1.4084,5.03
2020-09-20 21:00:00,4.84272,1.41246,5.0445,0.033120000000000004,0.00966,0.0345,4.8096,1.4028,5.01,4.68912,1.36766,4.8845,0.033120000000000004,0.00966,0.0345,4.656,1.358,4.85
2020-09-20 21:30:00,4.66992,1.36206,4.8645,0.033120000000000004,0.00966,0.0345,4.6368,1.3524,4.83,4.53552,1.32286,4.7245,0.033120000000000004,0.00966,0.0345,4.5024,1.3132000000000001,4.69
2020-09-20 22:00:00,4.42992,1.29206,4.6145,0.033120000000000004,0.00966,0.0345,4.3968,1.2824,4.58,4.29552,1.25286,4.4745,0.033120000000000004,0.00966,0.0345,4.2624,1.2432,4.44
2020-09-20 22:30:00,4.2576,1.2418,4.435,0.033600000000000005,0.0098,0.035,4.224,1.232,4.4,4.1328,1.2054,4.305,0.033600000000000005,0.0098,0.035,4.0992,1.1956,4.27
2020-09-20 23:00:00,4.0272,1.1746,4.195,0.033600000000000005,0.0098,0.035,3.9936,1.1648,4.16,3.9024,1.1382,4.065,0.033600000000000005,0.0098,0.035,3.8688000000000002,1.1284,4.03
2020-09-20 23:30:00,3.8352,1.1186,3.995,0.033600000000000005,0.0098,0.035,3.8016,1.1088,3.96,3.7199999999999998,1.085,3.875,0.033600000000000005,0.0098,0.035,3.6864,1.0752,3.84
2020-09-21 00:00:00,3.67152,1.07086,3.8245,0.033120000000000004,0.00966,0.0345,3.6384,1.0612,3.79,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67
2020-09-21 00:30:00,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67,3.44112,1.00366,3.5845000000000002,0.033120000000000004,0.00966,0.0345,3.408,0.994,3.55
2020-09-21 01:00:00,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44
2020-09-21 01:30:00,3.3936,0.9898,3.535,0.033600000000000005,0.0098,0.035,3.36,0.98,3.5,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39
2020-09-21 02:00:00,3.3936,0.9898,3.535,0.033600000000000005,0.0098,0.035,3.36,0.98,3.5,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39
2020-09-21 02:30:00,3.2976,0.9618000000000001,3.435,0.033600000000000005,0.0098,0.035,3.2640000000000002,0.9520000000000001,3.4,3.192,0.931,3.325,0.033600000000000005,0.0098,0.035,3.1584,0.9212,3.29
2020-09-21 03:00:00,3.1824,0.9282,3.315,0.033600000000000005,0.0098,0.035,3.1488,0.9184,3.2800000000000002,3.0768,0.8974000000000001,3.205,0.033600000000000005,0.0098,0.035,3.0432,0.8876000000000001,3.17
2020-09-21 03:30:00,3.1824,0.9282,3.315,0.033600000000000005,0.0098,0.035,3.1488,0.9184,3.2800000000000002,3.0768,0.8974000000000001,3.205,0.033600000000000005,0.0098,0.035,3.0432,0.8876000000000001,3.17
2020-09-21 04:00:00,3.18192,0.9280600000000001,3.3145,0.033120000000000004,0.00966,0.0345,3.1488,0.9184,3.2800000000000002,3.07632,0.8972600000000001,3.2045,0.033120000000000004,0.00966,0.0345,3.0432,0.8876000000000001,3.17
2020-09-21 04:30:00,3.18192,0.9280600000000001,3.3145,0.033120000000000004,0.00966,0.0345,3.1488,0.9184,3.2800000000000002,3.07632,0.8972600000000001,3.2045,0.033120000000000004,0.00966,0.0345,3.0432,0.8876000000000001,3.17
2020-09-21 05:00:00,3.23952,0.94486,3.3745,0.033120000000000004,0.00966,0.0345,3.2064,0.9352,3.34,3.13392,0.9140600000000001,3.2645,0.033120000000000004,0.00966,0.0345,3.1008,0.9044000000000001,3.23
2020-09-21 05:30:00,3.3072,0.9646,3.445,0.033600000000000005,0.0098,0.035,3.2736,0.9548000000000001,3.41,3.2016,0.9338000000000001,3.335,0.033600000000000005,0.0098,0.035,3.168,0.924,3.3
2020-09-21 06:00:00,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64,3.4128,0.9954000000000001,3.555,0.033600000000000005,0.0098,0.035,3.3792,0.9856,3.52
2020-09-21 06:30:00,4.10352,1.19686,4.2745,0.033120000000000004,0.00966,0.0345,4.0704,1.1872,4.24,3.97872,1.16046,4.1445,0.033120000000000004,0.00966,0.0345,3.9455999999999998,1.1508,4.11
2020-09-21 07:00:00,4.37328,1.27554,4.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3392,1.2656,4.52,4.23888,1.23634,4.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2048,1.2264,4.38
2020-09-21 07:30:00,4.8921600000000005,1.4268800000000001,5.096,0.03456,0.01008,0.036000000000000004,4.8576,1.4168,5.06,4.73856,1.38208,4.936,0.03456,0.01008,0.036000000000000004,4.704,1.3719999999999999,4.9
2020-09-21 08:00:00,5.23872,1.5279600000000002,5.457,0.03552,0.010360000000000001,0.037,5.2032,1.5176,5.42,5.07552,1.4803600000000001,5.287,0.03552,0.010360000000000001,0.037,5.04,1.47,5.25
2020-09-21 08:30:00,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82,5.44992,1.58956,5.677,0.03552,0.010360000000000001,0.037,5.4144,1.5792000000000002,5.64
2020-09-21 09:00:00,5.85264,1.70702,6.0965,0.03504,0.010220000000000002,0.036500000000000005,5.8176,1.6968,6.06,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87
2020-09-21 09:30:00,6.11184,1.78262,6.3665,0.03504,0.010220000000000002,0.036500000000000005,6.0768,1.7724000000000002,6.33,5.91024,1.72382,6.1565,0.03504,0.010220000000000002,0.036500000000000005,5.8752,1.7136,6.12
2020-09-21 10:00:00,6.16992,1.79956,6.427,0.03552,0.010360000000000001,0.037,6.1344,1.7892000000000001,6.39,5.96832,1.74076,6.217,0.03552,0.010360000000000001,0.037,5.9328,1.7304,6.18
2020-09-21 10:30:00,6.13152,1.78836,6.3870000000000005,0.03552,0.010360000000000001,0.037,6.096,1.778,6.35,5.93952,1.73236,6.187,0.03552,0.010360000000000001,0.037,5.904,1.722,6.15
2020-09-21 11:00:00,6.21792,1.81356,6.477,0.03552,0.010360000000000001,0.037,6.1824,1.8032,6.44,6.01632,1.75476,6.267,0.03552,0.010360000000000001,0.037,5.9808,1.7444000000000002,6.23
2020-09-21 11:30:00,6.16992,1.79956,6.427,0.03552,0.010360000000000001,0.037,6.1344,1.7892000000000001,6.39,5.97792,1.74356,6.227,0.03552,0.010360000000000001,0.037,5.9424,1.7332,6.19
2020-09-21 12:00:00,6.12192,1.78556,6.377,0.03552,0.010360000000000001,0.037,6.0864,1.7752,6.34,5.92992,1.7295600000000002,6.177,0.03552,0.010360000000000001,0.037,5.8944,1.7192,6.14
2020-09-21 12:30:00,6.20832,1.8107600000000001,6.467,0.03552,0.010360000000000001,0.037,6.1728,1.8004,6.43,6.00672,1.75196,6.257,0.03552,0.010360000000000001,0.037,5.9712,1.7416,6.22
2020-09-21 13:00:00,6.15984,1.79662,6.4165,0.03504,0.010220000000000002,0.036500000000000005,6.1248,1.7864,6.38,5.96784,1.74062,6.2165,0.03504,0.010220000000000002,0.036500000000000005,5.9328,1.7304,6.18
2020-09-21 13:30:00,6.14064,1.79102,6.3965,0.03504,0.010220000000000002,0.036500000000000005,6.1056,1.7808000000000002,6.36,5.94864,1.73502,6.1965,0.03504,0.010220000000000002,0.036500000000000005,5.9136,1.7248,6.16
2020-09-21 14:00:00,6.12144,1.7854200000000002,6.3765,0.03504,0.010220000000000002,0.036500000000000005,6.0864,1.7752,6.34,5.92944,1.7294200000000002,6.1765,0.03504,0.010220000000000002,0.036500000000000005,5.8944,1.7192,6.14
2020-09-21 14:30:00,6.12096,1.7852800000000002,6.376,0.03456,0.01008,0.036000000000000004,6.0864,1.7752,6.34,5.92896,1.7292800000000002,6.176,0.03456,0.01008,0.036000000000000004,5.8944,1.7192,6.14
2020-09-21 15:00:00,6.06384,1.76862,6.3165,0.03504,0.010220000000000002,0.036500000000000005,6.0288,1.7584,6.28,5.87184,1.71262,6.1165,0.03504,0.010220000000000002,0.036500000000000005,5.8368,1.7024,6.08
2020-09-21 15:30:00,6.01584,1.75462,6.2665,0.03504,0.010220000000000002,0.036500000000000005,5.9808,1.7444000000000002,6.23,5.82384,1.69862,6.0665,0.03504,0.010220000000000002,0.036500000000000005,5.7888,1.6884000000000001,6.03
2020-09-21 16:00:00,6.17904,1.8022200000000002,6.4365,0.03504,0.010220000000000002,0.036500000000000005,6.144,1.792,6.4,5.98704,1.74622,6.2365,0.03504,0.010220000000000002,0.036500000000000005,5.952,1.736,6.2
2020-09-21 16:30:00,6.26496,1.82728,6.526,0.03456,0.01008,0.036000000000000004,6.2304,1.8172000000000001,6.49,6.07296,1.77128,6.326,0.03456,0.01008,0.036000000000000004,6.0384,1.7612,6.29
2020-09-21 17:00:00,6.26496,1.82728,6.526,0.03456,0.01008,0.036000000000000004,6.2304,1.8172000000000001,6.49,6.07296,1.77128,6.326,0.03456,0.01008,0.036000000000000004,6.0384,1.7612,6.29
2020-09-21 17:30:00,6.24576,1.8216800000000002,6.506,0.03456,0.01008,0.036000000000000004,6.2112,1.8115999999999999,6.47,6.04416,1.76288,6.296,0.03456,0.01008,0.036000000000000004,6.0096,1.7528000000000001,6.26
2020-09-21 18:00:00,6.20736,1.81048,6.466,0.03456,0.01008,0.036000000000000004,6.1728,1.8004,6.43,6.01536,1.75448,6.266,0.03456,0.01008,0.036000000000000004,5.9808,1.7444000000000002,6.23
2020-09-21 18:30:00,6.03456,1.76008,6.286,0.03456,0.01008,0.036000000000000004,6.0,1.75,6.25,5.84256,1.70408,6.086,0.03456,0.01008,0.036000000000000004,5.808,1.694,6.05
2020-09-21 19:00:00,5.91936,1.72648,6.166,0.03456,0.01008,0.036000000000000004,5.8848,1.7164000000000001,6.13,5.73696,1.67328,5.976,0.03456,0.01008,0.036000000000000004,5.7024,1.6632,5.94
2020-09-21 19:30:00,5.97456,1.74258,6.2235,0.03216,0.009380000000000001,0.0335,5.9424,1.7332,6.19,5.78256,1.6865800000000002,6.0235,0.03216,0.009380000000000001,0.0335,5.7504,1.6772,5.99
2020-09-21 20:00:00,5.97552,1.74286,6.2245,0.033120000000000004,0.00966,0.0345,5.9424,1.7332,6.19,5.78352,1.68686,6.0245,0.033120000000000004,0.00966,0.0345,5.7504,1.6772,5.99
2020-09-21 20:30:00,5.62992,1.64206,5.8645,0.033120000000000004,0.00966,0.0345,5.5968,1.6324,5.83,5.4667200000000005,1.5944600000000002,5.6945,0.033120000000000004,0.00966,0.0345,5.4336,1.5848,5.66
2020-09-21 21:00:00,5.38032,1.56926,5.6045,0.033120000000000004,0.00966,0.0345,5.3472,1.5596,5.57,5.21712,1.52166,5.4345,0.033120000000000004,0.00966,0.0345,5.184,1.512,5.4
2020-09-21 21:30:00,5.20752,1.51886,5.4245,0.033120000000000004,0.00966,0.0345,5.1744,1.5091999999999999,5.39,5.04432,1.47126,5.2545,0.033120000000000004,0.00966,0.0345,5.0112,1.4616,5.22
2020-09-21 22:00:00,4.89072,1.42646,5.0945,0.033120000000000004,0.00966,0.0345,4.8576,1.4168,5.06,4.73712,1.38166,4.9345,0.033120000000000004,0.00966,0.0345,4.704,1.3719999999999999,4.9
2020-09-21 22:30:00,4.62192,1.34806,4.8145,0.033120000000000004,0.00966,0.0345,4.5888,1.3384,4.78,4.47792,1.30606,4.6645,0.033120000000000004,0.00966,0.0345,4.4448,1.2964,4.63
2020-09-21 23:00:00,4.36272,1.2724600000000001,4.5445,0.033120000000000004,0.00966,0.0345,4.3296,1.2628,4.51,4.22832,1.23326,4.4045,0.033120000000000004,0.00966,0.0345,4.1952,1.2236,4.37
2020-09-21 23:30:00,4.17072,1.21646,4.3445,0.033120000000000004,0.00966,0.0345,4.1376,1.2068,4.31,4.04592,1.18006,4.2145,0.033120000000000004,0.00966,0.0345,4.0128,1.1703999999999999,4.18
2020-09-22 00:00:00,3.94992,1.15206,4.1145,0.033120000000000004,0.00966,0.0345,3.9168000000000003,1.1424,4.08,3.82512,1.11566,3.9845,0.033120000000000004,0.00966,0.0345,3.792,1.106,3.95
2020-09-22 00:30:00,3.78672,1.10446,3.9445,0.033120000000000004,0.00966,0.0345,3.7536,1.0948,3.91,3.67152,1.07086,3.8245,0.033120000000000004,0.00966,0.0345,3.6384,1.0612,3.79
2020-09-22 01:00:00,3.72912,1.08766,3.8845,0.033120000000000004,0.00966,0.0345,3.696,1.078,3.85,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73
2020-09-22 01:30:00,3.68112,1.07366,3.8345000000000002,0.033120000000000004,0.00966,0.0345,3.648,1.064,3.8,3.56592,1.04006,3.7145,0.033120000000000004,0.00966,0.0345,3.5328,1.0304,3.68
2020-09-22 02:00:00,3.6624,1.0682,3.815,0.033600000000000005,0.0098,0.035,3.6288,1.0584,3.7800000000000002,3.5472,1.0346,3.6950000000000003,0.033600000000000005,0.0098,0.035,3.5136000000000003,1.0248,3.66
2020-09-22 02:30:00,3.5472,1.0346,3.6950000000000003,0.033600000000000005,0.0098,0.035,3.5136000000000003,1.0248,3.66,3.432,1.001,3.575,0.033600000000000005,0.0098,0.035,3.3984,0.9912000000000001,3.54
2020-09-22 03:00:00,3.45168,1.00674,3.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4176,0.9968,3.56,3.33648,0.9731400000000001,3.4755000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3024,0.9632000000000001,3.44
2020-09-22 03:30:00,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56,3.336,0.973,3.475,0.033600000000000005,0.0098,0.035,3.3024,0.9632000000000001,3.44
2020-09-22 04:00:00,3.41328,0.9955400000000001,3.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3792,0.9856,3.52,3.29808,0.9619400000000001,3.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2640000000000002,0.9520000000000001,3.4
2020-09-22 04:30:00,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002,3.3072,0.9646,3.445,0.033600000000000005,0.0098,0.035,3.2736,0.9548000000000001,3.41
2020-09-22 05:00:00,3.4608,1.0094,3.605,0.033600000000000005,0.0098,0.035,3.4272,0.9996,3.5700000000000003,3.3456,0.9758,3.485,0.033600000000000005,0.0098,0.035,3.312,0.966,3.45
2020-09-22 05:30:00,3.624,1.057,3.775,0.033600000000000005,0.0098,0.035,3.5904,1.0472,3.74,3.4992,1.0206,3.645,0.033600000000000005,0.0098,0.035,3.4656000000000002,1.0108,3.61
2020-09-22 06:00:00,3.768,1.099,3.925,0.033600000000000005,0.0098,0.035,3.7344,1.0892,3.89,3.6432,1.0626,3.795,0.033600000000000005,0.0098,0.035,3.6096,1.0528,3.76
2020-09-22 06:30:00,4.152,1.211,4.325,0.033600000000000005,0.0098,0.035,4.1184,1.2012,4.29,4.0176,1.1718,4.185,0.033600000000000005,0.0098,0.035,3.984,1.162,4.15
2020-09-22 07:00:00,4.37328,1.27554,4.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3392,1.2656,4.52,4.22928,1.23354,4.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1952,1.2236,4.37
2020-09-22 07:30:00,4.82544,1.4074200000000001,5.0265,0.03504,0.010220000000000002,0.036500000000000005,4.7904,1.3972,4.99,4.67184,1.3626200000000002,4.8665,0.03504,0.010220000000000002,0.036500000000000005,4.6368,1.3524,4.83
2020-09-22 08:00:00,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44,5.09472,1.48596,5.307,0.03552,0.010360000000000001,0.037,5.0592,1.4756,5.27
2020-09-22 08:30:00,5.53632,1.61476,5.767,0.03552,0.010360000000000001,0.037,5.5008,1.6044,5.73,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55
2020-09-22 09:00:00,5.74752,1.67636,5.987,0.03552,0.010360000000000001,0.037,5.712,1.666,5.95,5.56512,1.62316,5.797,0.03552,0.010360000000000001,0.037,5.5296,1.6128,5.76
2020-09-22 09:30:00,5.94912,1.73516,6.197,0.03552,0.010360000000000001,0.037,5.9136,1.7248,6.16,5.76672,1.6819600000000001,6.007,0.03552,0.010360000000000001,0.037,5.7312,1.6716000000000002,5.97
2020-09-22 10:00:00,6.07392,1.77156,6.327,0.03552,0.010360000000000001,0.037,6.0384,1.7612,6.29,5.89152,1.71836,6.1370000000000005,0.03552,0.010360000000000001,0.037,5.856,1.708,6.1
2020-09-22 10:30:00,6.07392,1.77156,6.327,0.03552,0.010360000000000001,0.037,6.0384,1.7612,6.29,5.89152,1.71836,6.1370000000000005,0.03552,0.010360000000000001,0.037,5.856,1.708,6.1
2020-09-22 11:00:00,6.16992,1.79956,6.427,0.03552,0.010360000000000001,0.037,6.1344,1.7892000000000001,6.39,5.97792,1.74356,6.227,0.03552,0.010360000000000001,0.037,5.9424,1.7332,6.19
2020-09-22 11:30:00,6.30384,1.8386200000000001,6.5665,0.03504,0.010220000000000002,0.036500000000000005,6.2688,1.8284,6.53,6.11184,1.78262,6.3665,0.03504,0.010220000000000002,0.036500000000000005,6.0768,1.7724000000000002,6.33
2020-09-22 12:00:00,6.23664,1.81902,6.4965,0.03504,0.010220000000000002,0.036500000000000005,6.2016,1.8088000000000002,6.46,6.04464,1.76302,6.2965,0.03504,0.010220000000000002,0.036500000000000005,6.0096,1.7528000000000001,6.26
2020-09-22 12:30:00,6.28464,1.83302,6.5465,0.03504,0.010220000000000002,0.036500000000000005,6.2496,1.8228,6.51,6.09264,1.77702,6.3465,0.03504,0.010220000000000002,0.036500000000000005,6.0576,1.7668,6.31
2020-09-22 13:00:00,6.20784,1.8106200000000001,6.4665,0.03504,0.010220000000000002,0.036500000000000005,6.1728,1.8004,6.43,6.01584,1.75462,6.2665,0.03504,0.010220000000000002,0.036500000000000005,5.9808,1.7444000000000002,6.23
2020-09-22 13:30:00,6.14064,1.79102,6.3965,0.03504,0.010220000000000002,0.036500000000000005,6.1056,1.7808000000000002,6.36,5.94864,1.73502,6.1965,0.03504,0.010220000000000002,0.036500000000000005,5.9136,1.7248,6.16
2020-09-22 14:00:00,6.14064,1.79102,6.3965,0.03504,0.010220000000000002,0.036500000000000005,6.1056,1.7808000000000002,6.36,5.94864,1.73502,6.1965,0.03504,0.010220000000000002,0.036500000000000005,5.9136,1.7248,6.16
2020-09-22 14:30:00,6.15024,1.7938200000000002,6.4065,0.03504,0.010220000000000002,0.036500000000000005,6.1152,1.7836,6.37,5.94864,1.73502,6.1965,0.03504,0.010220000000000002,0.036500000000000005,5.9136,1.7248,6.16
2020-09-22 15:00:00,6.19824,1.80782,6.4565,0.03504,0.010220000000000002,0.036500000000000005,6.1632,1.7976,6.42,5.99664,1.74902,6.2465,0.03504,0.010220000000000002,0.036500000000000005,5.9616,1.7388,6.21
2020-09-22 15:30:00,6.06336,1.76848,6.316,0.03456,0.01008,0.036000000000000004,6.0288,1.7584,6.28,5.87136,1.7124800000000002,6.116,0.03456,0.01008,0.036000000000000004,5.8368,1.7024,6.08
2020-09-22 16:00:00,6.24624,1.8218200000000002,6.5065,0.03504,0.010220000000000002,0.036500000000000005,6.2112,1.8115999999999999,6.47,6.04464,1.76302,6.2965,0.03504,0.010220000000000002,0.036500000000000005,6.0096,1.7528000000000001,6.26
2020-09-22 16:30:00,6.33216,1.84688,6.596,0.03456,0.01008,0.036000000000000004,6.2976,1.8368,6.5600000000000005,6.13056,1.7880800000000001,6.386,0.03456,0.01008,0.036000000000000004,6.096,1.778,6.35
2020-09-22 17:00:00,6.27456,1.8300800000000002,6.536,0.03456,0.01008,0.036000000000000004,6.24,1.82,6.5,6.07296,1.77128,6.326,0.03456,0.01008,0.036000000000000004,6.0384,1.7612,6.29
2020-09-22 17:30:00,6.27456,1.8300800000000002,6.536,0.03456,0.01008,0.036000000000000004,6.24,1.82,6.5,6.07296,1.77128,6.326,0.03456,0.01008,0.036000000000000004,6.0384,1.7612,6.29
2020-09-22 18:00:00,6.23616,1.81888,6.496,0.03456,0.01008,0.036000000000000004,6.2016,1.8088000000000002,6.46,6.04416,1.76288,6.296,0.03456,0.01008,0.036000000000000004,6.0096,1.7528000000000001,6.26
2020-09-22 18:30:00,6.13104,1.78822,6.3865,0.03504,0.010220000000000002,0.036500000000000005,6.096,1.778,6.35,5.93904,1.73222,6.1865,0.03504,0.010220000000000002,0.036500000000000005,5.904,1.722,6.15
2020-09-22 19:00:00,6.05328,1.76554,6.3055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0192,1.7556,6.27,5.86128,1.70954,6.1055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8272,1.6996,6.07
2020-09-22 19:30:00,6.10896,1.78178,6.3635,0.03216,0.009380000000000001,0.0335,6.0768,1.7724000000000002,6.33,5.91696,1.72578,6.1635,0.03216,0.009380000000000001,0.0335,5.8848,1.7164000000000001,6.13
2020-09-22 20:00:00,5.93712,1.7316600000000002,6.1845,0.033120000000000004,0.00966,0.0345,5.904,1.722,6.15,5.76432,1.68126,6.0045,0.033120000000000004,0.00966,0.0345,5.7312,1.6716000000000002,5.97
2020-09-22 20:30:00,5.58192,1.62806,5.8145,0.033120000000000004,0.00966,0.0345,5.5488,1.6184,5.78,5.41872,1.58046,5.6445,0.033120000000000004,0.00966,0.0345,5.3856,1.5708,5.61
2020-09-22 21:00:00,5.40912,1.57766,5.6345,0.033120000000000004,0.00966,0.0345,5.376,1.568,5.6,5.24592,1.5300600000000002,5.4645,0.033120000000000004,0.00966,0.0345,5.2128,1.5204,5.43
2020-09-22 21:30:00,5.14032,1.49926,5.3545,0.033120000000000004,0.00966,0.0345,5.1072,1.4896,5.32,4.98672,1.45446,5.1945,0.033120000000000004,0.00966,0.0345,4.9536,1.4448,5.16
2020-09-22 22:00:00,4.89072,1.42646,5.0945,0.033120000000000004,0.00966,0.0345,4.8576,1.4168,5.06,4.74672,1.38446,4.9445,0.033120000000000004,0.00966,0.0345,4.7136,1.3748,4.91
2020-09-22 22:30:00,4.64112,1.35366,4.8345,0.033120000000000004,0.00966,0.0345,4.608,1.344,4.8,4.49712,1.31166,4.6845,0.033120000000000004,0.00966,0.0345,4.464,1.302,4.65
2020-09-22 23:00:00,4.40112,1.28366,4.5845,0.033120000000000004,0.00966,0.0345,4.368,1.274,4.55,4.26672,1.2444600000000001,4.4445,0.033120000000000004,0.00966,0.0345,4.2336,1.2348,4.41
2020-09-22 23:30:00,4.17072,1.21646,4.3445,0.033120000000000004,0.00966,0.0345,4.1376,1.2068,4.31,4.04592,1.18006,4.2145,0.033120000000000004,0.00966,0.0345,4.0128,1.1703999999999999,4.18
2020-09-23 00:00:00,3.96912,1.15766,4.1345,0.033120000000000004,0.00966,0.0345,3.936,1.148,4.1,3.83472,1.11846,3.9945,0.033120000000000004,0.00966,0.0345,3.8016,1.1088,3.96
2020-09-23 00:30:00,3.84432,1.12126,4.0045,0.033120000000000004,0.00966,0.0345,3.8112,1.1116,3.9699999999999998,3.71952,1.08486,3.8745000000000003,0.033120000000000004,0.00966,0.0345,3.6864,1.0752,3.84
2020-09-23 01:00:00,3.7392000000000003,1.0906,3.895,0.033600000000000005,0.0098,0.035,3.7056,1.0808,3.86,3.6144,1.0542,3.765,0.033600000000000005,0.0098,0.035,3.5808,1.0444,3.73
2020-09-23 01:30:00,3.70032,1.07926,3.8545,0.033120000000000004,0.00966,0.0345,3.6672000000000002,1.0696,3.8200000000000003,3.58512,1.04566,3.7345,0.033120000000000004,0.00966,0.0345,3.552,1.036,3.7
2020-09-23 02:00:00,3.72912,1.08766,3.8845,0.033120000000000004,0.00966,0.0345,3.696,1.078,3.85,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73
2020-09-23 02:30:00,3.5952,1.0486,3.745,0.033600000000000005,0.0098,0.035,3.5616,1.0388,3.71,3.4896000000000003,1.0178,3.635,0.033600000000000005,0.0098,0.035,3.456,1.008,3.6
2020-09-23 03:00:00,3.47952,1.01486,3.6245000000000003,0.033120000000000004,0.00966,0.0345,3.4464,1.0052,3.59,3.36432,0.9812600000000001,3.5045,0.033120000000000004,0.00966,0.0345,3.3312,0.9716,3.47
2020-09-23 03:30:00,3.50832,1.02326,3.6545,0.033120000000000004,0.00966,0.0345,3.4752,1.0136,3.62,3.39312,0.9896600000000001,3.5345,0.033120000000000004,0.00966,0.0345,3.36,0.98,3.5
2020-09-23 04:00:00,3.47952,1.01486,3.6245000000000003,0.033120000000000004,0.00966,0.0345,3.4464,1.0052,3.59,3.36432,0.9812600000000001,3.5045,0.033120000000000004,0.00966,0.0345,3.3312,0.9716,3.47
2020-09-23 04:30:00,3.4603200000000003,1.00926,3.6045,0.033120000000000004,0.00966,0.0345,3.4272,0.9996,3.5700000000000003,3.35472,0.9784600000000001,3.4945,0.033120000000000004,0.00966,0.0345,3.3216,0.9688,3.46
2020-09-23 05:00:00,3.48,1.015,3.625,0.033600000000000005,0.0098,0.035,3.4464,1.0052,3.59,3.3744,0.9842000000000001,3.515,0.033600000000000005,0.0098,0.035,3.3407999999999998,0.9744,3.48
2020-09-23 05:30:00,3.624,1.057,3.775,0.033600000000000005,0.0098,0.035,3.5904,1.0472,3.74,3.5088,1.0234,3.6550000000000002,0.033600000000000005,0.0098,0.035,3.4752,1.0136,3.62
2020-09-23 06:00:00,3.8544,1.1242,4.015,0.033600000000000005,0.0098,0.035,3.8208,1.1144,3.98,3.7296,1.0878,3.885,0.033600000000000005,0.0098,0.035,3.696,1.078,3.85
2020-09-23 06:30:00,4.2096,1.2278,4.385,0.033600000000000005,0.0098,0.035,4.176,1.218,4.35,4.0752,1.1886,4.245,0.033600000000000005,0.0098,0.035,4.0416,1.1788,4.21
2020-09-23 07:00:00,4.51728,1.3175400000000002,4.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4832,1.3076,4.67,4.38288,1.27834,4.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3488,1.2684,4.53
2020-09-23 07:30:00,4.91136,1.43248,5.116,0.03456,0.01008,0.036000000000000004,4.8768,1.4224,5.08,4.75776,1.38768,4.956,0.03456,0.01008,0.036000000000000004,4.7232,1.3776,4.92
2020-09-23 08:00:00,5.3246400000000005,1.55302,5.5465,0.03504,0.010220000000000002,0.036500000000000005,5.2896,1.5428000000000002,5.51,5.16144,1.50542,5.3765,0.03504,0.010220000000000002,0.036500000000000005,5.1264,1.4952,5.34
2020-09-23 08:30:00,5.66064,1.65102,5.8965,0.03504,0.010220000000000002,0.036500000000000005,5.6256,1.6408,5.86,5.47824,1.59782,5.7065,0.03504,0.010220000000000002,0.036500000000000005,5.4432,1.5876000000000001,5.67
2020-09-23 09:00:00,5.79552,1.69036,6.037,0.03552,0.010360000000000001,0.037,5.76,1.6800000000000002,6.0,5.61312,1.6371600000000002,5.8469999999999995,0.03552,0.010360000000000001,0.037,5.5776,1.6268,5.8100000000000005
2020-09-23 09:30:00,5.96784,1.74062,6.2165,0.03504,0.010220000000000002,0.036500000000000005,5.9328,1.7304,6.18,5.78544,1.68742,6.0265,0.03504,0.010220000000000002,0.036500000000000005,5.7504,1.6772,5.99
2020-09-23 10:00:00,6.11232,1.7827600000000001,6.367,0.03552,0.010360000000000001,0.037,6.0768,1.7724000000000002,6.33,5.92992,1.7295600000000002,6.177,0.03552,0.010360000000000001,0.037,5.8944,1.7192,6.14
2020-09-23 10:30:00,6.16992,1.79956,6.427,0.03552,0.010360000000000001,0.037,6.1344,1.7892000000000001,6.39,5.97792,1.74356,6.227,0.03552,0.010360000000000001,0.037,5.9424,1.7332,6.19
2020-09-23 11:00:00,6.228,1.8165,6.4875,0.036000000000000004,0.0105,0.0375,6.192,1.806,6.45,6.036,1.7605,6.2875,0.036000000000000004,0.0105,0.0375,6.0,1.75,6.25
2020-09-23 11:30:00,6.25632,1.82476,6.517,0.03552,0.010360000000000001,0.037,6.2208,1.8144,6.48,6.06432,1.76876,6.317,0.03552,0.010360000000000001,0.037,6.0288,1.7584,6.28
2020-09-23 12:00:00,6.28512,1.8331600000000001,6.547,0.03552,0.010360000000000001,0.037,6.2496,1.8228,6.51,6.09312,1.77716,6.347,0.03552,0.010360000000000001,0.037,6.0576,1.7668,6.31
2020-09-23 12:30:00,6.49632,1.8947600000000002,6.767,0.03552,0.010360000000000001,0.037,6.4608,1.8844,6.73,6.29472,1.83596,6.557,0.03552,0.010360000000000001,0.037,6.2592,1.8256000000000001,6.52
2020-09-23 13:00:00,6.68832,1.95076,6.967,0.03552,0.010360000000000001,0.037,6.6528,1.9404,6.93,6.47712,1.88916,6.747,0.03552,0.010360000000000001,0.037,6.4416,1.8788,6.71
2020-09-23 13:30:00,6.58272,1.91996,6.857,0.03552,0.010360000000000001,0.037,6.5472,1.9096000000000002,6.82,6.38112,1.86116,6.647,0.03552,0.010360000000000001,0.037,6.3456,1.8508,6.61
2020-09-23 14:00:00,6.49632,1.8947600000000002,6.767,0.03552,0.010360000000000001,0.037,6.4608,1.8844,6.73,6.30432,1.8387600000000002,6.567,0.03552,0.010360000000000001,0.037,6.2688,1.8284,6.53
2020-09-23 14:30:00,6.44832,1.88076,6.717,0.03552,0.010360000000000001,0.037,6.4128,1.8704,6.68,6.24672,1.82196,6.507,0.03552,0.010360000000000001,0.037,6.2112,1.8115999999999999,6.47
2020-09-23 15:00:00,6.48672,1.89196,6.757,0.03552,0.010360000000000001,0.037,6.4512,1.8816000000000002,6.72,6.28512,1.8331600000000001,6.547,0.03552,0.010360000000000001,0.037,6.2496,1.8228,6.51
2020-09-23 15:30:00,6.44832,1.88076,6.717,0.03552,0.010360000000000001,0.037,6.4128,1.8704,6.68,6.24672,1.82196,6.507,0.03552,0.010360000000000001,0.037,6.2112,1.8115999999999999,6.47
2020-09-23 16:00:00,6.68784,1.9506200000000002,6.9665,0.03504,0.010220000000000002,0.036500000000000005,6.6528,1.9404,6.93,6.4862400000000004,1.89182,6.7565,0.03504,0.010220000000000002,0.036500000000000005,6.4512,1.8816000000000002,6.72
2020-09-23 16:30:00,6.78384,1.97862,7.0665,0.03504,0.010220000000000002,0.036500000000000005,6.7488,1.9684,7.03,6.5822400000000005,1.91982,6.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,6.5472,1.9096000000000002,6.82
2020-09-23 17:00:00,6.76512,1.97316,7.047,0.03552,0.010360000000000001,0.037,6.7296,1.9628,7.01,6.5635200000000005,1.91436,6.837,0.03552,0.010360000000000001,0.037,6.5280000000000005,1.904,6.8
2020-09-23 17:30:00,6.69792,1.95356,6.977,0.03552,0.010360000000000001,0.037,6.6624,1.9432,6.94,6.49632,1.8947600000000002,6.767,0.03552,0.010360000000000001,0.037,6.4608,1.8844,6.73
2020-09-23 18:00:00,6.50592,1.89756,6.777,0.03552,0.010360000000000001,0.037,6.4704,1.8872,6.74,6.31392,1.84156,6.577,0.03552,0.010360000000000001,0.037,6.2784,1.8312,6.54
2020-09-23 18:30:00,6.35232,1.85276,6.617,0.03552,0.010360000000000001,0.037,6.3168,1.8424,6.58,6.1603200000000005,1.79676,6.417,0.03552,0.010360000000000001,0.037,6.1248,1.7864,6.38
2020-09-23 19:00:00,6.29376,1.83568,6.556,0.03456,0.01008,0.036000000000000004,6.2592,1.8256000000000001,6.52,6.10176,1.77968,6.356,0.03456,0.01008,0.036000000000000004,6.0672,1.7696,6.32
2020-09-23 19:30:00,6.41664,1.87152,6.684,0.03264,0.00952,0.034,6.384,1.862,6.65,6.22464,1.81552,6.484,0.03264,0.00952,0.034,6.192,1.806,6.45
2020-09-23 20:00:00,6.2448,1.8214000000000001,6.505,0.033600000000000005,0.0098,0.035,6.2112,1.8115999999999999,6.47,6.0624,1.7682,6.315,0.033600000000000005,0.0098,0.035,6.0288,1.7584,6.28
2020-09-23 20:30:00,5.93808,1.73194,6.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.904,1.722,6.15,5.76528,1.68154,6.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7312,1.6716000000000002,5.97
2020-09-23 21:00:00,5.6208,1.6394000000000002,5.855,0.033600000000000005,0.0098,0.035,5.5872,1.6296,5.82,5.448,1.589,5.675,0.033600000000000005,0.0098,0.035,5.4144,1.5792000000000002,5.64
2020-09-23 21:30:00,5.448,1.589,5.675,0.033600000000000005,0.0098,0.035,5.4144,1.5792000000000002,5.64,5.2848,1.5413999999999999,5.505,0.033600000000000005,0.0098,0.035,5.2512,1.5316,5.47
2020-09-23 22:00:00,5.1792,1.5106000000000002,5.395,0.033600000000000005,0.0098,0.035,5.1456,1.5008,5.36,5.016,1.463,5.225,0.033600000000000005,0.0098,0.035,4.9824,1.4532,5.19
2020-09-23 22:30:00,4.9584,1.4462000000000002,5.165,0.033600000000000005,0.0098,0.035,4.9248,1.4364,5.13,4.8048,1.4014,5.005,0.033600000000000005,0.0098,0.035,4.7712,1.3916,4.97
2020-09-23 23:00:00,4.6512,1.3566,4.845,0.033600000000000005,0.0098,0.035,4.6176,1.3468,4.8100000000000005,4.5072,1.3146,4.695,0.033600000000000005,0.0098,0.035,4.4736,1.3048,4.66
2020-09-23 23:30:00,4.392,1.2810000000000001,4.575,0.033600000000000005,0.0098,0.035,4.3584,1.2711999999999999,4.54,4.248,1.239,4.425,0.033600000000000005,0.0098,0.035,4.2144,1.2292,4.39
2020-09-24 00:00:00,4.17168,1.21674,4.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1376,1.2068,4.31,4.04688,1.18034,4.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0128,1.1703999999999999,4.18
2020-09-24 00:30:00,4.0176,1.1718,4.185,0.033600000000000005,0.0098,0.035,3.984,1.162,4.15,3.8928000000000003,1.1354,4.055,0.033600000000000005,0.0098,0.035,3.8592,1.1256,4.02
2020-09-24 01:00:00,3.8832,1.1326,4.045,0.033600000000000005,0.0098,0.035,3.8496,1.1228,4.01,3.7584,1.0962,3.915,0.033600000000000005,0.0098,0.035,3.7248,1.0864,3.88
2020-09-24 01:30:00,3.864,1.127,4.025,0.033600000000000005,0.0098,0.035,3.8304,1.1172,3.99,3.7392000000000003,1.0906,3.895,0.033600000000000005,0.0098,0.035,3.7056,1.0808,3.86
2020-09-24 02:00:00,3.8928000000000003,1.1354,4.055,0.033600000000000005,0.0098,0.035,3.8592,1.1256,4.02,3.768,1.099,3.925,0.033600000000000005,0.0098,0.035,3.7344,1.0892,3.89
2020-09-24 02:30:00,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91,3.6624,1.0682,3.815,0.033600000000000005,0.0098,0.035,3.6288,1.0584,3.7800000000000002
2020-09-24 03:00:00,3.6624,1.0682,3.815,0.033600000000000005,0.0098,0.035,3.6288,1.0584,3.7800000000000002,3.5472,1.0346,3.6950000000000003,0.033600000000000005,0.0098,0.035,3.5136000000000003,1.0248,3.66
2020-09-24 03:30:00,3.6624,1.0682,3.815,0.033600000000000005,0.0098,0.035,3.6288,1.0584,3.7800000000000002,3.5472,1.0346,3.6950000000000003,0.033600000000000005,0.0098,0.035,3.5136000000000003,1.0248,3.66
2020-09-24 04:00:00,3.576,1.043,3.725,0.033600000000000005,0.0098,0.035,3.5423999999999998,1.0332,3.69,3.4608,1.0094,3.605,0.033600000000000005,0.0098,0.035,3.4272,0.9996,3.5700000000000003
2020-09-24 04:30:00,3.6048,1.0514000000000001,3.755,0.033600000000000005,0.0098,0.035,3.5712,1.0416,3.7199999999999998,3.4896000000000003,1.0178,3.635,0.033600000000000005,0.0098,0.035,3.456,1.008,3.6
2020-09-24 05:00:00,3.6432,1.0626,3.795,0.033600000000000005,0.0098,0.035,3.6096,1.0528,3.76,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64
2020-09-24 05:30:00,3.768,1.099,3.925,0.033600000000000005,0.0098,0.035,3.7344,1.0892,3.89,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77
2020-09-24 06:00:00,3.9312,1.1466,4.095,0.033600000000000005,0.0098,0.035,3.8976,1.1368,4.06,3.8064,1.1102,3.965,0.033600000000000005,0.0098,0.035,3.7728,1.1004,3.93
2020-09-24 06:30:00,4.3728,1.2754,4.555,0.033600000000000005,0.0098,0.035,4.3392,1.2656,4.52,4.2384,1.2362,4.415,0.033600000000000005,0.0098,0.035,4.2048,1.2264,4.38
2020-09-24 07:00:00,4.77648,1.39314,4.9755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7424,1.3832,4.94,4.62288,1.34834,4.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5888,1.3384,4.78
2020-09-24 07:30:00,5.2473600000000005,1.53048,5.466,0.03456,0.01008,0.036000000000000004,5.2128,1.5204,5.43,5.08416,1.48288,5.296,0.03456,0.01008,0.036000000000000004,5.0496,1.4727999999999999,5.26
2020-09-24 08:00:00,5.44992,1.58956,5.677,0.03552,0.010360000000000001,0.037,5.4144,1.5792000000000002,5.64,5.28672,1.54196,5.507,0.03552,0.010360000000000001,0.037,5.2512,1.5316,5.47
2020-09-24 08:30:00,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85
2020-09-24 09:00:00,5.88192,1.71556,6.127,0.03552,0.010360000000000001,0.037,5.8464,1.7052,6.09,5.69952,1.66236,5.937,0.03552,0.010360000000000001,0.037,5.664,1.6520000000000001,5.9
2020-09-24 09:30:00,6.13152,1.78836,6.3870000000000005,0.03552,0.010360000000000001,0.037,6.096,1.778,6.35,5.93952,1.73236,6.187,0.03552,0.010360000000000001,0.037,5.904,1.722,6.15
2020-09-24 10:00:00,6.22752,1.81636,6.487,0.03552,0.010360000000000001,0.037,6.192,1.806,6.45,6.02592,1.75756,6.277,0.03552,0.010360000000000001,0.037,5.9904,1.7472,6.24
2020-09-24 10:30:00,6.18912,1.80516,6.447,0.03552,0.010360000000000001,0.037,6.1536,1.7948,6.41,5.98752,1.7463600000000001,6.237,0.03552,0.010360000000000001,0.037,5.952,1.736,6.2
2020-09-24 11:00:00,6.28512,1.8331600000000001,6.547,0.03552,0.010360000000000001,0.037,6.2496,1.8228,6.51,6.08352,1.7743600000000002,6.337,0.03552,0.010360000000000001,0.037,6.048,1.764,6.3
2020-09-24 11:30:00,6.35232,1.85276,6.617,0.03552,0.010360000000000001,0.037,6.3168,1.8424,6.58,6.15072,1.7939600000000002,6.407,0.03552,0.010360000000000001,0.037,6.1152,1.7836,6.37
2020-09-24 12:00:00,6.32352,1.84436,6.587,0.03552,0.010360000000000001,0.037,6.288,1.834,6.55,6.12192,1.78556,6.377,0.03552,0.010360000000000001,0.037,6.0864,1.7752,6.34
2020-09-24 12:30:00,6.29472,1.83596,6.557,0.03552,0.010360000000000001,0.037,6.2592,1.8256000000000001,6.52,6.09312,1.77716,6.347,0.03552,0.010360000000000001,0.037,6.0576,1.7668,6.31
2020-09-24 13:00:00,6.26592,1.82756,6.527,0.03552,0.010360000000000001,0.037,6.2304,1.8172000000000001,6.49,6.07392,1.77156,6.327,0.03552,0.010360000000000001,0.037,6.0384,1.7612,6.29
2020-09-24 13:30:00,6.35232,1.85276,6.617,0.03552,0.010360000000000001,0.037,6.3168,1.8424,6.58,6.15072,1.7939600000000002,6.407,0.03552,0.010360000000000001,0.037,6.1152,1.7836,6.37
2020-09-24 14:00:00,6.21792,1.81356,6.477,0.03552,0.010360000000000001,0.037,6.1824,1.8032,6.44,6.01632,1.75476,6.267,0.03552,0.010360000000000001,0.037,5.9808,1.7444000000000002,6.23
2020-09-24 14:30:00,6.19872,1.80796,6.457,0.03552,0.010360000000000001,0.037,6.1632,1.7976,6.42,6.00672,1.75196,6.257,0.03552,0.010360000000000001,0.037,5.9712,1.7416,6.22
2020-09-24 15:00:00,6.1603200000000005,1.79676,6.417,0.03552,0.010360000000000001,0.037,6.1248,1.7864,6.38,5.96832,1.74076,6.217,0.03552,0.010360000000000001,0.037,5.9328,1.7304,6.18
2020-09-24 15:30:00,6.10272,1.77996,6.357,0.03552,0.010360000000000001,0.037,6.0672,1.7696,6.32,5.91072,1.72396,6.157,0.03552,0.010360000000000001,0.037,5.8752,1.7136,6.12
2020-09-24 16:00:00,5.94912,1.73516,6.197,0.03552,0.010360000000000001,0.037,5.9136,1.7248,6.16,5.7571200000000005,1.67916,5.997,0.03552,0.010360000000000001,0.037,5.7216000000000005,1.6688,5.96
2020-09-24 16:30:00,6.02592,1.75756,6.277,0.03552,0.010360000000000001,0.037,5.9904,1.7472,6.24,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04
2020-09-24 17:00:00,6.02592,1.75756,6.277,0.03552,0.010360000000000001,0.037,5.9904,1.7472,6.24,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04
2020-09-24 17:30:00,6.06384,1.76862,6.3165,0.03504,0.010220000000000002,0.036500000000000005,6.0288,1.7584,6.28,5.87184,1.71262,6.1165,0.03504,0.010220000000000002,0.036500000000000005,5.8368,1.7024,6.08
2020-09-24 18:00:00,6.00672,1.75196,6.257,0.03552,0.010360000000000001,0.037,5.9712,1.7416,6.22,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02
2020-09-24 18:30:00,6.00672,1.75196,6.257,0.03552,0.010360000000000001,0.037,5.9712,1.7416,6.22,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02
2020-09-24 19:00:00,5.90928,1.72354,6.1555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8752,1.7136,6.12,5.71728,1.66754,5.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6832,1.6576,5.92
2020-09-24 19:30:00,5.93568,1.7312400000000001,6.183,0.03168,0.00924,0.033,5.904,1.722,6.15,5.75328,1.6780400000000002,5.993,0.03168,0.00924,0.033,5.7216000000000005,1.6688,5.96
2020-09-24 20:00:00,5.77392,1.6840600000000001,6.0145,0.033120000000000004,0.00966,0.0345,5.7408,1.6743999999999999,5.98,5.59152,1.6308600000000002,5.8245000000000005,0.033120000000000004,0.00966,0.0345,5.5584,1.6212,5.79
2020-09-24 20:30:00,5.49648,1.60314,5.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4624,1.5932,5.69,5.32368,1.55274,5.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2896,1.5428000000000002,5.51
2020-09-24 21:00:00,5.3232,1.5526,5.545,0.033600000000000005,0.0098,0.035,5.2896,1.5428000000000002,5.51,5.16,1.505,5.375,0.033600000000000005,0.0098,0.035,5.1264,1.4952,5.34
2020-09-24 21:30:00,5.05392,1.4740600000000001,5.2645,0.033120000000000004,0.00966,0.0345,5.0208,1.4644,5.23,4.90032,1.42926,5.1045,0.033120000000000004,0.00966,0.0345,4.8672,1.4196,5.07
2020-09-24 22:00:00,4.78512,1.39566,4.9845,0.033120000000000004,0.00966,0.0345,4.752,1.3860000000000001,4.95,4.64112,1.35366,4.8345,0.033120000000000004,0.00966,0.0345,4.608,1.344,4.8
2020-09-24 22:30:00,4.5552,1.3286,4.745,0.033600000000000005,0.0098,0.035,4.5216,1.3188,4.71,4.4112,1.2866,4.595,0.033600000000000005,0.0098,0.035,4.3776,1.2768,4.5600000000000005
2020-09-24 23:00:00,4.2768,1.2474,4.455,0.033600000000000005,0.0098,0.035,4.2432,1.2376,4.42,4.1424,1.2082,4.315,0.033600000000000005,0.0098,0.035,4.1088000000000005,1.1984,4.28
2020-09-24 23:30:00,4.0656,1.1858,4.235,0.033600000000000005,0.0098,0.035,4.032,1.176,4.2,3.9312,1.1466,4.095,0.033600000000000005,0.0098,0.035,3.8976,1.1368,4.06
2020-09-25 00:00:00,3.8544,1.1242,4.015,0.033600000000000005,0.0098,0.035,3.8208,1.1144,3.98,3.7296,1.0878,3.885,0.033600000000000005,0.0098,0.035,3.696,1.078,3.85
2020-09-25 00:30:00,3.7104,1.0822,3.865,0.033600000000000005,0.0098,0.035,3.6768,1.0724,3.83,3.5952,1.0486,3.745,0.033600000000000005,0.0098,0.035,3.5616,1.0388,3.71
2020-09-25 01:00:00,3.6432,1.0626,3.795,0.033600000000000005,0.0098,0.035,3.6096,1.0528,3.76,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64
2020-09-25 01:30:00,3.5568,1.0374,3.705,0.033600000000000005,0.0098,0.035,3.5232,1.0276,3.67,3.4416,1.0038,3.585,0.033600000000000005,0.0098,0.035,3.408,0.994,3.55
2020-09-25 02:00:00,3.58512,1.04566,3.7345,0.033120000000000004,0.00966,0.0345,3.552,1.036,3.7,3.4603200000000003,1.00926,3.6045,0.033120000000000004,0.00966,0.0345,3.4272,0.9996,3.5700000000000003
2020-09-25 02:30:00,3.47088,1.01234,3.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4368,1.0024,3.58,3.35568,0.97874,3.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3216,0.9688,3.46
2020-09-25 03:00:00,3.3648,0.9814,3.505,0.033600000000000005,0.0098,0.035,3.3312,0.9716,3.47,3.2496,0.9478000000000001,3.385,0.033600000000000005,0.0098,0.035,3.216,0.9380000000000001,3.35
2020-09-25 03:30:00,3.4032,0.9926,3.545,0.033600000000000005,0.0098,0.035,3.3696,0.9828,3.51,3.2976,0.9618000000000001,3.435,0.033600000000000005,0.0098,0.035,3.2640000000000002,0.9520000000000001,3.4
2020-09-25 04:00:00,3.3456,0.9758,3.485,0.033600000000000005,0.0098,0.035,3.312,0.966,3.45,3.24,0.9450000000000001,3.375,0.033600000000000005,0.0098,0.035,3.2064,0.9352,3.34
2020-09-25 04:30:00,3.3648,0.9814,3.505,0.033600000000000005,0.0098,0.035,3.3312,0.9716,3.47,3.2496,0.9478000000000001,3.385,0.033600000000000005,0.0098,0.035,3.216,0.9380000000000001,3.35
2020-09-25 05:00:00,3.4032,0.9926,3.545,0.033600000000000005,0.0098,0.035,3.3696,0.9828,3.51,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39
2020-09-25 05:30:00,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002
2020-09-25 06:00:00,3.6816,1.0738,3.835,0.033600000000000005,0.0098,0.035,3.648,1.064,3.8,3.5664,1.0402,3.715,0.033600000000000005,0.0098,0.035,3.5328,1.0304,3.68
2020-09-25 06:30:00,4.0944,1.1942,4.265,0.033600000000000005,0.0098,0.035,4.0608,1.1844000000000001,4.23,3.96,1.155,4.125,0.033600000000000005,0.0098,0.035,3.9264,1.1452,4.09
2020-09-25 07:00:00,4.3536,1.2698,4.535,0.033600000000000005,0.0098,0.035,4.32,1.26,4.5,4.2096,1.2278,4.385,0.033600000000000005,0.0098,0.035,4.176,1.218,4.35
2020-09-25 07:30:00,4.78608,1.39594,4.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.752,1.3860000000000001,4.95,4.63248,1.35114,4.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5984,1.3412,4.79
2020-09-25 08:00:00,5.19984,1.51662,5.4165,0.03504,0.010220000000000002,0.036500000000000005,5.1648,1.5064000000000002,5.38,5.02704,1.46622,5.2365,0.03504,0.010220000000000002,0.036500000000000005,4.992,1.456,5.2
2020-09-25 08:30:00,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57
2020-09-25 09:00:00,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57
2020-09-25 09:30:00,5.78592,1.68756,6.027,0.03552,0.010360000000000001,0.037,5.7504,1.6772,5.99,5.60352,1.63436,5.837,0.03552,0.010360000000000001,0.037,5.568,1.624,5.8
2020-09-25 10:00:00,5.92992,1.7295600000000002,6.177,0.03552,0.010360000000000001,0.037,5.8944,1.7192,6.14,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94
2020-09-25 10:30:00,5.90112,1.72116,6.147,0.03552,0.010360000000000001,0.037,5.8656,1.7107999999999999,6.11,5.71872,1.66796,5.957,0.03552,0.010360000000000001,0.037,5.6832,1.6576,5.92
2020-09-25 11:00:00,5.97744,1.74342,6.2265,0.03504,0.010220000000000002,0.036500000000000005,5.9424,1.7332,6.19,5.78544,1.68742,6.0265,0.03504,0.010220000000000002,0.036500000000000005,5.7504,1.6772,5.99
2020-09-25 11:30:00,5.97792,1.74356,6.227,0.03552,0.010360000000000001,0.037,5.9424,1.7332,6.19,5.77632,1.68476,6.017,0.03552,0.010360000000000001,0.037,5.7408,1.6743999999999999,5.98
2020-09-25 12:00:00,6.00672,1.75196,6.257,0.03552,0.010360000000000001,0.037,5.9712,1.7416,6.22,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02
2020-09-25 12:30:00,5.89152,1.71836,6.1370000000000005,0.03552,0.010360000000000001,0.037,5.856,1.708,6.1,5.69952,1.66236,5.937,0.03552,0.010360000000000001,0.037,5.664,1.6520000000000001,5.9
2020-09-25 13:00:00,5.78592,1.68756,6.027,0.03552,0.010360000000000001,0.037,5.7504,1.6772,5.99,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79
