Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-25 13:30:00,5.60352,1.63436,5.837,0.03552,0.010360000000000001,0.037,5.568,1.624,5.8,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62
2020-09-25 14:00:00,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67
2020-09-25 14:30:00,5.52624,1.61182,5.7565,0.03504,0.010220000000000002,0.036500000000000005,5.4912,1.6016,5.72,5.34384,1.55862,5.5665,0.03504,0.010220000000000002,0.036500000000000005,5.3088,1.5484,5.53
2020-09-25 15:00:00,5.52528,1.6115400000000002,5.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4912,1.6016,5.72,5.35248,1.56114,5.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3184000000000005,1.5512000000000001,5.54
2020-09-25 15:30:00,5.58288,1.6283400000000001,5.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5488,1.6184,5.78,5.40048,1.5751400000000002,5.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3664,1.5652,5.59
2020-09-25 16:00:00,5.60208,1.63394,5.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.568,1.624,5.8,5.41968,1.58074,5.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3856,1.5708,5.61
2020-09-25 16:30:00,5.67888,1.6563400000000001,5.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6448,1.6464,5.88,5.49648,1.60314,5.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4624,1.5932,5.69
2020-09-25 17:00:00,5.6592,1.6506,5.895,0.033600000000000005,0.0098,0.035,5.6256,1.6408,5.86,5.4768,1.5974,5.705,0.033600000000000005,0.0098,0.035,5.4432,1.5876000000000001,5.67
2020-09-25 17:30:00,5.64048,1.64514,5.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6064,1.6352,5.84,5.45808,1.5919400000000001,5.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.424,1.5819999999999999,5.65
2020-09-25 18:00:00,5.59152,1.6308600000000002,5.8245000000000005,0.033120000000000004,0.00966,0.0345,5.5584,1.6212,5.79,5.42832,1.5832600000000001,5.6545000000000005,0.033120000000000004,0.00966,0.0345,5.3952,1.5735999999999999,5.62
2020-09-25 18:30:00,5.6496,1.6478000000000002,5.885,0.033600000000000005,0.0098,0.035,5.616,1.638,5.85,5.4768,1.5974,5.705,0.033600000000000005,0.0098,0.035,5.4432,1.5876000000000001,5.67
2020-09-25 19:00:00,5.62992,1.64206,5.8645,0.033120000000000004,0.00966,0.0345,5.5968,1.6324,5.83,5.44752,1.58886,5.6745,0.033120000000000004,0.00966,0.0345,5.4144,1.5792000000000002,5.64
2020-09-25 19:30:00,5.7912,1.6891,6.0325,0.031200000000000002,0.0091,0.0325,5.76,1.6800000000000002,6.0,5.6088000000000005,1.6359,5.8425,0.031200000000000002,0.0091,0.0325,5.5776,1.6268,5.8100000000000005
2020-09-25 20:00:00,5.68704,1.6587200000000002,5.924,0.03264,0.00952,0.034,5.6544,1.6492,5.89,5.50464,1.60552,5.734,0.03264,0.00952,0.034,5.472,1.596,5.7
2020-09-25 20:30:00,5.37984,1.56912,5.604,0.03264,0.00952,0.034,5.3472,1.5596,5.57,5.21664,1.5215200000000002,5.434,0.03264,0.00952,0.034,5.184,1.512,5.4
2020-09-25 21:00:00,5.16912,1.50766,5.3845,0.033120000000000004,0.00966,0.0345,5.136,1.498,5.35,5.00592,1.46006,5.2145,0.033120000000000004,0.00966,0.0345,4.9728,1.4504000000000001,5.18
2020-09-25 21:30:00,4.95792,1.4460600000000001,5.1645,0.033120000000000004,0.00966,0.0345,4.9248,1.4364,5.13,4.80432,1.40126,5.0045,0.033120000000000004,0.00966,0.0345,4.7712,1.3916,4.97
2020-09-25 22:00:00,4.728,1.379,4.925,0.033600000000000005,0.0098,0.035,4.6944,1.3692,4.89,4.584,1.337,4.775,0.033600000000000005,0.0098,0.035,4.5504,1.3272,4.74
2020-09-25 22:30:00,4.54512,1.32566,4.7345,0.033120000000000004,0.00966,0.0345,4.5120000000000005,1.316,4.7,4.40112,1.28366,4.5845,0.033120000000000004,0.00966,0.0345,4.368,1.274,4.55
2020-09-25 23:00:00,4.3152,1.2586,4.495,0.033600000000000005,0.0098,0.035,4.2816,1.2488000000000001,4.46,4.1808,1.2194,4.355,0.033600000000000005,0.0098,0.035,4.1472,1.2096,4.32
2020-09-25 23:30:00,4.0656,1.1858,4.235,0.033600000000000005,0.0098,0.035,4.032,1.176,4.2,3.9312,1.1466,4.095,0.033600000000000005,0.0098,0.035,3.8976,1.1368,4.06
2020-09-26 00:00:00,3.90192,1.13806,4.0645,0.033120000000000004,0.00966,0.0345,3.8688000000000002,1.1284,4.03,3.77712,1.10166,3.9345,0.033120000000000004,0.00966,0.0345,3.7439999999999998,1.092,3.9
2020-09-26 00:30:00,3.73872,1.09046,3.8945,0.033120000000000004,0.00966,0.0345,3.7056,1.0808,3.86,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73
2020-09-26 01:00:00,3.68112,1.07366,3.8345000000000002,0.033120000000000004,0.00966,0.0345,3.648,1.064,3.8,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67
2020-09-26 01:30:00,3.62352,1.05686,3.7745,0.033120000000000004,0.00966,0.0345,3.5904,1.0472,3.74,3.49872,1.02046,3.6445,0.033120000000000004,0.00966,0.0345,3.4656000000000002,1.0108,3.61
2020-09-26 02:00:00,3.62352,1.05686,3.7745,0.033120000000000004,0.00966,0.0345,3.5904,1.0472,3.74,3.49872,1.02046,3.6445,0.033120000000000004,0.00966,0.0345,3.4656000000000002,1.0108,3.61
2020-09-26 02:30:00,3.47952,1.01486,3.6245000000000003,0.033120000000000004,0.00966,0.0345,3.4464,1.0052,3.59,3.36432,0.9812600000000001,3.5045,0.033120000000000004,0.00966,0.0345,3.3312,0.9716,3.47
2020-09-26 03:00:00,3.35472,0.9784600000000001,3.4945,0.033120000000000004,0.00966,0.0345,3.3216,0.9688,3.46,3.23952,0.94486,3.3745,0.033120000000000004,0.00966,0.0345,3.2064,0.9352,3.34
2020-09-26 03:30:00,3.3552,0.9786,3.495,0.033600000000000005,0.0098,0.035,3.3216,0.9688,3.46,3.24,0.9450000000000001,3.375,0.033600000000000005,0.0098,0.035,3.2064,0.9352,3.34
2020-09-26 04:00:00,3.3264,0.9702000000000001,3.465,0.033600000000000005,0.0098,0.035,3.2928,0.9604,3.43,3.2208,0.9394,3.355,0.033600000000000005,0.0098,0.035,3.1872,0.9296000000000001,3.32
2020-09-26 04:30:00,3.30672,0.9644600000000001,3.4445,0.033120000000000004,0.00966,0.0345,3.2736,0.9548000000000001,3.41,3.19152,0.93086,3.3245,0.033120000000000004,0.00966,0.0345,3.1584,0.9212,3.29
2020-09-26 05:00:00,3.336,0.973,3.475,0.033600000000000005,0.0098,0.035,3.3024,0.9632000000000001,3.44,3.2304,0.9422,3.365,0.033600000000000005,0.0098,0.035,3.1968,0.9324,3.33
2020-09-26 05:30:00,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002,3.3072,0.9646,3.445,0.033600000000000005,0.0098,0.035,3.2736,0.9548000000000001,3.41
2020-09-26 06:00:00,3.49872,1.02046,3.6445,0.033120000000000004,0.00966,0.0345,3.4656000000000002,1.0108,3.61,3.38352,0.9868600000000001,3.5245,0.033120000000000004,0.00966,0.0345,3.3504,0.9772000000000001,3.49
2020-09-26 06:30:00,3.73872,1.09046,3.8945,0.033120000000000004,0.00966,0.0345,3.7056,1.0808,3.86,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73
2020-09-26 07:00:00,3.7684800000000003,1.09914,3.9255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7344,1.0892,3.89,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76
2020-09-26 07:30:00,3.98976,1.16368,4.156,0.03456,0.01008,0.036000000000000004,3.9552,1.1536,4.12,3.85536,1.12448,4.016,0.03456,0.01008,0.036000000000000004,3.8208,1.1144,3.98
2020-09-26 08:00:00,4.24992,1.23956,4.427,0.03552,0.010360000000000001,0.037,4.2144,1.2292,4.39,4.10592,1.19756,4.277,0.03552,0.010360000000000001,0.037,4.0704,1.1872,4.24
2020-09-26 08:30:00,4.66224,1.35982,4.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.6272,1.3496000000000001,4.82,4.50864,1.31502,4.6965,0.03504,0.010220000000000002,0.036500000000000005,4.4736,1.3048,4.66
2020-09-26 09:00:00,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88
2020-09-26 09:30:00,5.07552,1.4803600000000001,5.287,0.03552,0.010360000000000001,0.037,5.04,1.47,5.25,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08
2020-09-26 10:00:00,5.18112,1.51116,5.397,0.03552,0.010360000000000001,0.037,5.1456,1.5008,5.36,5.00832,1.46076,5.217,0.03552,0.010360000000000001,0.037,4.9728,1.4504000000000001,5.18
2020-09-26 10:30:00,5.20992,1.51956,5.427,0.03552,0.010360000000000001,0.037,5.1744,1.5091999999999999,5.39,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22
2020-09-26 11:00:00,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44,5.09472,1.48596,5.307,0.03552,0.010360000000000001,0.037,5.0592,1.4756,5.27
2020-09-26 11:30:00,5.24832,1.53076,5.467,0.03552,0.010360000000000001,0.037,5.2128,1.5204,5.43,5.07552,1.4803600000000001,5.287,0.03552,0.010360000000000001,0.037,5.04,1.47,5.25
2020-09-26 12:00:00,5.22864,1.52502,5.4465,0.03504,0.010220000000000002,0.036500000000000005,5.1936,1.5148000000000001,5.41,5.06544,1.47742,5.2765,0.03504,0.010220000000000002,0.036500000000000005,5.0304,1.4672,5.24
2020-09-26 12:30:00,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44,5.08512,1.48316,5.297,0.03552,0.010360000000000001,0.037,5.0496,1.4727999999999999,5.26
2020-09-26 13:00:00,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44,5.08512,1.48316,5.297,0.03552,0.010360000000000001,0.037,5.0496,1.4727999999999999,5.26
2020-09-26 13:30:00,5.27664,1.53902,5.4965,0.03504,0.010220000000000002,0.036500000000000005,5.2416,1.5288,5.46,5.10384,1.48862,5.3165,0.03504,0.010220000000000002,0.036500000000000005,5.0688,1.4784000000000002,5.28
2020-09-26 14:00:00,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44,5.09472,1.48596,5.307,0.03552,0.010360000000000001,0.037,5.0592,1.4756,5.27
2020-09-26 14:30:00,5.21952,1.52236,5.437,0.03552,0.010360000000000001,0.037,5.184,1.512,5.4,5.05632,1.47476,5.267,0.03552,0.010360000000000001,0.037,5.0208,1.4644,5.23
2020-09-26 15:00:00,5.23824,1.5278200000000002,5.4565,0.03504,0.010220000000000002,0.036500000000000005,5.2032,1.5176,5.42,5.07504,1.48022,5.2865,0.03504,0.010220000000000002,0.036500000000000005,5.04,1.47,5.25
2020-09-26 15:30:00,5.26704,1.5362200000000001,5.4865,0.03504,0.010220000000000002,0.036500000000000005,5.232,1.526,5.45,5.10384,1.48862,5.3165,0.03504,0.010220000000000002,0.036500000000000005,5.0688,1.4784000000000002,5.28
2020-09-26 16:00:00,5.26704,1.5362200000000001,5.4865,0.03504,0.010220000000000002,0.036500000000000005,5.232,1.526,5.45,5.10384,1.48862,5.3165,0.03504,0.010220000000000002,0.036500000000000005,5.0688,1.4784000000000002,5.28
2020-09-26 16:30:00,5.44896,1.58928,5.676,0.03456,0.01008,0.036000000000000004,5.4144,1.5792000000000002,5.64,5.27616,1.53888,5.496,0.03456,0.01008,0.036000000000000004,5.2416,1.5288,5.46
2020-09-26 17:00:00,5.52624,1.61182,5.7565,0.03504,0.010220000000000002,0.036500000000000005,5.4912,1.6016,5.72,5.35344,1.56142,5.5765,0.03504,0.010220000000000002,0.036500000000000005,5.3184000000000005,1.5512000000000001,5.54
2020-09-26 17:30:00,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78,5.41104,1.57822,5.6365,0.03504,0.010220000000000002,0.036500000000000005,5.376,1.568,5.6
2020-09-26 18:00:00,5.62224,1.63982,5.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.5872,1.6296,5.82,5.44944,1.58942,5.6765,0.03504,0.010220000000000002,0.036500000000000005,5.4144,1.5792000000000002,5.64
2020-09-26 18:30:00,5.58336,1.6284800000000001,5.816,0.03456,0.01008,0.036000000000000004,5.5488,1.6184,5.78,5.41056,1.57808,5.636,0.03456,0.01008,0.036000000000000004,5.376,1.568,5.6
2020-09-26 19:00:00,5.58288,1.6283400000000001,5.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5488,1.6184,5.78,5.41008,1.57794,5.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.376,1.568,5.6
2020-09-26 19:30:00,5.54256,1.61658,5.7735,0.03216,0.009380000000000001,0.0335,5.5104,1.6072000000000002,5.74,5.36976,1.5661800000000001,5.5935,0.03216,0.009380000000000001,0.0335,5.3376,1.5568,5.5600000000000005
2020-09-26 20:00:00,5.448,1.589,5.675,0.033600000000000005,0.0098,0.035,5.4144,1.5792000000000002,5.64,5.2752,1.5386000000000002,5.495,0.033600000000000005,0.0098,0.035,5.2416,1.5288,5.46
2020-09-26 20:30:00,5.2752,1.5386000000000002,5.495,0.033600000000000005,0.0098,0.035,5.2416,1.5288,5.46,5.112,1.491,5.325,0.033600000000000005,0.0098,0.035,5.0784,1.4812,5.29
2020-09-26 21:00:00,5.0448,1.4714,5.255,0.033600000000000005,0.0098,0.035,5.0112,1.4616,5.22,4.8816,1.4238,5.085,0.033600000000000005,0.0098,0.035,4.848,1.4140000000000001,5.05
2020-09-26 21:30:00,4.8911999999999995,1.4266,5.095,0.033600000000000005,0.0098,0.035,4.8576,1.4168,5.06,4.728,1.379,4.925,0.033600000000000005,0.0098,0.035,4.6944,1.3692,4.89
2020-09-26 22:00:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.033600000000000005,0.0098,0.035,4.704,1.3719999999999999,4.9,4.584,1.337,4.775,0.033600000000000005,0.0098,0.035,4.5504,1.3272,4.74
2020-09-26 22:30:00,4.536,1.323,4.725,0.033600000000000005,0.0098,0.035,4.5024,1.3132000000000001,4.69,4.3824,1.2782,4.565,0.033600000000000005,0.0098,0.035,4.3488,1.2684,4.53
2020-09-26 23:00:00,4.2384,1.2362,4.415,0.033600000000000005,0.0098,0.035,4.2048,1.2264,4.38,4.104,1.197,4.275,0.033600000000000005,0.0098,0.035,4.0704,1.1872,4.24
2020-09-26 23:30:00,4.056,1.183,4.225,0.033600000000000005,0.0098,0.035,4.0224,1.1732,4.19,3.9216,1.1438,4.085,0.033600000000000005,0.0098,0.035,3.888,1.134,4.05
2020-09-27 00:00:00,3.8928000000000003,1.1354,4.055,0.033600000000000005,0.0098,0.035,3.8592,1.1256,4.02,3.7584,1.0962,3.915,0.033600000000000005,0.0098,0.035,3.7248,1.0864,3.88
2020-09-27 00:30:00,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91,3.6624,1.0682,3.815,0.033600000000000005,0.0098,0.035,3.6288,1.0584,3.7800000000000002
2020-09-27 01:00:00,3.7008,1.0794,3.855,0.033600000000000005,0.0098,0.035,3.6672000000000002,1.0696,3.8200000000000003,3.576,1.043,3.725,0.033600000000000005,0.0098,0.035,3.5423999999999998,1.0332,3.69
2020-09-27 01:30:00,3.6624,1.0682,3.815,0.033600000000000005,0.0098,0.035,3.6288,1.0584,3.7800000000000002,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65
2020-09-27 02:00:00,3.672,1.071,3.825,0.033600000000000005,0.0098,0.035,3.6384,1.0612,3.79,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65
2020-09-27 02:30:00,3.5568,1.0374,3.705,0.033600000000000005,0.0098,0.035,3.5232,1.0276,3.67,3.432,1.001,3.575,0.033600000000000005,0.0098,0.035,3.3984,0.9912000000000001,3.54
2020-09-27 03:00:00,3.4704,1.0122,3.615,0.033600000000000005,0.0098,0.035,3.4368,1.0024,3.58,3.3552,0.9786,3.495,0.033600000000000005,0.0098,0.035,3.3216,0.9688,3.46
2020-09-27 03:30:00,3.4608,1.0094,3.605,0.033600000000000005,0.0098,0.035,3.4272,0.9996,3.5700000000000003,3.336,0.973,3.475,0.033600000000000005,0.0098,0.035,3.3024,0.9632000000000001,3.44
2020-09-27 04:00:00,3.3936,0.9898,3.535,0.033600000000000005,0.0098,0.035,3.36,0.98,3.5,3.2688,0.9534,3.4050000000000002,0.033600000000000005,0.0098,0.035,3.2352,0.9436,3.37
2020-09-27 04:30:00,3.3744,0.9842000000000001,3.515,0.033600000000000005,0.0098,0.035,3.3407999999999998,0.9744,3.48,3.2592,0.9506,3.395,0.033600000000000005,0.0098,0.035,3.2256,0.9408000000000001,3.36
2020-09-27 05:00:00,3.3744,0.9842000000000001,3.515,0.033600000000000005,0.0098,0.035,3.3407999999999998,0.9744,3.48,3.2496,0.9478000000000001,3.385,0.033600000000000005,0.0098,0.035,3.216,0.9380000000000001,3.35
2020-09-27 05:30:00,3.3744,0.9842000000000001,3.515,0.033600000000000005,0.0098,0.035,3.3407999999999998,0.9744,3.48,3.2496,0.9478000000000001,3.385,0.033600000000000005,0.0098,0.035,3.216,0.9380000000000001,3.35
2020-09-27 06:00:00,3.3936,0.9898,3.535,0.033600000000000005,0.0098,0.035,3.36,0.98,3.5,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39
2020-09-27 06:30:00,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65,3.4128,0.9954000000000001,3.555,0.033600000000000005,0.0098,0.035,3.3792,0.9856,3.52
2020-09-27 07:00:00,3.5668800000000003,1.04034,3.7155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5328,1.0304,3.68,3.45168,1.00674,3.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4176,0.9968,3.56
2020-09-27 07:30:00,3.73056,1.08808,3.886,0.03456,0.01008,0.036000000000000004,3.696,1.078,3.85,3.60576,1.05168,3.7560000000000002,0.03456,0.01008,0.036000000000000004,3.5712,1.0416,3.7199999999999998
2020-09-27 08:00:00,3.96096,1.15528,4.126,0.03456,0.01008,0.036000000000000004,3.9264,1.1452,4.09,3.82656,1.11608,3.9859999999999998,0.03456,0.01008,0.036000000000000004,3.792,1.106,3.95
2020-09-27 08:30:00,4.21104,1.22822,4.3865,0.03504,0.010220000000000002,0.036500000000000005,4.176,1.218,4.35,4.07664,1.18902,4.2465,0.03504,0.010220000000000002,0.036500000000000005,4.0416,1.1788,4.21
2020-09-27 09:00:00,4.43184,1.29262,4.6165,0.03504,0.010220000000000002,0.036500000000000005,4.3968,1.2824,4.58,4.29744,1.25342,4.4765,0.03504,0.010220000000000002,0.036500000000000005,4.2624,1.2432,4.44
2020-09-27 09:30:00,4.60416,1.34288,4.796,0.03456,0.01008,0.036000000000000004,4.5696,1.3328,4.76,4.46016,1.30088,4.646,0.03456,0.01008,0.036000000000000004,4.4256,1.2908,4.61
2020-09-27 10:00:00,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88
2020-09-27 10:30:00,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15,4.81632,1.40476,5.017,0.03552,0.010360000000000001,0.037,4.7808,1.3944,4.98
2020-09-27 11:00:00,4.99824,1.4578200000000001,5.2065,0.03504,0.010220000000000002,0.036500000000000005,4.9632000000000005,1.4476,5.17,4.83504,1.41022,5.0365,0.03504,0.010220000000000002,0.036500000000000005,4.8,1.4,5.0
2020-09-27 11:30:00,5.10384,1.48862,5.3165,0.03504,0.010220000000000002,0.036500000000000005,5.0688,1.4784000000000002,5.28,4.95024,1.44382,5.1565,0.03504,0.010220000000000002,0.036500000000000005,4.9152000000000005,1.4336,5.12
2020-09-27 12:00:00,5.25744,1.53342,5.4765,0.03504,0.010220000000000002,0.036500000000000005,5.2224,1.5232,5.44,5.09424,1.48582,5.3065,0.03504,0.010220000000000002,0.036500000000000005,5.0592,1.4756,5.27
2020-09-27 12:30:00,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44,5.09472,1.48596,5.307,0.03552,0.010360000000000001,0.037,5.0592,1.4756,5.27
2020-09-27 13:00:00,5.32512,1.55316,5.547,0.03552,0.010360000000000001,0.037,5.2896,1.5428000000000002,5.51,5.15232,1.50276,5.367,0.03552,0.010360000000000001,0.037,5.1168,1.4924,5.33
2020-09-27 13:30:00,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55,5.19072,1.51396,5.407,0.03552,0.010360000000000001,0.037,5.1552,1.5036,5.37
2020-09-27 14:00:00,5.34384,1.55862,5.5665,0.03504,0.010220000000000002,0.036500000000000005,5.3088,1.5484,5.53,5.17104,1.5082200000000001,5.3865,0.03504,0.010220000000000002,0.036500000000000005,5.136,1.498,5.35
2020-09-27 14:30:00,5.25744,1.53342,5.4765,0.03504,0.010220000000000002,0.036500000000000005,5.2224,1.5232,5.44,5.08464,1.48302,5.2965,0.03504,0.010220000000000002,0.036500000000000005,5.0496,1.4727999999999999,5.26
2020-09-27 15:00:00,5.29584,1.54462,5.5165,0.03504,0.010220000000000002,0.036500000000000005,5.2608,1.5344,5.48,5.13264,1.49702,5.3465,0.03504,0.010220000000000002,0.036500000000000005,5.0976,1.4868000000000001,5.31
2020-09-27 15:30:00,5.36304,1.5642200000000002,5.5865,0.03504,0.010220000000000002,0.036500000000000005,5.328,1.554,5.55,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37
2020-09-27 16:00:00,5.36304,1.5642200000000002,5.5865,0.03504,0.010220000000000002,0.036500000000000005,5.328,1.554,5.55,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37
2020-09-27 16:30:00,5.46864,1.5950199999999999,5.6965,0.03504,0.010220000000000002,0.036500000000000005,5.4336,1.5848,5.66,5.29584,1.54462,5.5165,0.03504,0.010220000000000002,0.036500000000000005,5.2608,1.5344,5.48
2020-09-27 17:00:00,5.62224,1.63982,5.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.5872,1.6296,5.82,5.43984,1.58662,5.6665,0.03504,0.010220000000000002,0.036500000000000005,5.4048,1.5764,5.63
2020-09-27 17:30:00,5.67984,1.6566200000000002,5.9165,0.03504,0.010220000000000002,0.036500000000000005,5.6448,1.6464,5.88,5.50704,1.60622,5.7365,0.03504,0.010220000000000002,0.036500000000000005,5.472,1.596,5.7
2020-09-27 18:00:00,5.61264,1.6370200000000001,5.8465,0.03504,0.010220000000000002,0.036500000000000005,5.5776,1.6268,5.8100000000000005,5.43024,1.58382,5.6565,0.03504,0.010220000000000002,0.036500000000000005,5.3952,1.5735999999999999,5.62
2020-09-27 18:30:00,5.48784,1.6006200000000002,5.7165,0.03504,0.010220000000000002,0.036500000000000005,5.4528,1.5904,5.68,5.31504,1.55022,5.5365,0.03504,0.010220000000000002,0.036500000000000005,5.28,1.54,5.5
2020-09-27 19:00:00,5.48592,1.60006,5.7145,0.033120000000000004,0.00966,0.0345,5.4528,1.5904,5.68,5.31312,1.54966,5.5344999999999995,0.033120000000000004,0.00966,0.0345,5.28,1.54,5.5
2020-09-27 19:30:00,5.54304,1.61672,5.774,0.03264,0.00952,0.034,5.5104,1.6072000000000002,5.74,5.37024,1.5663200000000002,5.594,0.03264,0.00952,0.034,5.3376,1.5568,5.5600000000000005
2020-09-27 20:00:00,5.3616,1.5638,5.585,0.033600000000000005,0.0098,0.035,5.328,1.554,5.55,5.1888,1.5134,5.405,0.033600000000000005,0.0098,0.035,5.1552,1.5036,5.37
2020-09-27 20:30:00,5.1984,1.5162,5.415,0.033600000000000005,0.0098,0.035,5.1648,1.5064000000000002,5.38,5.0352,1.4686,5.245,0.033600000000000005,0.0098,0.035,5.0016,1.4588,5.21
2020-09-27 21:00:00,5.04432,1.47126,5.2545,0.033120000000000004,0.00966,0.0345,5.0112,1.4616,5.22,4.89072,1.42646,5.0945,0.033120000000000004,0.00966,0.0345,4.8576,1.4168,5.06
2020-09-27 21:30:00,4.8624,1.4182000000000001,5.065,0.033600000000000005,0.0098,0.035,4.8288,1.4084,5.03,4.7088,1.3734,4.905,0.033600000000000005,0.0098,0.035,4.6752,1.3636,4.87
2020-09-27 22:00:00,4.632,1.351,4.825,0.033600000000000005,0.0098,0.035,4.5984,1.3412,4.79,4.4784,1.3062,4.665,0.033600000000000005,0.0098,0.035,4.4448,1.2964,4.63
2020-09-27 22:30:00,4.4592,1.3006,4.645,0.033600000000000005,0.0098,0.035,4.4256,1.2908,4.61,4.3152,1.2586,4.495,0.033600000000000005,0.0098,0.035,4.2816,1.2488000000000001,4.46
2020-09-27 23:00:00,4.1904,1.2222,4.365,0.033600000000000005,0.0098,0.035,4.1568,1.2124,4.33,4.0464,1.1802,4.215,0.033600000000000005,0.0098,0.035,4.0128,1.1703999999999999,4.18
2020-09-27 23:30:00,3.99792,1.16606,4.1645,0.033120000000000004,0.00966,0.0345,3.9648,1.1564,4.13,3.8635200000000003,1.12686,4.0245,0.033120000000000004,0.00966,0.0345,3.8304,1.1172,3.99
2020-09-28 00:00:00,3.84432,1.12126,4.0045,0.033120000000000004,0.00966,0.0345,3.8112,1.1116,3.9699999999999998,3.71952,1.08486,3.8745000000000003,0.033120000000000004,0.00966,0.0345,3.6864,1.0752,3.84
2020-09-28 00:30:00,3.70032,1.07926,3.8545,0.033120000000000004,0.00966,0.0345,3.6672000000000002,1.0696,3.8200000000000003,3.58512,1.04566,3.7345,0.033120000000000004,0.00966,0.0345,3.552,1.036,3.7
2020-09-28 01:00:00,3.64272,1.06246,3.7945,0.033120000000000004,0.00966,0.0345,3.6096,1.0528,3.76,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64
2020-09-28 01:30:00,3.58512,1.04566,3.7345,0.033120000000000004,0.00966,0.0345,3.552,1.036,3.7,3.46992,1.01206,3.6145,0.033120000000000004,0.00966,0.0345,3.4368,1.0024,3.58
2020-09-28 02:00:00,3.64272,1.06246,3.7945,0.033120000000000004,0.00966,0.0345,3.6096,1.0528,3.76,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64
2020-09-28 02:30:00,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66,3.43152,1.00086,3.5745,0.033120000000000004,0.00966,0.0345,3.3984,0.9912000000000001,3.54
2020-09-28 03:00:00,3.4032,0.9926,3.545,0.033600000000000005,0.0098,0.035,3.3696,0.9828,3.51,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39
2020-09-28 03:30:00,3.3936,0.9898,3.535,0.033600000000000005,0.0098,0.035,3.36,0.98,3.5,3.2784,0.9562,3.415,0.033600000000000005,0.0098,0.035,3.2448,0.9464,3.38
2020-09-28 04:00:00,3.3552,0.9786,3.495,0.033600000000000005,0.0098,0.035,3.3216,0.9688,3.46,3.2496,0.9478000000000001,3.385,0.033600000000000005,0.0098,0.035,3.216,0.9380000000000001,3.35
2020-09-28 04:30:00,3.38352,0.9868600000000001,3.5245,0.033120000000000004,0.00966,0.0345,3.3504,0.9772000000000001,3.49,3.26832,0.9532600000000001,3.4045,0.033120000000000004,0.00966,0.0345,3.2352,0.9436,3.37
2020-09-28 05:00:00,3.384,0.987,3.525,0.033600000000000005,0.0098,0.035,3.3504,0.9772000000000001,3.49,3.2592,0.9506,3.395,0.033600000000000005,0.0098,0.035,3.2256,0.9408000000000001,3.36
2020-09-28 05:30:00,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64,3.4128,0.9954000000000001,3.555,0.033600000000000005,0.0098,0.035,3.3792,0.9856,3.52
2020-09-28 06:00:00,3.74832,1.09326,3.9045,0.033120000000000004,0.00966,0.0345,3.7152000000000003,1.0836000000000001,3.87,3.62352,1.05686,3.7745,0.033120000000000004,0.00966,0.0345,3.5904,1.0472,3.74
2020-09-28 06:30:00,4.0848,1.1914,4.255,0.033600000000000005,0.0098,0.035,4.0512,1.1816,4.22,3.9408000000000003,1.1494,4.105,0.033600000000000005,0.0098,0.035,3.9072,1.1396,4.07
2020-09-28 07:00:00,4.32528,1.26154,4.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2912,1.2516,4.47,4.18128,1.21954,4.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1472,1.2096,4.32
2020-09-28 07:30:00,4.78704,1.39622,4.9865,0.03504,0.010220000000000002,0.036500000000000005,4.752,1.3860000000000001,4.95,4.63344,1.35142,4.8265,0.03504,0.010220000000000002,0.036500000000000005,4.5984,1.3412,4.79
2020-09-28 08:00:00,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44,5.08512,1.48316,5.297,0.03552,0.010360000000000001,0.037,5.0496,1.4727999999999999,5.26
2020-09-28 08:30:00,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87,5.47824,1.59782,5.7065,0.03504,0.010220000000000002,0.036500000000000005,5.4432,1.5876000000000001,5.67
2020-09-28 09:00:00,5.78544,1.68742,6.0265,0.03504,0.010220000000000002,0.036500000000000005,5.7504,1.6772,5.99,5.59344,1.63142,5.8265,0.03504,0.010220000000000002,0.036500000000000005,5.5584,1.6212,5.79
2020-09-28 09:30:00,5.96784,1.74062,6.2165,0.03504,0.010220000000000002,0.036500000000000005,5.9328,1.7304,6.18,5.76624,1.68182,6.0065,0.03504,0.010220000000000002,0.036500000000000005,5.7312,1.6716000000000002,5.97
2020-09-28 10:00:00,6.10272,1.77996,6.357,0.03552,0.010360000000000001,0.037,6.0672,1.7696,6.32,5.90112,1.72116,6.147,0.03552,0.010360000000000001,0.037,5.8656,1.7107999999999999,6.11
2020-09-28 10:30:00,6.10272,1.77996,6.357,0.03552,0.010360000000000001,0.037,6.0672,1.7696,6.32,5.91072,1.72396,6.157,0.03552,0.010360000000000001,0.037,5.8752,1.7136,6.12
2020-09-28 11:00:00,6.14112,1.79116,6.397,0.03552,0.010360000000000001,0.037,6.1056,1.7808000000000002,6.36,5.93952,1.73236,6.187,0.03552,0.010360000000000001,0.037,5.904,1.722,6.15
2020-09-28 11:30:00,6.17952,1.8023600000000002,6.437,0.03552,0.010360000000000001,0.037,6.144,1.792,6.4,5.98752,1.7463600000000001,6.237,0.03552,0.010360000000000001,0.037,5.952,1.736,6.2
2020-09-28 12:00:00,6.07344,1.77142,6.3265,0.03504,0.010220000000000002,0.036500000000000005,6.0384,1.7612,6.29,5.8814400000000004,1.71542,6.1265,0.03504,0.010220000000000002,0.036500000000000005,5.8464,1.7052,6.09
2020-09-28 12:30:00,6.03552,1.76036,6.287,0.03552,0.010360000000000001,0.037,6.0,1.75,6.25,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04
2020-09-28 13:00:00,6.00672,1.75196,6.257,0.03552,0.010360000000000001,0.037,5.9712,1.7416,6.22,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02
2020-09-28 13:30:00,5.93952,1.73236,6.187,0.03552,0.010360000000000001,0.037,5.904,1.722,6.15,5.74752,1.67636,5.987,0.03552,0.010360000000000001,0.037,5.712,1.666,5.95
2020-09-28 14:00:00,6.0744,1.7717,6.3275,0.036000000000000004,0.0105,0.0375,6.0384,1.7612,6.29,5.8824000000000005,1.7157,6.1275,0.036000000000000004,0.0105,0.0375,5.8464,1.7052,6.09
2020-09-28 14:30:00,5.93904,1.73222,6.1865,0.03504,0.010220000000000002,0.036500000000000005,5.904,1.722,6.15,5.75664,1.67902,5.9965,0.03504,0.010220000000000002,0.036500000000000005,5.7216000000000005,1.6688,5.96
2020-09-28 15:00:00,5.90064,1.7210200000000002,6.1465,0.03504,0.010220000000000002,0.036500000000000005,5.8656,1.7107999999999999,6.11,5.71824,1.66782,5.9565,0.03504,0.010220000000000002,0.036500000000000005,5.6832,1.6576,5.92
2020-09-28 15:30:00,5.83344,1.7014200000000002,6.0765,0.03504,0.010220000000000002,0.036500000000000005,5.7984,1.6912,6.04,5.65104,1.64822,5.8865,0.03504,0.010220000000000002,0.036500000000000005,5.616,1.638,5.85
2020-09-28 16:00:00,5.96736,1.74048,6.216,0.03456,0.01008,0.036000000000000004,5.9328,1.7304,6.18,5.78496,1.68728,6.026,0.03456,0.01008,0.036000000000000004,5.7504,1.6772,5.99
2020-09-28 16:30:00,6.06384,1.76862,6.3165,0.03504,0.010220000000000002,0.036500000000000005,6.0288,1.7584,6.28,5.8814400000000004,1.71542,6.1265,0.03504,0.010220000000000002,0.036500000000000005,5.8464,1.7052,6.09
2020-09-28 17:00:00,6.09168,1.7767400000000002,6.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0576,1.7668,6.31,5.89968,1.7207400000000002,6.1455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8656,1.7107999999999999,6.11
2020-09-28 17:30:00,6.12096,1.7852800000000002,6.376,0.03456,0.01008,0.036000000000000004,6.0864,1.7752,6.34,5.92896,1.7292800000000002,6.176,0.03456,0.01008,0.036000000000000004,5.8944,1.7192,6.14
2020-09-28 18:00:00,5.99664,1.74902,6.2465,0.03504,0.010220000000000002,0.036500000000000005,5.9616,1.7388,6.21,5.81424,1.69582,6.0565,0.03504,0.010220000000000002,0.036500000000000005,5.7792,1.6856,6.02
2020-09-28 18:30:00,5.97696,1.74328,6.226,0.03456,0.01008,0.036000000000000004,5.9424,1.7332,6.19,5.78496,1.68728,6.026,0.03456,0.01008,0.036000000000000004,5.7504,1.6772,5.99
2020-09-28 19:00:00,6.05136,1.76498,6.3035,0.03216,0.009380000000000001,0.0335,6.0192,1.7556,6.27,5.86896,1.71178,6.1135,0.03216,0.009380000000000001,0.0335,5.8368,1.7024,6.08
2020-09-28 19:30:00,6.05232,1.76526,6.3045,0.033120000000000004,0.00966,0.0345,6.0192,1.7556,6.27,5.8699200000000005,1.7120600000000001,6.1145,0.033120000000000004,0.00966,0.0345,5.8368,1.7024,6.08
2020-09-28 20:00:00,5.88912,1.71766,6.1345,0.033120000000000004,0.00966,0.0345,5.856,1.708,6.1,5.71632,1.6672600000000002,5.9545,0.033120000000000004,0.00966,0.0345,5.6832,1.6576,5.92
2020-09-28 20:30:00,5.6016,1.6338,5.835,0.033600000000000005,0.0098,0.035,5.568,1.624,5.8,5.4288,1.5834000000000001,5.655,0.033600000000000005,0.0098,0.035,5.3952,1.5735999999999999,5.62
2020-09-28 21:00:00,5.36112,1.56366,5.5845,0.033120000000000004,0.00966,0.0345,5.328,1.554,5.55,5.19792,1.51606,5.4145,0.033120000000000004,0.00966,0.0345,5.1648,1.5064000000000002,5.38
2020-09-28 21:30:00,5.112,1.491,5.325,0.033600000000000005,0.0098,0.035,5.0784,1.4812,5.29,4.9488,1.4434,5.155,0.033600000000000005,0.0098,0.035,4.9152000000000005,1.4336,5.12
2020-09-28 22:00:00,4.82352,1.40686,5.0245,0.033120000000000004,0.00966,0.0345,4.7904,1.3972,4.99,4.66992,1.36206,4.8645,0.033120000000000004,0.00966,0.0345,4.6368,1.3524,4.83
2020-09-28 22:30:00,4.56432,1.33126,4.7545,0.033120000000000004,0.00966,0.0345,4.5312,1.3216,4.72,4.42032,1.28926,4.6045,0.033120000000000004,0.00966,0.0345,4.3872,1.2796,4.57
2020-09-28 23:00:00,4.27632,1.24726,4.4545,0.033120000000000004,0.00966,0.0345,4.2432,1.2376,4.42,4.14192,1.2080600000000001,4.3145,0.033120000000000004,0.00966,0.0345,4.1088000000000005,1.1984,4.28
2020-09-28 23:30:00,4.0752,1.1886,4.245,0.033600000000000005,0.0098,0.035,4.0416,1.1788,4.21,3.9408000000000003,1.1494,4.105,0.033600000000000005,0.0098,0.035,3.9072,1.1396,4.07
2020-09-29 00:00:00,3.9115200000000003,1.14086,4.0745,0.033120000000000004,0.00966,0.0345,3.8784,1.1312,4.04,3.78672,1.10446,3.9445,0.033120000000000004,0.00966,0.0345,3.7536,1.0948,3.91
2020-09-29 00:30:00,3.74832,1.09326,3.9045,0.033120000000000004,0.00966,0.0345,3.7152000000000003,1.0836000000000001,3.87,3.62352,1.05686,3.7745,0.033120000000000004,0.00966,0.0345,3.5904,1.0472,3.74
2020-09-29 01:00:00,3.672,1.071,3.825,0.033600000000000005,0.0098,0.035,3.6384,1.0612,3.79,3.5568,1.0374,3.705,0.033600000000000005,0.0098,0.035,3.5232,1.0276,3.67
2020-09-29 01:30:00,3.65232,1.06526,3.8045,0.033120000000000004,0.00966,0.0345,3.6192,1.0556,3.77,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64
2020-09-29 02:00:00,3.6907200000000002,1.07646,3.8445,0.033120000000000004,0.00966,0.0345,3.6576,1.0668,3.81,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69
2020-09-29 02:30:00,3.6048,1.0514000000000001,3.755,0.033600000000000005,0.0098,0.035,3.5712,1.0416,3.7199999999999998,3.4896000000000003,1.0178,3.635,0.033600000000000005,0.0098,0.035,3.456,1.008,3.6
2020-09-29 03:00:00,3.5183999999999997,1.0262,3.665,0.033600000000000005,0.0098,0.035,3.4848,1.0164,3.63,3.4128,0.9954000000000001,3.555,0.033600000000000005,0.0098,0.035,3.3792,0.9856,3.52
2020-09-29 03:30:00,3.5183999999999997,1.0262,3.665,0.033600000000000005,0.0098,0.035,3.4848,1.0164,3.63,3.4128,0.9954000000000001,3.555,0.033600000000000005,0.0098,0.035,3.3792,0.9856,3.52
2020-09-29 04:00:00,3.4896000000000003,1.0178,3.635,0.033600000000000005,0.0098,0.035,3.456,1.008,3.6,3.3744,0.9842000000000001,3.515,0.033600000000000005,0.0098,0.035,3.3407999999999998,0.9744,3.48
2020-09-29 04:30:00,3.4992,1.0206,3.645,0.033600000000000005,0.0098,0.035,3.4656000000000002,1.0108,3.61,3.384,0.987,3.525,0.033600000000000005,0.0098,0.035,3.3504,0.9772000000000001,3.49
2020-09-29 05:00:00,3.5183999999999997,1.0262,3.665,0.033600000000000005,0.0098,0.035,3.4848,1.0164,3.63,3.4032,0.9926,3.545,0.033600000000000005,0.0098,0.035,3.3696,0.9828,3.51
2020-09-29 05:30:00,3.624,1.057,3.775,0.033600000000000005,0.0098,0.035,3.5904,1.0472,3.74,3.5088,1.0234,3.6550000000000002,0.033600000000000005,0.0098,0.035,3.4752,1.0136,3.62
2020-09-29 06:00:00,3.7392000000000003,1.0906,3.895,0.033600000000000005,0.0098,0.035,3.7056,1.0808,3.86,3.6144,1.0542,3.765,0.033600000000000005,0.0098,0.035,3.5808,1.0444,3.73
2020-09-29 06:30:00,4.104,1.197,4.275,0.033600000000000005,0.0098,0.035,4.0704,1.1872,4.24,3.9792,1.1606,4.145,0.033600000000000005,0.0098,0.035,3.9455999999999998,1.1508,4.11
2020-09-29 07:00:00,4.4784,1.3062,4.665,0.033600000000000005,0.0098,0.035,4.4448,1.2964,4.63,4.3344000000000005,1.2642,4.515,0.033600000000000005,0.0098,0.035,4.3008,1.2544,4.48
2020-09-29 07:30:00,4.99728,1.45754,5.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9632000000000005,1.4476,5.17,4.84368,1.41274,5.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8096,1.4028,5.01
2020-09-29 08:00:00,5.42064,1.58102,5.6465,0.03504,0.010220000000000002,0.036500000000000005,5.3856,1.5708,5.61,5.24784,1.53062,5.4665,0.03504,0.010220000000000002,0.036500000000000005,5.2128,1.5204,5.43
2020-09-29 08:30:00,5.46864,1.5950199999999999,5.6965,0.03504,0.010220000000000002,0.036500000000000005,5.4336,1.5848,5.66,5.29584,1.54462,5.5165,0.03504,0.010220000000000002,0.036500000000000005,5.2608,1.5344,5.48
2020-09-29 09:00:00,5.63136,1.64248,5.866,0.03456,0.01008,0.036000000000000004,5.5968,1.6324,5.83,5.44896,1.58928,5.676,0.03456,0.01008,0.036000000000000004,5.4144,1.5792000000000002,5.64
2020-09-29 09:30:00,6.05424,1.7658200000000002,6.3065,0.03504,0.010220000000000002,0.036500000000000005,6.0192,1.7556,6.27,5.86224,1.7098200000000001,6.1065,0.03504,0.010220000000000002,0.036500000000000005,5.8272,1.6996,6.07
2020-09-29 10:00:00,6.38064,1.8610200000000001,6.6465,0.03504,0.010220000000000002,0.036500000000000005,6.3456,1.8508,6.61,6.17904,1.8022200000000002,6.4365,0.03504,0.010220000000000002,0.036500000000000005,6.144,1.792,6.4
2020-09-29 10:30:00,6.38976,1.86368,6.656,0.03456,0.01008,0.036000000000000004,6.3552,1.8536000000000001,6.62,6.18816,1.80488,6.446,0.03456,0.01008,0.036000000000000004,6.1536,1.7948,6.41
2020-09-29 11:00:00,6.47616,1.8888800000000001,6.746,0.03456,0.01008,0.036000000000000004,6.4416,1.8788,6.71,6.27456,1.8300800000000002,6.536,0.03456,0.01008,0.036000000000000004,6.24,1.82,6.5
2020-09-29 11:30:00,6.48576,1.89168,6.756,0.03456,0.01008,0.036000000000000004,6.4512,1.8816000000000002,6.72,6.29376,1.83568,6.556,0.03456,0.01008,0.036000000000000004,6.2592,1.8256000000000001,6.52
2020-09-29 12:00:00,6.52416,1.9028800000000001,6.796,0.03456,0.01008,0.036000000000000004,6.4896,1.8928,6.76,6.33216,1.84688,6.596,0.03456,0.01008,0.036000000000000004,6.2976,1.8368,6.5600000000000005
2020-09-29 12:30:00,6.57216,1.91688,6.846,0.03456,0.01008,0.036000000000000004,6.5376,1.9068,6.8100000000000005,6.38016,1.86088,6.646,0.03456,0.01008,0.036000000000000004,6.3456,1.8508,6.61
2020-09-29 13:00:00,6.52464,1.9030200000000002,6.7965,0.03504,0.010220000000000002,0.036500000000000005,6.4896,1.8928,6.76,6.32304,1.84422,6.5865,0.03504,0.010220000000000002,0.036500000000000005,6.288,1.834,6.55
2020-09-29 13:30:00,6.49536,1.8944800000000002,6.766,0.03456,0.01008,0.036000000000000004,6.4608,1.8844,6.73,6.29376,1.83568,6.556,0.03456,0.01008,0.036000000000000004,6.2592,1.8256000000000001,6.52
2020-09-29 14:00:00,6.36144,1.85542,6.6265,0.03504,0.010220000000000002,0.036500000000000005,6.3264,1.8452000000000002,6.59,6.16944,1.79942,6.4265,0.03504,0.010220000000000002,0.036500000000000005,6.1344,1.7892000000000001,6.39
2020-09-29 14:30:00,6.22656,1.81608,6.486,0.03456,0.01008,0.036000000000000004,6.192,1.806,6.45,6.03456,1.76008,6.286,0.03456,0.01008,0.036000000000000004,6.0,1.75,6.25
2020-09-29 15:00:00,6.12144,1.7854200000000002,6.3765,0.03504,0.010220000000000002,0.036500000000000005,6.0864,1.7752,6.34,5.92944,1.7294200000000002,6.1765,0.03504,0.010220000000000002,0.036500000000000005,5.8944,1.7192,6.14
2020-09-29 15:30:00,6.20736,1.81048,6.466,0.03456,0.01008,0.036000000000000004,6.1728,1.8004,6.43,6.01536,1.75448,6.266,0.03456,0.01008,0.036000000000000004,5.9808,1.7444000000000002,6.23
2020-09-29 16:00:00,6.33264,1.84702,6.5965,0.03504,0.010220000000000002,0.036500000000000005,6.2976,1.8368,6.5600000000000005,6.14064,1.79102,6.3965,0.03504,0.010220000000000002,0.036500000000000005,6.1056,1.7808000000000002,6.36
2020-09-29 16:30:00,6.42864,1.8750200000000001,6.6965,0.03504,0.010220000000000002,0.036500000000000005,6.3936,1.8648,6.66,6.23664,1.81902,6.4965,0.03504,0.010220000000000002,0.036500000000000005,6.2016,1.8088000000000002,6.46
2020-09-29 17:00:00,6.49584,1.8946200000000002,6.7665,0.03504,0.010220000000000002,0.036500000000000005,6.4608,1.8844,6.73,6.29424,1.83582,6.5565,0.03504,0.010220000000000002,0.036500000000000005,6.2592,1.8256000000000001,6.52
2020-09-29 17:30:00,6.44784,1.88062,6.7165,0.03504,0.010220000000000002,0.036500000000000005,6.4128,1.8704,6.68,6.25584,1.82462,6.5165,0.03504,0.010220000000000002,0.036500000000000005,6.2208,1.8144,6.48
2020-09-29 18:00:00,6.30336,1.8384800000000001,6.566,0.03456,0.01008,0.036000000000000004,6.2688,1.8284,6.53,6.11136,1.78248,6.366,0.03456,0.01008,0.036000000000000004,6.0768,1.7724000000000002,6.33
2020-09-29 18:30:00,6.24576,1.8216800000000002,6.506,0.03456,0.01008,0.036000000000000004,6.2112,1.8115999999999999,6.47,6.06336,1.76848,6.316,0.03456,0.01008,0.036000000000000004,6.0288,1.7584,6.28
2020-09-29 19:00:00,6.29184,1.83512,6.554,0.03264,0.00952,0.034,6.2592,1.8256000000000001,6.52,6.09984,1.77912,6.354,0.03264,0.00952,0.034,6.0672,1.7696,6.32
2020-09-29 19:30:00,6.3504,1.8522,6.615,0.033600000000000005,0.0098,0.035,6.3168,1.8424,6.58,6.1584,1.7962,6.415,0.033600000000000005,0.0098,0.035,6.1248,1.7864,6.38
2020-09-29 20:00:00,6.14928,1.7935400000000001,6.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1152,1.7836,6.37,5.95728,1.73754,6.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9232,1.7276,6.17
2020-09-29 20:30:00,5.832,1.701,6.075,0.033600000000000005,0.0098,0.035,5.7984,1.6912,6.04,5.6592,1.6506,5.895,0.033600000000000005,0.0098,0.035,5.6256,1.6408,5.86
2020-09-29 21:00:00,5.60208,1.63394,5.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.568,1.624,5.8,5.43888,1.58634,5.6655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4048,1.5764,5.63
2020-09-29 21:30:00,5.39088,1.57234,5.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3568,1.5624,5.58,5.22768,1.52474,5.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1936,1.5148000000000001,5.41
2020-09-29 22:00:00,5.11248,1.4911400000000001,5.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0784,1.4812,5.29,4.95888,1.44634,5.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9248,1.4364,5.13
2020-09-29 22:30:00,4.8336,1.4098,5.035,0.033600000000000005,0.0098,0.035,4.8,1.4,5.0,4.6896,1.3678,4.885,0.033600000000000005,0.0098,0.035,4.656,1.358,4.85
2020-09-29 23:00:00,4.5168,1.3174000000000001,4.705,0.033600000000000005,0.0098,0.035,4.4832,1.3076,4.67,4.3728,1.2754,4.555,0.033600000000000005,0.0098,0.035,4.3392,1.2656,4.52
2020-09-29 23:30:00,4.2864,1.2502,4.465,0.033600000000000005,0.0098,0.035,4.2528,1.2404,4.43,4.152,1.211,4.325,0.033600000000000005,0.0098,0.035,4.1184,1.2012,4.29
2020-09-30 00:00:00,4.0944,1.1942,4.265,0.033600000000000005,0.0098,0.035,4.0608,1.1844000000000001,4.23,3.9696,1.1578,4.135,0.033600000000000005,0.0098,0.035,3.936,1.148,4.1
2020-09-30 00:30:00,3.9696,1.1578,4.135,0.033600000000000005,0.0098,0.035,3.936,1.148,4.1,3.8448,1.1214,4.005,0.033600000000000005,0.0098,0.035,3.8112,1.1116,3.9699999999999998
2020-09-30 01:00:00,3.864,1.127,4.025,0.033600000000000005,0.0098,0.035,3.8304,1.1172,3.99,3.7392000000000003,1.0906,3.895,0.033600000000000005,0.0098,0.035,3.7056,1.0808,3.86
2020-09-30 01:30:00,3.83568,1.11874,3.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8016,1.1088,3.96,3.71088,1.08234,3.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6768,1.0724,3.83
2020-09-30 02:00:00,3.87408,1.12994,4.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.84,1.12,4.0,3.73968,1.09074,3.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7056,1.0808,3.86
2020-09-30 02:30:00,3.74928,1.09354,3.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7152000000000003,1.0836000000000001,3.87,3.62448,1.05714,3.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5904,1.0472,3.74
2020-09-30 03:00:00,3.63408,1.05994,3.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6,1.05,3.75,3.5188800000000002,1.02634,3.6654999999999998,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4848,1.0164,3.63
2020-09-30 03:30:00,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64
2020-09-30 04:00:00,3.6048,1.0514000000000001,3.755,0.033600000000000005,0.0098,0.035,3.5712,1.0416,3.7199999999999998,3.48,1.015,3.625,0.033600000000000005,0.0098,0.035,3.4464,1.0052,3.59
2020-09-30 04:30:00,3.6336,1.0598,3.785,0.033600000000000005,0.0098,0.035,3.6,1.05,3.75,3.5088,1.0234,3.6550000000000002,0.033600000000000005,0.0098,0.035,3.4752,1.0136,3.62
2020-09-30 05:00:00,3.6144,1.0542,3.765,0.033600000000000005,0.0098,0.035,3.5808,1.0444,3.73,3.4992,1.0206,3.645,0.033600000000000005,0.0098,0.035,3.4656000000000002,1.0108,3.61
2020-09-30 05:30:00,3.7199999999999998,1.085,3.875,0.033600000000000005,0.0098,0.035,3.6864,1.0752,3.84,3.6048,1.0514000000000001,3.755,0.033600000000000005,0.0098,0.035,3.5712,1.0416,3.7199999999999998
2020-09-30 06:00:00,3.92112,1.1436600000000001,4.0845,0.033120000000000004,0.00966,0.0345,3.888,1.134,4.05,3.79632,1.10726,3.9545,0.033120000000000004,0.00966,0.0345,3.7632,1.0976,3.92
2020-09-30 06:30:00,4.30608,1.25594,4.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.272,1.246,4.45,4.17168,1.21674,4.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1376,1.2068,4.31
2020-09-30 07:00:00,4.70304,1.37172,4.899,0.018240000000000003,0.00532,0.019,4.6848,1.3664,4.88,4.54944,1.32692,4.739,0.018240000000000003,0.00532,0.019,4.5312,1.3216,4.72
2020-09-30 07:30:00,5.25504,1.53272,5.474,0.03264,0.00952,0.034,5.2224,1.5232,5.44,5.10144,1.48792,5.314,0.03264,0.00952,0.034,5.0688,1.4784000000000002,5.28
2020-09-30 08:00:00,5.63184,1.64262,5.8665,0.03504,0.010220000000000002,0.036500000000000005,5.5968,1.6324,5.83,5.45904,1.5922200000000002,5.6865,0.03504,0.010220000000000002,0.036500000000000005,5.424,1.5819999999999999,5.65
2020-09-30 08:30:00,5.89008,1.71794,6.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.856,1.708,6.1,5.70768,1.66474,5.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6736,1.6548,5.91
2020-09-30 09:00:00,6.01632,1.75476,6.267,0.03552,0.010360000000000001,0.037,5.9808,1.7444000000000002,6.23,5.82432,1.69876,6.067,0.03552,0.010360000000000001,0.037,5.7888,1.6884000000000001,6.03
2020-09-30 09:30:00,6.39936,1.8664800000000001,6.666,0.03456,0.01008,0.036000000000000004,6.3648,1.8564,6.63,6.19776,1.80768,6.456,0.03456,0.01008,0.036000000000000004,6.1632,1.7976,6.42
2020-09-30 10:00:00,6.5342400000000005,1.90582,6.8065,0.03504,0.010220000000000002,0.036500000000000005,6.4992,1.8956,6.77,6.33264,1.84702,6.5965,0.03504,0.010220000000000002,0.036500000000000005,6.2976,1.8368,6.5600000000000005
2020-09-30 10:30:00,6.41904,1.87222,6.6865,0.03504,0.010220000000000002,0.036500000000000005,6.384,1.862,6.65,6.22704,1.81622,6.4865,0.03504,0.010220000000000002,0.036500000000000005,6.192,1.806,6.45
2020-09-30 11:00:00,6.49536,1.8944800000000002,6.766,0.03456,0.01008,0.036000000000000004,6.4608,1.8844,6.73,6.29376,1.83568,6.556,0.03456,0.01008,0.036000000000000004,6.2592,1.8256000000000001,6.52
2020-09-30 11:30:00,6.42864,1.8750200000000001,6.6965,0.03504,0.010220000000000002,0.036500000000000005,6.3936,1.8648,6.66,6.23664,1.81902,6.4965,0.03504,0.010220000000000002,0.036500000000000005,6.2016,1.8088000000000002,6.46
2020-09-30 12:00:00,6.55344,1.9114200000000001,6.8265,0.03504,0.010220000000000002,0.036500000000000005,6.5184,1.9012,6.79,6.36144,1.85542,6.6265,0.03504,0.010220000000000002,0.036500000000000005,6.3264,1.8452000000000002,6.59
2020-09-30 12:30:00,6.65904,1.94222,6.9365,0.03504,0.010220000000000002,0.036500000000000005,6.624,1.932,6.9,6.45744,1.88342,6.7265,0.03504,0.010220000000000002,0.036500000000000005,6.4224,1.8732000000000002,6.69
2020-09-30 13:00:00,6.65904,1.94222,6.9365,0.03504,0.010220000000000002,0.036500000000000005,6.624,1.932,6.9,6.45744,1.88342,6.7265,0.03504,0.010220000000000002,0.036500000000000005,6.4224,1.8732000000000002,6.69
2020-09-30 13:30:00,6.52464,1.9030200000000002,6.7965,0.03504,0.010220000000000002,0.036500000000000005,6.4896,1.8928,6.76,6.33264,1.84702,6.5965,0.03504,0.010220000000000002,0.036500000000000005,6.2976,1.8368,6.5600000000000005
2020-09-30 14:00:00,6.62016,1.9308800000000002,6.896,0.03456,0.01008,0.036000000000000004,6.5856,1.9208,6.86,6.41856,1.87208,6.686,0.03456,0.01008,0.036000000000000004,6.384,1.862,6.65
2020-09-30 14:30:00,6.59184,1.9226200000000002,6.8665,0.03504,0.010220000000000002,0.036500000000000005,6.5568,1.9123999999999999,6.83,6.39024,1.86382,6.6565,0.03504,0.010220000000000002,0.036500000000000005,6.3552,1.8536000000000001,6.62
