Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-30 15:00:00,6.54336,1.90848,6.816,0.03456,0.01008,0.036000000000000004,6.5088,1.8984,6.78,6.33216,1.84688,6.596,0.03456,0.01008,0.036000000000000004,6.2976,1.8368,6.5600000000000005
2020-09-30 15:30:00,6.54384,1.90862,6.8165,0.03504,0.010220000000000002,0.036500000000000005,6.5088,1.8984,6.78,6.35184,1.85262,6.6165,0.03504,0.010220000000000002,0.036500000000000005,6.3168,1.8424,6.58
2020-09-30 16:00:00,6.63024,1.93382,6.9065,0.03504,0.010220000000000002,0.036500000000000005,6.5952,1.9236,6.87,6.42864,1.8750200000000001,6.6965,0.03504,0.010220000000000002,0.036500000000000005,6.3936,1.8648,6.66
2020-09-30 16:30:00,6.78384,1.97862,7.0665,0.03504,0.010220000000000002,0.036500000000000005,6.7488,1.9684,7.03,6.5822400000000005,1.91982,6.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,6.5472,1.9096000000000002,6.82
2020-09-30 17:00:00,6.76416,1.97288,7.046,0.03456,0.01008,0.036000000000000004,6.7296,1.9628,7.01,6.56256,1.9140800000000002,6.836,0.03456,0.01008,0.036000000000000004,6.5280000000000005,1.904,6.8
2020-09-30 17:30:00,6.87024,2.00382,7.1565,0.03504,0.010220000000000002,0.036500000000000005,6.8352,1.9936,7.12,6.66864,1.94502,6.9465,0.03504,0.010220000000000002,0.036500000000000005,6.6336,1.9348,6.91
2020-09-30 18:00:00,6.76464,1.97302,7.0465,0.03504,0.010220000000000002,0.036500000000000005,6.7296,1.9628,7.01,6.55344,1.9114200000000001,6.8265,0.03504,0.010220000000000002,0.036500000000000005,6.5184,1.9012,6.79
2020-09-30 18:30:00,6.6288,1.9334,6.905,0.033600000000000005,0.0098,0.035,6.5952,1.9236,6.87,6.4368,1.8774000000000002,6.705,0.033600000000000005,0.0098,0.035,6.4032,1.8676,6.67
2020-09-30 19:00:00,6.55104,1.91072,6.824,0.03264,0.00952,0.034,6.5184,1.9012,6.79,6.34944,1.8519200000000002,6.614,0.03264,0.00952,0.034,6.3168,1.8424,6.58
2020-09-30 19:30:00,6.5232,1.9026,6.795,0.033600000000000005,0.0098,0.035,6.4896,1.8928,6.76,6.3216,1.8437999999999999,6.585,0.033600000000000005,0.0098,0.035,6.288,1.834,6.55
2020-09-30 20:00:00,6.216,1.8130000000000002,6.475,0.033600000000000005,0.0098,0.035,6.1824,1.8032,6.44,6.0336,1.7598,6.285,0.033600000000000005,0.0098,0.035,6.0,1.75,6.25
2020-09-30 20:30:00,5.95728,1.73754,6.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9232,1.7276,6.17,5.77488,1.6843400000000002,6.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7408,1.6743999999999999,5.98
2020-09-30 21:00:00,5.7072,1.6646,5.945,0.033600000000000005,0.0098,0.035,5.6736,1.6548,5.91,5.5344,1.6142,5.765,0.033600000000000005,0.0098,0.035,5.5008,1.6044,5.73
2020-09-30 21:30:00,5.4192,1.5806,5.645,0.033600000000000005,0.0098,0.035,5.3856,1.5708,5.61,5.256,1.533,5.475,0.033600000000000005,0.0098,0.035,5.2224,1.5232,5.44
2020-09-30 22:00:00,5.1696,1.5078,5.385,0.033600000000000005,0.0098,0.035,5.136,1.498,5.35,5.016,1.463,5.225,0.033600000000000005,0.0098,0.035,4.9824,1.4532,5.19
2020-09-30 22:30:00,4.8528,1.4154,5.055,0.033600000000000005,0.0098,0.035,4.8192,1.4056,5.02,4.6992,1.3706,4.895,0.033600000000000005,0.0098,0.035,4.6656,1.3608,4.86
2020-09-30 23:00:00,4.5936,1.3397999999999999,4.785,0.033600000000000005,0.0098,0.035,4.5600000000000005,1.33,4.75,4.4496,1.2978,4.635,0.033600000000000005,0.0098,0.035,4.416,1.288,4.6
2020-09-30 23:30:00,4.344,1.267,4.525,0.033600000000000005,0.0098,0.035,4.3104,1.2572,4.49,4.2096,1.2278,4.385,0.033600000000000005,0.0098,0.035,4.176,1.218,4.35
2020-10-01 00:00:00,4.1328,1.2054,4.305,0.033600000000000005,0.0098,0.035,4.0992,1.1956,4.27,4.008,1.169,4.175,0.033600000000000005,0.0098,0.035,3.9744,1.1592,4.14
2020-10-01 00:30:00,3.9984,1.1662,4.165,0.033600000000000005,0.0098,0.035,3.9648,1.1564,4.13,3.8736,1.1298,4.035,0.033600000000000005,0.0098,0.035,3.84,1.12,4.0
2020-10-01 01:00:00,3.9024,1.1382,4.065,0.033600000000000005,0.0098,0.035,3.8688000000000002,1.1284,4.03,3.7776,1.1018,3.935,0.033600000000000005,0.0098,0.035,3.7439999999999998,1.092,3.9
2020-10-01 01:30:00,3.8736,1.1298,4.035,0.033600000000000005,0.0098,0.035,3.84,1.12,4.0,3.7488,1.0934,3.9050000000000002,0.033600000000000005,0.0098,0.035,3.7152000000000003,1.0836000000000001,3.87
2020-10-01 02:00:00,3.8832,1.1326,4.045,0.033600000000000005,0.0098,0.035,3.8496,1.1228,4.01,3.7584,1.0962,3.915,0.033600000000000005,0.0098,0.035,3.7248,1.0864,3.88
2020-10-01 02:30:00,3.8064,1.1102,3.965,0.033600000000000005,0.0098,0.035,3.7728,1.1004,3.93,3.6912000000000003,1.0766,3.8449999999999998,0.033600000000000005,0.0098,0.035,3.6576,1.0668,3.81
2020-10-01 03:00:00,3.6624,1.0682,3.815,0.033600000000000005,0.0098,0.035,3.6288,1.0584,3.7800000000000002,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65
2020-10-01 03:30:00,3.6912000000000003,1.0766,3.8449999999999998,0.033600000000000005,0.0098,0.035,3.6576,1.0668,3.81,3.576,1.043,3.725,0.033600000000000005,0.0098,0.035,3.5423999999999998,1.0332,3.69
2020-10-01 04:00:00,3.672,1.071,3.825,0.033600000000000005,0.0098,0.035,3.6384,1.0612,3.79,3.5472,1.0346,3.6950000000000003,0.033600000000000005,0.0098,0.035,3.5136000000000003,1.0248,3.66
2020-10-01 04:30:00,3.6432,1.0626,3.795,0.033600000000000005,0.0098,0.035,3.6096,1.0528,3.76,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64
2020-10-01 05:00:00,3.672,1.071,3.825,0.033600000000000005,0.0098,0.035,3.6384,1.0612,3.79,3.5568,1.0374,3.705,0.033600000000000005,0.0098,0.035,3.5232,1.0276,3.67
2020-10-01 05:30:00,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91,3.6624,1.0682,3.815,0.033600000000000005,0.0098,0.035,3.6288,1.0584,3.7800000000000002
2020-10-01 06:00:00,3.9504,1.1522000000000001,4.115,0.033600000000000005,0.0098,0.035,3.9168000000000003,1.1424,4.08,3.8256,1.1158,3.985,0.033600000000000005,0.0098,0.035,3.792,1.106,3.95
2020-10-01 06:30:00,4.3344000000000005,1.2642,4.515,0.033600000000000005,0.0098,0.035,4.3008,1.2544,4.48,4.1904,1.2222,4.365,0.033600000000000005,0.0098,0.035,4.1568,1.2124,4.33
2020-10-01 07:00:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.033600000000000005,0.0098,0.035,4.704,1.3719999999999999,4.9,4.584,1.337,4.775,0.033600000000000005,0.0098,0.035,4.5504,1.3272,4.74
2020-10-01 07:30:00,5.25648,1.53314,5.4755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2224,1.5232,5.44,5.10288,1.48834,5.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0688,1.4784000000000002,5.28
2020-10-01 08:00:00,5.65968,1.65074,5.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6256,1.6408,5.86,5.48688,1.60034,5.7155000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4528,1.5904,5.68
2020-10-01 08:30:00,6.03408,1.75994,6.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0,1.75,6.25,5.85168,1.70674,6.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8176,1.6968,6.06
2020-10-01 09:00:00,6.12096,1.7852800000000002,6.376,0.03456,0.01008,0.036000000000000004,6.0864,1.7752,6.34,5.93856,1.73208,6.186,0.03456,0.01008,0.036000000000000004,5.904,1.722,6.15
2020-10-01 09:30:00,6.33264,1.84702,6.5965,0.03504,0.010220000000000002,0.036500000000000005,6.2976,1.8368,6.5600000000000005,6.13104,1.78822,6.3865,0.03504,0.010220000000000002,0.036500000000000005,6.096,1.778,6.35
2020-10-01 10:00:00,6.49632,1.8947600000000002,6.767,0.03552,0.010360000000000001,0.037,6.4608,1.8844,6.73,6.29472,1.83596,6.557,0.03552,0.010360000000000001,0.037,6.2592,1.8256000000000001,6.52
2020-10-01 10:30:00,6.40944,1.86942,6.6765,0.03504,0.010220000000000002,0.036500000000000005,6.3744,1.8592,6.64,6.21744,1.81342,6.4765,0.03504,0.010220000000000002,0.036500000000000005,6.1824,1.8032,6.44
2020-10-01 11:00:00,6.42864,1.8750200000000001,6.6965,0.03504,0.010220000000000002,0.036500000000000005,6.3936,1.8648,6.66,6.22704,1.81622,6.4865,0.03504,0.010220000000000002,0.036500000000000005,6.192,1.806,6.45
2020-10-01 11:30:00,6.40896,1.86928,6.676,0.03456,0.01008,0.036000000000000004,6.3744,1.8592,6.64,6.21696,1.8132800000000002,6.476,0.03456,0.01008,0.036000000000000004,6.1824,1.8032,6.44
2020-10-01 12:00:00,6.58176,1.91968,6.856,0.03456,0.01008,0.036000000000000004,6.5472,1.9096000000000002,6.82,6.38016,1.86088,6.646,0.03456,0.01008,0.036000000000000004,6.3456,1.8508,6.61
2020-10-01 12:30:00,6.61104,1.92822,6.8865,0.03504,0.010220000000000002,0.036500000000000005,6.5760000000000005,1.9180000000000001,6.85,6.40944,1.86942,6.6765,0.03504,0.010220000000000002,0.036500000000000005,6.3744,1.8592,6.64
2020-10-01 13:00:00,6.40944,1.86942,6.6765,0.03504,0.010220000000000002,0.036500000000000005,6.3744,1.8592,6.64,6.21744,1.81342,6.4765,0.03504,0.010220000000000002,0.036500000000000005,6.1824,1.8032,6.44
2020-10-01 13:30:00,6.35184,1.85262,6.6165,0.03504,0.010220000000000002,0.036500000000000005,6.3168,1.8424,6.58,6.15984,1.79662,6.4165,0.03504,0.010220000000000002,0.036500000000000005,6.1248,1.7864,6.38
2020-10-01 14:00:00,6.35184,1.85262,6.6165,0.03504,0.010220000000000002,0.036500000000000005,6.3168,1.8424,6.58,6.15984,1.79662,6.4165,0.03504,0.010220000000000002,0.036500000000000005,6.1248,1.7864,6.38
2020-10-01 14:30:00,6.25536,1.82448,6.516,0.03456,0.01008,0.036000000000000004,6.2208,1.8144,6.48,6.06336,1.76848,6.316,0.03456,0.01008,0.036000000000000004,6.0288,1.7584,6.28
2020-10-01 15:00:00,6.21696,1.8132800000000002,6.476,0.03456,0.01008,0.036000000000000004,6.1824,1.8032,6.44,6.02496,1.7572800000000002,6.276,0.03456,0.01008,0.036000000000000004,5.9904,1.7472,6.24
2020-10-01 15:30:00,6.18816,1.80488,6.446,0.03456,0.01008,0.036000000000000004,6.1536,1.7948,6.41,5.99616,1.7488800000000002,6.246,0.03456,0.01008,0.036000000000000004,5.9616,1.7388,6.21
2020-10-01 16:00:00,6.20784,1.8106200000000001,6.4665,0.03504,0.010220000000000002,0.036500000000000005,6.1728,1.8004,6.43,6.01584,1.75462,6.2665,0.03504,0.010220000000000002,0.036500000000000005,5.9808,1.7444000000000002,6.23
2020-10-01 16:30:00,6.31344,1.84142,6.5765,0.03504,0.010220000000000002,0.036500000000000005,6.2784,1.8312,6.54,6.11184,1.78262,6.3665,0.03504,0.010220000000000002,0.036500000000000005,6.0768,1.7724000000000002,6.33
2020-10-01 17:00:00,6.39024,1.86382,6.6565,0.03504,0.010220000000000002,0.036500000000000005,6.3552,1.8536000000000001,6.62,6.18864,1.80502,6.4465,0.03504,0.010220000000000002,0.036500000000000005,6.1536,1.7948,6.41
2020-10-01 17:30:00,6.56304,1.91422,6.8365,0.03504,0.010220000000000002,0.036500000000000005,6.5280000000000005,1.904,6.8,6.37104,1.8582200000000002,6.6365,0.03504,0.010220000000000002,0.036500000000000005,6.336,1.8479999999999999,6.6
2020-10-01 18:00:00,6.4862400000000004,1.89182,6.7565,0.03504,0.010220000000000002,0.036500000000000005,6.4512,1.8816000000000002,6.72,6.28464,1.83302,6.5465,0.03504,0.010220000000000002,0.036500000000000005,6.2496,1.8228,6.51
2020-10-01 18:30:00,6.34176,1.8496800000000002,6.606,0.03456,0.01008,0.036000000000000004,6.3072,1.8396,6.57,6.14976,1.7936800000000002,6.406,0.03456,0.01008,0.036000000000000004,6.1152,1.7836,6.37
2020-10-01 19:00:00,6.38688,1.86284,6.6530000000000005,0.03168,0.00924,0.033,6.3552,1.8536000000000001,6.62,6.19488,1.8068400000000002,6.453,0.03168,0.00924,0.033,6.1632,1.7976,6.42
2020-10-01 19:30:00,6.44592,1.88006,6.7145,0.033120000000000004,0.00966,0.0345,6.4128,1.8704,6.68,6.25392,1.82406,6.5145,0.033120000000000004,0.00966,0.0345,6.2208,1.8144,6.48
2020-10-01 20:00:00,6.24432,1.82126,6.5045,0.033120000000000004,0.00966,0.0345,6.2112,1.8115999999999999,6.47,6.05232,1.76526,6.3045,0.033120000000000004,0.00966,0.0345,6.0192,1.7556,6.27
2020-10-01 20:30:00,5.89872,1.72046,6.1445,0.033120000000000004,0.00966,0.0345,5.8656,1.7107999999999999,6.11,5.71632,1.6672600000000002,5.9545,0.033120000000000004,0.00966,0.0345,5.6832,1.6576,5.92
2020-10-01 21:00:00,5.64912,1.6476600000000001,5.8845,0.033120000000000004,0.00966,0.0345,5.616,1.638,5.85,5.48592,1.60006,5.7145,0.033120000000000004,0.00966,0.0345,5.4528,1.5904,5.68
2020-10-01 21:30:00,5.38992,1.57206,5.6145,0.033120000000000004,0.00966,0.0345,5.3568,1.5624,5.58,5.22672,1.52446,5.4445,0.033120000000000004,0.00966,0.0345,5.1936,1.5148000000000001,5.41
2020-10-01 22:00:00,5.12112,1.49366,5.3345,0.033120000000000004,0.00966,0.0345,5.088,1.484,5.3,4.96752,1.44886,5.1745,0.033120000000000004,0.00966,0.0345,4.9344,1.4392,5.14
2020-10-01 22:30:00,4.85232,1.41526,5.0545,0.033120000000000004,0.00966,0.0345,4.8192,1.4056,5.02,4.69872,1.37046,4.8945,0.033120000000000004,0.00966,0.0345,4.6656,1.3608,4.86
2020-10-01 23:00:00,4.59312,1.33966,4.7845,0.033120000000000004,0.00966,0.0345,4.5600000000000005,1.33,4.75,4.44912,1.29766,4.6345,0.033120000000000004,0.00966,0.0345,4.416,1.288,4.6
2020-10-01 23:30:00,4.29552,1.25286,4.4745,0.033120000000000004,0.00966,0.0345,4.2624,1.2432,4.44,4.16112,1.21366,4.3345,0.033120000000000004,0.00966,0.0345,4.128,1.204,4.3
2020-10-02 00:00:00,4.00752,1.16886,4.1745,0.033120000000000004,0.00966,0.0345,3.9744,1.1592,4.14,3.87312,1.1296599999999999,4.0345,0.033120000000000004,0.00966,0.0345,3.84,1.12,4.0
2020-10-02 00:30:00,3.75792,1.09606,3.9145000000000003,0.033120000000000004,0.00966,0.0345,3.7248,1.0864,3.88,3.63312,1.05966,3.7845,0.033120000000000004,0.00966,0.0345,3.6,1.05,3.75
2020-10-02 01:00:00,3.67152,1.07086,3.8245,0.033120000000000004,0.00966,0.0345,3.6384,1.0612,3.79,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67
2020-10-02 01:30:00,3.67152,1.07086,3.8245,0.033120000000000004,0.00966,0.0345,3.6384,1.0612,3.79,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67
2020-10-02 02:00:00,3.70032,1.07926,3.8545,0.033120000000000004,0.00966,0.0345,3.6672000000000002,1.0696,3.8200000000000003,3.58512,1.04566,3.7345,0.033120000000000004,0.00966,0.0345,3.552,1.036,3.7
2020-10-02 02:30:00,3.60384,1.05112,3.754,0.03264,0.00952,0.034,3.5712,1.0416,3.7199999999999998,3.48864,1.01752,3.634,0.03264,0.00952,0.034,3.456,1.008,3.6
2020-10-02 03:00:00,3.49872,1.02046,3.6445,0.033120000000000004,0.00966,0.0345,3.4656000000000002,1.0108,3.61,3.38352,0.9868600000000001,3.5245,0.033120000000000004,0.00966,0.0345,3.3504,0.9772000000000001,3.49
2020-10-02 03:30:00,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64,3.4123200000000002,0.99526,3.5545,0.033120000000000004,0.00966,0.0345,3.3792,0.9856,3.52
2020-10-02 04:00:00,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56,3.336,0.973,3.475,0.033600000000000005,0.0098,0.035,3.3024,0.9632000000000001,3.44
2020-10-02 04:30:00,3.46944,1.01192,3.614,0.03264,0.00952,0.034,3.4368,1.0024,3.58,3.35424,0.9783200000000001,3.4939999999999998,0.03264,0.00952,0.034,3.3216,0.9688,3.46
2020-10-02 05:00:00,3.46944,1.01192,3.614,0.03264,0.00952,0.034,3.4368,1.0024,3.58,3.35424,0.9783200000000001,3.4939999999999998,0.03264,0.00952,0.034,3.3216,0.9688,3.46
2020-10-02 05:30:00,3.56544,1.03992,3.714,0.03264,0.00952,0.034,3.5328,1.0304,3.68,3.45024,1.00632,3.594,0.03264,0.00952,0.034,3.4176,0.9968,3.56
2020-10-02 06:00:00,3.7382400000000002,1.09032,3.894,0.03264,0.00952,0.034,3.7056,1.0808,3.86,3.61344,1.05392,3.7640000000000002,0.03264,0.00952,0.034,3.5808,1.0444,3.73
2020-10-02 06:30:00,4.1616,1.2138,4.335,0.033600000000000005,0.0098,0.035,4.128,1.204,4.3,4.0272,1.1746,4.195,0.033600000000000005,0.0098,0.035,3.9936,1.1648,4.16
2020-10-02 07:00:00,4.5168,1.3174000000000001,4.705,0.033600000000000005,0.0098,0.035,4.4832,1.3076,4.67,4.3728,1.2754,4.555,0.033600000000000005,0.0098,0.035,4.3392,1.2656,4.52
2020-10-02 07:30:00,5.0832,1.4826000000000001,5.295,0.033600000000000005,0.0098,0.035,5.0496,1.4727999999999999,5.26,4.92,1.435,5.125,0.033600000000000005,0.0098,0.035,4.8864,1.4252,5.09
2020-10-02 08:00:00,5.49696,1.60328,5.726,0.03456,0.01008,0.036000000000000004,5.4624,1.5932,5.69,5.32416,1.55288,5.546,0.03456,0.01008,0.036000000000000004,5.2896,1.5428000000000002,5.51
2020-10-02 08:30:00,5.81376,1.69568,6.056,0.03456,0.01008,0.036000000000000004,5.7792,1.6856,6.02,5.64096,1.64528,5.876,0.03456,0.01008,0.036000000000000004,5.6064,1.6352,5.84
2020-10-02 09:00:00,5.96832,1.74076,6.217,0.03552,0.010360000000000001,0.037,5.9328,1.7304,6.18,5.78592,1.68756,6.027,0.03552,0.010360000000000001,0.037,5.7504,1.6772,5.99
2020-10-02 09:30:00,6.25584,1.82462,6.5165,0.03504,0.010220000000000002,0.036500000000000005,6.2208,1.8144,6.48,6.07344,1.77142,6.3265,0.03504,0.010220000000000002,0.036500000000000005,6.0384,1.7612,6.29
2020-10-02 10:00:00,6.3911999999999995,1.8641,6.6575,0.036000000000000004,0.0105,0.0375,6.3552,1.8536000000000001,6.62,6.1896,1.8053,6.4475,0.036000000000000004,0.0105,0.0375,6.1536,1.7948,6.41
2020-10-02 10:30:00,6.4296,1.8753000000000002,6.6975,0.036000000000000004,0.0105,0.0375,6.3936,1.8648,6.66,6.228,1.8165,6.4875,0.036000000000000004,0.0105,0.0375,6.192,1.806,6.45
2020-10-02 11:00:00,6.4584,1.8837000000000002,6.7275,0.036000000000000004,0.0105,0.0375,6.4224,1.8732000000000002,6.69,6.2568,1.8249,6.5175,0.036000000000000004,0.0105,0.0375,6.2208,1.8144,6.48
2020-10-02 11:30:00,6.4584,1.8837000000000002,6.7275,0.036000000000000004,0.0105,0.0375,6.4224,1.8732000000000002,6.69,6.2568,1.8249,6.5175,0.036000000000000004,0.0105,0.0375,6.2208,1.8144,6.48
2020-10-02 12:00:00,6.516,1.9005,6.7875,0.036000000000000004,0.0105,0.0375,6.48,1.8900000000000001,6.75,6.3048,1.8389000000000002,6.5675,0.036000000000000004,0.0105,0.0375,6.2688,1.8284,6.53
2020-10-02 12:30:00,6.5352,1.9061,6.8075,0.036000000000000004,0.0105,0.0375,6.4992,1.8956,6.77,6.324,1.8445,6.5875,0.036000000000000004,0.0105,0.0375,6.288,1.834,6.55
2020-10-02 13:00:00,6.4104,1.8697,6.6775,0.036000000000000004,0.0105,0.0375,6.3744,1.8592,6.64,6.2088,1.8109000000000002,6.4675,0.036000000000000004,0.0105,0.0375,6.1728,1.8004,6.43
2020-10-02 13:30:00,6.36144,1.85542,6.6265,0.03504,0.010220000000000002,0.036500000000000005,6.3264,1.8452000000000002,6.59,6.16944,1.79942,6.4265,0.03504,0.010220000000000002,0.036500000000000005,6.1344,1.7892000000000001,6.39
2020-10-02 14:00:00,6.34272,1.84996,6.607,0.03552,0.010360000000000001,0.037,6.3072,1.8396,6.57,6.15072,1.7939600000000002,6.407,0.03552,0.010360000000000001,0.037,6.1152,1.7836,6.37
2020-10-02 14:30:00,6.19776,1.80768,6.456,0.03456,0.01008,0.036000000000000004,6.1632,1.7976,6.42,6.00576,1.75168,6.256,0.03456,0.01008,0.036000000000000004,5.9712,1.7416,6.22
2020-10-02 15:00:00,6.14064,1.79102,6.3965,0.03504,0.010220000000000002,0.036500000000000005,6.1056,1.7808000000000002,6.36,5.94864,1.73502,6.1965,0.03504,0.010220000000000002,0.036500000000000005,5.9136,1.7248,6.16
2020-10-02 15:30:00,6.1512,1.7941,6.4075,0.036000000000000004,0.0105,0.0375,6.1152,1.7836,6.37,5.9496,1.7353,6.1975,0.036000000000000004,0.0105,0.0375,5.9136,1.7248,6.16
2020-10-02 16:00:00,6.30432,1.8387600000000002,6.567,0.03552,0.010360000000000001,0.037,6.2688,1.8284,6.53,6.10272,1.77996,6.357,0.03552,0.010360000000000001,0.037,6.0672,1.7696,6.32
2020-10-02 16:30:00,6.40032,1.8667600000000002,6.667,0.03552,0.010360000000000001,0.037,6.3648,1.8564,6.63,6.20832,1.8107600000000001,6.467,0.03552,0.010360000000000001,0.037,6.1728,1.8004,6.43
2020-10-02 17:00:00,6.39072,1.86396,6.657,0.03552,0.010360000000000001,0.037,6.3552,1.8536000000000001,6.62,6.19872,1.80796,6.457,0.03552,0.010360000000000001,0.037,6.1632,1.7976,6.42
2020-10-02 17:30:00,6.34272,1.84996,6.607,0.03552,0.010360000000000001,0.037,6.3072,1.8396,6.57,6.15072,1.7939600000000002,6.407,0.03552,0.010360000000000001,0.037,6.1152,1.7836,6.37
2020-10-02 18:00:00,6.18912,1.80516,6.447,0.03552,0.010360000000000001,0.037,6.1536,1.7948,6.41,5.99712,1.74916,6.247,0.03552,0.010360000000000001,0.037,5.9616,1.7388,6.21
2020-10-02 18:30:00,6.13104,1.78822,6.3865,0.03504,0.010220000000000002,0.036500000000000005,6.096,1.778,6.35,5.93904,1.73222,6.1865,0.03504,0.010220000000000002,0.036500000000000005,5.904,1.722,6.15
2020-10-02 19:00:00,6.09984,1.77912,6.354,0.03264,0.00952,0.034,6.0672,1.7696,6.32,5.90784,1.7231200000000002,6.154,0.03264,0.00952,0.034,5.8752,1.7136,6.12
2020-10-02 19:30:00,5.98704,1.74622,6.2365,0.03504,0.010220000000000002,0.036500000000000005,5.952,1.736,6.2,5.80464,1.6930200000000002,6.0465,0.03504,0.010220000000000002,0.036500000000000005,5.7696000000000005,1.6828,6.01
2020-10-02 20:00:00,5.7571200000000005,1.67916,5.997,0.03552,0.010360000000000001,0.037,5.7216000000000005,1.6688,5.96,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77
2020-10-02 20:30:00,5.50656,1.60608,5.736,0.03456,0.01008,0.036000000000000004,5.472,1.596,5.7,5.33376,1.5556800000000002,5.556,0.03456,0.01008,0.036000000000000004,5.2992,1.5455999999999999,5.52
2020-10-02 21:00:00,5.28576,1.54168,5.506,0.03456,0.01008,0.036000000000000004,5.2512,1.5316,5.47,5.11296,1.4912800000000002,5.326,0.03456,0.01008,0.036000000000000004,5.0784,1.4812,5.29
2020-10-02 21:30:00,4.9987200000000005,1.45796,5.207,0.03552,0.010360000000000001,0.037,4.9632000000000005,1.4476,5.17,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0
2020-10-02 22:00:00,4.78752,1.39636,4.987,0.03552,0.010360000000000001,0.037,4.752,1.3860000000000001,4.95,4.63392,1.35156,4.827,0.03552,0.010360000000000001,0.037,4.5984,1.3412,4.79
2020-10-02 22:30:00,4.60464,1.34302,4.7965,0.03504,0.010220000000000002,0.036500000000000005,4.5696,1.3328,4.76,4.45104,1.2982200000000002,4.6365,0.03504,0.010220000000000002,0.036500000000000005,4.416,1.288,4.6
2020-10-02 23:00:00,4.35552,1.2703600000000002,4.537,0.03552,0.010360000000000001,0.037,4.32,1.26,4.5,4.21152,1.22836,4.3870000000000005,0.03552,0.010360000000000001,0.037,4.176,1.218,4.35
2020-10-02 23:30:00,4.11552,1.20036,4.287,0.03552,0.010360000000000001,0.037,4.08,1.19,4.25,3.99072,1.16396,4.157,0.03552,0.010360000000000001,0.037,3.9552,1.1536,4.12
2020-10-03 00:00:00,3.94224,1.14982,4.1065,0.03504,0.010220000000000002,0.036500000000000005,3.9072,1.1396,4.07,3.80784,1.11062,3.9665,0.03504,0.010220000000000002,0.036500000000000005,3.7728,1.1004,3.93
2020-10-03 00:30:00,3.75984,1.09662,3.9165,0.03504,0.010220000000000002,0.036500000000000005,3.7248,1.0864,3.88,3.63504,1.06022,3.7865,0.03504,0.010220000000000002,0.036500000000000005,3.6,1.05,3.75
2020-10-03 01:00:00,3.68304,1.07422,3.8365,0.03504,0.010220000000000002,0.036500000000000005,3.648,1.064,3.8,3.55824,1.03782,3.7065,0.03504,0.010220000000000002,0.036500000000000005,3.5232,1.0276,3.67
2020-10-03 01:30:00,3.68304,1.07422,3.8365,0.03504,0.010220000000000002,0.036500000000000005,3.648,1.064,3.8,3.55824,1.03782,3.7065,0.03504,0.010220000000000002,0.036500000000000005,3.5232,1.0276,3.67
2020-10-03 02:00:00,3.71136,1.08248,3.866,0.03456,0.01008,0.036000000000000004,3.6768,1.0724,3.83,3.5961600000000002,1.04888,3.746,0.03456,0.01008,0.036000000000000004,3.5616,1.0388,3.71
2020-10-03 02:30:00,3.60672,1.05196,3.757,0.03552,0.010360000000000001,0.037,3.5712,1.0416,3.7199999999999998,3.49152,1.01836,3.637,0.03552,0.010360000000000001,0.037,3.456,1.008,3.6
2020-10-03 03:00:00,3.52944,1.02942,3.6765,0.03504,0.010220000000000002,0.036500000000000005,3.4944,1.0192,3.64,3.41424,0.99582,3.5564999999999998,0.03504,0.010220000000000002,0.036500000000000005,3.3792,0.9856,3.52
2020-10-03 03:30:00,3.50064,1.02102,3.6465,0.03504,0.010220000000000002,0.036500000000000005,3.4656000000000002,1.0108,3.61,3.38544,0.9874200000000001,3.5265,0.03504,0.010220000000000002,0.036500000000000005,3.3504,0.9772000000000001,3.49
2020-10-03 04:00:00,3.40512,0.99316,3.547,0.03552,0.010360000000000001,0.037,3.3696,0.9828,3.51,3.28992,0.9595600000000001,3.427,0.03552,0.010360000000000001,0.037,3.2544,0.9492,3.39
2020-10-03 04:30:00,3.40512,0.99316,3.547,0.03552,0.010360000000000001,0.037,3.3696,0.9828,3.51,3.28992,0.9595600000000001,3.427,0.03552,0.010360000000000001,0.037,3.2544,0.9492,3.39
2020-10-03 05:00:00,3.40512,0.99316,3.547,0.03552,0.010360000000000001,0.037,3.3696,0.9828,3.51,3.28992,0.9595600000000001,3.427,0.03552,0.010360000000000001,0.037,3.2544,0.9492,3.39
2020-10-03 05:30:00,3.45312,1.00716,3.597,0.03552,0.010360000000000001,0.037,3.4176,0.9968,3.56,3.33792,0.9735600000000001,3.477,0.03552,0.010360000000000001,0.037,3.3024,0.9632000000000001,3.44
2020-10-03 06:00:00,3.53904,1.03222,3.6865,0.03504,0.010220000000000002,0.036500000000000005,3.504,1.022,3.65,3.42384,0.9986200000000001,3.5665,0.03504,0.010220000000000002,0.036500000000000005,3.3888,0.9884000000000001,3.5300000000000002
2020-10-03 06:30:00,3.74064,1.09102,3.8965,0.03504,0.010220000000000002,0.036500000000000005,3.7056,1.0808,3.86,3.61584,1.05462,3.7665,0.03504,0.010220000000000002,0.036500000000000005,3.5808,1.0444,3.73
2020-10-03 07:00:00,3.9518400000000002,1.15262,4.1165,0.03504,0.010220000000000002,0.036500000000000005,3.9168000000000003,1.1424,4.08,3.81744,1.11342,3.9765,0.03504,0.010220000000000002,0.036500000000000005,3.7824,1.1032,3.94
2020-10-03 07:30:00,4.17312,1.21716,4.347,0.03552,0.010360000000000001,0.037,4.1376,1.2068,4.31,4.03872,1.1779600000000001,4.207,0.03552,0.010360000000000001,0.037,4.0032,1.1676,4.17
2020-10-03 08:00:00,4.40304,1.28422,4.5865,0.03504,0.010220000000000002,0.036500000000000005,4.368,1.274,4.55,4.25904,1.24222,4.4365,0.03504,0.010220000000000002,0.036500000000000005,4.224,1.232,4.4
2020-10-03 08:30:00,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96,4.6435200000000005,1.35436,4.837,0.03552,0.010360000000000001,0.037,4.608,1.344,4.8
2020-10-03 09:00:00,4.9992,1.4581,5.2075,0.036000000000000004,0.0105,0.0375,4.9632000000000005,1.4476,5.17,4.836,1.4105,5.0375,0.036000000000000004,0.0105,0.0375,4.8,1.4,5.0
2020-10-03 09:30:00,5.2776,1.5393,5.4975,0.036000000000000004,0.0105,0.0375,5.2416,1.5288,5.46,5.1144,1.4917,5.3275,0.036000000000000004,0.0105,0.0375,5.0784,1.4812,5.29
2020-10-03 10:00:00,5.47008,1.59544,5.698,0.036480000000000005,0.01064,0.038,5.4336,1.5848,5.66,5.29728,1.5450400000000002,5.518,0.036480000000000005,0.01064,0.038,5.2608,1.5344,5.48
2020-10-03 10:30:00,5.56656,1.62358,5.7985,0.03696,0.010780000000000001,0.0385,5.5296,1.6128,5.76,5.39376,1.57318,5.6185,0.03696,0.010780000000000001,0.0385,5.3568,1.5624,5.58
2020-10-03 11:00:00,5.61408,1.63744,5.848,0.036480000000000005,0.01064,0.038,5.5776,1.6268,5.8100000000000005,5.43168,1.58424,5.658,0.036480000000000005,0.01064,0.038,5.3952,1.5735999999999999,5.62
2020-10-03 11:30:00,5.70048,1.6626400000000001,5.938,0.036480000000000005,0.01064,0.038,5.664,1.6520000000000001,5.9,5.52768,1.61224,5.758,0.036480000000000005,0.01064,0.038,5.4912,1.6016,5.72
2020-10-03 12:00:00,5.8248,1.6989,6.0675,0.036000000000000004,0.0105,0.0375,5.7888,1.6884000000000001,6.03,5.6424,1.6457000000000002,5.8775,0.036000000000000004,0.0105,0.0375,5.6064,1.6352,5.84
2020-10-03 12:30:00,5.84448,1.70464,6.088,0.036480000000000005,0.01064,0.038,5.808,1.694,6.05,5.65248,1.64864,5.888,0.036480000000000005,0.01064,0.038,5.616,1.638,5.85
2020-10-03 13:00:00,5.67216,1.6543800000000002,5.9085,0.03696,0.010780000000000001,0.0385,5.6352,1.6436000000000002,5.87,5.49936,1.60398,5.7285,0.03696,0.010780000000000001,0.0385,5.4624,1.5932,5.69
2020-10-03 13:30:00,5.57616,1.6263800000000002,5.8085,0.03696,0.010780000000000001,0.0385,5.5392,1.6156000000000001,5.77,5.40336,1.57598,5.6285,0.03696,0.010780000000000001,0.0385,5.3664,1.5652,5.59
2020-10-03 14:00:00,5.48016,1.5983800000000001,5.7085,0.03696,0.010780000000000001,0.0385,5.4432,1.5876000000000001,5.67,5.30736,1.54798,5.5285,0.03696,0.010780000000000001,0.0385,5.2704,1.5372,5.49
2020-10-03 14:30:00,5.38368,1.57024,5.608,0.036480000000000005,0.01064,0.038,5.3472,1.5596,5.57,5.21088,1.51984,5.428,0.036480000000000005,0.01064,0.038,5.1744,1.5091999999999999,5.39
2020-10-03 15:00:00,5.41248,1.57864,5.638,0.036480000000000005,0.01064,0.038,5.376,1.568,5.6,5.24928,1.53104,5.468,0.036480000000000005,0.01064,0.038,5.2128,1.5204,5.43
2020-10-03 15:30:00,5.38416,1.57038,5.6085,0.03696,0.010780000000000001,0.0385,5.3472,1.5596,5.57,5.21136,1.5199799999999999,5.4285,0.03696,0.010780000000000001,0.0385,5.1744,1.5091999999999999,5.39
2020-10-03 16:00:00,5.36496,1.56478,5.5885,0.03696,0.010780000000000001,0.0385,5.328,1.554,5.55,5.19216,1.51438,5.4085,0.03696,0.010780000000000001,0.0385,5.1552,1.5036,5.37
2020-10-03 16:30:00,5.45136,1.5899800000000002,5.6785,0.03696,0.010780000000000001,0.0385,5.4144,1.5792000000000002,5.64,5.27856,1.53958,5.4985,0.03696,0.010780000000000001,0.0385,5.2416,1.5288,5.46
2020-10-03 17:00:00,5.58528,1.62904,5.818,0.036480000000000005,0.01064,0.038,5.5488,1.6184,5.78,5.40288,1.57584,5.628,0.036480000000000005,0.01064,0.038,5.3664,1.5652,5.59
2020-10-03 17:30:00,5.6232,1.6401,5.8575,0.036000000000000004,0.0105,0.0375,5.5872,1.6296,5.82,5.4504,1.5897000000000001,5.6775,0.036000000000000004,0.0105,0.0375,5.4144,1.5792000000000002,5.64
2020-10-03 18:00:00,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02,5.63232,1.64276,5.867,0.03552,0.010360000000000001,0.037,5.5968,1.6324,5.83
2020-10-03 18:30:00,5.81568,1.69624,6.058,0.036480000000000005,0.01064,0.038,5.7792,1.6856,6.02,5.63328,1.64304,5.868,0.036480000000000005,0.01064,0.038,5.5968,1.6324,5.83
2020-10-03 19:00:00,5.68896,1.65928,5.926,0.03456,0.01008,0.036000000000000004,5.6544,1.6492,5.89,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71
2020-10-03 19:30:00,5.62224,1.63982,5.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.5872,1.6296,5.82,5.43984,1.58662,5.6665,0.03504,0.010220000000000002,0.036500000000000005,5.4048,1.5764,5.63
2020-10-03 20:00:00,5.38224,1.56982,5.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.3472,1.5596,5.57,5.21904,1.52222,5.4365,0.03504,0.010220000000000002,0.036500000000000005,5.184,1.512,5.4
2020-10-03 20:30:00,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37,5.01744,1.4634200000000002,5.2265,0.03504,0.010220000000000002,0.036500000000000005,4.9824,1.4532,5.19
2020-10-03 21:00:00,5.00784,1.46062,5.2165,0.03504,0.010220000000000002,0.036500000000000005,4.9728,1.4504000000000001,5.18,4.84464,1.41302,5.0465,0.03504,0.010220000000000002,0.036500000000000005,4.8096,1.4028,5.01
2020-10-03 21:30:00,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05,4.72992,1.3795600000000001,4.927,0.03552,0.010360000000000001,0.037,4.6944,1.3692,4.89
2020-10-03 22:00:00,4.72032,1.37676,4.917,0.03552,0.010360000000000001,0.037,4.6848,1.3664,4.88,4.56672,1.33196,4.757,0.03552,0.010360000000000001,0.037,4.5312,1.3216,4.72
2020-10-03 22:30:00,4.51872,1.31796,4.707,0.03552,0.010360000000000001,0.037,4.4832,1.3076,4.67,4.38432,1.2787600000000001,4.567,0.03552,0.010360000000000001,0.037,4.3488,1.2684,4.53
2020-10-03 23:00:00,4.30752,1.25636,4.487,0.03552,0.010360000000000001,0.037,4.272,1.246,4.45,4.16352,1.21436,4.337,0.03552,0.010360000000000001,0.037,4.128,1.204,4.3
2020-10-03 23:30:00,4.10592,1.19756,4.277,0.03552,0.010360000000000001,0.037,4.0704,1.1872,4.24,3.97152,1.15836,4.1370000000000005,0.03552,0.010360000000000001,0.037,3.936,1.148,4.1
2020-10-04 00:00:00,3.96192,1.15556,4.127,0.03552,0.010360000000000001,0.037,3.9264,1.1452,4.09,3.82752,1.11636,3.987,0.03552,0.010360000000000001,0.037,3.792,1.106,3.95
2020-10-04 00:30:00,3.81744,1.11342,3.9765,0.03504,0.010220000000000002,0.036500000000000005,3.7824,1.1032,3.94,3.69264,1.07702,3.8465,0.03504,0.010220000000000002,0.036500000000000005,3.6576,1.0668,3.81
2020-10-04 01:00:00,3.69312,1.0771600000000001,3.847,0.03552,0.010360000000000001,0.037,3.6576,1.0668,3.81,3.56832,1.04076,3.717,0.03552,0.010360000000000001,0.037,3.5328,1.0304,3.68
2020-10-04 01:30:00,3.66432,1.06876,3.817,0.03552,0.010360000000000001,0.037,3.6288,1.0584,3.7800000000000002,3.5491200000000003,1.03516,3.697,0.03552,0.010360000000000001,0.037,3.5136000000000003,1.0248,3.66
2020-10-04 02:00:00,3.71232,1.08276,3.867,0.03552,0.010360000000000001,0.037,3.6768,1.0724,3.83,3.5971200000000003,1.04916,3.747,0.03552,0.010360000000000001,0.037,3.5616,1.0388,3.71
2020-10-04 02:30:00,3.58752,1.04636,3.737,0.03552,0.010360000000000001,0.037,3.552,1.036,3.7,3.47232,1.01276,3.617,0.03552,0.010360000000000001,0.037,3.4368,1.0024,3.58
2020-10-04 03:00:00,3.47232,1.01276,3.617,0.03552,0.010360000000000001,0.037,3.4368,1.0024,3.58,3.3475200000000003,0.9763600000000001,3.487,0.03552,0.010360000000000001,0.037,3.312,0.966,3.45
2020-10-04 03:30:00,3.47232,1.01276,3.617,0.03552,0.010360000000000001,0.037,3.4368,1.0024,3.58,3.3475200000000003,0.9763600000000001,3.487,0.03552,0.010360000000000001,0.037,3.312,0.966,3.45
2020-10-04 04:00:00,3.41472,0.9959600000000001,3.557,0.03552,0.010360000000000001,0.037,3.3792,0.9856,3.52,3.2995200000000002,0.9623600000000001,3.437,0.03552,0.010360000000000001,0.037,3.2640000000000002,0.9520000000000001,3.4
2020-10-04 04:30:00,3.39552,0.9903600000000001,3.537,0.03552,0.010360000000000001,0.037,3.36,0.98,3.5,3.27072,0.95396,3.407,0.03552,0.010360000000000001,0.037,3.2352,0.9436,3.37
2020-10-04 05:00:00,3.36672,0.98196,3.507,0.03552,0.010360000000000001,0.037,3.3312,0.9716,3.47,3.25152,0.9483600000000001,3.387,0.03552,0.010360000000000001,0.037,3.216,0.9380000000000001,3.35
2020-10-04 05:30:00,3.35712,0.97916,3.497,0.03552,0.010360000000000001,0.037,3.3216,0.9688,3.46,3.24192,0.9455600000000001,3.377,0.03552,0.010360000000000001,0.037,3.2064,0.9352,3.34
2020-10-04 06:00:00,3.42432,0.9987600000000001,3.567,0.03552,0.010360000000000001,0.037,3.3888,0.9884000000000001,3.5300000000000002,3.30912,0.9651600000000001,3.447,0.03552,0.010360000000000001,0.037,3.2736,0.9548000000000001,3.41
2020-10-04 06:30:00,3.56832,1.04076,3.717,0.03552,0.010360000000000001,0.037,3.5328,1.0304,3.68,3.44352,1.00436,3.5869999999999997,0.03552,0.010360000000000001,0.037,3.408,0.994,3.55
2020-10-04 07:00:00,3.63552,1.06036,3.787,0.03552,0.010360000000000001,0.037,3.6,1.05,3.75,3.51072,1.02396,3.657,0.03552,0.010360000000000001,0.037,3.4752,1.0136,3.62
2020-10-04 07:30:00,3.67488,1.07184,3.8280000000000003,0.036480000000000005,0.01064,0.038,3.6384,1.0612,3.79,3.55008,1.03544,3.698,0.036480000000000005,0.01064,0.038,3.5136000000000003,1.0248,3.66
2020-10-04 08:00:00,4.03008,1.17544,4.198,0.036480000000000005,0.01064,0.038,3.9936,1.1648,4.16,3.89568,1.13624,4.058,0.036480000000000005,0.01064,0.038,3.8592,1.1256,4.02
2020-10-04 08:30:00,4.44288,1.29584,4.628,0.036480000000000005,0.01064,0.038,4.4064,1.2852000000000001,4.59,4.2988800000000005,1.25384,4.478,0.036480000000000005,0.01064,0.038,4.2624,1.2432,4.44
2020-10-04 09:00:00,4.644,1.3545,4.8375,0.036000000000000004,0.0105,0.0375,4.608,1.344,4.8,4.4904,1.3097,4.6775,0.036000000000000004,0.0105,0.0375,4.4544,1.2992,4.64
2020-10-04 09:30:00,4.9416,1.4413,5.1475,0.036000000000000004,0.0105,0.0375,4.9056,1.4308,5.11,4.788,1.3965,4.9875,0.036000000000000004,0.0105,0.0375,4.752,1.3860000000000001,4.95
2020-10-04 10:00:00,5.2776,1.5393,5.4975,0.036000000000000004,0.0105,0.0375,5.2416,1.5288,5.46,5.1048,1.4889000000000001,5.3175,0.036000000000000004,0.0105,0.0375,5.0688,1.4784000000000002,5.28
2020-10-04 10:30:00,5.45136,1.5899800000000002,5.6785,0.03696,0.010780000000000001,0.0385,5.4144,1.5792000000000002,5.64,5.27856,1.53958,5.4985,0.03696,0.010780000000000001,0.0385,5.2416,1.5288,5.46
2020-10-04 11:00:00,5.5847999999999995,1.6289,5.8175,0.036000000000000004,0.0105,0.0375,5.5488,1.6184,5.78,5.412,1.5785,5.6375,0.036000000000000004,0.0105,0.0375,5.376,1.568,5.6
2020-10-04 11:30:00,5.7096,1.6653,5.9475,0.036000000000000004,0.0105,0.0375,5.6736,1.6548,5.91,5.5368,1.6149,5.7675,0.036000000000000004,0.0105,0.0375,5.5008,1.6044,5.73
2020-10-04 12:00:00,5.8728,1.7129,6.1175,0.036000000000000004,0.0105,0.0375,5.8368,1.7024,6.08,5.6904,1.6597,5.9275,0.036000000000000004,0.0105,0.0375,5.6544,1.6492,5.89
2020-10-04 12:30:00,5.9596800000000005,1.73824,6.208,0.036480000000000005,0.01064,0.038,5.9232,1.7276,6.17,5.76768,1.6822400000000002,6.008,0.036480000000000005,0.01064,0.038,5.7312,1.6716000000000002,5.97
2020-10-04 13:00:00,5.9592,1.7381000000000002,6.2075,0.036000000000000004,0.0105,0.0375,5.9232,1.7276,6.17,5.7672,1.6821000000000002,6.0075,0.036000000000000004,0.0105,0.0375,5.7312,1.6716000000000002,5.97
2020-10-04 13:30:00,5.9016,1.7213,6.1475,0.036000000000000004,0.0105,0.0375,5.8656,1.7107999999999999,6.11,5.7288,1.6709,5.9675,0.036000000000000004,0.0105,0.0375,5.6928,1.6604,5.93
2020-10-04 14:00:00,5.8824000000000005,1.7157,6.1275,0.036000000000000004,0.0105,0.0375,5.8464,1.7052,6.09,5.7,1.6625,5.9375,0.036000000000000004,0.0105,0.0375,5.664,1.6520000000000001,5.9
2020-10-04 14:30:00,5.84448,1.70464,6.088,0.036480000000000005,0.01064,0.038,5.808,1.694,6.05,5.67168,1.6542400000000002,5.908,0.036480000000000005,0.01064,0.038,5.6352,1.6436000000000002,5.87
2020-10-04 15:00:00,5.84448,1.70464,6.088,0.036480000000000005,0.01064,0.038,5.808,1.694,6.05,5.67168,1.6542400000000002,5.908,0.036480000000000005,0.01064,0.038,5.6352,1.6436000000000002,5.87
2020-10-04 15:30:00,5.84448,1.70464,6.088,0.036480000000000005,0.01064,0.038,5.808,1.694,6.05,5.67168,1.6542400000000002,5.908,0.036480000000000005,0.01064,0.038,5.6352,1.6436000000000002,5.87
2020-10-04 16:00:00,5.94048,1.73264,6.188,0.036480000000000005,0.01064,0.038,5.904,1.722,6.15,5.75808,1.67944,5.998,0.036480000000000005,0.01064,0.038,5.7216000000000005,1.6688,5.96
2020-10-04 16:30:00,5.97888,1.74384,6.228,0.036480000000000005,0.01064,0.038,5.9424,1.7332,6.19,5.79648,1.6906400000000001,6.038,0.036480000000000005,0.01064,0.038,5.76,1.6800000000000002,6.0
2020-10-04 17:00:00,6.0264,1.7577,6.2775,0.036000000000000004,0.0105,0.0375,5.9904,1.7472,6.24,5.844,1.7045,6.0875,0.036000000000000004,0.0105,0.0375,5.808,1.694,6.05
2020-10-04 17:30:00,6.0072,1.7521,6.2575,0.036000000000000004,0.0105,0.0375,5.9712,1.7416,6.22,5.8248,1.6989,6.0675,0.036000000000000004,0.0105,0.0375,5.7888,1.6884000000000001,6.03
2020-10-04 18:00:00,5.77728,1.68504,6.018,0.036480000000000005,0.01064,0.038,5.7408,1.6743999999999999,5.98,5.60448,1.63464,5.838,0.036480000000000005,0.01064,0.038,5.568,1.624,5.8
2020-10-04 18:30:00,5.68992,1.65956,5.927,0.03552,0.010360000000000001,0.037,5.6544,1.6492,5.89,5.51712,1.6091600000000001,5.747,0.03552,0.010360000000000001,0.037,5.4816,1.5988,5.71
2020-10-04 19:00:00,5.688,1.659,5.925,0.033600000000000005,0.0098,0.035,5.6544,1.6492,5.89,5.5152,1.6086,5.745,0.033600000000000005,0.0098,0.035,5.4816,1.5988,5.71
2020-10-04 19:30:00,5.68896,1.65928,5.926,0.03456,0.01008,0.036000000000000004,5.6544,1.6492,5.89,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71
2020-10-04 20:00:00,5.44944,1.58942,5.6765,0.03504,0.010220000000000002,0.036500000000000005,5.4144,1.5792000000000002,5.64,5.27664,1.53902,5.4965,0.03504,0.010220000000000002,0.036500000000000005,5.2416,1.5288,5.46
2020-10-04 20:30:00,5.29584,1.54462,5.5165,0.03504,0.010220000000000002,0.036500000000000005,5.2608,1.5344,5.48,5.13264,1.49702,5.3465,0.03504,0.010220000000000002,0.036500000000000005,5.0976,1.4868000000000001,5.31
2020-10-04 21:00:00,5.03664,1.46902,5.2465,0.03504,0.010220000000000002,0.036500000000000005,5.0016,1.4588,5.21,4.88304,1.42422,5.0865,0.03504,0.010220000000000002,0.036500000000000005,4.848,1.4140000000000001,5.05
2020-10-04 21:30:00,4.90224,1.42982,5.1065,0.03504,0.010220000000000002,0.036500000000000005,4.8672,1.4196,5.07,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91
2020-10-04 22:00:00,4.70064,1.3710200000000001,4.8965,0.03504,0.010220000000000002,0.036500000000000005,4.6656,1.3608,4.86,4.55664,1.32902,4.7465,0.03504,0.010220000000000002,0.036500000000000005,4.5216,1.3188,4.71
2020-10-04 22:30:00,4.52784,1.32062,4.7165,0.03504,0.010220000000000002,0.036500000000000005,4.4928,1.3104,4.68,4.37424,1.27582,4.5565,0.03504,0.010220000000000002,0.036500000000000005,4.3392,1.2656,4.52
2020-10-04 23:00:00,4.24944,1.23942,4.4265,0.03504,0.010220000000000002,0.036500000000000005,4.2144,1.2292,4.39,4.11504,1.20022,4.2865,0.03504,0.010220000000000002,0.036500000000000005,4.08,1.19,4.25
2020-10-04 23:30:00,4.01904,1.17222,4.1865,0.03504,0.010220000000000002,0.036500000000000005,3.984,1.162,4.15,3.88464,1.13302,4.0465,0.03504,0.010220000000000002,0.036500000000000005,3.8496,1.1228,4.01
2020-10-05 00:00:00,3.82704,1.11622,3.9865,0.03504,0.010220000000000002,0.036500000000000005,3.792,1.106,3.95,3.70224,1.07982,3.8565,0.03504,0.010220000000000002,0.036500000000000005,3.6672000000000002,1.0696,3.8200000000000003
2020-10-05 00:30:00,3.71184,1.08262,3.8665000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.6768,1.0724,3.83,3.58704,1.04622,3.7365,0.03504,0.010220000000000002,0.036500000000000005,3.552,1.036,3.7
2020-10-05 01:00:00,3.63504,1.06022,3.7865,0.03504,0.010220000000000002,0.036500000000000005,3.6,1.05,3.75,3.51024,1.02382,3.6565000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.4752,1.0136,3.62
2020-10-05 01:30:00,3.59664,1.04902,3.7465,0.03504,0.010220000000000002,0.036500000000000005,3.5616,1.0388,3.71,3.48144,1.01542,3.6265,0.03504,0.010220000000000002,0.036500000000000005,3.4464,1.0052,3.59
2020-10-05 02:00:00,3.6734400000000003,1.07142,3.8265000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.6384,1.0612,3.79,3.54864,1.03502,3.6965,0.03504,0.010220000000000002,0.036500000000000005,3.5136000000000003,1.0248,3.66
2020-10-05 02:30:00,3.58752,1.04636,3.737,0.03552,0.010360000000000001,0.037,3.552,1.036,3.7,3.46272,1.00996,3.607,0.03552,0.010360000000000001,0.037,3.4272,0.9996,3.5700000000000003
2020-10-05 03:00:00,3.47232,1.01276,3.617,0.03552,0.010360000000000001,0.037,3.4368,1.0024,3.58,3.3475200000000003,0.9763600000000001,3.487,0.03552,0.010360000000000001,0.037,3.312,0.966,3.45
2020-10-05 03:30:00,3.50064,1.02102,3.6465,0.03504,0.010220000000000002,0.036500000000000005,3.4656000000000002,1.0108,3.61,3.38544,0.9874200000000001,3.5265,0.03504,0.010220000000000002,0.036500000000000005,3.3504,0.9772000000000001,3.49
2020-10-05 04:00:00,3.46224,1.00982,3.6065,0.03504,0.010220000000000002,0.036500000000000005,3.4272,0.9996,3.5700000000000003,3.34704,0.9762200000000001,3.4865,0.03504,0.010220000000000002,0.036500000000000005,3.312,0.966,3.45
2020-10-05 04:30:00,3.43344,1.00142,3.5765000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.3984,0.9912000000000001,3.54,3.31824,0.9678200000000001,3.4565,0.03504,0.010220000000000002,0.036500000000000005,3.2832,0.9576,3.42
2020-10-05 05:00:00,3.45264,1.00702,3.5965,0.03504,0.010220000000000002,0.036500000000000005,3.4176,0.9968,3.56,3.33744,0.9734200000000001,3.4765,0.03504,0.010220000000000002,0.036500000000000005,3.3024,0.9632000000000001,3.44
2020-10-05 05:30:00,3.55824,1.03782,3.7065,0.03504,0.010220000000000002,0.036500000000000005,3.5232,1.0276,3.67,3.44304,1.00422,3.5865,0.03504,0.010220000000000002,0.036500000000000005,3.408,0.994,3.55
2020-10-05 06:00:00,3.79824,1.10782,3.9565,0.03504,0.010220000000000002,0.036500000000000005,3.7632,1.0976,3.92,3.6734400000000003,1.07142,3.8265000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.6384,1.0612,3.79
2020-10-05 06:30:00,4.18224,1.21982,4.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.1472,1.2096,4.32,4.04784,1.18062,4.2165,0.03504,0.010220000000000002,0.036500000000000005,4.0128,1.1703999999999999,4.18
2020-10-05 07:00:00,4.548,1.3265,4.7375,0.036000000000000004,0.0105,0.0375,4.5120000000000005,1.316,4.7,4.3944,1.2817,4.5775,0.036000000000000004,0.0105,0.0375,4.3584,1.2711999999999999,4.54
2020-10-05 07:30:00,5.0472,1.4721,5.2575,0.036000000000000004,0.0105,0.0375,5.0112,1.4616,5.22,4.884,1.4245,5.0875,0.036000000000000004,0.0105,0.0375,4.848,1.4140000000000001,5.05
2020-10-05 08:00:00,5.4504,1.5897000000000001,5.6775,0.036000000000000004,0.0105,0.0375,5.4144,1.5792000000000002,5.64,5.2776,1.5393,5.4975,0.036000000000000004,0.0105,0.0375,5.2416,1.5288,5.46
2020-10-05 08:30:00,5.95056,1.7355800000000001,6.1985,0.03696,0.010780000000000001,0.0385,5.9136,1.7248,6.16,5.75856,1.67958,5.9985,0.03696,0.010780000000000001,0.0385,5.7216000000000005,1.6688,5.96
2020-10-05 09:00:00,6.03696,1.76078,6.2885,0.03696,0.010780000000000001,0.0385,6.0,1.75,6.25,5.84496,1.70478,6.0885,0.03696,0.010780000000000001,0.0385,5.808,1.694,6.05
2020-10-05 09:30:00,6.2668800000000005,1.8278400000000001,6.5280000000000005,0.036480000000000005,0.01064,0.038,6.2304,1.8172000000000001,6.49,6.06528,1.76904,6.318,0.036480000000000005,0.01064,0.038,6.0288,1.7584,6.28
2020-10-05 10:00:00,6.40128,1.86704,6.668,0.036480000000000005,0.01064,0.038,6.3648,1.8564,6.63,6.19008,1.80544,6.448,0.036480000000000005,0.01064,0.038,6.1536,1.7948,6.41
2020-10-05 10:30:00,6.35328,1.85304,6.618,0.036480000000000005,0.01064,0.038,6.3168,1.8424,6.58,6.15168,1.79424,6.408,0.036480000000000005,0.01064,0.038,6.1152,1.7836,6.37
2020-10-05 11:00:00,6.43968,1.87824,6.708,0.036480000000000005,0.01064,0.038,6.4032,1.8676,6.67,6.22848,1.81664,6.4879999999999995,0.036480000000000005,0.01064,0.038,6.192,1.806,6.45
2020-10-05 11:30:00,6.4296,1.8753000000000002,6.6975,0.036000000000000004,0.0105,0.0375,6.3936,1.8648,6.66,6.228,1.8165,6.4875,0.036000000000000004,0.0105,0.0375,6.192,1.806,6.45
2020-10-05 12:00:00,6.43008,1.8754400000000002,6.698,0.036480000000000005,0.01064,0.038,6.3936,1.8648,6.66,6.21888,1.8138400000000001,6.478,0.036480000000000005,0.01064,0.038,6.1824,1.8032,6.44
2020-10-05 12:30:00,6.27648,1.83064,6.538,0.036480000000000005,0.01064,0.038,6.24,1.82,6.5,6.07488,1.77184,6.328,0.036480000000000005,0.01064,0.038,6.0384,1.7612,6.29
2020-10-05 13:00:00,6.42,1.8725,6.6875,0.036000000000000004,0.0105,0.0375,6.384,1.862,6.65,6.2088,1.8109000000000002,6.4675,0.036000000000000004,0.0105,0.0375,6.1728,1.8004,6.43
2020-10-05 13:30:00,6.43008,1.8754400000000002,6.698,0.036480000000000005,0.01064,0.038,6.3936,1.8648,6.66,6.22848,1.81664,6.4879999999999995,0.036480000000000005,0.01064,0.038,6.192,1.806,6.45
2020-10-05 14:00:00,6.43968,1.87824,6.708,0.036480000000000005,0.01064,0.038,6.4032,1.8676,6.67,6.24768,1.82224,6.508,0.036480000000000005,0.01064,0.038,6.2112,1.8115999999999999,6.47
2020-10-05 14:30:00,6.30528,1.8390400000000002,6.568,0.036480000000000005,0.01064,0.038,6.2688,1.8284,6.53,6.10368,1.78024,6.358,0.036480000000000005,0.01064,0.038,6.0672,1.7696,6.32
2020-10-05 15:00:00,6.30528,1.8390400000000002,6.568,0.036480000000000005,0.01064,0.038,6.2688,1.8284,6.53,6.10368,1.78024,6.358,0.036480000000000005,0.01064,0.038,6.0672,1.7696,6.32
2020-10-05 15:30:00,6.3148800000000005,1.84184,6.578,0.036480000000000005,0.01064,0.038,6.2784,1.8312,6.54,6.10368,1.78024,6.358,0.036480000000000005,0.01064,0.038,6.0672,1.7696,6.32
2020-10-05 16:00:00,6.372,1.8585,6.6375,0.036000000000000004,0.0105,0.0375,6.336,1.8479999999999999,6.6,6.1704,1.7997,6.4275,0.036000000000000004,0.0105,0.0375,6.1344,1.7892000000000001,6.39
2020-10-05 16:30:00,6.39984,1.8666200000000002,6.6665,0.03504,0.010220000000000002,0.036500000000000005,6.3648,1.8564,6.63,6.20784,1.8106200000000001,6.4665,0.03504,0.010220000000000002,0.036500000000000005,6.1728,1.8004,6.43
2020-10-05 17:00:00,6.4008,1.8669,6.6675,0.036000000000000004,0.0105,0.0375,6.3648,1.8564,6.63,6.2088,1.8109000000000002,6.4675,0.036000000000000004,0.0105,0.0375,6.1728,1.8004,6.43
2020-10-05 17:30:00,6.50688,1.89784,6.7780000000000005,0.036480000000000005,0.01064,0.038,6.4704,1.8872,6.74,6.29568,1.83624,6.558,0.036480000000000005,0.01064,0.038,6.2592,1.8256000000000001,6.52
2020-10-05 18:00:00,6.53568,1.90624,6.808,0.036480000000000005,0.01064,0.038,6.4992,1.8956,6.77,6.32448,1.84464,6.588,0.036480000000000005,0.01064,0.038,6.288,1.834,6.55
2020-10-05 18:30:00,6.38112,1.86116,6.647,0.03552,0.010360000000000001,0.037,6.3456,1.8508,6.61,6.18912,1.80516,6.447,0.03552,0.010360000000000001,0.037,6.1536,1.7948,6.41
