Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-05 19:00:00,6.33168,1.84674,6.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2976,1.8368,6.5600000000000005,6.13968,1.79074,6.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1056,1.7808000000000002,6.36
2020-10-05 19:30:00,6.22704,1.81622,6.4865,0.03504,0.010220000000000002,0.036500000000000005,6.192,1.806,6.45,6.03504,1.76022,6.2865,0.03504,0.010220000000000002,0.036500000000000005,6.0,1.75,6.25
2020-10-05 20:00:00,6.04464,1.76302,6.2965,0.03504,0.010220000000000002,0.036500000000000005,6.0096,1.7528000000000001,6.26,5.86224,1.7098200000000001,6.1065,0.03504,0.010220000000000002,0.036500000000000005,5.8272,1.6996,6.07
2020-10-05 20:30:00,5.70864,1.6650200000000002,5.9465,0.03504,0.010220000000000002,0.036500000000000005,5.6736,1.6548,5.91,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73
2020-10-05 21:00:00,5.47824,1.59782,5.7065,0.03504,0.010220000000000002,0.036500000000000005,5.4432,1.5876000000000001,5.67,5.31504,1.55022,5.5365,0.03504,0.010220000000000002,0.036500000000000005,5.28,1.54,5.5
2020-10-05 21:30:00,5.27664,1.53902,5.4965,0.03504,0.010220000000000002,0.036500000000000005,5.2416,1.5288,5.46,5.11344,1.49142,5.3265,0.03504,0.010220000000000002,0.036500000000000005,5.0784,1.4812,5.29
2020-10-05 22:00:00,5.03664,1.46902,5.2465,0.03504,0.010220000000000002,0.036500000000000005,5.0016,1.4588,5.21,4.88304,1.42422,5.0865,0.03504,0.010220000000000002,0.036500000000000005,4.848,1.4140000000000001,5.05
2020-10-05 22:30:00,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88,4.57584,1.3346200000000001,4.7665,0.03504,0.010220000000000002,0.036500000000000005,4.5408,1.3244,4.73
2020-10-05 23:00:00,4.41264,1.28702,4.5965,0.03504,0.010220000000000002,0.036500000000000005,4.3776,1.2768,4.5600000000000005,4.26864,1.24502,4.4465,0.03504,0.010220000000000002,0.036500000000000005,4.2336,1.2348,4.41
2020-10-05 23:30:00,4.17264,1.21702,4.3465,0.03504,0.010220000000000002,0.036500000000000005,4.1376,1.2068,4.31,4.03824,1.17782,4.2065,0.03504,0.010220000000000002,0.036500000000000005,4.0032,1.1676,4.17
2020-10-06 00:00:00,4.00032,1.16676,4.167,0.03552,0.010360000000000001,0.037,3.9648,1.1564,4.13,3.87552,1.13036,4.037,0.03552,0.010360000000000001,0.037,3.84,1.12,4.0
2020-10-06 00:30:00,3.82704,1.11622,3.9865,0.03504,0.010220000000000002,0.036500000000000005,3.792,1.106,3.95,3.70224,1.07982,3.8565,0.03504,0.010220000000000002,0.036500000000000005,3.6672000000000002,1.0696,3.8200000000000003
2020-10-06 01:00:00,3.75984,1.09662,3.9165,0.03504,0.010220000000000002,0.036500000000000005,3.7248,1.0864,3.88,3.63504,1.06022,3.7865,0.03504,0.010220000000000002,0.036500000000000005,3.6,1.05,3.75
2020-10-06 01:30:00,3.72192,1.08556,3.877,0.03552,0.010360000000000001,0.037,3.6864,1.0752,3.84,3.5971200000000003,1.04916,3.747,0.03552,0.010360000000000001,0.037,3.5616,1.0388,3.71
2020-10-06 02:00:00,3.81744,1.11342,3.9765,0.03504,0.010220000000000002,0.036500000000000005,3.7824,1.1032,3.94,3.69264,1.07702,3.8465,0.03504,0.010220000000000002,0.036500000000000005,3.6576,1.0668,3.81
2020-10-06 02:30:00,3.74112,1.09116,3.8970000000000002,0.03552,0.010360000000000001,0.037,3.7056,1.0808,3.86,3.61632,1.05476,3.767,0.03552,0.010360000000000001,0.037,3.5808,1.0444,3.73
2020-10-06 03:00:00,3.62592,1.05756,3.777,0.03552,0.010360000000000001,0.037,3.5904,1.0472,3.74,3.5011200000000002,1.02116,3.6470000000000002,0.03552,0.010360000000000001,0.037,3.4656000000000002,1.0108,3.61
2020-10-06 03:30:00,3.57792,1.04356,3.727,0.03552,0.010360000000000001,0.037,3.5423999999999998,1.0332,3.69,3.46272,1.00996,3.607,0.03552,0.010360000000000001,0.037,3.4272,0.9996,3.5700000000000003
2020-10-06 04:00:00,3.53856,1.03208,3.686,0.03456,0.01008,0.036000000000000004,3.504,1.022,3.65,3.42336,0.99848,3.566,0.03456,0.01008,0.036000000000000004,3.3888,0.9884000000000001,3.5300000000000002
2020-10-06 04:30:00,3.52992,1.02956,3.677,0.03552,0.010360000000000001,0.037,3.4944,1.0192,3.64,3.41472,0.9959600000000001,3.557,0.03552,0.010360000000000001,0.037,3.3792,0.9856,3.52
2020-10-06 05:00:00,3.55872,1.03796,3.707,0.03552,0.010360000000000001,0.037,3.5232,1.0276,3.67,3.44352,1.00436,3.5869999999999997,0.03552,0.010360000000000001,0.037,3.408,0.994,3.55
2020-10-06 05:30:00,3.67296,1.07128,3.826,0.03456,0.01008,0.036000000000000004,3.6384,1.0612,3.79,3.55776,1.03768,3.706,0.03456,0.01008,0.036000000000000004,3.5232,1.0276,3.67
2020-10-06 06:00:00,3.8745600000000002,1.13008,4.036,0.03456,0.01008,0.036000000000000004,3.84,1.12,4.0,3.74976,1.09368,3.906,0.03456,0.01008,0.036000000000000004,3.7152000000000003,1.0836000000000001,3.87
2020-10-06 06:30:00,4.30704,1.25622,4.4865,0.03504,0.010220000000000002,0.036500000000000005,4.272,1.246,4.45,4.16304,1.21422,4.3365,0.03504,0.010220000000000002,0.036500000000000005,4.128,1.204,4.3
2020-10-06 07:00:00,4.56672,1.33196,4.757,0.03552,0.010360000000000001,0.037,4.5312,1.3216,4.72,4.42272,1.28996,4.607,0.03552,0.010360000000000001,0.037,4.3872,1.2796,4.57
2020-10-06 07:30:00,5.0856,1.4833,5.2975,0.036000000000000004,0.0105,0.0375,5.0496,1.4727999999999999,5.26,4.9224,1.4357,5.1275,0.036000000000000004,0.0105,0.0375,4.8864,1.4252,5.09
2020-10-06 08:00:00,5.46,1.5925,5.6875,0.036000000000000004,0.0105,0.0375,5.424,1.5819999999999999,5.65,5.2872,1.5421,5.5075,0.036000000000000004,0.0105,0.0375,5.2512,1.5316,5.47
2020-10-06 08:30:00,5.7768,1.6849,6.0175,0.036000000000000004,0.0105,0.0375,5.7408,1.6743999999999999,5.98,5.5944,1.6317,5.8275,0.036000000000000004,0.0105,0.0375,5.5584,1.6212,5.79
2020-10-06 09:00:00,5.90256,1.72158,6.1485,0.03696,0.010780000000000001,0.0385,5.8656,1.7107999999999999,6.11,5.72016,1.66838,5.9585,0.03696,0.010780000000000001,0.0385,5.6832,1.6576,5.92
2020-10-06 09:30:00,6.05616,1.76638,6.3085,0.03696,0.010780000000000001,0.0385,6.0192,1.7556,6.27,5.85456,1.70758,6.0985,0.03696,0.010780000000000001,0.0385,5.8176,1.6968,6.06
2020-10-06 10:00:00,6.19056,1.80558,6.4485,0.03696,0.010780000000000001,0.0385,6.1536,1.7948,6.41,5.9889600000000005,1.7467800000000002,6.2385,0.03696,0.010780000000000001,0.0385,5.952,1.736,6.2
2020-10-06 10:30:00,6.12336,1.78598,6.3785,0.03696,0.010780000000000001,0.0385,6.0864,1.7752,6.34,5.93136,1.72998,6.1785,0.03696,0.010780000000000001,0.0385,5.8944,1.7192,6.14
2020-10-06 11:00:00,6.33408,1.8474400000000002,6.598,0.036480000000000005,0.01064,0.038,6.2976,1.8368,6.5600000000000005,6.13248,1.78864,6.388,0.036480000000000005,0.01064,0.038,6.096,1.778,6.35
2020-10-06 11:30:00,6.22512,1.81566,6.4845,0.033120000000000004,0.00966,0.0345,6.192,1.806,6.45,6.02352,1.75686,6.2745,0.033120000000000004,0.00966,0.0345,5.9904,1.7472,6.24
2020-10-06 12:00:00,6.34128,1.8495400000000002,6.6055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.3168,1.8424,6.58,6.13968,1.79074,6.3955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.1152,1.7836,6.37
2020-10-06 12:30:00,6.39168,1.8642400000000001,6.658,0.036480000000000005,0.01064,0.038,6.3552,1.8536000000000001,6.62,6.19008,1.80544,6.448,0.036480000000000005,0.01064,0.038,6.1536,1.7948,6.41
2020-10-06 13:00:00,6.16128,1.79704,6.418,0.036480000000000005,0.01064,0.038,6.1248,1.7864,6.38,5.97888,1.74384,6.228,0.036480000000000005,0.01064,0.038,5.9424,1.7332,6.19
2020-10-06 13:30:00,6.16176,1.79718,6.4185,0.03696,0.010780000000000001,0.0385,6.1248,1.7864,6.38,5.97936,1.74398,6.2285,0.03696,0.010780000000000001,0.0385,5.9424,1.7332,6.19
2020-10-06 14:00:00,6.11376,1.7831800000000002,6.3685,0.03696,0.010780000000000001,0.0385,6.0768,1.7724000000000002,6.33,5.92176,1.7271800000000002,6.1685,0.03696,0.010780000000000001,0.0385,5.8848,1.7164000000000001,6.13
2020-10-06 14:30:00,5.9889600000000005,1.7467800000000002,6.2385,0.03696,0.010780000000000001,0.0385,5.952,1.736,6.2,5.79696,1.6907800000000002,6.0385,0.03696,0.010780000000000001,0.0385,5.76,1.6800000000000002,6.0
2020-10-06 15:00:00,5.65248,1.64864,5.888,0.036480000000000005,0.01064,0.038,5.616,1.638,5.85,5.47968,1.59824,5.708,0.036480000000000005,0.01064,0.038,5.4432,1.5876000000000001,5.67
2020-10-06 15:30:00,5.85456,1.70758,6.0985,0.03696,0.010780000000000001,0.0385,5.8176,1.6968,6.06,5.67216,1.6543800000000002,5.9085,0.03696,0.010780000000000001,0.0385,5.6352,1.6436000000000002,5.87
2020-10-06 16:00:00,6.04608,1.7634400000000001,6.298,0.036480000000000005,0.01064,0.038,6.0096,1.7528000000000001,6.26,5.85408,1.70744,6.098,0.036480000000000005,0.01064,0.038,5.8176,1.6968,6.06
2020-10-06 16:30:00,6.132,1.7885,6.3875,0.036000000000000004,0.0105,0.0375,6.096,1.778,6.35,5.94,1.7325,6.1875,0.036000000000000004,0.0105,0.0375,5.904,1.722,6.15
2020-10-06 17:00:00,6.2472,1.8221,6.5075,0.036000000000000004,0.0105,0.0375,6.2112,1.8115999999999999,6.47,6.0552,1.7661,6.3075,0.036000000000000004,0.0105,0.0375,6.0192,1.7556,6.27
2020-10-06 17:30:00,6.33408,1.8474400000000002,6.598,0.036480000000000005,0.01064,0.038,6.2976,1.8368,6.5600000000000005,6.14208,1.7914400000000001,6.398,0.036480000000000005,0.01064,0.038,6.1056,1.7808000000000002,6.36
2020-10-06 18:00:00,6.35232,1.85276,6.617,0.03552,0.010360000000000001,0.037,6.3168,1.8424,6.58,6.1603200000000005,1.79676,6.417,0.03552,0.010360000000000001,0.037,6.1248,1.7864,6.38
2020-10-06 18:30:00,6.18912,1.80516,6.447,0.03552,0.010360000000000001,0.037,6.1536,1.7948,6.41,5.99712,1.74916,6.247,0.03552,0.010360000000000001,0.037,5.9616,1.7388,6.21
2020-10-06 19:00:00,6.18768,1.80474,6.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1536,1.7948,6.41,5.99568,1.7487400000000002,6.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9616,1.7388,6.21
2020-10-06 19:30:00,6.16944,1.79942,6.4265,0.03504,0.010220000000000002,0.036500000000000005,6.1344,1.7892000000000001,6.39,5.97744,1.74342,6.2265,0.03504,0.010220000000000002,0.036500000000000005,5.9424,1.7332,6.19
2020-10-06 20:00:00,5.96784,1.74062,6.2165,0.03504,0.010220000000000002,0.036500000000000005,5.9328,1.7304,6.18,5.78544,1.68742,6.0265,0.03504,0.010220000000000002,0.036500000000000005,5.7504,1.6772,5.99
2020-10-06 20:30:00,5.67984,1.6566200000000002,5.9165,0.03504,0.010220000000000002,0.036500000000000005,5.6448,1.6464,5.88,5.50704,1.60622,5.7365,0.03504,0.010220000000000002,0.036500000000000005,5.472,1.596,5.7
2020-10-06 21:00:00,5.38224,1.56982,5.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.3472,1.5596,5.57,5.21904,1.52222,5.4365,0.03504,0.010220000000000002,0.036500000000000005,5.184,1.512,5.4
2020-10-06 21:30:00,5.13312,1.49716,5.347,0.03552,0.010360000000000001,0.037,5.0976,1.4868000000000001,5.31,4.96992,1.44956,5.177,0.03552,0.010360000000000001,0.037,4.9344,1.4392,5.14
2020-10-06 22:00:00,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94
2020-10-06 22:30:00,4.67184,1.3626200000000002,4.8665,0.03504,0.010220000000000002,0.036500000000000005,4.6368,1.3524,4.83,4.52784,1.32062,4.7165,0.03504,0.010220000000000002,0.036500000000000005,4.4928,1.3104,4.68
2020-10-06 23:00:00,4.44144,1.29542,4.6265,0.03504,0.010220000000000002,0.036500000000000005,4.4064,1.2852000000000001,4.59,4.30704,1.25622,4.4865,0.03504,0.010220000000000002,0.036500000000000005,4.272,1.246,4.45
2020-10-06 23:30:00,4.18224,1.21982,4.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.1472,1.2096,4.32,4.04784,1.18062,4.2165,0.03504,0.010220000000000002,0.036500000000000005,4.0128,1.1703999999999999,4.18
2020-10-07 00:00:00,3.94272,1.14996,4.107,0.03552,0.010360000000000001,0.037,3.9072,1.1396,4.07,3.80832,1.11076,3.967,0.03552,0.010360000000000001,0.037,3.7728,1.1004,3.93
2020-10-07 00:30:00,3.81792,1.11356,3.977,0.03552,0.010360000000000001,0.037,3.7824,1.1032,3.94,3.68352,1.07436,3.8369999999999997,0.03552,0.010360000000000001,0.037,3.648,1.064,3.8
2020-10-07 01:00:00,3.73152,1.08836,3.887,0.03552,0.010360000000000001,0.037,3.696,1.078,3.85,3.60672,1.05196,3.757,0.03552,0.010360000000000001,0.037,3.5712,1.0416,3.7199999999999998
2020-10-07 01:30:00,3.71232,1.08276,3.867,0.03552,0.010360000000000001,0.037,3.6768,1.0724,3.83,3.58752,1.04636,3.737,0.03552,0.010360000000000001,0.037,3.552,1.036,3.7
2020-10-07 02:00:00,3.80832,1.11076,3.967,0.03552,0.010360000000000001,0.037,3.7728,1.1004,3.93,3.68352,1.07436,3.8369999999999997,0.03552,0.010360000000000001,0.037,3.648,1.064,3.8
2020-10-07 02:30:00,3.7027200000000002,1.07996,3.857,0.03552,0.010360000000000001,0.037,3.6672000000000002,1.0696,3.8200000000000003,3.57792,1.04356,3.727,0.03552,0.010360000000000001,0.037,3.5423999999999998,1.0332,3.69
2020-10-07 03:00:00,3.5971200000000003,1.04916,3.747,0.03552,0.010360000000000001,0.037,3.5616,1.0388,3.71,3.48192,1.01556,3.627,0.03552,0.010360000000000001,0.037,3.4464,1.0052,3.59
2020-10-07 03:30:00,3.56832,1.04076,3.717,0.03552,0.010360000000000001,0.037,3.5328,1.0304,3.68,3.44352,1.00436,3.5869999999999997,0.03552,0.010360000000000001,0.037,3.408,0.994,3.55
2020-10-07 04:00:00,3.5011200000000002,1.02116,3.6470000000000002,0.03552,0.010360000000000001,0.037,3.4656000000000002,1.0108,3.61,3.38592,0.9875600000000001,3.527,0.03552,0.010360000000000001,0.037,3.3504,0.9772000000000001,3.49
2020-10-07 04:30:00,3.5011200000000002,1.02116,3.6470000000000002,0.03552,0.010360000000000001,0.037,3.4656000000000002,1.0108,3.61,3.38592,0.9875600000000001,3.527,0.03552,0.010360000000000001,0.037,3.3504,0.9772000000000001,3.49
2020-10-07 05:00:00,3.49152,1.01836,3.637,0.03552,0.010360000000000001,0.037,3.456,1.008,3.6,3.37632,0.9847600000000001,3.517,0.03552,0.010360000000000001,0.037,3.3407999999999998,0.9744,3.48
2020-10-07 05:30:00,3.63456,1.06008,3.786,0.03456,0.01008,0.036000000000000004,3.6,1.05,3.75,3.51936,1.02648,3.666,0.03456,0.01008,0.036000000000000004,3.4848,1.0164,3.63
2020-10-07 06:00:00,3.8457600000000003,1.12168,4.006,0.03456,0.01008,0.036000000000000004,3.8112,1.1116,3.9699999999999998,3.72096,1.08528,3.876,0.03456,0.01008,0.036000000000000004,3.6864,1.0752,3.84
2020-10-07 06:30:00,4.38336,1.27848,4.566,0.03456,0.01008,0.036000000000000004,4.3488,1.2684,4.53,4.23936,1.23648,4.416,0.03456,0.01008,0.036000000000000004,4.2048,1.2264,4.38
2020-10-07 07:00:00,4.71936,1.37648,4.916,0.03456,0.01008,0.036000000000000004,4.6848,1.3664,4.88,4.56576,1.33168,4.756,0.03456,0.01008,0.036000000000000004,4.5312,1.3216,4.72
2020-10-07 07:30:00,5.1048,1.4889000000000001,5.3175,0.036000000000000004,0.0105,0.0375,5.0688,1.4784000000000002,5.28,4.9416,1.4413,5.1475,0.036000000000000004,0.0105,0.0375,4.9056,1.4308,5.11
2020-10-07 08:00:00,5.4984,1.6037,5.7275,0.036000000000000004,0.0105,0.0375,5.4624,1.5932,5.69,5.3256,1.5533000000000001,5.5475,0.036000000000000004,0.0105,0.0375,5.2896,1.5428000000000002,5.51
2020-10-07 08:30:00,5.8248,1.6989,6.0675,0.036000000000000004,0.0105,0.0375,5.7888,1.6884000000000001,6.03,5.6424,1.6457000000000002,5.8775,0.036000000000000004,0.0105,0.0375,5.6064,1.6352,5.84
2020-10-07 09:00:00,6.0264,1.7577,6.2775,0.036000000000000004,0.0105,0.0375,5.9904,1.7472,6.24,5.8344000000000005,1.7017,6.0775,0.036000000000000004,0.0105,0.0375,5.7984,1.6912,6.04
2020-10-07 09:30:00,6.20016,1.80838,6.4585,0.03696,0.010780000000000001,0.0385,6.1632,1.7976,6.42,5.99856,1.74958,6.2485,0.03696,0.010780000000000001,0.0385,5.9616,1.7388,6.21
2020-10-07 10:00:00,6.24768,1.82224,6.508,0.036480000000000005,0.01064,0.038,6.2112,1.8115999999999999,6.47,6.05568,1.76624,6.308,0.036480000000000005,0.01064,0.038,6.0192,1.7556,6.27
2020-10-07 10:30:00,6.1704,1.7997,6.4275,0.036000000000000004,0.0105,0.0375,6.1344,1.7892000000000001,6.39,5.9784,1.7437,6.2275,0.036000000000000004,0.0105,0.0375,5.9424,1.7332,6.19
2020-10-07 11:00:00,6.16992,1.79956,6.427,0.03552,0.010360000000000001,0.037,6.1344,1.7892000000000001,6.39,5.97792,1.74356,6.227,0.03552,0.010360000000000001,0.037,5.9424,1.7332,6.19
2020-10-07 11:30:00,6.1704,1.7997,6.4275,0.036000000000000004,0.0105,0.0375,6.1344,1.7892000000000001,6.39,5.9784,1.7437,6.2275,0.036000000000000004,0.0105,0.0375,5.9424,1.7332,6.19
2020-10-07 12:00:00,6.1704,1.7997,6.4275,0.036000000000000004,0.0105,0.0375,6.1344,1.7892000000000001,6.39,5.9784,1.7437,6.2275,0.036000000000000004,0.0105,0.0375,5.9424,1.7332,6.19
2020-10-07 12:30:00,6.25728,1.82504,6.518,0.036480000000000005,0.01064,0.038,6.2208,1.8144,6.48,6.07488,1.77184,6.328,0.036480000000000005,0.01064,0.038,6.0384,1.7612,6.29
2020-10-07 13:00:00,6.25728,1.82504,6.518,0.036480000000000005,0.01064,0.038,6.2208,1.8144,6.48,6.07488,1.77184,6.328,0.036480000000000005,0.01064,0.038,6.0384,1.7612,6.29
2020-10-07 13:30:00,6.2568,1.8249,6.5175,0.036000000000000004,0.0105,0.0375,6.2208,1.8144,6.48,6.0744,1.7717,6.3275,0.036000000000000004,0.0105,0.0375,6.0384,1.7612,6.29
2020-10-07 14:00:00,6.2184,1.8137,6.4775,0.036000000000000004,0.0105,0.0375,6.1824,1.8032,6.44,6.0264,1.7577,6.2775,0.036000000000000004,0.0105,0.0375,5.9904,1.7472,6.24
2020-10-07 14:30:00,6.2184,1.8137,6.4775,0.036000000000000004,0.0105,0.0375,6.1824,1.8032,6.44,6.0168,1.7549000000000001,6.2675,0.036000000000000004,0.0105,0.0375,5.9808,1.7444000000000002,6.23
2020-10-07 15:00:00,6.06384,1.76862,6.3165,0.03504,0.010220000000000002,0.036500000000000005,6.0288,1.7584,6.28,5.87184,1.71262,6.1165,0.03504,0.010220000000000002,0.036500000000000005,5.8368,1.7024,6.08
2020-10-07 15:30:00,6.04512,1.76316,6.297,0.03552,0.010360000000000001,0.037,6.0096,1.7528000000000001,6.26,5.8531200000000005,1.70716,6.097,0.03552,0.010360000000000001,0.037,5.8176,1.6968,6.06
2020-10-07 16:00:00,6.1224,1.7857,6.3775,0.036000000000000004,0.0105,0.0375,6.0864,1.7752,6.34,5.9208,1.7269,6.1675,0.036000000000000004,0.0105,0.0375,5.8848,1.7164000000000001,6.13
2020-10-07 16:30:00,6.3048,1.8389000000000002,6.5675,0.036000000000000004,0.0105,0.0375,6.2688,1.8284,6.53,6.1032,1.7801,6.3575,0.036000000000000004,0.0105,0.0375,6.0672,1.7696,6.32
2020-10-07 17:00:00,6.26592,1.82756,6.527,0.03552,0.010360000000000001,0.037,6.2304,1.8172000000000001,6.49,6.07392,1.77156,6.327,0.03552,0.010360000000000001,0.037,6.0384,1.7612,6.29
2020-10-07 17:30:00,6.2952,1.8361,6.5575,0.036000000000000004,0.0105,0.0375,6.2592,1.8256000000000001,6.52,6.1032,1.7801,6.3575,0.036000000000000004,0.0105,0.0375,6.0672,1.7696,6.32
2020-10-07 18:00:00,6.33408,1.8474400000000002,6.598,0.036480000000000005,0.01064,0.038,6.2976,1.8368,6.5600000000000005,6.13248,1.78864,6.388,0.036480000000000005,0.01064,0.038,6.096,1.778,6.35
2020-10-07 18:30:00,6.33312,1.8471600000000001,6.5969999999999995,0.03552,0.010360000000000001,0.037,6.2976,1.8368,6.5600000000000005,6.13152,1.78836,6.3870000000000005,0.03552,0.010360000000000001,0.037,6.096,1.778,6.35
2020-10-07 19:00:00,6.3792,1.8606,6.645,0.033600000000000005,0.0098,0.035,6.3456,1.8508,6.61,6.1776,1.8018,6.435,0.033600000000000005,0.0098,0.035,6.144,1.792,6.4
2020-10-07 19:30:00,6.20784,1.8106200000000001,6.4665,0.03504,0.010220000000000002,0.036500000000000005,6.1728,1.8004,6.43,6.02544,1.7574200000000002,6.2765,0.03504,0.010220000000000002,0.036500000000000005,5.9904,1.7472,6.24
2020-10-07 20:00:00,5.93904,1.73222,6.1865,0.03504,0.010220000000000002,0.036500000000000005,5.904,1.722,6.15,5.75664,1.67902,5.9965,0.03504,0.010220000000000002,0.036500000000000005,5.7216000000000005,1.6688,5.96
2020-10-07 20:30:00,5.70864,1.6650200000000002,5.9465,0.03504,0.010220000000000002,0.036500000000000005,5.6736,1.6548,5.91,5.52624,1.61182,5.7565,0.03504,0.010220000000000002,0.036500000000000005,5.4912,1.6016,5.72
2020-10-07 21:00:00,5.39184,1.5726200000000001,5.6165,0.03504,0.010220000000000002,0.036500000000000005,5.3568,1.5624,5.58,5.21904,1.52222,5.4365,0.03504,0.010220000000000002,0.036500000000000005,5.184,1.512,5.4
2020-10-07 21:30:00,5.18064,1.51102,5.3965,0.03504,0.010220000000000002,0.036500000000000005,5.1456,1.5008,5.36,5.01744,1.4634200000000002,5.2265,0.03504,0.010220000000000002,0.036500000000000005,4.9824,1.4532,5.19
2020-10-07 22:00:00,4.99824,1.4578200000000001,5.2065,0.03504,0.010220000000000002,0.036500000000000005,4.9632000000000005,1.4476,5.17,4.84464,1.41302,5.0465,0.03504,0.010220000000000002,0.036500000000000005,4.8096,1.4028,5.01
2020-10-07 22:30:00,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91,4.60464,1.34302,4.7965,0.03504,0.010220000000000002,0.036500000000000005,4.5696,1.3328,4.76
2020-10-07 23:00:00,4.45104,1.2982200000000002,4.6365,0.03504,0.010220000000000002,0.036500000000000005,4.416,1.288,4.6,4.30704,1.25622,4.4865,0.03504,0.010220000000000002,0.036500000000000005,4.272,1.246,4.45
2020-10-07 23:30:00,4.23024,1.2338200000000001,4.4065,0.03504,0.010220000000000002,0.036500000000000005,4.1952,1.2236,4.37,4.09584,1.19462,4.2665,0.03504,0.010220000000000002,0.036500000000000005,4.0608,1.1844000000000001,4.23
2020-10-08 00:00:00,4.03824,1.17782,4.2065,0.03504,0.010220000000000002,0.036500000000000005,4.0032,1.1676,4.17,3.90384,1.13862,4.0665,0.03504,0.010220000000000002,0.036500000000000005,3.8688000000000002,1.1284,4.03
2020-10-08 00:30:00,3.86544,1.12742,4.0265,0.03504,0.010220000000000002,0.036500000000000005,3.8304,1.1172,3.99,3.74064,1.09102,3.8965,0.03504,0.010220000000000002,0.036500000000000005,3.7056,1.0808,3.86
2020-10-08 01:00:00,3.80784,1.11062,3.9665,0.03504,0.010220000000000002,0.036500000000000005,3.7728,1.1004,3.93,3.68304,1.07422,3.8365,0.03504,0.010220000000000002,0.036500000000000005,3.648,1.064,3.8
2020-10-08 01:30:00,3.77856,1.10208,3.936,0.03456,0.01008,0.036000000000000004,3.7439999999999998,1.092,3.9,3.65376,1.06568,3.806,0.03456,0.01008,0.036000000000000004,3.6192,1.0556,3.77
2020-10-08 02:00:00,3.83664,1.11902,3.9965,0.03504,0.010220000000000002,0.036500000000000005,3.8016,1.1088,3.96,3.70224,1.07982,3.8565,0.03504,0.010220000000000002,0.036500000000000005,3.6672000000000002,1.0696,3.8200000000000003
2020-10-08 02:30:00,3.75024,1.09382,3.9065000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.7152000000000003,1.0836000000000001,3.87,3.62544,1.05742,3.7765,0.03504,0.010220000000000002,0.036500000000000005,3.5904,1.0472,3.74
2020-10-08 03:00:00,3.62544,1.05742,3.7765,0.03504,0.010220000000000002,0.036500000000000005,3.5904,1.0472,3.74,3.50064,1.02102,3.6465,0.03504,0.010220000000000002,0.036500000000000005,3.4656000000000002,1.0108,3.61
2020-10-08 03:30:00,3.58704,1.04622,3.7365,0.03504,0.010220000000000002,0.036500000000000005,3.552,1.036,3.7,3.46224,1.00982,3.6065,0.03504,0.010220000000000002,0.036500000000000005,3.4272,0.9996,3.5700000000000003
2020-10-08 04:00:00,3.5491200000000003,1.03516,3.697,0.03552,0.010360000000000001,0.037,3.5136000000000003,1.0248,3.66,3.43392,1.00156,3.577,0.03552,0.010360000000000001,0.037,3.3984,0.9912000000000001,3.54
2020-10-08 04:30:00,3.5491200000000003,1.03516,3.697,0.03552,0.010360000000000001,0.037,3.5136000000000003,1.0248,3.66,3.43392,1.00156,3.577,0.03552,0.010360000000000001,0.037,3.3984,0.9912000000000001,3.54
2020-10-08 05:00:00,3.5491200000000003,1.03516,3.697,0.03552,0.010360000000000001,0.037,3.5136000000000003,1.0248,3.66,3.43392,1.00156,3.577,0.03552,0.010360000000000001,0.037,3.3984,0.9912000000000001,3.54
2020-10-08 05:30:00,3.66384,1.06862,3.8165,0.03504,0.010220000000000002,0.036500000000000005,3.6288,1.0584,3.7800000000000002,3.53904,1.03222,3.6865,0.03504,0.010220000000000002,0.036500000000000005,3.504,1.022,3.65
2020-10-08 06:00:00,3.81696,1.11328,3.976,0.03456,0.01008,0.036000000000000004,3.7824,1.1032,3.94,3.6921600000000003,1.07688,3.846,0.03456,0.01008,0.036000000000000004,3.6576,1.0668,3.81
2020-10-08 06:30:00,4.22064,1.23102,4.3965,0.03504,0.010220000000000002,0.036500000000000005,4.1856,1.2208,4.36,4.08624,1.19182,4.2565,0.03504,0.010220000000000002,0.036500000000000005,4.0512,1.1816,4.22
2020-10-08 07:00:00,4.58496,1.33728,4.776,0.03456,0.01008,0.036000000000000004,4.5504,1.3272,4.74,4.4409600000000005,1.29528,4.626,0.03456,0.01008,0.036000000000000004,4.4064,1.2852000000000001,4.59
2020-10-08 07:30:00,5.00832,1.46076,5.217,0.03552,0.010360000000000001,0.037,4.9728,1.4504000000000001,5.18,4.85472,1.41596,5.057,0.03552,0.010360000000000001,0.037,4.8192,1.4056,5.02
2020-10-08 08:00:00,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44
2020-10-08 08:30:00,5.7864,1.6877,6.0275,0.036000000000000004,0.0105,0.0375,5.7504,1.6772,5.99,5.604,1.6345,5.8375,0.036000000000000004,0.0105,0.0375,5.568,1.624,5.8
2020-10-08 09:00:00,5.9112,1.7241,6.1575,0.036000000000000004,0.0105,0.0375,5.8752,1.7136,6.12,5.7288,1.6709,5.9675,0.036000000000000004,0.0105,0.0375,5.6928,1.6604,5.93
2020-10-08 09:30:00,6.19008,1.80544,6.448,0.036480000000000005,0.01064,0.038,6.1536,1.7948,6.41,5.99808,1.74944,6.248,0.036480000000000005,0.01064,0.038,5.9616,1.7388,6.21
2020-10-08 10:00:00,6.2668800000000005,1.8278400000000001,6.5280000000000005,0.036480000000000005,0.01064,0.038,6.2304,1.8172000000000001,6.49,6.07488,1.77184,6.328,0.036480000000000005,0.01064,0.038,6.0384,1.7612,6.29
2020-10-08 10:30:00,6.2668800000000005,1.8278400000000001,6.5280000000000005,0.036480000000000005,0.01064,0.038,6.2304,1.8172000000000001,6.49,6.08448,1.7746400000000002,6.338,0.036480000000000005,0.01064,0.038,6.048,1.764,6.3
2020-10-08 11:00:00,6.30528,1.8390400000000002,6.568,0.036480000000000005,0.01064,0.038,6.2688,1.8284,6.53,6.11328,1.7830400000000002,6.368,0.036480000000000005,0.01064,0.038,6.0768,1.7724000000000002,6.33
2020-10-08 11:30:00,6.30528,1.8390400000000002,6.568,0.036480000000000005,0.01064,0.038,6.2688,1.8284,6.53,6.10368,1.78024,6.358,0.036480000000000005,0.01064,0.038,6.0672,1.7696,6.32
2020-10-08 12:00:00,6.16128,1.79704,6.418,0.036480000000000005,0.01064,0.038,6.1248,1.7864,6.38,5.96928,1.74104,6.218,0.036480000000000005,0.01064,0.038,5.9328,1.7304,6.18
2020-10-08 12:30:00,6.40224,1.86732,6.6690000000000005,0.03744,0.010920000000000001,0.039,6.3648,1.8564,6.63,6.20064,1.8085200000000001,6.459,0.03744,0.010920000000000001,0.039,6.1632,1.7976,6.42
2020-10-08 13:00:00,6.40176,1.86718,6.6685,0.03696,0.010780000000000001,0.0385,6.3648,1.8564,6.63,6.20016,1.80838,6.4585,0.03696,0.010780000000000001,0.0385,6.1632,1.7976,6.42
2020-10-08 13:30:00,6.29616,1.8363800000000001,6.5585,0.03696,0.010780000000000001,0.0385,6.2592,1.8256000000000001,6.52,6.10416,1.78038,6.3585,0.03696,0.010780000000000001,0.0385,6.0672,1.7696,6.32
2020-10-08 14:00:00,6.22896,1.81678,6.4885,0.03696,0.010780000000000001,0.0385,6.192,1.806,6.45,6.03696,1.76078,6.2885,0.03696,0.010780000000000001,0.0385,6.0,1.75,6.25
2020-10-08 14:30:00,6.16176,1.79718,6.4185,0.03696,0.010780000000000001,0.0385,6.1248,1.7864,6.38,5.96976,1.74118,6.2185,0.03696,0.010780000000000001,0.0385,5.9328,1.7304,6.18
2020-10-08 15:00:00,6.16176,1.79718,6.4185,0.03696,0.010780000000000001,0.0385,6.1248,1.7864,6.38,5.96016,1.73838,6.2085,0.03696,0.010780000000000001,0.0385,5.9232,1.7276,6.17
2020-10-08 15:30:00,6.1992,1.8081,6.4575,0.036000000000000004,0.0105,0.0375,6.1632,1.7976,6.42,6.0168,1.7549000000000001,6.2675,0.036000000000000004,0.0105,0.0375,5.9808,1.7444000000000002,6.23
2020-10-08 16:00:00,6.25632,1.82476,6.517,0.03552,0.010360000000000001,0.037,6.2208,1.8144,6.48,6.06432,1.76876,6.317,0.03552,0.010360000000000001,0.037,6.0288,1.7584,6.28
2020-10-08 16:30:00,6.35328,1.85304,6.618,0.036480000000000005,0.01064,0.038,6.3168,1.8424,6.58,6.16128,1.79704,6.418,0.036480000000000005,0.01064,0.038,6.1248,1.7864,6.38
2020-10-08 17:00:00,6.3528,1.8529,6.6175,0.036000000000000004,0.0105,0.0375,6.3168,1.8424,6.58,6.1704,1.7997,6.4275,0.036000000000000004,0.0105,0.0375,6.1344,1.7892000000000001,6.39
2020-10-08 17:30:00,6.47712,1.88916,6.747,0.03552,0.010360000000000001,0.037,6.4416,1.8788,6.71,6.27552,1.8303600000000002,6.537,0.03552,0.010360000000000001,0.037,6.24,1.82,6.5
2020-10-08 18:00:00,6.32304,1.84422,6.5865,0.03504,0.010220000000000002,0.036500000000000005,6.288,1.834,6.55,6.13104,1.78822,6.3865,0.03504,0.010220000000000002,0.036500000000000005,6.096,1.778,6.35
2020-10-08 18:30:00,6.26496,1.82728,6.526,0.03456,0.01008,0.036000000000000004,6.2304,1.8172000000000001,6.49,6.07296,1.77128,6.326,0.03456,0.01008,0.036000000000000004,6.0384,1.7612,6.29
2020-10-08 19:00:00,6.31104,1.8407200000000001,6.574,0.03264,0.00952,0.034,6.2784,1.8312,6.54,6.11904,1.78472,6.374,0.03264,0.00952,0.034,6.0864,1.7752,6.34
2020-10-08 19:30:00,6.21648,1.8131400000000002,6.4755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1824,1.8032,6.44,6.03408,1.75994,6.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0,1.75,6.25
2020-10-08 20:00:00,5.95728,1.73754,6.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9232,1.7276,6.17,5.77488,1.6843400000000002,6.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7408,1.6743999999999999,5.98
2020-10-08 20:30:00,5.6692800000000005,1.65354,5.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6352,1.6436000000000002,5.87,5.49648,1.60314,5.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4624,1.5932,5.69
2020-10-08 21:00:00,5.51568,1.60874,5.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4816,1.5988,5.71,5.34288,1.55834,5.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3088,1.5484,5.53
2020-10-08 21:30:00,5.27568,1.53874,5.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2416,1.5288,5.46,5.12208,1.49394,5.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.088,1.484,5.3
2020-10-08 22:00:00,5.01648,1.46314,5.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9824,1.4532,5.19,4.8628800000000005,1.4183400000000002,5.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8288,1.4084,5.03
2020-10-08 22:30:00,4.73808,1.3819400000000002,4.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.704,1.3719999999999999,4.9,4.59408,1.33994,4.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5600000000000005,1.33,4.75
2020-10-08 23:00:00,4.46928,1.30354,4.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4352,1.2936,4.62,4.32528,1.26154,4.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2912,1.2516,4.47
2020-10-08 23:30:00,4.22928,1.23354,4.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1952,1.2236,4.37,4.09488,1.19434,4.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0608,1.1844000000000001,4.23
2020-10-09 00:00:00,4.04688,1.18034,4.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0128,1.1703999999999999,4.18,3.91248,1.14114,4.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8784,1.1312,4.04
2020-10-09 00:30:00,3.87408,1.12994,4.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.84,1.12,4.0,3.74928,1.09354,3.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7152000000000003,1.0836000000000001,3.87
2020-10-09 01:00:00,3.78768,1.10474,3.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7536,1.0948,3.91,3.66288,1.06834,3.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6288,1.0584,3.7800000000000002
2020-10-09 01:30:00,3.7684800000000003,1.09914,3.9255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7344,1.0892,3.89,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76
2020-10-09 02:00:00,3.87408,1.12994,4.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.84,1.12,4.0,3.73968,1.09074,3.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7056,1.0808,3.86
2020-10-09 02:30:00,3.77808,1.10194,3.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7439999999999998,1.092,3.9,3.65328,1.06554,3.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6192,1.0556,3.77
2020-10-09 03:00:00,3.67296,1.07128,3.826,0.03456,0.01008,0.036000000000000004,3.6384,1.0612,3.79,3.54816,1.03488,3.696,0.03456,0.01008,0.036000000000000004,3.5136000000000003,1.0248,3.66
2020-10-09 03:30:00,3.66288,1.06834,3.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6288,1.0584,3.7800000000000002,3.53808,1.03194,3.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.504,1.022,3.65
2020-10-09 04:00:00,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73,3.49008,1.01794,3.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.456,1.008,3.6
2020-10-09 04:30:00,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73,3.49008,1.01794,3.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.456,1.008,3.6
2020-10-09 05:00:00,3.62448,1.05714,3.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5904,1.0472,3.74,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61
2020-10-09 05:30:00,3.71088,1.08234,3.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6768,1.0724,3.83,3.58608,1.04594,3.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.552,1.036,3.7
2020-10-09 06:00:00,3.90288,1.13834,4.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8688000000000002,1.1284,4.03,3.77808,1.10194,3.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7439999999999998,1.092,3.9
2020-10-09 06:30:00,4.33488,1.26434,4.5155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3008,1.2544,4.48,4.20048,1.2251400000000001,4.3755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1664,1.2152,4.34
2020-10-09 07:00:00,4.68048,1.36514,4.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6464,1.3552,4.84,4.52688,1.32034,4.7155000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4928,1.3104,4.68
2020-10-09 07:30:00,5.17056,1.50808,5.386,0.03456,0.01008,0.036000000000000004,5.136,1.498,5.35,5.00736,1.46048,5.216,0.03456,0.01008,0.036000000000000004,4.9728,1.4504000000000001,5.18
2020-10-09 08:00:00,5.46864,1.5950199999999999,5.6965,0.03504,0.010220000000000002,0.036500000000000005,5.4336,1.5848,5.66,5.29584,1.54462,5.5165,0.03504,0.010220000000000002,0.036500000000000005,5.2608,1.5344,5.48
2020-10-09 08:30:00,5.76672,1.6819600000000001,6.007,0.03552,0.010360000000000001,0.037,5.7312,1.6716000000000002,5.97,5.58432,1.6287600000000002,5.817,0.03552,0.010360000000000001,0.037,5.5488,1.6184,5.78
2020-10-09 09:00:00,5.90112,1.72116,6.147,0.03552,0.010360000000000001,0.037,5.8656,1.7107999999999999,6.11,5.71872,1.66796,5.957,0.03552,0.010360000000000001,0.037,5.6832,1.6576,5.92
2020-10-09 09:30:00,6.03552,1.76036,6.287,0.03552,0.010360000000000001,0.037,6.0,1.75,6.25,5.84352,1.70436,6.087,0.03552,0.010360000000000001,0.037,5.808,1.694,6.05
2020-10-09 10:00:00,6.16992,1.79956,6.427,0.03552,0.010360000000000001,0.037,6.1344,1.7892000000000001,6.39,5.96832,1.74076,6.217,0.03552,0.010360000000000001,0.037,5.9328,1.7304,6.18
2020-10-09 10:30:00,6.22752,1.81636,6.487,0.03552,0.010360000000000001,0.037,6.192,1.806,6.45,6.03552,1.76036,6.287,0.03552,0.010360000000000001,0.037,6.0,1.75,6.25
2020-10-09 11:00:00,6.28512,1.8331600000000001,6.547,0.03552,0.010360000000000001,0.037,6.2496,1.8228,6.51,6.08352,1.7743600000000002,6.337,0.03552,0.010360000000000001,0.037,6.048,1.764,6.3
2020-10-09 11:30:00,6.28512,1.8331600000000001,6.547,0.03552,0.010360000000000001,0.037,6.2496,1.8228,6.51,6.08352,1.7743600000000002,6.337,0.03552,0.010360000000000001,0.037,6.048,1.764,6.3
2020-10-09 12:00:00,6.31392,1.84156,6.577,0.03552,0.010360000000000001,0.037,6.2784,1.8312,6.54,6.12192,1.78556,6.377,0.03552,0.010360000000000001,0.037,6.0864,1.7752,6.34
2020-10-09 12:30:00,6.27552,1.8303600000000002,6.537,0.03552,0.010360000000000001,0.037,6.24,1.82,6.5,6.08352,1.7743600000000002,6.337,0.03552,0.010360000000000001,0.037,6.048,1.764,6.3
2020-10-09 13:00:00,6.11184,1.78262,6.3665,0.03504,0.010220000000000002,0.036500000000000005,6.0768,1.7724000000000002,6.33,5.92944,1.7294200000000002,6.1765,0.03504,0.010220000000000002,0.036500000000000005,5.8944,1.7192,6.14
2020-10-09 13:30:00,6.06432,1.76876,6.317,0.03552,0.010360000000000001,0.037,6.0288,1.7584,6.28,5.87232,1.71276,6.117,0.03552,0.010360000000000001,0.037,5.8368,1.7024,6.08
2020-10-09 14:00:00,6.01632,1.75476,6.267,0.03552,0.010360000000000001,0.037,5.9808,1.7444000000000002,6.23,5.82432,1.69876,6.067,0.03552,0.010360000000000001,0.037,5.7888,1.6884000000000001,6.03
2020-10-09 14:30:00,5.94864,1.73502,6.1965,0.03504,0.010220000000000002,0.036500000000000005,5.9136,1.7248,6.16,5.76624,1.68182,6.0065,0.03504,0.010220000000000002,0.036500000000000005,5.7312,1.6716000000000002,5.97
2020-10-09 15:00:00,5.86272,1.7099600000000001,6.107,0.03552,0.010360000000000001,0.037,5.8272,1.6996,6.07,5.67072,1.65396,5.907,0.03552,0.010360000000000001,0.037,5.6352,1.6436000000000002,5.87
2020-10-09 15:30:00,5.86224,1.7098200000000001,6.1065,0.03504,0.010220000000000002,0.036500000000000005,5.8272,1.6996,6.07,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87
2020-10-09 16:00:00,5.90064,1.7210200000000002,6.1465,0.03504,0.010220000000000002,0.036500000000000005,5.8656,1.7107999999999999,6.11,5.71824,1.66782,5.9565,0.03504,0.010220000000000002,0.036500000000000005,5.6832,1.6576,5.92
2020-10-09 16:30:00,5.99664,1.74902,6.2465,0.03504,0.010220000000000002,0.036500000000000005,5.9616,1.7388,6.21,5.81424,1.69582,6.0565,0.03504,0.010220000000000002,0.036500000000000005,5.7792,1.6856,6.02
2020-10-09 17:00:00,6.00624,1.75182,6.2565,0.03504,0.010220000000000002,0.036500000000000005,5.9712,1.7416,6.22,5.82384,1.69862,6.0665,0.03504,0.010220000000000002,0.036500000000000005,5.7888,1.6884000000000001,6.03
2020-10-09 17:30:00,6.03504,1.76022,6.2865,0.03504,0.010220000000000002,0.036500000000000005,6.0,1.75,6.25,5.84304,1.70422,6.0865,0.03504,0.010220000000000002,0.036500000000000005,5.808,1.694,6.05
2020-10-09 18:00:00,5.96784,1.74062,6.2165,0.03504,0.010220000000000002,0.036500000000000005,5.9328,1.7304,6.18,5.7758400000000005,1.68462,6.0165,0.03504,0.010220000000000002,0.036500000000000005,5.7408,1.6743999999999999,5.98
2020-10-09 18:30:00,5.97696,1.74328,6.226,0.03456,0.01008,0.036000000000000004,5.9424,1.7332,6.19,5.79456,1.69008,6.036,0.03456,0.01008,0.036000000000000004,5.76,1.6800000000000002,6.0
2020-10-09 19:00:00,6.12864,1.7875200000000002,6.384,0.03264,0.00952,0.034,6.096,1.778,6.35,5.94624,1.73432,6.194,0.03264,0.00952,0.034,5.9136,1.7248,6.16
2020-10-09 19:30:00,6.072,1.771,6.325,0.033600000000000005,0.0098,0.035,6.0384,1.7612,6.29,5.88,1.7149999999999999,6.125,0.033600000000000005,0.0098,0.035,5.8464,1.7052,6.09
2020-10-09 20:00:00,5.8512,1.7066,6.095,0.033600000000000005,0.0098,0.035,5.8176,1.6968,6.06,5.6688,1.6534,5.905,0.033600000000000005,0.0098,0.035,5.6352,1.6436000000000002,5.87
2020-10-09 20:30:00,5.56368,1.62274,5.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5296,1.6128,5.76,5.39088,1.57234,5.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3568,1.5624,5.58
2020-10-09 21:00:00,5.36208,1.56394,5.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.328,1.554,5.55,5.18928,1.5135399999999999,5.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1552,1.5036,5.37
2020-10-09 21:30:00,5.09328,1.48554,5.3055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0592,1.4756,5.27,4.93968,1.44074,5.1455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9056,1.4308,5.11
2020-10-09 22:00:00,4.8911999999999995,1.4266,5.095,0.033600000000000005,0.0098,0.035,4.8576,1.4168,5.06,4.7472,1.3846,4.945,0.033600000000000005,0.0098,0.035,4.7136,1.3748,4.91
2020-10-09 22:30:00,4.68048,1.36514,4.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6464,1.3552,4.84,4.53648,1.32314,4.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5024,1.3132000000000001,4.69
2020-10-09 23:00:00,4.45968,1.30074,4.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4256,1.2908,4.61,4.32528,1.26154,4.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2912,1.2516,4.47
2020-10-09 23:30:00,4.2192,1.2306,4.395,0.033600000000000005,0.0098,0.035,4.1856,1.2208,4.36,4.0752,1.1886,4.245,0.033600000000000005,0.0098,0.035,4.0416,1.1788,4.21
2020-10-10 00:00:00,4.02768,1.17474,4.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9936,1.1648,4.16,3.89328,1.13554,4.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8592,1.1256,4.02
2020-10-10 00:30:00,3.912,1.141,4.075,0.033600000000000005,0.0098,0.035,3.8784,1.1312,4.04,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91
2020-10-10 01:00:00,3.8256,1.1158,3.985,0.033600000000000005,0.0098,0.035,3.792,1.106,3.95,3.7008,1.0794,3.855,0.033600000000000005,0.0098,0.035,3.6672000000000002,1.0696,3.8200000000000003
2020-10-10 01:30:00,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91,3.6624,1.0682,3.815,0.033600000000000005,0.0098,0.035,3.6288,1.0584,3.7800000000000002
2020-10-10 02:00:00,3.8544,1.1242,4.015,0.033600000000000005,0.0098,0.035,3.8208,1.1144,3.98,3.7296,1.0878,3.885,0.033600000000000005,0.0098,0.035,3.696,1.078,3.85
2020-10-10 02:30:00,3.768,1.099,3.925,0.033600000000000005,0.0098,0.035,3.7344,1.0892,3.89,3.6432,1.0626,3.795,0.033600000000000005,0.0098,0.035,3.6096,1.0528,3.76
2020-10-10 03:00:00,3.6336,1.0598,3.785,0.033600000000000005,0.0098,0.035,3.6,1.05,3.75,3.5183999999999997,1.0262,3.665,0.033600000000000005,0.0098,0.035,3.4848,1.0164,3.63
2020-10-10 03:30:00,3.624,1.057,3.775,0.033600000000000005,0.0098,0.035,3.5904,1.0472,3.74,3.5088,1.0234,3.6550000000000002,0.033600000000000005,0.0098,0.035,3.4752,1.0136,3.62
2020-10-10 04:00:00,3.5472,1.0346,3.6950000000000003,0.033600000000000005,0.0098,0.035,3.5136000000000003,1.0248,3.66,3.432,1.001,3.575,0.033600000000000005,0.0098,0.035,3.3984,0.9912000000000001,3.54
2020-10-10 04:30:00,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64,3.4128,0.9954000000000001,3.555,0.033600000000000005,0.0098,0.035,3.3792,0.9856,3.52
2020-10-10 05:00:00,3.4992,1.0206,3.645,0.033600000000000005,0.0098,0.035,3.4656000000000002,1.0108,3.61,3.384,0.987,3.525,0.033600000000000005,0.0098,0.035,3.3504,0.9772000000000001,3.49
2020-10-10 05:30:00,3.5856,1.0458,3.735,0.033600000000000005,0.0098,0.035,3.552,1.036,3.7,3.4704,1.0122,3.615,0.033600000000000005,0.0098,0.035,3.4368,1.0024,3.58
2020-10-10 06:00:00,3.6336,1.0598,3.785,0.033600000000000005,0.0098,0.035,3.6,1.05,3.75,3.5183999999999997,1.0262,3.665,0.033600000000000005,0.0098,0.035,3.4848,1.0164,3.63
2020-10-10 06:30:00,3.8544,1.1242,4.015,0.033600000000000005,0.0098,0.035,3.8208,1.1144,3.98,3.7199999999999998,1.085,3.875,0.033600000000000005,0.0098,0.035,3.6864,1.0752,3.84
2020-10-10 07:00:00,4.04592,1.18006,4.2145,0.033120000000000004,0.00966,0.0345,4.0128,1.1703999999999999,4.18,3.9115200000000003,1.14086,4.0745,0.033120000000000004,0.00966,0.0345,3.8784,1.1312,4.04
2020-10-10 07:30:00,4.19088,1.22234,4.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1568,1.2124,4.33,4.05648,1.18314,4.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0224,1.1732,4.19
2020-10-10 08:00:00,4.5264,1.3202,4.715,0.033600000000000005,0.0098,0.035,4.4928,1.3104,4.68,4.3824,1.2782,4.565,0.033600000000000005,0.0098,0.035,4.3488,1.2684,4.53
2020-10-10 08:30:00,4.94976,1.44368,5.156,0.03456,0.01008,0.036000000000000004,4.9152000000000005,1.4336,5.12,4.79616,1.3988800000000001,4.996,0.03456,0.01008,0.036000000000000004,4.7616,1.3888,4.96
2020-10-10 09:00:00,5.20896,1.5192800000000002,5.426,0.03456,0.01008,0.036000000000000004,5.1744,1.5091999999999999,5.39,5.03616,1.46888,5.246,0.03456,0.01008,0.036000000000000004,5.0016,1.4588,5.21
2020-10-10 09:30:00,5.40096,1.57528,5.626,0.03456,0.01008,0.036000000000000004,5.3664,1.5652,5.59,5.22816,1.52488,5.446,0.03456,0.01008,0.036000000000000004,5.1936,1.5148000000000001,5.41
2020-10-10 10:00:00,5.61216,1.6368800000000001,5.846,0.03456,0.01008,0.036000000000000004,5.5776,1.6268,5.8100000000000005,5.43936,1.58648,5.666,0.03456,0.01008,0.036000000000000004,5.4048,1.5764,5.63
2020-10-10 10:30:00,5.73696,1.67328,5.976,0.03456,0.01008,0.036000000000000004,5.7024,1.6632,5.94,5.56416,1.62288,5.796,0.03456,0.01008,0.036000000000000004,5.5296,1.6128,5.76
2020-10-10 11:00:00,5.78496,1.68728,6.026,0.03456,0.01008,0.036000000000000004,5.7504,1.6772,5.99,5.61216,1.6368800000000001,5.846,0.03456,0.01008,0.036000000000000004,5.5776,1.6268,5.8100000000000005
2020-10-10 11:30:00,5.81424,1.69582,6.0565,0.03504,0.010220000000000002,0.036500000000000005,5.7792,1.6856,6.02,5.62224,1.63982,5.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.5872,1.6296,5.82
2020-10-10 12:00:00,5.81424,1.69582,6.0565,0.03504,0.010220000000000002,0.036500000000000005,5.7792,1.6856,6.02,5.62224,1.63982,5.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.5872,1.6296,5.82
2020-10-10 12:30:00,5.81376,1.69568,6.056,0.03456,0.01008,0.036000000000000004,5.7792,1.6856,6.02,5.62176,1.63968,5.856,0.03456,0.01008,0.036000000000000004,5.5872,1.6296,5.82
2020-10-10 13:00:00,5.71824,1.66782,5.9565,0.03504,0.010220000000000002,0.036500000000000005,5.6832,1.6576,5.92,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73
2020-10-10 13:30:00,5.65104,1.64822,5.8865,0.03504,0.010220000000000002,0.036500000000000005,5.616,1.638,5.85,5.46864,1.5950199999999999,5.6965,0.03504,0.010220000000000002,0.036500000000000005,5.4336,1.5848,5.66
2020-10-10 14:00:00,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78,5.41104,1.57822,5.6365,0.03504,0.010220000000000002,0.036500000000000005,5.376,1.568,5.6
2020-10-10 14:30:00,5.43024,1.58382,5.6565,0.03504,0.010220000000000002,0.036500000000000005,5.3952,1.5735999999999999,5.62,5.25744,1.53342,5.4765,0.03504,0.010220000000000002,0.036500000000000005,5.2224,1.5232,5.44
2020-10-10 15:00:00,5.33424,1.5558200000000002,5.5565,0.03504,0.010220000000000002,0.036500000000000005,5.2992,1.5455999999999999,5.52,5.17104,1.5082200000000001,5.3865,0.03504,0.010220000000000002,0.036500000000000005,5.136,1.498,5.35
2020-10-10 15:30:00,5.30544,1.54742,5.5265,0.03504,0.010220000000000002,0.036500000000000005,5.2704,1.5372,5.49,5.14224,1.4998200000000002,5.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.1072,1.4896,5.32
2020-10-10 16:00:00,5.35296,1.56128,5.5760000000000005,0.03456,0.01008,0.036000000000000004,5.3184000000000005,1.5512000000000001,5.54,5.18976,1.51368,5.406,0.03456,0.01008,0.036000000000000004,5.1552,1.5036,5.37
2020-10-10 16:30:00,5.48784,1.6006200000000002,5.7165,0.03504,0.010220000000000002,0.036500000000000005,5.4528,1.5904,5.68,5.30544,1.54742,5.5265,0.03504,0.010220000000000002,0.036500000000000005,5.2704,1.5372,5.49
2020-10-10 17:00:00,5.62176,1.63968,5.856,0.03456,0.01008,0.036000000000000004,5.5872,1.6296,5.82,5.44896,1.58928,5.676,0.03456,0.01008,0.036000000000000004,5.4144,1.5792000000000002,5.64
2020-10-10 17:30:00,5.7278400000000005,1.67062,5.9665,0.03504,0.010220000000000002,0.036500000000000005,5.6928,1.6604,5.93,5.54544,1.61742,5.7765,0.03504,0.010220000000000002,0.036500000000000005,5.5104,1.6072000000000002,5.74
