Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-10 18:00:00,5.7278400000000005,1.67062,5.9665,0.03504,0.010220000000000002,0.036500000000000005,5.6928,1.6604,5.93,5.54544,1.61742,5.7765,0.03504,0.010220000000000002,0.036500000000000005,5.5104,1.6072000000000002,5.74
2020-10-10 18:30:00,5.81328,1.69554,6.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7792,1.6856,6.02,5.63088,1.64234,5.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5968,1.6324,5.83
2020-10-10 19:00:00,5.87856,1.7145800000000002,6.1235,0.03216,0.009380000000000001,0.0335,5.8464,1.7052,6.09,5.69616,1.66138,5.9335,0.03216,0.009380000000000001,0.0335,5.664,1.6520000000000001,5.9
2020-10-10 19:30:00,5.7744,1.6842000000000001,6.015,0.033600000000000005,0.0098,0.035,5.7408,1.6743999999999999,5.98,5.592,1.631,5.825,0.033600000000000005,0.0098,0.035,5.5584,1.6212,5.79
2020-10-10 20:00:00,5.5632,1.6226,5.795,0.033600000000000005,0.0098,0.035,5.5296,1.6128,5.76,5.3904,1.5722,5.615,0.033600000000000005,0.0098,0.035,5.3568,1.5624,5.58
2020-10-10 20:30:00,5.3616,1.5638,5.585,0.033600000000000005,0.0098,0.035,5.328,1.554,5.55,5.1984,1.5162,5.415,0.033600000000000005,0.0098,0.035,5.1648,1.5064000000000002,5.38
2020-10-10 21:00:00,5.1408,1.4994,5.355,0.033600000000000005,0.0098,0.035,5.1072,1.4896,5.32,4.9776,1.4518,5.185,0.033600000000000005,0.0098,0.035,4.944,1.442,5.15
2020-10-10 21:30:00,4.9968,1.4574,5.205,0.033600000000000005,0.0098,0.035,4.9632000000000005,1.4476,5.17,4.8432,1.4126,5.045,0.033600000000000005,0.0098,0.035,4.8096,1.4028,5.01
2020-10-10 22:00:00,4.85328,1.41554,5.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8192,1.4056,5.02,4.69968,1.37074,4.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6656,1.3608,4.86
2020-10-10 22:30:00,4.6608,1.3594,4.855,0.033600000000000005,0.0098,0.035,4.6272,1.3496000000000001,4.82,4.5168,1.3174000000000001,4.705,0.033600000000000005,0.0098,0.035,4.4832,1.3076,4.67
2020-10-10 23:00:00,4.4304,1.2922,4.615,0.033600000000000005,0.0098,0.035,4.3968,1.2824,4.58,4.296,1.2530000000000001,4.475,0.033600000000000005,0.0098,0.035,4.2624,1.2432,4.44
2020-10-10 23:30:00,4.2576,1.2418,4.435,0.033600000000000005,0.0098,0.035,4.224,1.232,4.4,4.1232,1.2026,4.295,0.033600000000000005,0.0098,0.035,4.0896,1.1928,4.26
2020-10-11 00:00:00,4.0464,1.1802,4.215,0.033600000000000005,0.0098,0.035,4.0128,1.1703999999999999,4.18,3.912,1.141,4.075,0.033600000000000005,0.0098,0.035,3.8784,1.1312,4.04
2020-10-11 00:30:00,3.9312,1.1466,4.095,0.033600000000000005,0.0098,0.035,3.8976,1.1368,4.06,3.7968,1.1074,3.955,0.033600000000000005,0.0098,0.035,3.7632,1.0976,3.92
2020-10-11 01:00:00,3.8064,1.1102,3.965,0.033600000000000005,0.0098,0.035,3.7728,1.1004,3.93,3.6816,1.0738,3.835,0.033600000000000005,0.0098,0.035,3.648,1.064,3.8
2020-10-11 01:30:00,3.73872,1.09046,3.8945,0.033120000000000004,0.00966,0.0345,3.7056,1.0808,3.86,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73
2020-10-11 02:00:00,3.8064,1.1102,3.965,0.033600000000000005,0.0098,0.035,3.7728,1.1004,3.93,3.6816,1.0738,3.835,0.033600000000000005,0.0098,0.035,3.648,1.064,3.8
2020-10-11 02:30:00,3.70128,1.07954,3.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6672000000000002,1.0696,3.8200000000000003,3.57648,1.04314,3.7255000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5423999999999998,1.0332,3.69
2020-10-11 03:00:00,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61
2020-10-11 03:30:00,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998,3.49008,1.01794,3.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.456,1.008,3.6
2020-10-11 04:00:00,3.52848,1.02914,3.6755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4944,1.0192,3.64,3.41328,0.9955400000000001,3.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3792,0.9856,3.52
2020-10-11 04:30:00,3.47088,1.01234,3.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4368,1.0024,3.58,3.35568,0.97874,3.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3216,0.9688,3.46
2020-10-11 05:00:00,3.47088,1.01234,3.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4368,1.0024,3.58,3.35568,0.97874,3.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3216,0.9688,3.46
2020-10-11 05:30:00,3.45168,1.00674,3.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4176,0.9968,3.56,3.33648,0.9731400000000001,3.4755000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3024,0.9632000000000001,3.44
2020-10-11 06:00:00,3.49008,1.01794,3.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.456,1.008,3.6,3.37488,0.9843400000000001,3.5155000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3407999999999998,0.9744,3.48
2020-10-11 06:30:00,3.624,1.057,3.775,0.033600000000000005,0.0098,0.035,3.5904,1.0472,3.74,3.4992,1.0206,3.645,0.033600000000000005,0.0098,0.035,3.4656000000000002,1.0108,3.61
2020-10-11 07:00:00,3.70128,1.07954,3.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6672000000000002,1.0696,3.8200000000000003,3.57648,1.04314,3.7255000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5423999999999998,1.0332,3.69
2020-10-11 07:30:00,3.83616,1.11888,3.996,0.03456,0.01008,0.036000000000000004,3.8016,1.1088,3.96,3.70176,1.07968,3.856,0.03456,0.01008,0.036000000000000004,3.6672000000000002,1.0696,3.8200000000000003
2020-10-11 08:00:00,4.04784,1.18062,4.2165,0.03504,0.010220000000000002,0.036500000000000005,4.0128,1.1703999999999999,4.18,3.91344,1.14142,4.0765,0.03504,0.010220000000000002,0.036500000000000005,3.8784,1.1312,4.04
2020-10-11 08:30:00,4.36608,1.27344,4.548,0.01728,0.00504,0.018000000000000002,4.3488,1.2684,4.53,4.23168,1.23424,4.408,0.01728,0.00504,0.018000000000000002,4.2144,1.2292,4.39
2020-10-11 09:00:00,4.54848,1.32664,4.7379999999999995,0.01728,0.00504,0.018000000000000002,4.5312,1.3216,4.72,4.40448,1.28464,4.588,0.01728,0.00504,0.018000000000000002,4.3872,1.2796,4.57
2020-10-11 09:30:00,4.72128,1.37704,4.918,0.01728,0.00504,0.018000000000000002,4.704,1.3719999999999999,4.9,4.56768,1.33224,4.758,0.01728,0.00504,0.018000000000000002,4.5504,1.3272,4.74
2020-10-11 10:00:00,5.00928,1.4610400000000001,5.218,0.01728,0.00504,0.018000000000000002,4.992,1.456,5.2,4.84608,1.41344,5.048,0.01728,0.00504,0.018000000000000002,4.8288,1.4084,5.03
2020-10-11 10:30:00,5.16288,1.50584,5.378,0.01728,0.00504,0.018000000000000002,5.1456,1.5008,5.36,4.99968,1.45824,5.208,0.01728,0.00504,0.018000000000000002,4.9824,1.4532,5.19
2020-10-11 11:00:00,5.26848,1.53664,5.4879999999999995,0.01728,0.00504,0.018000000000000002,5.2512,1.5316,5.47,5.10528,1.4890400000000001,5.318,0.01728,0.00504,0.018000000000000002,5.088,1.484,5.3
2020-10-11 11:30:00,5.26848,1.53664,5.4879999999999995,0.01728,0.00504,0.018000000000000002,5.2512,1.5316,5.47,5.10528,1.4890400000000001,5.318,0.01728,0.00504,0.018000000000000002,5.088,1.484,5.3
2020-10-11 12:00:00,5.37408,1.56744,5.598,0.01728,0.00504,0.018000000000000002,5.3568,1.5624,5.58,5.20128,1.5170400000000002,5.418,0.01728,0.00504,0.018000000000000002,5.184,1.512,5.4
2020-10-11 12:30:00,5.45088,1.5898400000000001,5.678,0.01728,0.00504,0.018000000000000002,5.4336,1.5848,5.66,5.27808,1.53944,5.498,0.01728,0.00504,0.018000000000000002,5.2608,1.5344,5.48
2020-10-11 13:00:00,5.62368,1.64024,5.858,0.01728,0.00504,0.018000000000000002,5.6064,1.6352,5.84,5.44128,1.58704,5.668,0.01728,0.00504,0.018000000000000002,5.424,1.5819999999999999,5.65
2020-10-11 13:30:00,5.53728,1.61504,5.768,0.01728,0.00504,0.018000000000000002,5.52,1.6099999999999999,5.75,5.36448,1.56464,5.588,0.01728,0.00504,0.018000000000000002,5.3472,1.5596,5.57
2020-10-11 14:00:00,5.47008,1.59544,5.698,0.01728,0.00504,0.018000000000000002,5.4528,1.5904,5.68,5.30688,1.5478399999999999,5.5280000000000005,0.01728,0.00504,0.018000000000000002,5.2896,1.5428000000000002,5.51
2020-10-11 14:30:00,5.45088,1.5898400000000001,5.678,0.01728,0.00504,0.018000000000000002,5.4336,1.5848,5.66,5.28768,1.54224,5.508,0.01728,0.00504,0.018000000000000002,5.2704,1.5372,5.49
2020-10-11 15:00:00,5.32608,1.5534400000000002,5.548,0.01728,0.00504,0.018000000000000002,5.3088,1.5484,5.53,5.16288,1.50584,5.378,0.01728,0.00504,0.018000000000000002,5.1456,1.5008,5.36
2020-10-11 15:30:00,5.27808,1.53944,5.498,0.01728,0.00504,0.018000000000000002,5.2608,1.5344,5.48,5.11488,1.49184,5.328,0.01728,0.00504,0.018000000000000002,5.0976,1.4868000000000001,5.31
2020-10-11 16:00:00,5.4604800000000004,1.59264,5.688,0.01728,0.00504,0.018000000000000002,5.4432,1.5876000000000001,5.67,5.28768,1.54224,5.508,0.01728,0.00504,0.018000000000000002,5.2704,1.5372,5.49
2020-10-11 16:30:00,5.62368,1.64024,5.858,0.01728,0.00504,0.018000000000000002,5.6064,1.6352,5.84,5.45088,1.5898400000000001,5.678,0.01728,0.00504,0.018000000000000002,5.4336,1.5848,5.66
2020-10-11 17:00:00,5.71968,1.66824,5.958,0.01728,0.00504,0.018000000000000002,5.7024,1.6632,5.94,5.53728,1.61504,5.768,0.01728,0.00504,0.018000000000000002,5.52,1.6099999999999999,5.75
2020-10-11 17:30:00,5.79648,1.6906400000000001,6.038,0.01728,0.00504,0.018000000000000002,5.7792,1.6856,6.02,5.61408,1.63744,5.848,0.01728,0.00504,0.018000000000000002,5.5968,1.6324,5.83
2020-10-11 18:00:00,5.81568,1.69624,6.058,0.01728,0.00504,0.018000000000000002,5.7984,1.6912,6.04,5.64288,1.6458400000000002,5.878,0.01728,0.00504,0.018000000000000002,5.6256,1.6408,5.86
2020-10-11 18:30:00,5.7571200000000005,1.67916,5.997,0.01632,0.00476,0.017,5.7408,1.6743999999999999,5.98,5.57472,1.62596,5.807,0.01632,0.00476,0.017,5.5584,1.6212,5.79
2020-10-11 19:00:00,5.79456,1.69008,6.036,0.015360000000000002,0.0044800000000000005,0.016,5.7792,1.6856,6.02,5.61216,1.6368800000000001,5.846,0.015360000000000002,0.0044800000000000005,0.016,5.5968,1.6324,5.83
2020-10-11 19:30:00,5.67984,1.6566200000000002,5.9165,0.01584,0.00462,0.0165,5.664,1.6520000000000001,5.9,5.50704,1.60622,5.7365,0.01584,0.00462,0.0165,5.4912,1.6016,5.72
2020-10-11 20:00:00,5.43984,1.58662,5.6665,0.01584,0.00462,0.0165,5.424,1.5819999999999999,5.65,5.26704,1.5362200000000001,5.4865,0.01584,0.00462,0.0165,5.2512,1.5316,5.47
2020-10-11 20:30:00,5.30544,1.54742,5.5265,0.01584,0.00462,0.0165,5.2896,1.5428000000000002,5.51,5.14224,1.4998200000000002,5.3565000000000005,0.01584,0.00462,0.0165,5.1264,1.4952,5.34
2020-10-11 21:00:00,5.18112,1.51116,5.397,0.01632,0.00476,0.017,5.1648,1.5064000000000002,5.38,5.01792,1.46356,5.227,0.01632,0.00476,0.017,5.0016,1.4588,5.21
2020-10-11 21:30:00,4.9694400000000005,1.44942,5.1765,0.01584,0.00462,0.0165,4.9536,1.4448,5.16,4.81584,1.40462,5.0165,0.01584,0.00462,0.0165,4.8,1.4,5.0
2020-10-11 22:00:00,4.73904,1.38222,4.9365,0.01584,0.00462,0.0165,4.7232,1.3776,4.92,4.59504,1.34022,4.7865,0.01584,0.00462,0.0165,4.5792,1.3356,4.77
2020-10-11 22:30:00,4.49952,1.31236,4.687,0.01632,0.00476,0.017,4.4832,1.3076,4.67,4.36512,1.27316,4.547,0.01632,0.00476,0.017,4.3488,1.2684,4.53
2020-10-11 23:00:00,4.22112,1.23116,4.397,0.01632,0.00476,0.017,4.2048,1.2264,4.38,4.09632,1.19476,4.267,0.01632,0.00476,0.017,4.08,1.19,4.25
2020-10-11 23:30:00,3.9523200000000003,1.15276,4.117,0.01632,0.00476,0.017,3.936,1.148,4.1,3.82752,1.11636,3.987,0.01632,0.00476,0.017,3.8112,1.1116,3.9699999999999998
2020-10-12 00:00:00,3.82704,1.11622,3.9865,0.01584,0.00462,0.0165,3.8112,1.1116,3.9699999999999998,3.70224,1.07982,3.8565,0.01584,0.00462,0.0165,3.6864,1.0752,3.84
2020-10-12 00:30:00,3.72192,1.08556,3.877,0.01632,0.00476,0.017,3.7056,1.0808,3.86,3.60672,1.05196,3.757,0.01632,0.00476,0.017,3.5904,1.0472,3.74
2020-10-12 01:00:00,3.63504,1.06022,3.7865,0.01584,0.00462,0.0165,3.6192,1.0556,3.77,3.5198400000000003,1.02662,3.6665,0.01584,0.00462,0.0165,3.504,1.022,3.65
2020-10-12 01:30:00,3.6336,1.0598,3.785,0.033600000000000005,0.0098,0.035,3.6,1.05,3.75,3.5183999999999997,1.0262,3.665,0.033600000000000005,0.0098,0.035,3.4848,1.0164,3.63
2020-10-12 02:00:00,3.7104,1.0822,3.865,0.033600000000000005,0.0098,0.035,3.6768,1.0724,3.83,3.5952,1.0486,3.745,0.033600000000000005,0.0098,0.035,3.5616,1.0388,3.71
2020-10-12 02:30:00,3.64272,1.06246,3.7945,0.033120000000000004,0.00966,0.0345,3.6096,1.0528,3.76,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64
2020-10-12 03:00:00,3.5664,1.0402,3.715,0.033600000000000005,0.0098,0.035,3.5328,1.0304,3.68,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56
2020-10-12 03:30:00,3.52848,1.02914,3.6755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4944,1.0192,3.64,3.41328,0.9955400000000001,3.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3792,0.9856,3.52
2020-10-12 04:00:00,3.48,1.015,3.625,0.033600000000000005,0.0098,0.035,3.4464,1.0052,3.59,3.3648,0.9814,3.505,0.033600000000000005,0.0098,0.035,3.3312,0.9716,3.47
2020-10-12 04:30:00,3.48048,1.01514,3.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4464,1.0052,3.59,3.3652800000000003,0.9815400000000001,3.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3312,0.9716,3.47
2020-10-12 05:00:00,3.48048,1.01514,3.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4464,1.0052,3.59,3.3652800000000003,0.9815400000000001,3.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3312,0.9716,3.47
2020-10-12 05:30:00,3.6048,1.0514000000000001,3.755,0.033600000000000005,0.0098,0.035,3.5712,1.0416,3.7199999999999998,3.4896000000000003,1.0178,3.635,0.033600000000000005,0.0098,0.035,3.456,1.008,3.6
2020-10-12 06:00:00,3.8256,1.1158,3.985,0.033600000000000005,0.0098,0.035,3.792,1.106,3.95,3.7008,1.0794,3.855,0.033600000000000005,0.0098,0.035,3.6672000000000002,1.0696,3.8200000000000003
2020-10-12 06:30:00,4.2,1.225,4.375,0.033600000000000005,0.0098,0.035,4.1664,1.2152,4.34,4.0656,1.1858,4.235,0.033600000000000005,0.0098,0.035,4.032,1.176,4.2
2020-10-12 07:00:00,4.5936,1.3397999999999999,4.785,0.033600000000000005,0.0098,0.035,4.5600000000000005,1.33,4.75,4.4496,1.2978,4.635,0.033600000000000005,0.0098,0.035,4.416,1.288,4.6
2020-10-12 07:30:00,5.18928,1.5135399999999999,5.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1552,1.5036,5.37,5.02608,1.46594,5.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.992,1.456,5.2
2020-10-12 08:00:00,5.6505600000000005,1.6480800000000002,5.886,0.03456,0.01008,0.036000000000000004,5.616,1.638,5.85,5.46816,1.59488,5.696,0.03456,0.01008,0.036000000000000004,5.4336,1.5848,5.66
2020-10-12 08:30:00,6.02496,1.7572800000000002,6.276,0.03456,0.01008,0.036000000000000004,5.9904,1.7472,6.24,5.84256,1.70408,6.086,0.03456,0.01008,0.036000000000000004,5.808,1.694,6.05
2020-10-12 09:00:00,6.17952,1.8023600000000002,6.437,0.03552,0.010360000000000001,0.037,6.144,1.792,6.4,5.98752,1.7463600000000001,6.237,0.03552,0.010360000000000001,0.037,5.952,1.736,6.2
2020-10-12 09:30:00,6.41904,1.87222,6.6865,0.03504,0.010220000000000002,0.036500000000000005,6.384,1.862,6.65,6.21744,1.81342,6.4765,0.03504,0.010220000000000002,0.036500000000000005,6.1824,1.8032,6.44
2020-10-12 10:00:00,6.64944,1.9394200000000001,6.9265,0.03504,0.010220000000000002,0.036500000000000005,6.6144,1.9292,6.89,6.44784,1.88062,6.7165,0.03504,0.010220000000000002,0.036500000000000005,6.4128,1.8704,6.68
2020-10-12 10:30:00,6.55392,1.9115600000000001,6.827,0.03552,0.010360000000000001,0.037,6.5184,1.9012,6.79,6.35232,1.85276,6.617,0.03552,0.010360000000000001,0.037,6.3168,1.8424,6.58
2020-10-12 11:00:00,6.64896,1.9392800000000001,6.926,0.03456,0.01008,0.036000000000000004,6.6144,1.9292,6.89,6.43776,1.8776800000000002,6.7059999999999995,0.03456,0.01008,0.036000000000000004,6.4032,1.8676,6.67
2020-10-12 11:30:00,6.69792,1.95356,6.977,0.03552,0.010360000000000001,0.037,6.6624,1.9432,6.94,6.48672,1.89196,6.757,0.03552,0.010360000000000001,0.037,6.4512,1.8816000000000002,6.72
2020-10-12 12:00:00,6.60192,1.92556,6.877,0.03552,0.010360000000000001,0.037,6.5664,1.9152,6.84,6.40032,1.8667600000000002,6.667,0.03552,0.010360000000000001,0.037,6.3648,1.8564,6.63
2020-10-12 12:30:00,6.57264,1.91702,6.8465,0.03504,0.010220000000000002,0.036500000000000005,6.5376,1.9068,6.8100000000000005,6.36144,1.85542,6.6265,0.03504,0.010220000000000002,0.036500000000000005,6.3264,1.8452000000000002,6.59
2020-10-12 13:00:00,6.57264,1.91702,6.8465,0.03504,0.010220000000000002,0.036500000000000005,6.5376,1.9068,6.8100000000000005,6.36144,1.85542,6.6265,0.03504,0.010220000000000002,0.036500000000000005,6.3264,1.8452000000000002,6.59
2020-10-12 13:30:00,6.49584,1.8946200000000002,6.7665,0.03504,0.010220000000000002,0.036500000000000005,6.4608,1.8844,6.73,6.29424,1.83582,6.5565,0.03504,0.010220000000000002,0.036500000000000005,6.2592,1.8256000000000001,6.52
2020-10-12 14:00:00,6.54432,1.90876,6.817,0.03552,0.010360000000000001,0.037,6.5088,1.8984,6.78,6.34272,1.84996,6.607,0.03552,0.010360000000000001,0.037,6.3072,1.8396,6.57
2020-10-12 14:30:00,6.4392,1.8780999999999999,6.7075,0.036000000000000004,0.0105,0.0375,6.4032,1.8676,6.67,6.2376,1.8193000000000001,6.4975,0.036000000000000004,0.0105,0.0375,6.2016,1.8088000000000002,6.46
2020-10-12 15:00:00,6.4392,1.8780999999999999,6.7075,0.036000000000000004,0.0105,0.0375,6.4032,1.8676,6.67,6.2376,1.8193000000000001,6.4975,0.036000000000000004,0.0105,0.0375,6.2016,1.8088000000000002,6.46
2020-10-12 15:30:00,6.33312,1.8471600000000001,6.5969999999999995,0.03552,0.010360000000000001,0.037,6.2976,1.8368,6.5600000000000005,6.13152,1.78836,6.3870000000000005,0.03552,0.010360000000000001,0.037,6.096,1.778,6.35
2020-10-12 16:00:00,6.43824,1.87782,6.7065,0.03504,0.010220000000000002,0.036500000000000005,6.4032,1.8676,6.67,6.23664,1.81902,6.4965,0.03504,0.010220000000000002,0.036500000000000005,6.2016,1.8088000000000002,6.46
2020-10-12 16:30:00,6.66768,1.94474,6.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6336,1.9348,6.91,6.46608,1.8859400000000002,6.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.432,1.876,6.7
2020-10-12 17:00:00,6.68736,1.9504800000000002,6.966,0.03456,0.01008,0.036000000000000004,6.6528,1.9404,6.93,6.48576,1.89168,6.756,0.03456,0.01008,0.036000000000000004,6.4512,1.8816000000000002,6.72
2020-10-12 17:30:00,6.74496,1.9672800000000001,7.026,0.03456,0.01008,0.036000000000000004,6.7104,1.9572,6.99,6.53376,1.90568,6.806,0.03456,0.01008,0.036000000000000004,6.4992,1.8956,6.77
2020-10-12 18:00:00,6.62976,1.93368,6.906,0.03456,0.01008,0.036000000000000004,6.5952,1.9236,6.87,6.41856,1.87208,6.686,0.03456,0.01008,0.036000000000000004,6.384,1.862,6.65
2020-10-12 18:30:00,6.59856,1.9245800000000002,6.8735,0.03216,0.009380000000000001,0.0335,6.5664,1.9152,6.84,6.39696,1.86578,6.6635,0.03216,0.009380000000000001,0.0335,6.3648,1.8564,6.63
2020-10-12 19:00:00,6.5328,1.9054000000000002,6.805,0.033600000000000005,0.0098,0.035,6.4992,1.8956,6.77,6.3312,1.8466,6.595,0.033600000000000005,0.0098,0.035,6.2976,1.8368,6.5600000000000005
2020-10-12 19:30:00,6.33072,1.84646,6.5945,0.033120000000000004,0.00966,0.0345,6.2976,1.8368,6.5600000000000005,6.13872,1.79046,6.3945,0.033120000000000004,0.00966,0.0345,6.1056,1.7808000000000002,6.36
2020-10-12 20:00:00,6.072,1.771,6.325,0.033600000000000005,0.0098,0.035,6.0384,1.7612,6.29,5.8896,1.7178,6.135,0.033600000000000005,0.0098,0.035,5.856,1.708,6.1
2020-10-12 20:30:00,5.784,1.687,6.025,0.033600000000000005,0.0098,0.035,5.7504,1.6772,5.99,5.6112,1.6366,5.845,0.033600000000000005,0.0098,0.035,5.5776,1.6268,5.8100000000000005
2020-10-12 21:00:00,5.5824,1.6282,5.815,0.033600000000000005,0.0098,0.035,5.5488,1.6184,5.78,5.4,1.5750000000000002,5.625,0.033600000000000005,0.0098,0.035,5.3664,1.5652,5.59
2020-10-12 21:30:00,5.30448,1.5471400000000002,5.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2704,1.5372,5.49,5.14128,1.49954,5.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1072,1.4896,5.32
2020-10-12 22:00:00,5.016,1.463,5.225,0.033600000000000005,0.0098,0.035,4.9824,1.4532,5.19,4.8624,1.4182000000000001,5.065,0.033600000000000005,0.0098,0.035,4.8288,1.4084,5.03
2020-10-12 22:30:00,4.71888,1.37634,4.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6848,1.3664,4.88,4.57488,1.33434,4.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5408,1.3244,4.73
2020-10-12 23:00:00,4.4496,1.2978,4.635,0.033600000000000005,0.0098,0.035,4.416,1.288,4.6,4.3056,1.2558,4.485,0.033600000000000005,0.0098,0.035,4.272,1.246,4.45
2020-10-12 23:30:00,4.1904,1.2222,4.365,0.033600000000000005,0.0098,0.035,4.1568,1.2124,4.33,4.056,1.183,4.225,0.033600000000000005,0.0098,0.035,4.0224,1.1732,4.19
2020-10-13 00:00:00,4.03776,1.17768,4.206,0.03456,0.01008,0.036000000000000004,4.0032,1.1676,4.17,3.91296,1.14128,4.076,0.03456,0.01008,0.036000000000000004,3.8784,1.1312,4.04
2020-10-13 00:30:00,3.912,1.141,4.075,0.033600000000000005,0.0098,0.035,3.8784,1.1312,4.04,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91
2020-10-13 01:00:00,3.8256,1.1158,3.985,0.033600000000000005,0.0098,0.035,3.792,1.106,3.95,3.7008,1.0794,3.855,0.033600000000000005,0.0098,0.035,3.6672000000000002,1.0696,3.8200000000000003
2020-10-13 01:30:00,3.816,1.113,3.975,0.033600000000000005,0.0098,0.035,3.7824,1.1032,3.94,3.6912000000000003,1.0766,3.8449999999999998,0.033600000000000005,0.0098,0.035,3.6576,1.0668,3.81
2020-10-13 02:00:00,3.9312,1.1466,4.095,0.033600000000000005,0.0098,0.035,3.8976,1.1368,4.06,3.8064,1.1102,3.965,0.033600000000000005,0.0098,0.035,3.7728,1.1004,3.93
2020-10-13 02:30:00,3.8544,1.1242,4.015,0.033600000000000005,0.0098,0.035,3.8208,1.1144,3.98,3.7296,1.0878,3.885,0.033600000000000005,0.0098,0.035,3.696,1.078,3.85
2020-10-13 03:00:00,3.75888,1.09634,3.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7248,1.0864,3.88,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76
2020-10-13 03:30:00,3.74976,1.09368,3.906,0.03456,0.01008,0.036000000000000004,3.7152000000000003,1.0836000000000001,3.87,3.62496,1.05728,3.776,0.03456,0.01008,0.036000000000000004,3.5904,1.0472,3.74
2020-10-13 04:00:00,3.69168,1.07674,3.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6576,1.0668,3.81,3.5668800000000003,1.04034,3.7155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5328,1.0304,3.68
2020-10-13 04:30:00,3.66288,1.06834,3.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6288,1.0584,3.7800000000000002,3.54768,1.03474,3.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5136000000000003,1.0248,3.66
2020-10-13 05:00:00,3.67296,1.07128,3.826,0.03456,0.01008,0.036000000000000004,3.6384,1.0612,3.79,3.55776,1.03768,3.706,0.03456,0.01008,0.036000000000000004,3.5232,1.0276,3.67
2020-10-13 05:30:00,3.82608,1.11594,3.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.792,1.106,3.95,3.70128,1.07954,3.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6672000000000002,1.0696,3.8200000000000003
2020-10-13 06:00:00,3.9888,1.1634,4.155,0.033600000000000005,0.0098,0.035,3.9552,1.1536,4.12,3.8544,1.1242,4.015,0.033600000000000005,0.0098,0.035,3.8208,1.1144,3.98
2020-10-13 06:30:00,4.35456,1.27008,4.536,0.03456,0.01008,0.036000000000000004,4.32,1.26,4.5,4.21056,1.22808,4.386,0.03456,0.01008,0.036000000000000004,4.176,1.218,4.35
2020-10-13 07:00:00,4.69008,1.36794,4.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.656,1.358,4.85,4.53648,1.32314,4.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5024,1.3132000000000001,4.69
2020-10-13 07:30:00,5.19936,1.51648,5.416,0.03456,0.01008,0.036000000000000004,5.1648,1.5064000000000002,5.38,5.03616,1.46888,5.246,0.03456,0.01008,0.036000000000000004,5.0016,1.4588,5.21
2020-10-13 08:00:00,5.70816,1.6648800000000001,5.946,0.03456,0.01008,0.036000000000000004,5.6736,1.6548,5.91,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72
2020-10-13 08:30:00,6.01632,1.75476,6.267,0.03552,0.010360000000000001,0.037,5.9808,1.7444000000000002,6.23,5.82432,1.69876,6.067,0.03552,0.010360000000000001,0.037,5.7888,1.6884000000000001,6.03
2020-10-13 09:00:00,6.2184,1.8137,6.4775,0.036000000000000004,0.0105,0.0375,6.1824,1.8032,6.44,6.0072,1.7521,6.2575,0.036000000000000004,0.0105,0.0375,5.9712,1.7416,6.22
2020-10-13 09:30:00,6.4296,1.8753000000000002,6.6975,0.036000000000000004,0.0105,0.0375,6.3936,1.8648,6.66,6.2184,1.8137,6.4775,0.036000000000000004,0.0105,0.0375,6.1824,1.8032,6.44
2020-10-13 10:00:00,6.564,1.9145,6.8375,0.036000000000000004,0.0105,0.0375,6.5280000000000005,1.904,6.8,6.3528,1.8529,6.6175,0.036000000000000004,0.0105,0.0375,6.3168,1.8424,6.58
2020-10-13 10:30:00,6.4684800000000005,1.88664,6.7379999999999995,0.036480000000000005,0.01064,0.038,6.432,1.876,6.7,6.25728,1.82504,6.518,0.036480000000000005,0.01064,0.038,6.2208,1.8144,6.48
2020-10-13 11:00:00,6.6216,1.9313,6.8975,0.036000000000000004,0.0105,0.0375,6.5856,1.9208,6.86,6.4008,1.8669,6.6675,0.036000000000000004,0.0105,0.0375,6.3648,1.8564,6.63
2020-10-13 11:30:00,6.52512,1.9031600000000002,6.797,0.03552,0.010360000000000001,0.037,6.4896,1.8928,6.76,6.31392,1.84156,6.577,0.03552,0.010360000000000001,0.037,6.2784,1.8312,6.54
2020-10-13 12:00:00,6.57264,1.91702,6.8465,0.03504,0.010220000000000002,0.036500000000000005,6.5376,1.9068,6.8100000000000005,6.36144,1.85542,6.6265,0.03504,0.010220000000000002,0.036500000000000005,6.3264,1.8452000000000002,6.59
2020-10-13 12:30:00,6.5635200000000005,1.91436,6.837,0.03552,0.010360000000000001,0.037,6.5280000000000005,1.904,6.8,6.35232,1.85276,6.617,0.03552,0.010360000000000001,0.037,6.3168,1.8424,6.58
2020-10-13 13:00:00,6.516,1.9005,6.7875,0.036000000000000004,0.0105,0.0375,6.48,1.8900000000000001,6.75,6.3048,1.8389000000000002,6.5675,0.036000000000000004,0.0105,0.0375,6.2688,1.8284,6.53
2020-10-13 13:30:00,6.43776,1.8776800000000002,6.7059999999999995,0.03456,0.01008,0.036000000000000004,6.4032,1.8676,6.67,6.22656,1.81608,6.486,0.03456,0.01008,0.036000000000000004,6.192,1.806,6.45
2020-10-13 14:00:00,6.43728,1.8775400000000002,6.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4032,1.8676,6.67,6.22608,1.81594,6.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.192,1.806,6.45
2020-10-13 14:30:00,6.31344,1.84142,6.5765,0.03504,0.010220000000000002,0.036500000000000005,6.2784,1.8312,6.54,6.12144,1.7854200000000002,6.3765,0.03504,0.010220000000000002,0.036500000000000005,6.0864,1.7752,6.34
2020-10-13 15:00:00,6.26592,1.82756,6.527,0.03552,0.010360000000000001,0.037,6.2304,1.8172000000000001,6.49,6.07392,1.77156,6.327,0.03552,0.010360000000000001,0.037,6.0384,1.7612,6.29
2020-10-13 15:30:00,6.1512,1.7941,6.4075,0.036000000000000004,0.0105,0.0375,6.1152,1.7836,6.37,5.9592,1.7381000000000002,6.2075,0.036000000000000004,0.0105,0.0375,5.9232,1.7276,6.17
2020-10-13 16:00:00,6.32304,1.84422,6.5865,0.03504,0.010220000000000002,0.036500000000000005,6.288,1.834,6.55,6.12144,1.7854200000000002,6.3765,0.03504,0.010220000000000002,0.036500000000000005,6.0864,1.7752,6.34
2020-10-13 16:30:00,6.52368,1.90274,6.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4896,1.8928,6.76,6.32208,1.84394,6.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.288,1.834,6.55
2020-10-13 17:00:00,6.52416,1.9028800000000001,6.796,0.03456,0.01008,0.036000000000000004,6.4896,1.8928,6.76,6.32256,1.84408,6.586,0.03456,0.01008,0.036000000000000004,6.288,1.834,6.55
2020-10-13 17:30:00,6.56256,1.9140800000000002,6.836,0.03456,0.01008,0.036000000000000004,6.5280000000000005,1.904,6.8,6.36096,1.85528,6.626,0.03456,0.01008,0.036000000000000004,6.3264,1.8452000000000002,6.59
2020-10-13 18:00:00,6.5616,1.9138000000000002,6.835,0.033600000000000005,0.0098,0.035,6.5280000000000005,1.904,6.8,6.36,1.855,6.625,0.033600000000000005,0.0098,0.035,6.3264,1.8452000000000002,6.59
2020-10-13 18:30:00,6.63744,1.93592,6.914,0.03264,0.00952,0.034,6.6048,1.9264000000000001,6.88,6.42624,1.87432,6.694,0.03264,0.00952,0.034,6.3936,1.8648,6.66
2020-10-13 19:00:00,6.5616,1.9138000000000002,6.835,0.033600000000000005,0.0098,0.035,6.5280000000000005,1.904,6.8,6.36,1.855,6.625,0.033600000000000005,0.0098,0.035,6.3264,1.8452000000000002,6.59
2020-10-13 19:30:00,6.3696,1.8578000000000001,6.635,0.033600000000000005,0.0098,0.035,6.336,1.8479999999999999,6.6,6.168,1.799,6.425,0.033600000000000005,0.0098,0.035,6.1344,1.7892000000000001,6.39
2020-10-13 20:00:00,6.13008,1.78794,6.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.096,1.778,6.35,5.94768,1.73474,6.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9136,1.7248,6.16
2020-10-13 20:30:00,5.8512,1.7066,6.095,0.033600000000000005,0.0098,0.035,5.8176,1.6968,6.06,5.6784,1.6562000000000001,5.915,0.033600000000000005,0.0098,0.035,5.6448,1.6464,5.88
2020-10-13 21:00:00,5.6016,1.6338,5.835,0.033600000000000005,0.0098,0.035,5.568,1.624,5.8,5.4288,1.5834000000000001,5.655,0.033600000000000005,0.0098,0.035,5.3952,1.5735999999999999,5.62
2020-10-13 21:30:00,5.3808,1.5694,5.605,0.033600000000000005,0.0098,0.035,5.3472,1.5596,5.57,5.208,1.5190000000000001,5.425,0.033600000000000005,0.0098,0.035,5.1744,1.5091999999999999,5.39
2020-10-13 22:00:00,5.15088,1.50234,5.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1168,1.4924,5.33,4.98768,1.4547400000000001,5.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9536,1.4448,5.16
2020-10-13 22:30:00,4.872,1.421,5.075,0.033600000000000005,0.0098,0.035,4.8384,1.4112,5.04,4.7184,1.3762,4.915,0.033600000000000005,0.0098,0.035,4.6848,1.3664,4.88
2020-10-13 23:00:00,4.5648,1.3314,4.755,0.033600000000000005,0.0098,0.035,4.5312,1.3216,4.72,4.4208,1.2894,4.605,0.033600000000000005,0.0098,0.035,4.3872,1.2796,4.57
2020-10-13 23:30:00,4.31568,1.25874,4.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2816,1.2488000000000001,4.46,4.17168,1.21674,4.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1376,1.2068,4.31
2020-10-14 00:00:00,4.0752,1.1886,4.245,0.033600000000000005,0.0098,0.035,4.0416,1.1788,4.21,3.9504,1.1522000000000001,4.115,0.033600000000000005,0.0098,0.035,3.9168000000000003,1.1424,4.08
2020-10-14 00:30:00,3.94128,1.14954,4.1055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9072,1.1396,4.07,3.8164800000000003,1.11314,3.9755000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7824,1.1032,3.94
2020-10-14 01:00:00,3.85488,1.1243400000000001,4.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8208,1.1144,3.98,3.73008,1.08794,3.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.696,1.078,3.85
2020-10-14 01:30:00,3.8745600000000002,1.13008,4.036,0.03456,0.01008,0.036000000000000004,3.84,1.12,4.0,3.74976,1.09368,3.906,0.03456,0.01008,0.036000000000000004,3.7152000000000003,1.0836000000000001,3.87
2020-10-14 02:00:00,3.95088,1.15234,4.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9168000000000003,1.1424,4.08,3.82608,1.11594,3.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.792,1.106,3.95
2020-10-14 02:30:00,3.86496,1.12728,4.026,0.03456,0.01008,0.036000000000000004,3.8304,1.1172,3.99,3.74016,1.09088,3.896,0.03456,0.01008,0.036000000000000004,3.7056,1.0808,3.86
2020-10-14 03:00:00,3.7684800000000003,1.09914,3.9255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7344,1.0892,3.89,3.65328,1.06554,3.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6192,1.0556,3.77
2020-10-14 03:30:00,3.7296,1.0878,3.885,0.033600000000000005,0.0098,0.035,3.696,1.078,3.85,3.6048,1.0514000000000001,3.755,0.033600000000000005,0.0098,0.035,3.5712,1.0416,3.7199999999999998
2020-10-14 04:00:00,3.6912000000000003,1.0766,3.8449999999999998,0.033600000000000005,0.0098,0.035,3.6576,1.0668,3.81,3.5664,1.0402,3.715,0.033600000000000005,0.0098,0.035,3.5328,1.0304,3.68
2020-10-14 04:30:00,3.672,1.071,3.825,0.033600000000000005,0.0098,0.035,3.6384,1.0612,3.79,3.5472,1.0346,3.6950000000000003,0.033600000000000005,0.0098,0.035,3.5136000000000003,1.0248,3.66
2020-10-14 05:00:00,3.6912000000000003,1.0766,3.8449999999999998,0.033600000000000005,0.0098,0.035,3.6576,1.0668,3.81,3.576,1.043,3.725,0.033600000000000005,0.0098,0.035,3.5423999999999998,1.0332,3.69
2020-10-14 05:30:00,3.84528,1.12154,4.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8112,1.1116,3.9699999999999998,3.7204800000000002,1.08514,3.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6864,1.0752,3.84
2020-10-14 06:00:00,3.9888,1.1634,4.155,0.033600000000000005,0.0098,0.035,3.9552,1.1536,4.12,3.8544,1.1242,4.015,0.033600000000000005,0.0098,0.035,3.8208,1.1144,3.98
2020-10-14 06:30:00,4.33536,1.26448,4.516,0.03456,0.01008,0.036000000000000004,4.3008,1.2544,4.48,4.20096,1.22528,4.376,0.03456,0.01008,0.036000000000000004,4.1664,1.2152,4.34
2020-10-14 07:00:00,4.7568,1.3874,4.955,0.033600000000000005,0.0098,0.035,4.7232,1.3776,4.92,4.6032,1.3426,4.795,0.033600000000000005,0.0098,0.035,4.5696,1.3328,4.76
2020-10-14 07:30:00,5.25696,1.53328,5.476,0.03456,0.01008,0.036000000000000004,5.2224,1.5232,5.44,5.09376,1.4856800000000001,5.306,0.03456,0.01008,0.036000000000000004,5.0592,1.4756,5.27
2020-10-14 08:00:00,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67
2020-10-14 08:30:00,5.98704,1.74622,6.2365,0.03504,0.010220000000000002,0.036500000000000005,5.952,1.736,6.2,5.79504,1.69022,6.0365,0.03504,0.010220000000000002,0.036500000000000005,5.76,1.6800000000000002,6.0
2020-10-14 09:00:00,6.24576,1.8216800000000002,6.506,0.03456,0.01008,0.036000000000000004,6.2112,1.8115999999999999,6.47,6.05376,1.7656800000000001,6.306,0.03456,0.01008,0.036000000000000004,6.0192,1.7556,6.27
2020-10-14 09:30:00,6.39936,1.8664800000000001,6.666,0.03456,0.01008,0.036000000000000004,6.3648,1.8564,6.63,6.19776,1.80768,6.456,0.03456,0.01008,0.036000000000000004,6.1632,1.7976,6.42
2020-10-14 10:00:00,6.516,1.9005,6.7875,0.036000000000000004,0.0105,0.0375,6.48,1.8900000000000001,6.75,6.3144,1.8417,6.5775,0.036000000000000004,0.0105,0.0375,6.2784,1.8312,6.54
2020-10-14 10:30:00,6.49632,1.8947600000000002,6.767,0.03552,0.010360000000000001,0.037,6.4608,1.8844,6.73,6.29472,1.83596,6.557,0.03552,0.010360000000000001,0.037,6.2592,1.8256000000000001,6.52
2020-10-14 11:00:00,6.52512,1.9031600000000002,6.797,0.03552,0.010360000000000001,0.037,6.4896,1.8928,6.76,6.32352,1.84436,6.587,0.03552,0.010360000000000001,0.037,6.288,1.834,6.55
2020-10-14 11:30:00,6.49584,1.8946200000000002,6.7665,0.03504,0.010220000000000002,0.036500000000000005,6.4608,1.8844,6.73,6.29424,1.83582,6.5565,0.03504,0.010220000000000002,0.036500000000000005,6.2592,1.8256000000000001,6.52
2020-10-14 12:00:00,6.41808,1.87194,6.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.384,1.862,6.65,6.21648,1.8131400000000002,6.4755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1824,1.8032,6.44
2020-10-14 12:30:00,6.50448,1.89714,6.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4704,1.8872,6.74,6.30288,1.83834,6.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2688,1.8284,6.53
2020-10-14 13:00:00,6.32352,1.84436,6.587,0.03552,0.010360000000000001,0.037,6.288,1.834,6.55,6.12192,1.78556,6.377,0.03552,0.010360000000000001,0.037,6.0864,1.7752,6.34
2020-10-14 13:30:00,6.26064,1.8260200000000002,6.5215,0.020640000000000002,0.00602,0.021500000000000002,6.24,1.82,6.5,6.05904,1.76722,6.3115,0.020640000000000002,0.00602,0.021500000000000002,6.0384,1.7612,6.29
2020-10-14 14:00:00,6.27408,1.8299400000000001,6.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.24,1.82,6.5,6.07248,1.77114,6.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0384,1.7612,6.29
2020-10-14 14:30:00,6.31296,1.84128,6.5760000000000005,0.03456,0.01008,0.036000000000000004,6.2784,1.8312,6.54,6.11136,1.78248,6.366,0.03456,0.01008,0.036000000000000004,6.0768,1.7724000000000002,6.33
2020-10-14 15:00:00,6.36144,1.85542,6.6265,0.03504,0.010220000000000002,0.036500000000000005,6.3264,1.8452000000000002,6.59,6.15984,1.79662,6.4165,0.03504,0.010220000000000002,0.036500000000000005,6.1248,1.7864,6.38
2020-10-14 15:30:00,6.32112,1.84366,6.5845,0.033120000000000004,0.00966,0.0345,6.288,1.834,6.55,6.11952,1.7848600000000001,6.3745,0.033120000000000004,0.00966,0.0345,6.0864,1.7752,6.34
2020-10-14 16:00:00,6.44736,1.88048,6.716,0.03456,0.01008,0.036000000000000004,6.4128,1.8704,6.68,6.24576,1.8216800000000002,6.506,0.03456,0.01008,0.036000000000000004,6.2112,1.8115999999999999,6.47
2020-10-14 16:30:00,6.48576,1.89168,6.756,0.03456,0.01008,0.036000000000000004,6.4512,1.8816000000000002,6.72,6.28416,1.83288,6.546,0.03456,0.01008,0.036000000000000004,6.2496,1.8228,6.51
2020-10-14 17:00:00,6.5049600000000005,1.89728,6.776,0.03456,0.01008,0.036000000000000004,6.4704,1.8872,6.74,6.30336,1.8384800000000001,6.566,0.03456,0.01008,0.036000000000000004,6.2688,1.8284,6.53
2020-10-14 17:30:00,6.54336,1.90848,6.816,0.03456,0.01008,0.036000000000000004,6.5088,1.8984,6.78,6.34176,1.8496800000000002,6.606,0.03456,0.01008,0.036000000000000004,6.3072,1.8396,6.57
2020-10-14 18:00:00,6.60192,1.92556,6.877,0.03552,0.010360000000000001,0.037,6.5664,1.9152,6.84,6.39072,1.86396,6.657,0.03552,0.010360000000000001,0.037,6.3552,1.8536000000000001,6.62
2020-10-14 18:30:00,6.55056,1.91058,6.8235,0.03216,0.009380000000000001,0.0335,6.5184,1.9012,6.79,6.34896,1.8517800000000002,6.6135,0.03216,0.009380000000000001,0.0335,6.3168,1.8424,6.58
2020-10-14 19:00:00,6.58032,1.91926,6.8545,0.033120000000000004,0.00966,0.0345,6.5472,1.9096000000000002,6.82,6.38832,1.86326,6.6545000000000005,0.033120000000000004,0.00966,0.0345,6.3552,1.8536000000000001,6.62
2020-10-14 19:30:00,6.44592,1.88006,6.7145,0.033120000000000004,0.00966,0.0345,6.4128,1.8704,6.68,6.25392,1.82406,6.5145,0.033120000000000004,0.00966,0.0345,6.2208,1.8144,6.48
2020-10-14 20:00:00,6.13872,1.79046,6.3945,0.033120000000000004,0.00966,0.0345,6.1056,1.7808000000000002,6.36,5.95632,1.73726,6.2045,0.033120000000000004,0.00966,0.0345,5.9232,1.7276,6.17
2020-10-14 20:30:00,5.832,1.701,6.075,0.033600000000000005,0.0098,0.035,5.7984,1.6912,6.04,5.6592,1.6506,5.895,0.033600000000000005,0.0098,0.035,5.6256,1.6408,5.86
2020-10-14 21:00:00,5.5536,1.6198000000000001,5.785,0.033600000000000005,0.0098,0.035,5.52,1.6099999999999999,5.75,5.3808,1.5694,5.605,0.033600000000000005,0.0098,0.035,5.3472,1.5596,5.57
2020-10-14 21:30:00,5.30448,1.5471400000000002,5.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2704,1.5372,5.49,5.13168,1.49674,5.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0976,1.4868000000000001,5.31
2020-10-14 22:00:00,5.0544,1.4742,5.265,0.033600000000000005,0.0098,0.035,5.0208,1.4644,5.23,4.9008,1.4294,5.105,0.033600000000000005,0.0098,0.035,4.8672,1.4196,5.07
2020-10-14 22:30:00,4.87152,1.42086,5.0745,0.033120000000000004,0.00966,0.0345,4.8384,1.4112,5.04,4.71792,1.37606,4.9145,0.033120000000000004,0.00966,0.0345,4.6848,1.3664,4.88
2020-10-14 23:00:00,4.60272,1.34246,4.7945,0.033120000000000004,0.00966,0.0345,4.5696,1.3328,4.76,4.45872,1.30046,4.6445,0.033120000000000004,0.00966,0.0345,4.4256,1.2908,4.61
2020-10-14 23:30:00,4.31472,1.25846,4.4945,0.033120000000000004,0.00966,0.0345,4.2816,1.2488000000000001,4.46,4.18032,1.21926,4.3545,0.033120000000000004,0.00966,0.0345,4.1472,1.2096,4.32
2020-10-15 00:00:00,4.12272,1.20246,4.2945,0.033120000000000004,0.00966,0.0345,4.0896,1.1928,4.26,3.99792,1.16606,4.1645,0.033120000000000004,0.00966,0.0345,3.9648,1.1564,4.13
2020-10-17 00:30:00,3.84528,1.12154,4.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8112,1.1116,3.9699999999999998,3.7204800000000002,1.08514,3.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6864,1.0752,3.84
2020-10-17 01:00:00,3.78768,1.10474,3.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7536,1.0948,3.91,3.66288,1.06834,3.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6288,1.0584,3.7800000000000002
2020-10-17 01:30:00,3.75888,1.09634,3.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7248,1.0864,3.88,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76
2020-10-17 02:00:00,3.82608,1.11594,3.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.792,1.106,3.95,3.71088,1.08234,3.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6768,1.0724,3.83
2020-10-17 02:30:00,3.73008,1.08794,3.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.696,1.078,3.85,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998
2020-10-17 03:00:00,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61
2020-10-17 03:30:00,3.5668800000000003,1.04034,3.7155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5328,1.0304,3.68,3.45168,1.00674,3.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4176,0.9968,3.56
2020-10-17 04:00:00,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61,3.38448,0.9871400000000001,3.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3504,0.9772000000000001,3.49
2020-10-17 04:30:00,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61,3.38448,0.9871400000000001,3.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3504,0.9772000000000001,3.49
2020-10-17 05:00:00,3.48048,1.01514,3.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4464,1.0052,3.59,3.3652800000000003,0.9815400000000001,3.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3312,0.9716,3.47
2020-10-17 05:30:00,3.5188800000000002,1.02634,3.6654999999999998,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4848,1.0164,3.63,3.41328,0.9955400000000001,3.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3792,0.9856,3.52
2020-10-17 06:00:00,3.5952,1.0486,3.745,0.033600000000000005,0.0098,0.035,3.5616,1.0388,3.71,3.48,1.015,3.625,0.033600000000000005,0.0098,0.035,3.4464,1.0052,3.59
2020-10-17 06:30:00,3.7776,1.1018,3.935,0.033600000000000005,0.0098,0.035,3.7439999999999998,1.092,3.9,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77
2020-10-17 07:00:00,4.02768,1.17474,4.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9936,1.1648,4.16,3.89328,1.13554,4.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8592,1.1256,4.02
2020-10-17 07:30:00,4.2192,1.2306,4.395,0.033600000000000005,0.0098,0.035,4.1856,1.2208,4.36,4.0848,1.1914,4.255,0.033600000000000005,0.0098,0.035,4.0512,1.1816,4.22
2020-10-17 08:00:00,4.41024,1.28632,4.594,0.03264,0.00952,0.034,4.3776,1.2768,4.5600000000000005,4.27584,1.24712,4.454,0.03264,0.00952,0.034,4.2432,1.2376,4.42
2020-10-17 08:30:00,4.85184,1.41512,5.054,0.03264,0.00952,0.034,4.8192,1.4056,5.02,4.69824,1.37032,4.894,0.03264,0.00952,0.034,4.6656,1.3608,4.86
2020-10-17 09:00:00,5.06352,1.47686,5.2745,0.033120000000000004,0.00966,0.0345,5.0304,1.4672,5.24,4.90992,1.43206,5.1145,0.033120000000000004,0.00966,0.0345,4.8768,1.4224,5.08
2020-10-17 09:30:00,5.36256,1.5640800000000001,5.586,0.03456,0.01008,0.036000000000000004,5.328,1.554,5.55,5.19936,1.51648,5.416,0.03456,0.01008,0.036000000000000004,5.1648,1.5064000000000002,5.38
2020-10-17 10:00:00,5.55312,1.61966,5.7845,0.033120000000000004,0.00966,0.0345,5.52,1.6099999999999999,5.75,5.38032,1.56926,5.6045,0.033120000000000004,0.00966,0.0345,5.3472,1.5596,5.57
2020-10-17 10:30:00,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78,5.41104,1.57822,5.6365,0.03504,0.010220000000000002,0.036500000000000005,5.376,1.568,5.6
2020-10-17 11:00:00,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75,5.38224,1.56982,5.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.3472,1.5596,5.57
2020-10-17 11:30:00,5.54592,1.61756,5.777,0.03552,0.010360000000000001,0.037,5.5104,1.6072000000000002,5.74,5.37312,1.5671599999999999,5.5969999999999995,0.03552,0.010360000000000001,0.037,5.3376,1.5568,5.5600000000000005
2020-10-17 12:00:00,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57
2020-10-17 12:30:00,5.61264,1.6370200000000001,5.8465,0.03504,0.010220000000000002,0.036500000000000005,5.5776,1.6268,5.8100000000000005,5.43024,1.58382,5.6565,0.03504,0.010220000000000002,0.036500000000000005,5.3952,1.5735999999999999,5.62
2020-10-17 13:00:00,5.68992,1.65956,5.927,0.03552,0.010360000000000001,0.037,5.6544,1.6492,5.89,5.50752,1.60636,5.737,0.03552,0.010360000000000001,0.037,5.472,1.596,5.7
2020-10-17 13:30:00,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78,5.42064,1.58102,5.6465,0.03504,0.010220000000000002,0.036500000000000005,5.3856,1.5708,5.61
2020-10-17 14:00:00,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77,5.42112,1.5811600000000001,5.647,0.03552,0.010360000000000001,0.037,5.3856,1.5708,5.61
2020-10-17 14:30:00,5.46864,1.5950199999999999,5.6965,0.03504,0.010220000000000002,0.036500000000000005,5.4336,1.5848,5.66,5.30544,1.54742,5.5265,0.03504,0.010220000000000002,0.036500000000000005,5.2704,1.5372,5.49
2020-10-17 15:00:00,5.52432,1.6112600000000001,5.7545,0.033120000000000004,0.00966,0.0345,5.4912,1.6016,5.72,5.36112,1.56366,5.5845,0.033120000000000004,0.00966,0.0345,5.328,1.554,5.55
2020-10-17 15:30:00,5.4667200000000005,1.5944600000000002,5.6945,0.033120000000000004,0.00966,0.0345,5.4336,1.5848,5.66,5.30352,1.5468600000000001,5.5245,0.033120000000000004,0.00966,0.0345,5.2704,1.5372,5.49
2020-10-17 16:00:00,5.55312,1.61966,5.7845,0.033120000000000004,0.00966,0.0345,5.52,1.6099999999999999,5.75,5.38032,1.56926,5.6045,0.033120000000000004,0.00966,0.0345,5.3472,1.5596,5.57
2020-10-17 16:30:00,5.60112,1.63366,5.8345,0.033120000000000004,0.00966,0.0345,5.568,1.624,5.8,5.42832,1.5832600000000001,5.6545000000000005,0.033120000000000004,0.00966,0.0345,5.3952,1.5735999999999999,5.62
2020-10-17 17:00:00,5.6496,1.6478000000000002,5.885,0.033600000000000005,0.0098,0.035,5.616,1.638,5.85,5.4768,1.5974,5.705,0.033600000000000005,0.0098,0.035,5.4432,1.5876000000000001,5.67
2020-10-17 17:30:00,5.77488,1.6843400000000002,6.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7408,1.6743999999999999,5.98,5.60208,1.63394,5.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.568,1.624,5.8
