Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-17 18:00:00,5.88,1.7149999999999999,6.125,0.033600000000000005,0.0098,0.035,5.8464,1.7052,6.09,5.7072,1.6646,5.945,0.033600000000000005,0.0098,0.035,5.6736,1.6548,5.91
2020-10-17 18:30:00,5.99328,1.74804,6.243,0.03168,0.00924,0.033,5.9616,1.7388,6.21,5.81088,1.6948400000000001,6.053,0.03168,0.00924,0.033,5.7792,1.6856,6.02
2020-10-17 19:00:00,5.99472,1.7484600000000001,6.2445,0.033120000000000004,0.00966,0.0345,5.9616,1.7388,6.21,5.81232,1.6952600000000002,6.0545,0.033120000000000004,0.00966,0.0345,5.7792,1.6856,6.02
2020-10-17 19:30:00,5.77392,1.6840600000000001,6.0145,0.033120000000000004,0.00966,0.0345,5.7408,1.6743999999999999,5.98,5.60112,1.63366,5.8345,0.033120000000000004,0.00966,0.0345,5.568,1.624,5.8
2020-10-17 20:00:00,5.5728,1.6254,5.805,0.033600000000000005,0.0098,0.035,5.5392,1.6156000000000001,5.77,5.4,1.5750000000000002,5.625,0.033600000000000005,0.0098,0.035,5.3664,1.5652,5.59
2020-10-17 20:30:00,5.35152,1.56086,5.5745000000000005,0.033120000000000004,0.00966,0.0345,5.3184000000000005,1.5512000000000001,5.54,5.18832,1.51326,5.4045,0.033120000000000004,0.00966,0.0345,5.1552,1.5036,5.37
2020-10-17 21:00:00,5.1888,1.5134,5.405,0.033600000000000005,0.0098,0.035,5.1552,1.5036,5.37,5.0256,1.4658,5.235,0.033600000000000005,0.0098,0.035,4.992,1.456,5.2
2020-10-17 21:30:00,4.968,1.449,5.175,0.033600000000000005,0.0098,0.035,4.9344,1.4392,5.14,4.8144,1.4042,5.015,0.033600000000000005,0.0098,0.035,4.7808,1.3944,4.98
2020-10-17 22:00:00,4.8911999999999995,1.4266,5.095,0.033600000000000005,0.0098,0.035,4.8576,1.4168,5.06,4.7472,1.3846,4.945,0.033600000000000005,0.0098,0.035,4.7136,1.3748,4.91
2020-10-17 22:30:00,4.632,1.351,4.825,0.033600000000000005,0.0098,0.035,4.5984,1.3412,4.79,4.4879999999999995,1.309,4.675,0.033600000000000005,0.0098,0.035,4.4544,1.2992,4.64
2020-10-17 23:00:00,4.4016,1.2838,4.585,0.033600000000000005,0.0098,0.035,4.368,1.274,4.55,4.2576,1.2418,4.435,0.033600000000000005,0.0098,0.035,4.224,1.232,4.4
2020-10-17 23:30:00,4.1808,1.2194,4.355,0.033600000000000005,0.0098,0.035,4.1472,1.2096,4.32,4.056,1.183,4.225,0.033600000000000005,0.0098,0.035,4.0224,1.1732,4.19
2020-10-18 00:00:00,4.00752,1.16886,4.1745,0.033120000000000004,0.00966,0.0345,3.9744,1.1592,4.14,3.87312,1.1296599999999999,4.0345,0.033120000000000004,0.00966,0.0345,3.84,1.12,4.0
2020-10-18 00:30:00,3.8923200000000002,1.13526,4.0545,0.033120000000000004,0.00966,0.0345,3.8592,1.1256,4.02,3.76752,1.09886,3.9245,0.033120000000000004,0.00966,0.0345,3.7344,1.0892,3.89
2020-10-18 01:00:00,3.7488,1.0934,3.9050000000000002,0.033600000000000005,0.0098,0.035,3.7152000000000003,1.0836000000000001,3.87,3.624,1.057,3.775,0.033600000000000005,0.0098,0.035,3.5904,1.0472,3.74
2020-10-18 01:30:00,3.71088,1.08234,3.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6768,1.0724,3.83,3.59568,1.04874,3.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5616,1.0388,3.71
2020-10-18 02:00:00,3.7684800000000003,1.09914,3.9255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7344,1.0892,3.89,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76
2020-10-18 02:30:00,3.66288,1.06834,3.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6288,1.0584,3.7800000000000002,3.54768,1.03474,3.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5136000000000003,1.0248,3.66
2020-10-18 03:00:00,3.57648,1.04314,3.7255000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5423999999999998,1.0332,3.69,3.46128,1.00954,3.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4272,0.9996,3.5700000000000003
2020-10-18 03:30:00,3.55728,1.03754,3.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5232,1.0276,3.67,3.44208,1.00394,3.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.408,0.994,3.55
2020-10-18 04:00:00,3.50928,1.02354,3.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4752,1.0136,3.62,3.40368,0.9927400000000001,3.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3696,0.9828,3.51
2020-10-18 04:30:00,3.44208,1.00394,3.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.408,0.994,3.55,3.32688,0.9703400000000001,3.4655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2928,0.9604,3.43
2020-10-18 05:00:00,3.42288,0.9983400000000001,3.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3888,0.9884000000000001,3.5300000000000002,3.3172800000000002,0.9675400000000001,3.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2832,0.9576,3.42
2020-10-18 05:30:00,3.42288,0.9983400000000001,3.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3888,0.9884000000000001,3.5300000000000002,3.3172800000000002,0.9675400000000001,3.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2832,0.9576,3.42
2020-10-18 06:00:00,3.47088,1.01234,3.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4368,1.0024,3.58,3.35568,0.97874,3.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3216,0.9688,3.46
2020-10-18 06:30:00,3.5668800000000003,1.04034,3.7155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5328,1.0304,3.68,3.46128,1.00954,3.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4272,0.9996,3.5700000000000003
2020-10-18 07:00:00,3.63408,1.05994,3.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6,1.05,3.75,3.5188800000000002,1.02634,3.6654999999999998,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4848,1.0164,3.63
2020-10-18 07:30:00,3.81696,1.11328,3.976,0.03456,0.01008,0.036000000000000004,3.7824,1.1032,3.94,3.6921600000000003,1.07688,3.846,0.03456,0.01008,0.036000000000000004,3.6576,1.0668,3.81
2020-10-18 08:00:00,3.98016,1.1608800000000001,4.146,0.03456,0.01008,0.036000000000000004,3.9455999999999998,1.1508,4.11,3.85536,1.12448,4.016,0.03456,0.01008,0.036000000000000004,3.8208,1.1144,3.98
2020-10-18 08:30:00,4.34592,1.26756,4.527,0.03552,0.010360000000000001,0.037,4.3104,1.2572,4.49,4.21152,1.22836,4.3870000000000005,0.03552,0.010360000000000001,0.037,4.176,1.218,4.35
2020-10-18 09:00:00,4.57632,1.33476,4.767,0.03552,0.010360000000000001,0.037,4.5408,1.3244,4.73,4.44192,1.29556,4.627,0.03552,0.010360000000000001,0.037,4.4064,1.2852000000000001,4.59
2020-10-18 09:30:00,4.77792,1.39356,4.977,0.03552,0.010360000000000001,0.037,4.7424,1.3832,4.94,4.63392,1.35156,4.827,0.03552,0.010360000000000001,0.037,4.5984,1.3412,4.79
2020-10-18 10:00:00,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3,4.96992,1.44956,5.177,0.03552,0.010360000000000001,0.037,4.9344,1.4392,5.14
2020-10-18 10:30:00,5.24832,1.53076,5.467,0.03552,0.010360000000000001,0.037,5.2128,1.5204,5.43,5.08512,1.48316,5.297,0.03552,0.010360000000000001,0.037,5.0496,1.4727999999999999,5.26
2020-10-18 11:00:00,5.42112,1.5811600000000001,5.647,0.03552,0.010360000000000001,0.037,5.3856,1.5708,5.61,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44
2020-10-18 11:30:00,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72,5.3539200000000005,1.56156,5.577,0.03552,0.010360000000000001,0.037,5.3184000000000005,1.5512000000000001,5.54
2020-10-18 12:00:00,5.61312,1.6371600000000002,5.8469999999999995,0.03552,0.010360000000000001,0.037,5.5776,1.6268,5.8100000000000005,5.44032,1.58676,5.667,0.03552,0.010360000000000001,0.037,5.4048,1.5764,5.63
2020-10-18 12:30:00,5.74752,1.67636,5.987,0.03552,0.010360000000000001,0.037,5.712,1.666,5.95,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77
2020-10-18 13:00:00,5.76624,1.68182,6.0065,0.03504,0.010220000000000002,0.036500000000000005,5.7312,1.6716000000000002,5.97,5.59344,1.63142,5.8265,0.03504,0.010220000000000002,0.036500000000000005,5.5584,1.6212,5.79
2020-10-18 13:30:00,5.65104,1.64822,5.8865,0.03504,0.010220000000000002,0.036500000000000005,5.616,1.638,5.85,5.47824,1.59782,5.7065,0.03504,0.010220000000000002,0.036500000000000005,5.4432,1.5876000000000001,5.67
2020-10-18 14:00:00,5.64144,1.64542,5.8765,0.03504,0.010220000000000002,0.036500000000000005,5.6064,1.6352,5.84,5.46864,1.5950199999999999,5.6965,0.03504,0.010220000000000002,0.036500000000000005,5.4336,1.5848,5.66
2020-10-18 14:30:00,5.58384,1.6286200000000002,5.8165,0.03504,0.010220000000000002,0.036500000000000005,5.5488,1.6184,5.78,5.42064,1.58102,5.6465,0.03504,0.010220000000000002,0.036500000000000005,5.3856,1.5708,5.61
2020-10-18 15:00:00,5.61264,1.6370200000000001,5.8465,0.03504,0.010220000000000002,0.036500000000000005,5.5776,1.6268,5.8100000000000005,5.43984,1.58662,5.6665,0.03504,0.010220000000000002,0.036500000000000005,5.4048,1.5764,5.63
2020-10-18 15:30:00,5.59344,1.63142,5.8265,0.03504,0.010220000000000002,0.036500000000000005,5.5584,1.6212,5.79,5.43024,1.58382,5.6565,0.03504,0.010220000000000002,0.036500000000000005,5.3952,1.5735999999999999,5.62
2020-10-18 16:00:00,5.60304,1.63422,5.8365,0.03504,0.010220000000000002,0.036500000000000005,5.568,1.624,5.8,5.43984,1.58662,5.6665,0.03504,0.010220000000000002,0.036500000000000005,5.4048,1.5764,5.63
2020-10-18 16:30:00,5.7278400000000005,1.67062,5.9665,0.03504,0.010220000000000002,0.036500000000000005,5.6928,1.6604,5.93,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75
2020-10-18 17:00:00,5.90064,1.7210200000000002,6.1465,0.03504,0.010220000000000002,0.036500000000000005,5.8656,1.7107999999999999,6.11,5.71824,1.66782,5.9565,0.03504,0.010220000000000002,0.036500000000000005,5.6832,1.6576,5.92
2020-10-18 17:30:00,5.99664,1.74902,6.2465,0.03504,0.010220000000000002,0.036500000000000005,5.9616,1.7388,6.21,5.81424,1.69582,6.0565,0.03504,0.010220000000000002,0.036500000000000005,5.7792,1.6856,6.02
2020-10-18 18:00:00,5.99568,1.7487400000000002,6.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9616,1.7388,6.21,5.83248,1.70114,6.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7984,1.6912,6.04
2020-10-18 18:30:00,6.07056,1.77058,6.3235,0.03216,0.009380000000000001,0.0335,6.0384,1.7612,6.29,5.88816,1.71738,6.1335,0.03216,0.009380000000000001,0.0335,5.856,1.708,6.1
2020-10-18 19:00:00,5.976,1.7429999999999999,6.225,0.033600000000000005,0.0098,0.035,5.9424,1.7332,6.19,5.7936,1.6898,6.035,0.033600000000000005,0.0098,0.035,5.76,1.6800000000000002,6.0
2020-10-18 19:30:00,5.7264,1.6702,5.965,0.033600000000000005,0.0098,0.035,5.6928,1.6604,5.93,5.5536,1.6198000000000001,5.785,0.033600000000000005,0.0098,0.035,5.52,1.6099999999999999,5.75
2020-10-18 20:00:00,5.5440000000000005,1.617,5.775,0.033600000000000005,0.0098,0.035,5.5104,1.6072000000000002,5.74,5.3712,1.5666,5.595,0.033600000000000005,0.0098,0.035,5.3376,1.5568,5.5600000000000005
2020-10-18 20:30:00,5.3424,1.5582,5.565,0.033600000000000005,0.0098,0.035,5.3088,1.5484,5.53,5.1696,1.5078,5.385,0.033600000000000005,0.0098,0.035,5.136,1.498,5.35
2020-10-18 21:00:00,5.2176,1.5218,5.435,0.033600000000000005,0.0098,0.035,5.184,1.512,5.4,5.0544,1.4742,5.265,0.033600000000000005,0.0098,0.035,5.0208,1.4644,5.23
2020-10-18 21:30:00,5.0064,1.4602,5.215,0.033600000000000005,0.0098,0.035,4.9728,1.4504000000000001,5.18,4.8528,1.4154,5.055,0.033600000000000005,0.0098,0.035,4.8192,1.4056,5.02
2020-10-18 22:00:00,4.7856000000000005,1.3958,4.985,0.033600000000000005,0.0098,0.035,4.752,1.3860000000000001,4.95,4.632,1.351,4.825,0.033600000000000005,0.0098,0.035,4.5984,1.3412,4.79
2020-10-18 22:30:00,4.6128,1.3454000000000002,4.805,0.033600000000000005,0.0098,0.035,4.5792,1.3356,4.77,4.4688,1.3034,4.655,0.033600000000000005,0.0098,0.035,4.4352,1.2936,4.62
2020-10-18 23:00:00,4.3536,1.2698,4.535,0.033600000000000005,0.0098,0.035,4.32,1.26,4.5,4.2096,1.2278,4.385,0.033600000000000005,0.0098,0.035,4.176,1.218,4.35
2020-10-18 23:30:00,4.152,1.211,4.325,0.033600000000000005,0.0098,0.035,4.1184,1.2012,4.29,4.0176,1.1718,4.185,0.033600000000000005,0.0098,0.035,3.984,1.162,4.15
2020-10-19 00:00:00,4.00752,1.16886,4.1745,0.033120000000000004,0.00966,0.0345,3.9744,1.1592,4.14,3.87312,1.1296599999999999,4.0345,0.033120000000000004,0.00966,0.0345,3.84,1.12,4.0
2020-10-19 00:30:00,3.8635200000000003,1.12686,4.0245,0.033120000000000004,0.00966,0.0345,3.8304,1.1172,3.99,3.73872,1.09046,3.8945,0.033120000000000004,0.00966,0.0345,3.7056,1.0808,3.86
2020-10-19 01:00:00,3.7392000000000003,1.0906,3.895,0.033600000000000005,0.0098,0.035,3.7056,1.0808,3.86,3.624,1.057,3.775,0.033600000000000005,0.0098,0.035,3.5904,1.0472,3.74
2020-10-19 01:30:00,3.73872,1.09046,3.8945,0.033120000000000004,0.00966,0.0345,3.7056,1.0808,3.86,3.62352,1.05686,3.7745,0.033120000000000004,0.00966,0.0345,3.5904,1.0472,3.74
2020-10-19 02:00:00,3.82512,1.11566,3.9845,0.033120000000000004,0.00966,0.0345,3.792,1.106,3.95,3.70032,1.07926,3.8545,0.033120000000000004,0.00966,0.0345,3.6672000000000002,1.0696,3.8200000000000003
2020-10-19 02:30:00,3.7392000000000003,1.0906,3.895,0.033600000000000005,0.0098,0.035,3.7056,1.0808,3.86,3.6144,1.0542,3.765,0.033600000000000005,0.0098,0.035,3.5808,1.0444,3.73
2020-10-19 03:00:00,3.6432,1.0626,3.795,0.033600000000000005,0.0098,0.035,3.6096,1.0528,3.76,3.5183999999999997,1.0262,3.665,0.033600000000000005,0.0098,0.035,3.4848,1.0164,3.63
2020-10-19 03:30:00,3.6144,1.0542,3.765,0.033600000000000005,0.0098,0.035,3.5808,1.0444,3.73,3.4992,1.0206,3.645,0.033600000000000005,0.0098,0.035,3.4656000000000002,1.0108,3.61
2020-10-19 04:00:00,3.57648,1.04314,3.7255000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5423999999999998,1.0332,3.69,3.46128,1.00954,3.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4272,0.9996,3.5700000000000003
2020-10-19 04:30:00,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002
2020-10-19 05:00:00,3.53808,1.03194,3.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.504,1.022,3.65,3.42288,0.9983400000000001,3.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3888,0.9884000000000001,3.5300000000000002
2020-10-19 05:30:00,3.7296,1.0878,3.885,0.033600000000000005,0.0098,0.035,3.696,1.078,3.85,3.6144,1.0542,3.765,0.033600000000000005,0.0098,0.035,3.5808,1.0444,3.73
2020-10-19 06:00:00,3.9408000000000003,1.1494,4.105,0.033600000000000005,0.0098,0.035,3.9072,1.1396,4.07,3.816,1.113,3.975,0.033600000000000005,0.0098,0.035,3.7824,1.1032,3.94
2020-10-19 06:30:00,4.2768,1.2474,4.455,0.033600000000000005,0.0098,0.035,4.2432,1.2376,4.42,4.1424,1.2082,4.315,0.033600000000000005,0.0098,0.035,4.1088000000000005,1.1984,4.28
2020-10-19 07:00:00,4.5744,1.3342,4.765,0.033600000000000005,0.0098,0.035,4.5408,1.3244,4.73,4.4304,1.2922,4.615,0.033600000000000005,0.0098,0.035,4.3968,1.2824,4.58
2020-10-19 07:30:00,5.16096,1.50528,5.376,0.03456,0.01008,0.036000000000000004,5.1264,1.4952,5.34,5.00736,1.46048,5.216,0.03456,0.01008,0.036000000000000004,4.9728,1.4504000000000001,5.18
2020-10-19 08:00:00,5.57424,1.62582,5.8065,0.03504,0.010220000000000002,0.036500000000000005,5.5392,1.6156000000000001,5.77,5.40144,1.57542,5.6265,0.03504,0.010220000000000002,0.036500000000000005,5.3664,1.5652,5.59
2020-10-19 08:30:00,6.04512,1.76316,6.297,0.03552,0.010360000000000001,0.037,6.0096,1.7528000000000001,6.26,5.86272,1.7099600000000001,6.107,0.03552,0.010360000000000001,0.037,5.8272,1.6996,6.07
2020-10-19 09:00:00,6.2472,1.8221,6.5075,0.036000000000000004,0.0105,0.0375,6.2112,1.8115999999999999,6.47,6.0552,1.7661,6.3075,0.036000000000000004,0.0105,0.0375,6.0192,1.7556,6.27
2020-10-19 09:30:00,6.4872,1.8921000000000001,6.7575,0.036000000000000004,0.0105,0.0375,6.4512,1.8816000000000002,6.72,6.2856,1.8333,6.5475,0.036000000000000004,0.0105,0.0375,6.2496,1.8228,6.51
2020-10-19 10:00:00,6.612,1.9285,6.8875,0.036000000000000004,0.0105,0.0375,6.5760000000000005,1.9180000000000001,6.85,6.4008,1.8669,6.6675,0.036000000000000004,0.0105,0.0375,6.3648,1.8564,6.63
2020-10-19 10:30:00,6.4584,1.8837000000000002,6.7275,0.036000000000000004,0.0105,0.0375,6.4224,1.8732000000000002,6.69,6.2568,1.8249,6.5175,0.036000000000000004,0.0105,0.0375,6.2208,1.8144,6.48
2020-10-19 11:00:00,6.48672,1.89196,6.757,0.03552,0.010360000000000001,0.037,6.4512,1.8816000000000002,6.72,6.28512,1.8331600000000001,6.547,0.03552,0.010360000000000001,0.037,6.2496,1.8228,6.51
2020-10-19 11:30:00,6.4872,1.8921000000000001,6.7575,0.036000000000000004,0.0105,0.0375,6.4512,1.8816000000000002,6.72,6.2856,1.8333,6.5475,0.036000000000000004,0.0105,0.0375,6.2496,1.8228,6.51
2020-10-19 12:00:00,6.4776,1.8893,6.7475000000000005,0.036000000000000004,0.0105,0.0375,6.4416,1.8788,6.71,6.276,1.8305,6.5375,0.036000000000000004,0.0105,0.0375,6.24,1.82,6.5
2020-10-19 12:30:00,6.41856,1.87208,6.686,0.03456,0.01008,0.036000000000000004,6.384,1.862,6.65,6.22656,1.81608,6.486,0.03456,0.01008,0.036000000000000004,6.192,1.806,6.45
2020-10-19 13:00:00,6.31296,1.84128,6.5760000000000005,0.03456,0.01008,0.036000000000000004,6.2784,1.8312,6.54,6.12096,1.7852800000000002,6.376,0.03456,0.01008,0.036000000000000004,6.0864,1.7752,6.34
2020-10-19 13:30:00,6.34176,1.8496800000000002,6.606,0.03456,0.01008,0.036000000000000004,6.3072,1.8396,6.57,6.14976,1.7936800000000002,6.406,0.03456,0.01008,0.036000000000000004,6.1152,1.7836,6.37
2020-10-19 14:00:00,6.15936,1.79648,6.416,0.03456,0.01008,0.036000000000000004,6.1248,1.7864,6.38,5.96736,1.74048,6.216,0.03456,0.01008,0.036000000000000004,5.9328,1.7304,6.18
2020-10-19 14:30:00,6.14112,1.79116,6.397,0.03552,0.010360000000000001,0.037,6.1056,1.7808000000000002,6.36,5.9587200000000005,1.7379600000000002,6.207,0.03552,0.010360000000000001,0.037,5.9232,1.7276,6.17
2020-10-19 15:00:00,6.01728,1.7550400000000002,6.268,0.036480000000000005,0.01064,0.038,5.9808,1.7444000000000002,6.23,5.82528,1.69904,6.068,0.036480000000000005,0.01064,0.038,5.7888,1.6884000000000001,6.03
2020-10-19 15:30:00,6.04512,1.76316,6.297,0.03552,0.010360000000000001,0.037,6.0096,1.7528000000000001,6.26,5.8531200000000005,1.70716,6.097,0.03552,0.010360000000000001,0.037,5.8176,1.6968,6.06
2020-10-19 16:00:00,6.15984,1.79662,6.4165,0.03504,0.010220000000000002,0.036500000000000005,6.1248,1.7864,6.38,5.95824,1.7378200000000001,6.2065,0.03504,0.010220000000000002,0.036500000000000005,5.9232,1.7276,6.17
2020-10-19 16:30:00,6.41904,1.87222,6.6865,0.03504,0.010220000000000002,0.036500000000000005,6.384,1.862,6.65,6.21744,1.81342,6.4765,0.03504,0.010220000000000002,0.036500000000000005,6.1824,1.8032,6.44
2020-10-19 17:00:00,6.4569600000000005,1.88328,6.726,0.03456,0.01008,0.036000000000000004,6.4224,1.8732000000000002,6.69,6.25536,1.82448,6.516,0.03456,0.01008,0.036000000000000004,6.2208,1.8144,6.48
2020-10-19 17:30:00,6.49584,1.8946200000000002,6.7665,0.03504,0.010220000000000002,0.036500000000000005,6.4608,1.8844,6.73,6.29424,1.83582,6.5565,0.03504,0.010220000000000002,0.036500000000000005,6.2592,1.8256000000000001,6.52
2020-10-19 18:00:00,6.552,1.911,6.825,0.033600000000000005,0.0098,0.035,6.5184,1.9012,6.79,6.3504,1.8522,6.615,0.033600000000000005,0.0098,0.035,6.3168,1.8424,6.58
2020-10-19 18:30:00,6.68448,1.94964,6.963,0.03168,0.00924,0.033,6.6528,1.9404,6.93,6.48288,1.89084,6.753,0.03168,0.00924,0.033,6.4512,1.8816000000000002,6.72
2020-10-19 19:00:00,6.4944,1.8942,6.765,0.033600000000000005,0.0098,0.035,6.4608,1.8844,6.73,6.3024000000000004,1.8382,6.565,0.033600000000000005,0.0098,0.035,6.2688,1.8284,6.53
2020-10-19 19:30:00,6.3024000000000004,1.8382,6.565,0.033600000000000005,0.0098,0.035,6.2688,1.8284,6.53,6.1104,1.7822,6.365,0.033600000000000005,0.0098,0.035,6.0768,1.7724000000000002,6.33
2020-10-19 20:00:00,6.0336,1.7598,6.285,0.033600000000000005,0.0098,0.035,6.0,1.75,6.25,5.8512,1.7066,6.095,0.033600000000000005,0.0098,0.035,5.8176,1.6968,6.06
2020-10-19 20:30:00,5.736,1.673,5.975,0.033600000000000005,0.0098,0.035,5.7024,1.6632,5.94,5.5632,1.6226,5.795,0.033600000000000005,0.0098,0.035,5.5296,1.6128,5.76
2020-10-19 21:00:00,5.5344,1.6142,5.765,0.033600000000000005,0.0098,0.035,5.5008,1.6044,5.73,5.3616,1.5638,5.585,0.033600000000000005,0.0098,0.035,5.328,1.554,5.55
2020-10-19 21:30:00,5.2943999999999996,1.5442,5.515,0.033600000000000005,0.0098,0.035,5.2608,1.5344,5.48,5.1312,1.4966,5.345,0.033600000000000005,0.0098,0.035,5.0976,1.4868000000000001,5.31
2020-10-19 22:00:00,5.064,1.477,5.275,0.033600000000000005,0.0098,0.035,5.0304,1.4672,5.24,4.9104,1.4322,5.115,0.033600000000000005,0.0098,0.035,4.8768,1.4224,5.08
2020-10-19 22:30:00,4.8048,1.4014,5.005,0.033600000000000005,0.0098,0.035,4.7712,1.3916,4.97,4.6512,1.3566,4.845,0.033600000000000005,0.0098,0.035,4.6176,1.3468,4.8100000000000005
2020-10-19 23:00:00,4.584,1.337,4.775,0.033600000000000005,0.0098,0.035,4.5504,1.3272,4.74,4.44,1.295,4.625,0.033600000000000005,0.0098,0.035,4.4064,1.2852000000000001,4.59
2020-10-19 23:30:00,4.344,1.267,4.525,0.033600000000000005,0.0098,0.035,4.3104,1.2572,4.49,4.2096,1.2278,4.385,0.033600000000000005,0.0098,0.035,4.176,1.218,4.35
2020-10-20 00:00:00,4.152,1.211,4.325,0.033600000000000005,0.0098,0.035,4.1184,1.2012,4.29,4.0272,1.1746,4.195,0.033600000000000005,0.0098,0.035,3.9936,1.1648,4.16
2020-10-20 00:30:00,3.9792,1.1606,4.145,0.033600000000000005,0.0098,0.035,3.9455999999999998,1.1508,4.11,3.8544,1.1242,4.015,0.033600000000000005,0.0098,0.035,3.8208,1.1144,3.98
2020-10-20 01:00:00,3.9312,1.1466,4.095,0.033600000000000005,0.0098,0.035,3.8976,1.1368,4.06,3.8064,1.1102,3.965,0.033600000000000005,0.0098,0.035,3.7728,1.1004,3.93
2020-10-20 01:30:00,3.912,1.141,4.075,0.033600000000000005,0.0098,0.035,3.8784,1.1312,4.04,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91
2020-10-20 02:00:00,3.9792,1.1606,4.145,0.033600000000000005,0.0098,0.035,3.9455999999999998,1.1508,4.11,3.8544,1.1242,4.015,0.033600000000000005,0.0098,0.035,3.8208,1.1144,3.98
2020-10-20 02:30:00,3.9408000000000003,1.1494,4.105,0.033600000000000005,0.0098,0.035,3.9072,1.1396,4.07,3.816,1.113,3.975,0.033600000000000005,0.0098,0.035,3.7824,1.1032,3.94
2020-10-20 03:00:00,3.912,1.141,4.075,0.033600000000000005,0.0098,0.035,3.8784,1.1312,4.04,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91
2020-10-20 03:30:00,3.89328,1.13554,4.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8592,1.1256,4.02,3.7684800000000003,1.09914,3.9255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7344,1.0892,3.89
2020-10-20 04:00:00,3.82608,1.11594,3.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.792,1.106,3.95,3.70128,1.07954,3.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6672000000000002,1.0696,3.8200000000000003
2020-10-20 04:30:00,3.80688,1.11034,3.9655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7728,1.1004,3.93,3.68208,1.07394,3.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.648,1.064,3.8
2020-10-20 05:00:00,3.8164800000000003,1.11314,3.9755000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7824,1.1032,3.94,3.69168,1.07674,3.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6576,1.0668,3.81
2020-10-20 05:30:00,3.9216,1.1438,4.085,0.033600000000000005,0.0098,0.035,3.888,1.134,4.05,3.7968,1.1074,3.955,0.033600000000000005,0.0098,0.035,3.7632,1.0976,3.92
2020-10-20 06:00:00,4.152,1.211,4.325,0.033600000000000005,0.0098,0.035,4.1184,1.2012,4.29,4.0272,1.1746,4.195,0.033600000000000005,0.0098,0.035,3.9936,1.1648,4.16
2020-10-20 06:30:00,4.5072,1.3146,4.695,0.033600000000000005,0.0098,0.035,4.4736,1.3048,4.66,4.3632,1.2726,4.545,0.033600000000000005,0.0098,0.035,4.3296,1.2628,4.51
2020-10-20 07:00:00,4.8624,1.4182000000000001,5.065,0.033600000000000005,0.0098,0.035,4.8288,1.4084,5.03,4.7088,1.3734,4.905,0.033600000000000005,0.0098,0.035,4.6752,1.3636,4.87
2020-10-20 07:30:00,5.35248,1.56114,5.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3184000000000005,1.5512000000000001,5.54,5.18928,1.5135399999999999,5.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1552,1.5036,5.37
2020-10-20 08:00:00,5.77536,1.6844800000000002,6.016,0.03456,0.01008,0.036000000000000004,5.7408,1.6743999999999999,5.98,5.60256,1.63408,5.836,0.03456,0.01008,0.036000000000000004,5.568,1.624,5.8
2020-10-20 08:30:00,6.15024,1.7938200000000002,6.4065,0.03504,0.010220000000000002,0.036500000000000005,6.1152,1.7836,6.37,5.95824,1.7378200000000001,6.2065,0.03504,0.010220000000000002,0.036500000000000005,5.9232,1.7276,6.17
2020-10-20 09:00:00,6.28464,1.83302,6.5465,0.03504,0.010220000000000002,0.036500000000000005,6.2496,1.8228,6.51,6.09264,1.77702,6.3465,0.03504,0.010220000000000002,0.036500000000000005,6.0576,1.7668,6.31
2020-10-20 09:30:00,6.48576,1.89168,6.756,0.03456,0.01008,0.036000000000000004,6.4512,1.8816000000000002,6.72,6.29376,1.83568,6.556,0.03456,0.01008,0.036000000000000004,6.2592,1.8256000000000001,6.52
2020-10-20 10:00:00,6.59184,1.9226200000000002,6.8665,0.03504,0.010220000000000002,0.036500000000000005,6.5568,1.9123999999999999,6.83,6.39024,1.86382,6.6565,0.03504,0.010220000000000002,0.036500000000000005,6.3552,1.8536000000000001,6.62
2020-10-20 10:30:00,6.45792,1.8835600000000001,6.727,0.03552,0.010360000000000001,0.037,6.4224,1.8732000000000002,6.69,6.26592,1.82756,6.527,0.03552,0.010360000000000001,0.037,6.2304,1.8172000000000001,6.49
2020-10-20 11:00:00,6.51552,1.90036,6.787,0.03552,0.010360000000000001,0.037,6.48,1.8900000000000001,6.75,6.31392,1.84156,6.577,0.03552,0.010360000000000001,0.037,6.2784,1.8312,6.54
2020-10-20 11:30:00,6.516,1.9005,6.7875,0.036000000000000004,0.0105,0.0375,6.48,1.8900000000000001,6.75,6.3144,1.8417,6.5775,0.036000000000000004,0.0105,0.0375,6.2784,1.8312,6.54
2020-10-20 12:00:00,6.4344,1.8767,6.7025,0.031200000000000002,0.0091,0.0325,6.4032,1.8676,6.67,6.2424,1.8207,6.5025,0.031200000000000002,0.0091,0.0325,6.2112,1.8115999999999999,6.47
2020-10-20 12:30:00,6.4776,1.8893,6.7475000000000005,0.036000000000000004,0.0105,0.0375,6.4416,1.8788,6.71,6.276,1.8305,6.5375,0.036000000000000004,0.0105,0.0375,6.24,1.82,6.5
2020-10-20 13:00:00,6.2568,1.8249,6.5175,0.036000000000000004,0.0105,0.0375,6.2208,1.8144,6.48,6.0648,1.7689,6.3175,0.036000000000000004,0.0105,0.0375,6.0288,1.7584,6.28
2020-10-20 13:30:00,6.372,1.8585,6.6375,0.036000000000000004,0.0105,0.0375,6.336,1.8479999999999999,6.6,6.18,1.8025,6.4375,0.036000000000000004,0.0105,0.0375,6.144,1.792,6.4
2020-10-20 14:00:00,6.42,1.8725,6.6875,0.036000000000000004,0.0105,0.0375,6.384,1.862,6.65,6.2184,1.8137,6.4775,0.036000000000000004,0.0105,0.0375,6.1824,1.8032,6.44
2020-10-20 14:30:00,6.41904,1.87222,6.6865,0.03504,0.010220000000000002,0.036500000000000005,6.384,1.862,6.65,6.21744,1.81342,6.4765,0.03504,0.010220000000000002,0.036500000000000005,6.1824,1.8032,6.44
2020-10-20 15:00:00,6.21696,1.8132800000000002,6.476,0.03456,0.01008,0.036000000000000004,6.1824,1.8032,6.44,6.02496,1.7572800000000002,6.276,0.03456,0.01008,0.036000000000000004,5.9904,1.7472,6.24
2020-10-20 15:30:00,6.10128,1.77954,6.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0672,1.7696,6.32,5.90928,1.72354,6.1555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8752,1.7136,6.12
2020-10-20 16:00:00,6.2736,1.8298,6.535,0.033600000000000005,0.0098,0.035,6.24,1.82,6.5,6.072,1.771,6.325,0.033600000000000005,0.0098,0.035,6.0384,1.7612,6.29
2020-10-20 16:30:00,6.40848,1.86914,6.6754999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3744,1.8592,6.64,6.20688,1.81034,6.4655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1728,1.8004,6.43
2020-10-20 17:00:00,6.47568,1.88874,6.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4416,1.8788,6.71,6.27408,1.8299400000000001,6.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.24,1.82,6.5
2020-10-20 17:30:00,6.48528,1.89154,6.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4512,1.8816000000000002,6.72,6.29328,1.83554,6.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2592,1.8256000000000001,6.52
2020-10-20 18:00:00,6.48432,1.89126,6.7545,0.033120000000000004,0.00966,0.0345,6.4512,1.8816000000000002,6.72,6.29232,1.8352600000000001,6.5545,0.033120000000000004,0.00966,0.0345,6.2592,1.8256000000000001,6.52
2020-10-20 18:30:00,6.56832,1.9157600000000001,6.842,0.030720000000000004,0.008960000000000001,0.032,6.5376,1.9068,6.8100000000000005,6.36672,1.85696,6.632,0.030720000000000004,0.008960000000000001,0.032,6.336,1.8479999999999999,6.6
2020-10-20 19:00:00,6.46416,1.88538,6.7335,0.03216,0.009380000000000001,0.0335,6.432,1.876,6.7,6.27216,1.82938,6.5335,0.03216,0.009380000000000001,0.0335,6.24,1.82,6.5
2020-10-20 19:30:00,6.32976,1.84618,6.5935,0.03216,0.009380000000000001,0.0335,6.2976,1.8368,6.5600000000000005,6.13776,1.79018,6.3935,0.03216,0.009380000000000001,0.0335,6.1056,1.7808000000000002,6.36
2020-10-20 20:00:00,6.07104,1.77072,6.324,0.03264,0.00952,0.034,6.0384,1.7612,6.29,5.8886400000000005,1.71752,6.134,0.03264,0.00952,0.034,5.856,1.708,6.1
2020-10-20 20:30:00,5.81184,1.6951200000000002,6.054,0.03264,0.00952,0.034,5.7792,1.6856,6.02,5.63904,1.64472,5.874,0.03264,0.00952,0.034,5.6064,1.6352,5.84
2020-10-20 21:00:00,5.58192,1.62806,5.8145,0.033120000000000004,0.00966,0.0345,5.5488,1.6184,5.78,5.41872,1.58046,5.6445,0.033120000000000004,0.00966,0.0345,5.3856,1.5708,5.61
2020-10-20 21:30:00,5.37984,1.56912,5.604,0.03264,0.00952,0.034,5.3472,1.5596,5.57,5.21664,1.5215200000000002,5.434,0.03264,0.00952,0.034,5.184,1.512,5.4
2020-10-20 22:00:00,5.12112,1.49366,5.3345,0.033120000000000004,0.00966,0.0345,5.088,1.484,5.3,4.96752,1.44886,5.1745,0.033120000000000004,0.00966,0.0345,4.9344,1.4392,5.14
2020-10-20 22:30:00,4.88112,1.42366,5.0845,0.033120000000000004,0.00966,0.0345,4.848,1.4140000000000001,5.05,4.72752,1.37886,4.9245,0.033120000000000004,0.00966,0.0345,4.6944,1.3692,4.89
2020-10-20 23:00:00,4.584,1.337,4.775,0.033600000000000005,0.0098,0.035,4.5504,1.3272,4.74,4.44,1.295,4.625,0.033600000000000005,0.0098,0.035,4.4064,1.2852000000000001,4.59
2020-10-20 23:30:00,4.3152,1.2586,4.495,0.033600000000000005,0.0098,0.035,4.2816,1.2488000000000001,4.46,4.1808,1.2194,4.355,0.033600000000000005,0.0098,0.035,4.1472,1.2096,4.32
2020-10-21 00:00:00,4.1424,1.2082,4.315,0.033600000000000005,0.0098,0.035,4.1088000000000005,1.1984,4.28,4.0176,1.1718,4.185,0.033600000000000005,0.0098,0.035,3.984,1.162,4.15
2020-10-21 00:30:00,4.008,1.169,4.175,0.033600000000000005,0.0098,0.035,3.9744,1.1592,4.14,3.8832,1.1326,4.045,0.033600000000000005,0.0098,0.035,3.8496,1.1228,4.01
2020-10-21 01:00:00,3.8923200000000002,1.13526,4.0545,0.033120000000000004,0.00966,0.0345,3.8592,1.1256,4.02,3.76752,1.09886,3.9245,0.033120000000000004,0.00966,0.0345,3.7344,1.0892,3.89
2020-10-21 01:30:00,3.8928000000000003,1.1354,4.055,0.033600000000000005,0.0098,0.035,3.8592,1.1256,4.02,3.768,1.099,3.925,0.033600000000000005,0.0098,0.035,3.7344,1.0892,3.89
2020-10-21 02:00:00,3.9888,1.1634,4.155,0.033600000000000005,0.0098,0.035,3.9552,1.1536,4.12,3.864,1.127,4.025,0.033600000000000005,0.0098,0.035,3.8304,1.1172,3.99
2020-10-21 02:30:00,3.912,1.141,4.075,0.033600000000000005,0.0098,0.035,3.8784,1.1312,4.04,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91
2020-10-21 03:00:00,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91,3.672,1.071,3.825,0.033600000000000005,0.0098,0.035,3.6384,1.0612,3.79
2020-10-21 03:30:00,3.768,1.099,3.925,0.033600000000000005,0.0098,0.035,3.7344,1.0892,3.89,3.6432,1.0626,3.795,0.033600000000000005,0.0098,0.035,3.6096,1.0528,3.76
2020-10-21 04:00:00,3.6912000000000003,1.0766,3.8449999999999998,0.033600000000000005,0.0098,0.035,3.6576,1.0668,3.81,3.576,1.043,3.725,0.033600000000000005,0.0098,0.035,3.5423999999999998,1.0332,3.69
2020-10-21 04:30:00,3.6816,1.0738,3.835,0.033600000000000005,0.0098,0.035,3.648,1.064,3.8,3.5664,1.0402,3.715,0.033600000000000005,0.0098,0.035,3.5328,1.0304,3.68
2020-10-21 05:00:00,3.73008,1.08794,3.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.696,1.078,3.85,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73
2020-10-21 05:30:00,3.816,1.113,3.975,0.033600000000000005,0.0098,0.035,3.7824,1.1032,3.94,3.7008,1.0794,3.855,0.033600000000000005,0.0098,0.035,3.6672000000000002,1.0696,3.8200000000000003
2020-10-21 06:00:00,4.056,1.183,4.225,0.033600000000000005,0.0098,0.035,4.0224,1.1732,4.19,3.9312,1.1466,4.095,0.033600000000000005,0.0098,0.035,3.8976,1.1368,4.06
2020-10-21 06:30:00,4.4688,1.3034,4.655,0.033600000000000005,0.0098,0.035,4.4352,1.2936,4.62,4.3248,1.2614,4.505,0.033600000000000005,0.0098,0.035,4.2912,1.2516,4.47
2020-10-21 07:00:00,4.728,1.379,4.925,0.033600000000000005,0.0098,0.035,4.6944,1.3692,4.89,4.584,1.337,4.775,0.033600000000000005,0.0098,0.035,4.5504,1.3272,4.74
2020-10-21 07:30:00,5.2464,1.5302,5.465,0.033600000000000005,0.0098,0.035,5.2128,1.5204,5.43,5.0832,1.4826000000000001,5.295,0.033600000000000005,0.0098,0.035,5.0496,1.4727999999999999,5.26
2020-10-21 08:00:00,5.62176,1.63968,5.856,0.03456,0.01008,0.036000000000000004,5.5872,1.6296,5.82,5.45856,1.5920800000000002,5.686,0.03456,0.01008,0.036000000000000004,5.424,1.5819999999999999,5.65
2020-10-21 08:30:00,5.97696,1.74328,6.226,0.03456,0.01008,0.036000000000000004,5.9424,1.7332,6.19,5.79456,1.69008,6.036,0.03456,0.01008,0.036000000000000004,5.76,1.6800000000000002,6.0
2020-10-21 09:00:00,6.21696,1.8132800000000002,6.476,0.03456,0.01008,0.036000000000000004,6.1824,1.8032,6.44,6.02496,1.7572800000000002,6.276,0.03456,0.01008,0.036000000000000004,5.9904,1.7472,6.24
2020-10-21 09:30:00,6.44736,1.88048,6.716,0.03456,0.01008,0.036000000000000004,6.4128,1.8704,6.68,6.24576,1.8216800000000002,6.506,0.03456,0.01008,0.036000000000000004,6.2112,1.8115999999999999,6.47
2020-10-21 10:00:00,6.61104,1.92822,6.8865,0.03504,0.010220000000000002,0.036500000000000005,6.5760000000000005,1.9180000000000001,6.85,6.40944,1.86942,6.6765,0.03504,0.010220000000000002,0.036500000000000005,6.3744,1.8592,6.64
2020-10-21 10:30:00,6.61104,1.92822,6.8865,0.03504,0.010220000000000002,0.036500000000000005,6.5760000000000005,1.9180000000000001,6.85,6.40944,1.86942,6.6765,0.03504,0.010220000000000002,0.036500000000000005,6.3744,1.8592,6.64
2020-10-21 11:00:00,6.6792,1.9481000000000002,6.9575,0.036000000000000004,0.0105,0.0375,6.6432,1.9376000000000002,6.92,6.4776,1.8893,6.7475000000000005,0.036000000000000004,0.0105,0.0375,6.4416,1.8788,6.71
2020-10-21 11:30:00,6.68928,1.95104,6.968,0.036480000000000005,0.01064,0.038,6.6528,1.9404,6.93,6.47808,1.88944,6.748,0.036480000000000005,0.01064,0.038,6.4416,1.8788,6.71
2020-10-21 12:00:00,6.60288,1.92584,6.878,0.036480000000000005,0.01064,0.038,6.5664,1.9152,6.84,6.40128,1.86704,6.668,0.036480000000000005,0.01064,0.038,6.3648,1.8564,6.63
2020-10-21 12:30:00,6.6700800000000005,1.94544,6.948,0.036480000000000005,0.01064,0.038,6.6336,1.9348,6.91,6.45888,1.8838400000000002,6.728,0.036480000000000005,0.01064,0.038,6.4224,1.8732000000000002,6.69
2020-10-21 13:00:00,6.5928,1.9229,6.8675,0.036000000000000004,0.0105,0.0375,6.5568,1.9123999999999999,6.83,6.3911999999999995,1.8641,6.6575,0.036000000000000004,0.0105,0.0375,6.3552,1.8536000000000001,6.62
2020-10-21 13:30:00,6.53472,1.90596,6.807,0.03552,0.010360000000000001,0.037,6.4992,1.8956,6.77,6.33312,1.8471600000000001,6.5969999999999995,0.03552,0.010360000000000001,0.037,6.2976,1.8368,6.5600000000000005
2020-10-21 14:00:00,6.50592,1.89756,6.777,0.03552,0.010360000000000001,0.037,6.4704,1.8872,6.74,6.30432,1.8387600000000002,6.567,0.03552,0.010360000000000001,0.037,6.2688,1.8284,6.53
2020-10-21 14:30:00,6.45888,1.8838400000000002,6.728,0.036480000000000005,0.01064,0.038,6.4224,1.8732000000000002,6.69,6.2668800000000005,1.8278400000000001,6.5280000000000005,0.036480000000000005,0.01064,0.038,6.2304,1.8172000000000001,6.49
2020-10-21 15:00:00,6.43008,1.8754400000000002,6.698,0.036480000000000005,0.01064,0.038,6.3936,1.8648,6.66,6.23808,1.8194400000000002,6.498,0.036480000000000005,0.01064,0.038,6.2016,1.8088000000000002,6.46
2020-10-21 15:30:00,6.35232,1.85276,6.617,0.03552,0.010360000000000001,0.037,6.3168,1.8424,6.58,6.1603200000000005,1.79676,6.417,0.03552,0.010360000000000001,0.037,6.1248,1.7864,6.38
2020-10-21 16:00:00,6.48576,1.89168,6.756,0.03456,0.01008,0.036000000000000004,6.4512,1.8816000000000002,6.72,6.29376,1.83568,6.556,0.03456,0.01008,0.036000000000000004,6.2592,1.8256000000000001,6.52
2020-10-21 16:30:00,6.51552,1.90036,6.787,0.03552,0.010360000000000001,0.037,6.48,1.8900000000000001,6.75,6.31392,1.84156,6.577,0.03552,0.010360000000000001,0.037,6.2784,1.8312,6.54
2020-10-21 17:00:00,6.53376,1.90568,6.806,0.03456,0.01008,0.036000000000000004,6.4992,1.8956,6.77,6.33216,1.84688,6.596,0.03456,0.01008,0.036000000000000004,6.2976,1.8368,6.5600000000000005
2020-10-21 17:30:00,6.58176,1.91968,6.856,0.03456,0.01008,0.036000000000000004,6.5472,1.9096000000000002,6.82,6.38016,1.86088,6.646,0.03456,0.01008,0.036000000000000004,6.3456,1.8508,6.61
2020-10-21 18:00:00,6.68544,1.94992,6.964,0.03264,0.00952,0.034,6.6528,1.9404,6.93,6.48384,1.89112,6.754,0.03264,0.00952,0.034,6.4512,1.8816000000000002,6.72
2020-10-21 18:30:00,6.772320000000001,1.97526,7.0545,0.033120000000000004,0.00966,0.0345,6.7392,1.9656,7.02,6.57072,1.91646,6.8445,0.033120000000000004,0.00966,0.0345,6.5376,1.9068,6.8100000000000005
2020-10-21 19:00:00,6.6763200000000005,1.94726,6.9545,0.033120000000000004,0.00966,0.0345,6.6432,1.9376000000000002,6.92,6.48432,1.89126,6.7545,0.033120000000000004,0.00966,0.0345,6.4512,1.8816000000000002,6.72
2020-10-21 19:30:00,6.36912,1.85766,6.6345,0.033120000000000004,0.00966,0.0345,6.336,1.8479999999999999,6.6,6.17712,1.80166,6.4345,0.033120000000000004,0.00966,0.0345,6.144,1.792,6.4
2020-10-21 20:00:00,6.06192,1.7680600000000002,6.3145,0.033120000000000004,0.00966,0.0345,6.0288,1.7584,6.28,5.87952,1.71486,6.1245,0.033120000000000004,0.00966,0.0345,5.8464,1.7052,6.09
2020-10-21 20:30:00,5.77392,1.6840600000000001,6.0145,0.033120000000000004,0.00966,0.0345,5.7408,1.6743999999999999,5.98,5.60112,1.63366,5.8345,0.033120000000000004,0.00966,0.0345,5.568,1.624,5.8
2020-10-21 21:00:00,5.52432,1.6112600000000001,5.7545,0.033120000000000004,0.00966,0.0345,5.4912,1.6016,5.72,5.36112,1.56366,5.5845,0.033120000000000004,0.00966,0.0345,5.328,1.554,5.55
2020-10-21 21:30:00,5.36112,1.56366,5.5845,0.033120000000000004,0.00966,0.0345,5.328,1.554,5.55,5.19792,1.51606,5.4145,0.033120000000000004,0.00966,0.0345,5.1648,1.5064000000000002,5.38
2020-10-21 22:00:00,5.1408,1.4994,5.355,0.033600000000000005,0.0098,0.035,5.1072,1.4896,5.32,4.9776,1.4518,5.185,0.033600000000000005,0.0098,0.035,4.944,1.442,5.15
2020-10-21 22:30:00,4.92,1.435,5.125,0.033600000000000005,0.0098,0.035,4.8864,1.4252,5.09,4.776,1.393,4.975,0.033600000000000005,0.0098,0.035,4.7424,1.3832,4.94
2020-10-21 23:00:00,4.6224,1.3482,4.815,0.033600000000000005,0.0098,0.035,4.5888,1.3384,4.78,4.4784,1.3062,4.665,0.033600000000000005,0.0098,0.035,4.4448,1.2964,4.63
2020-10-21 23:30:00,4.34448,1.26714,4.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3104,1.2572,4.49,4.21008,1.22794,4.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.176,1.218,4.35
2020-10-22 00:00:00,4.152,1.211,4.325,0.033600000000000005,0.0098,0.035,4.1184,1.2012,4.29,4.0272,1.1746,4.195,0.033600000000000005,0.0098,0.035,3.9936,1.1648,4.16
2020-10-22 00:30:00,3.96,1.155,4.125,0.033600000000000005,0.0098,0.035,3.9264,1.1452,4.09,3.8352,1.1186,3.995,0.033600000000000005,0.0098,0.035,3.8016,1.1088,3.96
2020-10-22 01:00:00,3.912,1.141,4.075,0.033600000000000005,0.0098,0.035,3.8784,1.1312,4.04,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91
2020-10-22 01:30:00,3.9024,1.1382,4.065,0.033600000000000005,0.0098,0.035,3.8688000000000002,1.1284,4.03,3.7776,1.1018,3.935,0.033600000000000005,0.0098,0.035,3.7439999999999998,1.092,3.9
2020-10-22 02:00:00,3.97968,1.16074,4.1455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9455999999999998,1.1508,4.11,3.85488,1.1243400000000001,4.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8208,1.1144,3.98
2020-10-22 02:30:00,3.9408000000000003,1.1494,4.105,0.033600000000000005,0.0098,0.035,3.9072,1.1396,4.07,3.816,1.113,3.975,0.033600000000000005,0.0098,0.035,3.7824,1.1032,3.94
2020-10-22 03:00:00,3.8448,1.1214,4.005,0.033600000000000005,0.0098,0.035,3.8112,1.1116,3.9699999999999998,3.7199999999999998,1.085,3.875,0.033600000000000005,0.0098,0.035,3.6864,1.0752,3.84
2020-10-22 03:30:00,3.84528,1.12154,4.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8112,1.1116,3.9699999999999998,3.7204800000000002,1.08514,3.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6864,1.0752,3.84
2020-10-22 04:00:00,3.78768,1.10474,3.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7536,1.0948,3.91,3.67248,1.07114,3.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6384,1.0612,3.79
2020-10-22 04:30:00,3.78816,1.10488,3.946,0.03456,0.01008,0.036000000000000004,3.7536,1.0948,3.91,3.67296,1.07128,3.826,0.03456,0.01008,0.036000000000000004,3.6384,1.0612,3.79
2020-10-22 05:00:00,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91,3.672,1.071,3.825,0.033600000000000005,0.0098,0.035,3.6384,1.0612,3.79
2020-10-22 05:30:00,3.89328,1.13554,4.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8592,1.1256,4.02,3.7684800000000003,1.09914,3.9255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7344,1.0892,3.89
2020-10-22 06:00:00,4.0752,1.1886,4.245,0.033600000000000005,0.0098,0.035,4.0416,1.1788,4.21,3.9408000000000003,1.1494,4.105,0.033600000000000005,0.0098,0.035,3.9072,1.1396,4.07
2020-10-22 06:30:00,4.4496,1.2978,4.635,0.033600000000000005,0.0098,0.035,4.416,1.288,4.6,4.3056,1.2558,4.485,0.033600000000000005,0.0098,0.035,4.272,1.246,4.45
2020-10-22 07:00:00,4.77696,1.39328,4.976,0.03456,0.01008,0.036000000000000004,4.7424,1.3832,4.94,4.62336,1.34848,4.816,0.03456,0.01008,0.036000000000000004,4.5888,1.3384,4.78
2020-10-22 07:30:00,5.23776,1.5276800000000001,5.456,0.03456,0.01008,0.036000000000000004,5.2032,1.5176,5.42,5.07456,1.48008,5.286,0.03456,0.01008,0.036000000000000004,5.04,1.47,5.25
2020-10-22 08:00:00,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87,5.48784,1.6006200000000002,5.7165,0.03504,0.010220000000000002,0.036500000000000005,5.4528,1.5904,5.68
2020-10-22 08:30:00,5.95824,1.7378200000000001,6.2065,0.03504,0.010220000000000002,0.036500000000000005,5.9232,1.7276,6.17,5.7758400000000005,1.68462,6.0165,0.03504,0.010220000000000002,0.036500000000000005,5.7408,1.6743999999999999,5.98
2020-10-22 09:00:00,6.06288,1.76834,6.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0288,1.7584,6.28,5.87088,1.7123400000000002,6.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8368,1.7024,6.08
2020-10-22 09:30:00,6.29328,1.83554,6.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2592,1.8256000000000001,6.52,6.10128,1.77954,6.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0672,1.7696,6.32
2020-10-22 10:00:00,6.49488,1.8943400000000001,6.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4608,1.8844,6.73,6.29328,1.83554,6.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2592,1.8256000000000001,6.52
2020-10-22 10:30:00,6.40032,1.8667600000000002,6.667,0.03552,0.010360000000000001,0.037,6.3648,1.8564,6.63,6.19872,1.80796,6.457,0.03552,0.010360000000000001,0.037,6.1632,1.7976,6.42
2020-10-22 11:00:00,6.3984,1.8662,6.665,0.033600000000000005,0.0098,0.035,6.3648,1.8564,6.63,6.1968,1.8074,6.455,0.033600000000000005,0.0098,0.035,6.1632,1.7976,6.42
2020-10-22 11:30:00,6.38112,1.86116,6.647,0.03552,0.010360000000000001,0.037,6.3456,1.8508,6.61,6.18912,1.80516,6.447,0.03552,0.010360000000000001,0.037,6.1536,1.7948,6.41
2020-10-22 12:00:00,6.37056,1.8580800000000002,6.636,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.3456,1.8508,6.61,6.17856,1.8020800000000001,6.436,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.1536,1.7948,6.41
2020-10-22 12:30:00,6.48288,1.89084,6.753,0.03168,0.00924,0.033,6.4512,1.8816000000000002,6.72,6.29088,1.83484,6.553,0.03168,0.00924,0.033,6.2592,1.8256000000000001,6.52
2020-10-22 13:00:00,6.48672,1.89196,6.757,0.03552,0.010360000000000001,0.037,6.4512,1.8816000000000002,6.72,6.29472,1.83596,6.557,0.03552,0.010360000000000001,0.037,6.2592,1.8256000000000001,6.52
2020-10-22 13:30:00,6.35232,1.85276,6.617,0.03552,0.010360000000000001,0.037,6.3168,1.8424,6.58,6.15072,1.7939600000000002,6.407,0.03552,0.010360000000000001,0.037,6.1152,1.7836,6.37
2020-10-22 14:00:00,6.28512,1.8331600000000001,6.547,0.03552,0.010360000000000001,0.037,6.2496,1.8228,6.51,6.08352,1.7743600000000002,6.337,0.03552,0.010360000000000001,0.037,6.048,1.764,6.3
2020-10-22 14:30:00,6.19824,1.80782,6.4565,0.03504,0.010220000000000002,0.036500000000000005,6.1632,1.7976,6.42,6.00624,1.75182,6.2565,0.03504,0.010220000000000002,0.036500000000000005,5.9712,1.7416,6.22
2020-10-22 15:00:00,6.19872,1.80796,6.457,0.03552,0.010360000000000001,0.037,6.1632,1.7976,6.42,6.00672,1.75196,6.257,0.03552,0.010360000000000001,0.037,5.9712,1.7416,6.22
2020-10-22 15:30:00,6.10224,1.77982,6.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,6.0672,1.7696,6.32,5.91984,1.72662,6.1665,0.03504,0.010220000000000002,0.036500000000000005,5.8848,1.7164000000000001,6.13
2020-10-22 16:00:00,6.20736,1.81048,6.466,0.03456,0.01008,0.036000000000000004,6.1728,1.8004,6.43,6.02496,1.7572800000000002,6.276,0.03456,0.01008,0.036000000000000004,5.9904,1.7472,6.24
2020-10-22 16:30:00,6.0624,1.7682,6.315,0.1776,0.051800000000000006,0.185,5.8848,1.7164000000000001,6.13,5.88,1.7149999999999999,6.125,0.1776,0.051800000000000006,0.185,5.7024,1.6632,5.94
2020-10-22 17:00:00,6.25776,1.82518,6.5185,0.08496000000000001,0.024780000000000003,0.08850000000000001,6.1728,1.8004,6.43,6.06576,1.76918,6.3185,0.08496000000000001,0.024780000000000003,0.08850000000000001,5.9808,1.7444000000000002,6.23
2020-10-22 17:30:00,6.37056,1.8580800000000002,6.636,0.03456,0.01008,0.036000000000000004,6.336,1.8479999999999999,6.6,6.17856,1.8020800000000001,6.436,0.03456,0.01008,0.036000000000000004,6.144,1.792,6.4
2020-10-22 18:00:00,6.3984,1.8662,6.665,0.033600000000000005,0.0098,0.035,6.3648,1.8564,6.63,6.1968,1.8074,6.455,0.033600000000000005,0.0098,0.035,6.1632,1.7976,6.42
2020-10-22 18:30:00,6.5404800000000005,1.9076400000000002,6.813,0.03168,0.00924,0.033,6.5088,1.8984,6.78,6.33888,1.84884,6.603,0.03168,0.00924,0.033,6.3072,1.8396,6.57
2020-10-22 19:00:00,6.504,1.897,6.775,0.033600000000000005,0.0098,0.035,6.4704,1.8872,6.74,6.3216,1.8437999999999999,6.585,0.033600000000000005,0.0098,0.035,6.288,1.834,6.55
2020-10-22 19:30:00,6.312,1.841,6.575,0.033600000000000005,0.0098,0.035,6.2784,1.8312,6.54,6.1296,1.7878,6.385,0.033600000000000005,0.0098,0.035,6.096,1.778,6.35
2020-10-22 20:00:00,6.0432,1.7626,6.295,0.033600000000000005,0.0098,0.035,6.0096,1.7528000000000001,6.26,5.8608,1.7094,6.105,0.033600000000000005,0.0098,0.035,5.8272,1.6996,6.07
