Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-22 20:30:00,5.82288,1.69834,6.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7888,1.6884000000000001,6.03,5.64048,1.64514,5.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6064,1.6352,5.84
2020-10-22 21:00:00,5.5728,1.6254,5.805,0.033600000000000005,0.0098,0.035,5.5392,1.6156000000000001,5.77,5.4,1.5750000000000002,5.625,0.033600000000000005,0.0098,0.035,5.3664,1.5652,5.59
2020-10-22 21:30:00,5.35152,1.56086,5.5745000000000005,0.033120000000000004,0.00966,0.0345,5.3184000000000005,1.5512000000000001,5.54,5.18832,1.51326,5.4045,0.033120000000000004,0.00966,0.0345,5.1552,1.5036,5.37
2020-10-22 22:00:00,5.08272,1.48246,5.2945,0.033120000000000004,0.00966,0.0345,5.0496,1.4727999999999999,5.26,4.92912,1.4376600000000002,5.1345,0.033120000000000004,0.00966,0.0345,4.896,1.428,5.1
2020-10-22 22:30:00,4.84368,1.41274,5.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8096,1.4028,5.01,4.69968,1.37074,4.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6656,1.3608,4.86
2020-10-22 23:00:00,4.5936,1.3397999999999999,4.785,0.033600000000000005,0.0098,0.035,4.5600000000000005,1.33,4.75,4.4592,1.3006,4.645,0.033600000000000005,0.0098,0.035,4.4256,1.2908,4.61
2020-10-22 23:30:00,4.33392,1.26406,4.5145,0.033120000000000004,0.00966,0.0345,4.3008,1.2544,4.48,4.19952,1.22486,4.3745,0.033120000000000004,0.00966,0.0345,4.1664,1.2152,4.34
2020-10-23 00:00:00,4.1424,1.2082,4.315,0.033600000000000005,0.0098,0.035,4.1088000000000005,1.1984,4.28,4.0176,1.1718,4.185,0.033600000000000005,0.0098,0.035,3.984,1.162,4.15
2020-10-23 00:30:00,4.0176,1.1718,4.185,0.033600000000000005,0.0098,0.035,3.984,1.162,4.15,3.8928000000000003,1.1354,4.055,0.033600000000000005,0.0098,0.035,3.8592,1.1256,4.02
2020-10-23 01:00:00,3.9024,1.1382,4.065,0.033600000000000005,0.0098,0.035,3.8688000000000002,1.1284,4.03,3.7776,1.1018,3.935,0.033600000000000005,0.0098,0.035,3.7439999999999998,1.092,3.9
2020-10-23 01:30:00,3.87408,1.12994,4.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.84,1.12,4.0,3.74928,1.09354,3.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7152000000000003,1.0836000000000001,3.87
2020-10-23 02:00:00,3.97968,1.16074,4.1455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9455999999999998,1.1508,4.11,3.85488,1.1243400000000001,4.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8208,1.1144,3.98
2020-10-23 02:30:00,3.95088,1.15234,4.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9168000000000003,1.1424,4.08,3.82608,1.11594,3.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.792,1.106,3.95
2020-10-23 03:00:00,3.91248,1.14114,4.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8784,1.1312,4.04,3.78768,1.10474,3.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7536,1.0948,3.91
2020-10-23 03:30:00,3.8832,1.1326,4.045,0.033600000000000005,0.0098,0.035,3.8496,1.1228,4.01,3.7584,1.0962,3.915,0.033600000000000005,0.0098,0.035,3.7248,1.0864,3.88
2020-10-23 04:00:00,3.80688,1.11034,3.9655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7728,1.1004,3.93,3.68208,1.07394,3.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.648,1.064,3.8
2020-10-23 04:30:00,3.78768,1.10474,3.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7536,1.0948,3.91,3.67248,1.07114,3.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6384,1.0612,3.79
2020-10-23 05:00:00,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91,3.672,1.071,3.825,0.033600000000000005,0.0098,0.035,3.6384,1.0612,3.79
2020-10-23 05:30:00,3.88368,1.13274,4.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8496,1.1228,4.01,3.75888,1.09634,3.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7248,1.0864,3.88
2020-10-23 06:00:00,4.08528,1.19154,4.2555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0512,1.1816,4.22,3.96048,1.15514,4.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9264,1.1452,4.09
2020-10-23 06:30:00,4.45968,1.30074,4.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4256,1.2908,4.61,4.32528,1.26154,4.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2912,1.2516,4.47
2020-10-23 07:00:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7328,1.3804,4.93,4.62288,1.34834,4.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5888,1.3384,4.78
2020-10-23 07:30:00,5.18016,1.51088,5.396,0.03456,0.01008,0.036000000000000004,5.1456,1.5008,5.36,5.02656,1.46608,5.236,0.03456,0.01008,0.036000000000000004,4.992,1.456,5.2
2020-10-23 08:00:00,5.54592,1.61756,5.777,0.03552,0.010360000000000001,0.037,5.5104,1.6072000000000002,5.74,5.37312,1.5671599999999999,5.5969999999999995,0.03552,0.010360000000000001,0.037,5.3376,1.5568,5.5600000000000005
2020-10-23 08:30:00,5.8814400000000004,1.71542,6.1265,0.03504,0.010220000000000002,0.036500000000000005,5.8464,1.7052,6.09,5.69904,1.66222,5.9365,0.03504,0.010220000000000002,0.036500000000000005,5.664,1.6520000000000001,5.9
2020-10-23 09:00:00,6.00624,1.75182,6.2565,0.03504,0.010220000000000002,0.036500000000000005,5.9712,1.7416,6.22,5.81424,1.69582,6.0565,0.03504,0.010220000000000002,0.036500000000000005,5.7792,1.6856,6.02
2020-10-23 09:30:00,6.15984,1.79662,6.4165,0.03504,0.010220000000000002,0.036500000000000005,6.1248,1.7864,6.38,5.97744,1.74342,6.2265,0.03504,0.010220000000000002,0.036500000000000005,5.9424,1.7332,6.19
2020-10-23 10:00:00,6.25584,1.82462,6.5165,0.03504,0.010220000000000002,0.036500000000000005,6.2208,1.8144,6.48,6.06384,1.76862,6.3165,0.03504,0.010220000000000002,0.036500000000000005,6.0288,1.7584,6.28
2020-10-23 10:30:00,6.24624,1.8218200000000002,6.5065,0.03504,0.010220000000000002,0.036500000000000005,6.2112,1.8115999999999999,6.47,6.05424,1.7658200000000002,6.3065,0.03504,0.010220000000000002,0.036500000000000005,6.0192,1.7556,6.27
2020-10-23 11:00:00,6.28416,1.83288,6.546,0.03456,0.01008,0.036000000000000004,6.2496,1.8228,6.51,6.09216,1.77688,6.346,0.03456,0.01008,0.036000000000000004,6.0576,1.7668,6.31
2020-10-23 11:30:00,6.39984,1.8666200000000002,6.6665,0.03504,0.010220000000000002,0.036500000000000005,6.3648,1.8564,6.63,6.20784,1.8106200000000001,6.4665,0.03504,0.010220000000000002,0.036500000000000005,6.1728,1.8004,6.43
2020-10-23 12:00:00,6.47712,1.88916,6.747,0.03552,0.010360000000000001,0.037,6.4416,1.8788,6.71,6.27552,1.8303600000000002,6.537,0.03552,0.010360000000000001,0.037,6.24,1.82,6.5
2020-10-23 12:30:00,6.3148800000000005,1.84184,6.578,0.036480000000000005,0.01064,0.038,6.2784,1.8312,6.54,6.12288,1.78584,6.378,0.036480000000000005,0.01064,0.038,6.0864,1.7752,6.34
2020-10-23 13:00:00,6.1608,1.7969,6.4175,0.036000000000000004,0.0105,0.0375,6.1248,1.7864,6.38,5.9688,1.7409,6.2175,0.036000000000000004,0.0105,0.0375,5.9328,1.7304,6.18
2020-10-23 13:30:00,6.09312,1.77716,6.347,0.03552,0.010360000000000001,0.037,6.0576,1.7668,6.31,5.91072,1.72396,6.157,0.03552,0.010360000000000001,0.037,5.8752,1.7136,6.12
2020-10-23 14:00:00,6.01632,1.75476,6.267,0.03552,0.010360000000000001,0.037,5.9808,1.7444000000000002,6.23,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04
2020-10-23 14:30:00,5.8152,1.6961,6.0575,0.036000000000000004,0.0105,0.0375,5.7792,1.6856,6.02,5.6424,1.6457000000000002,5.8775,0.036000000000000004,0.0105,0.0375,5.6064,1.6352,5.84
2020-10-23 15:00:00,5.8152,1.6961,6.0575,0.036000000000000004,0.0105,0.0375,5.7792,1.6856,6.02,5.6328,1.6429,5.8675,0.036000000000000004,0.0105,0.0375,5.5968,1.6324,5.83
2020-10-23 15:30:00,5.90112,1.72116,6.147,0.03552,0.010360000000000001,0.037,5.8656,1.7107999999999999,6.11,5.71872,1.66796,5.957,0.03552,0.010360000000000001,0.037,5.6832,1.6576,5.92
2020-10-23 16:00:00,5.92896,1.7292800000000002,6.176,0.03456,0.01008,0.036000000000000004,5.8944,1.7192,6.14,5.746560000000001,1.67608,5.986,0.03456,0.01008,0.036000000000000004,5.712,1.666,5.95
2020-10-23 16:30:00,5.97552,1.74286,6.2245,0.033120000000000004,0.00966,0.0345,5.9424,1.7332,6.19,5.79312,1.68966,6.0345,0.033120000000000004,0.00966,0.0345,5.76,1.6800000000000002,6.0
2020-10-23 17:00:00,6.0432,1.7626,6.295,0.033600000000000005,0.0098,0.035,6.0096,1.7528000000000001,6.26,5.8608,1.7094,6.105,0.033600000000000005,0.0098,0.035,5.8272,1.6996,6.07
2020-10-23 17:30:00,6.0528,1.7654,6.305,0.033600000000000005,0.0098,0.035,6.0192,1.7556,6.27,5.8704,1.7122000000000002,6.115,0.033600000000000005,0.0098,0.035,5.8368,1.7024,6.08
2020-10-23 18:00:00,6.02304,1.75672,6.274,0.03264,0.00952,0.034,5.9904,1.7472,6.24,5.8406400000000005,1.7035200000000001,6.084,0.03264,0.00952,0.034,5.808,1.694,6.05
2020-10-23 18:30:00,6.2712,1.8291,6.5325,0.031200000000000002,0.0091,0.0325,6.24,1.82,6.5,6.0792,1.7731,6.3325,0.031200000000000002,0.0091,0.0325,6.048,1.764,6.3
2020-10-23 19:00:00,6.22416,1.8153800000000002,6.4835,0.03216,0.009380000000000001,0.0335,6.192,1.806,6.45,6.05136,1.76498,6.3035,0.03216,0.009380000000000001,0.0335,6.0192,1.7556,6.27
2020-10-23 19:30:00,6.01296,1.7537800000000001,6.2635,0.03216,0.009380000000000001,0.0335,5.9808,1.7444000000000002,6.23,5.84016,1.7033800000000001,6.0835,0.03216,0.009380000000000001,0.0335,5.808,1.694,6.05
2020-10-23 20:00:00,5.81184,1.6951200000000002,6.054,0.03264,0.00952,0.034,5.7792,1.6856,6.02,5.63904,1.64472,5.874,0.03264,0.00952,0.034,5.6064,1.6352,5.84
2020-10-23 20:30:00,5.57184,1.62512,5.804,0.03264,0.00952,0.034,5.5392,1.6156000000000001,5.77,5.40864,1.57752,5.634,0.03264,0.00952,0.034,5.376,1.568,5.6
2020-10-23 21:00:00,5.40912,1.57766,5.6345,0.033120000000000004,0.00966,0.0345,5.376,1.568,5.6,5.23632,1.52726,5.4545,0.033120000000000004,0.00966,0.0345,5.2032,1.5176,5.42
2020-10-23 21:30:00,5.15952,1.50486,5.3745,0.033120000000000004,0.00966,0.0345,5.1264,1.4952,5.34,5.00592,1.46006,5.2145,0.033120000000000004,0.00966,0.0345,4.9728,1.4504000000000001,5.18
2020-10-23 22:00:00,4.9488,1.4434,5.155,0.033600000000000005,0.0098,0.035,4.9152000000000005,1.4336,5.12,4.7952,1.3986,4.995,0.033600000000000005,0.0098,0.035,4.7616,1.3888,4.96
2020-10-23 22:30:00,4.71792,1.37606,4.9145,0.033120000000000004,0.00966,0.0345,4.6848,1.3664,4.88,4.57392,1.33406,4.7645,0.033120000000000004,0.00966,0.0345,4.5408,1.3244,4.73
2020-10-23 23:00:00,4.54464,1.32552,4.734,0.03264,0.00952,0.034,4.5120000000000005,1.316,4.7,4.41024,1.28632,4.594,0.03264,0.00952,0.034,4.3776,1.2768,4.5600000000000005
2020-10-23 23:30:00,4.27632,1.24726,4.4545,0.033120000000000004,0.00966,0.0345,4.2432,1.2376,4.42,4.14192,1.2080600000000001,4.3145,0.033120000000000004,0.00966,0.0345,4.1088000000000005,1.1984,4.28
2020-10-24 00:00:00,4.02672,1.17446,4.1945,0.033120000000000004,0.00966,0.0345,3.9936,1.1648,4.16,3.90192,1.13806,4.0645,0.033120000000000004,0.00966,0.0345,3.8688000000000002,1.1284,4.03
2020-10-24 00:30:00,3.95952,1.15486,4.1245,0.033120000000000004,0.00966,0.0345,3.9264,1.1452,4.09,3.84432,1.12126,4.0045,0.033120000000000004,0.00966,0.0345,3.8112,1.1116,3.9699999999999998
2020-10-24 01:00:00,3.83472,1.11846,3.9945,0.033120000000000004,0.00966,0.0345,3.8016,1.1088,3.96,3.71952,1.08486,3.8745000000000003,0.033120000000000004,0.00966,0.0345,3.6864,1.0752,3.84
2020-10-24 01:30:00,3.82512,1.11566,3.9845,0.033120000000000004,0.00966,0.0345,3.792,1.106,3.95,3.70032,1.07926,3.8545,0.033120000000000004,0.00966,0.0345,3.6672000000000002,1.0696,3.8200000000000003
2020-10-24 02:00:00,3.88272,1.13246,4.0445,0.033120000000000004,0.00966,0.0345,3.8496,1.1228,4.01,3.75792,1.09606,3.9145000000000003,0.033120000000000004,0.00966,0.0345,3.7248,1.0864,3.88
2020-10-24 02:30:00,3.76752,1.09886,3.9245,0.033120000000000004,0.00966,0.0345,3.7344,1.0892,3.89,3.64272,1.06246,3.7945,0.033120000000000004,0.00966,0.0345,3.6096,1.0528,3.76
2020-10-24 03:00:00,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65
2020-10-24 03:30:00,3.6619200000000003,1.06806,3.8145,0.033120000000000004,0.00966,0.0345,3.6288,1.0584,3.7800000000000002,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66
2020-10-24 04:00:00,3.56592,1.04006,3.7145,0.033120000000000004,0.00966,0.0345,3.5328,1.0304,3.68,3.4603200000000003,1.00926,3.6045,0.033120000000000004,0.00966,0.0345,3.4272,0.9996,3.5700000000000003
2020-10-24 04:30:00,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002
2020-10-24 05:00:00,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64,3.42192,0.9980600000000001,3.5645,0.033120000000000004,0.00966,0.0345,3.3888,0.9884000000000001,3.5300000000000002
2020-10-24 05:30:00,3.56592,1.04006,3.7145,0.033120000000000004,0.00966,0.0345,3.5328,1.0304,3.68,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56
2020-10-24 06:00:00,3.7099200000000003,1.08206,3.8645,0.033120000000000004,0.00966,0.0345,3.6768,1.0724,3.83,3.59472,1.04846,3.7445,0.033120000000000004,0.00966,0.0345,3.5616,1.0388,3.71
2020-10-24 06:30:00,3.94032,1.14926,4.1045,0.033120000000000004,0.00966,0.0345,3.9072,1.1396,4.07,3.8155200000000002,1.11286,3.9745,0.033120000000000004,0.00966,0.0345,3.7824,1.1032,3.94
2020-10-24 07:00:00,4.11312,1.19966,4.2845,0.033120000000000004,0.00966,0.0345,4.08,1.19,4.25,3.98832,1.16326,4.1545,0.033120000000000004,0.00966,0.0345,3.9552,1.1536,4.12
2020-10-24 07:30:00,4.35312,1.26966,4.5344999999999995,0.033120000000000004,0.00966,0.0345,4.32,1.26,4.5,4.21872,1.23046,4.3945,0.033120000000000004,0.00966,0.0345,4.1856,1.2208,4.36
2020-10-24 08:00:00,4.57536,1.33448,4.766,0.03456,0.01008,0.036000000000000004,4.5408,1.3244,4.73,4.43136,1.29248,4.616,0.03456,0.01008,0.036000000000000004,4.3968,1.2824,4.58
2020-10-24 08:30:00,4.88208,1.42394,5.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.848,1.4140000000000001,5.05,4.73808,1.3819400000000002,4.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.704,1.3719999999999999,4.9
2020-10-24 09:00:00,5.13216,1.49688,5.346,0.03456,0.01008,0.036000000000000004,5.0976,1.4868000000000001,5.31,4.97856,1.45208,5.186,0.03456,0.01008,0.036000000000000004,4.944,1.442,5.15
2020-10-24 09:30:00,5.38176,1.56968,5.606,0.03456,0.01008,0.036000000000000004,5.3472,1.5596,5.57,5.20896,1.5192800000000002,5.426,0.03456,0.01008,0.036000000000000004,5.1744,1.5091999999999999,5.39
2020-10-24 10:00:00,5.49744,1.60342,5.7265,0.03504,0.010220000000000002,0.036500000000000005,5.4624,1.5932,5.69,5.3246400000000005,1.55302,5.5465,0.03504,0.010220000000000002,0.036500000000000005,5.2896,1.5428000000000002,5.51
2020-10-24 10:30:00,5.61216,1.6368800000000001,5.846,0.03456,0.01008,0.036000000000000004,5.5776,1.6268,5.8100000000000005,5.44896,1.58928,5.676,0.03456,0.01008,0.036000000000000004,5.4144,1.5792000000000002,5.64
2020-10-24 11:00:00,5.71824,1.66782,5.9565,0.03504,0.010220000000000002,0.036500000000000005,5.6832,1.6576,5.92,5.54544,1.61742,5.7765,0.03504,0.010220000000000002,0.036500000000000005,5.5104,1.6072000000000002,5.74
2020-10-24 11:30:00,5.79456,1.69008,6.036,0.03456,0.01008,0.036000000000000004,5.76,1.6800000000000002,6.0,5.61216,1.6368800000000001,5.846,0.03456,0.01008,0.036000000000000004,5.5776,1.6268,5.8100000000000005
2020-10-24 12:00:00,5.77536,1.6844800000000002,6.016,0.03456,0.01008,0.036000000000000004,5.7408,1.6743999999999999,5.98,5.60256,1.63408,5.836,0.03456,0.01008,0.036000000000000004,5.568,1.624,5.8
2020-10-24 12:30:00,5.79504,1.69022,6.0365,0.03504,0.010220000000000002,0.036500000000000005,5.76,1.6800000000000002,6.0,5.61264,1.6370200000000001,5.8465,0.03504,0.010220000000000002,0.036500000000000005,5.5776,1.6268,5.8100000000000005
2020-10-24 13:00:00,5.746560000000001,1.67608,5.986,0.03456,0.01008,0.036000000000000004,5.712,1.666,5.95,5.57376,1.62568,5.806,0.03456,0.01008,0.036000000000000004,5.5392,1.6156000000000001,5.77
2020-10-24 13:30:00,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67
2020-10-24 14:00:00,5.63184,1.64262,5.8665,0.03504,0.010220000000000002,0.036500000000000005,5.5968,1.6324,5.83,5.45904,1.5922200000000002,5.6865,0.03504,0.010220000000000002,0.036500000000000005,5.424,1.5819999999999999,5.65
2020-10-24 14:30:00,5.58336,1.6284800000000001,5.816,0.03456,0.01008,0.036000000000000004,5.5488,1.6184,5.78,5.41056,1.57808,5.636,0.03456,0.01008,0.036000000000000004,5.376,1.568,5.6
2020-10-24 15:00:00,5.58432,1.6287600000000002,5.817,0.03552,0.010360000000000001,0.037,5.5488,1.6184,5.78,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6
2020-10-24 15:30:00,5.56464,1.62302,5.7965,0.03504,0.010220000000000002,0.036500000000000005,5.5296,1.6128,5.76,5.40144,1.57542,5.6265,0.03504,0.010220000000000002,0.036500000000000005,5.3664,1.5652,5.59
2020-10-24 16:00:00,5.54544,1.61742,5.7765,0.03504,0.010220000000000002,0.036500000000000005,5.5104,1.6072000000000002,5.74,5.38224,1.56982,5.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.3472,1.5596,5.57
2020-10-24 16:30:00,5.68992,1.65956,5.927,0.03552,0.010360000000000001,0.037,5.6544,1.6492,5.89,5.51712,1.6091600000000001,5.747,0.03552,0.010360000000000001,0.037,5.4816,1.5988,5.71
2020-10-24 17:00:00,5.85216,1.70688,6.096,0.03456,0.01008,0.036000000000000004,5.8176,1.6968,6.06,5.66976,1.65368,5.906,0.03456,0.01008,0.036000000000000004,5.6352,1.6436000000000002,5.87
2020-10-24 17:30:00,6.03408,1.75994,6.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0,1.75,6.25,5.84208,1.70394,6.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.808,1.694,6.05
2020-10-24 18:00:00,6.19536,1.80698,6.4535,0.03216,0.009380000000000001,0.0335,6.1632,1.7976,6.42,6.01296,1.7537800000000001,6.2635,0.03216,0.009380000000000001,0.0335,5.9808,1.7444000000000002,6.23
2020-10-24 18:30:00,6.22512,1.81566,6.4845,0.033120000000000004,0.00966,0.0345,6.192,1.806,6.45,6.04272,1.76246,6.2945,0.033120000000000004,0.00966,0.0345,6.0096,1.7528000000000001,6.26
2020-10-24 19:00:00,6.072,1.771,6.325,0.033600000000000005,0.0098,0.035,6.0384,1.7612,6.29,5.8992,1.7206000000000001,6.145,0.033600000000000005,0.0098,0.035,5.8656,1.7107999999999999,6.11
2020-10-24 19:30:00,5.8224,1.6982,6.065,0.033600000000000005,0.0098,0.035,5.7888,1.6884000000000001,6.03,5.6496,1.6478000000000002,5.885,0.033600000000000005,0.0098,0.035,5.616,1.638,5.85
2020-10-24 20:00:00,5.5536,1.6198000000000001,5.785,0.033600000000000005,0.0098,0.035,5.52,1.6099999999999999,5.75,5.3904,1.5722,5.615,0.033600000000000005,0.0098,0.035,5.3568,1.5624,5.58
2020-10-24 20:30:00,5.38992,1.57206,5.6145,0.033120000000000004,0.00966,0.0345,5.3568,1.5624,5.58,5.22672,1.52446,5.4445,0.033120000000000004,0.00966,0.0345,5.1936,1.5148000000000001,5.41
2020-10-24 21:00:00,5.18832,1.51326,5.4045,0.033120000000000004,0.00966,0.0345,5.1552,1.5036,5.37,5.02512,1.46566,5.2345,0.033120000000000004,0.00966,0.0345,4.992,1.456,5.2
2020-10-24 21:30:00,5.02512,1.46566,5.2345,0.033120000000000004,0.00966,0.0345,4.992,1.456,5.2,4.87152,1.42086,5.0745,0.033120000000000004,0.00966,0.0345,4.8384,1.4112,5.04
2020-10-24 22:00:00,4.87152,1.42086,5.0745,0.033120000000000004,0.00966,0.0345,4.8384,1.4112,5.04,4.71792,1.37606,4.9145,0.033120000000000004,0.00966,0.0345,4.6848,1.3664,4.88
2020-10-24 22:30:00,4.69872,1.37046,4.8945,0.033120000000000004,0.00966,0.0345,4.6656,1.3608,4.86,4.55472,1.32846,4.7445,0.033120000000000004,0.00966,0.0345,4.5216,1.3188,4.71
2020-10-24 23:00:00,4.49712,1.31166,4.6845,0.033120000000000004,0.00966,0.0345,4.464,1.302,4.65,4.36272,1.2724600000000001,4.5445,0.033120000000000004,0.00966,0.0345,4.3296,1.2628,4.51
2020-10-24 23:30:00,4.23792,1.23606,4.4145,0.033120000000000004,0.00966,0.0345,4.2048,1.2264,4.38,4.10352,1.19686,4.2745,0.033120000000000004,0.00966,0.0345,4.0704,1.1872,4.24
2020-10-25 00:00:00,4.056,1.183,4.225,0.033600000000000005,0.0098,0.035,4.0224,1.1732,4.19,3.9312,1.1466,4.095,0.033600000000000005,0.0098,0.035,3.8976,1.1368,4.06
2020-10-25 00:30:00,3.9504,1.1522000000000001,4.115,0.033600000000000005,0.0098,0.035,3.9168000000000003,1.1424,4.08,3.8256,1.1158,3.985,0.033600000000000005,0.0098,0.035,3.792,1.106,3.95
2020-10-25 01:00:00,3.816,1.113,3.975,0.033600000000000005,0.0098,0.035,3.7824,1.1032,3.94,3.7008,1.0794,3.855,0.033600000000000005,0.0098,0.035,3.6672000000000002,1.0696,3.8200000000000003
2020-10-25 01:30:00,3.8064,1.1102,3.965,0.033600000000000005,0.0098,0.035,3.7728,1.1004,3.93,3.6816,1.0738,3.835,0.033600000000000005,0.0098,0.035,3.648,1.064,3.8
2020-10-25 02:00:00,3.8064,1.1102,3.965,0.033600000000000005,0.0098,0.035,3.7728,1.1004,3.93,3.6816,1.0738,3.835,0.033600000000000005,0.0098,0.035,3.648,1.064,3.8
2020-10-25 02:30:00,3.7008,1.0794,3.855,0.033600000000000005,0.0098,0.035,3.6672000000000002,1.0696,3.8200000000000003,3.5856,1.0458,3.735,0.033600000000000005,0.0098,0.035,3.552,1.036,3.7
2020-10-25 03:00:00,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64
2020-10-25 03:30:00,3.6048,1.0514000000000001,3.755,0.033600000000000005,0.0098,0.035,3.5712,1.0416,3.7199999999999998,3.4896000000000003,1.0178,3.635,0.033600000000000005,0.0098,0.035,3.456,1.008,3.6
2020-10-25 04:00:00,3.5664,1.0402,3.715,0.033600000000000005,0.0098,0.035,3.5328,1.0304,3.68,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56
2020-10-25 04:30:00,3.59568,1.04874,3.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5616,1.0388,3.71,3.48048,1.01514,3.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4464,1.0052,3.59
2020-10-25 05:00:00,3.55776,1.03768,3.706,0.03456,0.01008,0.036000000000000004,3.5232,1.0276,3.67,3.44256,1.00408,3.586,0.03456,0.01008,0.036000000000000004,3.408,0.994,3.55
2020-10-25 05:30:00,3.52848,1.02914,3.6755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4944,1.0192,3.64,3.41328,0.9955400000000001,3.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3792,0.9856,3.52
2020-10-25 06:00:00,3.6144,1.0542,3.765,0.033600000000000005,0.0098,0.035,3.5808,1.0444,3.73,3.4896000000000003,1.0178,3.635,0.033600000000000005,0.0098,0.035,3.456,1.008,3.6
2020-10-25 06:30:00,3.7684800000000003,1.09914,3.9255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7344,1.0892,3.89,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76
2020-10-25 07:00:00,3.8736,1.1298,4.035,0.033600000000000005,0.0098,0.035,3.84,1.12,4.0,3.7584,1.0962,3.915,0.033600000000000005,0.0098,0.035,3.7248,1.0864,3.88
2020-10-25 07:30:00,4.0368,1.1774,4.205,0.033600000000000005,0.0098,0.035,4.0032,1.1676,4.17,3.9024,1.1382,4.065,0.033600000000000005,0.0098,0.035,3.8688000000000002,1.1284,4.03
2020-10-25 08:00:00,4.28736,1.25048,4.466,0.03456,0.01008,0.036000000000000004,4.2528,1.2404,4.43,4.15296,1.21128,4.326,0.03456,0.01008,0.036000000000000004,4.1184,1.2012,4.29
2020-10-25 08:30:00,4.67184,1.3626200000000002,4.8665,0.03504,0.010220000000000002,0.036500000000000005,4.6368,1.3524,4.83,4.52784,1.32062,4.7165,0.03504,0.010220000000000002,0.036500000000000005,4.4928,1.3104,4.68
2020-10-25 09:00:00,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06,4.73952,1.38236,4.937,0.03552,0.010360000000000001,0.037,4.704,1.3719999999999999,4.9
2020-10-25 09:30:00,4.97856,1.45208,5.186,0.03456,0.01008,0.036000000000000004,4.944,1.442,5.15,4.81536,1.40448,5.016,0.03456,0.01008,0.036000000000000004,4.7808,1.3944,4.98
2020-10-25 10:00:00,5.10432,1.48876,5.317,0.03552,0.010360000000000001,0.037,5.0688,1.4784000000000002,5.28,4.9507200000000005,1.4439600000000001,5.157,0.03552,0.010360000000000001,0.037,4.9152000000000005,1.4336,5.12
2020-10-25 10:30:00,5.33472,1.55596,5.557,0.03552,0.010360000000000001,0.037,5.2992,1.5455999999999999,5.52,5.16192,1.50556,5.377,0.03552,0.010360000000000001,0.037,5.1264,1.4952,5.34
2020-10-25 11:00:00,5.26752,1.5363600000000002,5.487,0.03552,0.010360000000000001,0.037,5.232,1.526,5.45,5.10432,1.48876,5.317,0.03552,0.010360000000000001,0.037,5.0688,1.4784000000000002,5.28
2020-10-25 11:30:00,5.21952,1.52236,5.437,0.03552,0.010360000000000001,0.037,5.184,1.512,5.4,5.06592,1.47756,5.277,0.03552,0.010360000000000001,0.037,5.0304,1.4672,5.24
2020-10-25 12:00:00,5.28672,1.54196,5.507,0.03552,0.010360000000000001,0.037,5.2512,1.5316,5.47,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3
2020-10-25 12:30:00,5.36256,1.5640800000000001,5.586,0.03456,0.01008,0.036000000000000004,5.328,1.554,5.55,5.19936,1.51648,5.416,0.03456,0.01008,0.036000000000000004,5.1648,1.5064000000000002,5.38
2020-10-25 13:00:00,5.40096,1.57528,5.626,0.03456,0.01008,0.036000000000000004,5.3664,1.5652,5.59,5.23776,1.5276800000000001,5.456,0.03456,0.01008,0.036000000000000004,5.2032,1.5176,5.42
2020-10-25 13:30:00,5.31456,1.55008,5.536,0.03456,0.01008,0.036000000000000004,5.28,1.54,5.5,5.15136,1.50248,5.366,0.03456,0.01008,0.036000000000000004,5.1168,1.4924,5.33
2020-10-25 14:00:00,5.34432,1.55876,5.567,0.03552,0.010360000000000001,0.037,5.3088,1.5484,5.53,5.18112,1.51116,5.397,0.03552,0.010360000000000001,0.037,5.1456,1.5008,5.36
2020-10-25 14:30:00,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71,5.35296,1.56128,5.5760000000000005,0.03456,0.01008,0.036000000000000004,5.3184000000000005,1.5512000000000001,5.54
2020-10-25 15:00:00,5.46816,1.59488,5.696,0.03456,0.01008,0.036000000000000004,5.4336,1.5848,5.66,5.30496,1.5472800000000002,5.526,0.03456,0.01008,0.036000000000000004,5.2704,1.5372,5.49
2020-10-25 15:30:00,5.50704,1.60622,5.7365,0.03504,0.010220000000000002,0.036500000000000005,5.472,1.596,5.7,5.34384,1.55862,5.5665,0.03504,0.010220000000000002,0.036500000000000005,5.3088,1.5484,5.53
2020-10-25 16:00:00,5.66976,1.65368,5.906,0.03456,0.01008,0.036000000000000004,5.6352,1.6436000000000002,5.87,5.49696,1.60328,5.726,0.03456,0.01008,0.036000000000000004,5.4624,1.5932,5.69
2020-10-25 16:30:00,5.96736,1.74048,6.216,0.03456,0.01008,0.036000000000000004,5.9328,1.7304,6.18,5.78496,1.68728,6.026,0.03456,0.01008,0.036000000000000004,5.7504,1.6772,5.99
2020-10-25 17:00:00,6.15936,1.79648,6.416,0.03456,0.01008,0.036000000000000004,6.1248,1.7864,6.38,5.96736,1.74048,6.216,0.03456,0.01008,0.036000000000000004,5.9328,1.7304,6.18
2020-10-25 17:30:00,6.3216,1.8437999999999999,6.585,0.033600000000000005,0.0098,0.035,6.288,1.834,6.55,6.1296,1.7878,6.385,0.033600000000000005,0.0098,0.035,6.096,1.778,6.35
2020-10-25 18:00:00,6.18528,1.80404,6.443,0.03168,0.00924,0.033,6.1536,1.7948,6.41,5.99328,1.74804,6.243,0.03168,0.00924,0.033,5.9616,1.7388,6.21
2020-10-25 18:30:00,5.95632,1.73726,6.2045,0.033120000000000004,0.00966,0.0345,5.9232,1.7276,6.17,5.78352,1.68686,6.0245,0.033120000000000004,0.00966,0.0345,5.7504,1.6772,5.99
2020-10-25 19:00:00,5.80272,1.69246,6.0445,0.033120000000000004,0.00966,0.0345,5.7696000000000005,1.6828,6.01,5.62992,1.64206,5.8645,0.033120000000000004,0.00966,0.0345,5.5968,1.6324,5.83
2020-10-25 19:30:00,5.53392,1.61406,5.7645,0.033120000000000004,0.00966,0.0345,5.5008,1.6044,5.73,5.37072,1.5664600000000002,5.5945,0.033120000000000004,0.00966,0.0345,5.3376,1.5568,5.5600000000000005
2020-10-25 20:00:00,5.40912,1.57766,5.6345,0.033120000000000004,0.00966,0.0345,5.376,1.568,5.6,5.24592,1.5300600000000002,5.4645,0.033120000000000004,0.00966,0.0345,5.2128,1.5204,5.43
2020-10-25 20:30:00,5.23632,1.52726,5.4545,0.033120000000000004,0.00966,0.0345,5.2032,1.5176,5.42,5.07312,1.47966,5.2845,0.033120000000000004,0.00966,0.0345,5.04,1.47,5.25
2020-10-25 21:00:00,5.09232,1.48526,5.3045,0.033120000000000004,0.00966,0.0345,5.0592,1.4756,5.27,4.93872,1.44046,5.1445,0.033120000000000004,0.00966,0.0345,4.9056,1.4308,5.11
2020-10-25 21:30:00,4.91952,1.43486,5.1245,0.033120000000000004,0.00966,0.0345,4.8864,1.4252,5.09,4.77552,1.39286,4.9745,0.033120000000000004,0.00966,0.0345,4.7424,1.3832,4.94
2020-10-25 22:00:00,4.70784,1.3731200000000001,4.904,0.03264,0.00952,0.034,4.6752,1.3636,4.87,4.56384,1.33112,4.754,0.03264,0.00952,0.034,4.5312,1.3216,4.72
2020-10-25 22:30:00,4.53504,1.32272,4.724,0.03264,0.00952,0.034,4.5024,1.3132000000000001,4.69,4.40064,1.28352,4.584,0.03264,0.00952,0.034,4.368,1.274,4.55
2020-10-25 23:00:00,4.34304,1.26672,4.524,0.03264,0.00952,0.034,4.3104,1.2572,4.49,4.19904,1.22472,4.374,0.03264,0.00952,0.034,4.1664,1.2152,4.34
2020-10-25 23:30:00,4.20816,1.2273800000000001,4.3835,0.03216,0.009380000000000001,0.0335,4.176,1.218,4.35,4.06416,1.18538,4.2335,0.03216,0.009380000000000001,0.0335,4.032,1.176,4.2
2020-10-26 00:00:00,4.11264,1.19952,4.284,0.03264,0.00952,0.034,4.08,1.19,4.25,3.97824,1.16032,4.144,0.03264,0.00952,0.034,3.9455999999999998,1.1508,4.11
2020-10-26 00:30:00,4.05456,1.18258,4.2235,0.03216,0.009380000000000001,0.0335,4.0224,1.1732,4.19,3.92976,1.14618,4.0935,0.03216,0.009380000000000001,0.0335,3.8976,1.1368,4.06
2020-10-26 01:00:00,4.13184,1.20512,4.304,0.03264,0.00952,0.034,4.0992,1.1956,4.27,3.99744,1.16592,4.164,0.03264,0.00952,0.034,3.9648,1.1564,4.13
2020-10-26 01:30:00,4.02624,1.17432,4.194,0.03264,0.00952,0.034,3.9936,1.1648,4.16,3.89184,1.1351200000000001,4.054,0.03264,0.00952,0.034,3.8592,1.1256,4.02
2020-10-26 02:00:00,3.94944,1.15192,4.114,0.03264,0.00952,0.034,3.9168000000000003,1.1424,4.08,3.81504,1.11272,3.974,0.03264,0.00952,0.034,3.7824,1.1032,3.94
2020-10-26 02:30:00,3.85344,1.12392,4.014,0.03264,0.00952,0.034,3.8208,1.1144,3.98,3.72864,1.08752,3.884,0.03264,0.00952,0.034,3.696,1.078,3.85
2020-10-26 03:00:00,3.77664,1.10152,3.934,0.03264,0.00952,0.034,3.7439999999999998,1.092,3.9,3.65184,1.06512,3.8040000000000003,0.03264,0.00952,0.034,3.6192,1.0556,3.77
2020-10-26 03:30:00,3.75744,1.09592,3.914,0.03264,0.00952,0.034,3.7248,1.0864,3.88,3.6326400000000003,1.05952,3.784,0.03264,0.00952,0.034,3.6,1.05,3.75
2020-10-26 04:00:00,3.72912,1.08766,3.8845,0.033120000000000004,0.00966,0.0345,3.696,1.078,3.85,3.60432,1.05126,3.7545,0.033120000000000004,0.00966,0.0345,3.5712,1.0416,3.7199999999999998
2020-10-26 04:30:00,3.75744,1.09592,3.914,0.03264,0.00952,0.034,3.7248,1.0864,3.88,3.64224,1.06232,3.794,0.03264,0.00952,0.034,3.6096,1.0528,3.76
2020-10-26 05:00:00,3.80544,1.10992,3.964,0.03264,0.00952,0.034,3.7728,1.1004,3.93,3.68064,1.07352,3.834,0.03264,0.00952,0.034,3.648,1.064,3.8
2020-10-26 05:30:00,4.01664,1.1715200000000001,4.184,0.03264,0.00952,0.034,3.984,1.162,4.15,3.89184,1.1351200000000001,4.054,0.03264,0.00952,0.034,3.8592,1.1256,4.02
2020-10-26 06:00:00,4.23744,1.2359200000000001,4.414,0.03264,0.00952,0.034,4.2048,1.2264,4.38,4.11264,1.19952,4.284,0.03264,0.00952,0.034,4.08,1.19,4.25
2020-10-26 06:30:00,4.55424,1.32832,4.744,0.03264,0.00952,0.034,4.5216,1.3188,4.71,4.41024,1.28632,4.594,0.03264,0.00952,0.034,4.3776,1.2768,4.5600000000000005
2020-10-26 07:00:00,4.74768,1.38474,4.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7136,1.3748,4.91,4.59408,1.33994,4.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5600000000000005,1.33,4.75
2020-10-26 07:30:00,5.16096,1.50528,5.376,0.03456,0.01008,0.036000000000000004,5.1264,1.4952,5.34,5.00736,1.46048,5.216,0.03456,0.01008,0.036000000000000004,4.9728,1.4504000000000001,5.18
2020-10-26 08:00:00,5.59344,1.63142,5.8265,0.03504,0.010220000000000002,0.036500000000000005,5.5584,1.6212,5.79,5.42064,1.58102,5.6465,0.03504,0.010220000000000002,0.036500000000000005,5.3856,1.5708,5.61
2020-10-26 08:30:00,5.99712,1.74916,6.247,0.03552,0.010360000000000001,0.037,5.9616,1.7388,6.21,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02
2020-10-26 09:00:00,6.31392,1.84156,6.577,0.03552,0.010360000000000001,0.037,6.2784,1.8312,6.54,6.12192,1.78556,6.377,0.03552,0.010360000000000001,0.037,6.0864,1.7752,6.34
2020-10-26 09:30:00,6.5448,1.9089,6.8175,0.036000000000000004,0.0105,0.0375,6.5088,1.8984,6.78,6.3432,1.8501,6.6075,0.036000000000000004,0.0105,0.0375,6.3072,1.8396,6.57
2020-10-26 10:00:00,6.516,1.9005,6.7875,0.036000000000000004,0.0105,0.0375,6.48,1.8900000000000001,6.75,6.3144,1.8417,6.5775,0.036000000000000004,0.0105,0.0375,6.2784,1.8312,6.54
2020-10-26 10:30:00,6.5256,1.9033,6.7975,0.036000000000000004,0.0105,0.0375,6.4896,1.8928,6.76,6.3336,1.8473000000000002,6.5975,0.036000000000000004,0.0105,0.0375,6.2976,1.8368,6.5600000000000005
2020-10-26 11:00:00,6.5736,1.9173,6.8475,0.036000000000000004,0.0105,0.0375,6.5376,1.9068,6.8100000000000005,6.372,1.8585,6.6375,0.036000000000000004,0.0105,0.0375,6.336,1.8479999999999999,6.6
2020-10-26 11:30:00,6.67872,1.9479600000000001,6.957,0.03552,0.010360000000000001,0.037,6.6432,1.9376000000000002,6.92,6.47712,1.88916,6.747,0.03552,0.010360000000000001,0.037,6.4416,1.8788,6.71
2020-10-26 12:00:00,6.6792,1.9481000000000002,6.9575,0.036000000000000004,0.0105,0.0375,6.6432,1.9376000000000002,6.92,6.4776,1.8893,6.7475000000000005,0.036000000000000004,0.0105,0.0375,6.4416,1.8788,6.71
2020-10-26 12:30:00,6.6595200000000006,1.94236,6.937,0.03552,0.010360000000000001,0.037,6.624,1.932,6.9,6.45792,1.8835600000000001,6.727,0.03552,0.010360000000000001,0.037,6.4224,1.8732000000000002,6.69
2020-10-26 13:00:00,6.66912,1.94516,6.947,0.03552,0.010360000000000001,0.037,6.6336,1.9348,6.91,6.46752,1.88636,6.737,0.03552,0.010360000000000001,0.037,6.432,1.876,6.7
2020-10-26 13:30:00,6.5544,1.9117000000000002,6.8275,0.036000000000000004,0.0105,0.0375,6.5184,1.9012,6.79,6.3624,1.8557000000000001,6.6275,0.036000000000000004,0.0105,0.0375,6.3264,1.8452000000000002,6.59
2020-10-26 14:00:00,6.5064,1.8977,6.7775,0.036000000000000004,0.0105,0.0375,6.4704,1.8872,6.74,6.3048,1.8389000000000002,6.5675,0.036000000000000004,0.0105,0.0375,6.2688,1.8284,6.53
2020-10-26 14:30:00,6.4488,1.8809,6.7175,0.036000000000000004,0.0105,0.0375,6.4128,1.8704,6.68,6.2472,1.8221,6.5075,0.036000000000000004,0.0105,0.0375,6.2112,1.8115999999999999,6.47
2020-10-26 15:00:00,6.4584,1.8837000000000002,6.7275,0.036000000000000004,0.0105,0.0375,6.4224,1.8732000000000002,6.69,6.2664,1.8277,6.5275,0.036000000000000004,0.0105,0.0375,6.2304,1.8172000000000001,6.49
2020-10-26 15:30:00,6.2856,1.8333,6.5475,0.036000000000000004,0.0105,0.0375,6.2496,1.8228,6.51,6.084,1.7745000000000002,6.3375,0.036000000000000004,0.0105,0.0375,6.048,1.764,6.3
2020-10-26 16:00:00,6.4008,1.8669,6.6675,0.036000000000000004,0.0105,0.0375,6.3648,1.8564,6.63,6.1992,1.8081,6.4575,0.036000000000000004,0.0105,0.0375,6.1632,1.7976,6.42
2020-10-26 16:30:00,6.6115200000000005,1.92836,6.8870000000000005,0.03552,0.010360000000000001,0.037,6.5760000000000005,1.9180000000000001,6.85,6.41952,1.87236,6.687,0.03552,0.010360000000000001,0.037,6.384,1.862,6.65
2020-10-26 17:00:00,6.77184,1.97512,7.054,0.03264,0.00952,0.034,6.7392,1.9656,7.02,6.56064,1.91352,6.834,0.03264,0.00952,0.034,6.5280000000000005,1.904,6.8
2020-10-26 17:30:00,7.08864,2.06752,7.384,0.03264,0.00952,0.034,7.056,2.058,7.35,6.87744,2.00592,7.164,0.03264,0.00952,0.034,6.8448,1.9964,7.13
2020-10-26 18:00:00,7.01184,2.04512,7.304,0.03264,0.00952,0.034,6.9792000000000005,2.0356,7.27,6.80064,1.98352,7.084,0.03264,0.00952,0.034,6.768,1.974,7.05
2020-10-26 18:30:00,6.84,1.995,7.125,0.033600000000000005,0.0098,0.035,6.8064,1.9852,7.09,6.6288,1.9334,6.905,0.033600000000000005,0.0098,0.035,6.5952,1.9236,6.87
2020-10-26 19:00:00,6.58944,1.92192,6.864,0.03264,0.00952,0.034,6.5568,1.9123999999999999,6.83,6.39744,1.86592,6.664,0.03264,0.00952,0.034,6.3648,1.8564,6.63
2020-10-26 19:30:00,6.31152,1.8408600000000002,6.5745000000000005,0.033120000000000004,0.00966,0.0345,6.2784,1.8312,6.54,6.11952,1.7848600000000001,6.3745,0.033120000000000004,0.00966,0.0345,6.0864,1.7752,6.34
2020-10-26 20:00:00,6.08112,1.77366,6.3345,0.033120000000000004,0.00966,0.0345,6.048,1.764,6.3,5.89872,1.72046,6.1445,0.033120000000000004,0.00966,0.0345,5.8656,1.7107999999999999,6.11
2020-10-26 20:30:00,5.80272,1.69246,6.0445,0.033120000000000004,0.00966,0.0345,5.7696000000000005,1.6828,6.01,5.62992,1.64206,5.8645,0.033120000000000004,0.00966,0.0345,5.5968,1.6324,5.83
2020-10-26 21:00:00,5.60112,1.63366,5.8345,0.033120000000000004,0.00966,0.0345,5.568,1.624,5.8,5.42832,1.5832600000000001,5.6545000000000005,0.033120000000000004,0.00966,0.0345,5.3952,1.5735999999999999,5.62
2020-10-26 21:30:00,5.3712,1.5666,5.595,0.033600000000000005,0.0098,0.035,5.3376,1.5568,5.5600000000000005,5.1984,1.5162,5.415,0.033600000000000005,0.0098,0.035,5.1648,1.5064000000000002,5.38
2020-10-26 22:00:00,5.14032,1.49926,5.3545,0.033120000000000004,0.00966,0.0345,5.1072,1.4896,5.32,4.98672,1.45446,5.1945,0.033120000000000004,0.00966,0.0345,4.9536,1.4448,5.16
2020-10-26 22:30:00,4.91952,1.43486,5.1245,0.033120000000000004,0.00966,0.0345,4.8864,1.4252,5.09,4.77552,1.39286,4.9745,0.033120000000000004,0.00966,0.0345,4.7424,1.3832,4.94
2020-10-26 23:00:00,4.62192,1.34806,4.8145,0.033120000000000004,0.00966,0.0345,4.5888,1.3384,4.78,4.47792,1.30606,4.6645,0.033120000000000004,0.00966,0.0345,4.4448,1.2964,4.63
2020-10-26 23:30:00,4.44912,1.29766,4.6345,0.033120000000000004,0.00966,0.0345,4.416,1.288,4.6,4.30512,1.25566,4.4845,0.033120000000000004,0.00966,0.0345,4.272,1.246,4.45
2020-10-27 00:00:00,4.31472,1.25846,4.4945,0.033120000000000004,0.00966,0.0345,4.2816,1.2488000000000001,4.46,4.18032,1.21926,4.3545,0.033120000000000004,0.00966,0.0345,4.1472,1.2096,4.32
2020-10-27 00:30:00,4.18992,1.22206,4.3645,0.033120000000000004,0.00966,0.0345,4.1568,1.2124,4.33,4.05552,1.18286,4.2245,0.033120000000000004,0.00966,0.0345,4.0224,1.1732,4.19
2020-10-27 01:00:00,4.2571200000000005,1.24166,4.4345,0.033120000000000004,0.00966,0.0345,4.224,1.232,4.4,4.12272,1.20246,4.2945,0.033120000000000004,0.00966,0.0345,4.0896,1.1928,4.26
2020-10-27 01:30:00,4.15104,1.21072,4.324,0.03264,0.00952,0.034,4.1184,1.2012,4.29,4.01664,1.1715200000000001,4.184,0.03264,0.00952,0.034,3.984,1.162,4.15
2020-10-27 02:00:00,4.06464,1.18552,4.234,0.03264,0.00952,0.034,4.032,1.176,4.2,3.93024,1.14632,4.094,0.03264,0.00952,0.034,3.8976,1.1368,4.06
2020-10-27 02:30:00,3.96912,1.15766,4.1345,0.033120000000000004,0.00966,0.0345,3.936,1.148,4.1,3.84432,1.12126,4.0045,0.033120000000000004,0.00966,0.0345,3.8112,1.1116,3.9699999999999998
2020-10-27 03:00:00,3.8928000000000003,1.1354,4.055,0.033600000000000005,0.0098,0.035,3.8592,1.1256,4.02,3.768,1.099,3.925,0.033600000000000005,0.0098,0.035,3.7344,1.0892,3.89
2020-10-27 03:30:00,3.87312,1.1296599999999999,4.0345,0.033120000000000004,0.00966,0.0345,3.84,1.12,4.0,3.74832,1.09326,3.9045,0.033120000000000004,0.00966,0.0345,3.7152000000000003,1.0836000000000001,3.87
2020-10-27 04:00:00,3.82512,1.11566,3.9845,0.033120000000000004,0.00966,0.0345,3.792,1.106,3.95,3.70032,1.07926,3.8545,0.033120000000000004,0.00966,0.0345,3.6672000000000002,1.0696,3.8200000000000003
2020-10-27 04:30:00,3.84432,1.12126,4.0045,0.033120000000000004,0.00966,0.0345,3.8112,1.1116,3.9699999999999998,3.71952,1.08486,3.8745000000000003,0.033120000000000004,0.00966,0.0345,3.6864,1.0752,3.84
2020-10-27 05:00:00,3.95952,1.15486,4.1245,0.033120000000000004,0.00966,0.0345,3.9264,1.1452,4.09,3.83472,1.11846,3.9945,0.033120000000000004,0.00966,0.0345,3.8016,1.1088,3.96
2020-10-27 05:30:00,4.08432,1.19126,4.2545,0.033120000000000004,0.00966,0.0345,4.0512,1.1816,4.22,3.94992,1.15206,4.1145,0.033120000000000004,0.00966,0.0345,3.9168000000000003,1.1424,4.08
2020-10-27 06:00:00,4.26672,1.2444600000000001,4.4445,0.033120000000000004,0.00966,0.0345,4.2336,1.2348,4.41,4.13232,1.20526,4.3045,0.033120000000000004,0.00966,0.0345,4.0992,1.1956,4.27
2020-10-27 06:30:00,4.6224,1.3482,4.815,0.033600000000000005,0.0098,0.035,4.5888,1.3384,4.78,4.4784,1.3062,4.665,0.033600000000000005,0.0098,0.035,4.4448,1.2964,4.63
2020-10-27 07:00:00,4.8148800000000005,1.40434,5.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7808,1.3944,4.98,4.66128,1.35954,4.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6272,1.3496000000000001,4.82
2020-10-27 07:30:00,5.21856,1.5220799999999999,5.436,0.03456,0.01008,0.036000000000000004,5.184,1.512,5.4,5.05536,1.47448,5.266,0.03456,0.01008,0.036000000000000004,5.0208,1.4644,5.23
2020-10-27 08:00:00,5.54592,1.61756,5.777,0.03552,0.010360000000000001,0.037,5.5104,1.6072000000000002,5.74,5.37312,1.5671599999999999,5.5969999999999995,0.03552,0.010360000000000001,0.037,5.3376,1.5568,5.5600000000000005
2020-10-27 08:30:00,5.93904,1.73222,6.1865,0.03504,0.010220000000000002,0.036500000000000005,5.904,1.722,6.15,5.76624,1.68182,6.0065,0.03504,0.010220000000000002,0.036500000000000005,5.7312,1.6716000000000002,5.97
2020-10-27 09:00:00,6.33312,1.8471600000000001,6.5969999999999995,0.03552,0.010360000000000001,0.037,6.2976,1.8368,6.5600000000000005,6.14112,1.79116,6.397,0.03552,0.010360000000000001,0.037,6.1056,1.7808000000000002,6.36
2020-10-27 09:30:00,6.46752,1.88636,6.737,0.03552,0.010360000000000001,0.037,6.432,1.876,6.7,6.26592,1.82756,6.527,0.03552,0.010360000000000001,0.037,6.2304,1.8172000000000001,6.49
2020-10-27 10:00:00,6.6595200000000006,1.94236,6.937,0.03552,0.010360000000000001,0.037,6.624,1.932,6.9,6.44832,1.88076,6.717,0.03552,0.010360000000000001,0.037,6.4128,1.8704,6.68
2020-10-27 10:30:00,6.63024,1.93382,6.9065,0.03504,0.010220000000000002,0.036500000000000005,6.5952,1.9236,6.87,6.42864,1.8750200000000001,6.6965,0.03504,0.010220000000000002,0.036500000000000005,6.3936,1.8648,6.66
2020-10-27 11:00:00,6.68832,1.95076,6.967,0.03552,0.010360000000000001,0.037,6.6528,1.9404,6.93,6.48672,1.89196,6.757,0.03552,0.010360000000000001,0.037,6.4512,1.8816000000000002,6.72
2020-10-27 11:30:00,6.7848,1.9788999999999999,7.0675,0.036000000000000004,0.0105,0.0375,6.7488,1.9684,7.03,6.5832,1.9201000000000001,6.8575,0.036000000000000004,0.0105,0.0375,6.5472,1.9096000000000002,6.82
2020-10-27 12:00:00,6.90912,2.01516,7.197,0.03552,0.010360000000000001,0.037,6.8736,2.0048,7.16,6.69792,1.95356,6.977,0.03552,0.010360000000000001,0.037,6.6624,1.9432,6.94
2020-10-27 12:30:00,7.0056,2.0433,7.2975,0.036000000000000004,0.0105,0.0375,6.9696,2.0328,7.26,6.7943999999999996,1.9817,7.0775,0.036000000000000004,0.0105,0.0375,6.7584,1.9712,7.04
2020-10-27 13:00:00,6.9384,2.0237,7.2275,0.036000000000000004,0.0105,0.0375,6.9024,2.0132,7.19,6.7368,1.9649,7.0175,0.036000000000000004,0.0105,0.0375,6.7008,1.9544000000000001,6.98
2020-10-27 13:30:00,6.81504,1.98772,7.099,0.027840000000000004,0.00812,0.029,6.7872,1.9796,7.07,6.61344,1.9289200000000002,6.889,0.027840000000000004,0.00812,0.029,6.5856,1.9208,6.86
2020-10-27 14:00:00,6.78624,1.97932,7.069,0.027840000000000004,0.00812,0.029,6.7584,1.9712,7.04,6.58464,1.9205200000000002,6.859,0.027840000000000004,0.00812,0.029,6.5568,1.9123999999999999,6.83
2020-10-27 14:30:00,6.756,1.9705,7.0375,0.036000000000000004,0.0105,0.0375,6.72,1.96,7.0,6.5544,1.9117000000000002,6.8275,0.036000000000000004,0.0105,0.0375,6.5184,1.9012,6.79
2020-10-27 15:00:00,6.756,1.9705,7.0375,0.036000000000000004,0.0105,0.0375,6.72,1.96,7.0,6.5544,1.9117000000000002,6.8275,0.036000000000000004,0.0105,0.0375,6.5184,1.9012,6.79
2020-10-27 15:30:00,6.51552,1.90036,6.787,0.03552,0.010360000000000001,0.037,6.48,1.8900000000000001,6.75,6.32352,1.84436,6.587,0.03552,0.010360000000000001,0.037,6.288,1.834,6.55
2020-10-27 16:00:00,6.5736,1.9173,6.8475,0.036000000000000004,0.0105,0.0375,6.5376,1.9068,6.8100000000000005,6.372,1.8585,6.6375,0.036000000000000004,0.0105,0.0375,6.336,1.8479999999999999,6.6
2020-10-27 16:30:00,6.63024,1.93382,6.9065,0.03504,0.010220000000000002,0.036500000000000005,6.5952,1.9236,6.87,6.42864,1.8750200000000001,6.6965,0.03504,0.010220000000000002,0.036500000000000005,6.3936,1.8648,6.66
2020-10-27 17:00:00,6.87696,2.00578,7.1635,0.03216,0.009380000000000001,0.0335,6.8448,1.9964,7.13,6.66576,1.9441800000000002,6.9435,0.03216,0.009380000000000001,0.0335,6.6336,1.9348,6.91
2020-10-27 17:30:00,7.22256,2.10658,7.5235,0.03216,0.009380000000000001,0.0335,7.1904,2.0972,7.49,7.01136,2.04498,7.3035,0.03216,0.009380000000000001,0.0335,6.9792000000000005,2.0356,7.27
2020-10-27 18:00:00,7.14576,2.08418,7.4435,0.03216,0.009380000000000001,0.0335,7.1136,2.0748,7.41,6.94416,2.02538,7.2335,0.03216,0.009380000000000001,0.0335,6.912,2.016,7.2
2020-10-27 18:30:00,6.92592,2.02006,7.2145,0.033120000000000004,0.00966,0.0345,6.8928,2.0104,7.18,6.71472,1.95846,6.9945,0.033120000000000004,0.00966,0.0345,6.6815999999999995,1.9488,6.96
2020-10-27 19:00:00,6.76272,1.97246,7.0445,0.033120000000000004,0.00966,0.0345,6.7296,1.9628,7.01,6.56112,1.9136600000000001,6.8345,0.033120000000000004,0.00966,0.0345,6.5280000000000005,1.904,6.8
2020-10-27 19:30:00,6.42624,1.87432,6.694,0.03264,0.00952,0.034,6.3936,1.8648,6.66,6.23424,1.81832,6.494,0.03264,0.00952,0.034,6.2016,1.8088000000000002,6.46
2020-10-27 20:00:00,6.25344,1.8239200000000002,6.514,0.03264,0.00952,0.034,6.2208,1.8144,6.48,6.07104,1.77072,6.324,0.03264,0.00952,0.034,6.0384,1.7612,6.29
2020-10-27 20:30:00,5.94624,1.73432,6.194,0.03264,0.00952,0.034,5.9136,1.7248,6.16,5.77344,1.68392,6.014,0.03264,0.00952,0.034,5.7408,1.6743999999999999,5.98
2020-10-27 21:00:00,5.73504,1.67272,5.974,0.03264,0.00952,0.034,5.7024,1.6632,5.94,5.57184,1.62512,5.804,0.03264,0.00952,0.034,5.5392,1.6156000000000001,5.77
2020-10-27 21:30:00,5.52384,1.61112,5.754,0.03264,0.00952,0.034,5.4912,1.6016,5.72,5.35104,1.5607199999999999,5.574,0.03264,0.00952,0.034,5.3184000000000005,1.5512000000000001,5.54
2020-10-27 22:00:00,5.26512,1.53566,5.4845,0.033120000000000004,0.00966,0.0345,5.232,1.526,5.45,5.11152,1.49086,5.3245000000000005,0.033120000000000004,0.00966,0.0345,5.0784,1.4812,5.29
2020-10-27 22:30:00,5.01504,1.46272,5.224,0.03264,0.00952,0.034,4.9824,1.4532,5.19,4.86144,1.41792,5.064,0.03264,0.00952,0.034,4.8288,1.4084,5.03
2020-10-27 23:00:00,4.72704,1.37872,4.924,0.03264,0.00952,0.034,4.6944,1.3692,4.89,4.5830400000000004,1.3367200000000001,4.774,0.03264,0.00952,0.034,4.5504,1.3272,4.74
2020-10-27 23:30:00,4.49664,1.31152,4.684,0.03264,0.00952,0.034,4.464,1.302,4.65,4.36224,1.2723200000000001,4.5440000000000005,0.03264,0.00952,0.034,4.3296,1.2628,4.51
2020-10-28 00:00:00,4.34352,1.26686,4.5245,0.033120000000000004,0.00966,0.0345,4.3104,1.2572,4.49,4.19952,1.22486,4.3745,0.033120000000000004,0.00966,0.0345,4.1664,1.2152,4.34
2020-10-28 00:30:00,4.21824,1.23032,4.394,0.03264,0.00952,0.034,4.1856,1.2208,4.36,4.09344,1.19392,4.264,0.03264,0.00952,0.034,4.0608,1.1844000000000001,4.23
2020-10-28 01:00:00,4.26624,1.24432,4.444,0.03264,0.00952,0.034,4.2336,1.2348,4.41,4.13184,1.20512,4.304,0.03264,0.00952,0.034,4.0992,1.1956,4.27
2020-10-28 01:30:00,4.19904,1.22472,4.374,0.03264,0.00952,0.034,4.1664,1.2152,4.34,4.06464,1.18552,4.234,0.03264,0.00952,0.034,4.032,1.176,4.2
2020-10-28 02:00:00,4.13184,1.20512,4.304,0.03264,0.00952,0.034,4.0992,1.1956,4.27,3.99744,1.16592,4.164,0.03264,0.00952,0.034,3.9648,1.1564,4.13
2020-10-28 02:30:00,4.09344,1.19392,4.264,0.03264,0.00952,0.034,4.0608,1.1844000000000001,4.23,3.96864,1.15752,4.134,0.03264,0.00952,0.034,3.936,1.148,4.1
2020-10-28 03:00:00,4.00704,1.16872,4.174,0.03264,0.00952,0.034,3.9744,1.1592,4.14,3.88224,1.13232,4.044,0.03264,0.00952,0.034,3.8496,1.1228,4.01
2020-10-28 03:30:00,4.00752,1.16886,4.1745,0.033120000000000004,0.00966,0.0345,3.9744,1.1592,4.14,3.88272,1.13246,4.0445,0.033120000000000004,0.00966,0.0345,3.8496,1.1228,4.01
