Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-28 04:00:00,3.97872,1.16046,4.1445,0.033120000000000004,0.00966,0.0345,3.9455999999999998,1.1508,4.11,3.84432,1.12126,4.0045,0.033120000000000004,0.00966,0.0345,3.8112,1.1116,3.9699999999999998
2020-10-28 04:30:00,3.97872,1.16046,4.1445,0.033120000000000004,0.00966,0.0345,3.9455999999999998,1.1508,4.11,3.84432,1.12126,4.0045,0.033120000000000004,0.00966,0.0345,3.8112,1.1116,3.9699999999999998
2020-10-28 05:00:00,3.97872,1.16046,4.1445,0.033120000000000004,0.00966,0.0345,3.9455999999999998,1.1508,4.11,3.84432,1.12126,4.0045,0.033120000000000004,0.00966,0.0345,3.8112,1.1116,3.9699999999999998
2020-10-28 05:30:00,4.17984,1.21912,4.354,0.03264,0.00952,0.034,4.1472,1.2096,4.32,4.04544,1.17992,4.214,0.03264,0.00952,0.034,4.0128,1.1703999999999999,4.18
2020-10-28 06:00:00,4.32336,1.26098,4.5035,0.03216,0.009380000000000001,0.0335,4.2912,1.2516,4.47,4.17936,1.21898,4.3535,0.03216,0.009380000000000001,0.0335,4.1472,1.2096,4.32
2020-10-28 06:30:00,4.62096,1.34778,4.8135,0.03216,0.009380000000000001,0.0335,4.5888,1.3384,4.78,4.46736,1.30298,4.6535,0.03216,0.009380000000000001,0.0335,4.4352,1.2936,4.62
2020-10-28 07:00:00,4.86192,1.41806,5.0645,0.033120000000000004,0.00966,0.0345,4.8288,1.4084,5.03,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.033120000000000004,0.00966,0.0345,4.6752,1.3636,4.87
2020-10-28 07:30:00,5.19936,1.51648,5.416,0.03456,0.01008,0.036000000000000004,5.1648,1.5064000000000002,5.38,5.04576,1.47168,5.256,0.03456,0.01008,0.036000000000000004,5.0112,1.4616,5.22
2020-10-28 08:00:00,5.65104,1.64822,5.8865,0.03504,0.010220000000000002,0.036500000000000005,5.616,1.638,5.85,5.48784,1.6006200000000002,5.7165,0.03504,0.010220000000000002,0.036500000000000005,5.4528,1.5904,5.68
2020-10-28 08:30:00,6.01584,1.75462,6.2665,0.03504,0.010220000000000002,0.036500000000000005,5.9808,1.7444000000000002,6.23,5.83344,1.7014200000000002,6.0765,0.03504,0.010220000000000002,0.036500000000000005,5.7984,1.6912,6.04
2020-10-28 09:00:00,6.14064,1.79102,6.3965,0.03504,0.010220000000000002,0.036500000000000005,6.1056,1.7808000000000002,6.36,5.94864,1.73502,6.1965,0.03504,0.010220000000000002,0.036500000000000005,5.9136,1.7248,6.16
2020-10-28 09:30:00,6.37152,1.8583600000000002,6.6370000000000005,0.03552,0.010360000000000001,0.037,6.336,1.8479999999999999,6.6,6.16992,1.79956,6.427,0.03552,0.010360000000000001,0.037,6.1344,1.7892000000000001,6.39
2020-10-28 10:00:00,6.2952,1.8361,6.5575,0.036000000000000004,0.0105,0.0375,6.2592,1.8256000000000001,6.52,6.1032,1.7801,6.3575,0.036000000000000004,0.0105,0.0375,6.0672,1.7696,6.32
2020-10-28 10:30:00,6.28464,1.83302,6.5465,0.03504,0.010220000000000002,0.036500000000000005,6.2496,1.8228,6.51,6.0830400000000004,1.7742200000000001,6.3365,0.03504,0.010220000000000002,0.036500000000000005,6.048,1.764,6.3
2020-10-28 11:00:00,6.3144,1.8417,6.5775,0.036000000000000004,0.0105,0.0375,6.2784,1.8312,6.54,6.1224,1.7857,6.3775,0.036000000000000004,0.0105,0.0375,6.0864,1.7752,6.34
2020-10-28 11:30:00,6.45744,1.88342,6.7265,0.03504,0.010220000000000002,0.036500000000000005,6.4224,1.8732000000000002,6.69,6.25584,1.82462,6.5165,0.03504,0.010220000000000002,0.036500000000000005,6.2208,1.8144,6.48
2020-10-28 12:00:00,6.41952,1.87236,6.687,0.03552,0.010360000000000001,0.037,6.384,1.862,6.65,6.22752,1.81636,6.487,0.03552,0.010360000000000001,0.037,6.192,1.806,6.45
2020-10-28 12:30:00,6.67872,1.9479600000000001,6.957,0.03552,0.010360000000000001,0.037,6.6432,1.9376000000000002,6.92,6.47712,1.88916,6.747,0.03552,0.010360000000000001,0.037,6.4416,1.8788,6.71
2020-10-28 13:00:00,6.77424,1.9758200000000001,7.0565,0.03504,0.010220000000000002,0.036500000000000005,6.7392,1.9656,7.02,6.57264,1.91702,6.8465,0.03504,0.010220000000000002,0.036500000000000005,6.5376,1.9068,6.8100000000000005
2020-10-28 13:30:00,6.57312,1.91716,6.8469999999999995,0.03552,0.010360000000000001,0.037,6.5376,1.9068,6.8100000000000005,6.38112,1.86116,6.647,0.03552,0.010360000000000001,0.037,6.3456,1.8508,6.61
2020-10-28 14:00:00,6.54432,1.90876,6.817,0.03552,0.010360000000000001,0.037,6.5088,1.8984,6.78,6.35232,1.85276,6.617,0.03552,0.010360000000000001,0.037,6.3168,1.8424,6.58
2020-10-28 14:30:00,6.68784,1.9506200000000002,6.9665,0.03504,0.010220000000000002,0.036500000000000005,6.6528,1.9404,6.93,6.4862400000000004,1.89182,6.7565,0.03504,0.010220000000000002,0.036500000000000005,6.4512,1.8816000000000002,6.72
2020-10-28 15:00:00,6.89904,2.01222,7.1865,0.03504,0.010220000000000002,0.036500000000000005,6.864,2.002,7.15,6.68784,1.9506200000000002,6.9665,0.03504,0.010220000000000002,0.036500000000000005,6.6528,1.9404,6.93
2020-10-28 15:30:00,6.79392,1.98156,7.077,0.03552,0.010360000000000001,0.037,6.7584,1.9712,7.04,6.58272,1.91996,6.857,0.03552,0.010360000000000001,0.037,6.5472,1.9096000000000002,6.82
2020-10-28 16:00:00,6.77424,1.9758200000000001,7.0565,0.03504,0.010220000000000002,0.036500000000000005,6.7392,1.9656,7.02,6.57264,1.91702,6.8465,0.03504,0.010220000000000002,0.036500000000000005,6.5376,1.9068,6.8100000000000005
2020-10-28 16:30:00,6.82176,1.9896800000000001,7.106,0.03456,0.01008,0.036000000000000004,6.7872,1.9796,7.07,6.61056,1.92808,6.886,0.03456,0.01008,0.036000000000000004,6.5760000000000005,1.9180000000000001,6.85
2020-10-28 17:00:00,7.116,2.0755,7.4125,0.031200000000000002,0.0091,0.0325,7.0848,2.0664,7.38,6.9048,2.0139,7.1925,0.031200000000000002,0.0091,0.0325,6.8736,2.0048,7.16
2020-10-28 17:30:00,7.38576,2.15418,7.6935,0.03216,0.009380000000000001,0.0335,7.3536,2.1448,7.66,7.16496,2.08978,7.4635,0.03216,0.009380000000000001,0.0335,7.1328,2.0804,7.43
2020-10-28 18:00:00,7.28016,2.12338,7.5835,0.03216,0.009380000000000001,0.0335,7.248,2.114,7.55,7.05936,2.05898,7.3535,0.03216,0.009380000000000001,0.0335,7.0272,2.0496,7.32
2020-10-28 18:30:00,7.03104,2.05072,7.324,0.03264,0.00952,0.034,6.9984,2.0412,7.29,6.81024,1.98632,7.094,0.03264,0.00952,0.034,6.7776,1.9768,7.06
2020-10-28 19:00:00,6.82944,1.9919200000000001,7.114,0.03264,0.00952,0.034,6.7968,1.9824000000000002,7.08,6.61824,1.93032,6.894,0.03264,0.00952,0.034,6.5856,1.9208,6.86
2020-10-28 19:30:00,6.53184,1.9051200000000001,6.804,0.03264,0.00952,0.034,6.4992,1.8956,6.77,6.33024,1.84632,6.594,0.03264,0.00952,0.034,6.2976,1.8368,6.5600000000000005
2020-10-28 20:00:00,6.31968,1.8432400000000002,6.583,0.03168,0.00924,0.033,6.288,1.834,6.55,6.12768,1.7872400000000002,6.383,0.03168,0.00924,0.033,6.096,1.778,6.35
2020-10-28 20:30:00,6.04032,1.7617600000000002,6.292,0.030720000000000004,0.008960000000000001,0.032,6.0096,1.7528000000000001,6.26,5.85792,1.70856,6.102,0.030720000000000004,0.008960000000000001,0.032,5.8272,1.6996,6.07
2020-10-28 21:00:00,5.9064,1.7227000000000001,6.1525,0.031200000000000002,0.0091,0.0325,5.8752,1.7136,6.12,5.724,1.6695,5.9625,0.031200000000000002,0.0091,0.0325,5.6928,1.6604,5.93
2020-10-28 21:30:00,5.6664,1.6527,5.9025,0.031200000000000002,0.0091,0.0325,5.6352,1.6436000000000002,5.87,5.4936,1.6023,5.7225,0.031200000000000002,0.0091,0.0325,5.4624,1.5932,5.69
2020-10-28 22:00:00,5.40768,1.5772400000000002,5.633,0.03168,0.00924,0.033,5.376,1.568,5.6,5.24448,1.52964,5.463,0.03168,0.00924,0.033,5.2128,1.5204,5.43
2020-10-28 22:30:00,5.13888,1.49884,5.353,0.03168,0.00924,0.033,5.1072,1.4896,5.32,4.9756800000000005,1.45124,5.183,0.03168,0.00924,0.033,4.944,1.442,5.15
2020-10-28 23:00:00,4.82208,1.40644,5.023,0.03168,0.00924,0.033,4.7904,1.3972,4.99,4.67808,1.36444,4.873,0.03168,0.00924,0.033,4.6464,1.3552,4.84
2020-10-28 23:30:00,4.61088,1.34484,4.803,0.03168,0.00924,0.033,4.5792,1.3356,4.77,4.45728,1.30004,4.643,0.03168,0.00924,0.033,4.4256,1.2908,4.61
2020-10-29 00:00:00,4.46736,1.30298,4.6535,0.03216,0.009380000000000001,0.0335,4.4352,1.2936,4.62,4.32336,1.26098,4.5035,0.03216,0.009380000000000001,0.0335,4.2912,1.2516,4.47
2020-10-29 00:30:00,4.35216,1.26938,4.5335,0.03216,0.009380000000000001,0.0335,4.32,1.26,4.5,4.20816,1.2273800000000001,4.3835,0.03216,0.009380000000000001,0.0335,4.176,1.218,4.35
2020-10-29 01:00:00,4.38048,1.2776399999999999,4.563,0.03168,0.00924,0.033,4.3488,1.2684,4.53,4.24608,1.23844,4.423,0.03168,0.00924,0.033,4.2144,1.2292,4.39
2020-10-29 01:30:00,4.27536,1.24698,4.4535,0.03216,0.009380000000000001,0.0335,4.2432,1.2376,4.42,4.14096,1.20778,4.3135,0.03216,0.009380000000000001,0.0335,4.1088000000000005,1.1984,4.28
2020-10-29 02:00:00,4.12176,1.20218,4.2935,0.03216,0.009380000000000001,0.0335,4.0896,1.1928,4.26,3.9873600000000002,1.1629800000000001,4.1535,0.03216,0.009380000000000001,0.0335,3.9552,1.1536,4.12
2020-10-29 02:30:00,4.05456,1.18258,4.2235,0.03216,0.009380000000000001,0.0335,4.0224,1.1732,4.19,3.92016,1.14338,4.0835,0.03216,0.009380000000000001,0.0335,3.888,1.134,4.05
2020-10-29 03:00:00,4.01616,1.17138,4.1835,0.03216,0.009380000000000001,0.0335,3.984,1.162,4.15,3.88176,1.13218,4.0435,0.03216,0.009380000000000001,0.0335,3.8496,1.1228,4.01
2020-10-29 03:30:00,3.99696,1.16578,4.1635,0.03216,0.009380000000000001,0.0335,3.9648,1.1564,4.13,3.87216,1.12938,4.0335,0.03216,0.009380000000000001,0.0335,3.84,1.12,4.0
2020-10-29 04:00:00,3.93024,1.14632,4.094,0.03264,0.00952,0.034,3.8976,1.1368,4.06,3.79584,1.10712,3.954,0.03264,0.00952,0.034,3.7632,1.0976,3.92
2020-10-29 04:30:00,3.94944,1.15192,4.114,0.03264,0.00952,0.034,3.9168000000000003,1.1424,4.08,3.81504,1.11272,3.974,0.03264,0.00952,0.034,3.7824,1.1032,3.94
2020-10-29 05:00:00,3.96864,1.15752,4.134,0.03264,0.00952,0.034,3.936,1.148,4.1,3.8342400000000003,1.11832,3.9939999999999998,0.03264,0.00952,0.034,3.8016,1.1088,3.96
2020-10-29 05:30:00,4.20864,1.22752,4.384,0.03264,0.00952,0.034,4.176,1.218,4.35,4.07424,1.18832,4.244,0.03264,0.00952,0.034,4.0416,1.1788,4.21
2020-10-29 06:00:00,4.37088,1.27484,4.553,0.03168,0.00924,0.033,4.3392,1.2656,4.52,4.22688,1.23284,4.4030000000000005,0.03168,0.00924,0.033,4.1952,1.2236,4.37
2020-10-29 06:30:00,4.6310400000000005,1.35072,4.824,0.03264,0.00952,0.034,4.5984,1.3412,4.79,4.48704,1.30872,4.674,0.03264,0.00952,0.034,4.4544,1.2992,4.64
2020-10-29 07:00:00,4.86192,1.41806,5.0645,0.033120000000000004,0.00966,0.0345,4.8288,1.4084,5.03,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.033120000000000004,0.00966,0.0345,4.6752,1.3636,4.87
2020-10-29 07:30:00,5.26608,1.53594,5.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.232,1.526,5.45,5.10288,1.48834,5.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0688,1.4784000000000002,5.28
2020-10-29 08:00:00,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87,5.49744,1.60342,5.7265,0.03504,0.010220000000000002,0.036500000000000005,5.4624,1.5932,5.69
2020-10-29 08:30:00,6.06432,1.76876,6.317,0.03552,0.010360000000000001,0.037,6.0288,1.7584,6.28,5.87232,1.71276,6.117,0.03552,0.010360000000000001,0.037,5.8368,1.7024,6.08
2020-10-29 09:00:00,6.43872,1.87796,6.707,0.03552,0.010360000000000001,0.037,6.4032,1.8676,6.67,6.24672,1.82196,6.507,0.03552,0.010360000000000001,0.037,6.2112,1.8115999999999999,6.47
2020-10-29 09:30:00,6.66,1.9425,6.9375,0.036000000000000004,0.0105,0.0375,6.624,1.932,6.9,6.4488,1.8809,6.7175,0.036000000000000004,0.0105,0.0375,6.4128,1.8704,6.68
2020-10-29 10:00:00,6.6792,1.9481000000000002,6.9575,0.036000000000000004,0.0105,0.0375,6.6432,1.9376000000000002,6.92,6.468,1.8865,6.7375,0.036000000000000004,0.0105,0.0375,6.432,1.876,6.7
2020-10-29 10:30:00,6.8232,1.9901,7.1075,0.036000000000000004,0.0105,0.0375,6.7872,1.9796,7.07,6.6024,1.9257,6.8775,0.036000000000000004,0.0105,0.0375,6.5664,1.9152,6.84
2020-10-29 11:00:00,6.8808,2.0069,7.1675,0.036000000000000004,0.0105,0.0375,6.8448,1.9964,7.13,6.66,1.9425,6.9375,0.036000000000000004,0.0105,0.0375,6.624,1.932,6.9
2020-10-29 11:30:00,6.9384,2.0237,7.2275,0.036000000000000004,0.0105,0.0375,6.9024,2.0132,7.19,6.7272,1.9621,7.0075,0.036000000000000004,0.0105,0.0375,6.6912,1.9516,6.97
2020-10-29 12:00:00,6.9768,2.0349,7.2675,0.036000000000000004,0.0105,0.0375,6.9408,2.0244,7.23,6.7656,1.9733,7.0475,0.036000000000000004,0.0105,0.0375,6.7296,1.9628,7.01
2020-10-29 12:30:00,7.092,2.0685000000000002,7.3875,0.036000000000000004,0.0105,0.0375,7.056,2.058,7.35,6.8712,2.0041,7.1575,0.036000000000000004,0.0105,0.0375,6.8352,1.9936,7.12
2020-10-29 13:00:00,7.11168,2.07424,7.408,0.036480000000000005,0.01064,0.038,7.0752,2.0636,7.37,6.89088,2.00984,7.178,0.036480000000000005,0.01064,0.038,6.8544,1.9992,7.14
2020-10-29 13:30:00,6.996,2.0405,7.2875,0.036000000000000004,0.0105,0.0375,6.96,2.03,7.25,6.7848,1.9788999999999999,7.0675,0.036000000000000004,0.0105,0.0375,6.7488,1.9684,7.03
2020-10-29 14:00:00,6.9672,2.0321,7.2575,0.036000000000000004,0.0105,0.0375,6.9312000000000005,2.0216,7.22,6.756,1.9705,7.0375,0.036000000000000004,0.0105,0.0375,6.72,1.96,7.0
2020-10-29 14:30:00,6.86208,2.00144,7.148,0.036480000000000005,0.01064,0.038,6.8256,1.9908000000000001,7.11,6.65088,1.9398400000000002,6.928,0.036480000000000005,0.01064,0.038,6.6144,1.9292,6.89
2020-10-29 15:00:00,6.8328,1.9929000000000001,7.1175,0.036000000000000004,0.0105,0.0375,6.7968,1.9824000000000002,7.08,6.6312,1.9341,6.9075,0.036000000000000004,0.0105,0.0375,6.5952,1.9236,6.87
2020-10-29 15:30:00,6.81312,1.98716,7.097,0.03552,0.010360000000000001,0.037,6.7776,1.9768,7.06,6.60192,1.92556,6.877,0.03552,0.010360000000000001,0.037,6.5664,1.9152,6.84
2020-10-29 16:00:00,6.87024,2.00382,7.1565,0.03504,0.010220000000000002,0.036500000000000005,6.8352,1.9936,7.12,6.65904,1.94222,6.9365,0.03504,0.010220000000000002,0.036500000000000005,6.624,1.932,6.9
2020-10-29 16:30:00,6.93696,2.02328,7.226,0.03456,0.01008,0.036000000000000004,6.9024,2.0132,7.19,6.71616,1.9588800000000002,6.996,0.03456,0.01008,0.036000000000000004,6.6815999999999995,1.9488,6.96
2020-10-29 17:00:00,7.12608,2.07844,7.423,0.03168,0.00924,0.033,7.0944,2.0692,7.39,6.91488,2.01684,7.203,0.03168,0.00924,0.033,6.8832,2.0076,7.17
2020-10-29 17:30:00,7.26144,2.11792,7.564,0.03264,0.00952,0.034,7.2288,2.1084,7.53,7.05024,2.05632,7.344,0.03264,0.00952,0.034,7.0176,2.0468,7.31
2020-10-29 18:00:00,7.05984,2.05912,7.354,0.03264,0.00952,0.034,7.0272,2.0496,7.32,6.84864,1.9975200000000002,7.134,0.03264,0.00952,0.034,6.816,1.988,7.1
2020-10-29 18:30:00,6.81984,1.9891200000000002,7.104,0.03264,0.00952,0.034,6.7872,1.9796,7.07,6.61824,1.93032,6.894,0.03264,0.00952,0.034,6.5856,1.9208,6.86
2020-10-29 19:00:00,6.65664,1.9415200000000001,6.934,0.03264,0.00952,0.034,6.624,1.932,6.9,6.46464,1.88552,6.734,0.03264,0.00952,0.034,6.432,1.876,6.7
2020-10-29 19:30:00,6.32064,1.84352,6.584,0.03264,0.00952,0.034,6.288,1.834,6.55,6.12864,1.7875200000000002,6.384,0.03264,0.00952,0.034,6.096,1.778,6.35
2020-10-29 20:00:00,6.10848,1.7816400000000001,6.3629999999999995,0.03168,0.00924,0.033,6.0768,1.7724000000000002,6.33,5.91648,1.72564,6.163,0.03168,0.00924,0.033,5.8848,1.7164000000000001,6.13
2020-10-29 20:30:00,5.83968,1.70324,6.083,0.03168,0.00924,0.033,5.808,1.694,6.05,5.66688,1.65284,5.9030000000000005,0.03168,0.00924,0.033,5.6352,1.6436000000000002,5.87
2020-10-29 21:00:00,5.58,1.6275,5.8125,0.031200000000000002,0.0091,0.0325,5.5488,1.6184,5.78,5.4168,1.5799,5.6425,0.031200000000000002,0.0091,0.0325,5.3856,1.5708,5.61
2020-10-29 21:30:00,5.37888,1.56884,5.603,0.03168,0.00924,0.033,5.3472,1.5596,5.57,5.21568,1.5212400000000001,5.433,0.03168,0.00924,0.033,5.184,1.512,5.4
2020-10-29 22:00:00,5.10096,1.48778,5.3135,0.03216,0.009380000000000001,0.0335,5.0688,1.4784000000000002,5.28,4.94736,1.44298,5.1535,0.03216,0.009380000000000001,0.0335,4.9152000000000005,1.4336,5.12
2020-10-29 22:30:00,4.82256,1.40658,5.0235,0.03216,0.009380000000000001,0.0335,4.7904,1.3972,4.99,4.66896,1.36178,4.8635,0.03216,0.009380000000000001,0.0335,4.6368,1.3524,4.83
2020-10-29 23:00:00,4.55328,1.32804,4.743,0.03168,0.00924,0.033,4.5216,1.3188,4.71,4.40928,1.28604,4.593,0.03168,0.00924,0.033,4.3776,1.2768,4.5600000000000005
2020-10-29 23:30:00,4.31376,1.25818,4.4935,0.03216,0.009380000000000001,0.0335,4.2816,1.2488000000000001,4.46,4.17936,1.21898,4.3535,0.03216,0.009380000000000001,0.0335,4.1472,1.2096,4.32
2020-10-30 00:00:00,4.17936,1.21898,4.3535,0.03216,0.009380000000000001,0.0335,4.1472,1.2096,4.32,4.04496,1.17978,4.2135,0.03216,0.009380000000000001,0.0335,4.0128,1.1703999999999999,4.18
2020-10-30 00:30:00,4.04544,1.17992,4.214,0.03264,0.00952,0.034,4.0128,1.1703999999999999,4.18,3.91104,1.14072,4.074,0.03264,0.00952,0.034,3.8784,1.1312,4.04
2020-10-30 01:00:00,4.11264,1.19952,4.284,0.03264,0.00952,0.034,4.08,1.19,4.25,3.97824,1.16032,4.144,0.03264,0.00952,0.034,3.9455999999999998,1.1508,4.11
2020-10-30 01:30:00,4.05504,1.18272,4.224,0.03264,0.00952,0.034,4.0224,1.1732,4.19,3.93024,1.14632,4.094,0.03264,0.00952,0.034,3.8976,1.1368,4.06
2020-10-30 02:00:00,3.96864,1.15752,4.134,0.03264,0.00952,0.034,3.936,1.148,4.1,3.84384,1.12112,4.004,0.03264,0.00952,0.034,3.8112,1.1116,3.9699999999999998
2020-10-30 02:30:00,3.86304,1.12672,4.024,0.03264,0.00952,0.034,3.8304,1.1172,3.99,3.7382400000000002,1.09032,3.894,0.03264,0.00952,0.034,3.7056,1.0808,3.86
2020-10-30 03:00:00,3.77712,1.10166,3.9345,0.033120000000000004,0.00966,0.0345,3.7439999999999998,1.092,3.9,3.65232,1.06526,3.8045,0.033120000000000004,0.00966,0.0345,3.6192,1.0556,3.77
2020-10-30 03:30:00,3.7862400000000003,1.10432,3.944,0.03264,0.00952,0.034,3.7536,1.0948,3.91,3.67104,1.0707200000000001,3.824,0.03264,0.00952,0.034,3.6384,1.0612,3.79
2020-10-30 04:00:00,3.7862400000000003,1.10432,3.944,0.03264,0.00952,0.034,3.7536,1.0948,3.91,3.67104,1.0707200000000001,3.824,0.03264,0.00952,0.034,3.6384,1.0612,3.79
2020-10-30 04:30:00,3.7862400000000003,1.10432,3.944,0.03264,0.00952,0.034,3.7536,1.0948,3.91,3.67104,1.0707200000000001,3.824,0.03264,0.00952,0.034,3.6384,1.0612,3.79
2020-10-30 05:00:00,3.80544,1.10992,3.964,0.03264,0.00952,0.034,3.7728,1.1004,3.93,3.69024,1.07632,3.844,0.03264,0.00952,0.034,3.6576,1.0668,3.81
2020-10-30 05:30:00,3.91104,1.14072,4.074,0.03264,0.00952,0.034,3.8784,1.1312,4.04,3.7862400000000003,1.10432,3.944,0.03264,0.00952,0.034,3.7536,1.0948,3.91
2020-10-30 06:00:00,4.04544,1.17992,4.214,0.03264,0.00952,0.034,4.0128,1.1703999999999999,4.18,3.91104,1.14072,4.074,0.03264,0.00952,0.034,3.8784,1.1312,4.04
2020-10-30 06:30:00,4.36224,1.2723200000000001,4.5440000000000005,0.03264,0.00952,0.034,4.3296,1.2628,4.51,4.22784,1.23312,4.404,0.03264,0.00952,0.034,4.1952,1.2236,4.37
2020-10-30 07:00:00,4.62192,1.34806,4.8145,0.033120000000000004,0.00966,0.0345,4.5888,1.3384,4.78,4.48752,1.3088600000000001,4.6745,0.033120000000000004,0.00966,0.0345,4.4544,1.2992,4.64
2020-10-30 07:30:00,4.98816,1.4548800000000002,5.196,0.03456,0.01008,0.036000000000000004,4.9536,1.4448,5.16,4.83456,1.41008,5.036,0.03456,0.01008,0.036000000000000004,4.8,1.4,5.0
2020-10-30 08:00:00,5.3064,1.5477,5.5275,0.036000000000000004,0.0105,0.0375,5.2704,1.5372,5.49,5.1432,1.5001,5.3575,0.036000000000000004,0.0105,0.0375,5.1072,1.4896,5.32
2020-10-30 08:30:00,5.64192,1.6455600000000001,5.877,0.03552,0.010360000000000001,0.037,5.6064,1.6352,5.84,5.46912,1.59516,5.697,0.03552,0.010360000000000001,0.037,5.4336,1.5848,5.66
2020-10-30 09:00:00,5.94048,1.73264,6.188,0.036480000000000005,0.01064,0.038,5.904,1.722,6.15,5.75808,1.67944,5.998,0.036480000000000005,0.01064,0.038,5.7216000000000005,1.6688,5.96
2020-10-30 09:30:00,6.18,1.8025,6.4375,0.036000000000000004,0.0105,0.0375,6.144,1.792,6.4,5.9976,1.7493,6.2475,0.036000000000000004,0.0105,0.0375,5.9616,1.7388,6.21
2020-10-30 10:00:00,6.276,1.8305,6.5375,0.036000000000000004,0.0105,0.0375,6.24,1.82,6.5,6.084,1.7745000000000002,6.3375,0.036000000000000004,0.0105,0.0375,6.048,1.764,6.3
2020-10-30 10:30:00,6.33312,1.8471600000000001,6.5969999999999995,0.03552,0.010360000000000001,0.037,6.2976,1.8368,6.5600000000000005,6.14112,1.79116,6.397,0.03552,0.010360000000000001,0.037,6.1056,1.7808000000000002,6.36
2020-10-30 11:00:00,6.3528,1.8529,6.6175,0.036000000000000004,0.0105,0.0375,6.3168,1.8424,6.58,6.1608,1.7969,6.4175,0.036000000000000004,0.0105,0.0375,6.1248,1.7864,6.38
2020-10-30 11:30:00,6.42,1.8725,6.6875,0.036000000000000004,0.0105,0.0375,6.384,1.862,6.65,6.228,1.8165,6.4875,0.036000000000000004,0.0105,0.0375,6.192,1.806,6.45
2020-10-30 12:00:00,6.3336,1.8473000000000002,6.5975,0.036000000000000004,0.0105,0.0375,6.2976,1.8368,6.5600000000000005,6.1416,1.7913000000000001,6.3975,0.036000000000000004,0.0105,0.0375,6.1056,1.7808000000000002,6.36
2020-10-30 12:30:00,6.3336,1.8473000000000002,6.5975,0.036000000000000004,0.0105,0.0375,6.2976,1.8368,6.5600000000000005,6.1416,1.7913000000000001,6.3975,0.036000000000000004,0.0105,0.0375,6.1056,1.7808000000000002,6.36
2020-10-30 13:00:00,6.3048,1.8389000000000002,6.5675,0.036000000000000004,0.0105,0.0375,6.2688,1.8284,6.53,6.1128,1.7829000000000002,6.3675,0.036000000000000004,0.0105,0.0375,6.0768,1.7724000000000002,6.33
2020-10-30 13:30:00,6.2184,1.8137,6.4775,0.036000000000000004,0.0105,0.0375,6.1824,1.8032,6.44,6.036,1.7605,6.2875,0.036000000000000004,0.0105,0.0375,6.0,1.75,6.25
2020-10-30 14:00:00,6.1704,1.7997,6.4275,0.036000000000000004,0.0105,0.0375,6.1344,1.7892000000000001,6.39,5.9879999999999995,1.7465000000000002,6.2375,0.036000000000000004,0.0105,0.0375,5.952,1.736,6.2
2020-10-30 14:30:00,6.0744,1.7717,6.3275,0.036000000000000004,0.0105,0.0375,6.0384,1.7612,6.29,5.9016,1.7213,6.1475,0.036000000000000004,0.0105,0.0375,5.8656,1.7107999999999999,6.11
2020-10-30 15:00:00,6.07392,1.77156,6.327,0.03552,0.010360000000000001,0.037,6.0384,1.7612,6.29,5.90112,1.72116,6.147,0.03552,0.010360000000000001,0.037,5.8656,1.7107999999999999,6.11
2020-10-30 15:30:00,5.99712,1.74916,6.247,0.03552,0.010360000000000001,0.037,5.9616,1.7388,6.21,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02
2020-10-30 16:00:00,6.12096,1.7852800000000002,6.376,0.03456,0.01008,0.036000000000000004,6.0864,1.7752,6.34,5.93856,1.73208,6.186,0.03456,0.01008,0.036000000000000004,5.904,1.722,6.15
2020-10-30 16:30:00,6.26496,1.82728,6.526,0.03456,0.01008,0.036000000000000004,6.2304,1.8172000000000001,6.49,6.07296,1.77128,6.326,0.03456,0.01008,0.036000000000000004,6.0384,1.7612,6.29
2020-10-30 17:00:00,6.55008,1.91044,6.823,0.03168,0.00924,0.033,6.5184,1.9012,6.79,6.34848,1.8516400000000002,6.6129999999999995,0.03168,0.00924,0.033,6.3168,1.8424,6.58
2020-10-30 17:30:00,6.61824,1.93032,6.894,0.03264,0.00952,0.034,6.5856,1.9208,6.86,6.42624,1.87432,6.694,0.03264,0.00952,0.034,6.3936,1.8648,6.66
2020-10-30 18:00:00,6.44544,1.87992,6.714,0.03264,0.00952,0.034,6.4128,1.8704,6.68,6.25344,1.8239200000000002,6.514,0.03264,0.00952,0.034,6.2208,1.8144,6.48
2020-10-30 18:30:00,6.31056,1.84058,6.5735,0.03216,0.009380000000000001,0.0335,6.2784,1.8312,6.54,6.11856,1.78458,6.3735,0.03216,0.009380000000000001,0.0335,6.0864,1.7752,6.34
2020-10-30 19:00:00,6.11808,1.78444,6.373,0.03168,0.00924,0.033,6.0864,1.7752,6.34,5.93568,1.7312400000000001,6.183,0.03168,0.00924,0.033,5.904,1.722,6.15
2020-10-30 19:30:00,5.93568,1.7312400000000001,6.183,0.03168,0.00924,0.033,5.904,1.722,6.15,5.75328,1.6780400000000002,5.993,0.03168,0.00924,0.033,5.7216000000000005,1.6688,5.96
2020-10-30 20:00:00,5.71488,1.66684,5.953,0.03168,0.00924,0.033,5.6832,1.6576,5.92,5.55168,1.61924,5.783,0.03168,0.00924,0.033,5.52,1.6099999999999999,5.75
2020-10-30 20:30:00,5.44656,1.58858,5.6735,0.03216,0.009380000000000001,0.0335,5.4144,1.5792000000000002,5.64,5.28336,1.54098,5.5035,0.03216,0.009380000000000001,0.0335,5.2512,1.5316,5.47
2020-10-30 21:00:00,5.26464,1.53552,5.484,0.03264,0.00952,0.034,5.232,1.526,5.45,5.10144,1.48792,5.314,0.03264,0.00952,0.034,5.0688,1.4784000000000002,5.28
2020-10-30 21:30:00,5.07264,1.47952,5.284,0.03264,0.00952,0.034,5.04,1.47,5.25,4.91904,1.43472,5.124,0.03264,0.00952,0.034,4.8864,1.4252,5.09
2020-10-30 22:00:00,4.85184,1.41512,5.054,0.03264,0.00952,0.034,4.8192,1.4056,5.02,4.70784,1.3731200000000001,4.904,0.03264,0.00952,0.034,4.6752,1.3636,4.87
2020-10-30 22:30:00,4.65024,1.35632,4.844,0.03264,0.00952,0.034,4.6176,1.3468,4.8100000000000005,4.50624,1.31432,4.694,0.03264,0.00952,0.034,4.4736,1.3048,4.66
2020-10-30 23:00:00,4.41984,1.28912,4.604,0.03264,0.00952,0.034,4.3872,1.2796,4.57,4.28544,1.24992,4.464,0.03264,0.00952,0.034,4.2528,1.2404,4.43
2020-10-30 23:30:00,4.20864,1.22752,4.384,0.03264,0.00952,0.034,4.176,1.218,4.35,4.08384,1.19112,4.254,0.03264,0.00952,0.034,4.0512,1.1816,4.22
2020-10-31 00:00:00,4.02672,1.17446,4.1945,0.033120000000000004,0.00966,0.0345,3.9936,1.1648,4.16,3.90192,1.13806,4.0645,0.033120000000000004,0.00966,0.0345,3.8688000000000002,1.1284,4.03
2020-10-31 00:30:00,3.9878400000000003,1.16312,4.154,0.03264,0.00952,0.034,3.9552,1.1536,4.12,3.86304,1.12672,4.024,0.03264,0.00952,0.034,3.8304,1.1172,3.99
2020-10-31 01:00:00,4.01712,1.17166,4.1845,0.033120000000000004,0.00966,0.0345,3.984,1.162,4.15,3.8923200000000002,1.13526,4.0545,0.033120000000000004,0.00966,0.0345,3.8592,1.1256,4.02
2020-10-31 01:30:00,3.9024,1.1382,4.065,0.033600000000000005,0.0098,0.035,3.8688000000000002,1.1284,4.03,3.7776,1.1018,3.935,0.033600000000000005,0.0098,0.035,3.7439999999999998,1.092,3.9
2020-10-31 02:00:00,3.8352,1.1186,3.995,0.033600000000000005,0.0098,0.035,3.8016,1.1088,3.96,3.7104,1.0822,3.865,0.033600000000000005,0.0098,0.035,3.6768,1.0724,3.83
2020-10-31 02:30:00,3.768,1.099,3.925,0.033600000000000005,0.0098,0.035,3.7344,1.0892,3.89,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77
2020-10-31 03:00:00,3.71952,1.08486,3.8745000000000003,0.033120000000000004,0.00966,0.0345,3.6864,1.0752,3.84,3.60432,1.05126,3.7545,0.033120000000000004,0.00966,0.0345,3.5712,1.0416,3.7199999999999998
2020-10-31 03:30:00,3.6432,1.0626,3.795,0.033600000000000005,0.0098,0.035,3.6096,1.0528,3.76,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64
2020-10-31 04:00:00,3.5856,1.0458,3.735,0.033600000000000005,0.0098,0.035,3.552,1.036,3.7,3.4608,1.0094,3.605,0.033600000000000005,0.0098,0.035,3.4272,0.9996,3.5700000000000003
2020-10-31 04:30:00,3.56592,1.04006,3.7145,0.033120000000000004,0.00966,0.0345,3.5328,1.0304,3.68,3.45072,1.00646,3.5945,0.033120000000000004,0.00966,0.0345,3.4176,0.9968,3.56
2020-10-31 05:00:00,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69,3.4603200000000003,1.00926,3.6045,0.033120000000000004,0.00966,0.0345,3.4272,0.9996,3.5700000000000003
2020-10-31 05:30:00,3.6619200000000003,1.06806,3.8145,0.033120000000000004,0.00966,0.0345,3.6288,1.0584,3.7800000000000002,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66
2020-10-31 06:00:00,3.71952,1.08486,3.8745000000000003,0.033120000000000004,0.00966,0.0345,3.6864,1.0752,3.84,3.59472,1.04846,3.7445,0.033120000000000004,0.00966,0.0345,3.5616,1.0388,3.71
2020-10-31 06:30:00,3.94992,1.15206,4.1145,0.033120000000000004,0.00966,0.0345,3.9168000000000003,1.1424,4.08,3.82512,1.11566,3.9845,0.033120000000000004,0.00966,0.0345,3.792,1.106,3.95
2020-10-31 07:00:00,4.07568,1.1887400000000001,4.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0416,1.1788,4.21,3.95088,1.15234,4.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9168000000000003,1.1424,4.08
2020-10-31 07:30:00,4.34448,1.26714,4.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3104,1.2572,4.49,4.21008,1.22794,4.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.176,1.218,4.35
2020-10-31 08:00:00,4.57488,1.33434,4.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5408,1.3244,4.73,4.43088,1.29234,4.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3968,1.2824,4.58
2020-10-31 08:30:00,4.92,1.435,5.125,0.033600000000000005,0.0098,0.035,4.8864,1.4252,5.09,4.7664,1.3902,4.965,0.033600000000000005,0.0098,0.035,4.7328,1.3804,4.93
2020-10-31 09:00:00,5.21808,1.52194,5.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.184,1.512,5.4,5.06448,1.4771400000000001,5.2755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0304,1.4672,5.24
2020-10-31 09:30:00,5.56368,1.62274,5.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5296,1.6128,5.76,5.39088,1.57234,5.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3568,1.5624,5.58
2020-10-31 10:00:00,5.58336,1.6284800000000001,5.816,0.03456,0.01008,0.036000000000000004,5.5488,1.6184,5.78,5.41056,1.57808,5.636,0.03456,0.01008,0.036000000000000004,5.376,1.568,5.6
2020-10-31 10:30:00,5.6692800000000005,1.65354,5.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6352,1.6436000000000002,5.87,5.49648,1.60314,5.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4624,1.5932,5.69
2020-10-31 11:00:00,5.80368,1.6927400000000001,6.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7696000000000005,1.6828,6.01,5.63088,1.64234,5.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5968,1.6324,5.83
2020-10-31 11:30:00,5.8896,1.7178,6.135,0.033600000000000005,0.0098,0.035,5.856,1.708,6.1,5.7168,1.6674,5.955,0.033600000000000005,0.0098,0.035,5.6832,1.6576,5.92
2020-10-31 12:00:00,5.9856,1.7458,6.235,0.033600000000000005,0.0098,0.035,5.952,1.736,6.2,5.8128,1.6954,6.055,0.033600000000000005,0.0098,0.035,5.7792,1.6856,6.02
2020-10-31 12:30:00,5.99568,1.7487400000000002,6.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9616,1.7388,6.21,5.82288,1.69834,6.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7888,1.6884000000000001,6.03
2020-10-31 13:00:00,5.94864,1.73502,6.1965,0.03504,0.010220000000000002,0.036500000000000005,5.9136,1.7248,6.16,5.7758400000000005,1.68462,6.0165,0.03504,0.010220000000000002,0.036500000000000005,5.7408,1.6743999999999999,5.98
2020-10-31 13:30:00,5.86272,1.7099600000000001,6.107,0.03552,0.010360000000000001,0.037,5.8272,1.6996,6.07,5.68992,1.65956,5.927,0.03552,0.010360000000000001,0.037,5.6544,1.6492,5.89
2020-10-31 14:00:00,5.73696,1.67328,5.976,0.03456,0.01008,0.036000000000000004,5.7024,1.6632,5.94,5.57376,1.62568,5.806,0.03456,0.01008,0.036000000000000004,5.5392,1.6156000000000001,5.77
2020-10-31 14:30:00,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77,5.4019200000000005,1.57556,5.627,0.03552,0.010360000000000001,0.037,5.3664,1.5652,5.59
2020-10-31 15:00:00,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71,5.34336,1.55848,5.566,0.03456,0.01008,0.036000000000000004,5.3088,1.5484,5.53
2020-10-31 15:30:00,5.45808,1.5919400000000001,5.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.424,1.5819999999999999,5.65,5.28528,1.54154,5.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2512,1.5316,5.47
2020-10-31 16:00:00,5.5344,1.6142,5.765,0.033600000000000005,0.0098,0.035,5.5008,1.6044,5.73,5.3712,1.5666,5.595,0.033600000000000005,0.0098,0.035,5.3376,1.5568,5.5600000000000005
2020-10-31 16:30:00,5.7168,1.6674,5.955,0.033600000000000005,0.0098,0.035,5.6832,1.6576,5.92,5.5440000000000005,1.617,5.775,0.033600000000000005,0.0098,0.035,5.5104,1.6072000000000002,5.74
2020-10-31 17:00:00,6.03168,1.7592400000000001,6.283,0.03168,0.00924,0.033,6.0,1.75,6.25,5.84928,1.7060400000000002,6.093,0.03168,0.00924,0.033,5.8176,1.6968,6.06
2020-10-31 17:30:00,6.24432,1.82126,6.5045,0.033120000000000004,0.00966,0.0345,6.2112,1.8115999999999999,6.47,6.06192,1.7680600000000002,6.3145,0.033120000000000004,0.00966,0.0345,6.0288,1.7584,6.28
2020-10-31 18:00:00,6.24432,1.82126,6.5045,0.033120000000000004,0.00966,0.0345,6.2112,1.8115999999999999,6.47,6.06192,1.7680600000000002,6.3145,0.033120000000000004,0.00966,0.0345,6.0288,1.7584,6.28
2020-10-31 18:30:00,6.05232,1.76526,6.3045,0.033120000000000004,0.00966,0.0345,6.0192,1.7556,6.27,5.87952,1.71486,6.1245,0.033120000000000004,0.00966,0.0345,5.8464,1.7052,6.09
2020-10-31 19:00:00,5.85072,1.70646,6.0945,0.033120000000000004,0.00966,0.0345,5.8176,1.6968,6.06,5.67792,1.65606,5.9145,0.033120000000000004,0.00966,0.0345,5.6448,1.6464,5.88
2020-10-31 19:30:00,5.61072,1.63646,5.8445,0.033120000000000004,0.00966,0.0345,5.5776,1.6268,5.8100000000000005,5.43792,1.58606,5.6645,0.033120000000000004,0.00966,0.0345,5.4048,1.5764,5.63
2020-10-31 20:00:00,5.5147200000000005,1.60846,5.7445,0.033120000000000004,0.00966,0.0345,5.4816,1.5988,5.71,5.34192,1.55806,5.5645,0.033120000000000004,0.00966,0.0345,5.3088,1.5484,5.53
2020-10-31 20:30:00,5.33232,1.55526,5.5545,0.033120000000000004,0.00966,0.0345,5.2992,1.5455999999999999,5.52,5.16912,1.50766,5.3845,0.033120000000000004,0.00966,0.0345,5.136,1.498,5.35
2020-10-31 21:00:00,5.18832,1.51326,5.4045,0.033120000000000004,0.00966,0.0345,5.1552,1.5036,5.37,5.02512,1.46566,5.2345,0.033120000000000004,0.00966,0.0345,4.992,1.456,5.2
2020-10-31 21:30:00,5.064,1.477,5.275,0.033600000000000005,0.0098,0.035,5.0304,1.4672,5.24,4.9104,1.4322,5.115,0.033600000000000005,0.0098,0.035,4.8768,1.4224,5.08
2020-10-31 22:00:00,4.92,1.435,5.125,0.033600000000000005,0.0098,0.035,4.8864,1.4252,5.09,4.7664,1.3902,4.965,0.033600000000000005,0.0098,0.035,4.7328,1.3804,4.93
2020-10-31 22:30:00,4.728,1.379,4.925,0.033600000000000005,0.0098,0.035,4.6944,1.3692,4.89,4.584,1.337,4.775,0.033600000000000005,0.0098,0.035,4.5504,1.3272,4.74
2020-10-31 23:00:00,4.53552,1.32286,4.7245,0.033120000000000004,0.00966,0.0345,4.5024,1.3132000000000001,4.69,4.39152,1.28086,4.5745000000000005,0.033120000000000004,0.00966,0.0345,4.3584,1.2711999999999999,4.54
2020-10-31 23:30:00,4.31472,1.25846,4.4945,0.033120000000000004,0.00966,0.0345,4.2816,1.2488000000000001,4.46,4.18032,1.21926,4.3545,0.033120000000000004,0.00966,0.0345,4.1472,1.2096,4.32
2020-11-01 00:00:00,4.13232,1.20526,4.3045,0.033120000000000004,0.00966,0.0345,4.0992,1.1956,4.27,3.99792,1.16606,4.1645,0.033120000000000004,0.00966,0.0345,3.9648,1.1564,4.13
2020-11-01 00:30:00,4.02768,1.17474,4.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9936,1.1648,4.16,3.89328,1.13554,4.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8592,1.1256,4.02
2020-11-01 01:00:00,4.0848,1.1914,4.255,0.033600000000000005,0.0098,0.035,4.0512,1.1816,4.22,3.96,1.155,4.125,0.033600000000000005,0.0098,0.035,3.9264,1.1452,4.09
2020-11-01 01:30:00,3.97968,1.16074,4.1455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9455999999999998,1.1508,4.11,3.85488,1.1243400000000001,4.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8208,1.1144,3.98
2020-11-01 02:00:00,3.79728,1.10754,3.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7632,1.0976,3.92,3.67248,1.07114,3.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6384,1.0612,3.79
2020-11-01 02:30:00,3.7008,1.0794,3.855,0.033600000000000005,0.0098,0.035,3.6672000000000002,1.0696,3.8200000000000003,3.576,1.043,3.725,0.033600000000000005,0.0098,0.035,3.5423999999999998,1.0332,3.69
2020-11-01 03:00:00,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73,3.49008,1.01794,3.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.456,1.008,3.6
2020-11-01 03:30:00,3.5664,1.0402,3.715,0.033600000000000005,0.0098,0.035,3.5328,1.0304,3.68,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56
2020-11-01 04:00:00,3.5188800000000002,1.02634,3.6654999999999998,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4848,1.0164,3.63,3.40368,0.9927400000000001,3.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3696,0.9828,3.51
2020-11-01 04:30:00,3.5188800000000002,1.02634,3.6654999999999998,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4848,1.0164,3.63,3.40368,0.9927400000000001,3.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3696,0.9828,3.51
2020-11-01 05:00:00,3.50928,1.02354,3.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4752,1.0136,3.62,3.38448,0.9871400000000001,3.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3504,0.9772000000000001,3.49
2020-11-01 05:30:00,3.50928,1.02354,3.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4752,1.0136,3.62,3.38448,0.9871400000000001,3.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3504,0.9772000000000001,3.49
2020-11-01 06:00:00,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73,3.49008,1.01794,3.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.456,1.008,3.6
2020-11-01 06:30:00,3.80688,1.11034,3.9655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7728,1.1004,3.93,3.69168,1.07674,3.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6576,1.0668,3.81
2020-11-01 07:00:00,3.8937600000000003,1.13568,4.056,0.03456,0.01008,0.036000000000000004,3.8592,1.1256,4.02,3.76896,1.09928,3.926,0.03456,0.01008,0.036000000000000004,3.7344,1.0892,3.89
2020-11-01 07:30:00,4.04784,1.18062,4.2165,0.03504,0.010220000000000002,0.036500000000000005,4.0128,1.1703999999999999,4.18,3.91344,1.14142,4.0765,0.03504,0.010220000000000002,0.036500000000000005,3.8784,1.1312,4.04
2020-11-01 08:00:00,4.18224,1.21982,4.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.1472,1.2096,4.32,4.04784,1.18062,4.2165,0.03504,0.010220000000000002,0.036500000000000005,4.0128,1.1703999999999999,4.18
2020-11-01 08:30:00,4.46112,1.30116,4.647,0.03552,0.010360000000000001,0.037,4.4256,1.2908,4.61,4.31712,1.25916,4.497,0.03552,0.010360000000000001,0.037,4.2816,1.2488000000000001,4.46
2020-11-01 09:00:00,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92,4.60512,1.3431600000000001,4.797,0.03552,0.010360000000000001,0.037,4.5696,1.3328,4.76
2020-11-01 09:30:00,4.9507200000000005,1.4439600000000001,5.157,0.03552,0.010360000000000001,0.037,4.9152000000000005,1.4336,5.12,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96
2020-11-01 10:00:00,5.05632,1.47476,5.267,0.03552,0.010360000000000001,0.037,5.0208,1.4644,5.23,4.90272,1.42996,5.107,0.03552,0.010360000000000001,0.037,4.8672,1.4196,5.07
2020-11-01 10:30:00,5.24832,1.53076,5.467,0.03552,0.010360000000000001,0.037,5.2128,1.5204,5.43,5.09472,1.48596,5.307,0.03552,0.010360000000000001,0.037,5.0592,1.4756,5.27
2020-11-01 11:00:00,5.42112,1.5811600000000001,5.647,0.03552,0.010360000000000001,0.037,5.3856,1.5708,5.61,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44
2020-11-01 11:30:00,5.53632,1.61476,5.767,0.03552,0.010360000000000001,0.037,5.5008,1.6044,5.73,5.37312,1.5671599999999999,5.5969999999999995,0.03552,0.010360000000000001,0.037,5.3376,1.5568,5.5600000000000005
2020-11-01 12:00:00,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75,5.39232,1.5727600000000002,5.617,0.03552,0.010360000000000001,0.037,5.3568,1.5624,5.58
2020-11-01 12:30:00,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82,5.44992,1.58956,5.677,0.03552,0.010360000000000001,0.037,5.4144,1.5792000000000002,5.64
2020-11-01 13:00:00,5.66016,1.65088,5.896,0.03456,0.01008,0.036000000000000004,5.6256,1.6408,5.86,5.48736,1.6004800000000001,5.716,0.03456,0.01008,0.036000000000000004,5.4528,1.5904,5.68
2020-11-01 13:30:00,5.73696,1.67328,5.976,0.03456,0.01008,0.036000000000000004,5.7024,1.6632,5.94,5.56416,1.62288,5.796,0.03456,0.01008,0.036000000000000004,5.5296,1.6128,5.76
2020-11-01 14:00:00,5.70816,1.6648800000000001,5.946,0.03456,0.01008,0.036000000000000004,5.6736,1.6548,5.91,5.53536,1.61448,5.766,0.03456,0.01008,0.036000000000000004,5.5008,1.6044,5.73
2020-11-01 14:30:00,5.73744,1.6734200000000001,5.9765,0.03504,0.010220000000000002,0.036500000000000005,5.7024,1.6632,5.94,5.56464,1.62302,5.7965,0.03504,0.010220000000000002,0.036500000000000005,5.5296,1.6128,5.76
2020-11-01 15:00:00,5.81424,1.69582,6.0565,0.03504,0.010220000000000002,0.036500000000000005,5.7792,1.6856,6.02,5.64144,1.64542,5.8765,0.03504,0.010220000000000002,0.036500000000000005,5.6064,1.6352,5.84
2020-11-01 15:30:00,5.8814400000000004,1.71542,6.1265,0.03504,0.010220000000000002,0.036500000000000005,5.8464,1.7052,6.09,5.69904,1.66222,5.9365,0.03504,0.010220000000000002,0.036500000000000005,5.664,1.6520000000000001,5.9
2020-11-01 16:00:00,5.89104,1.71822,6.1365,0.03504,0.010220000000000002,0.036500000000000005,5.856,1.708,6.1,5.71824,1.66782,5.9565,0.03504,0.010220000000000002,0.036500000000000005,5.6832,1.6576,5.92
2020-11-01 16:30:00,6.07152,1.77086,6.3245000000000005,0.033120000000000004,0.00966,0.0345,6.0384,1.7612,6.29,5.88912,1.71766,6.1345,0.033120000000000004,0.00966,0.0345,5.856,1.708,6.1
2020-11-01 17:00:00,6.33024,1.84632,6.594,0.03264,0.00952,0.034,6.2976,1.8368,6.5600000000000005,6.13824,1.79032,6.394,0.03264,0.00952,0.034,6.1056,1.7808000000000002,6.36
2020-11-01 17:30:00,6.4656,1.8858000000000001,6.735,0.033600000000000005,0.0098,0.035,6.432,1.876,6.7,6.2736,1.8298,6.535,0.033600000000000005,0.0098,0.035,6.24,1.82,6.5
2020-11-01 18:00:00,6.3408,1.8494000000000002,6.605,0.033600000000000005,0.0098,0.035,6.3072,1.8396,6.57,6.1488,1.7934,6.405,0.033600000000000005,0.0098,0.035,6.1152,1.7836,6.37
2020-11-01 18:30:00,6.1392,1.7906,6.395,0.033600000000000005,0.0098,0.035,6.1056,1.7808000000000002,6.36,5.9472000000000005,1.7346,6.195,0.033600000000000005,0.0098,0.035,5.9136,1.7248,6.16
2020-11-01 19:00:00,5.8896,1.7178,6.135,0.033600000000000005,0.0098,0.035,5.856,1.708,6.1,5.7168,1.6674,5.955,0.033600000000000005,0.0098,0.035,5.6832,1.6576,5.92
2020-11-01 19:30:00,5.6784,1.6562000000000001,5.915,0.033600000000000005,0.0098,0.035,5.6448,1.6464,5.88,5.5056,1.6058,5.735,0.033600000000000005,0.0098,0.035,5.472,1.596,5.7
2020-11-01 20:00:00,5.4576,1.5918,5.6850000000000005,0.033600000000000005,0.0098,0.035,5.424,1.5819999999999999,5.65,5.2943999999999996,1.5442,5.515,0.033600000000000005,0.0098,0.035,5.2608,1.5344,5.48
2020-11-01 20:30:00,5.304,1.5470000000000002,5.525,0.033600000000000005,0.0098,0.035,5.2704,1.5372,5.49,5.1408,1.4994,5.355,0.033600000000000005,0.0098,0.035,5.1072,1.4896,5.32
2020-11-01 21:00:00,5.1024,1.4882,5.315,0.033600000000000005,0.0098,0.035,5.0688,1.4784000000000002,5.28,4.9392,1.4406,5.145,0.033600000000000005,0.0098,0.035,4.9056,1.4308,5.11
2020-11-01 21:30:00,4.9296,1.4378,5.135,0.033600000000000005,0.0098,0.035,4.896,1.428,5.1,4.776,1.393,4.975,0.033600000000000005,0.0098,0.035,4.7424,1.3832,4.94
2020-11-01 22:00:00,4.728,1.379,4.925,0.033600000000000005,0.0098,0.035,4.6944,1.3692,4.89,4.584,1.337,4.775,0.033600000000000005,0.0098,0.035,4.5504,1.3272,4.74
2020-11-01 22:30:00,4.5456,1.3258,4.735,0.033600000000000005,0.0098,0.035,4.5120000000000005,1.316,4.7,4.4112,1.2866,4.595,0.033600000000000005,0.0098,0.035,4.3776,1.2768,4.5600000000000005
2020-11-01 23:00:00,4.35264,1.26952,4.534,0.03264,0.00952,0.034,4.32,1.26,4.5,4.21824,1.23032,4.394,0.03264,0.00952,0.034,4.1856,1.2208,4.36
2020-11-01 23:30:00,4.19952,1.22486,4.3745,0.033120000000000004,0.00966,0.0345,4.1664,1.2152,4.34,4.06512,1.18566,4.2345,0.033120000000000004,0.00966,0.0345,4.032,1.176,4.2
2020-11-02 00:00:00,4.008,1.169,4.175,0.033600000000000005,0.0098,0.035,3.9744,1.1592,4.14,3.8736,1.1298,4.035,0.033600000000000005,0.0098,0.035,3.84,1.12,4.0
2020-11-02 00:30:00,3.9216,1.1438,4.085,0.033600000000000005,0.0098,0.035,3.888,1.134,4.05,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91
2020-11-02 01:00:00,3.97824,1.16032,4.144,0.03264,0.00952,0.034,3.9455999999999998,1.1508,4.11,3.85344,1.12392,4.014,0.03264,0.00952,0.034,3.8208,1.1144,3.98
2020-11-02 01:30:00,3.9312,1.1466,4.095,0.033600000000000005,0.0098,0.035,3.8976,1.1368,4.06,3.8064,1.1102,3.965,0.033600000000000005,0.0098,0.035,3.7728,1.1004,3.93
2020-11-02 02:00:00,3.8448,1.1214,4.005,0.033600000000000005,0.0098,0.035,3.8112,1.1116,3.9699999999999998,3.7199999999999998,1.085,3.875,0.033600000000000005,0.0098,0.035,3.6864,1.0752,3.84
2020-11-02 02:30:00,3.80592,1.11006,3.9645,0.033120000000000004,0.00966,0.0345,3.7728,1.1004,3.93,3.68112,1.07366,3.8345000000000002,0.033120000000000004,0.00966,0.0345,3.648,1.064,3.8
2020-11-02 03:00:00,3.70032,1.07926,3.8545,0.033120000000000004,0.00966,0.0345,3.6672000000000002,1.0696,3.8200000000000003,3.58512,1.04566,3.7345,0.033120000000000004,0.00966,0.0345,3.552,1.036,3.7
2020-11-02 03:30:00,3.6816,1.0738,3.835,0.033600000000000005,0.0098,0.035,3.648,1.064,3.8,3.5664,1.0402,3.715,0.033600000000000005,0.0098,0.035,3.5328,1.0304,3.68
2020-11-02 04:00:00,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64
2020-11-02 04:30:00,3.672,1.071,3.825,0.033600000000000005,0.0098,0.035,3.6384,1.0612,3.79,3.5568,1.0374,3.705,0.033600000000000005,0.0098,0.035,3.5232,1.0276,3.67
2020-11-02 05:00:00,3.6907200000000002,1.07646,3.8445,0.033120000000000004,0.00966,0.0345,3.6576,1.0668,3.81,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69
2020-11-02 05:30:00,3.8544,1.1242,4.015,0.033600000000000005,0.0098,0.035,3.8208,1.1144,3.98,3.7296,1.0878,3.885,0.033600000000000005,0.0098,0.035,3.696,1.078,3.85
2020-11-02 06:00:00,4.05552,1.18286,4.2245,0.033120000000000004,0.00966,0.0345,4.0224,1.1732,4.19,3.93072,1.14646,4.0945,0.033120000000000004,0.00966,0.0345,3.8976,1.1368,4.06
2020-11-02 06:30:00,4.4112,1.2866,4.595,0.033600000000000005,0.0098,0.035,4.3776,1.2768,4.5600000000000005,4.2768,1.2474,4.455,0.033600000000000005,0.0098,0.035,4.2432,1.2376,4.42
2020-11-02 07:00:00,4.6896,1.3678,4.885,0.033600000000000005,0.0098,0.035,4.656,1.358,4.85,4.5456,1.3258,4.735,0.033600000000000005,0.0098,0.035,4.5120000000000005,1.316,4.7
2020-11-02 07:30:00,5.13168,1.49674,5.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0976,1.4868000000000001,5.31,4.97808,1.45194,5.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.944,1.442,5.15
2020-11-02 08:00:00,5.58336,1.6284800000000001,5.816,0.03456,0.01008,0.036000000000000004,5.5488,1.6184,5.78,5.42016,1.58088,5.646,0.03456,0.01008,0.036000000000000004,5.3856,1.5708,5.61
2020-11-02 08:30:00,5.83344,1.7014200000000002,6.0765,0.03504,0.010220000000000002,0.036500000000000005,5.7984,1.6912,6.04,5.66064,1.65102,5.8965,0.03504,0.010220000000000002,0.036500000000000005,5.6256,1.6408,5.86
2020-11-02 09:00:00,6.0830400000000004,1.7742200000000001,6.3365,0.03504,0.010220000000000002,0.036500000000000005,6.048,1.764,6.3,5.90064,1.7210200000000002,6.1465,0.03504,0.010220000000000002,0.036500000000000005,5.8656,1.7107999999999999,6.11
2020-11-02 09:30:00,6.17856,1.8020800000000001,6.436,0.03456,0.01008,0.036000000000000004,6.144,1.792,6.4,5.99616,1.7488800000000002,6.246,0.03456,0.01008,0.036000000000000004,5.9616,1.7388,6.21
2020-11-02 10:00:00,6.18912,1.80516,6.447,0.025920000000000002,0.007560000000000001,0.027,6.1632,1.7976,6.42,6.00672,1.75196,6.257,0.025920000000000002,0.007560000000000001,0.027,5.9808,1.7444000000000002,6.23
2020-11-02 10:30:00,6.23808,1.8194400000000002,6.498,0.01728,0.00504,0.018000000000000002,6.2208,1.8144,6.48,6.05568,1.76624,6.308,0.01728,0.00504,0.018000000000000002,6.0384,1.7612,6.29
2020-11-02 11:00:00,6.26544,1.82742,6.5265,0.02544,0.00742,0.026500000000000003,6.24,1.82,6.5,6.07344,1.77142,6.3265,0.02544,0.00742,0.026500000000000003,6.048,1.764,6.3
2020-11-02 11:30:00,6.33312,1.8471600000000001,6.5969999999999995,0.03552,0.010360000000000001,0.037,6.2976,1.8368,6.5600000000000005,6.14112,1.79116,6.397,0.03552,0.010360000000000001,0.037,6.1056,1.7808000000000002,6.36
2020-11-02 12:00:00,6.34896,1.8517800000000002,6.6135,0.03216,0.009380000000000001,0.0335,6.3168,1.8424,6.58,6.14736,1.79298,6.4035,0.03216,0.009380000000000001,0.0335,6.1152,1.7836,6.37
