Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-02 12:30:00,6.47136,1.88748,6.741,0.02976,0.00868,0.031,6.4416,1.8788,6.71,6.26976,1.82868,6.531,0.02976,0.00868,0.031,6.24,1.82,6.5
2020-11-02 13:00:00,6.55392,1.9115600000000001,6.827,0.03552,0.010360000000000001,0.037,6.5184,1.9012,6.79,6.35232,1.85276,6.617,0.03552,0.010360000000000001,0.037,6.3168,1.8424,6.58
2020-11-02 13:30:00,6.35232,1.85276,6.617,0.03552,0.010360000000000001,0.037,6.3168,1.8424,6.58,6.1603200000000005,1.79676,6.417,0.03552,0.010360000000000001,0.037,6.1248,1.7864,6.38
2020-11-02 14:00:00,6.34224,1.84982,6.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,6.3072,1.8396,6.57,6.15984,1.79662,6.4165,0.03504,0.010220000000000002,0.036500000000000005,6.1248,1.7864,6.38
2020-11-02 14:30:00,6.34128,1.8495400000000002,6.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3072,1.8396,6.57,6.14928,1.7935400000000001,6.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1152,1.7836,6.37
2020-11-02 15:00:00,6.46656,1.8860800000000002,6.736,0.03456,0.01008,0.036000000000000004,6.432,1.876,6.7,6.26496,1.82728,6.526,0.03456,0.01008,0.036000000000000004,6.2304,1.8172000000000001,6.49
2020-11-02 15:30:00,6.37056,1.8580800000000002,6.636,0.03456,0.01008,0.036000000000000004,6.336,1.8479999999999999,6.6,6.16896,1.79928,6.426,0.03456,0.01008,0.036000000000000004,6.1344,1.7892000000000001,6.39
2020-11-02 16:00:00,6.50544,1.89742,6.7765,0.03504,0.010220000000000002,0.036500000000000005,6.4704,1.8872,6.74,6.31344,1.84142,6.5765,0.03504,0.010220000000000002,0.036500000000000005,6.2784,1.8312,6.54
2020-11-02 16:30:00,6.71568,1.9587400000000001,6.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6815999999999995,1.9488,6.96,6.51408,1.89994,6.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.48,1.8900000000000001,6.75
2020-11-02 17:00:00,7.00128,2.04204,7.293,0.03168,0.00924,0.033,6.9696,2.0328,7.26,6.79968,1.9832400000000001,7.083,0.03168,0.00924,0.033,6.768,1.974,7.05
2020-11-02 17:30:00,7.18416,2.09538,7.4835,0.03216,0.009380000000000001,0.0335,7.152,2.086,7.45,6.98256,2.03658,7.2735,0.03216,0.009380000000000001,0.0335,6.9504,2.0272,7.24
2020-11-02 18:00:00,7.14576,2.08418,7.4435,0.03216,0.009380000000000001,0.0335,7.1136,2.0748,7.41,6.94416,2.02538,7.2335,0.03216,0.009380000000000001,0.0335,6.912,2.016,7.2
2020-11-02 18:30:00,6.90576,2.01418,7.1935,0.03216,0.009380000000000001,0.0335,6.8736,2.0048,7.16,6.70416,1.9553800000000001,6.9835,0.03216,0.009380000000000001,0.0335,6.672,1.9460000000000002,6.95
2020-11-02 19:00:00,6.70416,1.9553800000000001,6.9835,0.03216,0.009380000000000001,0.0335,6.672,1.9460000000000002,6.95,6.51216,1.89938,6.7835,0.03216,0.009380000000000001,0.0335,6.48,1.8900000000000001,6.75
2020-11-02 19:30:00,6.43584,1.8771200000000001,6.704,0.03264,0.00952,0.034,6.4032,1.8676,6.67,6.24384,1.82112,6.504,0.03264,0.00952,0.034,6.2112,1.8115999999999999,6.47
2020-11-02 20:00:00,6.20496,1.80978,6.4635,0.03216,0.009380000000000001,0.0335,6.1728,1.8004,6.43,6.02256,1.75658,6.2735,0.03216,0.009380000000000001,0.0335,5.9904,1.7472,6.24
2020-11-02 20:30:00,5.94528,1.73404,6.193,0.03168,0.00924,0.033,5.9136,1.7248,6.16,5.76288,1.68084,6.003,0.03168,0.00924,0.033,5.7312,1.6716000000000002,5.97
2020-11-02 21:00:00,5.72448,1.66964,5.963,0.03168,0.00924,0.033,5.6928,1.6604,5.93,5.55168,1.61924,5.783,0.03168,0.00924,0.033,5.52,1.6099999999999999,5.75
2020-11-02 21:30:00,5.46576,1.5941800000000002,5.6935,0.03216,0.009380000000000001,0.0335,5.4336,1.5848,5.66,5.30256,1.54658,5.5235,0.03216,0.009380000000000001,0.0335,5.2704,1.5372,5.49
2020-11-02 22:00:00,5.12928,1.49604,5.343,0.03168,0.00924,0.033,5.0976,1.4868000000000001,5.31,4.9756800000000005,1.45124,5.183,0.03168,0.00924,0.033,4.944,1.442,5.15
2020-11-02 22:30:00,4.85136,1.41498,5.0535,0.03216,0.009380000000000001,0.0335,4.8192,1.4056,5.02,4.70736,1.37298,4.9035,0.03216,0.009380000000000001,0.0335,4.6752,1.3636,4.87
2020-11-02 23:00:00,4.61136,1.34498,4.8035,0.03216,0.009380000000000001,0.0335,4.5792,1.3356,4.77,4.46736,1.30298,4.6535,0.03216,0.009380000000000001,0.0335,4.4352,1.2936,4.62
2020-11-02 23:30:00,4.36176,1.27218,4.5435,0.03216,0.009380000000000001,0.0335,4.3296,1.2628,4.51,4.22736,1.23298,4.4035,0.03216,0.009380000000000001,0.0335,4.1952,1.2236,4.37
2020-11-03 00:00:00,4.19952,1.22486,4.3745,0.033120000000000004,0.00966,0.0345,4.1664,1.2152,4.34,4.06512,1.18566,4.2345,0.033120000000000004,0.00966,0.0345,4.032,1.176,4.2
2020-11-03 00:30:00,4.13184,1.20512,4.304,0.03264,0.00952,0.034,4.0992,1.1956,4.27,4.00704,1.16872,4.174,0.03264,0.00952,0.034,3.9744,1.1592,4.14
2020-11-03 01:00:00,4.19856,1.22458,4.3735,0.03216,0.009380000000000001,0.0335,4.1664,1.2152,4.34,4.06416,1.18538,4.2335,0.03216,0.009380000000000001,0.0335,4.032,1.176,4.2
2020-11-03 01:30:00,4.11216,1.1993800000000001,4.2835,0.03216,0.009380000000000001,0.0335,4.08,1.19,4.25,3.97776,1.16018,4.1435,0.03216,0.009380000000000001,0.0335,3.9455999999999998,1.1508,4.11
2020-11-03 02:00:00,3.95904,1.15472,4.124,0.03264,0.00952,0.034,3.9264,1.1452,4.09,3.8342400000000003,1.11832,3.9939999999999998,0.03264,0.00952,0.034,3.8016,1.1088,3.96
2020-11-03 02:30:00,3.91104,1.14072,4.074,0.03264,0.00952,0.034,3.8784,1.1312,4.04,3.7862400000000003,1.10432,3.944,0.03264,0.00952,0.034,3.7536,1.0948,3.91
2020-11-03 03:00:00,3.82416,1.11538,3.9835000000000003,0.03216,0.009380000000000001,0.0335,3.792,1.106,3.95,3.69936,1.07898,3.8535,0.03216,0.009380000000000001,0.0335,3.6672000000000002,1.0696,3.8200000000000003
2020-11-03 03:30:00,3.80544,1.10992,3.964,0.03264,0.00952,0.034,3.7728,1.1004,3.93,3.68064,1.07352,3.834,0.03264,0.00952,0.034,3.648,1.064,3.8
2020-11-03 04:00:00,3.76656,1.0985800000000001,3.9235,0.03216,0.009380000000000001,0.0335,3.7344,1.0892,3.89,3.64176,1.06218,3.7935,0.03216,0.009380000000000001,0.0335,3.6096,1.0528,3.76
2020-11-03 04:30:00,3.76656,1.0985800000000001,3.9235,0.03216,0.009380000000000001,0.0335,3.7344,1.0892,3.89,3.64176,1.06218,3.7935,0.03216,0.009380000000000001,0.0335,3.6096,1.0528,3.76
2020-11-03 05:00:00,3.78576,1.10418,3.9435000000000002,0.03216,0.009380000000000001,0.0335,3.7536,1.0948,3.91,3.67056,1.07058,3.8235,0.03216,0.009380000000000001,0.0335,3.6384,1.0612,3.79
2020-11-03 05:30:00,4.04496,1.17978,4.2135,0.03216,0.009380000000000001,0.0335,4.0128,1.1703999999999999,4.18,3.92016,1.14338,4.0835,0.03216,0.009380000000000001,0.0335,3.888,1.134,4.05
2020-11-03 06:00:00,4.25616,1.24138,4.4335,0.03216,0.009380000000000001,0.0335,4.224,1.232,4.4,4.12176,1.20218,4.2935,0.03216,0.009380000000000001,0.0335,4.0896,1.1928,4.26
2020-11-03 06:30:00,4.61184,1.34512,4.804,0.03264,0.00952,0.034,4.5792,1.3356,4.77,4.46784,1.30312,4.654,0.03264,0.00952,0.034,4.4352,1.2936,4.62
2020-11-03 07:00:00,4.91952,1.43486,5.1245,0.033120000000000004,0.00966,0.0345,4.8864,1.4252,5.09,4.76592,1.39006,4.9645,0.033120000000000004,0.00966,0.0345,4.7328,1.3804,4.93
2020-11-03 07:30:00,5.4,1.5750000000000002,5.625,0.033600000000000005,0.0098,0.035,5.3664,1.5652,5.59,5.2368,1.5274,5.455,0.033600000000000005,0.0098,0.035,5.2032,1.5176,5.42
2020-11-03 08:00:00,5.88,1.7149999999999999,6.125,0.033600000000000005,0.0098,0.035,5.8464,1.7052,6.09,5.7072,1.6646,5.945,0.033600000000000005,0.0098,0.035,5.6736,1.6548,5.91
2020-11-03 08:30:00,6.23616,1.81888,6.496,0.03456,0.01008,0.036000000000000004,6.2016,1.8088000000000002,6.46,6.05376,1.7656800000000001,6.306,0.03456,0.01008,0.036000000000000004,6.0192,1.7556,6.27
2020-11-03 09:00:00,6.5049600000000005,1.89728,6.776,0.03456,0.01008,0.036000000000000004,6.4704,1.8872,6.74,6.31296,1.84128,6.5760000000000005,0.03456,0.01008,0.036000000000000004,6.2784,1.8312,6.54
2020-11-03 09:30:00,6.74496,1.9672800000000001,7.026,0.03456,0.01008,0.036000000000000004,6.7104,1.9572,6.99,6.54336,1.90848,6.816,0.03456,0.01008,0.036000000000000004,6.5088,1.8984,6.78
2020-11-03 10:00:00,6.74496,1.9672800000000001,7.026,0.03456,0.01008,0.036000000000000004,6.7104,1.9572,6.99,6.54336,1.90848,6.816,0.03456,0.01008,0.036000000000000004,6.5088,1.8984,6.78
2020-11-03 10:30:00,6.64896,1.9392800000000001,6.926,0.03456,0.01008,0.036000000000000004,6.6144,1.9292,6.89,6.4569600000000005,1.88328,6.726,0.03456,0.01008,0.036000000000000004,6.4224,1.8732000000000002,6.69
2020-11-03 11:00:00,6.73488,1.96434,7.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7008,1.9544000000000001,6.98,6.53328,1.9055400000000002,6.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4992,1.8956,6.77
2020-11-03 11:30:00,6.73488,1.96434,7.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7008,1.9544000000000001,6.98,6.53328,1.9055400000000002,6.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4992,1.8956,6.77
2020-11-03 12:00:00,6.76464,1.97302,7.0465,0.02544,0.00742,0.026500000000000003,6.7392,1.9656,7.02,6.55344,1.9114200000000001,6.8265,0.02544,0.00742,0.026500000000000003,6.5280000000000005,1.904,6.8
2020-11-03 12:30:00,6.85248,1.99864,7.138,0.01728,0.00504,0.018000000000000002,6.8352,1.9936,7.12,6.64128,1.93704,6.918,0.01728,0.00504,0.018000000000000002,6.624,1.932,6.9
2020-11-03 13:00:00,6.93504,2.02272,7.224,0.03264,0.00952,0.034,6.9024,2.0132,7.19,6.71424,1.95832,6.994,0.03264,0.00952,0.034,6.6815999999999995,1.9488,6.96
2020-11-03 13:30:00,6.94656,2.02608,7.236,0.03456,0.01008,0.036000000000000004,6.912,2.016,7.2,6.73536,1.96448,7.016,0.03456,0.01008,0.036000000000000004,6.7008,1.9544000000000001,6.98
2020-11-03 14:00:00,6.83184,1.99262,7.1165,0.03504,0.010220000000000002,0.036500000000000005,6.7968,1.9824000000000002,7.08,6.62064,1.9310200000000002,6.8965,0.03504,0.010220000000000002,0.036500000000000005,6.5856,1.9208,6.86
2020-11-03 14:30:00,6.74496,1.9672800000000001,7.026,0.03456,0.01008,0.036000000000000004,6.7104,1.9572,6.99,6.53376,1.90568,6.806,0.03456,0.01008,0.036000000000000004,6.4992,1.8956,6.77
2020-11-03 15:00:00,6.60096,1.92528,6.876,0.03456,0.01008,0.036000000000000004,6.5664,1.9152,6.84,6.39936,1.8664800000000001,6.666,0.03456,0.01008,0.036000000000000004,6.3648,1.8564,6.63
2020-11-03 15:30:00,6.64896,1.9392800000000001,6.926,0.03456,0.01008,0.036000000000000004,6.6144,1.9292,6.89,6.44736,1.88048,6.716,0.03456,0.01008,0.036000000000000004,6.4128,1.8704,6.68
2020-11-03 16:00:00,6.76368,1.97274,7.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7296,1.9628,7.01,6.56208,1.9139400000000002,6.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5280000000000005,1.904,6.8
2020-11-03 16:30:00,6.67296,1.9462800000000002,6.9510000000000005,0.15456,0.04508,0.161,6.5184,1.9012,6.79,6.48096,1.8902800000000002,6.751,0.15456,0.04508,0.161,6.3264,1.8452000000000002,6.59
2020-11-03 17:00:00,6.94032,2.02426,7.2295,0.17232,0.050260000000000006,0.17950000000000002,6.768,1.974,7.05,6.73872,1.9654600000000002,7.0195,0.17232,0.050260000000000006,0.17950000000000002,6.5664,1.9152,6.84
2020-11-03 17:30:00,7.09248,2.06864,7.388,0.18048,0.052640000000000006,0.188,6.912,2.016,7.2,6.89088,2.00984,7.178,0.18048,0.052640000000000006,0.188,6.7104,1.9572,6.99
2020-11-03 18:00:00,7.0368,2.0524,7.33,0.1728,0.0504,0.18,6.864,2.002,7.15,6.8352,1.9936,7.12,0.1728,0.0504,0.18,6.6624,1.9432,6.94
2020-11-03 18:30:00,6.8424,1.9957,7.1275,0.1704,0.0497,0.17750000000000002,6.672,1.9460000000000002,6.95,6.6408000000000005,1.9369,6.9175,0.1704,0.0497,0.17750000000000002,6.4704,1.8872,6.74
2020-11-03 19:00:00,6.64896,1.9392800000000001,6.926,0.17856000000000002,0.05208,0.186,6.4704,1.8872,6.74,6.4569600000000005,1.88328,6.726,0.17856000000000002,0.05208,0.186,6.2784,1.8312,6.54
2020-11-03 19:30:00,6.42528,1.87404,6.693,0.17568,0.05124,0.183,6.2496,1.8228,6.51,6.24288,1.82084,6.503,0.17568,0.05124,0.183,6.0672,1.7696,6.32
2020-11-03 20:00:00,6.28656,1.83358,6.5485,0.13296000000000002,0.03878,0.1385,6.1536,1.7948,6.41,6.11376,1.7831800000000002,6.3685,0.13296000000000002,0.03878,0.1385,5.9808,1.7444000000000002,6.23
2020-11-03 20:30:00,6.2313600000000005,1.8174800000000002,6.491,0.02976,0.00868,0.031,6.2016,1.8088000000000002,6.46,6.04896,1.76428,6.301,0.02976,0.00868,0.031,6.0192,1.7556,6.27
2020-11-03 21:00:00,5.96304,1.73922,6.2115,0.030240000000000003,0.008820000000000001,0.0315,5.9328,1.7304,6.18,5.78064,1.68602,6.0215,0.030240000000000003,0.008820000000000001,0.0315,5.7504,1.6772,5.99
2020-11-03 21:30:00,5.68464,1.65802,5.9215,0.030240000000000003,0.008820000000000001,0.0315,5.6544,1.6492,5.89,5.51184,1.60762,5.7415,0.030240000000000003,0.008820000000000001,0.0315,5.4816,1.5988,5.71
2020-11-03 22:00:00,5.44512,1.58816,5.672,0.030720000000000004,0.008960000000000001,0.032,5.4144,1.5792000000000002,5.64,5.28192,1.5405600000000002,5.502,0.030720000000000004,0.008960000000000001,0.032,5.2512,1.5316,5.47
2020-11-03 22:30:00,5.18592,1.5125600000000001,5.402,0.030720000000000004,0.008960000000000001,0.032,5.1552,1.5036,5.37,5.02272,1.46496,5.232,0.030720000000000004,0.008960000000000001,0.032,4.992,1.456,5.2
2020-11-03 23:00:00,4.87008,1.4204400000000001,5.073,0.03168,0.00924,0.033,4.8384,1.4112,5.04,4.72608,1.37844,4.923,0.03168,0.00924,0.033,4.6944,1.3692,4.89
2020-11-03 23:30:00,4.6104,1.3447,4.8025,0.031200000000000002,0.0091,0.0325,4.5792,1.3356,4.77,4.4664,1.3027,4.6525,0.031200000000000002,0.0091,0.0325,4.4352,1.2936,4.62
2020-11-04 00:00:00,4.4184,1.2887,4.6025,0.031200000000000002,0.0091,0.0325,4.3872,1.2796,4.57,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43
2020-11-04 00:30:00,4.32336,1.26098,4.5035,0.03216,0.009380000000000001,0.0335,4.2912,1.2516,4.47,4.18896,1.22178,4.3635,0.03216,0.009380000000000001,0.0335,4.1568,1.2124,4.33
2020-11-04 01:00:00,4.39104,1.28072,4.574,0.03264,0.00952,0.034,4.3584,1.2711999999999999,4.54,4.25664,1.24152,4.434,0.03264,0.00952,0.034,4.224,1.232,4.4
2020-11-04 01:30:00,4.35264,1.26952,4.534,0.03264,0.00952,0.034,4.32,1.26,4.5,4.21824,1.23032,4.394,0.03264,0.00952,0.034,4.1856,1.2208,4.36
2020-11-04 02:00:00,4.24704,1.23872,4.424,0.03264,0.00952,0.034,4.2144,1.2292,4.39,4.11264,1.19952,4.284,0.03264,0.00952,0.034,4.08,1.19,4.25
2020-11-04 02:30:00,4.18992,1.22206,4.3645,0.033120000000000004,0.00966,0.0345,4.1568,1.2124,4.33,4.05552,1.18286,4.2245,0.033120000000000004,0.00966,0.0345,4.0224,1.1732,4.19
2020-11-04 03:00:00,4.15104,1.21072,4.324,0.03264,0.00952,0.034,4.1184,1.2012,4.29,4.01664,1.1715200000000001,4.184,0.03264,0.00952,0.034,3.984,1.162,4.15
2020-11-04 03:30:00,4.12224,1.20232,4.294,0.03264,0.00952,0.034,4.0896,1.1928,4.26,3.99744,1.16592,4.164,0.03264,0.00952,0.034,3.9648,1.1564,4.13
2020-11-04 04:00:00,4.06464,1.18552,4.234,0.03264,0.00952,0.034,4.032,1.176,4.2,3.9398400000000002,1.14912,4.104,0.03264,0.00952,0.034,3.9072,1.1396,4.07
2020-11-04 04:30:00,4.10304,1.19672,4.274,0.03264,0.00952,0.034,4.0704,1.1872,4.24,3.96864,1.15752,4.134,0.03264,0.00952,0.034,3.936,1.148,4.1
2020-11-04 05:00:00,4.12272,1.20246,4.2945,0.033120000000000004,0.00966,0.0345,4.0896,1.1928,4.26,3.98832,1.16326,4.1545,0.033120000000000004,0.00966,0.0345,3.9552,1.1536,4.12
2020-11-04 05:30:00,4.28544,1.24992,4.464,0.03264,0.00952,0.034,4.2528,1.2404,4.43,4.15104,1.21072,4.324,0.03264,0.00952,0.034,4.1184,1.2012,4.29
2020-11-04 06:00:00,4.43904,1.29472,4.624,0.03264,0.00952,0.034,4.4064,1.2852000000000001,4.59,4.29504,1.25272,4.474,0.03264,0.00952,0.034,4.2624,1.2432,4.44
2020-11-04 06:30:00,4.88064,1.42352,5.084,0.03264,0.00952,0.034,4.848,1.4140000000000001,5.05,4.72704,1.37872,4.924,0.03264,0.00952,0.034,4.6944,1.3692,4.89
2020-11-04 07:00:00,5.208,1.5190000000000001,5.425,0.033600000000000005,0.0098,0.035,5.1744,1.5091999999999999,5.39,5.0448,1.4714,5.255,0.033600000000000005,0.0098,0.035,5.0112,1.4616,5.22
2020-11-04 07:30:00,5.7744,1.6842000000000001,6.015,0.033600000000000005,0.0098,0.035,5.7408,1.6743999999999999,5.98,5.6016,1.6338,5.835,0.033600000000000005,0.0098,0.035,5.568,1.624,5.8
2020-11-04 08:00:00,6.13056,1.7880800000000001,6.386,0.03456,0.01008,0.036000000000000004,6.096,1.778,6.35,5.94816,1.73488,6.196,0.03456,0.01008,0.036000000000000004,5.9136,1.7248,6.16
2020-11-04 08:30:00,6.49536,1.8944800000000002,6.766,0.03456,0.01008,0.036000000000000004,6.4608,1.8844,6.73,6.30336,1.8384800000000001,6.566,0.03456,0.01008,0.036000000000000004,6.2688,1.8284,6.53
2020-11-04 09:00:00,6.696,1.953,6.975,0.033600000000000005,0.0098,0.035,6.6624,1.9432,6.94,6.4944,1.8942,6.765,0.033600000000000005,0.0098,0.035,6.4608,1.8844,6.73
2020-11-04 09:30:00,6.8304,1.9922,7.115,0.033600000000000005,0.0098,0.035,6.7968,1.9824000000000002,7.08,6.6288,1.9334,6.905,0.033600000000000005,0.0098,0.035,6.5952,1.9236,6.87
2020-11-04 10:00:00,6.79248,1.9811400000000001,7.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7584,1.9712,7.04,6.58128,1.91954,6.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5472,1.9096000000000002,6.82
2020-11-04 10:30:00,6.77328,1.97554,7.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7392,1.9656,7.02,6.57168,1.91674,6.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5376,1.9068,6.8100000000000005
2020-11-04 11:00:00,6.8112,1.9866000000000001,7.095,0.033600000000000005,0.0098,0.035,6.7776,1.9768,7.06,6.6096,1.9278,6.885,0.033600000000000005,0.0098,0.035,6.5760000000000005,1.9180000000000001,6.85
2020-11-04 11:30:00,6.7728,1.9754,7.055,0.033600000000000005,0.0098,0.035,6.7392,1.9656,7.02,6.5616,1.9138000000000002,6.835,0.033600000000000005,0.0098,0.035,6.5280000000000005,1.904,6.8
2020-11-04 12:00:00,6.744,1.967,7.025,0.033600000000000005,0.0098,0.035,6.7104,1.9572,6.99,6.5328,1.9054000000000002,6.805,0.033600000000000005,0.0098,0.035,6.4992,1.8956,6.77
2020-11-04 12:30:00,6.68688,1.9503400000000002,6.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6528,1.9404,6.93,6.48528,1.89154,6.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4512,1.8816000000000002,6.72
2020-11-04 13:00:00,6.73872,1.9654600000000002,7.0195,0.01872,0.0054600000000000004,0.0195,6.72,1.96,7.0,6.53712,1.90666,6.8095,0.01872,0.0054600000000000004,0.0195,6.5184,1.9012,6.79
2020-11-04 13:30:00,6.64752,1.93886,6.9245,0.033120000000000004,0.00966,0.0345,6.6144,1.9292,6.89,6.45552,1.88286,6.7245,0.033120000000000004,0.00966,0.0345,6.4224,1.8732000000000002,6.69
2020-11-04 14:00:00,6.648,1.939,6.925,0.033600000000000005,0.0098,0.035,6.6144,1.9292,6.89,6.456,1.883,6.725,0.033600000000000005,0.0098,0.035,6.4224,1.8732000000000002,6.69
2020-11-04 14:30:00,6.68688,1.9503400000000002,6.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6528,1.9404,6.93,6.48528,1.89154,6.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4512,1.8816000000000002,6.72
2020-11-04 15:00:00,6.53328,1.9055400000000002,6.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4992,1.8956,6.77,6.34128,1.8495400000000002,6.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3072,1.8396,6.57
2020-11-04 15:30:00,6.5808,1.9194,6.855,0.033600000000000005,0.0098,0.035,6.5472,1.9096000000000002,6.82,6.3888,1.8634,6.655,0.033600000000000005,0.0098,0.035,6.3552,1.8536000000000001,6.62
2020-11-04 16:00:00,6.8308800000000005,1.99234,7.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7968,1.9824000000000002,7.08,6.62928,1.93354,6.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5952,1.9236,6.87
2020-11-04 16:30:00,6.95568,2.02874,7.2455,0.043680000000000004,0.012740000000000001,0.0455,6.912,2.016,7.2,6.74448,1.96714,7.0255,0.043680000000000004,0.012740000000000001,0.0455,6.7008,1.9544000000000001,6.98
2020-11-04 17:00:00,7.0224,2.0482,7.315,0.1776,0.051800000000000006,0.185,6.8448,1.9964,7.13,6.8208,1.9894,7.105,0.1776,0.051800000000000006,0.185,6.6432,1.9376000000000002,6.92
2020-11-04 17:30:00,7.18896,2.09678,7.4885,0.17136,0.049980000000000004,0.17850000000000002,7.0176,2.0468,7.31,6.97776,2.03518,7.2685,0.17136,0.049980000000000004,0.17850000000000002,6.8064,1.9852,7.09
2020-11-04 18:00:00,7.10544,2.07242,7.4015,0.17424,0.050820000000000004,0.18150000000000002,6.9312000000000005,2.0216,7.22,6.89424,2.01082,7.1815,0.17424,0.050820000000000004,0.18150000000000002,6.72,1.96,7.0
2020-11-04 18:30:00,6.8616,2.0013,7.1475,0.18,0.052500000000000005,0.1875,6.6815999999999995,1.9488,6.96,6.6696,1.9453,6.9475,0.18,0.052500000000000005,0.1875,6.4896,1.8928,6.76
2020-11-04 19:00:00,6.82512,1.99066,7.1095,0.03792,0.01106,0.0395,6.7872,1.9796,7.07,6.61392,1.9290600000000002,6.8895,0.03792,0.01106,0.0395,6.5760000000000005,1.9180000000000001,6.85
2020-11-04 19:30:00,6.58752,1.92136,6.862,0.030720000000000004,0.008960000000000001,0.032,6.5568,1.9123999999999999,6.83,6.3859200000000005,1.8625600000000002,6.652,0.030720000000000004,0.008960000000000001,0.032,6.3552,1.8536000000000001,6.62
2020-11-04 20:00:00,6.39504,1.86522,6.6615,0.030240000000000003,0.008820000000000001,0.0315,6.3648,1.8564,6.63,6.21264,1.81202,6.4715,0.030240000000000003,0.008820000000000001,0.0315,6.1824,1.8032,6.44
2020-11-04 20:30:00,6.24144,1.82042,6.5015,0.030240000000000003,0.008820000000000001,0.0315,6.2112,1.8115999999999999,6.47,6.05904,1.76722,6.3115,0.030240000000000003,0.008820000000000001,0.0315,6.0288,1.7584,6.28
2020-11-04 21:00:00,5.95392,1.73656,6.202,0.030720000000000004,0.008960000000000001,0.032,5.9232,1.7276,6.17,5.77152,1.68336,6.012,0.030720000000000004,0.008960000000000001,0.032,5.7408,1.6743999999999999,5.98
2020-11-04 21:30:00,5.81088,1.6948400000000001,6.053,0.03168,0.00924,0.033,5.7792,1.6856,6.02,5.63808,1.64444,5.873,0.03168,0.00924,0.033,5.6064,1.6352,5.84
2020-11-04 22:00:00,5.57088,1.62484,5.803,0.03168,0.00924,0.033,5.5392,1.6156000000000001,5.77,5.39808,1.57444,5.623,0.03168,0.00924,0.033,5.3664,1.5652,5.59
2020-11-04 22:30:00,5.23536,1.52698,5.4535,0.03216,0.009380000000000001,0.0335,5.2032,1.5176,5.42,5.08176,1.48218,5.2935,0.03216,0.009380000000000001,0.0335,5.0496,1.4727999999999999,5.26
2020-11-04 23:00:00,4.89936,1.4289800000000001,5.1035,0.03216,0.009380000000000001,0.0335,4.8672,1.4196,5.07,4.75536,1.38698,4.9535,0.03216,0.009380000000000001,0.0335,4.7232,1.3776,4.92
2020-11-04 23:30:00,4.66896,1.36178,4.8635,0.03216,0.009380000000000001,0.0335,4.6368,1.3524,4.83,4.52496,1.31978,4.7135,0.03216,0.009380000000000001,0.0335,4.4928,1.3104,4.68
2020-11-05 00:00:00,4.50528,1.31404,4.693,0.03168,0.00924,0.033,4.4736,1.3048,4.66,4.36128,1.27204,4.543,0.03168,0.00924,0.033,4.3296,1.2628,4.51
2020-11-05 00:30:00,4.3992,1.2831000000000001,4.5825,0.031200000000000002,0.0091,0.0325,4.368,1.274,4.55,4.2552,1.2411,4.4325,0.031200000000000002,0.0091,0.0325,4.224,1.232,4.4
2020-11-05 01:00:00,4.4568,1.2999,4.6425,0.031200000000000002,0.0091,0.0325,4.4256,1.2908,4.61,4.3224,1.2607,4.5025,0.031200000000000002,0.0091,0.0325,4.2912,1.2516,4.47
2020-11-05 01:30:00,4.40976,1.28618,4.5935,0.03216,0.009380000000000001,0.0335,4.3776,1.2768,4.5600000000000005,4.26576,1.24418,4.4435,0.03216,0.009380000000000001,0.0335,4.2336,1.2348,4.41
2020-11-05 02:00:00,4.32384,1.26112,4.504,0.03264,0.00952,0.034,4.2912,1.2516,4.47,4.18944,1.22192,4.364,0.03264,0.00952,0.034,4.1568,1.2124,4.33
2020-11-05 02:30:00,4.27584,1.24712,4.454,0.03264,0.00952,0.034,4.2432,1.2376,4.42,4.15104,1.21072,4.324,0.03264,0.00952,0.034,4.1184,1.2012,4.29
2020-11-05 03:00:00,4.19856,1.22458,4.3735,0.03216,0.009380000000000001,0.0335,4.1664,1.2152,4.34,4.06416,1.18538,4.2335,0.03216,0.009380000000000001,0.0335,4.032,1.176,4.2
2020-11-05 03:30:00,4.17024,1.21632,4.344,0.03264,0.00952,0.034,4.1376,1.2068,4.31,4.04544,1.17992,4.214,0.03264,0.00952,0.034,4.0128,1.1703999999999999,4.18
2020-11-05 04:00:00,4.13136,1.20498,4.3035,0.03216,0.009380000000000001,0.0335,4.0992,1.1956,4.27,3.99696,1.16578,4.1635,0.03216,0.009380000000000001,0.0335,3.9648,1.1564,4.13
2020-11-05 04:30:00,4.14144,1.20792,4.314,0.03264,0.00952,0.034,4.1088000000000005,1.1984,4.28,4.01664,1.1715200000000001,4.184,0.03264,0.00952,0.034,3.984,1.162,4.15
2020-11-05 05:00:00,4.16112,1.21366,4.3345,0.033120000000000004,0.00966,0.0345,4.128,1.204,4.3,4.02672,1.17446,4.1945,0.033120000000000004,0.00966,0.0345,3.9936,1.1648,4.16
2020-11-05 05:30:00,4.30512,1.25566,4.4845,0.033120000000000004,0.00966,0.0345,4.272,1.246,4.45,4.17072,1.21646,4.3445,0.033120000000000004,0.00966,0.0345,4.1376,1.2068,4.31
2020-11-05 06:00:00,4.42992,1.29206,4.6145,0.033120000000000004,0.00966,0.0345,4.3968,1.2824,4.58,4.29552,1.25286,4.4745,0.033120000000000004,0.00966,0.0345,4.2624,1.2432,4.44
2020-11-05 06:30:00,4.83312,1.4096600000000001,5.0345,0.033120000000000004,0.00966,0.0345,4.8,1.4,5.0,4.67952,1.36486,4.8745,0.033120000000000004,0.00966,0.0345,4.6464,1.3552,4.84
2020-11-05 07:00:00,5.1984,1.5162,5.415,0.033600000000000005,0.0098,0.035,5.1648,1.5064000000000002,5.38,5.0352,1.4686,5.245,0.033600000000000005,0.0098,0.035,5.0016,1.4588,5.21
2020-11-05 07:30:00,5.68848,1.65914,5.9254999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6544,1.6492,5.89,5.51568,1.60874,5.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4816,1.5988,5.71
2020-11-05 08:00:00,6.05376,1.7656800000000001,6.306,0.03456,0.01008,0.036000000000000004,6.0192,1.7556,6.27,5.87136,1.7124800000000002,6.116,0.03456,0.01008,0.036000000000000004,5.8368,1.7024,6.08
2020-11-05 08:30:00,6.41904,1.87222,6.6865,0.03504,0.010220000000000002,0.036500000000000005,6.384,1.862,6.65,6.22704,1.81622,6.4865,0.03504,0.010220000000000002,0.036500000000000005,6.192,1.806,6.45
2020-11-05 09:00:00,6.68736,1.9504800000000002,6.966,0.03456,0.01008,0.036000000000000004,6.6528,1.9404,6.93,6.48576,1.89168,6.756,0.03456,0.01008,0.036000000000000004,6.4512,1.8816000000000002,6.72
2020-11-05 09:30:00,6.92688,2.02034,7.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.8928,2.0104,7.18,6.71568,1.9587400000000001,6.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6815999999999995,1.9488,6.96
2020-11-05 10:00:00,7.02288,2.04834,7.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.9888,2.0384,7.28,6.81168,1.9867400000000002,7.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7776,1.9768,7.06
2020-11-05 10:30:00,6.85968,2.00074,7.1455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.8256,1.9908000000000001,7.11,6.64848,1.93914,6.9254999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6144,1.9292,6.89
2020-11-05 11:00:00,6.94512,2.02566,7.2345,0.033120000000000004,0.00966,0.0345,6.912,2.016,7.2,6.73392,1.96406,7.0145,0.033120000000000004,0.00966,0.0345,6.7008,1.9544000000000001,6.98
2020-11-05 11:30:00,6.94512,2.02566,7.2345,0.033120000000000004,0.00966,0.0345,6.912,2.016,7.2,6.73392,1.96406,7.0145,0.033120000000000004,0.00966,0.0345,6.7008,1.9544000000000001,6.98
2020-11-05 12:00:00,6.77184,1.97512,7.054,0.03264,0.00952,0.034,6.7392,1.9656,7.02,6.56064,1.91352,6.834,0.03264,0.00952,0.034,6.5280000000000005,1.904,6.8
2020-11-05 12:30:00,6.75408,1.96994,7.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.72,1.96,7.0,6.54288,1.90834,6.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5088,1.8984,6.78
2020-11-05 13:00:00,6.63744,1.93592,6.914,0.03264,0.00952,0.034,6.6048,1.9264000000000001,6.88,6.43584,1.8771200000000001,6.704,0.03264,0.00952,0.034,6.4032,1.8676,6.67
2020-11-05 13:30:00,6.57168,1.91674,6.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5376,1.9068,6.8100000000000005,6.37008,1.8579400000000001,6.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.336,1.8479999999999999,6.6
2020-11-05 14:00:00,6.56208,1.9139400000000002,6.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5280000000000005,1.904,6.8,6.36048,1.85514,6.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3264,1.8452000000000002,6.59
2020-11-05 14:30:00,6.47568,1.88874,6.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4416,1.8788,6.71,6.27408,1.8299400000000001,6.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.24,1.82,6.5
2020-11-05 15:00:00,6.36864,1.85752,6.634,0.03264,0.00952,0.034,6.336,1.8479999999999999,6.6,6.17664,1.80152,6.434,0.03264,0.00952,0.034,6.144,1.792,6.4
2020-11-05 15:30:00,6.34128,1.8495400000000002,6.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3072,1.8396,6.57,6.13968,1.79074,6.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1056,1.7808000000000002,6.36
2020-11-05 16:00:00,6.5712,1.9166,6.845,0.033600000000000005,0.0098,0.035,6.5376,1.9068,6.8100000000000005,6.3696,1.8578000000000001,6.635,0.033600000000000005,0.0098,0.035,6.336,1.8479999999999999,6.6
2020-11-05 16:30:00,6.91584,2.01712,7.204,0.03264,0.00952,0.034,6.8832,2.0076,7.17,6.70464,1.95552,6.984,0.03264,0.00952,0.034,6.672,1.9460000000000002,6.95
2020-11-05 17:00:00,7.1688,2.0909,7.4675,0.084,0.0245,0.08750000000000001,7.0848,2.0664,7.38,6.948,2.0265,7.2375,0.084,0.0245,0.08750000000000001,6.864,2.002,7.15
2020-11-05 17:30:00,7.1860800000000005,2.09594,7.4855,0.16848000000000002,0.04914,0.17550000000000002,7.0176,2.0468,7.31,6.97488,2.03434,7.2655,0.16848000000000002,0.04914,0.17550000000000002,6.8064,1.9852,7.09
2020-11-05 18:00:00,7.04304,2.05422,7.3365,0.16944,0.049420000000000006,0.17650000000000002,6.8736,2.0048,7.16,6.83184,1.99262,7.1165,0.16944,0.049420000000000006,0.17650000000000002,6.6624,1.9432,6.94
2020-11-05 18:30:00,6.85536,1.9994800000000001,7.141,0.17376000000000003,0.05068,0.181,6.6815999999999995,1.9488,6.96,6.65376,1.94068,6.931,0.17376000000000003,0.05068,0.181,6.48,1.8900000000000001,6.75
2020-11-05 19:00:00,6.73536,1.96448,7.016,0.03456,0.01008,0.036000000000000004,6.7008,1.9544000000000001,6.98,6.53376,1.90568,6.806,0.03456,0.01008,0.036000000000000004,6.4992,1.8956,6.77
2020-11-05 19:30:00,6.47328,1.8880400000000002,6.743,0.03168,0.00924,0.033,6.4416,1.8788,6.71,6.28128,1.8320400000000001,6.543,0.03168,0.00924,0.033,6.2496,1.8228,6.51
2020-11-05 20:00:00,6.24192,1.82056,6.502,0.030720000000000004,0.008960000000000001,0.032,6.2112,1.8115999999999999,6.47,6.05952,1.76736,6.312,0.030720000000000004,0.008960000000000001,0.032,6.0288,1.7584,6.28
2020-11-05 20:30:00,6.00144,1.75042,6.2515,0.030240000000000003,0.008820000000000001,0.0315,5.9712,1.7416,6.22,5.82864,1.70002,6.0715,0.030240000000000003,0.008820000000000001,0.0315,5.7984,1.6912,6.04
2020-11-05 21:00:00,5.81904,1.6972200000000002,6.0615,0.030240000000000003,0.008820000000000001,0.0315,5.7888,1.6884000000000001,6.03,5.64624,1.64682,5.8815,0.030240000000000003,0.008820000000000001,0.0315,5.616,1.638,5.85
2020-11-05 21:30:00,5.56944,1.6244200000000002,5.8015,0.030240000000000003,0.008820000000000001,0.0315,5.5392,1.6156000000000001,5.77,5.40624,1.57682,5.6315,0.030240000000000003,0.008820000000000001,0.0315,5.376,1.568,5.6
2020-11-05 22:00:00,5.31936,1.5514800000000002,5.541,0.02976,0.00868,0.031,5.2896,1.5428000000000002,5.51,5.15616,1.50388,5.371,0.02976,0.00868,0.031,5.1264,1.4952,5.34
2020-11-05 22:30:00,5.02272,1.46496,5.232,0.030720000000000004,0.008960000000000001,0.032,4.992,1.456,5.2,4.869120000000001,1.42016,5.072,0.030720000000000004,0.008960000000000001,0.032,4.8384,1.4112,5.04
2020-11-05 23:00:00,4.49472,1.3109600000000001,4.682,0.030720000000000004,0.008960000000000001,0.032,4.464,1.302,4.65,4.35072,1.26896,4.532,0.030720000000000004,0.008960000000000001,0.032,4.32,1.26,4.5
2020-11-05 23:30:00,4.26432,1.24376,4.442,0.030720000000000004,0.008960000000000001,0.032,4.2336,1.2348,4.41,4.13952,1.20736,4.312,0.030720000000000004,0.008960000000000001,0.032,4.1088000000000005,1.1984,4.28
2020-11-06 00:00:00,4.0632,1.1851,4.2325,0.031200000000000002,0.0091,0.0325,4.032,1.176,4.2,3.9384,1.1487,4.1025,0.031200000000000002,0.0091,0.0325,3.9072,1.1396,4.07
2020-11-06 00:30:00,3.99648,1.16564,4.163,0.03168,0.00924,0.033,3.9648,1.1564,4.13,3.86208,1.12644,4.023,0.03168,0.00924,0.033,3.8304,1.1172,3.99
2020-11-06 01:00:00,4.17888,1.21884,4.353,0.03168,0.00924,0.033,4.1472,1.2096,4.32,4.04448,1.17964,4.213,0.03168,0.00924,0.033,4.0128,1.1703999999999999,4.18
2020-11-06 01:30:00,4.32384,1.26112,4.504,0.03264,0.00952,0.034,4.2912,1.2516,4.47,4.18944,1.22192,4.364,0.03264,0.00952,0.034,4.1568,1.2124,4.33
2020-11-06 02:00:00,4.21872,1.23046,4.3945,0.033120000000000004,0.00966,0.0345,4.1856,1.2208,4.36,4.09392,1.19406,4.2645,0.033120000000000004,0.00966,0.0345,4.0608,1.1844000000000001,4.23
2020-11-06 02:30:00,4.17072,1.21646,4.3445,0.033120000000000004,0.00966,0.0345,4.1376,1.2068,4.31,4.04592,1.18006,4.2145,0.033120000000000004,0.00966,0.0345,4.0128,1.1703999999999999,4.18
2020-11-06 03:00:00,4.11264,1.19952,4.284,0.03264,0.00952,0.034,4.08,1.19,4.25,3.9878400000000003,1.16312,4.154,0.03264,0.00952,0.034,3.9552,1.1536,4.12
2020-11-06 03:30:00,4.11264,1.19952,4.284,0.03264,0.00952,0.034,4.08,1.19,4.25,3.9878400000000003,1.16312,4.154,0.03264,0.00952,0.034,3.9552,1.1536,4.12
2020-11-06 04:00:00,4.10256,1.19658,4.2735,0.03216,0.009380000000000001,0.0335,4.0704,1.1872,4.24,3.9873600000000002,1.1629800000000001,4.1535,0.03216,0.009380000000000001,0.0335,3.9552,1.1536,4.12
2020-11-06 04:30:00,4.11264,1.19952,4.284,0.03264,0.00952,0.034,4.08,1.19,4.25,3.9878400000000003,1.16312,4.154,0.03264,0.00952,0.034,3.9552,1.1536,4.12
2020-11-06 05:00:00,4.13184,1.20512,4.304,0.03264,0.00952,0.034,4.0992,1.1956,4.27,4.00704,1.16872,4.174,0.03264,0.00952,0.034,3.9744,1.1592,4.14
2020-11-06 05:30:00,4.30464,1.25552,4.484,0.03264,0.00952,0.034,4.272,1.246,4.45,4.17024,1.21632,4.344,0.03264,0.00952,0.034,4.1376,1.2068,4.31
2020-11-06 06:00:00,4.42944,1.29192,4.614,0.03264,0.00952,0.034,4.3968,1.2824,4.58,4.29504,1.25272,4.474,0.03264,0.00952,0.034,4.2624,1.2432,4.44
2020-11-06 06:30:00,4.88064,1.42352,5.084,0.03264,0.00952,0.034,4.848,1.4140000000000001,5.05,4.72704,1.37872,4.924,0.03264,0.00952,0.034,4.6944,1.3692,4.89
2020-11-06 07:00:00,5.19744,1.51592,5.414,0.03264,0.00952,0.034,5.1648,1.5064000000000002,5.38,5.03424,1.46832,5.244,0.03264,0.00952,0.034,5.0016,1.4588,5.21
2020-11-06 07:30:00,5.6016,1.6338,5.835,0.033600000000000005,0.0098,0.035,5.568,1.624,5.8,5.4384,1.5862,5.665,0.033600000000000005,0.0098,0.035,5.4048,1.5764,5.63
2020-11-06 08:00:00,5.99568,1.7487400000000002,6.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9616,1.7388,6.21,5.81328,1.69554,6.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7792,1.6856,6.02
2020-11-06 08:30:00,6.37008,1.8579400000000001,6.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.336,1.8479999999999999,6.6,6.16848,1.79914,6.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1344,1.7892000000000001,6.39
2020-11-06 09:00:00,6.54288,1.90834,6.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5088,1.8984,6.78,6.34128,1.8495400000000002,6.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3072,1.8396,6.57
2020-11-06 09:30:00,6.7728,1.9754,7.055,0.033600000000000005,0.0098,0.035,6.7392,1.9656,7.02,6.5616,1.9138000000000002,6.835,0.033600000000000005,0.0098,0.035,6.5280000000000005,1.904,6.8
2020-11-06 10:00:00,6.8016000000000005,1.9838,7.085,0.033600000000000005,0.0098,0.035,6.768,1.974,7.05,6.6,1.925,6.875,0.033600000000000005,0.0098,0.035,6.5664,1.9152,6.84
2020-11-06 10:30:00,6.7728,1.9754,7.055,0.033600000000000005,0.0098,0.035,6.7392,1.9656,7.02,6.5616,1.9138000000000002,6.835,0.033600000000000005,0.0098,0.035,6.5280000000000005,1.904,6.8
2020-11-06 11:00:00,6.7248,1.9614,7.005,0.033600000000000005,0.0098,0.035,6.6912,1.9516,6.97,6.5136,1.8998,6.785,0.033600000000000005,0.0098,0.035,6.48,1.8900000000000001,6.75
2020-11-06 11:30:00,6.772320000000001,1.97526,7.0545,0.033120000000000004,0.00966,0.0345,6.7392,1.9656,7.02,6.56112,1.9136600000000001,6.8345,0.033120000000000004,0.00966,0.0345,6.5280000000000005,1.904,6.8
2020-11-06 12:00:00,6.79152,1.98086,7.0745,0.033120000000000004,0.00966,0.0345,6.7584,1.9712,7.04,6.58032,1.91926,6.8545,0.033120000000000004,0.00966,0.0345,6.5472,1.9096000000000002,6.82
2020-11-06 12:30:00,6.74352,1.96686,7.0245,0.033120000000000004,0.00966,0.0345,6.7104,1.9572,6.99,6.54192,1.90806,6.8145,0.033120000000000004,0.00966,0.0345,6.5088,1.8984,6.78
2020-11-06 13:00:00,6.61872,1.93046,6.8945,0.033120000000000004,0.00966,0.0345,6.5856,1.9208,6.86,6.41712,1.87166,6.6845,0.033120000000000004,0.00966,0.0345,6.384,1.862,6.65
2020-11-06 13:30:00,6.58032,1.91926,6.8545,0.033120000000000004,0.00966,0.0345,6.5472,1.9096000000000002,6.82,6.37872,1.8604600000000002,6.6445,0.033120000000000004,0.00966,0.0345,6.3456,1.8508,6.61
2020-11-06 14:00:00,6.50448,1.89714,6.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4704,1.8872,6.74,6.30288,1.83834,6.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2688,1.8284,6.53
2020-11-06 14:30:00,6.42672,1.87446,6.6945,0.033120000000000004,0.00966,0.0345,6.3936,1.8648,6.66,6.22512,1.81566,6.4845,0.033120000000000004,0.00966,0.0345,6.192,1.806,6.45
2020-11-06 15:00:00,6.36,1.855,6.625,0.033600000000000005,0.0098,0.035,6.3264,1.8452000000000002,6.59,6.168,1.799,6.425,0.033600000000000005,0.0098,0.035,6.1344,1.7892000000000001,6.39
2020-11-06 15:30:00,6.24432,1.82126,6.5045,0.033120000000000004,0.00966,0.0345,6.2112,1.8115999999999999,6.47,6.05232,1.76526,6.3045,0.033120000000000004,0.00966,0.0345,6.0192,1.7556,6.27
2020-11-06 16:00:00,6.35856,1.8545800000000001,6.6235,0.03216,0.009380000000000001,0.0335,6.3264,1.8452000000000002,6.59,6.16656,1.79858,6.4235,0.03216,0.009380000000000001,0.0335,6.1344,1.7892000000000001,6.39
2020-11-06 16:30:00,6.37056,1.8580800000000002,6.636,0.16896000000000003,0.049280000000000004,0.176,6.2016,1.8088000000000002,6.46,6.17856,1.8020800000000001,6.436,0.16896000000000003,0.049280000000000004,0.176,6.0096,1.7528000000000001,6.26
2020-11-06 17:00:00,6.68976,1.95118,6.9685,0.18096,0.05278000000000001,0.1885,6.5088,1.8984,6.78,6.48816,1.8923800000000002,6.7585,0.18096,0.05278000000000001,0.1885,6.3072,1.8396,6.57
2020-11-06 17:30:00,6.78768,1.97974,7.0705,0.17328000000000002,0.05054,0.18050000000000002,6.6144,1.9292,6.89,6.59568,1.92374,6.8705,0.17328000000000002,0.05054,0.18050000000000002,6.4224,1.8732000000000002,6.69
2020-11-06 18:00:00,6.64368,1.9377400000000002,6.9205000000000005,0.17328000000000002,0.05054,0.18050000000000002,6.4704,1.8872,6.74,6.44208,1.87894,6.7105,0.17328000000000002,0.05054,0.18050000000000002,6.2688,1.8284,6.53
2020-11-06 18:30:00,6.4272,1.8746,6.695,0.1776,0.051800000000000006,0.185,6.2496,1.8228,6.51,6.2448,1.8214000000000001,6.505,0.1776,0.051800000000000006,0.185,6.0672,1.7696,6.32
2020-11-06 19:00:00,6.25392,1.82406,6.5145,0.13872,0.04046,0.14450000000000002,6.1152,1.7836,6.37,6.07152,1.77086,6.3245000000000005,0.13872,0.04046,0.14450000000000002,5.9328,1.7304,6.18
2020-11-06 19:30:00,6.21264,1.81202,6.4715,0.030240000000000003,0.008820000000000001,0.0315,6.1824,1.8032,6.44,6.03024,1.75882,6.2815,0.030240000000000003,0.008820000000000001,0.0315,6.0,1.75,6.25
2020-11-06 20:00:00,5.9534400000000005,1.73642,6.2015,0.030240000000000003,0.008820000000000001,0.0315,5.9232,1.7276,6.17,5.78064,1.68602,6.0215,0.030240000000000003,0.008820000000000001,0.0315,5.7504,1.6772,5.99
2020-11-06 20:30:00,5.70384,1.66362,5.9415,0.030240000000000003,0.008820000000000001,0.0315,5.6736,1.6548,5.91,5.53104,1.61322,5.7615,0.030240000000000003,0.008820000000000001,0.0315,5.5008,1.6044,5.73
2020-11-06 21:00:00,5.56944,1.6244200000000002,5.8015,0.030240000000000003,0.008820000000000001,0.0315,5.5392,1.6156000000000001,5.77,5.40624,1.57682,5.6315,0.030240000000000003,0.008820000000000001,0.0315,5.376,1.568,5.6
2020-11-06 21:30:00,5.31984,1.55162,5.5415,0.030240000000000003,0.008820000000000001,0.0315,5.2896,1.5428000000000002,5.51,5.15664,1.5040200000000001,5.3715,0.030240000000000003,0.008820000000000001,0.0315,5.1264,1.4952,5.34
2020-11-06 22:00:00,5.07936,1.48148,5.291,0.02976,0.00868,0.031,5.0496,1.4727999999999999,5.26,4.92576,1.43668,5.131,0.02976,0.00868,0.031,4.896,1.428,5.1
2020-11-06 22:30:00,4.90608,1.43094,5.1105,0.029280000000000004,0.00854,0.030500000000000003,4.8768,1.4224,5.08,4.76208,1.38894,4.9605,0.029280000000000004,0.00854,0.030500000000000003,4.7328,1.3804,4.93
2020-11-06 23:00:00,4.67616,1.36388,4.871,0.02976,0.00868,0.031,4.6464,1.3552,4.84,4.53216,1.32188,4.721,0.02976,0.00868,0.031,4.5024,1.3132000000000001,4.69
2020-11-06 23:30:00,4.42656,1.29108,4.611,0.02976,0.00868,0.031,4.3968,1.2824,4.58,4.29216,1.25188,4.471,0.02976,0.00868,0.031,4.2624,1.2432,4.44
2020-11-07 00:00:00,4.31136,1.2574800000000002,4.491,0.02976,0.00868,0.031,4.2816,1.2488000000000001,4.46,4.17696,1.21828,4.351,0.02976,0.00868,0.031,4.1472,1.2096,4.32
2020-11-07 00:30:00,4.21584,1.22962,4.3915,0.030240000000000003,0.008820000000000001,0.0315,4.1856,1.2208,4.36,4.07184,1.18762,4.2415,0.030240000000000003,0.008820000000000001,0.0315,4.0416,1.1788,4.21
2020-11-07 01:00:00,4.26384,1.24362,4.4415,0.030240000000000003,0.008820000000000001,0.0315,4.2336,1.2348,4.41,4.11984,1.2016200000000001,4.2915,0.030240000000000003,0.008820000000000001,0.0315,4.0896,1.1928,4.26
2020-11-07 01:30:00,4.19856,1.22458,4.3735,0.03216,0.009380000000000001,0.0335,4.1664,1.2152,4.34,4.05456,1.18258,4.2235,0.03216,0.009380000000000001,0.0335,4.0224,1.1732,4.19
2020-11-07 02:00:00,4.12032,1.20176,4.292,0.030720000000000004,0.008960000000000001,0.032,4.0896,1.1928,4.26,3.98592,1.16256,4.152,0.030720000000000004,0.008960000000000001,0.032,3.9552,1.1536,4.12
2020-11-07 02:30:00,4.0728,1.1879,4.2425,0.031200000000000002,0.0091,0.0325,4.0416,1.1788,4.21,3.9384,1.1487,4.1025,0.031200000000000002,0.0091,0.0325,3.9072,1.1396,4.07
2020-11-07 03:00:00,3.99648,1.16564,4.163,0.03168,0.00924,0.033,3.9648,1.1564,4.13,3.86208,1.12644,4.023,0.03168,0.00924,0.033,3.8304,1.1172,3.99
2020-11-07 03:30:00,3.95808,1.1544400000000001,4.123,0.03168,0.00924,0.033,3.9264,1.1452,4.09,3.8332800000000002,1.11804,3.993,0.03168,0.00924,0.033,3.8016,1.1088,3.96
2020-11-07 04:00:00,3.93888,1.14884,4.103,0.03168,0.00924,0.033,3.9072,1.1396,4.07,3.81408,1.11244,3.973,0.03168,0.00924,0.033,3.7824,1.1032,3.94
2020-11-07 04:30:00,3.91968,1.14324,4.083,0.03168,0.00924,0.033,3.888,1.134,4.05,3.78528,1.10404,3.943,0.03168,0.00924,0.033,3.7536,1.0948,3.91
2020-11-07 05:00:00,3.91968,1.14324,4.083,0.03168,0.00924,0.033,3.888,1.134,4.05,3.78528,1.10404,3.943,0.03168,0.00924,0.033,3.7536,1.0948,3.91
2020-11-07 05:30:00,4.0152,1.1711,4.1825,0.031200000000000002,0.0091,0.0325,3.984,1.162,4.15,3.8808,1.1319,4.0425,0.031200000000000002,0.0091,0.0325,3.8496,1.1228,4.01
2020-11-07 06:00:00,4.10208,1.19644,4.273,0.03168,0.00924,0.033,4.0704,1.1872,4.24,3.96768,1.15724,4.133,0.03168,0.00924,0.033,3.936,1.148,4.1
2020-11-07 06:30:00,4.3032,1.2551,4.4825,0.031200000000000002,0.0091,0.0325,4.272,1.246,4.45,4.1688,1.2159,4.3425,0.031200000000000002,0.0091,0.0325,4.1376,1.2068,4.31
2020-11-07 07:00:00,4.428,1.2915,4.6125,0.031200000000000002,0.0091,0.0325,4.3968,1.2824,4.58,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43
2020-11-07 07:30:00,4.59264,1.33952,4.784,0.03264,0.00952,0.034,4.5600000000000005,1.33,4.75,4.44864,1.29752,4.634,0.03264,0.00952,0.034,4.416,1.288,4.6
2020-11-07 08:00:00,4.74672,1.38446,4.9445,0.033120000000000004,0.00966,0.0345,4.7136,1.3748,4.91,4.59312,1.33966,4.7845,0.033120000000000004,0.00966,0.0345,4.5600000000000005,1.33,4.75
2020-11-07 08:30:00,5.02512,1.46566,5.2345,0.033120000000000004,0.00966,0.0345,4.992,1.456,5.2,4.87152,1.42086,5.0745,0.033120000000000004,0.00966,0.0345,4.8384,1.4112,5.04
2020-11-07 09:00:00,5.29392,1.54406,5.5145,0.033120000000000004,0.00966,0.0345,5.2608,1.5344,5.48,5.13072,1.4964600000000001,5.3445,0.033120000000000004,0.00966,0.0345,5.0976,1.4868000000000001,5.31
2020-11-07 09:30:00,5.52384,1.61112,5.754,0.03264,0.00952,0.034,5.4912,1.6016,5.72,5.35104,1.5607199999999999,5.574,0.03264,0.00952,0.034,5.3184000000000005,1.5512000000000001,5.54
2020-11-07 10:00:00,5.69664,1.66152,5.934,0.03264,0.00952,0.034,5.664,1.6520000000000001,5.9,5.52384,1.61112,5.754,0.03264,0.00952,0.034,5.4912,1.6016,5.72
2020-11-07 10:30:00,5.74416,1.67538,5.9835,0.03216,0.009380000000000001,0.0335,5.712,1.666,5.95,5.58096,1.62778,5.8135,0.03216,0.009380000000000001,0.0335,5.5488,1.6184,5.78
2020-11-07 11:00:00,5.79312,1.68966,6.0345,0.033120000000000004,0.00966,0.0345,5.76,1.6800000000000002,6.0,5.62032,1.6392600000000002,5.8545,0.033120000000000004,0.00966,0.0345,5.5872,1.6296,5.82
2020-11-07 11:30:00,5.85024,1.70632,6.094,0.03264,0.00952,0.034,5.8176,1.6968,6.06,5.67744,1.65592,5.914,0.03264,0.00952,0.034,5.6448,1.6464,5.88
2020-11-07 12:00:00,5.76432,1.68126,6.0045,0.033120000000000004,0.00966,0.0345,5.7312,1.6716000000000002,5.97,5.59152,1.6308600000000002,5.8245000000000005,0.033120000000000004,0.00966,0.0345,5.5584,1.6212,5.79
2020-11-07 12:30:00,5.83152,1.70086,6.0745,0.033120000000000004,0.00966,0.0345,5.7984,1.6912,6.04,5.64912,1.6476600000000001,5.8845,0.033120000000000004,0.00966,0.0345,5.616,1.638,5.85
2020-11-07 13:00:00,5.81232,1.6952600000000002,6.0545,0.033120000000000004,0.00966,0.0345,5.7792,1.6856,6.02,5.62992,1.64206,5.8645,0.033120000000000004,0.00966,0.0345,5.5968,1.6324,5.83
2020-11-07 13:30:00,5.85072,1.70646,6.0945,0.033120000000000004,0.00966,0.0345,5.8176,1.6968,6.06,5.66832,1.65326,5.9045000000000005,0.033120000000000004,0.00966,0.0345,5.6352,1.6436000000000002,5.87
2020-11-07 14:00:00,5.70672,1.66446,5.9445,0.033120000000000004,0.00966,0.0345,5.6736,1.6548,5.91,5.53392,1.61406,5.7645,0.033120000000000004,0.00966,0.0345,5.5008,1.6044,5.73
2020-11-07 14:30:00,5.65872,1.65046,5.8945,0.033120000000000004,0.00966,0.0345,5.6256,1.6408,5.86,5.48592,1.60006,5.7145,0.033120000000000004,0.00966,0.0345,5.4528,1.5904,5.68
2020-11-07 15:00:00,5.5536,1.6198000000000001,5.785,0.033600000000000005,0.0098,0.035,5.52,1.6099999999999999,5.75,5.3808,1.5694,5.605,0.033600000000000005,0.0098,0.035,5.3472,1.5596,5.57
2020-11-07 15:30:00,5.59248,1.63114,5.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5584,1.6212,5.79,5.41968,1.58074,5.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3856,1.5708,5.61
2020-11-07 16:00:00,5.72544,1.66992,5.964,0.03264,0.00952,0.034,5.6928,1.6604,5.93,5.55264,1.61952,5.784,0.03264,0.00952,0.034,5.52,1.6099999999999999,5.75
2020-11-07 16:30:00,6.01296,1.7537800000000001,6.2635,0.03216,0.009380000000000001,0.0335,5.9808,1.7444000000000002,6.23,5.83056,1.70058,6.0735,0.03216,0.009380000000000001,0.0335,5.7984,1.6912,6.04
2020-11-07 17:00:00,6.41472,1.8709600000000002,6.682,0.030720000000000004,0.008960000000000001,0.032,6.384,1.862,6.65,6.22272,1.8149600000000001,6.482,0.030720000000000004,0.008960000000000001,0.032,6.192,1.806,6.45
2020-11-07 17:30:00,6.65568,1.94124,6.933,0.03168,0.00924,0.033,6.624,1.932,6.9,6.46368,1.88524,6.733,0.03168,0.00924,0.033,6.432,1.876,6.7
2020-11-07 18:00:00,6.59808,1.9244400000000002,6.873,0.03168,0.00924,0.033,6.5664,1.9152,6.84,6.39648,1.86564,6.663,0.03168,0.00924,0.033,6.3648,1.8564,6.63
2020-11-07 18:30:00,6.36768,1.85724,6.633,0.03168,0.00924,0.033,6.336,1.8479999999999999,6.6,6.18528,1.80404,6.443,0.03168,0.00924,0.033,6.1536,1.7948,6.41
2020-11-07 19:00:00,6.14736,1.79298,6.4035,0.03216,0.009380000000000001,0.0335,6.1152,1.7836,6.37,5.96496,1.73978,6.2135,0.03216,0.009380000000000001,0.0335,5.9328,1.7304,6.18
2020-11-07 19:30:00,5.89776,1.72018,6.1435,0.03216,0.009380000000000001,0.0335,5.8656,1.7107999999999999,6.11,5.72496,1.66978,5.9635,0.03216,0.009380000000000001,0.0335,5.6928,1.6604,5.93
