Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-07 20:00:00,5.70576,1.66418,5.9435,0.03216,0.009380000000000001,0.0335,5.6736,1.6548,5.91,5.53296,1.6137800000000002,5.7635000000000005,0.03216,0.009380000000000001,0.0335,5.5008,1.6044,5.73
2020-11-07 20:30:00,5.49456,1.6025800000000001,5.7235,0.03216,0.009380000000000001,0.0335,5.4624,1.5932,5.69,5.33136,1.55498,5.5535,0.03216,0.009380000000000001,0.0335,5.2992,1.5455999999999999,5.52
2020-11-07 21:00:00,5.33088,1.55484,5.553,0.03168,0.00924,0.033,5.2992,1.5455999999999999,5.52,5.16768,1.50724,5.383,0.03168,0.00924,0.033,5.136,1.498,5.35
2020-11-07 21:30:00,5.2056000000000004,1.5183,5.4225,0.031200000000000002,0.0091,0.0325,5.1744,1.5091999999999999,5.39,5.052,1.4735,5.2625,0.031200000000000002,0.0091,0.0325,5.0208,1.4644,5.23
2020-11-07 22:00:00,4.9756800000000005,1.45124,5.183,0.03168,0.00924,0.033,4.944,1.442,5.15,4.83168,1.40924,5.033,0.03168,0.00924,0.033,4.8,1.4,5.0
2020-11-07 22:30:00,4.81296,1.40378,5.0135,0.03216,0.009380000000000001,0.0335,4.7808,1.3944,4.98,4.66896,1.36178,4.8635,0.03216,0.009380000000000001,0.0335,4.6368,1.3524,4.83
2020-11-07 23:00:00,4.62096,1.34778,4.8135,0.03216,0.009380000000000001,0.0335,4.5888,1.3384,4.78,4.47696,1.30578,4.6635,0.03216,0.009380000000000001,0.0335,4.4448,1.2964,4.63
2020-11-07 23:30:00,4.38096,1.27778,4.5635,0.03216,0.009380000000000001,0.0335,4.3488,1.2684,4.53,4.24656,1.23858,4.4235,0.03216,0.009380000000000001,0.0335,4.2144,1.2292,4.39
2020-11-08 00:00:00,4.18896,1.22178,4.3635,0.03216,0.009380000000000001,0.0335,4.1568,1.2124,4.33,4.05456,1.18258,4.2235,0.03216,0.009380000000000001,0.0335,4.0224,1.1732,4.19
2020-11-08 00:30:00,4.10208,1.19644,4.273,0.03168,0.00924,0.033,4.0704,1.1872,4.24,3.97728,1.16004,4.143,0.03168,0.00924,0.033,3.9455999999999998,1.1508,4.11
2020-11-08 01:00:00,4.17984,1.21912,4.354,0.03264,0.00952,0.034,4.1472,1.2096,4.32,4.04544,1.17992,4.214,0.03264,0.00952,0.034,4.0128,1.1703999999999999,4.18
2020-11-08 01:30:00,4.06464,1.18552,4.234,0.03264,0.00952,0.034,4.032,1.176,4.2,3.93024,1.14632,4.094,0.03264,0.00952,0.034,3.8976,1.1368,4.06
2020-11-08 02:00:00,3.86304,1.12672,4.024,0.03264,0.00952,0.034,3.8304,1.1172,3.99,3.7382400000000002,1.09032,3.894,0.03264,0.00952,0.034,3.7056,1.0808,3.86
2020-11-08 02:30:00,3.79536,1.10698,3.9535,0.03216,0.009380000000000001,0.0335,3.7632,1.0976,3.92,3.67056,1.07058,3.8235,0.03216,0.009380000000000001,0.0335,3.6384,1.0612,3.79
2020-11-08 03:00:00,3.70944,1.08192,3.864,0.03264,0.00952,0.034,3.6768,1.0724,3.83,3.5846400000000003,1.04552,3.734,0.03264,0.00952,0.034,3.552,1.036,3.7
2020-11-08 03:30:00,3.6907200000000002,1.07646,3.8445,0.033120000000000004,0.00966,0.0345,3.6576,1.0668,3.81,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69
2020-11-08 04:00:00,3.62304,1.05672,3.774,0.03264,0.00952,0.034,3.5904,1.0472,3.74,3.49824,1.02032,3.644,0.03264,0.00952,0.034,3.4656000000000002,1.0108,3.61
2020-11-08 04:30:00,3.58512,1.04566,3.7345,0.033120000000000004,0.00966,0.0345,3.552,1.036,3.7,3.4603200000000003,1.00926,3.6045,0.033120000000000004,0.00966,0.0345,3.4272,0.9996,3.5700000000000003
2020-11-08 05:00:00,3.59472,1.04846,3.7445,0.033120000000000004,0.00966,0.0345,3.5616,1.0388,3.71,3.47952,1.01486,3.6245000000000003,0.033120000000000004,0.00966,0.0345,3.4464,1.0052,3.59
2020-11-08 05:30:00,3.64272,1.06246,3.7945,0.033120000000000004,0.00966,0.0345,3.6096,1.0528,3.76,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64
2020-11-08 06:00:00,3.7382400000000002,1.09032,3.894,0.03264,0.00952,0.034,3.7056,1.0808,3.86,3.61344,1.05392,3.7640000000000002,0.03264,0.00952,0.034,3.5808,1.0444,3.73
2020-11-08 06:30:00,3.94944,1.15192,4.114,0.03264,0.00952,0.034,3.9168000000000003,1.1424,4.08,3.82464,1.11552,3.984,0.03264,0.00952,0.034,3.792,1.106,3.95
2020-11-08 07:00:00,4.04544,1.17992,4.214,0.03264,0.00952,0.034,4.0128,1.1703999999999999,4.18,3.92064,1.14352,4.084,0.03264,0.00952,0.034,3.888,1.134,4.05
2020-11-08 07:30:00,4.2,1.225,4.375,0.033600000000000005,0.0098,0.035,4.1664,1.2152,4.34,4.0656,1.1858,4.235,0.033600000000000005,0.0098,0.035,4.032,1.176,4.2
2020-11-08 08:00:00,4.33296,1.2637800000000001,4.5135000000000005,0.03216,0.009380000000000001,0.0335,4.3008,1.2544,4.48,4.19856,1.22458,4.3735,0.03216,0.009380000000000001,0.0335,4.1664,1.2152,4.34
2020-11-08 08:30:00,4.51632,1.31726,4.7045,0.033120000000000004,0.00966,0.0345,4.4832,1.3076,4.67,4.37232,1.27526,4.5545,0.033120000000000004,0.00966,0.0345,4.3392,1.2656,4.52
2020-11-08 09:00:00,4.73616,1.38138,4.9335,0.03216,0.009380000000000001,0.0335,4.704,1.3719999999999999,4.9,4.59216,1.33938,4.7835,0.03216,0.009380000000000001,0.0335,4.5600000000000005,1.33,4.75
2020-11-08 09:30:00,5.00544,1.45992,5.214,0.03264,0.00952,0.034,4.9728,1.4504000000000001,5.18,4.86144,1.41792,5.064,0.03264,0.00952,0.034,4.8288,1.4084,5.03
2020-11-08 10:00:00,5.22624,1.52432,5.444,0.03264,0.00952,0.034,5.1936,1.5148000000000001,5.41,5.06304,1.47672,5.274,0.03264,0.00952,0.034,5.0304,1.4672,5.24
2020-11-08 10:30:00,5.49648,1.60314,5.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4624,1.5932,5.69,5.33328,1.5555400000000001,5.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2992,1.5455999999999999,5.52
2020-11-08 11:00:00,5.61984,1.6391200000000001,5.854,0.03264,0.00952,0.034,5.5872,1.6296,5.82,5.44704,1.58872,5.674,0.03264,0.00952,0.034,5.4144,1.5792000000000002,5.64
2020-11-08 11:30:00,5.66976,1.65368,5.906,0.03456,0.01008,0.036000000000000004,5.6352,1.6436000000000002,5.87,5.48736,1.6004800000000001,5.716,0.03456,0.01008,0.036000000000000004,5.4528,1.5904,5.68
2020-11-08 12:00:00,5.76528,1.68154,6.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7312,1.6716000000000002,5.97,5.59248,1.63114,5.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5584,1.6212,5.79
2020-11-08 12:30:00,5.9184,1.7262,6.165,0.033600000000000005,0.0098,0.035,5.8848,1.7164000000000001,6.13,5.736,1.673,5.975,0.033600000000000005,0.0098,0.035,5.7024,1.6632,5.94
2020-11-08 13:00:00,5.9184,1.7262,6.165,0.033600000000000005,0.0098,0.035,5.8848,1.7164000000000001,6.13,5.736,1.673,5.975,0.033600000000000005,0.0098,0.035,5.7024,1.6632,5.94
2020-11-08 13:30:00,5.9184,1.7262,6.165,0.033600000000000005,0.0098,0.035,5.8848,1.7164000000000001,6.13,5.736,1.673,5.975,0.033600000000000005,0.0098,0.035,5.7024,1.6632,5.94
2020-11-08 14:00:00,5.8992,1.7206000000000001,6.145,0.033600000000000005,0.0098,0.035,5.8656,1.7107999999999999,6.11,5.7168,1.6674,5.955,0.033600000000000005,0.0098,0.035,5.6832,1.6576,5.92
2020-11-08 14:30:00,5.832,1.701,6.075,0.033600000000000005,0.0098,0.035,5.7984,1.6912,6.04,5.6592,1.6506,5.895,0.033600000000000005,0.0098,0.035,5.6256,1.6408,5.86
2020-11-08 15:00:00,5.84112,1.7036600000000002,6.0845,0.033120000000000004,0.00966,0.0345,5.808,1.694,6.05,5.66832,1.65326,5.9045000000000005,0.033120000000000004,0.00966,0.0345,5.6352,1.6436000000000002,5.87
2020-11-08 15:30:00,6.04272,1.76246,6.2945,0.033120000000000004,0.00966,0.0345,6.0096,1.7528000000000001,6.26,5.8699200000000005,1.7120600000000001,6.1145,0.033120000000000004,0.00966,0.0345,5.8368,1.7024,6.08
2020-11-08 16:00:00,6.10896,1.78178,6.3635,0.03216,0.009380000000000001,0.0335,6.0768,1.7724000000000002,6.33,5.92656,1.72858,6.1735,0.03216,0.009380000000000001,0.0335,5.8944,1.7192,6.14
2020-11-08 16:30:00,6.30048,1.83764,6.563,0.03168,0.00924,0.033,6.2688,1.8284,6.53,6.10848,1.7816400000000001,6.3629999999999995,0.03168,0.00924,0.033,6.0768,1.7724000000000002,6.33
2020-11-08 17:00:00,6.63552,1.9353600000000002,6.912,0.030720000000000004,0.008960000000000001,0.032,6.6048,1.9264000000000001,6.88,6.44352,1.8793600000000001,6.712,0.030720000000000004,0.008960000000000001,0.032,6.4128,1.8704,6.68
2020-11-08 17:30:00,6.68448,1.94964,6.963,0.03168,0.00924,0.033,6.6528,1.9404,6.93,6.48288,1.89084,6.753,0.03168,0.00924,0.033,6.4512,1.8816000000000002,6.72
2020-11-08 18:00:00,6.60816,1.92738,6.8835,0.03216,0.009380000000000001,0.0335,6.5760000000000005,1.9180000000000001,6.85,6.41616,1.87138,6.6835,0.03216,0.009380000000000001,0.0335,6.384,1.862,6.65
2020-11-08 18:30:00,6.30144,1.83792,6.564,0.03264,0.00952,0.034,6.2688,1.8284,6.53,6.11904,1.78472,6.374,0.03264,0.00952,0.034,6.0864,1.7752,6.34
2020-11-08 19:00:00,6.01344,1.75392,6.264,0.03264,0.00952,0.034,5.9808,1.7444000000000002,6.23,5.8406400000000005,1.7035200000000001,6.084,0.03264,0.00952,0.034,5.808,1.694,6.05
2020-11-08 19:30:00,5.77248,1.68364,6.013,0.03168,0.00924,0.033,5.7408,1.6743999999999999,5.98,5.59968,1.63324,5.833,0.03168,0.00924,0.033,5.568,1.624,5.8
2020-11-08 20:00:00,5.56224,1.6223200000000002,5.7940000000000005,0.03264,0.00952,0.034,5.5296,1.6128,5.76,5.39904,1.5747200000000001,5.624,0.03264,0.00952,0.034,5.3664,1.5652,5.59
2020-11-08 20:30:00,5.3894400000000005,1.57192,5.614,0.03264,0.00952,0.034,5.3568,1.5624,5.58,5.22624,1.52432,5.444,0.03264,0.00952,0.034,5.1936,1.5148000000000001,5.41
2020-11-08 21:00:00,5.21616,1.5213800000000002,5.4335,0.03216,0.009380000000000001,0.0335,5.184,1.512,5.4,5.06256,1.47658,5.2735,0.03216,0.009380000000000001,0.0335,5.0304,1.4672,5.24
2020-11-08 21:30:00,5.04432,1.47126,5.2545,0.033120000000000004,0.00966,0.0345,5.0112,1.4616,5.22,4.90032,1.42926,5.1045,0.033120000000000004,0.00966,0.0345,4.8672,1.4196,5.07
2020-11-08 22:00:00,4.86096,1.41778,5.0635,0.03216,0.009380000000000001,0.0335,4.8288,1.4084,5.03,4.71696,1.37578,4.9135,0.03216,0.009380000000000001,0.0335,4.6848,1.3664,4.88
2020-11-08 22:30:00,4.63056,1.35058,4.8235,0.03216,0.009380000000000001,0.0335,4.5984,1.3412,4.79,4.48656,1.30858,4.6735,0.03216,0.009380000000000001,0.0335,4.4544,1.2992,4.64
2020-11-08 23:00:00,4.42032,1.28926,4.6045,0.033120000000000004,0.00966,0.0345,4.3872,1.2796,4.57,4.28592,1.25006,4.4645,0.033120000000000004,0.00966,0.0345,4.2528,1.2404,4.43
2020-11-08 23:30:00,4.20864,1.22752,4.384,0.03264,0.00952,0.034,4.176,1.218,4.35,4.08384,1.19112,4.254,0.03264,0.00952,0.034,4.0512,1.1816,4.22
2020-11-09 00:00:00,4.07376,1.18818,4.2435,0.03216,0.009380000000000001,0.0335,4.0416,1.1788,4.21,3.94896,1.15178,4.1135,0.03216,0.009380000000000001,0.0335,3.9168000000000003,1.1424,4.08
2020-11-09 00:30:00,3.99696,1.16578,4.1635,0.03216,0.009380000000000001,0.0335,3.9648,1.1564,4.13,3.87216,1.12938,4.0335,0.03216,0.009380000000000001,0.0335,3.84,1.12,4.0
2020-11-09 01:00:00,4.05456,1.18258,4.2235,0.03216,0.009380000000000001,0.0335,4.0224,1.1732,4.19,3.92976,1.14618,4.0935,0.03216,0.009380000000000001,0.0335,3.8976,1.1368,4.06
2020-11-09 01:30:00,4.01616,1.17138,4.1835,0.03216,0.009380000000000001,0.0335,3.984,1.162,4.15,3.89136,1.13498,4.0535,0.03216,0.009380000000000001,0.0335,3.8592,1.1256,4.02
2020-11-09 02:00:00,3.93072,1.14646,4.0945,0.033120000000000004,0.00966,0.0345,3.8976,1.1368,4.06,3.80592,1.11006,3.9645,0.033120000000000004,0.00966,0.0345,3.7728,1.1004,3.93
2020-11-09 02:30:00,3.88176,1.13218,4.0435,0.03216,0.009380000000000001,0.0335,3.8496,1.1228,4.01,3.76656,1.0985800000000001,3.9235,0.03216,0.009380000000000001,0.0335,3.7344,1.0892,3.89
2020-11-09 03:00:00,3.77616,1.10138,3.9335,0.03216,0.009380000000000001,0.0335,3.7439999999999998,1.092,3.9,3.66096,1.06778,3.8135,0.03216,0.009380000000000001,0.0335,3.6288,1.0584,3.7800000000000002
2020-11-09 03:30:00,3.7862400000000003,1.10432,3.944,0.03264,0.00952,0.034,3.7536,1.0948,3.91,3.67104,1.0707200000000001,3.824,0.03264,0.00952,0.034,3.6384,1.0612,3.79
2020-11-09 04:00:00,3.73776,1.09018,3.8935,0.03216,0.009380000000000001,0.0335,3.7056,1.0808,3.86,3.62256,1.05658,3.7735000000000003,0.03216,0.009380000000000001,0.0335,3.5904,1.0472,3.74
2020-11-09 04:30:00,3.70944,1.08192,3.864,0.03264,0.00952,0.034,3.6768,1.0724,3.83,3.59424,1.04832,3.7439999999999998,0.03264,0.00952,0.034,3.5616,1.0388,3.71
2020-11-09 05:00:00,3.75744,1.09592,3.914,0.03264,0.00952,0.034,3.7248,1.0864,3.88,3.64224,1.06232,3.794,0.03264,0.00952,0.034,3.6096,1.0528,3.76
2020-11-09 05:30:00,3.95904,1.15472,4.124,0.03264,0.00952,0.034,3.9264,1.1452,4.09,3.8342400000000003,1.11832,3.9939999999999998,0.03264,0.00952,0.034,3.8016,1.1088,3.96
2020-11-09 06:00:00,4.09344,1.19392,4.264,0.03264,0.00952,0.034,4.0608,1.1844000000000001,4.23,3.96864,1.15752,4.134,0.03264,0.00952,0.034,3.936,1.148,4.1
2020-11-09 06:30:00,4.44864,1.29752,4.634,0.03264,0.00952,0.034,4.416,1.288,4.6,4.31424,1.2583199999999999,4.494,0.03264,0.00952,0.034,4.2816,1.2488000000000001,4.46
2020-11-09 07:00:00,4.72704,1.37872,4.924,0.03264,0.00952,0.034,4.6944,1.3692,4.89,4.5830400000000004,1.3367200000000001,4.774,0.03264,0.00952,0.034,4.5504,1.3272,4.74
2020-11-09 07:30:00,5.16,1.505,5.375,0.033600000000000005,0.0098,0.035,5.1264,1.4952,5.34,5.0064,1.4602,5.215,0.033600000000000005,0.0098,0.035,4.9728,1.4504000000000001,5.18
2020-11-09 08:00:00,5.56368,1.62274,5.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5296,1.6128,5.76,5.39088,1.57234,5.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3568,1.5624,5.58
2020-11-09 08:30:00,5.87088,1.7123400000000002,6.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8368,1.7024,6.08,5.68848,1.65914,5.9254999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6544,1.6492,5.89
2020-11-09 09:00:00,6.07248,1.77114,6.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0384,1.7612,6.29,5.89008,1.71794,6.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.856,1.708,6.1
2020-11-09 09:30:00,6.22656,1.81608,6.486,0.03456,0.01008,0.036000000000000004,6.192,1.806,6.45,6.03456,1.76008,6.286,0.03456,0.01008,0.036000000000000004,6.0,1.75,6.25
2020-11-09 10:00:00,6.39936,1.8664800000000001,6.666,0.03456,0.01008,0.036000000000000004,6.3648,1.8564,6.63,6.20736,1.81048,6.466,0.03456,0.01008,0.036000000000000004,6.1728,1.8004,6.43
2020-11-09 10:30:00,6.33168,1.84674,6.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2976,1.8368,6.5600000000000005,6.13968,1.79074,6.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1056,1.7808000000000002,6.36
2020-11-09 11:00:00,6.46512,1.8856600000000001,6.7345,0.033120000000000004,0.00966,0.0345,6.432,1.876,6.7,6.2731200000000005,1.82966,6.5344999999999995,0.033120000000000004,0.00966,0.0345,6.24,1.82,6.5
2020-11-09 11:30:00,6.57024,1.91632,6.844,0.03264,0.00952,0.034,6.5376,1.9068,6.8100000000000005,6.36864,1.85752,6.634,0.03264,0.00952,0.034,6.336,1.8479999999999999,6.6
2020-11-09 12:00:00,6.49488,1.8943400000000001,6.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4608,1.8844,6.73,6.30288,1.83834,6.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2688,1.8284,6.53
2020-11-09 12:30:00,6.44688,1.8803400000000001,6.7155000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4128,1.8704,6.68,6.25488,1.82434,6.5155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2208,1.8144,6.48
2020-11-09 13:00:00,6.4276800000000005,1.87474,6.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3936,1.8648,6.66,6.23568,1.81874,6.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2016,1.8088000000000002,6.46
2020-11-09 13:30:00,6.42816,1.87488,6.696,0.03456,0.01008,0.036000000000000004,6.3936,1.8648,6.66,6.23616,1.81888,6.496,0.03456,0.01008,0.036000000000000004,6.2016,1.8088000000000002,6.46
2020-11-09 14:00:00,6.38976,1.86368,6.656,0.03456,0.01008,0.036000000000000004,6.3552,1.8536000000000001,6.62,6.19776,1.80768,6.456,0.03456,0.01008,0.036000000000000004,6.1632,1.7976,6.42
2020-11-09 14:30:00,6.26496,1.82728,6.526,0.03456,0.01008,0.036000000000000004,6.2304,1.8172000000000001,6.49,6.08256,1.77408,6.336,0.03456,0.01008,0.036000000000000004,6.048,1.764,6.3
2020-11-09 15:00:00,6.23568,1.81874,6.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2016,1.8088000000000002,6.46,6.04368,1.76274,6.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0096,1.7528000000000001,6.26
2020-11-09 15:30:00,6.28368,1.83274,6.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2496,1.8228,6.51,6.10128,1.77954,6.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0672,1.7696,6.32
2020-11-09 16:00:00,6.552,1.911,6.825,0.033600000000000005,0.0098,0.035,6.5184,1.9012,6.79,6.36,1.855,6.625,0.033600000000000005,0.0098,0.035,6.3264,1.8452000000000002,6.59
2020-11-09 16:30:00,6.86544,2.00242,7.1515,0.030240000000000003,0.008820000000000001,0.0315,6.8352,1.9936,7.12,6.66384,1.9436200000000001,6.9415,0.030240000000000003,0.008820000000000001,0.0315,6.6336,1.9348,6.91
2020-11-09 17:00:00,7.08672,2.06696,7.382,0.030720000000000004,0.008960000000000001,0.032,7.056,2.058,7.35,6.87552,2.00536,7.162,0.030720000000000004,0.008960000000000001,0.032,6.8448,1.9964,7.13
2020-11-09 17:30:00,6.9768,2.0349,7.2675,0.0936,0.0273,0.0975,6.8832,2.0076,7.17,6.7752,1.9761000000000002,7.0575,0.0936,0.0273,0.0975,6.6815999999999995,1.9488,6.96
2020-11-09 18:00:00,6.65232,1.94026,6.9295,0.28752,0.08386,0.2995,6.3648,1.8564,6.63,6.46032,1.88426,6.7295,0.28752,0.08386,0.2995,6.1728,1.8004,6.43
2020-11-09 18:30:00,6.4368,1.8774000000000002,6.705,0.2832,0.0826,0.295,6.1536,1.7948,6.41,6.264,1.827,6.525,0.2832,0.0826,0.295,5.9808,1.7444000000000002,6.23
2020-11-09 19:00:00,6.30096,1.83778,6.5635,0.10896000000000002,0.03178,0.1135,6.192,1.806,6.45,6.12816,1.7873800000000002,6.3835,0.10896000000000002,0.03178,0.1135,6.0192,1.7556,6.27
2020-11-09 19:30:00,6.1752,1.8011,6.4325,0.031200000000000002,0.0091,0.0325,6.144,1.792,6.4,5.9928,1.7479,6.2425,0.031200000000000002,0.0091,0.0325,5.9616,1.7388,6.21
2020-11-09 20:00:00,5.89632,1.71976,6.142,0.030720000000000004,0.008960000000000001,0.032,5.8656,1.7107999999999999,6.11,5.72352,1.6693600000000002,5.962,0.030720000000000004,0.008960000000000001,0.032,5.6928,1.6604,5.93
2020-11-09 20:30:00,5.724,1.6695,5.9625,0.031200000000000002,0.0091,0.0325,5.6928,1.6604,5.93,5.5608,1.6219000000000001,5.7925,0.031200000000000002,0.0091,0.0325,5.5296,1.6128,5.76
2020-11-09 21:00:00,5.5512,1.6191,5.7825,0.031200000000000002,0.0091,0.0325,5.52,1.6099999999999999,5.75,5.388,1.5715,5.6125,0.031200000000000002,0.0091,0.0325,5.3568,1.5624,5.58
2020-11-09 21:30:00,5.3784,1.5687,5.6025,0.031200000000000002,0.0091,0.0325,5.3472,1.5596,5.57,5.2248,1.5239,5.4425,0.031200000000000002,0.0091,0.0325,5.1936,1.5148000000000001,5.41
2020-11-09 22:00:00,5.12928,1.49604,5.343,0.03168,0.00924,0.033,5.0976,1.4868000000000001,5.31,4.9756800000000005,1.45124,5.183,0.03168,0.00924,0.033,4.944,1.442,5.15
2020-11-09 22:30:00,4.9272,1.4371,5.1325,0.031200000000000002,0.0091,0.0325,4.896,1.428,5.1,4.7736,1.3923,4.9725,0.031200000000000002,0.0091,0.0325,4.7424,1.3832,4.94
2020-11-09 23:00:00,4.65888,1.35884,4.853,0.03168,0.00924,0.033,4.6272,1.3496000000000001,4.82,4.51488,1.31684,4.703,0.03168,0.00924,0.033,4.4832,1.3076,4.67
2020-11-09 23:30:00,4.39968,1.2832400000000002,4.583,0.03168,0.00924,0.033,4.368,1.274,4.55,4.26528,1.24404,4.443,0.03168,0.00924,0.033,4.2336,1.2348,4.41
2020-11-10 00:00:00,4.24656,1.23858,4.4235,0.03216,0.009380000000000001,0.0335,4.2144,1.2292,4.39,4.11216,1.1993800000000001,4.2835,0.03216,0.009380000000000001,0.0335,4.08,1.19,4.25
2020-11-10 00:30:00,4.15968,1.21324,4.333,0.03168,0.00924,0.033,4.128,1.204,4.3,4.02528,1.17404,4.193,0.03168,0.00924,0.033,3.9936,1.1648,4.16
2020-11-10 01:00:00,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29
2020-11-10 01:30:00,4.15056,1.21058,4.3235,0.03216,0.009380000000000001,0.0335,4.1184,1.2012,4.29,4.02576,1.17418,4.1935,0.03216,0.009380000000000001,0.0335,3.9936,1.1648,4.16
2020-11-10 02:00:00,3.94944,1.15192,4.114,0.03264,0.00952,0.034,3.9168000000000003,1.1424,4.08,3.82464,1.11552,3.984,0.03264,0.00952,0.034,3.792,1.106,3.95
2020-11-10 02:30:00,3.88176,1.13218,4.0435,0.03216,0.009380000000000001,0.0335,3.8496,1.1228,4.01,3.7569600000000003,1.09578,3.9135,0.03216,0.009380000000000001,0.0335,3.7248,1.0864,3.88
2020-11-10 03:00:00,3.8049600000000003,1.10978,3.9635,0.03216,0.009380000000000001,0.0335,3.7728,1.1004,3.93,3.68976,1.07618,3.8435,0.03216,0.009380000000000001,0.0335,3.6576,1.0668,3.81
2020-11-10 03:30:00,3.82464,1.11552,3.984,0.03264,0.00952,0.034,3.792,1.106,3.95,3.69984,1.07912,3.854,0.03264,0.00952,0.034,3.6672000000000002,1.0696,3.8200000000000003
2020-11-10 04:00:00,3.7569600000000003,1.09578,3.9135,0.03216,0.009380000000000001,0.0335,3.7248,1.0864,3.88,3.64176,1.06218,3.7935,0.03216,0.009380000000000001,0.0335,3.6096,1.0528,3.76
2020-11-10 04:30:00,3.83376,1.11818,3.9935,0.03216,0.009380000000000001,0.0335,3.8016,1.1088,3.96,3.71856,1.08458,3.8735,0.03216,0.009380000000000001,0.0335,3.6864,1.0752,3.84
2020-11-10 05:00:00,3.9398400000000002,1.14912,4.104,0.03264,0.00952,0.034,3.9072,1.1396,4.07,3.81504,1.11272,3.974,0.03264,0.00952,0.034,3.7824,1.1032,3.94
2020-11-10 05:30:00,4.07424,1.18832,4.244,0.03264,0.00952,0.034,4.0416,1.1788,4.21,3.94944,1.15192,4.114,0.03264,0.00952,0.034,3.9168000000000003,1.1424,4.08
2020-11-10 06:00:00,4.22784,1.23312,4.404,0.03264,0.00952,0.034,4.1952,1.2236,4.37,4.10304,1.19672,4.274,0.03264,0.00952,0.034,4.0704,1.1872,4.24
2020-11-10 06:30:00,4.52544,1.31992,4.714,0.03264,0.00952,0.034,4.4928,1.3104,4.68,4.3814400000000004,1.27792,4.564,0.03264,0.00952,0.034,4.3488,1.2684,4.53
2020-11-10 07:00:00,4.79424,1.39832,4.994,0.03264,0.00952,0.034,4.7616,1.3888,4.96,4.65024,1.35632,4.844,0.03264,0.00952,0.034,4.6176,1.3468,4.8100000000000005
2020-11-10 07:30:00,5.27472,1.5384600000000002,5.4945,0.033120000000000004,0.00966,0.0345,5.2416,1.5288,5.46,5.12112,1.49366,5.3345,0.033120000000000004,0.00966,0.0345,5.088,1.484,5.3
2020-11-10 08:00:00,5.58288,1.6283400000000001,5.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5488,1.6184,5.78,5.41968,1.58074,5.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3856,1.5708,5.61
2020-11-10 08:30:00,5.84208,1.70394,6.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.808,1.694,6.05,5.6692800000000005,1.65354,5.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6352,1.6436000000000002,5.87
2020-11-10 09:00:00,6.0144,1.7542,6.265,0.033600000000000005,0.0098,0.035,5.9808,1.7444000000000002,6.23,5.832,1.701,6.075,0.033600000000000005,0.0098,0.035,5.7984,1.6912,6.04
2020-11-10 09:30:00,6.20688,1.81034,6.4655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1728,1.8004,6.43,6.02448,1.7571400000000001,6.2755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9904,1.7472,6.24
2020-11-10 10:00:00,6.1968,1.8074,6.455,0.033600000000000005,0.0098,0.035,6.1632,1.7976,6.42,6.0048,1.7514,6.255,0.033600000000000005,0.0098,0.035,5.9712,1.7416,6.22
2020-11-10 10:30:00,6.1296,1.7878,6.385,0.033600000000000005,0.0098,0.035,6.096,1.778,6.35,5.9472000000000005,1.7346,6.195,0.033600000000000005,0.0098,0.035,5.9136,1.7248,6.16
2020-11-10 11:00:00,6.23472,1.81846,6.4945,0.033120000000000004,0.00966,0.0345,6.2016,1.8088000000000002,6.46,6.04272,1.76246,6.2945,0.033120000000000004,0.00966,0.0345,6.0096,1.7528000000000001,6.26
2020-11-10 11:30:00,6.27408,1.8299400000000001,6.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.24,1.82,6.5,6.09168,1.7767400000000002,6.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0576,1.7668,6.31
2020-11-10 12:00:00,6.34992,1.85206,6.6145,0.023520000000000003,0.006860000000000001,0.0245,6.3264,1.8452000000000002,6.59,6.15792,1.7960600000000002,6.4145,0.023520000000000003,0.006860000000000001,0.0245,6.1344,1.7892000000000001,6.39
2020-11-10 12:30:00,6.48,1.8900000000000001,6.75,0.019200000000000002,0.0056,0.02,6.4608,1.8844,6.73,6.288,1.834,6.55,0.019200000000000002,0.0056,0.02,6.2688,1.8284,6.53
2020-11-10 13:00:00,6.3796800000000005,1.86074,6.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3456,1.8508,6.61,6.18768,1.80474,6.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1536,1.7948,6.41
2020-11-10 13:30:00,6.21648,1.8131400000000002,6.4755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1824,1.8032,6.44,6.03408,1.75994,6.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0,1.75,6.25
2020-11-10 14:00:00,6.05232,1.76526,6.3045,0.033120000000000004,0.00966,0.0345,6.0192,1.7556,6.27,5.87952,1.71486,6.1245,0.033120000000000004,0.00966,0.0345,5.8464,1.7052,6.09
2020-11-10 14:30:00,6.18576,1.8041800000000001,6.4435,0.03216,0.009380000000000001,0.0335,6.1536,1.7948,6.41,6.00336,1.7509800000000002,6.2535,0.03216,0.009380000000000001,0.0335,5.9712,1.7416,6.22
2020-11-10 15:00:00,6.14736,1.79298,6.4035,0.03216,0.009380000000000001,0.0335,6.1152,1.7836,6.37,5.96496,1.73978,6.2135,0.03216,0.009380000000000001,0.0335,5.9328,1.7304,6.18
2020-11-10 15:30:00,6.14928,1.7935400000000001,6.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1152,1.7836,6.37,5.96688,1.7403400000000002,6.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9328,1.7304,6.18
2020-11-10 16:00:00,6.3148800000000005,1.84184,6.578,0.06528,0.01904,0.068,6.2496,1.8228,6.51,6.13248,1.78864,6.388,0.06528,0.01904,0.068,6.0672,1.7696,6.32
2020-11-10 16:30:00,6.38352,1.86186,6.6495,0.19152000000000002,0.05586000000000001,0.1995,6.192,1.806,6.45,6.19152,1.80586,6.4495000000000005,0.19152000000000002,0.05586000000000001,0.1995,6.0,1.75,6.25
2020-11-10 17:00:00,6.7128,1.9579,6.9925,0.19440000000000002,0.0567,0.2025,6.5184,1.9012,6.79,6.5208,1.9019,6.7925,0.19440000000000002,0.0567,0.2025,6.3264,1.8452000000000002,6.59
2020-11-10 17:30:00,6.85584,1.9996200000000002,7.1415,0.20304000000000003,0.05922,0.21150000000000002,6.6528,1.9404,6.93,6.66384,1.9436200000000001,6.9415,0.20304000000000003,0.05922,0.21150000000000002,6.4608,1.8844,6.73
2020-11-10 18:00:00,6.7411200000000004,1.9661600000000001,7.022,0.18432,0.05376,0.192,6.5568,1.9123999999999999,6.83,6.55872,1.91296,6.832,0.18432,0.05376,0.192,6.3744,1.8592,6.64
2020-11-10 18:30:00,6.52944,1.90442,6.8015,0.18384,0.05362,0.1915,6.3456,1.8508,6.61,6.34704,1.85122,6.6115,0.18384,0.05362,0.1915,6.1632,1.7976,6.42
2020-11-10 19:00:00,6.47424,1.8883200000000002,6.744,0.09024,0.026320000000000003,0.094,6.384,1.862,6.65,6.28224,1.8323200000000002,6.5440000000000005,0.09024,0.026320000000000003,0.094,6.192,1.806,6.45
2020-11-10 19:30:00,6.1944,1.8067000000000002,6.4525,0.031200000000000002,0.0091,0.0325,6.1632,1.7976,6.42,6.0024,1.7507000000000001,6.2525,0.031200000000000002,0.0091,0.0325,5.9712,1.7416,6.22
2020-11-10 20:00:00,6.02928,1.75854,6.2805,0.029280000000000004,0.00854,0.030500000000000003,6.0,1.75,6.25,5.8468800000000005,1.70534,6.0905,0.029280000000000004,0.00854,0.030500000000000003,5.8176,1.6968,6.06
2020-11-10 20:30:00,5.78976,1.6886800000000002,6.031,0.02976,0.00868,0.031,5.76,1.6800000000000002,6.0,5.60736,1.63548,5.841,0.02976,0.00868,0.031,5.5776,1.6268,5.8100000000000005
2020-11-10 21:00:00,5.59728,1.63254,5.8305,0.029280000000000004,0.00854,0.030500000000000003,5.568,1.624,5.8,5.43408,1.58494,5.6605,0.029280000000000004,0.00854,0.030500000000000003,5.4048,1.5764,5.63
2020-11-10 21:30:00,5.43504,1.58522,5.6615,0.030240000000000003,0.008820000000000001,0.0315,5.4048,1.5764,5.63,5.26224,1.53482,5.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,5.232,1.526,5.45
2020-11-10 22:00:00,5.16624,1.50682,5.3815,0.030240000000000003,0.008820000000000001,0.0315,5.136,1.498,5.35,5.01264,1.46202,5.2215,0.030240000000000003,0.008820000000000001,0.0315,4.9824,1.4532,5.19
2020-11-10 22:30:00,4.96464,1.44802,5.1715,0.030240000000000003,0.008820000000000001,0.0315,4.9344,1.4392,5.14,4.82064,1.40602,5.0215,0.030240000000000003,0.008820000000000001,0.0315,4.7904,1.3972,4.99
2020-11-10 23:00:00,4.73472,1.38096,4.932,0.030720000000000004,0.008960000000000001,0.032,4.704,1.3719999999999999,4.9,4.59072,1.3389600000000002,4.782,0.030720000000000004,0.008960000000000001,0.032,4.5600000000000005,1.33,4.75
2020-11-10 23:30:00,4.45632,1.29976,4.642,0.030720000000000004,0.008960000000000001,0.032,4.4256,1.2908,4.61,4.31232,1.25776,4.492,0.030720000000000004,0.008960000000000001,0.032,4.2816,1.2488000000000001,4.46
2020-11-11 00:00:00,4.30272,1.25496,4.482,0.030720000000000004,0.008960000000000001,0.032,4.272,1.246,4.45,4.16832,1.21576,4.342,0.030720000000000004,0.008960000000000001,0.032,4.1376,1.2068,4.31
2020-11-11 00:30:00,4.23504,1.23522,4.4115,0.030240000000000003,0.008820000000000001,0.0315,4.2048,1.2264,4.38,4.11024,1.19882,4.2815,0.030240000000000003,0.008820000000000001,0.0315,4.08,1.19,4.25
2020-11-11 01:00:00,4.33152,1.26336,4.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,4.3008,1.2544,4.48,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34
2020-11-11 01:30:00,4.23552,1.23536,4.412,0.030720000000000004,0.008960000000000001,0.032,4.2048,1.2264,4.38,4.10112,1.1961600000000001,4.272,0.030720000000000004,0.008960000000000001,0.032,4.0704,1.1872,4.24
2020-11-11 02:00:00,4.15728,1.21254,4.3305,0.029280000000000004,0.00854,0.030500000000000003,4.128,1.204,4.3,4.02288,1.17334,4.1905,0.029280000000000004,0.00854,0.030500000000000003,3.9936,1.1648,4.16
2020-11-11 02:30:00,4.05216,1.18188,4.221,0.02976,0.00868,0.031,4.0224,1.1732,4.19,3.92736,1.14548,4.091,0.02976,0.00868,0.031,3.8976,1.1368,4.06
2020-11-11 03:00:00,4.00512,1.16816,4.172,0.030720000000000004,0.008960000000000001,0.032,3.9744,1.1592,4.14,3.88032,1.13176,4.042,0.030720000000000004,0.008960000000000001,0.032,3.8496,1.1228,4.01
2020-11-11 03:30:00,3.95712,1.15416,4.122,0.030720000000000004,0.008960000000000001,0.032,3.9264,1.1452,4.09,3.83232,1.11776,3.992,0.030720000000000004,0.008960000000000001,0.032,3.8016,1.1088,3.96
2020-11-11 04:00:00,3.9384,1.1487,4.1025,0.031200000000000002,0.0091,0.0325,3.9072,1.1396,4.07,3.8136,1.1123,3.9725,0.031200000000000002,0.0091,0.0325,3.7824,1.1032,3.94
2020-11-11 04:30:00,3.9,1.1375,4.0625,0.031200000000000002,0.0091,0.0325,3.8688000000000002,1.1284,4.03,3.7752,1.1011,3.9325,0.031200000000000002,0.0091,0.0325,3.7439999999999998,1.092,3.9
2020-11-11 05:00:00,3.9576000000000002,1.1543,4.1225,0.031200000000000002,0.0091,0.0325,3.9264,1.1452,4.09,3.8327999999999998,1.1179000000000001,3.9925,0.031200000000000002,0.0091,0.0325,3.8016,1.1088,3.96
2020-11-11 05:30:00,4.1016,1.1963,4.2725,0.031200000000000002,0.0091,0.0325,4.0704,1.1872,4.24,3.9768,1.1599,4.1425,0.031200000000000002,0.0091,0.0325,3.9455999999999998,1.1508,4.11
2020-11-11 06:00:00,4.24608,1.23844,4.423,0.03168,0.00924,0.033,4.2144,1.2292,4.39,4.11168,1.19924,4.283,0.03168,0.00924,0.033,4.08,1.19,4.25
2020-11-11 06:30:00,4.5724800000000005,1.33364,4.763,0.03168,0.00924,0.033,4.5408,1.3244,4.73,4.43808,1.29444,4.623,0.03168,0.00924,0.033,4.4064,1.2852000000000001,4.59
2020-11-11 07:00:00,4.8796800000000005,1.42324,5.083,0.03168,0.00924,0.033,4.848,1.4140000000000001,5.05,4.73568,1.38124,4.933,0.03168,0.00924,0.033,4.704,1.3719999999999999,4.9
2020-11-11 07:30:00,5.28432,1.54126,5.5045,0.033120000000000004,0.00966,0.0345,5.2512,1.5316,5.47,5.13072,1.4964600000000001,5.3445,0.033120000000000004,0.00966,0.0345,5.0976,1.4868000000000001,5.31
2020-11-11 08:00:00,5.71584,1.6671200000000002,5.954,0.03264,0.00952,0.034,5.6832,1.6576,5.92,5.54304,1.61672,5.774,0.03264,0.00952,0.034,5.5104,1.6072000000000002,5.74
2020-11-11 08:30:00,5.9376,1.7318,6.185,0.033600000000000005,0.0098,0.035,5.904,1.722,6.15,5.7648,1.6814,6.005,0.033600000000000005,0.0098,0.035,5.7312,1.6716000000000002,5.97
2020-11-11 09:00:00,6.12912,1.78766,6.3845,0.033120000000000004,0.00966,0.0345,6.096,1.778,6.35,5.94672,1.7344600000000001,6.1945,0.033120000000000004,0.00966,0.0345,5.9136,1.7248,6.16
2020-11-11 09:30:00,6.45504,1.88272,6.724,0.03264,0.00952,0.034,6.4224,1.8732000000000002,6.69,6.26304,1.8267200000000001,6.524,0.03264,0.00952,0.034,6.2304,1.8172000000000001,6.49
2020-11-11 10:00:00,6.55152,1.91086,6.8245000000000005,0.033120000000000004,0.00966,0.0345,6.5184,1.9012,6.79,6.35952,1.85486,6.6245,0.033120000000000004,0.00966,0.0345,6.3264,1.8452000000000002,6.59
2020-11-11 10:30:00,6.44544,1.87992,6.714,0.03264,0.00952,0.034,6.4128,1.8704,6.68,6.25344,1.8239200000000002,6.514,0.03264,0.00952,0.034,6.2208,1.8144,6.48
2020-11-11 11:00:00,6.38736,1.86298,6.6535,0.03216,0.009380000000000001,0.0335,6.3552,1.8536000000000001,6.62,6.19536,1.80698,6.4535,0.03216,0.009380000000000001,0.0335,6.1632,1.7976,6.42
2020-11-11 11:30:00,6.39744,1.86592,6.664,0.03264,0.00952,0.034,6.3648,1.8564,6.63,6.21504,1.81272,6.474,0.03264,0.00952,0.034,6.1824,1.8032,6.44
2020-11-11 12:00:00,6.49344,1.89392,6.764,0.03264,0.00952,0.034,6.4608,1.8844,6.73,6.29184,1.83512,6.554,0.03264,0.00952,0.034,6.2592,1.8256000000000001,6.52
2020-11-11 12:30:00,6.57984,1.91912,6.854,0.03264,0.00952,0.034,6.5472,1.9096000000000002,6.82,6.38784,1.86312,6.654,0.03264,0.00952,0.034,6.3552,1.8536000000000001,6.62
2020-11-11 13:00:00,6.53232,1.9052600000000002,6.8045,0.033120000000000004,0.00966,0.0345,6.4992,1.8956,6.77,6.34032,1.8492600000000001,6.6045,0.033120000000000004,0.00966,0.0345,6.3072,1.8396,6.57
2020-11-11 13:30:00,6.55104,1.91072,6.824,0.03264,0.00952,0.034,6.5184,1.9012,6.79,6.35904,1.85472,6.624,0.03264,0.00952,0.034,6.3264,1.8452000000000002,6.59
2020-11-11 14:00:00,6.57072,1.91646,6.8445,0.033120000000000004,0.00966,0.0345,6.5376,1.9068,6.8100000000000005,6.37872,1.8604600000000002,6.6445,0.033120000000000004,0.00966,0.0345,6.3456,1.8508,6.61
2020-11-11 14:30:00,6.5328,1.9054000000000002,6.805,0.033600000000000005,0.0098,0.035,6.4992,1.8956,6.77,6.3408,1.8494000000000002,6.605,0.033600000000000005,0.0098,0.035,6.3072,1.8396,6.57
2020-11-11 15:00:00,6.48528,1.89154,6.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4512,1.8816000000000002,6.72,6.29328,1.83554,6.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2592,1.8256000000000001,6.52
2020-11-11 15:30:00,6.43728,1.8775400000000002,6.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4032,1.8676,6.67,6.24528,1.8215400000000002,6.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2112,1.8115999999999999,6.47
2020-11-11 16:00:00,6.68544,1.94992,6.964,0.03264,0.00952,0.034,6.6528,1.9404,6.93,6.48384,1.89112,6.754,0.03264,0.00952,0.034,6.4512,1.8816000000000002,6.72
2020-11-11 16:30:00,6.7660800000000005,1.97344,7.048,0.17088,0.04984,0.178,6.5952,1.9236,6.87,6.57408,1.91744,6.848,0.17088,0.04984,0.178,6.4032,1.8676,6.67
2020-11-11 17:00:00,6.9792000000000005,2.0356,7.27,0.1824,0.053200000000000004,0.19,6.7968,1.9824000000000002,7.08,6.7776,1.9768,7.06,0.1824,0.053200000000000004,0.19,6.5952,1.9236,6.87
2020-11-11 17:30:00,7.05792,2.05856,7.352,0.17472000000000001,0.050960000000000005,0.182,6.8832,2.0076,7.17,6.84672,1.99696,7.132,0.17472000000000001,0.050960000000000005,0.182,6.672,1.9460000000000002,6.95
2020-11-11 18:00:00,6.93264,2.02202,7.2215,0.17424,0.050820000000000004,0.18150000000000002,6.7584,1.9712,7.04,6.73104,1.9632200000000002,7.0115,0.17424,0.050820000000000004,0.18150000000000002,6.5568,1.9123999999999999,6.83
2020-11-11 18:30:00,6.63552,1.9353600000000002,6.912,0.18432,0.05376,0.192,6.4512,1.8816000000000002,6.72,6.44352,1.8793600000000001,6.712,0.18432,0.05376,0.192,6.2592,1.8256000000000001,6.52
2020-11-11 19:00:00,6.43248,1.87614,6.7005,0.09648000000000001,0.028140000000000002,0.1005,6.336,1.8479999999999999,6.6,6.25008,1.82294,6.5105,0.09648000000000001,0.028140000000000002,0.1005,6.1536,1.7948,6.41
2020-11-11 19:30:00,6.27216,1.82938,6.5335,0.03216,0.009380000000000001,0.0335,6.24,1.82,6.5,6.08976,1.77618,6.3435,0.03216,0.009380000000000001,0.0335,6.0576,1.7668,6.31
2020-11-11 20:00:00,6.05952,1.76736,6.312,0.030720000000000004,0.008960000000000001,0.032,6.0288,1.7584,6.28,5.87712,1.7141600000000001,6.122,0.030720000000000004,0.008960000000000001,0.032,5.8464,1.7052,6.09
2020-11-11 20:30:00,5.88672,1.71696,6.132,0.030720000000000004,0.008960000000000001,0.032,5.856,1.708,6.1,5.70432,1.66376,5.942,0.030720000000000004,0.008960000000000001,0.032,5.6736,1.6548,5.91
2020-11-11 21:00:00,5.64672,1.64696,5.882,0.030720000000000004,0.008960000000000001,0.032,5.616,1.638,5.85,5.48352,1.59936,5.712,0.030720000000000004,0.008960000000000001,0.032,5.4528,1.5904,5.68
2020-11-11 21:30:00,5.43648,1.5856400000000002,5.663,0.03168,0.00924,0.033,5.4048,1.5764,5.63,5.27328,1.53804,5.493,0.03168,0.00924,0.033,5.2416,1.5288,5.46
2020-11-11 22:00:00,5.18688,1.5128400000000002,5.4030000000000005,0.03168,0.00924,0.033,5.1552,1.5036,5.37,5.03328,1.46804,5.243,0.03168,0.00924,0.033,5.0016,1.4588,5.21
2020-11-11 22:30:00,4.95648,1.44564,5.163,0.03168,0.00924,0.033,4.9248,1.4364,5.13,4.81248,1.40364,5.013,0.03168,0.00924,0.033,4.7808,1.3944,4.98
2020-11-11 23:00:00,4.72656,1.37858,4.9235,0.03216,0.009380000000000001,0.0335,4.6944,1.3692,4.89,4.58256,1.33658,4.7735,0.03216,0.009380000000000001,0.0335,4.5504,1.3272,4.74
2020-11-11 23:30:00,4.48656,1.30858,4.6735,0.03216,0.009380000000000001,0.0335,4.4544,1.2992,4.64,4.35216,1.26938,4.5335,0.03216,0.009380000000000001,0.0335,4.32,1.26,4.5
2020-11-12 00:00:00,4.33296,1.2637800000000001,4.5135000000000005,0.03216,0.009380000000000001,0.0335,4.3008,1.2544,4.48,4.19856,1.22458,4.3735,0.03216,0.009380000000000001,0.0335,4.1664,1.2152,4.34
2020-11-12 00:30:00,4.24656,1.23858,4.4235,0.03216,0.009380000000000001,0.0335,4.2144,1.2292,4.39,4.12176,1.20218,4.2935,0.03216,0.009380000000000001,0.0335,4.0896,1.1928,4.26
2020-11-12 01:00:00,4.30416,1.25538,4.4835,0.03216,0.009380000000000001,0.0335,4.272,1.246,4.45,4.16976,1.21618,4.3435,0.03216,0.009380000000000001,0.0335,4.1376,1.2068,4.31
2020-11-12 01:30:00,4.23696,1.23578,4.4135,0.03216,0.009380000000000001,0.0335,4.2048,1.2264,4.38,4.11216,1.1993800000000001,4.2835,0.03216,0.009380000000000001,0.0335,4.08,1.19,4.25
2020-11-12 02:00:00,4.16976,1.21618,4.3435,0.03216,0.009380000000000001,0.0335,4.1376,1.2068,4.31,4.04496,1.17978,4.2135,0.03216,0.009380000000000001,0.0335,4.0128,1.1703999999999999,4.18
2020-11-12 02:30:00,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29,4.0248,1.1739,4.1925,0.031200000000000002,0.0091,0.0325,3.9936,1.1648,4.16
2020-11-12 03:00:00,4.0732800000000005,1.18804,4.243,0.03168,0.00924,0.033,4.0416,1.1788,4.21,3.93888,1.14884,4.103,0.03168,0.00924,0.033,3.9072,1.1396,4.07
2020-11-12 03:30:00,4.01616,1.17138,4.1835,0.03216,0.009380000000000001,0.0335,3.984,1.162,4.15,3.88176,1.13218,4.0435,0.03216,0.009380000000000001,0.0335,3.8496,1.1228,4.01
2020-11-12 04:00:00,3.95808,1.1544400000000001,4.123,0.03168,0.00924,0.033,3.9264,1.1452,4.09,3.8332800000000002,1.11804,3.993,0.03168,0.00924,0.033,3.8016,1.1088,3.96
2020-11-12 04:30:00,3.97728,1.16004,4.143,0.03168,0.00924,0.033,3.9455999999999998,1.1508,4.11,3.85248,1.12364,4.013,0.03168,0.00924,0.033,3.8208,1.1144,3.98
2020-11-12 05:00:00,3.99648,1.16564,4.163,0.03168,0.00924,0.033,3.9648,1.1564,4.13,3.87168,1.12924,4.033,0.03168,0.00924,0.033,3.84,1.12,4.0
2020-11-12 05:30:00,4.15008,1.21044,4.323,0.03168,0.00924,0.033,4.1184,1.2012,4.29,4.01568,1.17124,4.183,0.03168,0.00924,0.033,3.984,1.162,4.15
2020-11-12 06:00:00,4.31328,1.25804,4.493,0.03168,0.00924,0.033,4.2816,1.2488000000000001,4.46,4.17888,1.21884,4.353,0.03168,0.00924,0.033,4.1472,1.2096,4.32
2020-11-12 06:30:00,4.68768,1.36724,4.883,0.03168,0.00924,0.033,4.656,1.358,4.85,4.54368,1.32524,4.733,0.03168,0.00924,0.033,4.5120000000000005,1.316,4.7
2020-11-12 07:00:00,4.93728,1.44004,5.143,0.03168,0.00924,0.033,4.9056,1.4308,5.11,4.78368,1.39524,4.983,0.03168,0.00924,0.033,4.752,1.3860000000000001,4.95
2020-11-12 07:30:00,5.42832,1.5832600000000001,5.6545000000000005,0.033120000000000004,0.00966,0.0345,5.3952,1.5735999999999999,5.62,5.26512,1.53566,5.4845,0.033120000000000004,0.00966,0.0345,5.232,1.526,5.45
2020-11-12 08:00:00,5.784,1.687,6.025,0.033600000000000005,0.0098,0.035,5.7504,1.6772,5.99,5.6112,1.6366,5.845,0.033600000000000005,0.0098,0.035,5.5776,1.6268,5.8100000000000005
2020-11-12 08:30:00,5.9856,1.7458,6.235,0.033600000000000005,0.0098,0.035,5.952,1.736,6.2,5.8128,1.6954,6.055,0.033600000000000005,0.0098,0.035,5.7792,1.6856,6.02
2020-11-12 09:00:00,6.08112,1.77366,6.3345,0.033120000000000004,0.00966,0.0345,6.048,1.764,6.3,5.89872,1.72046,6.1445,0.033120000000000004,0.00966,0.0345,5.8656,1.7107999999999999,6.11
2020-11-12 09:30:00,6.1872,1.8046000000000002,6.445,0.033600000000000005,0.0098,0.035,6.1536,1.7948,6.41,5.9952000000000005,1.7486000000000002,6.245,0.033600000000000005,0.0098,0.035,5.9616,1.7388,6.21
2020-11-12 10:00:00,6.2256,1.8158,6.485,0.033600000000000005,0.0098,0.035,6.192,1.806,6.45,6.0336,1.7598,6.285,0.033600000000000005,0.0098,0.035,6.0,1.75,6.25
2020-11-12 10:30:00,6.25344,1.8239200000000002,6.514,0.03264,0.00952,0.034,6.2208,1.8144,6.48,6.06144,1.7679200000000002,6.314,0.03264,0.00952,0.034,6.0288,1.7584,6.28
2020-11-12 11:00:00,6.3312,1.8466,6.595,0.033600000000000005,0.0098,0.035,6.2976,1.8368,6.5600000000000005,6.1392,1.7906,6.395,0.033600000000000005,0.0098,0.035,6.1056,1.7808000000000002,6.36
2020-11-12 11:30:00,6.2544,1.8242,6.515,0.033600000000000005,0.0098,0.035,6.2208,1.8144,6.48,6.0624,1.7682,6.315,0.033600000000000005,0.0098,0.035,6.0288,1.7584,6.28
2020-11-12 12:00:00,6.3888,1.8634,6.655,0.033600000000000005,0.0098,0.035,6.3552,1.8536000000000001,6.62,6.1872,1.8046000000000002,6.445,0.033600000000000005,0.0098,0.035,6.1536,1.7948,6.41
2020-11-12 12:30:00,6.4368,1.8774000000000002,6.705,0.033600000000000005,0.0098,0.035,6.4032,1.8676,6.67,6.2352,1.8186,6.495,0.033600000000000005,0.0098,0.035,6.2016,1.8088000000000002,6.46
2020-11-12 13:00:00,6.44544,1.87992,6.714,0.03264,0.00952,0.034,6.4128,1.8704,6.68,6.24384,1.82112,6.504,0.03264,0.00952,0.034,6.2112,1.8115999999999999,6.47
2020-11-12 13:30:00,6.32208,1.84394,6.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.288,1.834,6.55,6.13008,1.78794,6.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.096,1.778,6.35
2020-11-12 14:00:00,6.29328,1.83554,6.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2592,1.8256000000000001,6.52,6.09168,1.7767400000000002,6.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0576,1.7668,6.31
2020-11-12 14:30:00,6.22608,1.81594,6.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.192,1.806,6.45,6.03408,1.75994,6.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0,1.75,6.25
2020-11-12 15:00:00,6.21504,1.81272,6.474,0.03264,0.00952,0.034,6.1824,1.8032,6.44,6.02304,1.75672,6.274,0.03264,0.00952,0.034,5.9904,1.7472,6.24
2020-11-12 15:30:00,6.17712,1.80166,6.4345,0.033120000000000004,0.00966,0.0345,6.144,1.792,6.4,5.98512,1.74566,6.2345,0.033120000000000004,0.00966,0.0345,5.952,1.736,6.2
2020-11-12 16:00:00,6.408,1.869,6.675,0.033600000000000005,0.0098,0.035,6.3744,1.8592,6.64,6.216,1.8130000000000002,6.475,0.033600000000000005,0.0098,0.035,6.1824,1.8032,6.44
2020-11-12 16:30:00,6.52896,1.90428,6.801,0.14496,0.042280000000000005,0.151,6.384,1.862,6.65,6.32736,1.8454800000000002,6.591,0.14496,0.042280000000000005,0.151,6.1824,1.8032,6.44
2020-11-12 17:00:00,6.85968,2.00074,7.1455,0.18768,0.054740000000000004,0.1955,6.672,1.9460000000000002,6.95,6.66768,1.94474,6.9455,0.18768,0.054740000000000004,0.1955,6.48,1.8900000000000001,6.75
2020-11-12 17:30:00,6.93216,2.02188,7.221,0.19296000000000002,0.056280000000000004,0.201,6.7392,1.9656,7.02,6.7305600000000005,1.9630800000000002,7.011,0.19296000000000002,0.056280000000000004,0.201,6.5376,1.9068,6.8100000000000005
2020-11-12 18:00:00,6.81888,1.9888400000000002,7.103,0.19488000000000003,0.05684,0.203,6.624,1.932,6.9,6.61728,1.93004,6.893,0.19488000000000003,0.05684,0.203,6.4224,1.8732000000000002,6.69
2020-11-12 18:30:00,6.57936,1.9189800000000001,6.8535,0.18576,0.054180000000000006,0.1935,6.3936,1.8648,6.66,6.39696,1.86578,6.6635,0.18576,0.054180000000000006,0.1935,6.2112,1.8115999999999999,6.47
2020-11-12 19:00:00,6.44928,1.88104,6.718,0.15168,0.04424,0.158,6.2976,1.8368,6.5600000000000005,6.25728,1.82504,6.518,0.15168,0.04424,0.158,6.1056,1.7808000000000002,6.36
2020-11-12 19:30:00,6.3096,1.8403,6.5725,0.031200000000000002,0.0091,0.0325,6.2784,1.8312,6.54,6.1272,1.7871000000000001,6.3825,0.031200000000000002,0.0091,0.0325,6.096,1.778,6.35
2020-11-12 20:00:00,6.0672,1.7696,6.32,0.028800000000000003,0.008400000000000001,0.03,6.0384,1.7612,6.29,5.8944,1.7192,6.14,0.028800000000000003,0.008400000000000001,0.03,5.8656,1.7107999999999999,6.11
2020-11-12 20:30:00,5.8368,1.7024,6.08,0.028800000000000003,0.008400000000000001,0.03,5.808,1.694,6.05,5.664,1.6520000000000001,5.9,0.028800000000000003,0.008400000000000001,0.03,5.6352,1.6436000000000002,5.87
2020-11-12 21:00:00,5.6448,1.6464,5.88,0.028800000000000003,0.008400000000000001,0.03,5.616,1.638,5.85,5.472,1.596,5.7,0.028800000000000003,0.008400000000000001,0.03,5.4432,1.5876000000000001,5.67
2020-11-12 21:30:00,5.4432,1.5876000000000001,5.67,0.028800000000000003,0.008400000000000001,0.03,5.4144,1.5792000000000002,5.64,5.28,1.54,5.5,0.028800000000000003,0.008400000000000001,0.03,5.2512,1.5316,5.47
2020-11-12 22:00:00,5.2512,1.5316,5.47,0.028800000000000003,0.008400000000000001,0.03,5.2224,1.5232,5.44,5.088,1.484,5.3,0.028800000000000003,0.008400000000000001,0.03,5.0592,1.4756,5.27
2020-11-12 22:30:00,4.99296,1.45628,5.201,0.02976,0.00868,0.031,4.9632000000000005,1.4476,5.17,4.83936,1.41148,5.041,0.02976,0.00868,0.031,4.8096,1.4028,5.01
2020-11-12 23:00:00,4.69536,1.36948,4.891,0.02976,0.00868,0.031,4.6656,1.3608,4.86,4.55136,1.32748,4.741,0.02976,0.00868,0.031,4.5216,1.3188,4.71
2020-11-12 23:30:00,4.47504,1.30522,4.6615,0.030240000000000003,0.008820000000000001,0.0315,4.4448,1.2964,4.63,4.3406400000000005,1.2660200000000001,4.5215,0.030240000000000003,0.008820000000000001,0.0315,4.3104,1.2572,4.49
2020-11-13 00:00:00,4.32144,1.26042,4.5015,0.030240000000000003,0.008820000000000001,0.0315,4.2912,1.2516,4.47,4.18704,1.22122,4.3615,0.030240000000000003,0.008820000000000001,0.0315,4.1568,1.2124,4.33
2020-11-13 00:30:00,4.25424,1.24082,4.4315,0.030240000000000003,0.008820000000000001,0.0315,4.224,1.232,4.4,4.11984,1.2016200000000001,4.2915,0.030240000000000003,0.008820000000000001,0.0315,4.0896,1.1928,4.26
2020-11-13 01:00:00,4.33104,1.26322,4.5115,0.030240000000000003,0.008820000000000001,0.0315,4.3008,1.2544,4.48,4.19664,1.22402,4.3715,0.030240000000000003,0.008820000000000001,0.0315,4.1664,1.2152,4.34
2020-11-13 01:30:00,4.28304,1.24922,4.4615,0.030240000000000003,0.008820000000000001,0.0315,4.2528,1.2404,4.43,4.14864,1.21002,4.3215,0.030240000000000003,0.008820000000000001,0.0315,4.1184,1.2012,4.29
2020-11-13 02:00:00,4.13904,1.20722,4.3115,0.030240000000000003,0.008820000000000001,0.0315,4.1088000000000005,1.1984,4.28,4.01424,1.17082,4.1815,0.030240000000000003,0.008820000000000001,0.0315,3.984,1.162,4.15
2020-11-13 02:30:00,4.05216,1.18188,4.221,0.02976,0.00868,0.031,4.0224,1.1732,4.19,3.92736,1.14548,4.091,0.02976,0.00868,0.031,3.8976,1.1368,4.06
2020-11-13 03:00:00,3.99456,1.1650800000000001,4.161,0.02976,0.00868,0.031,3.9648,1.1564,4.13,3.8697600000000003,1.1286800000000001,4.031,0.02976,0.00868,0.031,3.84,1.12,4.0
2020-11-13 03:30:00,3.93792,1.14856,4.102,0.030720000000000004,0.008960000000000001,0.032,3.9072,1.1396,4.07,3.81312,1.11216,3.972,0.030720000000000004,0.008960000000000001,0.032,3.7824,1.1032,3.94
2020-11-13 04:00:00,3.87984,1.13162,4.0415,0.030240000000000003,0.008820000000000001,0.0315,3.8496,1.1228,4.01,3.75504,1.09522,3.9115,0.030240000000000003,0.008820000000000001,0.0315,3.7248,1.0864,3.88
