Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-13 04:30:00,3.9384,1.1487,4.1025,0.031200000000000002,0.0091,0.0325,3.9072,1.1396,4.07,3.8136,1.1123,3.9725,0.031200000000000002,0.0091,0.0325,3.7824,1.1032,3.94
2020-11-13 05:00:00,3.9384,1.1487,4.1025,0.031200000000000002,0.0091,0.0325,3.9072,1.1396,4.07,3.8136,1.1123,3.9725,0.031200000000000002,0.0091,0.0325,3.7824,1.1032,3.94
2020-11-13 05:30:00,4.07232,1.18776,4.242,0.030720000000000004,0.008960000000000001,0.032,4.0416,1.1788,4.21,3.94752,1.15136,4.112,0.030720000000000004,0.008960000000000001,0.032,3.9168000000000003,1.1424,4.08
2020-11-13 06:00:00,4.20672,1.22696,4.382,0.030720000000000004,0.008960000000000001,0.032,4.176,1.218,4.35,4.07232,1.18776,4.242,0.030720000000000004,0.008960000000000001,0.032,4.0416,1.1788,4.21
2020-11-13 06:30:00,4.5528,1.3279,4.7425,0.031200000000000002,0.0091,0.0325,4.5216,1.3188,4.71,4.4088,1.2859,4.5925,0.031200000000000002,0.0091,0.0325,4.3776,1.2768,4.5600000000000005
2020-11-13 07:00:00,4.86,1.4175,5.0625,0.031200000000000002,0.0091,0.0325,4.8288,1.4084,5.03,4.716,1.3755,4.9125,0.031200000000000002,0.0091,0.0325,4.6848,1.3664,4.88
2020-11-13 07:30:00,5.26416,1.53538,5.4835,0.03216,0.009380000000000001,0.0335,5.232,1.526,5.45,5.11056,1.49058,5.3235,0.03216,0.009380000000000001,0.0335,5.0784,1.4812,5.29
2020-11-13 08:00:00,5.67744,1.65592,5.914,0.03264,0.00952,0.034,5.6448,1.6464,5.88,5.50464,1.60552,5.734,0.03264,0.00952,0.034,5.472,1.596,5.7
2020-11-13 08:30:00,5.9179200000000005,1.72606,6.1645,0.033120000000000004,0.00966,0.0345,5.8848,1.7164000000000001,6.13,5.74512,1.6756600000000001,5.9845,0.033120000000000004,0.00966,0.0345,5.712,1.666,5.95
2020-11-13 09:00:00,6.12,1.7850000000000001,6.375,0.033600000000000005,0.0098,0.035,6.0864,1.7752,6.34,5.9376,1.7318,6.185,0.033600000000000005,0.0098,0.035,5.904,1.722,6.15
2020-11-13 09:30:00,6.2448,1.8214000000000001,6.505,0.033600000000000005,0.0098,0.035,6.2112,1.8115999999999999,6.47,6.0528,1.7654,6.305,0.033600000000000005,0.0098,0.035,6.0192,1.7556,6.27
2020-11-13 10:00:00,6.2256,1.8158,6.485,0.033600000000000005,0.0098,0.035,6.192,1.806,6.45,6.0432,1.7626,6.295,0.033600000000000005,0.0098,0.035,6.0096,1.7528000000000001,6.26
2020-11-13 10:30:00,6.15792,1.7960600000000002,6.4145,0.033120000000000004,0.00966,0.0345,6.1248,1.7864,6.38,5.97552,1.74286,6.2245,0.033120000000000004,0.00966,0.0345,5.9424,1.7332,6.19
2020-11-13 11:00:00,6.2256,1.8158,6.485,0.033600000000000005,0.0098,0.035,6.192,1.806,6.45,6.0432,1.7626,6.295,0.033600000000000005,0.0098,0.035,6.0096,1.7528000000000001,6.26
2020-11-13 11:30:00,6.30288,1.83834,6.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2688,1.8284,6.53,6.11088,1.78234,6.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0768,1.7724000000000002,6.33
2020-11-13 12:00:00,6.31152,1.8408600000000002,6.5745000000000005,0.033120000000000004,0.00966,0.0345,6.2784,1.8312,6.54,6.11952,1.7848600000000001,6.3745,0.033120000000000004,0.00966,0.0345,6.0864,1.7752,6.34
2020-11-13 12:30:00,6.28368,1.83274,6.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2496,1.8228,6.51,6.08208,1.77394,6.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.048,1.764,6.3
2020-11-13 13:00:00,6.22608,1.81594,6.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.192,1.806,6.45,6.03408,1.75994,6.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0,1.75,6.25
2020-11-13 13:30:00,6.13968,1.79074,6.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1056,1.7808000000000002,6.36,5.95728,1.73754,6.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9232,1.7276,6.17
2020-11-13 14:00:00,6.10992,1.78206,6.3645,0.033120000000000004,0.00966,0.0345,6.0768,1.7724000000000002,6.33,5.92752,1.72886,6.1745,0.033120000000000004,0.00966,0.0345,5.8944,1.7192,6.14
2020-11-13 14:30:00,6.0336,1.7598,6.285,0.033600000000000005,0.0098,0.035,6.0,1.75,6.25,5.8512,1.7066,6.095,0.033600000000000005,0.0098,0.035,5.8176,1.6968,6.06
2020-11-13 15:00:00,5.9856,1.7458,6.235,0.033600000000000005,0.0098,0.035,5.952,1.736,6.2,5.8032,1.6926,6.045,0.033600000000000005,0.0098,0.035,5.7696000000000005,1.6828,6.01
2020-11-13 15:30:00,6.0336,1.7598,6.285,0.033600000000000005,0.0098,0.035,6.0,1.75,6.25,5.8608,1.7094,6.105,0.033600000000000005,0.0098,0.035,5.8272,1.6996,6.07
2020-11-13 16:00:00,6.21552,1.8128600000000001,6.4745,0.033120000000000004,0.00966,0.0345,6.1824,1.8032,6.44,6.02352,1.75686,6.2745,0.033120000000000004,0.00966,0.0345,5.9904,1.7472,6.24
2020-11-13 16:30:00,6.26208,1.82644,6.523,0.15648,0.04564000000000001,0.163,6.1056,1.7808000000000002,6.36,6.08928,1.77604,6.343,0.15648,0.04564000000000001,0.163,5.9328,1.7304,6.18
2020-11-13 17:00:00,6.48672,1.89196,6.757,0.18912,0.05516000000000001,0.197,6.2976,1.8368,6.5600000000000005,6.29472,1.83596,6.557,0.18912,0.05516000000000001,0.197,6.1056,1.7808000000000002,6.36
2020-11-13 17:30:00,6.49824,1.8953200000000001,6.769,0.19104000000000002,0.055720000000000006,0.199,6.3072,1.8396,6.57,6.30624,1.83932,6.569,0.19104000000000002,0.055720000000000006,0.199,6.1152,1.7836,6.37
2020-11-13 18:00:00,6.4632,1.8851,6.7325,0.18480000000000002,0.0539,0.1925,6.2784,1.8312,6.54,6.2712,1.8291,6.5325,0.18480000000000002,0.0539,0.1925,6.0864,1.7752,6.34
2020-11-13 18:30:00,6.31056,1.84058,6.5735,0.18576,0.054180000000000006,0.1935,6.1248,1.7864,6.38,6.13776,1.79018,6.3935,0.18576,0.054180000000000006,0.1935,5.952,1.736,6.2
2020-11-13 19:00:00,6.2352,1.8186,6.495,0.1296,0.0378,0.135,6.1056,1.7808000000000002,6.36,6.0528,1.7654,6.305,0.1296,0.0378,0.135,5.9232,1.7276,6.17
2020-11-13 19:30:00,6.17616,1.80138,6.4335,0.03216,0.009380000000000001,0.0335,6.144,1.792,6.4,5.99376,1.74818,6.2435,0.03216,0.009380000000000001,0.0335,5.9616,1.7388,6.21
2020-11-13 20:00:00,5.89584,1.71962,6.1415,0.030240000000000003,0.008820000000000001,0.0315,5.8656,1.7107999999999999,6.11,5.72304,1.6692200000000001,5.9615,0.030240000000000003,0.008820000000000001,0.0315,5.6928,1.6604,5.93
2020-11-13 20:30:00,5.70384,1.66362,5.9415,0.030240000000000003,0.008820000000000001,0.0315,5.6736,1.6548,5.91,5.53104,1.61322,5.7615,0.030240000000000003,0.008820000000000001,0.0315,5.5008,1.6044,5.73
2020-11-13 21:00:00,5.51136,1.60748,5.741,0.02976,0.00868,0.031,5.4816,1.5988,5.71,5.33856,1.55708,5.561,0.02976,0.00868,0.031,5.3088,1.5484,5.53
2020-11-13 21:30:00,5.28144,1.5404200000000001,5.5015,0.030240000000000003,0.008820000000000001,0.0315,5.2512,1.5316,5.47,5.12784,1.4956200000000002,5.3415,0.030240000000000003,0.008820000000000001,0.0315,5.0976,1.4868000000000001,5.31
2020-11-13 22:00:00,5.06064,1.47602,5.2715,0.030240000000000003,0.008820000000000001,0.0315,5.0304,1.4672,5.24,4.90704,1.4312200000000002,5.1115,0.030240000000000003,0.008820000000000001,0.0315,4.8768,1.4224,5.08
2020-11-13 22:30:00,4.869120000000001,1.42016,5.072,0.030720000000000004,0.008960000000000001,0.032,4.8384,1.4112,5.04,4.71552,1.3753600000000001,4.912,0.030720000000000004,0.008960000000000001,0.032,4.6848,1.3664,4.88
2020-11-13 23:00:00,4.6008,1.3419,4.7925,0.031200000000000002,0.0091,0.0325,4.5696,1.3328,4.76,4.4664,1.3027,4.6525,0.031200000000000002,0.0091,0.0325,4.4352,1.2936,4.62
2020-11-13 23:30:00,4.39872,1.28296,4.582,0.030720000000000004,0.008960000000000001,0.032,4.368,1.274,4.55,4.26432,1.24376,4.442,0.030720000000000004,0.008960000000000001,0.032,4.2336,1.2348,4.41
2020-11-14 00:00:00,4.236,1.2355,4.4125,0.031200000000000002,0.0091,0.0325,4.2048,1.2264,4.38,4.1016,1.1963,4.2725,0.031200000000000002,0.0091,0.0325,4.0704,1.1872,4.24
2020-11-14 00:30:00,4.188,1.2215,4.3625,0.031200000000000002,0.0091,0.0325,4.1568,1.2124,4.33,4.0536,1.1823000000000001,4.2225,0.031200000000000002,0.0091,0.0325,4.0224,1.1732,4.19
2020-11-14 01:00:00,4.21632,1.22976,4.392,0.030720000000000004,0.008960000000000001,0.032,4.1856,1.2208,4.36,4.08192,1.19056,4.252,0.030720000000000004,0.008960000000000001,0.032,4.0512,1.1816,4.22
2020-11-14 01:30:00,4.09152,1.19336,4.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.0608,1.1844000000000001,4.23,3.95712,1.15416,4.122,0.030720000000000004,0.008960000000000001,0.032,3.9264,1.1452,4.09
2020-11-14 02:00:00,3.9192,1.1431,4.0825,0.031200000000000002,0.0091,0.0325,3.888,1.134,4.05,3.7848,1.1039,3.9425,0.031200000000000002,0.0091,0.0325,3.7536,1.0948,3.91
2020-11-14 02:30:00,3.852,1.1235,4.0125,0.031200000000000002,0.0091,0.0325,3.8208,1.1144,3.98,3.7272,1.0871,3.8825000000000003,0.031200000000000002,0.0091,0.0325,3.696,1.078,3.85
2020-11-14 03:00:00,3.7752,1.1011,3.9325,0.031200000000000002,0.0091,0.0325,3.7439999999999998,1.092,3.9,3.66,1.0675,3.8125,0.031200000000000002,0.0091,0.0325,3.6288,1.0584,3.7800000000000002
2020-11-14 03:30:00,3.69888,1.07884,3.8529999999999998,0.03168,0.00924,0.033,3.6672000000000002,1.0696,3.8200000000000003,3.57408,1.04244,3.723,0.03168,0.00924,0.033,3.5423999999999998,1.0332,3.69
2020-11-14 04:00:00,3.6796800000000003,1.07324,3.833,0.03168,0.00924,0.033,3.648,1.064,3.8,3.56448,1.03964,3.713,0.03168,0.00924,0.033,3.5328,1.0304,3.68
2020-11-14 04:30:00,3.65184,1.06512,3.8040000000000003,0.03264,0.00952,0.034,3.6192,1.0556,3.77,3.52704,1.02872,3.674,0.03264,0.00952,0.034,3.4944,1.0192,3.64
2020-11-14 05:00:00,3.64176,1.06218,3.7935,0.03216,0.009380000000000001,0.0335,3.6096,1.0528,3.76,3.51696,1.02578,3.6635,0.03216,0.009380000000000001,0.0335,3.4848,1.0164,3.63
2020-11-14 05:30:00,3.81456,1.11258,3.9735,0.03216,0.009380000000000001,0.0335,3.7824,1.1032,3.94,3.68976,1.07618,3.8435,0.03216,0.009380000000000001,0.0335,3.6576,1.0668,3.81
2020-11-14 06:00:00,3.9105600000000003,1.14058,4.0735,0.03216,0.009380000000000001,0.0335,3.8784,1.1312,4.04,3.79536,1.10698,3.9535,0.03216,0.009380000000000001,0.0335,3.7632,1.0976,3.92
2020-11-14 06:30:00,4.15008,1.21044,4.323,0.03168,0.00924,0.033,4.1184,1.2012,4.29,4.02528,1.17404,4.193,0.03168,0.00924,0.033,3.9936,1.1648,4.16
2020-11-14 07:00:00,4.28496,1.2497800000000001,4.4635,0.03216,0.009380000000000001,0.0335,4.2528,1.2404,4.43,4.15056,1.21058,4.3235,0.03216,0.009380000000000001,0.0335,4.1184,1.2012,4.29
2020-11-14 07:30:00,4.47744,1.30592,4.664,0.03264,0.00952,0.034,4.4448,1.2964,4.63,4.34304,1.26672,4.524,0.03264,0.00952,0.034,4.3104,1.2572,4.49
2020-11-14 08:00:00,4.65072,1.35646,4.8445,0.033120000000000004,0.00966,0.0345,4.6176,1.3468,4.8100000000000005,4.50672,1.31446,4.6945,0.033120000000000004,0.00966,0.0345,4.4736,1.3048,4.66
2020-11-14 08:30:00,4.9296,1.4378,5.135,0.033600000000000005,0.0098,0.035,4.896,1.428,5.1,4.776,1.393,4.975,0.033600000000000005,0.0098,0.035,4.7424,1.3832,4.94
2020-11-14 09:00:00,5.26512,1.53566,5.4845,0.033120000000000004,0.00966,0.0345,5.232,1.526,5.45,5.10192,1.48806,5.3145,0.033120000000000004,0.00966,0.0345,5.0688,1.4784000000000002,5.28
2020-11-14 09:30:00,5.5344,1.6142,5.765,0.033600000000000005,0.0098,0.035,5.5008,1.6044,5.73,5.3616,1.5638,5.585,0.033600000000000005,0.0098,0.035,5.328,1.554,5.55
2020-11-14 10:00:00,5.7264,1.6702,5.965,0.033600000000000005,0.0098,0.035,5.6928,1.6604,5.93,5.5440000000000005,1.617,5.775,0.033600000000000005,0.0098,0.035,5.5104,1.6072000000000002,5.74
2020-11-14 10:30:00,5.8032,1.6926,6.045,0.033600000000000005,0.0098,0.035,5.7696000000000005,1.6828,6.01,5.6304,1.6421999999999999,5.865,0.033600000000000005,0.0098,0.035,5.5968,1.6324,5.83
2020-11-14 11:00:00,5.93712,1.7316600000000002,6.1845,0.033120000000000004,0.00966,0.0345,5.904,1.722,6.15,5.76432,1.68126,6.0045,0.033120000000000004,0.00966,0.0345,5.7312,1.6716000000000002,5.97
2020-11-14 11:30:00,6.0144,1.7542,6.265,0.033600000000000005,0.0098,0.035,5.9808,1.7444000000000002,6.23,5.832,1.701,6.075,0.033600000000000005,0.0098,0.035,5.7984,1.6912,6.04
2020-11-14 12:00:00,6.0528,1.7654,6.305,0.033600000000000005,0.0098,0.035,6.0192,1.7556,6.27,5.8704,1.7122000000000002,6.115,0.033600000000000005,0.0098,0.035,5.8368,1.7024,6.08
2020-11-14 12:30:00,6.024,1.7570000000000001,6.275,0.033600000000000005,0.0098,0.035,5.9904,1.7472,6.24,5.8416,1.7038,6.085,0.033600000000000005,0.0098,0.035,5.808,1.694,6.05
2020-11-14 13:00:00,6.05328,1.76554,6.3055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0192,1.7556,6.27,5.88048,1.71514,6.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8464,1.7052,6.09
2020-11-14 13:30:00,6.0432,1.7626,6.295,0.033600000000000005,0.0098,0.035,6.0096,1.7528000000000001,6.26,5.8704,1.7122000000000002,6.115,0.033600000000000005,0.0098,0.035,5.8368,1.7024,6.08
2020-11-14 14:00:00,5.89008,1.71794,6.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.856,1.708,6.1,5.71728,1.66754,5.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6832,1.6576,5.92
2020-11-14 14:30:00,5.8896,1.7178,6.135,0.033600000000000005,0.0098,0.035,5.856,1.708,6.1,5.7168,1.6674,5.955,0.033600000000000005,0.0098,0.035,5.6832,1.6576,5.92
2020-11-14 15:00:00,5.8128,1.6954,6.055,0.033600000000000005,0.0098,0.035,5.7792,1.6856,6.02,5.64,1.645,5.875,0.033600000000000005,0.0098,0.035,5.6064,1.6352,5.84
2020-11-14 15:30:00,5.85984,1.70912,6.104,0.03264,0.00952,0.034,5.8272,1.6996,6.07,5.68704,1.6587200000000002,5.924,0.03264,0.00952,0.034,5.6544,1.6492,5.89
2020-11-14 16:00:00,5.95584,1.73712,6.204,0.03264,0.00952,0.034,5.9232,1.7276,6.17,5.78304,1.6867200000000002,6.024,0.03264,0.00952,0.034,5.7504,1.6772,5.99
2020-11-14 16:30:00,6.1464,1.7927,6.4025,0.031200000000000002,0.0091,0.0325,6.1152,1.7836,6.37,5.964,1.7395,6.2125,0.031200000000000002,0.0091,0.0325,5.9328,1.7304,6.18
2020-11-14 17:00:00,6.35808,1.85444,6.623,0.03168,0.00924,0.033,6.3264,1.8452000000000002,6.59,6.16608,1.79844,6.423,0.03168,0.00924,0.033,6.1344,1.7892000000000001,6.39
2020-11-14 17:30:00,6.50208,1.8964400000000001,6.773,0.03168,0.00924,0.033,6.4704,1.8872,6.74,6.31008,1.84044,6.573,0.03168,0.00924,0.033,6.2784,1.8312,6.54
2020-11-14 18:00:00,6.51168,1.89924,6.783,0.03168,0.00924,0.033,6.48,1.8900000000000001,6.75,6.31968,1.8432400000000002,6.583,0.03168,0.00924,0.033,6.288,1.834,6.55
2020-11-14 18:30:00,6.32976,1.84618,6.5935,0.03216,0.009380000000000001,0.0335,6.2976,1.8368,6.5600000000000005,6.13776,1.79018,6.3935,0.03216,0.009380000000000001,0.0335,6.1056,1.7808000000000002,6.36
2020-11-14 19:00:00,6.14736,1.79298,6.4035,0.03216,0.009380000000000001,0.0335,6.1152,1.7836,6.37,5.96496,1.73978,6.2135,0.03216,0.009380000000000001,0.0335,5.9328,1.7304,6.18
2020-11-14 19:30:00,5.84976,1.70618,6.0935,0.03216,0.009380000000000001,0.0335,5.8176,1.6968,6.06,5.67696,1.65578,5.9135,0.03216,0.009380000000000001,0.0335,5.6448,1.6464,5.88
2020-11-14 20:00:00,5.61936,1.63898,5.8535,0.03216,0.009380000000000001,0.0335,5.5872,1.6296,5.82,5.44656,1.58858,5.6735,0.03216,0.009380000000000001,0.0335,5.4144,1.5792000000000002,5.64
2020-11-14 20:30:00,5.44656,1.58858,5.6735,0.03216,0.009380000000000001,0.0335,5.4144,1.5792000000000002,5.64,5.28336,1.54098,5.5035,0.03216,0.009380000000000001,0.0335,5.2512,1.5316,5.47
2020-11-14 21:00:00,5.36976,1.5661800000000001,5.5935,0.03216,0.009380000000000001,0.0335,5.3376,1.5568,5.5600000000000005,5.20656,1.51858,5.4235,0.03216,0.009380000000000001,0.0335,5.1744,1.5091999999999999,5.39
2020-11-14 21:30:00,5.16864,1.50752,5.384,0.03264,0.00952,0.034,5.136,1.498,5.35,5.01504,1.46272,5.224,0.03264,0.00952,0.034,4.9824,1.4532,5.19
2020-11-14 22:00:00,5.01456,1.46258,5.2235,0.03216,0.009380000000000001,0.0335,4.9824,1.4532,5.19,4.86096,1.41778,5.0635,0.03216,0.009380000000000001,0.0335,4.8288,1.4084,5.03
2020-11-14 22:30:00,4.79376,1.39818,4.9935,0.03216,0.009380000000000001,0.0335,4.7616,1.3888,4.96,4.64976,1.3561800000000002,4.8435,0.03216,0.009380000000000001,0.0335,4.6176,1.3468,4.8100000000000005
2020-11-14 23:00:00,4.53504,1.32272,4.724,0.03264,0.00952,0.034,4.5024,1.3132000000000001,4.69,4.39104,1.28072,4.574,0.03264,0.00952,0.034,4.3584,1.2711999999999999,4.54
2020-11-14 23:30:00,4.39008,1.28044,4.573,0.03168,0.00924,0.033,4.3584,1.2711999999999999,4.54,4.25568,1.24124,4.433,0.03168,0.00924,0.033,4.224,1.232,4.4
2020-11-15 00:00:00,4.20816,1.2273800000000001,4.3835,0.03216,0.009380000000000001,0.0335,4.176,1.218,4.35,4.08336,1.19098,4.2535,0.03216,0.009380000000000001,0.0335,4.0512,1.1816,4.22
2020-11-15 00:30:00,4.16016,1.21338,4.3335,0.03216,0.009380000000000001,0.0335,4.128,1.204,4.3,4.02576,1.17418,4.1935,0.03216,0.009380000000000001,0.0335,3.9936,1.1648,4.16
2020-11-15 01:00:00,4.16016,1.21338,4.3335,0.03216,0.009380000000000001,0.0335,4.128,1.204,4.3,4.02576,1.17418,4.1935,0.03216,0.009380000000000001,0.0335,3.9936,1.1648,4.16
2020-11-15 01:30:00,4.09296,1.19378,4.2635,0.03216,0.009380000000000001,0.0335,4.0608,1.1844000000000001,4.23,3.96816,1.15738,4.1335,0.03216,0.009380000000000001,0.0335,3.936,1.148,4.1
2020-11-15 02:00:00,4.00656,1.16858,4.1735,0.03216,0.009380000000000001,0.0335,3.9744,1.1592,4.14,3.88176,1.13218,4.0435,0.03216,0.009380000000000001,0.0335,3.8496,1.1228,4.01
2020-11-15 02:30:00,3.93936,1.14898,4.1035,0.03216,0.009380000000000001,0.0335,3.9072,1.1396,4.07,3.8049600000000003,1.10978,3.9635,0.03216,0.009380000000000001,0.0335,3.7728,1.1004,3.93
2020-11-15 03:00:00,3.85296,1.12378,4.0135,0.03216,0.009380000000000001,0.0335,3.8208,1.1144,3.98,3.72816,1.08738,3.8835,0.03216,0.009380000000000001,0.0335,3.696,1.078,3.85
2020-11-15 03:30:00,3.77616,1.10138,3.9335,0.03216,0.009380000000000001,0.0335,3.7439999999999998,1.092,3.9,3.65136,1.06498,3.8035,0.03216,0.009380000000000001,0.0335,3.6192,1.0556,3.77
2020-11-15 04:00:00,3.71856,1.08458,3.8735,0.03216,0.009380000000000001,0.0335,3.6864,1.0752,3.84,3.59376,1.04818,3.7435,0.03216,0.009380000000000001,0.0335,3.5616,1.0388,3.71
2020-11-15 04:30:00,3.71904,1.08472,3.874,0.03264,0.00952,0.034,3.6864,1.0752,3.84,3.5846400000000003,1.04552,3.734,0.03264,0.00952,0.034,3.552,1.036,3.7
2020-11-15 05:00:00,3.68064,1.07352,3.834,0.03264,0.00952,0.034,3.648,1.064,3.8,3.55584,1.03712,3.7039999999999997,0.03264,0.00952,0.034,3.5232,1.0276,3.67
2020-11-15 05:30:00,3.70944,1.08192,3.864,0.03264,0.00952,0.034,3.6768,1.0724,3.83,3.5846400000000003,1.04552,3.734,0.03264,0.00952,0.034,3.552,1.036,3.7
2020-11-15 06:00:00,3.80544,1.10992,3.964,0.03264,0.00952,0.034,3.7728,1.1004,3.93,3.68064,1.07352,3.834,0.03264,0.00952,0.034,3.648,1.064,3.8
2020-11-15 06:30:00,3.95904,1.15472,4.124,0.03264,0.00952,0.034,3.9264,1.1452,4.09,3.8342400000000003,1.11832,3.9939999999999998,0.03264,0.00952,0.034,3.8016,1.1088,3.96
2020-11-15 07:00:00,4.02624,1.17432,4.194,0.03264,0.00952,0.034,3.9936,1.1648,4.16,3.89184,1.1351200000000001,4.054,0.03264,0.00952,0.034,3.8592,1.1256,4.02
2020-11-15 07:30:00,4.19904,1.22472,4.374,0.03264,0.00952,0.034,4.1664,1.2152,4.34,4.07424,1.18832,4.244,0.03264,0.00952,0.034,4.0416,1.1788,4.21
2020-11-15 08:00:00,4.28592,1.25006,4.4645,0.033120000000000004,0.00966,0.0345,4.2528,1.2404,4.43,4.15152,1.21086,4.3245000000000005,0.033120000000000004,0.00966,0.0345,4.1184,1.2012,4.29
2020-11-15 08:30:00,4.4688,1.3034,4.655,0.033600000000000005,0.0098,0.035,4.4352,1.2936,4.62,4.3344000000000005,1.2642,4.515,0.033600000000000005,0.0098,0.035,4.3008,1.2544,4.48
2020-11-15 09:00:00,4.73808,1.3819400000000002,4.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.704,1.3719999999999999,4.9,4.59408,1.33994,4.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5600000000000005,1.33,4.75
2020-11-15 09:30:00,5.08368,1.4827400000000002,5.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0496,1.4727999999999999,5.26,4.93008,1.43794,5.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.896,1.428,5.1
2020-11-15 10:00:00,5.37168,1.56674,5.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3376,1.5568,5.5600000000000005,5.20848,1.5191400000000002,5.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1744,1.5091999999999999,5.39
2020-11-15 10:30:00,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72,5.35296,1.56128,5.5760000000000005,0.03456,0.01008,0.036000000000000004,5.3184000000000005,1.5512000000000001,5.54
2020-11-15 11:00:00,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72,5.35296,1.56128,5.5760000000000005,0.03456,0.01008,0.036000000000000004,5.3184000000000005,1.5512000000000001,5.54
2020-11-15 11:30:00,5.48736,1.6004800000000001,5.716,0.03456,0.01008,0.036000000000000004,5.4528,1.5904,5.68,5.31456,1.55008,5.536,0.03456,0.01008,0.036000000000000004,5.28,1.54,5.5
2020-11-15 12:00:00,5.56416,1.62288,5.796,0.03456,0.01008,0.036000000000000004,5.5296,1.6128,5.76,5.39136,1.57248,5.616,0.03456,0.01008,0.036000000000000004,5.3568,1.5624,5.58
2020-11-15 12:30:00,5.60256,1.63408,5.836,0.03456,0.01008,0.036000000000000004,5.568,1.624,5.8,5.42976,1.5836800000000002,5.656,0.03456,0.01008,0.036000000000000004,5.3952,1.5735999999999999,5.62
2020-11-15 13:00:00,5.68896,1.65928,5.926,0.03456,0.01008,0.036000000000000004,5.6544,1.6492,5.89,5.50656,1.60608,5.736,0.03456,0.01008,0.036000000000000004,5.472,1.596,5.7
2020-11-15 13:30:00,5.78496,1.68728,6.026,0.03456,0.01008,0.036000000000000004,5.7504,1.6772,5.99,5.61216,1.6368800000000001,5.846,0.03456,0.01008,0.036000000000000004,5.5776,1.6268,5.8100000000000005
2020-11-15 14:00:00,5.8512,1.7066,6.095,0.033600000000000005,0.0098,0.035,5.8176,1.6968,6.06,5.6784,1.6562000000000001,5.915,0.033600000000000005,0.0098,0.035,5.6448,1.6464,5.88
2020-11-15 14:30:00,5.78496,1.68728,6.026,0.03456,0.01008,0.036000000000000004,5.7504,1.6772,5.99,5.61216,1.6368800000000001,5.846,0.03456,0.01008,0.036000000000000004,5.5776,1.6268,5.8100000000000005
2020-11-15 15:00:00,5.80416,1.6928800000000002,6.046,0.03456,0.01008,0.036000000000000004,5.7696000000000005,1.6828,6.01,5.63136,1.64248,5.866,0.03456,0.01008,0.036000000000000004,5.5968,1.6324,5.83
2020-11-15 15:30:00,5.84208,1.70394,6.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.808,1.694,6.05,5.6692800000000005,1.65354,5.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6352,1.6436000000000002,5.87
2020-11-15 16:00:00,6.1104,1.7822,6.365,0.033600000000000005,0.0098,0.035,6.0768,1.7724000000000002,6.33,5.9184,1.7262,6.165,0.033600000000000005,0.0098,0.035,5.8848,1.7164000000000001,6.13
2020-11-15 16:30:00,6.42528,1.87404,6.693,0.03168,0.00924,0.033,6.3936,1.8648,6.66,6.23328,1.81804,6.493,0.03168,0.00924,0.033,6.2016,1.8088000000000002,6.46
2020-11-15 17:00:00,6.6177600000000005,1.93018,6.8935,0.03216,0.009380000000000001,0.0335,6.5856,1.9208,6.86,6.41616,1.87138,6.6835,0.03216,0.009380000000000001,0.0335,6.384,1.862,6.65
2020-11-15 17:30:00,6.70464,1.95552,6.984,0.03264,0.00952,0.034,6.672,1.9460000000000002,6.95,6.50304,1.8967200000000002,6.774,0.03264,0.00952,0.034,6.4704,1.8872,6.74
2020-11-15 18:00:00,6.63744,1.93592,6.914,0.03264,0.00952,0.034,6.6048,1.9264000000000001,6.88,6.44544,1.87992,6.714,0.03264,0.00952,0.034,6.4128,1.8704,6.68
2020-11-15 18:30:00,6.41616,1.87138,6.6835,0.03216,0.009380000000000001,0.0335,6.384,1.862,6.65,6.22416,1.8153800000000002,6.4835,0.03216,0.009380000000000001,0.0335,6.192,1.806,6.45
2020-11-15 19:00:00,6.21456,1.81258,6.4735,0.03216,0.009380000000000001,0.0335,6.1824,1.8032,6.44,6.03216,1.7593800000000002,6.2835,0.03216,0.009380000000000001,0.0335,6.0,1.75,6.25
2020-11-15 19:30:00,5.92704,1.72872,6.174,0.03264,0.00952,0.034,5.8944,1.7192,6.14,5.75424,1.67832,5.994,0.03264,0.00952,0.034,5.7216000000000005,1.6688,5.96
2020-11-15 20:00:00,5.75328,1.6780400000000002,5.993,0.03168,0.00924,0.033,5.7216000000000005,1.6688,5.96,5.58048,1.62764,5.813,0.03168,0.00924,0.033,5.5488,1.6184,5.78
2020-11-15 20:30:00,5.59968,1.63324,5.833,0.03168,0.00924,0.033,5.568,1.624,5.8,5.43648,1.5856400000000002,5.663,0.03168,0.00924,0.033,5.4048,1.5764,5.63
2020-11-15 21:00:00,5.41776,1.58018,5.6435,0.03216,0.009380000000000001,0.0335,5.3856,1.5708,5.61,5.25456,1.53258,5.4735,0.03216,0.009380000000000001,0.0335,5.2224,1.5232,5.44
2020-11-15 21:30:00,5.22576,1.52418,5.4435,0.03216,0.009380000000000001,0.0335,5.1936,1.5148000000000001,5.41,5.06256,1.47658,5.2735,0.03216,0.009380000000000001,0.0335,5.0304,1.4672,5.24
2020-11-15 22:00:00,5.0328,1.4679,5.2425,0.031200000000000002,0.0091,0.0325,5.0016,1.4588,5.21,4.8792,1.4231,5.0825,0.031200000000000002,0.0091,0.0325,4.848,1.4140000000000001,5.05
2020-11-15 22:30:00,4.8796800000000005,1.42324,5.083,0.03168,0.00924,0.033,4.848,1.4140000000000001,5.05,4.73568,1.38124,4.933,0.03168,0.00924,0.033,4.704,1.3719999999999999,4.9
2020-11-15 23:00:00,4.63968,1.35324,4.833,0.03168,0.00924,0.033,4.608,1.344,4.8,4.49568,1.31124,4.683,0.03168,0.00924,0.033,4.464,1.302,4.65
2020-11-15 23:30:00,4.41888,1.28884,4.603,0.03168,0.00924,0.033,4.3872,1.2796,4.57,4.28448,1.24964,4.463,0.03168,0.00924,0.033,4.2528,1.2404,4.43
2020-11-16 00:00:00,4.29408,1.25244,4.473,0.03168,0.00924,0.033,4.2624,1.2432,4.44,4.15968,1.21324,4.333,0.03168,0.00924,0.033,4.128,1.204,4.3
2020-11-16 00:30:00,4.22736,1.23298,4.4035,0.03216,0.009380000000000001,0.0335,4.1952,1.2236,4.37,4.09296,1.19378,4.2635,0.03216,0.009380000000000001,0.0335,4.0608,1.1844000000000001,4.23
2020-11-16 01:00:00,4.25616,1.24138,4.4335,0.03216,0.009380000000000001,0.0335,4.224,1.232,4.4,4.12176,1.20218,4.2935,0.03216,0.009380000000000001,0.0335,4.0896,1.1928,4.26
2020-11-16 01:30:00,4.15056,1.21058,4.3235,0.03216,0.009380000000000001,0.0335,4.1184,1.2012,4.29,4.01616,1.17138,4.1835,0.03216,0.009380000000000001,0.0335,3.984,1.162,4.15
2020-11-16 02:00:00,3.9585600000000003,1.15458,4.1235,0.03216,0.009380000000000001,0.0335,3.9264,1.1452,4.09,3.82416,1.11538,3.9835000000000003,0.03216,0.009380000000000001,0.0335,3.792,1.106,3.95
2020-11-16 02:30:00,3.89136,1.13498,4.0535,0.03216,0.009380000000000001,0.0335,3.8592,1.1256,4.02,3.76656,1.0985800000000001,3.9235,0.03216,0.009380000000000001,0.0335,3.7344,1.0892,3.89
2020-11-16 03:00:00,3.79536,1.10698,3.9535,0.03216,0.009380000000000001,0.0335,3.7632,1.0976,3.92,3.67056,1.07058,3.8235,0.03216,0.009380000000000001,0.0335,3.6384,1.0612,3.79
2020-11-16 03:30:00,3.74736,1.09298,3.9035,0.03216,0.009380000000000001,0.0335,3.7152000000000003,1.0836000000000001,3.87,3.62256,1.05658,3.7735000000000003,0.03216,0.009380000000000001,0.0335,3.5904,1.0472,3.74
2020-11-16 04:00:00,3.71808,1.08444,3.873,0.03168,0.00924,0.033,3.6864,1.0752,3.84,3.59328,1.04804,3.743,0.03168,0.00924,0.033,3.5616,1.0388,3.71
2020-11-16 04:30:00,3.7382400000000002,1.09032,3.894,0.03264,0.00952,0.034,3.7056,1.0808,3.86,3.62304,1.05672,3.774,0.03264,0.00952,0.034,3.5904,1.0472,3.74
2020-11-16 05:00:00,3.77616,1.10138,3.9335,0.03216,0.009380000000000001,0.0335,3.7439999999999998,1.092,3.9,3.65136,1.06498,3.8035,0.03216,0.009380000000000001,0.0335,3.6192,1.0556,3.77
2020-11-16 05:30:00,3.92976,1.14618,4.0935,0.03216,0.009380000000000001,0.0335,3.8976,1.1368,4.06,3.8049600000000003,1.10978,3.9635,0.03216,0.009380000000000001,0.0335,3.7728,1.1004,3.93
2020-11-16 06:00:00,4.09248,1.19364,4.263,0.03168,0.00924,0.033,4.0608,1.1844000000000001,4.23,3.95808,1.1544400000000001,4.123,0.03168,0.00924,0.033,3.9264,1.1452,4.09
2020-11-16 06:30:00,4.40976,1.28618,4.5935,0.03216,0.009380000000000001,0.0335,4.3776,1.2768,4.5600000000000005,4.26576,1.24418,4.4435,0.03216,0.009380000000000001,0.0335,4.2336,1.2348,4.41
2020-11-16 07:00:00,4.77504,1.39272,4.974,0.03264,0.00952,0.034,4.7424,1.3832,4.94,4.62144,1.34792,4.814,0.03264,0.00952,0.034,4.5888,1.3384,4.78
2020-11-16 07:30:00,5.32272,1.55246,5.5445,0.033120000000000004,0.00966,0.0345,5.2896,1.5428000000000002,5.51,5.14992,1.5020600000000002,5.3645,0.033120000000000004,0.00966,0.0345,5.1168,1.4924,5.33
2020-11-16 08:00:00,5.7648,1.6814,6.005,0.033600000000000005,0.0098,0.035,5.7312,1.6716000000000002,5.97,5.592,1.631,5.825,0.033600000000000005,0.0098,0.035,5.5584,1.6212,5.79
2020-11-16 08:30:00,6.16752,1.79886,6.4245,0.033120000000000004,0.00966,0.0345,6.1344,1.7892000000000001,6.39,5.98512,1.74566,6.2345,0.033120000000000004,0.00966,0.0345,5.952,1.736,6.2
2020-11-16 09:00:00,6.40848,1.86914,6.6754999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3744,1.8592,6.64,6.20688,1.81034,6.4655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1728,1.8004,6.43
2020-11-16 09:30:00,6.73488,1.96434,7.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7008,1.9544000000000001,6.98,6.53328,1.9055400000000002,6.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4992,1.8956,6.77
2020-11-16 10:00:00,6.7828800000000005,1.9783400000000002,7.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7488,1.9684,7.03,6.58128,1.91954,6.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5472,1.9096000000000002,6.82
2020-11-16 10:30:00,6.7344,1.9642,7.015,0.033600000000000005,0.0098,0.035,6.7008,1.9544000000000001,6.98,6.5328,1.9054000000000002,6.805,0.033600000000000005,0.0098,0.035,6.4992,1.8956,6.77
2020-11-16 11:00:00,6.61008,1.92794,6.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5760000000000005,1.9180000000000001,6.85,6.41808,1.87194,6.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.384,1.862,6.65
2020-11-16 11:30:00,6.552,1.911,6.825,0.033600000000000005,0.0098,0.035,6.5184,1.9012,6.79,6.3504,1.8522,6.615,0.033600000000000005,0.0098,0.035,6.3168,1.8424,6.58
2020-11-16 12:00:00,6.5808,1.9194,6.855,0.033600000000000005,0.0098,0.035,6.5472,1.9096000000000002,6.82,6.3888,1.8634,6.655,0.033600000000000005,0.0098,0.035,6.3552,1.8536000000000001,6.62
2020-11-16 12:30:00,6.7248,1.9614,7.005,0.033600000000000005,0.0098,0.035,6.6912,1.9516,6.97,6.5232,1.9026,6.795,0.033600000000000005,0.0098,0.035,6.4896,1.8928,6.76
2020-11-16 13:00:00,6.68688,1.9503400000000002,6.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6528,1.9404,6.93,6.48528,1.89154,6.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4512,1.8816000000000002,6.72
2020-11-16 13:30:00,6.64848,1.93914,6.9254999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6144,1.9292,6.89,6.44688,1.8803400000000001,6.7155000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4128,1.8704,6.68
2020-11-16 14:00:00,6.6384,1.9362,6.915,0.033600000000000005,0.0098,0.035,6.6048,1.9264000000000001,6.88,6.4368,1.8774000000000002,6.705,0.033600000000000005,0.0098,0.035,6.4032,1.8676,6.67
2020-11-16 14:30:00,6.63888,1.93634,6.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6048,1.9264000000000001,6.88,6.43728,1.8775400000000002,6.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4032,1.8676,6.67
2020-11-16 15:00:00,6.64848,1.93914,6.9254999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6144,1.9292,6.89,6.44688,1.8803400000000001,6.7155000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4128,1.8704,6.68
2020-11-16 15:30:00,6.61008,1.92794,6.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5760000000000005,1.9180000000000001,6.85,6.40848,1.86914,6.6754999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3744,1.8592,6.64
2020-11-16 16:00:00,6.7632,1.9726,7.045,0.033600000000000005,0.0098,0.035,6.7296,1.9628,7.01,6.5616,1.9138000000000002,6.835,0.033600000000000005,0.0098,0.035,6.5280000000000005,1.904,6.8
2020-11-16 16:30:00,6.85968,2.00074,7.1455,0.13008,0.03794,0.1355,6.7296,1.9628,7.01,6.65808,1.9419400000000002,6.9355,0.13008,0.03794,0.1355,6.5280000000000005,1.904,6.8
2020-11-16 17:00:00,7.02192,2.04806,7.3145,0.13872,0.04046,0.14450000000000002,6.8832,2.0076,7.17,6.82032,1.98926,7.1045,0.13872,0.04046,0.14450000000000002,6.6815999999999995,1.9488,6.96
2020-11-16 17:30:00,7.06944,2.06192,7.364,0.13824,0.04032,0.14400000000000002,6.9312000000000005,2.0216,7.22,6.85824,2.00032,7.144,0.13824,0.04032,0.14400000000000002,6.72,1.96,7.0
2020-11-16 18:00:00,6.8688,2.0034,7.155,0.13920000000000002,0.040600000000000004,0.145,6.7296,1.9628,7.01,6.6672,1.9445999999999999,6.945,0.13920000000000002,0.040600000000000004,0.145,6.5280000000000005,1.904,6.8
2020-11-16 18:30:00,6.61584,1.9296200000000001,6.8915,0.14544,0.042420000000000006,0.1515,6.4704,1.8872,6.74,6.41424,1.8708200000000001,6.6815,0.14544,0.042420000000000006,0.1515,6.2688,1.8284,6.53
2020-11-16 19:00:00,6.39072,1.86396,6.657,0.16992000000000002,0.04956000000000001,0.177,6.2208,1.8144,6.48,6.20832,1.8107600000000001,6.467,0.16992000000000002,0.04956000000000001,0.177,6.0384,1.7612,6.29
2020-11-16 19:30:00,6.24528,1.8215400000000002,6.5055,0.11088,0.03234,0.1155,6.1344,1.7892000000000001,6.39,6.07248,1.77114,6.3255,0.11088,0.03234,0.1155,5.9616,1.7388,6.21
2020-11-16 20:00:00,6.04896,1.76428,6.301,0.02976,0.00868,0.031,6.0192,1.7556,6.27,5.86656,1.71108,6.111,0.02976,0.00868,0.031,5.8368,1.7024,6.08
2020-11-16 20:30:00,5.7988800000000005,1.69134,6.0405,0.029280000000000004,0.00854,0.030500000000000003,5.7696000000000005,1.6828,6.01,5.61648,1.63814,5.8505,0.029280000000000004,0.00854,0.030500000000000003,5.5872,1.6296,5.82
2020-11-16 21:00:00,5.65584,1.64962,5.8915,0.030240000000000003,0.008820000000000001,0.0315,5.6256,1.6408,5.86,5.48304,1.59922,5.7115,0.030240000000000003,0.008820000000000001,0.0315,5.4528,1.5904,5.68
2020-11-16 21:30:00,5.41584,1.57962,5.6415,0.030240000000000003,0.008820000000000001,0.0315,5.3856,1.5708,5.61,5.25264,1.5320200000000002,5.4715,0.030240000000000003,0.008820000000000001,0.0315,5.2224,1.5232,5.44
2020-11-16 22:00:00,5.15664,1.5040200000000001,5.3715,0.030240000000000003,0.008820000000000001,0.0315,5.1264,1.4952,5.34,5.00304,1.45922,5.2115,0.030240000000000003,0.008820000000000001,0.0315,4.9728,1.4504000000000001,5.18
2020-11-16 22:30:00,4.94544,1.44242,5.1515,0.030240000000000003,0.008820000000000001,0.0315,4.9152000000000005,1.4336,5.12,4.7918400000000005,1.39762,4.9915,0.030240000000000003,0.008820000000000001,0.0315,4.7616,1.3888,4.96
2020-11-16 23:00:00,4.6776,1.3643,4.8725000000000005,0.031200000000000002,0.0091,0.0325,4.6464,1.3552,4.84,4.5336,1.3223,4.7225,0.031200000000000002,0.0091,0.0325,4.5024,1.3132000000000001,4.69
2020-11-16 23:30:00,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59,4.2936,1.2523,4.4725,0.031200000000000002,0.0091,0.0325,4.2624,1.2432,4.44
2020-11-17 00:00:00,4.2648,1.2439,4.4425,0.031200000000000002,0.0091,0.0325,4.2336,1.2348,4.41,4.1304,1.2047,4.3025,0.031200000000000002,0.0091,0.0325,4.0992,1.1956,4.27
2020-11-17 00:30:00,4.1592,1.2131,4.3325,0.031200000000000002,0.0091,0.0325,4.128,1.204,4.3,4.0248,1.1739,4.1925,0.031200000000000002,0.0091,0.0325,3.9936,1.1648,4.16
2020-11-17 01:00:00,4.28352,1.24936,4.462,0.030720000000000004,0.008960000000000001,0.032,4.2528,1.2404,4.43,4.13952,1.20736,4.312,0.030720000000000004,0.008960000000000001,0.032,4.1088000000000005,1.1984,4.28
2020-11-17 01:30:00,4.2168,1.2299,4.3925,0.031200000000000002,0.0091,0.0325,4.1856,1.2208,4.36,4.0824,1.1907,4.2525,0.031200000000000002,0.0091,0.0325,4.0512,1.1816,4.22
2020-11-17 02:00:00,4.11072,1.19896,4.282,0.030720000000000004,0.008960000000000001,0.032,4.08,1.19,4.25,3.98592,1.16256,4.152,0.030720000000000004,0.008960000000000001,0.032,3.9552,1.1536,4.12
2020-11-17 02:30:00,4.04352,1.17936,4.212,0.030720000000000004,0.008960000000000001,0.032,4.0128,1.1703999999999999,4.18,3.91872,1.14296,4.082,0.030720000000000004,0.008960000000000001,0.032,3.888,1.134,4.05
2020-11-17 03:00:00,3.96672,1.15696,4.132,0.030720000000000004,0.008960000000000001,0.032,3.936,1.148,4.1,3.84192,1.12056,4.002,0.030720000000000004,0.008960000000000001,0.032,3.8112,1.1116,3.9699999999999998
2020-11-17 03:30:00,4.0056,1.1683,4.1725,0.031200000000000002,0.0091,0.0325,3.9744,1.1592,4.14,3.8808,1.1319,4.0425,0.031200000000000002,0.0091,0.0325,3.8496,1.1228,4.01
2020-11-17 04:00:00,3.9292800000000003,1.14604,4.093,0.03168,0.00924,0.033,3.8976,1.1368,4.06,3.80448,1.10964,3.963,0.03168,0.00924,0.033,3.7728,1.1004,3.93
2020-11-17 04:30:00,3.90048,1.13764,4.063,0.03168,0.00924,0.033,3.8688000000000002,1.1284,4.03,3.76608,1.09844,3.923,0.03168,0.00924,0.033,3.7344,1.0892,3.89
2020-11-17 05:00:00,3.94848,1.15164,4.113,0.03168,0.00924,0.033,3.9168000000000003,1.1424,4.08,3.81408,1.11244,3.973,0.03168,0.00924,0.033,3.7824,1.1032,3.94
2020-11-17 05:30:00,4.11168,1.19924,4.283,0.03168,0.00924,0.033,4.08,1.19,4.25,3.97728,1.16004,4.143,0.03168,0.00924,0.033,3.9455999999999998,1.1508,4.11
2020-11-17 06:00:00,4.26528,1.24404,4.443,0.03168,0.00924,0.033,4.2336,1.2348,4.41,4.13088,1.20484,4.303,0.03168,0.00924,0.033,4.0992,1.1956,4.27
2020-11-17 06:30:00,4.56288,1.33084,4.753,0.03168,0.00924,0.033,4.5312,1.3216,4.72,4.41888,1.28884,4.603,0.03168,0.00924,0.033,4.3872,1.2796,4.57
2020-11-17 07:00:00,4.84176,1.41218,5.0435,0.03216,0.009380000000000001,0.0335,4.8096,1.4028,5.01,4.68816,1.36738,4.8835,0.03216,0.009380000000000001,0.0335,4.656,1.358,4.85
2020-11-17 07:30:00,5.30304,1.54672,5.524,0.03264,0.00952,0.034,5.2704,1.5372,5.49,5.13024,1.49632,5.344,0.03264,0.00952,0.034,5.0976,1.4868000000000001,5.31
2020-11-17 08:00:00,5.73552,1.67286,5.9745,0.033120000000000004,0.00966,0.0345,5.7024,1.6632,5.94,5.56272,1.62246,5.7945,0.033120000000000004,0.00966,0.0345,5.5296,1.6128,5.76
2020-11-17 08:30:00,6.03312,1.7596600000000002,6.2845,0.033120000000000004,0.00966,0.0345,6.0,1.75,6.25,5.85072,1.70646,6.0945,0.033120000000000004,0.00966,0.0345,5.8176,1.6968,6.06
2020-11-17 09:00:00,6.29328,1.83554,6.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2592,1.8256000000000001,6.52,6.10128,1.77954,6.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0672,1.7696,6.32
2020-11-17 09:30:00,6.48528,1.89154,6.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4512,1.8816000000000002,6.72,6.29328,1.83554,6.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2592,1.8256000000000001,6.52
2020-11-17 10:00:00,6.46608,1.8859400000000002,6.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.432,1.876,6.7,6.27408,1.8299400000000001,6.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.24,1.82,6.5
2020-11-17 10:30:00,6.42336,1.87348,6.691,0.02976,0.00868,0.031,6.3936,1.8648,6.66,6.2313600000000005,1.8174800000000002,6.491,0.02976,0.00868,0.031,6.2016,1.8088000000000002,6.46
2020-11-17 11:00:00,6.53184,1.9051200000000001,6.804,0.02304,0.00672,0.024,6.5088,1.8984,6.78,6.33024,1.84632,6.594,0.02304,0.00672,0.024,6.3072,1.8396,6.57
2020-11-17 11:30:00,6.56256,1.9140800000000002,6.836,0.03456,0.01008,0.036000000000000004,6.5280000000000005,1.904,6.8,6.36096,1.85528,6.626,0.03456,0.01008,0.036000000000000004,6.3264,1.8452000000000002,6.59
2020-11-17 12:00:00,6.74448,1.96714,7.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7104,1.9572,6.99,6.54288,1.90834,6.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5088,1.8984,6.78
2020-11-17 12:30:00,6.7632,1.9726,7.045,0.033600000000000005,0.0098,0.035,6.7296,1.9628,7.01,6.552,1.911,6.825,0.033600000000000005,0.0098,0.035,6.5184,1.9012,6.79
2020-11-17 13:00:00,6.73488,1.96434,7.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7008,1.9544000000000001,6.98,6.53328,1.9055400000000002,6.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4992,1.8956,6.77
2020-11-17 13:30:00,6.7632,1.9726,7.045,0.033600000000000005,0.0098,0.035,6.7296,1.9628,7.01,6.5616,1.9138000000000002,6.835,0.033600000000000005,0.0098,0.035,6.5280000000000005,1.904,6.8
2020-11-17 14:00:00,6.77328,1.97554,7.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7392,1.9656,7.02,6.57168,1.91674,6.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5376,1.9068,6.8100000000000005
2020-11-17 14:30:00,6.69696,1.9532800000000001,6.976,0.03456,0.01008,0.036000000000000004,6.6624,1.9432,6.94,6.5049600000000005,1.89728,6.776,0.03456,0.01008,0.036000000000000004,6.4704,1.8872,6.74
2020-11-17 15:00:00,6.65808,1.9419400000000002,6.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.624,1.932,6.9,6.45648,1.88314,6.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4224,1.8732000000000002,6.69
2020-11-17 15:30:00,6.48576,1.89168,6.756,0.03456,0.01008,0.036000000000000004,6.4512,1.8816000000000002,6.72,6.28416,1.83288,6.546,0.03456,0.01008,0.036000000000000004,6.2496,1.8228,6.51
2020-11-17 16:00:00,6.8304,1.9922,7.115,0.033600000000000005,0.0098,0.035,6.7968,1.9824000000000002,7.08,6.6288,1.9334,6.905,0.033600000000000005,0.0098,0.035,6.5952,1.9236,6.87
2020-11-17 16:30:00,7.09728,2.07004,7.393,0.03168,0.00924,0.033,7.0656,2.0608,7.36,6.88608,2.00844,7.173,0.03168,0.00924,0.033,6.8544,1.9992,7.14
2020-11-17 17:00:00,7.29072,2.12646,7.5945,0.033120000000000004,0.00966,0.0345,7.2576,2.1168,7.5600000000000005,7.07952,2.06486,7.3745,0.033120000000000004,0.00966,0.0345,7.0464,2.0552,7.34
2020-11-17 17:30:00,7.29072,2.12646,7.5945,0.033120000000000004,0.00966,0.0345,7.2576,2.1168,7.5600000000000005,7.07952,2.06486,7.3745,0.033120000000000004,0.00966,0.0345,7.0464,2.0552,7.34
2020-11-17 18:00:00,7.19472,2.09846,7.4945,0.033120000000000004,0.00966,0.0345,7.1616,2.0888,7.46,6.99312,2.03966,7.2845,0.033120000000000004,0.00966,0.0345,6.96,2.03,7.25
2020-11-17 18:30:00,6.95424,2.02832,7.244,0.03264,0.00952,0.034,6.9216,2.0188,7.21,6.76224,1.97232,7.044,0.03264,0.00952,0.034,6.7296,1.9628,7.01
2020-11-17 19:00:00,6.63744,1.93592,6.914,0.03264,0.00952,0.034,6.6048,1.9264000000000001,6.88,6.44544,1.87992,6.714,0.03264,0.00952,0.034,6.4128,1.8704,6.68
2020-11-17 19:30:00,6.36912,1.85766,6.6345,0.033120000000000004,0.00966,0.0345,6.336,1.8479999999999999,6.6,6.18672,1.8044600000000002,6.4445,0.033120000000000004,0.00966,0.0345,6.1536,1.7948,6.41
2020-11-17 20:00:00,6.16656,1.79858,6.4235,0.03216,0.009380000000000001,0.0335,6.1344,1.7892000000000001,6.39,5.98416,1.74538,6.2335,0.03216,0.009380000000000001,0.0335,5.952,1.736,6.2
2020-11-17 20:30:00,5.87856,1.7145800000000002,6.1235,0.03216,0.009380000000000001,0.0335,5.8464,1.7052,6.09,5.70576,1.66418,5.9435,0.03216,0.009380000000000001,0.0335,5.6736,1.6548,5.91
2020-11-17 21:00:00,5.66736,1.65298,5.9035,0.03216,0.009380000000000001,0.0335,5.6352,1.6436000000000002,5.87,5.49456,1.6025800000000001,5.7235,0.03216,0.009380000000000001,0.0335,5.4624,1.5932,5.69
2020-11-17 21:30:00,5.48496,1.59978,5.7135,0.03216,0.009380000000000001,0.0335,5.4528,1.5904,5.68,5.32176,1.55218,5.5435,0.03216,0.009380000000000001,0.0335,5.2896,1.5428000000000002,5.51
2020-11-17 22:00:00,5.24544,1.5299200000000002,5.464,0.03264,0.00952,0.034,5.2128,1.5204,5.43,5.09184,1.48512,5.304,0.03264,0.00952,0.034,5.0592,1.4756,5.27
2020-11-17 22:30:00,5.01552,1.46286,5.2245,0.033120000000000004,0.00966,0.0345,4.9824,1.4532,5.19,4.86192,1.41806,5.0645,0.033120000000000004,0.00966,0.0345,4.8288,1.4084,5.03
2020-11-17 23:00:00,4.67952,1.36486,4.8745,0.033120000000000004,0.00966,0.0345,4.6464,1.3552,4.84,4.53552,1.32286,4.7245,0.033120000000000004,0.00966,0.0345,4.5024,1.3132000000000001,4.69
2020-11-17 23:30:00,4.47792,1.30606,4.6645,0.033120000000000004,0.00966,0.0345,4.4448,1.2964,4.63,4.34352,1.26686,4.5245,0.033120000000000004,0.00966,0.0345,4.3104,1.2572,4.49
2020-11-18 00:00:00,4.3536,1.2698,4.535,0.033600000000000005,0.0098,0.035,4.32,1.26,4.5,4.2192,1.2306,4.395,0.033600000000000005,0.0098,0.035,4.1856,1.2208,4.36
2020-11-18 00:30:00,4.24752,1.23886,4.4245,0.033120000000000004,0.00966,0.0345,4.2144,1.2292,4.39,4.11312,1.19966,4.2845,0.033120000000000004,0.00966,0.0345,4.08,1.19,4.25
2020-11-18 01:00:00,4.18032,1.21926,4.3545,0.033120000000000004,0.00966,0.0345,4.1472,1.2096,4.32,4.05552,1.18286,4.2245,0.033120000000000004,0.00966,0.0345,4.0224,1.1732,4.19
2020-11-18 01:30:00,4.13232,1.20526,4.3045,0.033120000000000004,0.00966,0.0345,4.0992,1.1956,4.27,3.99792,1.16606,4.1645,0.033120000000000004,0.00966,0.0345,3.9648,1.1564,4.13
2020-11-18 02:00:00,4.0272,1.1746,4.195,0.033600000000000005,0.0098,0.035,3.9936,1.1648,4.16,3.9024,1.1382,4.065,0.033600000000000005,0.0098,0.035,3.8688000000000002,1.1284,4.03
2020-11-18 02:30:00,3.97872,1.16046,4.1445,0.033120000000000004,0.00966,0.0345,3.9455999999999998,1.1508,4.11,3.85392,1.12406,4.0145,0.033120000000000004,0.00966,0.0345,3.8208,1.1144,3.98
2020-11-18 03:00:00,3.9115200000000003,1.14086,4.0745,0.033120000000000004,0.00966,0.0345,3.8784,1.1312,4.04,3.78672,1.10446,3.9445,0.033120000000000004,0.00966,0.0345,3.7536,1.0948,3.91
2020-11-18 03:30:00,3.92112,1.1436600000000001,4.0845,0.033120000000000004,0.00966,0.0345,3.888,1.134,4.05,3.79632,1.10726,3.9545,0.033120000000000004,0.00966,0.0345,3.7632,1.0976,3.92
2020-11-18 04:00:00,3.88272,1.13246,4.0445,0.033120000000000004,0.00966,0.0345,3.8496,1.1228,4.01,3.75792,1.09606,3.9145000000000003,0.033120000000000004,0.00966,0.0345,3.7248,1.0864,3.88
2020-11-18 04:30:00,3.94032,1.14926,4.1045,0.033120000000000004,0.00966,0.0345,3.9072,1.1396,4.07,3.80592,1.11006,3.9645,0.033120000000000004,0.00966,0.0345,3.7728,1.1004,3.93
2020-11-18 05:00:00,3.98832,1.16326,4.1545,0.033120000000000004,0.00966,0.0345,3.9552,1.1536,4.12,3.85392,1.12406,4.0145,0.033120000000000004,0.00966,0.0345,3.8208,1.1144,3.98
2020-11-18 05:30:00,4.11312,1.19966,4.2845,0.033120000000000004,0.00966,0.0345,4.08,1.19,4.25,3.98832,1.16326,4.1545,0.033120000000000004,0.00966,0.0345,3.9552,1.1536,4.12
2020-11-18 06:00:00,4.27632,1.24726,4.4545,0.033120000000000004,0.00966,0.0345,4.2432,1.2376,4.42,4.14192,1.2080600000000001,4.3145,0.033120000000000004,0.00966,0.0345,4.1088000000000005,1.1984,4.28
2020-11-18 06:30:00,4.61232,1.3452600000000001,4.8045,0.033120000000000004,0.00966,0.0345,4.5792,1.3356,4.77,4.46832,1.30326,4.6545000000000005,0.033120000000000004,0.00966,0.0345,4.4352,1.2936,4.62
2020-11-18 07:00:00,4.9104,1.4322,5.115,0.033600000000000005,0.0098,0.035,4.8768,1.4224,5.08,4.7664,1.3902,4.965,0.033600000000000005,0.0098,0.035,4.7328,1.3804,4.93
2020-11-18 07:30:00,5.3808,1.5694,5.605,0.033600000000000005,0.0098,0.035,5.3472,1.5596,5.57,5.2176,1.5218,5.435,0.033600000000000005,0.0098,0.035,5.184,1.512,5.4
2020-11-18 08:00:00,5.8032,1.6926,6.045,0.033600000000000005,0.0098,0.035,5.7696000000000005,1.6828,6.01,5.6304,1.6421999999999999,5.865,0.033600000000000005,0.0098,0.035,5.5968,1.6324,5.83
2020-11-18 08:30:00,6.08208,1.77394,6.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.048,1.764,6.3,5.89968,1.7207400000000002,6.1455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8656,1.7107999999999999,6.11
2020-11-18 09:00:00,6.20736,1.81048,6.466,0.03456,0.01008,0.036000000000000004,6.1728,1.8004,6.43,6.01536,1.75448,6.266,0.03456,0.01008,0.036000000000000004,5.9808,1.7444000000000002,6.23
2020-11-18 09:30:00,6.34176,1.8496800000000002,6.606,0.03456,0.01008,0.036000000000000004,6.3072,1.8396,6.57,6.14976,1.7936800000000002,6.406,0.03456,0.01008,0.036000000000000004,6.1152,1.7836,6.37
2020-11-18 10:00:00,6.33264,1.84702,6.5965,0.03504,0.010220000000000002,0.036500000000000005,6.2976,1.8368,6.5600000000000005,6.13104,1.78822,6.3865,0.03504,0.010220000000000002,0.036500000000000005,6.096,1.778,6.35
2020-11-18 10:30:00,6.36192,1.85556,6.627,0.03552,0.010360000000000001,0.037,6.3264,1.8452000000000002,6.59,6.1603200000000005,1.79676,6.417,0.03552,0.010360000000000001,0.037,6.1248,1.7864,6.38
2020-11-18 11:00:00,6.41904,1.87222,6.6865,0.03504,0.010220000000000002,0.036500000000000005,6.384,1.862,6.65,6.21744,1.81342,6.4765,0.03504,0.010220000000000002,0.036500000000000005,6.1824,1.8032,6.44
