Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-18 11:30:00,6.51312,1.8996600000000001,6.7845,0.033120000000000004,0.00966,0.0345,6.48,1.8900000000000001,6.75,6.31152,1.8408600000000002,6.5745000000000005,0.033120000000000004,0.00966,0.0345,6.2784,1.8312,6.54
2020-11-18 12:00:00,6.59136,1.9224800000000002,6.866,0.03456,0.01008,0.036000000000000004,6.5568,1.9123999999999999,6.83,6.38976,1.86368,6.656,0.03456,0.01008,0.036000000000000004,6.3552,1.8536000000000001,6.62
2020-11-18 12:30:00,6.59952,1.9248600000000002,6.8745,0.033120000000000004,0.00966,0.0345,6.5664,1.9152,6.84,6.38832,1.86326,6.6545000000000005,0.033120000000000004,0.00966,0.0345,6.3552,1.8536000000000001,6.62
2020-11-18 13:00:00,6.69648,1.95314,6.9755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6624,1.9432,6.94,6.49488,1.8943400000000001,6.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4608,1.8844,6.73
2020-11-18 13:30:00,6.61008,1.92794,6.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5760000000000005,1.9180000000000001,6.85,6.40848,1.86914,6.6754999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3744,1.8592,6.64
2020-11-18 14:00:00,6.61104,1.92822,6.8865,0.03504,0.010220000000000002,0.036500000000000005,6.5760000000000005,1.9180000000000001,6.85,6.40944,1.86942,6.6765,0.03504,0.010220000000000002,0.036500000000000005,6.3744,1.8592,6.64
2020-11-18 14:30:00,6.52464,1.9030200000000002,6.7965,0.03504,0.010220000000000002,0.036500000000000005,6.4896,1.8928,6.76,6.33264,1.84702,6.5965,0.03504,0.010220000000000002,0.036500000000000005,6.2976,1.8368,6.5600000000000005
2020-11-18 15:00:00,6.5822400000000005,1.91982,6.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,6.5472,1.9096000000000002,6.82,6.38064,1.8610200000000001,6.6465,0.03504,0.010220000000000002,0.036500000000000005,6.3456,1.8508,6.61
2020-11-18 15:30:00,6.5232,1.9026,6.795,0.033600000000000005,0.0098,0.035,6.4896,1.8928,6.76,6.3312,1.8466,6.595,0.033600000000000005,0.0098,0.035,6.2976,1.8368,6.5600000000000005
2020-11-18 16:00:00,6.79008,1.9804400000000002,7.073,0.03168,0.00924,0.033,6.7584,1.9712,7.04,6.58848,1.92164,6.8629999999999995,0.03168,0.00924,0.033,6.5568,1.9123999999999999,6.83
2020-11-18 16:30:00,7.02,2.0475,7.3125,0.031200000000000002,0.0091,0.0325,6.9888,2.0384,7.28,6.8184000000000005,1.9887000000000001,7.1025,0.031200000000000002,0.0091,0.0325,6.7872,1.9796,7.07
2020-11-18 17:00:00,7.2984,2.1287,7.6025,0.031200000000000002,0.0091,0.0325,7.2672,2.1196,7.57,7.0776,2.0643,7.3725,0.031200000000000002,0.0091,0.0325,7.0464,2.0552,7.34
2020-11-18 17:30:00,7.3272,2.1371,7.6325,0.031200000000000002,0.0091,0.0325,7.296,2.128,7.6,7.1064,2.0727,7.4025,0.031200000000000002,0.0091,0.0325,7.0752,2.0636,7.37
2020-11-18 18:00:00,7.1352,2.0811,7.4325,0.031200000000000002,0.0091,0.0325,7.104,2.072,7.4,6.924,2.0195,7.2125,0.031200000000000002,0.0091,0.0325,6.8928,2.0104,7.18
2020-11-18 18:30:00,6.9719999999999995,2.0335,7.2625,0.031200000000000002,0.0091,0.0325,6.9408,2.0244,7.23,6.7704,1.9747,7.0525,0.031200000000000002,0.0091,0.0325,6.7392,1.9656,7.02
2020-11-18 19:00:00,6.6744,1.9467,6.9525,0.031200000000000002,0.0091,0.0325,6.6432,1.9376000000000002,6.92,6.4728,1.8879000000000001,6.7425,0.031200000000000002,0.0091,0.0325,6.4416,1.8788,6.71
2020-11-18 19:30:00,6.4056,1.8683,6.6725,0.031200000000000002,0.0091,0.0325,6.3744,1.8592,6.64,6.2136,1.8123,6.4725,0.031200000000000002,0.0091,0.0325,6.1824,1.8032,6.44
2020-11-18 20:00:00,6.1944,1.8067000000000002,6.4525,0.031200000000000002,0.0091,0.0325,6.1632,1.7976,6.42,6.012,1.7535,6.2625,0.031200000000000002,0.0091,0.0325,5.9808,1.7444000000000002,6.23
2020-11-18 20:30:00,5.99328,1.74804,6.243,0.03168,0.00924,0.033,5.9616,1.7388,6.21,5.81088,1.6948400000000001,6.053,0.03168,0.00924,0.033,5.7792,1.6856,6.02
2020-11-18 21:00:00,5.76288,1.68084,6.003,0.03168,0.00924,0.033,5.7312,1.6716000000000002,5.97,5.59008,1.6304400000000001,5.823,0.03168,0.00924,0.033,5.5584,1.6212,5.79
2020-11-18 21:30:00,5.53248,1.6136400000000002,5.763,0.03168,0.00924,0.033,5.5008,1.6044,5.73,5.36928,1.56604,5.593,0.03168,0.00924,0.033,5.3376,1.5568,5.5600000000000005
2020-11-18 22:00:00,5.3016,1.5463,5.5225,0.031200000000000002,0.0091,0.0325,5.2704,1.5372,5.49,5.1384,1.4987,5.3525,0.031200000000000002,0.0091,0.0325,5.1072,1.4896,5.32
2020-11-18 22:30:00,5.11968,1.4932400000000001,5.333,0.03168,0.00924,0.033,5.088,1.484,5.3,4.95648,1.44564,5.163,0.03168,0.00924,0.033,4.9248,1.4364,5.13
2020-11-18 23:00:00,4.79328,1.39804,4.993,0.03168,0.00924,0.033,4.7616,1.3888,4.96,4.64928,1.3560400000000001,4.843,0.03168,0.00924,0.033,4.6176,1.3468,4.8100000000000005
2020-11-18 23:30:00,4.5724800000000005,1.33364,4.763,0.03168,0.00924,0.033,4.5408,1.3244,4.73,4.42848,1.2916400000000001,4.6129999999999995,0.03168,0.00924,0.033,4.3968,1.2824,4.58
2020-11-19 00:00:00,4.41888,1.28884,4.603,0.03168,0.00924,0.033,4.3872,1.2796,4.57,4.27488,1.24684,4.453,0.03168,0.00924,0.033,4.2432,1.2376,4.42
2020-11-19 00:30:00,4.34208,1.26644,4.523,0.03168,0.00924,0.033,4.3104,1.2572,4.49,4.20768,1.22724,4.383,0.03168,0.00924,0.033,4.176,1.218,4.35
2020-11-19 01:00:00,4.2744,1.2467,4.4525,0.031200000000000002,0.0091,0.0325,4.2432,1.2376,4.42,4.14,1.2075,4.3125,0.031200000000000002,0.0091,0.0325,4.1088000000000005,1.1984,4.28
2020-11-19 01:30:00,4.24608,1.23844,4.423,0.03168,0.00924,0.033,4.2144,1.2292,4.39,4.11168,1.19924,4.283,0.03168,0.00924,0.033,4.08,1.19,4.25
2020-11-19 02:00:00,4.14144,1.20792,4.314,0.03264,0.00952,0.034,4.1088000000000005,1.1984,4.28,4.01664,1.1715200000000001,4.184,0.03264,0.00952,0.034,3.984,1.162,4.15
2020-11-19 02:30:00,4.0732800000000005,1.18804,4.243,0.03168,0.00924,0.033,4.0416,1.1788,4.21,3.94848,1.15164,4.113,0.03168,0.00924,0.033,3.9168000000000003,1.1424,4.08
2020-11-19 03:00:00,3.9585600000000003,1.15458,4.1235,0.03216,0.009380000000000001,0.0335,3.9264,1.1452,4.09,3.83376,1.11818,3.9935,0.03216,0.009380000000000001,0.0335,3.8016,1.1088,3.96
2020-11-19 03:30:00,3.99648,1.16564,4.163,0.03168,0.00924,0.033,3.9648,1.1564,4.13,3.86208,1.12644,4.023,0.03168,0.00924,0.033,3.8304,1.1172,3.99
2020-11-19 04:00:00,3.9398400000000002,1.14912,4.104,0.03264,0.00952,0.034,3.9072,1.1396,4.07,3.81504,1.11272,3.974,0.03264,0.00952,0.034,3.7824,1.1032,3.94
2020-11-19 04:30:00,4.01664,1.1715200000000001,4.184,0.03264,0.00952,0.034,3.984,1.162,4.15,3.88224,1.13232,4.044,0.03264,0.00952,0.034,3.8496,1.1228,4.01
2020-11-19 05:00:00,4.07376,1.18818,4.2435,0.03216,0.009380000000000001,0.0335,4.0416,1.1788,4.21,3.93936,1.14898,4.1035,0.03216,0.009380000000000001,0.0335,3.9072,1.1396,4.07
2020-11-19 05:30:00,4.21824,1.23032,4.394,0.03264,0.00952,0.034,4.1856,1.2208,4.36,4.08384,1.19112,4.254,0.03264,0.00952,0.034,4.0512,1.1816,4.22
2020-11-19 06:00:00,4.39968,1.2832400000000002,4.583,0.03168,0.00924,0.033,4.368,1.274,4.55,4.26528,1.24404,4.443,0.03168,0.00924,0.033,4.2336,1.2348,4.41
2020-11-19 06:30:00,4.69776,1.37018,4.8935,0.03216,0.009380000000000001,0.0335,4.6656,1.3608,4.86,4.5537600000000005,1.3281800000000001,4.7435,0.03216,0.009380000000000001,0.0335,4.5216,1.3188,4.71
2020-11-19 07:00:00,4.99488,1.4568400000000001,5.203,0.03168,0.00924,0.033,4.9632000000000005,1.4476,5.17,4.84128,1.41204,5.043,0.03168,0.00924,0.033,4.8096,1.4028,5.01
2020-11-19 07:30:00,5.53392,1.61406,5.7645,0.033120000000000004,0.00966,0.0345,5.5008,1.6044,5.73,5.37072,1.5664600000000002,5.5945,0.033120000000000004,0.00966,0.0345,5.3376,1.5568,5.5600000000000005
2020-11-19 08:00:00,5.976,1.7429999999999999,6.225,0.033600000000000005,0.0098,0.035,5.9424,1.7332,6.19,5.7936,1.6898,6.035,0.033600000000000005,0.0098,0.035,5.76,1.6800000000000002,6.0
2020-11-19 08:30:00,6.25488,1.82434,6.5155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2208,1.8144,6.48,6.07248,1.77114,6.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0384,1.7612,6.29
2020-11-19 09:00:00,6.36048,1.85514,6.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3264,1.8452000000000002,6.59,6.16848,1.79914,6.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1344,1.7892000000000001,6.39
2020-11-19 09:30:00,6.61968,1.9307400000000001,6.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5856,1.9208,6.86,6.41808,1.87194,6.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.384,1.862,6.65
2020-11-19 10:00:00,6.7536000000000005,1.9698,7.035,0.033600000000000005,0.0098,0.035,6.72,1.96,7.0,6.5424,1.9082,6.815,0.033600000000000005,0.0098,0.035,6.5088,1.8984,6.78
2020-11-19 10:30:00,6.8592,2.0006,7.145,0.033600000000000005,0.0098,0.035,6.8256,1.9908000000000001,7.11,6.6576,1.9418000000000002,6.9350000000000005,0.033600000000000005,0.0098,0.035,6.624,1.932,6.9
2020-11-19 11:00:00,6.9648,2.0314,7.255,0.033600000000000005,0.0098,0.035,6.9312000000000005,2.0216,7.22,6.7632,1.9726,7.045,0.033600000000000005,0.0098,0.035,6.7296,1.9628,7.01
2020-11-19 11:30:00,7.02288,2.04834,7.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.9888,2.0384,7.28,6.81168,1.9867400000000002,7.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7776,1.9768,7.06
2020-11-19 12:00:00,7.05216,2.05688,7.346,0.03456,0.01008,0.036000000000000004,7.0176,2.0468,7.31,6.84096,1.9952800000000002,7.126,0.03456,0.01008,0.036000000000000004,6.8064,1.9852,7.09
2020-11-19 12:30:00,7.0128,2.0454,7.305,0.033600000000000005,0.0098,0.035,6.9792000000000005,2.0356,7.27,6.8016000000000005,1.9838,7.085,0.033600000000000005,0.0098,0.035,6.768,1.974,7.05
2020-11-19 13:00:00,6.94608,2.02594,7.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.912,2.016,7.2,6.72528,1.96154,7.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6912,1.9516,6.97
2020-11-19 13:30:00,6.69648,1.95314,6.9755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6624,1.9432,6.94,6.49488,1.8943400000000001,6.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4608,1.8844,6.73
2020-11-19 14:00:00,6.6288,1.9334,6.905,0.033600000000000005,0.0098,0.035,6.5952,1.9236,6.87,6.4368,1.8774000000000002,6.705,0.033600000000000005,0.0098,0.035,6.4032,1.8676,6.67
2020-11-19 14:30:00,6.6192,1.9306,6.895,0.033600000000000005,0.0098,0.035,6.5856,1.9208,6.86,6.4176,1.8718,6.6850000000000005,0.033600000000000005,0.0098,0.035,6.384,1.862,6.65
2020-11-19 15:00:00,6.59088,1.9223400000000002,6.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5568,1.9123999999999999,6.83,6.38928,1.86354,6.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3552,1.8536000000000001,6.62
2020-11-19 15:30:00,6.63792,1.9360600000000001,6.9145,0.033120000000000004,0.00966,0.0345,6.6048,1.9264000000000001,6.88,6.43632,1.8772600000000002,6.7045,0.033120000000000004,0.00966,0.0345,6.4032,1.8676,6.67
2020-11-19 16:00:00,6.96336,2.03098,7.2535,0.03216,0.009380000000000001,0.0335,6.9312000000000005,2.0216,7.22,6.75216,1.9693800000000001,7.0335,0.03216,0.009380000000000001,0.0335,6.72,1.96,7.0
2020-11-19 16:30:00,7.33584,2.13962,7.6415,0.030240000000000003,0.008820000000000001,0.0315,7.3056,2.1308,7.61,7.11504,2.07522,7.4115,0.030240000000000003,0.008820000000000001,0.0315,7.0848,2.0664,7.38
2020-11-19 17:00:00,7.54848,2.20164,7.8629999999999995,0.03168,0.00924,0.033,7.5168,2.1924,7.83,7.31808,2.13444,7.623,0.03168,0.00924,0.033,7.2864,2.1252,7.59
2020-11-19 17:30:00,7.48128,2.18204,7.793,0.03168,0.00924,0.033,7.4496,2.1728,7.76,7.26048,2.11764,7.563,0.03168,0.00924,0.033,7.2288,2.1084,7.53
2020-11-19 18:00:00,7.28976,2.12618,7.5935,0.03216,0.009380000000000001,0.0335,7.2576,2.1168,7.5600000000000005,7.06896,2.06178,7.3635,0.03216,0.009380000000000001,0.0335,7.0368,2.0524,7.33
2020-11-19 18:30:00,7.06896,2.06178,7.3635,0.03216,0.009380000000000001,0.0335,7.0368,2.0524,7.33,6.85776,2.00018,7.1435,0.03216,0.009380000000000001,0.0335,6.8256,1.9908000000000001,7.11
2020-11-19 19:00:00,6.80976,1.98618,7.0935,0.03216,0.009380000000000001,0.0335,6.7776,1.9768,7.06,6.60816,1.92738,6.8835,0.03216,0.009380000000000001,0.0335,6.5760000000000005,1.9180000000000001,6.85
2020-11-19 19:30:00,6.45456,1.88258,6.7235,0.03216,0.009380000000000001,0.0335,6.4224,1.8732000000000002,6.69,6.27216,1.82938,6.5335,0.03216,0.009380000000000001,0.0335,6.24,1.82,6.5
2020-11-19 20:00:00,6.29952,1.83736,6.562,0.030720000000000004,0.008960000000000001,0.032,6.2688,1.8284,6.53,6.11712,1.78416,6.372,0.030720000000000004,0.008960000000000001,0.032,6.0864,1.7752,6.34
2020-11-19 20:30:00,6.11664,1.78402,6.3715,0.030240000000000003,0.008820000000000001,0.0315,6.0864,1.7752,6.34,5.93424,1.73082,6.1815,0.030240000000000003,0.008820000000000001,0.0315,5.904,1.722,6.15
2020-11-19 21:00:00,5.92512,1.72816,6.172,0.030720000000000004,0.008960000000000001,0.032,5.8944,1.7192,6.14,5.75232,1.6777600000000001,5.992,0.030720000000000004,0.008960000000000001,0.032,5.7216000000000005,1.6688,5.96
2020-11-19 21:30:00,5.69472,1.6609600000000002,5.932,0.030720000000000004,0.008960000000000001,0.032,5.664,1.6520000000000001,5.9,5.52192,1.61056,5.752,0.030720000000000004,0.008960000000000001,0.032,5.4912,1.6016,5.72
2020-11-19 22:00:00,5.39712,1.57416,5.622,0.030720000000000004,0.008960000000000001,0.032,5.3664,1.5652,5.59,5.23392,1.52656,5.452,0.030720000000000004,0.008960000000000001,0.032,5.2032,1.5176,5.42
2020-11-19 22:30:00,5.1384,1.4987,5.3525,0.031200000000000002,0.0091,0.0325,5.1072,1.4896,5.32,4.9848,1.4539,5.1925,0.031200000000000002,0.0091,0.0325,4.9536,1.4448,5.16
2020-11-19 23:00:00,4.8984000000000005,1.4287,5.1025,0.031200000000000002,0.0091,0.0325,4.8672,1.4196,5.07,4.7448,1.3839000000000001,4.9425,0.031200000000000002,0.0091,0.0325,4.7136,1.3748,4.91
2020-11-19 23:30:00,4.668,1.3615,4.8625,0.031200000000000002,0.0091,0.0325,4.6368,1.3524,4.83,4.524,1.3195000000000001,4.7125,0.031200000000000002,0.0091,0.0325,4.4928,1.3104,4.68
2020-11-20 00:00:00,4.49616,1.31138,4.6835,0.03216,0.009380000000000001,0.0335,4.464,1.302,4.65,4.36176,1.27218,4.5435,0.03216,0.009380000000000001,0.0335,4.3296,1.2628,4.51
2020-11-20 00:30:00,4.41936,1.28898,4.6035,0.03216,0.009380000000000001,0.0335,4.3872,1.2796,4.57,4.27536,1.24698,4.4535,0.03216,0.009380000000000001,0.0335,4.2432,1.2376,4.42
2020-11-20 01:00:00,4.40112,1.28366,4.5845,0.033120000000000004,0.00966,0.0345,4.368,1.274,4.55,4.2571200000000005,1.24166,4.4345,0.033120000000000004,0.00966,0.0345,4.224,1.232,4.4
2020-11-20 01:30:00,4.35216,1.26938,4.5335,0.03216,0.009380000000000001,0.0335,4.32,1.26,4.5,4.21776,1.23018,4.3935,0.03216,0.009380000000000001,0.0335,4.1856,1.2208,4.36
2020-11-20 02:00:00,4.27536,1.24698,4.4535,0.03216,0.009380000000000001,0.0335,4.2432,1.2376,4.42,4.14096,1.20778,4.3135,0.03216,0.009380000000000001,0.0335,4.1088000000000005,1.1984,4.28
2020-11-20 02:30:00,4.22784,1.23312,4.404,0.03264,0.00952,0.034,4.1952,1.2236,4.37,4.09344,1.19392,4.264,0.03264,0.00952,0.034,4.0608,1.1844000000000001,4.23
2020-11-20 03:00:00,4.14144,1.20792,4.314,0.03264,0.00952,0.034,4.1088000000000005,1.1984,4.28,4.00704,1.16872,4.174,0.03264,0.00952,0.034,3.9744,1.1592,4.14
2020-11-20 03:30:00,4.15152,1.21086,4.3245000000000005,0.033120000000000004,0.00966,0.0345,4.1184,1.2012,4.29,4.01712,1.17166,4.1845,0.033120000000000004,0.00966,0.0345,3.984,1.162,4.15
2020-11-20 04:00:00,4.10352,1.19686,4.2745,0.033120000000000004,0.00966,0.0345,4.0704,1.1872,4.24,3.97872,1.16046,4.1445,0.033120000000000004,0.00966,0.0345,3.9455999999999998,1.1508,4.11
2020-11-20 04:30:00,4.17024,1.21632,4.344,0.03264,0.00952,0.034,4.1376,1.2068,4.31,4.03584,1.17712,4.204,0.03264,0.00952,0.034,4.0032,1.1676,4.17
2020-11-20 05:00:00,4.24704,1.23872,4.424,0.03264,0.00952,0.034,4.2144,1.2292,4.39,4.11264,1.19952,4.284,0.03264,0.00952,0.034,4.08,1.19,4.25
2020-11-20 05:30:00,4.41072,1.28646,4.5945,0.033120000000000004,0.00966,0.0345,4.3776,1.2768,4.5600000000000005,4.26672,1.2444600000000001,4.4445,0.033120000000000004,0.00966,0.0345,4.2336,1.2348,4.41
2020-11-20 06:00:00,4.53504,1.32272,4.724,0.03264,0.00952,0.034,4.5024,1.3132000000000001,4.69,4.39104,1.28072,4.574,0.03264,0.00952,0.034,4.3584,1.2711999999999999,4.54
2020-11-20 06:30:00,4.89984,1.4291200000000002,5.104,0.03264,0.00952,0.034,4.8672,1.4196,5.07,4.74624,1.38432,4.944,0.03264,0.00952,0.034,4.7136,1.3748,4.91
2020-11-20 07:00:00,5.22576,1.52418,5.4435,0.03216,0.009380000000000001,0.0335,5.1936,1.5148000000000001,5.41,5.06256,1.47658,5.2735,0.03216,0.009380000000000001,0.0335,5.0304,1.4672,5.24
2020-11-20 07:30:00,5.68752,1.65886,5.9245,0.033120000000000004,0.00966,0.0345,5.6544,1.6492,5.89,5.5147200000000005,1.60846,5.7445,0.033120000000000004,0.00966,0.0345,5.4816,1.5988,5.71
2020-11-20 08:00:00,6.13968,1.79074,6.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1056,1.7808000000000002,6.36,5.95728,1.73754,6.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9232,1.7276,6.17
2020-11-20 08:30:00,6.56256,1.9140800000000002,6.836,0.03456,0.01008,0.036000000000000004,6.5280000000000005,1.904,6.8,6.36096,1.85528,6.626,0.03456,0.01008,0.036000000000000004,6.3264,1.8452000000000002,6.59
2020-11-20 09:00:00,6.73536,1.96448,7.016,0.03456,0.01008,0.036000000000000004,6.7008,1.9544000000000001,6.98,6.51456,1.90008,6.786,0.03456,0.01008,0.036000000000000004,6.48,1.8900000000000001,6.75
2020-11-20 09:30:00,6.96528,2.03154,7.2555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.9312000000000005,2.0216,7.22,6.75408,1.96994,7.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.72,1.96,7.0
2020-11-20 10:00:00,6.91728,2.01754,7.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.8832,2.0076,7.17,6.70608,1.95594,6.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.672,1.9460000000000002,6.95
2020-11-20 10:30:00,6.99312,2.03966,7.2845,0.033120000000000004,0.00966,0.0345,6.96,2.03,7.25,6.78192,1.9780600000000002,7.0645,0.033120000000000004,0.00966,0.0345,6.7488,1.9684,7.03
2020-11-20 11:00:00,7.032,2.051,7.325,0.033600000000000005,0.0098,0.035,6.9984,2.0412,7.29,6.8208,1.9894,7.105,0.033600000000000005,0.0098,0.035,6.7872,1.9796,7.07
2020-11-20 11:30:00,7.06992,2.06206,7.3645,0.033120000000000004,0.00966,0.0345,7.0368,2.0524,7.33,6.84912,1.9976600000000002,7.1345,0.033120000000000004,0.00966,0.0345,6.816,1.988,7.1
2020-11-20 12:00:00,7.0512,2.0566,7.345,0.033600000000000005,0.0098,0.035,7.0176,2.0468,7.31,6.8304,1.9922,7.115,0.033600000000000005,0.0098,0.035,6.7968,1.9824000000000002,7.08
2020-11-20 12:30:00,7.08048,2.06514,7.3755,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.0464,2.0552,7.34,6.85968,2.00074,7.1455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.8256,1.9908000000000001,7.11
2020-11-20 13:00:00,6.9374400000000005,2.02342,7.2265,0.03504,0.010220000000000002,0.036500000000000005,6.9024,2.0132,7.19,6.72624,1.9618200000000001,7.0065,0.03504,0.010220000000000002,0.036500000000000005,6.6912,1.9516,6.97
2020-11-20 13:30:00,6.7824,1.9782000000000002,7.065,0.033600000000000005,0.0098,0.035,6.7488,1.9684,7.03,6.5808,1.9194,6.855,0.033600000000000005,0.0098,0.035,6.5472,1.9096000000000002,6.82
2020-11-20 14:00:00,6.744,1.967,7.025,0.033600000000000005,0.0098,0.035,6.7104,1.9572,6.99,6.5424,1.9082,6.815,0.033600000000000005,0.0098,0.035,6.5088,1.8984,6.78
2020-11-20 14:30:00,6.65808,1.9419400000000002,6.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.624,1.932,6.9,6.45648,1.88314,6.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4224,1.8732000000000002,6.69
2020-11-20 15:00:00,6.62928,1.93354,6.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5952,1.9236,6.87,6.4276800000000005,1.87474,6.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3936,1.8648,6.66
2020-11-20 15:30:00,6.73344,1.96392,7.014,0.03264,0.00952,0.034,6.7008,1.9544000000000001,6.98,6.54144,1.90792,6.814,0.03264,0.00952,0.034,6.5088,1.8984,6.78
2020-11-20 16:00:00,6.94464,2.02552,7.234,0.03264,0.00952,0.034,6.912,2.016,7.2,6.74304,1.96672,7.024,0.03264,0.00952,0.034,6.7104,1.9572,6.99
2020-11-20 16:30:00,6.95952,2.02986,7.2495,0.17232,0.050260000000000006,0.17950000000000002,6.7872,1.9796,7.07,6.75792,1.97106,7.0395,0.17232,0.050260000000000006,0.17950000000000002,6.5856,1.9208,6.86
2020-11-20 17:00:00,7.00416,2.04288,7.296,0.17856000000000002,0.05208,0.186,6.8256,1.9908000000000001,7.11,6.80256,1.98408,7.086,0.17856000000000002,0.05208,0.186,6.624,1.932,6.9
2020-11-20 17:30:00,7.02192,2.04806,7.3145,0.17712000000000003,0.051660000000000005,0.1845,6.8448,1.9964,7.13,6.82032,1.98926,7.1045,0.17712000000000003,0.051660000000000005,0.1845,6.6432,1.9376000000000002,6.92
2020-11-20 18:00:00,6.83376,1.9931800000000002,7.1185,0.18096,0.05278000000000001,0.1885,6.6528,1.9404,6.93,6.63216,1.93438,6.9085,0.18096,0.05278000000000001,0.1885,6.4512,1.8816000000000002,6.72
2020-11-20 18:30:00,6.59568,1.92374,6.8705,0.18288000000000001,0.053340000000000005,0.1905,6.4128,1.8704,6.68,6.40368,1.86774,6.6705,0.18288000000000001,0.053340000000000005,0.1905,6.2208,1.8144,6.48
2020-11-20 19:00:00,6.456,1.883,6.725,0.1008,0.029400000000000003,0.105,6.3552,1.8536000000000001,6.62,6.264,1.827,6.525,0.1008,0.029400000000000003,0.105,6.1632,1.7976,6.42
2020-11-20 19:30:00,6.28224,1.8323200000000002,6.5440000000000005,0.03264,0.00952,0.034,6.2496,1.8228,6.51,6.09984,1.77912,6.354,0.03264,0.00952,0.034,6.0672,1.7696,6.32
2020-11-20 20:00:00,6.10704,1.78122,6.3615,0.030240000000000003,0.008820000000000001,0.0315,6.0768,1.7724000000000002,6.33,5.92464,1.7280200000000001,6.1715,0.030240000000000003,0.008820000000000001,0.0315,5.8944,1.7192,6.14
2020-11-20 20:30:00,5.87664,1.71402,6.1215,0.030240000000000003,0.008820000000000001,0.0315,5.8464,1.7052,6.09,5.69424,1.6608200000000002,5.9315,0.030240000000000003,0.008820000000000001,0.0315,5.664,1.6520000000000001,5.9
2020-11-20 21:00:00,5.70384,1.66362,5.9415,0.030240000000000003,0.008820000000000001,0.0315,5.6736,1.6548,5.91,5.53104,1.61322,5.7615,0.030240000000000003,0.008820000000000001,0.0315,5.5008,1.6044,5.73
2020-11-20 21:30:00,5.42592,1.58256,5.652,0.030720000000000004,0.008960000000000001,0.032,5.3952,1.5735999999999999,5.62,5.25312,1.5321600000000002,5.472,0.030720000000000004,0.008960000000000001,0.032,5.2224,1.5232,5.44
2020-11-20 22:00:00,5.23392,1.52656,5.452,0.030720000000000004,0.008960000000000001,0.032,5.2032,1.5176,5.42,5.07072,1.47896,5.282,0.030720000000000004,0.008960000000000001,0.032,5.04,1.47,5.25
2020-11-20 22:30:00,5.00352,1.45936,5.212,0.030720000000000004,0.008960000000000001,0.032,4.9728,1.4504000000000001,5.18,4.84032,1.4117600000000001,5.042,0.030720000000000004,0.008960000000000001,0.032,4.8096,1.4028,5.01
2020-11-20 23:00:00,4.7832,1.3951,4.9825,0.031200000000000002,0.0091,0.0325,4.752,1.3860000000000001,4.95,4.6392,1.3531,4.8325,0.031200000000000002,0.0091,0.0325,4.608,1.344,4.8
2020-11-20 23:30:00,4.60032,1.34176,4.792,0.030720000000000004,0.008960000000000001,0.032,4.5696,1.3328,4.76,4.45632,1.29976,4.642,0.030720000000000004,0.008960000000000001,0.032,4.4256,1.2908,4.61
2020-11-21 00:00:00,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59,4.3032,1.2551,4.4825,0.031200000000000002,0.0091,0.0325,4.272,1.246,4.45
2020-11-21 00:30:00,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51,4.2264,1.2327,4.4025,0.031200000000000002,0.0091,0.0325,4.1952,1.2236,4.37
2020-11-21 01:00:00,4.3128,1.2579,4.4925,0.031200000000000002,0.0091,0.0325,4.2816,1.2488000000000001,4.46,4.1688,1.2159,4.3425,0.031200000000000002,0.0091,0.0325,4.1376,1.2068,4.31
2020-11-21 01:30:00,4.2648,1.2439,4.4425,0.031200000000000002,0.0091,0.0325,4.2336,1.2348,4.41,4.1304,1.2047,4.3025,0.031200000000000002,0.0091,0.0325,4.0992,1.1956,4.27
2020-11-21 02:00:00,4.1304,1.2047,4.3025,0.031200000000000002,0.0091,0.0325,4.0992,1.1956,4.27,4.0056,1.1683,4.1725,0.031200000000000002,0.0091,0.0325,3.9744,1.1592,4.14
2020-11-21 02:30:00,4.0728,1.1879,4.2425,0.031200000000000002,0.0091,0.0325,4.0416,1.1788,4.21,3.948,1.1515,4.1125,0.031200000000000002,0.0091,0.0325,3.9168000000000003,1.1424,4.08
2020-11-21 03:00:00,3.97728,1.16004,4.143,0.03168,0.00924,0.033,3.9455999999999998,1.1508,4.11,3.85248,1.12364,4.013,0.03168,0.00924,0.033,3.8208,1.1144,3.98
2020-11-21 03:30:00,3.95808,1.1544400000000001,4.123,0.03168,0.00924,0.033,3.9264,1.1452,4.09,3.8332800000000002,1.11804,3.993,0.03168,0.00924,0.033,3.8016,1.1088,3.96
2020-11-21 04:00:00,3.89088,1.13484,4.053,0.03168,0.00924,0.033,3.8592,1.1256,4.02,3.76608,1.09844,3.923,0.03168,0.00924,0.033,3.7344,1.0892,3.89
2020-11-21 04:30:00,3.87168,1.12924,4.033,0.03168,0.00924,0.033,3.84,1.12,4.0,3.74688,1.09284,3.903,0.03168,0.00924,0.033,3.7152000000000003,1.0836000000000001,3.87
2020-11-21 05:00:00,3.90048,1.13764,4.063,0.03168,0.00924,0.033,3.8688000000000002,1.1284,4.03,3.77568,1.10124,3.933,0.03168,0.00924,0.033,3.7439999999999998,1.092,3.9
2020-11-21 05:30:00,3.95808,1.1544400000000001,4.123,0.03168,0.00924,0.033,3.9264,1.1452,4.09,3.8332800000000002,1.11804,3.993,0.03168,0.00924,0.033,3.8016,1.1088,3.96
2020-11-21 06:00:00,4.10208,1.19644,4.273,0.03168,0.00924,0.033,4.0704,1.1872,4.24,3.96768,1.15724,4.133,0.03168,0.00924,0.033,3.936,1.148,4.1
2020-11-21 06:30:00,4.28496,1.2497800000000001,4.4635,0.03216,0.009380000000000001,0.0335,4.2528,1.2404,4.43,4.14096,1.20778,4.3135,0.03216,0.009380000000000001,0.0335,4.1088000000000005,1.1984,4.28
2020-11-21 07:00:00,4.39056,1.28058,4.5735,0.03216,0.009380000000000001,0.0335,4.3584,1.2711999999999999,4.54,4.25616,1.24138,4.4335,0.03216,0.009380000000000001,0.0335,4.224,1.232,4.4
2020-11-21 07:30:00,4.5830400000000004,1.3367200000000001,4.774,0.03264,0.00952,0.034,4.5504,1.3272,4.74,4.43904,1.29472,4.624,0.03264,0.00952,0.034,4.4064,1.2852000000000001,4.59
2020-11-21 08:00:00,4.7088,1.3734,4.905,0.033600000000000005,0.0098,0.035,4.6752,1.3636,4.87,4.5552,1.3286,4.745,0.033600000000000005,0.0098,0.035,4.5216,1.3188,4.71
2020-11-21 08:30:00,4.968,1.449,5.175,0.033600000000000005,0.0098,0.035,4.9344,1.4392,5.14,4.8144,1.4042,5.015,0.033600000000000005,0.0098,0.035,4.7808,1.3944,4.98
2020-11-21 09:00:00,5.2464,1.5302,5.465,0.033600000000000005,0.0098,0.035,5.2128,1.5204,5.43,5.0832,1.4826000000000001,5.295,0.033600000000000005,0.0098,0.035,5.0496,1.4727999999999999,5.26
2020-11-21 09:30:00,5.49696,1.60328,5.726,0.03456,0.01008,0.036000000000000004,5.4624,1.5932,5.69,5.33376,1.5556800000000002,5.556,0.03456,0.01008,0.036000000000000004,5.2992,1.5455999999999999,5.52
2020-11-21 10:00:00,5.66016,1.65088,5.896,0.03456,0.01008,0.036000000000000004,5.6256,1.6408,5.86,5.48736,1.6004800000000001,5.716,0.03456,0.01008,0.036000000000000004,5.4528,1.5904,5.68
2020-11-21 10:30:00,5.76528,1.68154,6.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7312,1.6716000000000002,5.97,5.59248,1.63114,5.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5584,1.6212,5.79
2020-11-21 11:00:00,5.87088,1.7123400000000002,6.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8368,1.7024,6.08,5.68848,1.65914,5.9254999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6544,1.6492,5.89
2020-11-21 11:30:00,5.95776,1.7376800000000001,6.206,0.03456,0.01008,0.036000000000000004,5.9232,1.7276,6.17,5.77536,1.6844800000000002,6.016,0.03456,0.01008,0.036000000000000004,5.7408,1.6743999999999999,5.98
2020-11-21 12:00:00,5.99568,1.7487400000000002,6.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9616,1.7388,6.21,5.81328,1.69554,6.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7792,1.6856,6.02
2020-11-21 12:30:00,6.1008,1.7794,6.355,0.033600000000000005,0.0098,0.035,6.0672,1.7696,6.32,5.9184,1.7262,6.165,0.033600000000000005,0.0098,0.035,5.8848,1.7164000000000001,6.13
2020-11-21 13:00:00,5.88048,1.71514,6.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8464,1.7052,6.09,5.69808,1.66194,5.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.664,1.6520000000000001,5.9
2020-11-21 13:30:00,5.83296,1.7012800000000001,6.076,0.03456,0.01008,0.036000000000000004,5.7984,1.6912,6.04,5.6505600000000005,1.6480800000000002,5.886,0.03456,0.01008,0.036000000000000004,5.616,1.638,5.85
2020-11-21 14:00:00,5.80368,1.6927400000000001,6.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7696000000000005,1.6828,6.01,5.6212800000000005,1.63954,5.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5872,1.6296,5.82
2020-11-21 14:30:00,5.68848,1.65914,5.9254999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6544,1.6492,5.89,5.51568,1.60874,5.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4816,1.5988,5.71
2020-11-21 15:00:00,5.65968,1.65074,5.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6256,1.6408,5.86,5.47728,1.59754,5.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4432,1.5876000000000001,5.67
2020-11-21 15:30:00,5.73648,1.67314,5.9755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7024,1.6632,5.94,5.56368,1.62274,5.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5296,1.6128,5.76
2020-11-21 16:00:00,5.90832,1.72326,6.1545,0.033120000000000004,0.00966,0.0345,5.8752,1.7136,6.12,5.73552,1.67286,5.9745,0.033120000000000004,0.00966,0.0345,5.7024,1.6632,5.94
2020-11-21 16:30:00,6.19488,1.8068400000000002,6.453,0.03168,0.00924,0.033,6.1632,1.7976,6.42,6.01248,1.75364,6.263,0.03168,0.00924,0.033,5.9808,1.7444000000000002,6.23
2020-11-21 17:00:00,6.44448,1.8796400000000002,6.713,0.03168,0.00924,0.033,6.4128,1.8704,6.68,6.25248,1.8236400000000001,6.513,0.03168,0.00924,0.033,6.2208,1.8144,6.48
2020-11-21 17:30:00,6.58848,1.92164,6.8629999999999995,0.03168,0.00924,0.033,6.5568,1.9123999999999999,6.83,6.39648,1.86564,6.663,0.03168,0.00924,0.033,6.3648,1.8564,6.63
2020-11-21 18:00:00,6.58896,1.92178,6.8635,0.03216,0.009380000000000001,0.0335,6.5568,1.9123999999999999,6.83,6.39696,1.86578,6.6635,0.03216,0.009380000000000001,0.0335,6.3648,1.8564,6.63
2020-11-21 18:30:00,6.4632,1.8851,6.7325,0.031200000000000002,0.0091,0.0325,6.432,1.876,6.7,6.2712,1.8291,6.5325,0.031200000000000002,0.0091,0.0325,6.24,1.82,6.5
2020-11-21 19:00:00,6.22224,1.81482,6.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,6.192,1.806,6.45,6.03984,1.7616200000000002,6.2915,0.030240000000000003,0.008820000000000001,0.0315,6.0096,1.7528000000000001,6.26
2020-11-21 19:30:00,6.03072,1.75896,6.282,0.030720000000000004,0.008960000000000001,0.032,6.0,1.75,6.25,5.84832,1.7057600000000002,6.092,0.030720000000000004,0.008960000000000001,0.032,5.8176,1.6968,6.06
2020-11-21 20:00:00,5.79072,1.68896,6.032,0.030720000000000004,0.008960000000000001,0.032,5.76,1.6800000000000002,6.0,5.61792,1.63856,5.852,0.030720000000000004,0.008960000000000001,0.032,5.5872,1.6296,5.82
2020-11-21 20:30:00,5.6088000000000005,1.6359,5.8425,0.031200000000000002,0.0091,0.0325,5.5776,1.6268,5.8100000000000005,5.436,1.5855000000000001,5.6625,0.031200000000000002,0.0091,0.0325,5.4048,1.5764,5.63
2020-11-21 21:00:00,5.4744,1.5967,5.7025,0.031200000000000002,0.0091,0.0325,5.4432,1.5876000000000001,5.67,5.3016,1.5463,5.5225,0.031200000000000002,0.0091,0.0325,5.2704,1.5372,5.49
2020-11-21 21:30:00,5.292,1.5434999999999999,5.5125,0.031200000000000002,0.0091,0.0325,5.2608,1.5344,5.48,5.1384,1.4987,5.3525,0.031200000000000002,0.0091,0.0325,5.1072,1.4896,5.32
2020-11-21 22:00:00,5.11872,1.49296,5.332,0.030720000000000004,0.008960000000000001,0.032,5.088,1.484,5.3,4.96512,1.4481600000000001,5.172,0.030720000000000004,0.008960000000000001,0.032,4.9344,1.4392,5.14
2020-11-21 22:30:00,4.956,1.4455,5.1625,0.031200000000000002,0.0091,0.0325,4.9248,1.4364,5.13,4.8024000000000004,1.4007,5.0025,0.031200000000000002,0.0091,0.0325,4.7712,1.3916,4.97
2020-11-21 23:00:00,4.716,1.3755,4.9125,0.031200000000000002,0.0091,0.0325,4.6848,1.3664,4.88,4.572,1.3335,4.7625,0.031200000000000002,0.0091,0.0325,4.5408,1.3244,4.73
2020-11-21 23:30:00,4.476,1.3054999999999999,4.6625,0.031200000000000002,0.0091,0.0325,4.4448,1.2964,4.63,4.332,1.2635,4.5125,0.031200000000000002,0.0091,0.0325,4.3008,1.2544,4.48
2020-11-22 00:00:00,4.31376,1.25818,4.4935,0.03216,0.009380000000000001,0.0335,4.2816,1.2488000000000001,4.46,4.17936,1.21898,4.3535,0.03216,0.009380000000000001,0.0335,4.1472,1.2096,4.32
2020-11-22 00:30:00,4.22784,1.23312,4.404,0.03264,0.00952,0.034,4.1952,1.2236,4.37,4.09344,1.19392,4.264,0.03264,0.00952,0.034,4.0608,1.1844000000000001,4.23
2020-11-22 01:00:00,4.16064,1.21352,4.334,0.03264,0.00952,0.034,4.128,1.204,4.3,4.02624,1.17432,4.194,0.03264,0.00952,0.034,3.9936,1.1648,4.16
2020-11-22 01:30:00,4.11264,1.19952,4.284,0.03264,0.00952,0.034,4.08,1.19,4.25,3.9878400000000003,1.16312,4.154,0.03264,0.00952,0.034,3.9552,1.1536,4.12
2020-11-22 02:00:00,3.9873600000000002,1.1629800000000001,4.1535,0.03216,0.009380000000000001,0.0335,3.9552,1.1536,4.12,3.86256,1.12658,4.0235,0.03216,0.009380000000000001,0.0335,3.8304,1.1172,3.99
2020-11-22 02:30:00,3.89184,1.1351200000000001,4.054,0.03264,0.00952,0.034,3.8592,1.1256,4.02,3.77664,1.10152,3.934,0.03264,0.00952,0.034,3.7439999999999998,1.092,3.9
2020-11-22 03:00:00,3.79584,1.10712,3.954,0.03264,0.00952,0.034,3.7632,1.0976,3.92,3.67104,1.0707200000000001,3.824,0.03264,0.00952,0.034,3.6384,1.0612,3.79
2020-11-22 03:30:00,3.71904,1.08472,3.874,0.03264,0.00952,0.034,3.6864,1.0752,3.84,3.59424,1.04832,3.7439999999999998,0.03264,0.00952,0.034,3.5616,1.0388,3.71
2020-11-22 04:00:00,3.6907200000000002,1.07646,3.8445,0.033120000000000004,0.00966,0.0345,3.6576,1.0668,3.81,3.57552,1.04286,3.7245,0.033120000000000004,0.00966,0.0345,3.5423999999999998,1.0332,3.69
2020-11-22 04:30:00,3.77664,1.10152,3.934,0.03264,0.00952,0.034,3.7439999999999998,1.092,3.9,3.65184,1.06512,3.8040000000000003,0.03264,0.00952,0.034,3.6192,1.0556,3.77
2020-11-22 05:00:00,3.77712,1.10166,3.9345,0.033120000000000004,0.00966,0.0345,3.7439999999999998,1.092,3.9,3.65232,1.06526,3.8045,0.033120000000000004,0.00966,0.0345,3.6192,1.0556,3.77
2020-11-22 05:30:00,3.80544,1.10992,3.964,0.03264,0.00952,0.034,3.7728,1.1004,3.93,3.69024,1.07632,3.844,0.03264,0.00952,0.034,3.6576,1.0668,3.81
2020-11-22 06:00:00,3.8342400000000003,1.11832,3.9939999999999998,0.03264,0.00952,0.034,3.8016,1.1088,3.96,3.70944,1.08192,3.864,0.03264,0.00952,0.034,3.6768,1.0724,3.83
2020-11-22 06:30:00,3.97872,1.16046,4.1445,0.033120000000000004,0.00966,0.0345,3.9455999999999998,1.1508,4.11,3.84432,1.12126,4.0045,0.033120000000000004,0.00966,0.0345,3.8112,1.1116,3.9699999999999998
2020-11-22 07:00:00,4.08432,1.19126,4.2545,0.033120000000000004,0.00966,0.0345,4.0512,1.1816,4.22,3.95952,1.15486,4.1245,0.033120000000000004,0.00966,0.0345,3.9264,1.1452,4.09
2020-11-22 07:30:00,4.26768,1.24474,4.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2336,1.2348,4.41,4.12368,1.20274,4.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0896,1.1928,4.26
2020-11-22 08:00:00,4.32528,1.26154,4.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2912,1.2516,4.47,4.18128,1.21954,4.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1472,1.2096,4.32
2020-11-22 08:30:00,4.55664,1.32902,4.7465,0.03504,0.010220000000000002,0.036500000000000005,4.5216,1.3188,4.71,4.41264,1.28702,4.5965,0.03504,0.010220000000000002,0.036500000000000005,4.3776,1.2768,4.5600000000000005
2020-11-22 09:00:00,4.75824,1.38782,4.9565,0.03504,0.010220000000000002,0.036500000000000005,4.7232,1.3776,4.92,4.61424,1.34582,4.8065,0.03504,0.010220000000000002,0.036500000000000005,4.5792,1.3356,4.77
2020-11-22 09:30:00,5.00784,1.46062,5.2165,0.03504,0.010220000000000002,0.036500000000000005,4.9728,1.4504000000000001,5.18,4.85424,1.41582,5.0565,0.03504,0.010220000000000002,0.036500000000000005,4.8192,1.4056,5.02
2020-11-22 10:00:00,5.19936,1.51648,5.416,0.03456,0.01008,0.036000000000000004,5.1648,1.5064000000000002,5.38,5.03616,1.46888,5.246,0.03456,0.01008,0.036000000000000004,5.0016,1.4588,5.21
2020-11-22 10:30:00,5.38176,1.56968,5.606,0.03456,0.01008,0.036000000000000004,5.3472,1.5596,5.57,5.21856,1.5220799999999999,5.436,0.03456,0.01008,0.036000000000000004,5.184,1.512,5.4
2020-11-22 11:00:00,5.42016,1.58088,5.646,0.03456,0.01008,0.036000000000000004,5.3856,1.5708,5.61,5.25696,1.53328,5.476,0.03456,0.01008,0.036000000000000004,5.2224,1.5232,5.44
2020-11-22 11:30:00,5.54544,1.61742,5.7765,0.03504,0.010220000000000002,0.036500000000000005,5.5104,1.6072000000000002,5.74,5.37264,1.56702,5.5965,0.03504,0.010220000000000002,0.036500000000000005,5.3376,1.5568,5.5600000000000005
2020-11-22 12:00:00,5.64096,1.64528,5.876,0.03456,0.01008,0.036000000000000004,5.6064,1.6352,5.84,5.45856,1.5920800000000002,5.686,0.03456,0.01008,0.036000000000000004,5.424,1.5819999999999999,5.65
2020-11-22 12:30:00,5.67984,1.6566200000000002,5.9165,0.03504,0.010220000000000002,0.036500000000000005,5.6448,1.6464,5.88,5.50704,1.60622,5.7365,0.03504,0.010220000000000002,0.036500000000000005,5.472,1.596,5.7
2020-11-22 13:00:00,5.74608,1.6759400000000002,5.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.712,1.666,5.95,5.5732800000000005,1.62554,5.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5392,1.6156000000000001,5.77
2020-11-22 13:30:00,5.82336,1.69848,6.066,0.03456,0.01008,0.036000000000000004,5.7888,1.6884000000000001,6.03,5.64096,1.64528,5.876,0.03456,0.01008,0.036000000000000004,5.6064,1.6352,5.84
2020-11-22 14:00:00,5.76624,1.68182,6.0065,0.03504,0.010220000000000002,0.036500000000000005,5.7312,1.6716000000000002,5.97,5.59344,1.63142,5.8265,0.03504,0.010220000000000002,0.036500000000000005,5.5584,1.6212,5.79
2020-11-22 14:30:00,5.78448,1.68714,6.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7504,1.6772,5.99,5.60208,1.63394,5.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.568,1.624,5.8
2020-11-22 15:00:00,5.84256,1.70408,6.086,0.03456,0.01008,0.036000000000000004,5.808,1.694,6.05,5.66976,1.65368,5.906,0.03456,0.01008,0.036000000000000004,5.6352,1.6436000000000002,5.87
2020-11-22 15:30:00,5.97696,1.74328,6.226,0.03456,0.01008,0.036000000000000004,5.9424,1.7332,6.19,5.79456,1.69008,6.036,0.03456,0.01008,0.036000000000000004,5.76,1.6800000000000002,6.0
2020-11-22 16:00:00,6.10128,1.77954,6.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0672,1.7696,6.32,5.91888,1.72634,6.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8848,1.7164000000000001,6.13
2020-11-22 16:30:00,6.4728,1.8879000000000001,6.7425,0.031200000000000002,0.0091,0.0325,6.4416,1.8788,6.71,6.2904,1.8347,6.5525,0.031200000000000002,0.0091,0.0325,6.2592,1.8256000000000001,6.52
2020-11-22 17:00:00,6.76176,1.97218,7.0435,0.03216,0.009380000000000001,0.0335,6.7296,1.9628,7.01,6.5697600000000005,1.9161800000000002,6.8435,0.03216,0.009380000000000001,0.0335,6.5376,1.9068,6.8100000000000005
2020-11-22 17:30:00,6.89664,2.01152,7.184,0.03264,0.00952,0.034,6.864,2.002,7.15,6.6950400000000005,1.9527200000000002,6.974,0.03264,0.00952,0.034,6.6624,1.9432,6.94
2020-11-22 18:00:00,6.73392,1.96406,7.0145,0.033120000000000004,0.00966,0.0345,6.7008,1.9544000000000001,6.98,6.53232,1.9052600000000002,6.8045,0.033120000000000004,0.00966,0.0345,6.4992,1.8956,6.77
2020-11-22 18:30:00,6.49344,1.89392,6.764,0.03264,0.00952,0.034,6.4608,1.8844,6.73,6.30144,1.83792,6.564,0.03264,0.00952,0.034,6.2688,1.8284,6.53
2020-11-22 19:00:00,6.30144,1.83792,6.564,0.03264,0.00952,0.034,6.2688,1.8284,6.53,6.10944,1.78192,6.364,0.03264,0.00952,0.034,6.0768,1.7724000000000002,6.33
2020-11-22 19:30:00,6.05184,1.76512,6.304,0.03264,0.00952,0.034,6.0192,1.7556,6.27,5.87904,1.71472,6.124,0.03264,0.00952,0.034,5.8464,1.7052,6.09
2020-11-22 20:00:00,5.84112,1.7036600000000002,6.0845,0.033120000000000004,0.00966,0.0345,5.808,1.694,6.05,5.66832,1.65326,5.9045000000000005,0.033120000000000004,0.00966,0.0345,5.6352,1.6436000000000002,5.87
2020-11-22 20:30:00,5.73504,1.67272,5.974,0.03264,0.00952,0.034,5.7024,1.6632,5.94,5.57184,1.62512,5.804,0.03264,0.00952,0.034,5.5392,1.6156000000000001,5.77
2020-11-22 21:00:00,5.54352,1.61686,5.7745,0.033120000000000004,0.00966,0.0345,5.5104,1.6072000000000002,5.74,5.38032,1.56926,5.6045,0.033120000000000004,0.00966,0.0345,5.3472,1.5596,5.57
2020-11-22 21:30:00,5.29488,1.54434,5.5155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2608,1.5344,5.48,5.13168,1.49674,5.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0976,1.4868000000000001,5.31
2020-11-22 22:00:00,5.08368,1.4827400000000002,5.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0496,1.4727999999999999,5.26,4.93008,1.43794,5.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.896,1.428,5.1
2020-11-22 22:30:00,4.92912,1.4376600000000002,5.1345,0.033120000000000004,0.00966,0.0345,4.896,1.428,5.1,4.78512,1.39566,4.9845,0.033120000000000004,0.00966,0.0345,4.752,1.3860000000000001,4.95
2020-11-22 23:00:00,4.71792,1.37606,4.9145,0.033120000000000004,0.00966,0.0345,4.6848,1.3664,4.88,4.57392,1.33406,4.7645,0.033120000000000004,0.00966,0.0345,4.5408,1.3244,4.73
2020-11-22 23:30:00,4.56432,1.33126,4.7545,0.033120000000000004,0.00966,0.0345,4.5312,1.3216,4.72,4.41072,1.28646,4.5945,0.033120000000000004,0.00966,0.0345,4.3776,1.2768,4.5600000000000005
2020-11-23 00:00:00,4.39152,1.28086,4.5745000000000005,0.033120000000000004,0.00966,0.0345,4.3584,1.2711999999999999,4.54,4.2571200000000005,1.24166,4.4345,0.033120000000000004,0.00966,0.0345,4.224,1.232,4.4
2020-11-23 00:30:00,4.30512,1.25566,4.4845,0.033120000000000004,0.00966,0.0345,4.272,1.246,4.45,4.17072,1.21646,4.3445,0.033120000000000004,0.00966,0.0345,4.1376,1.2068,4.31
2020-11-23 01:00:00,4.38192,1.27806,4.5645,0.033120000000000004,0.00966,0.0345,4.3488,1.2684,4.53,4.23792,1.23606,4.4145,0.033120000000000004,0.00966,0.0345,4.2048,1.2264,4.38
2020-11-23 01:30:00,4.3248,1.2614,4.505,0.033600000000000005,0.0098,0.035,4.2912,1.2516,4.47,4.1904,1.2222,4.365,0.033600000000000005,0.0098,0.035,4.1568,1.2124,4.33
2020-11-23 02:00:00,4.27728,1.24754,4.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2432,1.2376,4.42,4.14288,1.20834,4.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1088000000000005,1.1984,4.28
2020-11-23 02:30:00,4.21008,1.22794,4.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.176,1.218,4.35,4.07568,1.1887400000000001,4.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0416,1.1788,4.21
2020-11-23 03:00:00,4.11408,1.19994,4.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.08,1.19,4.25,3.97968,1.16074,4.1455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9455999999999998,1.1508,4.11
2020-11-23 03:30:00,4.0752,1.1886,4.245,0.033600000000000005,0.0098,0.035,4.0416,1.1788,4.21,3.9504,1.1522000000000001,4.115,0.033600000000000005,0.0098,0.035,3.9168000000000003,1.1424,4.08
2020-11-23 04:00:00,4.07472,1.18846,4.2445,0.033120000000000004,0.00966,0.0345,4.0416,1.1788,4.21,3.94992,1.15206,4.1145,0.033120000000000004,0.00966,0.0345,3.9168000000000003,1.1424,4.08
2020-11-23 04:30:00,4.0656,1.1858,4.235,0.033600000000000005,0.0098,0.035,4.032,1.176,4.2,3.9312,1.1466,4.095,0.033600000000000005,0.0098,0.035,3.8976,1.1368,4.06
2020-11-23 05:00:00,4.12272,1.20246,4.2945,0.033120000000000004,0.00966,0.0345,4.0896,1.1928,4.26,3.98832,1.16326,4.1545,0.033120000000000004,0.00966,0.0345,3.9552,1.1536,4.12
2020-11-23 05:30:00,4.2672,1.2446,4.445,0.033600000000000005,0.0098,0.035,4.2336,1.2348,4.41,4.1328,1.2054,4.305,0.033600000000000005,0.0098,0.035,4.0992,1.1956,4.27
2020-11-23 06:00:00,4.4496,1.2978,4.635,0.033600000000000005,0.0098,0.035,4.416,1.288,4.6,4.3152,1.2586,4.495,0.033600000000000005,0.0098,0.035,4.2816,1.2488000000000001,4.46
2020-11-23 06:30:00,4.7952,1.3986,4.995,0.033600000000000005,0.0098,0.035,4.7616,1.3888,4.96,4.6512,1.3566,4.845,0.033600000000000005,0.0098,0.035,4.6176,1.3468,4.8100000000000005
2020-11-23 07:00:00,5.14992,1.5020600000000002,5.3645,0.033120000000000004,0.00966,0.0345,5.1168,1.4924,5.33,4.99632,1.45726,5.2045,0.033120000000000004,0.00966,0.0345,4.9632000000000005,1.4476,5.17
2020-11-23 07:30:00,5.75472,1.67846,5.9945,0.033120000000000004,0.00966,0.0345,5.7216000000000005,1.6688,5.96,5.58192,1.62806,5.8145,0.033120000000000004,0.00966,0.0345,5.5488,1.6184,5.78
2020-11-23 08:00:00,6.21696,1.8132800000000002,6.476,0.03456,0.01008,0.036000000000000004,6.1824,1.8032,6.44,6.03456,1.76008,6.286,0.03456,0.01008,0.036000000000000004,6.0,1.75,6.25
2020-11-23 08:30:00,6.55296,1.91128,6.8260000000000005,0.03456,0.01008,0.036000000000000004,6.5184,1.9012,6.79,6.35136,1.85248,6.616,0.03456,0.01008,0.036000000000000004,6.3168,1.8424,6.58
2020-11-23 09:00:00,6.74448,1.96714,7.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7104,1.9572,6.99,6.53328,1.9055400000000002,6.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4992,1.8956,6.77
2020-11-23 09:30:00,6.86976,2.00368,7.156,0.03456,0.01008,0.036000000000000004,6.8352,1.9936,7.12,6.66816,1.94488,6.946,0.03456,0.01008,0.036000000000000004,6.6336,1.9348,6.91
2020-11-23 10:00:00,6.86928,2.00354,7.1555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.8352,1.9936,7.12,6.67728,1.94754,6.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6432,1.9376000000000002,6.92
2020-11-23 10:30:00,6.80112,1.98366,7.0845,0.033120000000000004,0.00966,0.0345,6.768,1.974,7.05,6.59952,1.9248600000000002,6.8745,0.033120000000000004,0.00966,0.0345,6.5664,1.9152,6.84
2020-11-23 11:00:00,6.8016000000000005,1.9838,7.085,0.033600000000000005,0.0098,0.035,6.768,1.974,7.05,6.6,1.925,6.875,0.033600000000000005,0.0098,0.035,6.5664,1.9152,6.84
2020-11-23 11:30:00,6.8016000000000005,1.9838,7.085,0.033600000000000005,0.0098,0.035,6.768,1.974,7.05,6.6,1.925,6.875,0.033600000000000005,0.0098,0.035,6.5664,1.9152,6.84
2020-11-23 12:00:00,6.94608,2.02594,7.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.912,2.016,7.2,6.73488,1.96434,7.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7008,1.9544000000000001,6.98
2020-11-23 12:30:00,7.08096,2.06528,7.376,0.03456,0.01008,0.036000000000000004,7.0464,2.0552,7.34,6.8601600000000005,2.00088,7.146,0.03456,0.01008,0.036000000000000004,6.8256,1.9908000000000001,7.11
2020-11-23 13:00:00,7.032,2.051,7.325,0.033600000000000005,0.0098,0.035,6.9984,2.0412,7.29,6.8208,1.9894,7.105,0.033600000000000005,0.0098,0.035,6.7872,1.9796,7.07
2020-11-23 13:30:00,6.8788800000000005,2.00634,7.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.8448,1.9964,7.13,6.67728,1.94754,6.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6432,1.9376000000000002,6.92
2020-11-23 14:00:00,6.74448,1.96714,7.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7104,1.9572,6.99,6.53328,1.9055400000000002,6.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4992,1.8956,6.77
2020-11-23 14:30:00,6.80256,1.98408,7.086,0.03456,0.01008,0.036000000000000004,6.768,1.974,7.05,6.59136,1.9224800000000002,6.866,0.03456,0.01008,0.036000000000000004,6.5568,1.9123999999999999,6.83
2020-11-23 15:00:00,6.80208,1.98394,7.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.768,1.974,7.05,6.59088,1.9223400000000002,6.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5568,1.9123999999999999,6.83
