Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-23 15:30:00,6.83136,1.99248,7.116,0.03456,0.01008,0.036000000000000004,6.7968,1.9824000000000002,7.08,6.62016,1.9308800000000002,6.896,0.03456,0.01008,0.036000000000000004,6.5856,1.9208,6.86
2020-11-23 16:00:00,7.0896,2.0678,7.385,0.033600000000000005,0.0098,0.035,7.056,2.058,7.35,6.8784,2.0062,7.165,0.033600000000000005,0.0098,0.035,6.8448,1.9964,7.13
2020-11-23 16:30:00,7.22352,2.10686,7.5245,0.24432,0.07126,0.2545,6.9792000000000005,2.0356,7.27,7.02192,2.04806,7.3145,0.24432,0.07126,0.2545,6.7776,1.9768,7.06
2020-11-23 17:00:00,7.48704,2.18372,7.799,0.28704,0.08372,0.299,7.2,2.1,7.5,7.27584,2.12212,7.579,0.28704,0.08372,0.299,6.9888,2.0384,7.28
2020-11-23 17:30:00,7.3704,2.1497,7.6775,0.2952,0.08610000000000001,0.3075,7.0752,2.0636,7.37,7.1592,2.0881,7.4575,0.2952,0.08610000000000001,0.3075,6.864,2.002,7.15
2020-11-23 18:00:00,7.2048,2.1014,7.505,0.2832,0.0826,0.295,6.9216,2.0188,7.21,7.0032,2.0426,7.295,0.2832,0.0826,0.295,6.72,1.96,7.0
2020-11-23 18:30:00,6.92208,2.01894,7.2105,0.28848,0.08414,0.3005,6.6336,1.9348,6.91,6.72048,1.96014,7.0005,0.28848,0.08414,0.3005,6.432,1.876,6.7
2020-11-23 19:00:00,6.63024,1.93382,6.9065,0.22704000000000002,0.06622,0.23650000000000002,6.4032,1.8676,6.67,6.42864,1.8750200000000001,6.6965,0.22704000000000002,0.06622,0.23650000000000002,6.2016,1.8088000000000002,6.46
2020-11-23 19:30:00,6.60672,1.9269600000000002,6.882,0.030720000000000004,0.008960000000000001,0.032,6.5760000000000005,1.9180000000000001,6.85,6.41472,1.8709600000000002,6.682,0.030720000000000004,0.008960000000000001,0.032,6.384,1.862,6.65
2020-11-23 20:00:00,6.36672,1.85696,6.632,0.030720000000000004,0.008960000000000001,0.032,6.336,1.8479999999999999,6.6,6.17472,1.8009600000000001,6.432,0.030720000000000004,0.008960000000000001,0.032,6.144,1.792,6.4
2020-11-23 20:30:00,6.13632,1.78976,6.392,0.030720000000000004,0.008960000000000001,0.032,6.1056,1.7808000000000002,6.36,5.94432,1.7337600000000002,6.192,0.030720000000000004,0.008960000000000001,0.032,5.9136,1.7248,6.16
2020-11-23 21:00:00,5.93424,1.73082,6.1815,0.030240000000000003,0.008820000000000001,0.0315,5.904,1.722,6.15,5.75184,1.6776200000000001,5.9915,0.030240000000000003,0.008820000000000001,0.0315,5.7216000000000005,1.6688,5.96
2020-11-23 21:30:00,5.69472,1.6609600000000002,5.932,0.030720000000000004,0.008960000000000001,0.032,5.664,1.6520000000000001,5.9,5.52192,1.61056,5.752,0.030720000000000004,0.008960000000000001,0.032,5.4912,1.6016,5.72
2020-11-23 22:00:00,5.45472,1.59096,5.682,0.030720000000000004,0.008960000000000001,0.032,5.424,1.5819999999999999,5.65,5.29152,1.54336,5.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,5.2608,1.5344,5.48
2020-11-23 22:30:00,5.1864,1.5127000000000002,5.4025,0.031200000000000002,0.0091,0.0325,5.1552,1.5036,5.37,5.0328,1.4679,5.2425,0.031200000000000002,0.0091,0.0325,5.0016,1.4588,5.21
2020-11-23 23:00:00,4.88832,1.42576,5.092,0.030720000000000004,0.008960000000000001,0.032,4.8576,1.4168,5.06,4.73472,1.38096,4.932,0.030720000000000004,0.008960000000000001,0.032,4.704,1.3719999999999999,4.9
2020-11-23 23:30:00,4.6392,1.3531,4.8325,0.031200000000000002,0.0091,0.0325,4.608,1.344,4.8,4.4952,1.3111,4.6825,0.031200000000000002,0.0091,0.0325,4.464,1.302,4.65
2020-11-24 00:00:00,4.4856,1.3083,4.6725,0.031200000000000002,0.0091,0.0325,4.4544,1.2992,4.64,4.3416,1.2663,4.5225,0.031200000000000002,0.0091,0.0325,4.3104,1.2572,4.49
2020-11-24 00:30:00,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59,4.2936,1.2523,4.4725,0.031200000000000002,0.0091,0.0325,4.2624,1.2432,4.44
2020-11-24 01:00:00,4.3992,1.2831000000000001,4.5825,0.031200000000000002,0.0091,0.0325,4.368,1.274,4.55,4.2552,1.2411,4.4325,0.031200000000000002,0.0091,0.0325,4.224,1.232,4.4
2020-11-24 01:30:00,4.35216,1.26938,4.5335,0.03216,0.009380000000000001,0.0335,4.32,1.26,4.5,4.20816,1.2273800000000001,4.3835,0.03216,0.009380000000000001,0.0335,4.176,1.218,4.35
2020-11-24 02:00:00,4.26528,1.24404,4.443,0.03168,0.00924,0.033,4.2336,1.2348,4.41,4.13088,1.20484,4.303,0.03168,0.00924,0.033,4.0992,1.1956,4.27
2020-11-24 02:30:00,4.18848,1.22164,4.3629999999999995,0.03168,0.00924,0.033,4.1568,1.2124,4.33,4.06368,1.18524,4.233,0.03168,0.00924,0.033,4.032,1.176,4.2
2020-11-24 03:00:00,4.12128,1.20204,4.293,0.03168,0.00924,0.033,4.0896,1.1928,4.26,3.98688,1.16284,4.153,0.03168,0.00924,0.033,3.9552,1.1536,4.12
2020-11-24 03:30:00,4.12128,1.20204,4.293,0.03168,0.00924,0.033,4.0896,1.1928,4.26,3.98688,1.16284,4.153,0.03168,0.00924,0.033,3.9552,1.1536,4.12
2020-11-24 04:00:00,4.10208,1.19644,4.273,0.03168,0.00924,0.033,4.0704,1.1872,4.24,3.96768,1.15724,4.133,0.03168,0.00924,0.033,3.936,1.148,4.1
2020-11-24 04:30:00,4.06416,1.18538,4.2335,0.03216,0.009380000000000001,0.0335,4.032,1.176,4.2,3.92976,1.14618,4.0935,0.03216,0.009380000000000001,0.0335,3.8976,1.1368,4.06
2020-11-24 05:00:00,4.10304,1.19672,4.274,0.03264,0.00952,0.034,4.0704,1.1872,4.24,3.96864,1.15752,4.134,0.03264,0.00952,0.034,3.936,1.148,4.1
2020-11-24 05:30:00,4.25664,1.24152,4.434,0.03264,0.00952,0.034,4.224,1.232,4.4,4.12224,1.20232,4.294,0.03264,0.00952,0.034,4.0896,1.1928,4.26
2020-11-24 06:00:00,4.45824,1.3003200000000001,4.644,0.03264,0.00952,0.034,4.4256,1.2908,4.61,4.32384,1.26112,4.504,0.03264,0.00952,0.034,4.2912,1.2516,4.47
2020-11-24 06:30:00,4.75584,1.38712,4.954,0.03264,0.00952,0.034,4.7232,1.3776,4.92,4.61184,1.34512,4.804,0.03264,0.00952,0.034,4.5792,1.3356,4.77
2020-11-24 07:00:00,5.06256,1.47658,5.2735,0.03216,0.009380000000000001,0.0335,5.0304,1.4672,5.24,4.90896,1.43178,5.1135,0.03216,0.009380000000000001,0.0335,4.8768,1.4224,5.08
2020-11-24 07:30:00,5.61984,1.6391200000000001,5.854,0.03264,0.00952,0.034,5.5872,1.6296,5.82,5.45664,1.59152,5.684,0.03264,0.00952,0.034,5.424,1.5819999999999999,5.65
2020-11-24 08:00:00,6.0528,1.7654,6.305,0.033600000000000005,0.0098,0.035,6.0192,1.7556,6.27,5.8704,1.7122000000000002,6.115,0.033600000000000005,0.0098,0.035,5.8368,1.7024,6.08
2020-11-24 08:30:00,6.31056,1.84058,6.5735,0.02256,0.006580000000000001,0.0235,6.288,1.834,6.55,6.11856,1.78458,6.3735,0.02256,0.006580000000000001,0.0235,6.096,1.778,6.35
2020-11-24 09:00:00,6.4276800000000005,1.87474,6.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3936,1.8648,6.66,6.22608,1.81594,6.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.192,1.806,6.45
2020-11-24 09:30:00,6.59088,1.9223400000000002,6.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5568,1.9123999999999999,6.83,6.38928,1.86354,6.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3552,1.8536000000000001,6.62
2020-11-24 10:00:00,6.62928,1.93354,6.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5952,1.9236,6.87,6.4276800000000005,1.87474,6.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3936,1.8648,6.66
2020-11-24 10:30:00,6.73488,1.96434,7.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7008,1.9544000000000001,6.98,6.53328,1.9055400000000002,6.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4992,1.8956,6.77
2020-11-24 11:00:00,6.84096,1.9952800000000002,7.126,0.03456,0.01008,0.036000000000000004,6.8064,1.9852,7.09,6.63936,1.93648,6.916,0.03456,0.01008,0.036000000000000004,6.6048,1.9264000000000001,6.88
2020-11-24 11:30:00,6.89808,2.01194,7.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.864,2.002,7.15,6.68688,1.9503400000000002,6.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6528,1.9404,6.93
2020-11-24 12:00:00,6.84048,1.9951400000000001,7.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.8064,1.9852,7.09,6.62928,1.93354,6.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5952,1.9236,6.87
2020-11-24 12:30:00,6.75456,1.97008,7.036,0.03456,0.01008,0.036000000000000004,6.72,1.96,7.0,6.54336,1.90848,6.816,0.03456,0.01008,0.036000000000000004,6.5088,1.8984,6.78
2020-11-24 13:00:00,6.63984,1.93662,6.9165,0.03504,0.010220000000000002,0.036500000000000005,6.6048,1.9264000000000001,6.88,6.43824,1.87782,6.7065,0.03504,0.010220000000000002,0.036500000000000005,6.4032,1.8676,6.67
2020-11-24 13:30:00,6.54288,1.90834,6.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5088,1.8984,6.78,6.34128,1.8495400000000002,6.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3072,1.8396,6.57
2020-11-24 14:00:00,6.61968,1.9307400000000001,6.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5856,1.9208,6.86,6.41808,1.87194,6.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.384,1.862,6.65
2020-11-24 14:30:00,6.6177600000000005,1.93018,6.8935,0.03216,0.009380000000000001,0.0335,6.5856,1.9208,6.86,6.41616,1.87138,6.6835,0.03216,0.009380000000000001,0.0335,6.384,1.862,6.65
2020-11-24 15:00:00,6.63744,1.93592,6.914,0.03264,0.00952,0.034,6.6048,1.9264000000000001,6.88,6.43584,1.8771200000000001,6.704,0.03264,0.00952,0.034,6.4032,1.8676,6.67
2020-11-24 15:30:00,6.61872,1.93046,6.8945,0.033120000000000004,0.00966,0.0345,6.5856,1.9208,6.86,6.40752,1.8688600000000002,6.6745,0.033120000000000004,0.00966,0.0345,6.3744,1.8592,6.64
2020-11-24 16:00:00,6.8308800000000005,1.99234,7.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7968,1.9824000000000002,7.08,6.61968,1.9307400000000001,6.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5856,1.9208,6.86
2020-11-24 16:30:00,7.00128,2.04204,7.293,0.25248000000000004,0.07364000000000001,0.263,6.7488,1.9684,7.03,6.79968,1.9832400000000001,7.083,0.25248000000000004,0.07364000000000001,0.263,6.5472,1.9096000000000002,6.82
2020-11-24 17:00:00,7.24944,2.11442,7.5515,0.29904000000000003,0.08722,0.3115,6.9504,2.0272,7.24,7.03824,2.05282,7.3315,0.29904000000000003,0.08722,0.3115,6.7392,1.9656,7.02
2020-11-24 17:30:00,7.3008,2.1294,7.605,0.2928,0.0854,0.305,7.008,2.044,7.3,7.0992,2.0706,7.395,0.2928,0.0854,0.305,6.8064,1.9852,7.09
2020-11-24 18:00:00,7.05984,2.05912,7.354,0.29184000000000004,0.08512,0.304,6.768,1.974,7.05,6.85824,2.00032,7.144,0.29184000000000004,0.08512,0.304,6.5664,1.9152,6.84
2020-11-24 18:30:00,6.83808,1.99444,7.123,0.30048,0.08764000000000001,0.313,6.5376,1.9068,6.8100000000000005,6.63648,1.93564,6.913,0.30048,0.08764000000000001,0.313,6.336,1.8479999999999999,6.6
2020-11-24 19:00:00,6.5687999999999995,1.9159000000000002,6.8425,0.2328,0.0679,0.24250000000000002,6.336,1.8479999999999999,6.6,6.3768,1.8599,6.6425,0.2328,0.0679,0.24250000000000002,6.144,1.792,6.4
2020-11-24 19:30:00,6.61728,1.93004,6.893,0.03168,0.00924,0.033,6.5856,1.9208,6.86,6.42528,1.87404,6.693,0.03168,0.00924,0.033,6.3936,1.8648,6.66
2020-11-24 20:00:00,6.39552,1.86536,6.662,0.030720000000000004,0.008960000000000001,0.032,6.3648,1.8564,6.63,6.20352,1.80936,6.462,0.030720000000000004,0.008960000000000001,0.032,6.1728,1.8004,6.43
2020-11-24 20:30:00,6.14592,1.79256,6.402,0.030720000000000004,0.008960000000000001,0.032,6.1152,1.7836,6.37,5.96352,1.73936,6.212,0.030720000000000004,0.008960000000000001,0.032,5.9328,1.7304,6.18
2020-11-24 21:00:00,5.92464,1.7280200000000001,6.1715,0.030240000000000003,0.008820000000000001,0.0315,5.8944,1.7192,6.14,5.74224,1.67482,5.9815000000000005,0.030240000000000003,0.008820000000000001,0.0315,5.712,1.666,5.95
2020-11-24 21:30:00,5.73312,1.67216,5.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,5.7024,1.6632,5.94,5.56032,1.62176,5.792,0.030720000000000004,0.008960000000000001,0.032,5.5296,1.6128,5.76
2020-11-24 22:00:00,5.4072,1.5771000000000002,5.6325,0.031200000000000002,0.0091,0.0325,5.376,1.568,5.6,5.2344,1.5267,5.4525,0.031200000000000002,0.0091,0.0325,5.2032,1.5176,5.42
2020-11-24 22:30:00,5.19552,1.51536,5.412,0.030720000000000004,0.008960000000000001,0.032,5.1648,1.5064000000000002,5.38,5.04192,1.47056,5.252,0.030720000000000004,0.008960000000000001,0.032,5.0112,1.4616,5.22
2020-11-24 23:00:00,4.95552,1.44536,5.162,0.030720000000000004,0.008960000000000001,0.032,4.9248,1.4364,5.13,4.80192,1.40056,5.002,0.030720000000000004,0.008960000000000001,0.032,4.7712,1.3916,4.97
2020-11-24 23:30:00,4.6584,1.3587,4.8525,0.031200000000000002,0.0091,0.0325,4.6272,1.3496000000000001,4.82,4.5144,1.3167,4.7025,0.031200000000000002,0.0091,0.0325,4.4832,1.3076,4.67
2020-11-25 00:00:00,4.5048,1.3139,4.6925,0.031200000000000002,0.0091,0.0325,4.4736,1.3048,4.66,4.3704,1.2747,4.5525,0.031200000000000002,0.0091,0.0325,4.3392,1.2656,4.52
2020-11-25 00:30:00,4.38,1.2775,4.5625,0.031200000000000002,0.0091,0.0325,4.3488,1.2684,4.53,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39
2020-11-25 01:00:00,4.39968,1.2832400000000002,4.583,0.03168,0.00924,0.033,4.368,1.274,4.55,4.25568,1.24124,4.433,0.03168,0.00924,0.033,4.224,1.232,4.4
2020-11-25 01:30:00,4.34208,1.26644,4.523,0.03168,0.00924,0.033,4.3104,1.2572,4.49,4.19808,1.22444,4.373,0.03168,0.00924,0.033,4.1664,1.2152,4.34
2020-11-25 02:00:00,4.25568,1.24124,4.433,0.03168,0.00924,0.033,4.224,1.232,4.4,4.12128,1.20204,4.293,0.03168,0.00924,0.033,4.0896,1.1928,4.26
2020-11-25 02:30:00,4.19808,1.22444,4.373,0.03168,0.00924,0.033,4.1664,1.2152,4.34,4.06368,1.18524,4.233,0.03168,0.00924,0.033,4.032,1.176,4.2
2020-11-25 03:00:00,4.13136,1.20498,4.3035,0.03216,0.009380000000000001,0.0335,4.0992,1.1956,4.27,4.00656,1.16858,4.1735,0.03216,0.009380000000000001,0.0335,3.9744,1.1592,4.14
2020-11-25 03:30:00,4.10256,1.19658,4.2735,0.03216,0.009380000000000001,0.0335,4.0704,1.1872,4.24,3.96816,1.15738,4.1335,0.03216,0.009380000000000001,0.0335,3.936,1.148,4.1
2020-11-25 04:00:00,4.10256,1.19658,4.2735,0.03216,0.009380000000000001,0.0335,4.0704,1.1872,4.24,3.96816,1.15738,4.1335,0.03216,0.009380000000000001,0.0335,3.936,1.148,4.1
2020-11-25 04:30:00,4.07376,1.18818,4.2435,0.03216,0.009380000000000001,0.0335,4.0416,1.1788,4.21,3.94896,1.15178,4.1135,0.03216,0.009380000000000001,0.0335,3.9168000000000003,1.1424,4.08
2020-11-25 05:00:00,4.11168,1.19924,4.283,0.03168,0.00924,0.033,4.08,1.19,4.25,3.97728,1.16004,4.143,0.03168,0.00924,0.033,3.9455999999999998,1.1508,4.11
2020-11-25 05:30:00,4.25616,1.24138,4.4335,0.03216,0.009380000000000001,0.0335,4.224,1.232,4.4,4.12176,1.20218,4.2935,0.03216,0.009380000000000001,0.0335,4.0896,1.1928,4.26
2020-11-25 06:00:00,4.41936,1.28898,4.6035,0.03216,0.009380000000000001,0.0335,4.3872,1.2796,4.57,4.27536,1.24698,4.4535,0.03216,0.009380000000000001,0.0335,4.2432,1.2376,4.42
2020-11-25 06:30:00,4.73616,1.38138,4.9335,0.03216,0.009380000000000001,0.0335,4.704,1.3719999999999999,4.9,4.59216,1.33938,4.7835,0.03216,0.009380000000000001,0.0335,4.5600000000000005,1.33,4.75
2020-11-25 07:00:00,5.06256,1.47658,5.2735,0.03216,0.009380000000000001,0.0335,5.0304,1.4672,5.24,4.89936,1.4289800000000001,5.1035,0.03216,0.009380000000000001,0.0335,4.8672,1.4196,5.07
2020-11-25 07:30:00,5.61024,1.63632,5.844,0.03264,0.00952,0.034,5.5776,1.6268,5.8100000000000005,5.44704,1.58872,5.674,0.03264,0.00952,0.034,5.4144,1.5792000000000002,5.64
2020-11-25 08:00:00,6.05184,1.76512,6.304,0.03264,0.00952,0.034,6.0192,1.7556,6.27,5.87904,1.71472,6.124,0.03264,0.00952,0.034,5.8464,1.7052,6.09
2020-11-25 08:30:00,6.41712,1.87166,6.6845,0.033120000000000004,0.00966,0.0345,6.384,1.862,6.65,6.22512,1.81566,6.4845,0.033120000000000004,0.00966,0.0345,6.192,1.806,6.45
2020-11-25 09:00:00,6.456,1.883,6.725,0.033600000000000005,0.0098,0.035,6.4224,1.8732000000000002,6.69,6.264,1.827,6.525,0.033600000000000005,0.0098,0.035,6.2304,1.8172000000000001,6.49
2020-11-25 09:30:00,6.6672,1.9445999999999999,6.945,0.033600000000000005,0.0098,0.035,6.6336,1.9348,6.91,6.4656,1.8858000000000001,6.735,0.033600000000000005,0.0098,0.035,6.432,1.876,6.7
2020-11-25 10:00:00,6.7243200000000005,1.9612600000000002,7.0045,0.033120000000000004,0.00966,0.0345,6.6912,1.9516,6.97,6.52272,1.90246,6.7945,0.033120000000000004,0.00966,0.0345,6.4896,1.8928,6.76
2020-11-25 10:30:00,6.6768,1.9474,6.955,0.033600000000000005,0.0098,0.035,6.6432,1.9376000000000002,6.92,6.4752,1.8886,6.745,0.033600000000000005,0.0098,0.035,6.4416,1.8788,6.71
2020-11-25 11:00:00,6.6768,1.9474,6.955,0.033600000000000005,0.0098,0.035,6.6432,1.9376000000000002,6.92,6.4752,1.8886,6.745,0.033600000000000005,0.0098,0.035,6.4416,1.8788,6.71
2020-11-25 11:30:00,0.03696,0.010780000000000001,0.0385,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.00288,0.00084,0.003,0.03696,0.010780000000000001,0.0385,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.00288,0.00084,0.003
2020-11-25 12:00:00,6.8688,2.0034,7.155,0.033600000000000005,0.0098,0.035,6.8352,1.9936,7.12,6.6576,1.9418000000000002,6.9350000000000005,0.033600000000000005,0.0098,0.035,6.624,1.932,6.9
2020-11-25 12:30:00,7.0224,2.0482,7.315,0.033600000000000005,0.0098,0.035,6.9888,2.0384,7.28,6.8112,1.9866000000000001,7.095,0.033600000000000005,0.0098,0.035,6.7776,1.9768,7.06
2020-11-25 13:00:00,6.9744,2.0342,7.265,0.033600000000000005,0.0098,0.035,6.9408,2.0244,7.23,6.7632,1.9726,7.045,0.033600000000000005,0.0098,0.035,6.7296,1.9628,7.01
2020-11-25 13:30:00,6.9264,2.0202,7.215,0.033600000000000005,0.0098,0.035,6.8928,2.0104,7.18,6.7152,1.9586000000000001,6.995,0.033600000000000005,0.0098,0.035,6.6815999999999995,1.9488,6.96
2020-11-25 14:00:00,6.8304,1.9922,7.115,0.033600000000000005,0.0098,0.035,6.7968,1.9824000000000002,7.08,6.6288,1.9334,6.905,0.033600000000000005,0.0098,0.035,6.5952,1.9236,6.87
2020-11-25 14:30:00,6.83136,1.99248,7.116,0.03456,0.01008,0.036000000000000004,6.7968,1.9824000000000002,7.08,6.62976,1.93368,6.906,0.03456,0.01008,0.036000000000000004,6.5952,1.9236,6.87
2020-11-25 15:00:00,6.80208,1.98394,7.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.768,1.974,7.05,6.59088,1.9223400000000002,6.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5568,1.9123999999999999,6.83
2020-11-25 15:30:00,6.74448,1.96714,7.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7104,1.9572,6.99,6.54288,1.90834,6.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5088,1.8984,6.78
2020-11-25 16:00:00,6.91632,2.01726,7.2045,0.033120000000000004,0.00966,0.0345,6.8832,2.0076,7.17,6.70512,1.95566,6.9845,0.033120000000000004,0.00966,0.0345,6.672,1.9460000000000002,6.95
2020-11-25 16:30:00,7.164,2.0895,7.4625,0.031200000000000002,0.0091,0.0325,7.1328,2.0804,7.43,6.9432,2.0251,7.2325,0.031200000000000002,0.0091,0.0325,6.912,2.016,7.2
2020-11-25 17:00:00,7.24176,2.11218,7.5435,0.19536,0.05698,0.20350000000000001,7.0464,2.0552,7.34,7.03056,2.05058,7.3235,0.19536,0.05698,0.20350000000000001,6.8352,1.9936,7.12
2020-11-25 17:30:00,7.2048,2.1014,7.505,0.2832,0.0826,0.295,6.9216,2.0188,7.21,6.9936,2.0398,7.285,0.2832,0.0826,0.295,6.7104,1.9572,6.99
2020-11-25 18:00:00,7.05504,2.05772,7.349,0.29664,0.08652000000000001,0.309,6.7584,1.9712,7.04,6.85344,1.99892,7.139,0.29664,0.08652000000000001,0.309,6.5568,1.9123999999999999,6.83
2020-11-25 18:30:00,6.88608,2.00844,7.173,0.28128000000000003,0.08204,0.293,6.6048,1.9264000000000001,6.88,6.69408,1.9524400000000002,6.973,0.28128000000000003,0.08204,0.293,6.4128,1.8704,6.68
2020-11-25 19:00:00,6.78144,1.9779200000000001,7.064,0.06144000000000001,0.017920000000000002,0.064,6.72,1.96,7.0,6.58944,1.92192,6.864,0.06144000000000001,0.017920000000000002,0.064,6.5280000000000005,1.904,6.8
2020-11-25 19:30:00,6.5217600000000004,1.90218,6.7935,0.03216,0.009380000000000001,0.0335,6.4896,1.8928,6.76,6.32976,1.84618,6.5935,0.03216,0.009380000000000001,0.0335,6.2976,1.8368,6.5600000000000005
2020-11-25 20:00:00,6.29952,1.83736,6.562,0.030720000000000004,0.008960000000000001,0.032,6.2688,1.8284,6.53,6.11712,1.78416,6.372,0.030720000000000004,0.008960000000000001,0.032,6.0864,1.7752,6.34
2020-11-25 20:30:00,6.11712,1.78416,6.372,0.030720000000000004,0.008960000000000001,0.032,6.0864,1.7752,6.34,5.94432,1.7337600000000002,6.192,0.030720000000000004,0.008960000000000001,0.032,5.9136,1.7248,6.16
2020-11-25 21:00:00,5.90592,1.72256,6.152,0.030720000000000004,0.008960000000000001,0.032,5.8752,1.7136,6.12,5.72352,1.6693600000000002,5.962,0.030720000000000004,0.008960000000000001,0.032,5.6928,1.6604,5.93
2020-11-25 21:30:00,5.724,1.6695,5.9625,0.031200000000000002,0.0091,0.0325,5.6928,1.6604,5.93,5.5608,1.6219000000000001,5.7925,0.031200000000000002,0.0091,0.0325,5.5296,1.6128,5.76
2020-11-25 22:00:00,5.5128,1.6078999999999999,5.7425,0.031200000000000002,0.0091,0.0325,5.4816,1.5988,5.71,5.34,1.5575,5.5625,0.031200000000000002,0.0091,0.0325,5.3088,1.5484,5.53
2020-11-25 22:30:00,5.2828800000000005,1.5408400000000002,5.503,0.03168,0.00924,0.033,5.2512,1.5316,5.47,5.12928,1.49604,5.343,0.03168,0.00924,0.033,5.0976,1.4868000000000001,5.31
2020-11-25 23:00:00,4.96608,1.4484400000000002,5.173,0.03168,0.00924,0.033,4.9344,1.4392,5.14,4.82208,1.40644,5.023,0.03168,0.00924,0.033,4.7904,1.3972,4.99
2020-11-25 23:30:00,4.73568,1.38124,4.933,0.03168,0.00924,0.033,4.704,1.3719999999999999,4.9,4.59168,1.33924,4.783,0.03168,0.00924,0.033,4.5600000000000005,1.33,4.75
2020-11-26 00:00:00,4.58208,1.33644,4.773,0.03168,0.00924,0.033,4.5504,1.3272,4.74,4.43808,1.29444,4.623,0.03168,0.00924,0.033,4.4064,1.2852000000000001,4.59
2020-11-26 00:30:00,4.53408,1.32244,4.723,0.03168,0.00924,0.033,4.5024,1.3132000000000001,4.69,4.39008,1.28044,4.573,0.03168,0.00924,0.033,4.3584,1.2711999999999999,4.54
2020-11-26 01:00:00,4.5830400000000004,1.3367200000000001,4.774,0.03264,0.00952,0.034,4.5504,1.3272,4.74,4.43904,1.29472,4.624,0.03264,0.00952,0.034,4.4064,1.2852000000000001,4.59
2020-11-26 01:30:00,4.4764800000000005,1.30564,4.663,0.03168,0.00924,0.033,4.4448,1.2964,4.63,4.34208,1.26644,4.523,0.03168,0.00924,0.033,4.3104,1.2572,4.49
2020-11-26 02:00:00,4.42944,1.29192,4.614,0.03264,0.00952,0.034,4.3968,1.2824,4.58,4.28544,1.24992,4.464,0.03264,0.00952,0.034,4.2528,1.2404,4.43
2020-11-26 02:30:00,4.38096,1.27778,4.5635,0.03216,0.009380000000000001,0.0335,4.3488,1.2684,4.53,4.24656,1.23858,4.4235,0.03216,0.009380000000000001,0.0335,4.2144,1.2292,4.39
2020-11-26 03:00:00,4.30416,1.25538,4.4835,0.03216,0.009380000000000001,0.0335,4.272,1.246,4.45,4.17936,1.21898,4.3535,0.03216,0.009380000000000001,0.0335,4.1472,1.2096,4.32
2020-11-26 03:30:00,4.27536,1.24698,4.4535,0.03216,0.009380000000000001,0.0335,4.2432,1.2376,4.42,4.15056,1.21058,4.3235,0.03216,0.009380000000000001,0.0335,4.1184,1.2012,4.29
2020-11-26 04:00:00,4.23744,1.2359200000000001,4.414,0.03264,0.00952,0.034,4.2048,1.2264,4.38,4.11264,1.19952,4.284,0.03264,0.00952,0.034,4.08,1.19,4.25
2020-11-26 04:30:00,4.25616,1.24138,4.4335,0.03216,0.009380000000000001,0.0335,4.224,1.232,4.4,4.12176,1.20218,4.2935,0.03216,0.009380000000000001,0.0335,4.0896,1.1928,4.26
2020-11-26 05:00:00,4.30464,1.25552,4.484,0.03264,0.00952,0.034,4.272,1.246,4.45,4.17024,1.21632,4.344,0.03264,0.00952,0.034,4.1376,1.2068,4.31
2020-11-26 05:30:00,4.46784,1.30312,4.654,0.03264,0.00952,0.034,4.4352,1.2936,4.62,4.33344,1.2639200000000002,4.514,0.03264,0.00952,0.034,4.3008,1.2544,4.48
2020-11-26 06:00:00,4.64112,1.35366,4.8345,0.033120000000000004,0.00966,0.0345,4.608,1.344,4.8,4.48752,1.3088600000000001,4.6745,0.033120000000000004,0.00966,0.0345,4.4544,1.2992,4.64
2020-11-26 06:30:00,4.97664,1.45152,5.184,0.03264,0.00952,0.034,4.944,1.442,5.15,4.82304,1.40672,5.024,0.03264,0.00952,0.034,4.7904,1.3972,4.99
2020-11-26 07:00:00,5.34192,1.55806,5.5645,0.033120000000000004,0.00966,0.0345,5.3088,1.5484,5.53,5.17872,1.5104600000000001,5.3945,0.033120000000000004,0.00966,0.0345,5.1456,1.5008,5.36
2020-11-26 07:30:00,5.94624,1.73432,6.194,0.03264,0.00952,0.034,5.9136,1.7248,6.16,5.77344,1.68392,6.014,0.03264,0.00952,0.034,5.7408,1.6743999999999999,5.98
2020-11-26 08:00:00,6.3504,1.8522,6.615,0.033600000000000005,0.0098,0.035,6.3168,1.8424,6.58,6.1584,1.7962,6.415,0.033600000000000005,0.0098,0.035,6.1248,1.7864,6.38
2020-11-26 08:30:00,6.6768,1.9474,6.955,0.033600000000000005,0.0098,0.035,6.6432,1.9376000000000002,6.92,6.4752,1.8886,6.745,0.033600000000000005,0.0098,0.035,6.4416,1.8788,6.71
2020-11-26 09:00:00,7.44528,2.1715400000000002,7.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.4112,2.1616,7.72,7.21488,2.10434,7.5155,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.1808,2.0944,7.48
2020-11-26 09:30:00,7.5600000000000005,2.205,7.875,0.033600000000000005,0.0098,0.035,7.5264,2.1952,7.84,7.3392,2.1406,7.645,0.033600000000000005,0.0098,0.035,7.3056,2.1308,7.61
2020-11-26 10:00:00,7.58976,2.21368,7.906,0.03456,0.01008,0.036000000000000004,7.5552,2.2036,7.87,7.35936,2.14648,7.666,0.03456,0.01008,0.036000000000000004,7.3248,2.1364,7.63
2020-11-26 10:30:00,7.55088,2.20234,7.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.5168,2.1924,7.83,7.31088,2.13234,7.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.2768,2.1224,7.58
2020-11-26 11:00:00,7.61856,2.22208,7.936,0.03456,0.01008,0.036000000000000004,7.584,2.212,7.9,7.38816,2.15488,7.696,0.03456,0.01008,0.036000000000000004,7.3536,2.1448,7.66
2020-11-26 11:30:00,7.64592,2.23006,7.9645,0.033120000000000004,0.00966,0.0345,7.6128,2.2204,7.93,7.41552,2.1628600000000002,7.7245,0.033120000000000004,0.00966,0.0345,7.3824,2.1532,7.69
2020-11-26 12:00:00,7.59936,2.21648,7.916,0.03456,0.01008,0.036000000000000004,7.5648,2.2064,7.88,7.36896,2.14928,7.676,0.03456,0.01008,0.036000000000000004,7.3344000000000005,2.1392,7.64
2020-11-26 12:30:00,7.10928,2.07354,7.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.0752,2.0636,7.37,6.89808,2.01194,7.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.864,2.002,7.15
2020-11-26 13:00:00,7.0608,2.0594,7.355,0.033600000000000005,0.0098,0.035,7.0272,2.0496,7.32,6.8496,1.9978,7.135,0.033600000000000005,0.0098,0.035,6.816,1.988,7.1
2020-11-26 13:30:00,6.90672,2.01446,7.1945,0.033120000000000004,0.00966,0.0345,6.8736,2.0048,7.16,6.70512,1.95566,6.9845,0.033120000000000004,0.00966,0.0345,6.672,1.9460000000000002,6.95
2020-11-26 14:00:00,6.84,1.995,7.125,0.033600000000000005,0.0098,0.035,6.8064,1.9852,7.09,6.6384,1.9362,6.915,0.033600000000000005,0.0098,0.035,6.6048,1.9264000000000001,6.88
2020-11-26 14:30:00,6.73344,1.96392,7.014,0.03264,0.00952,0.034,6.7008,1.9544000000000001,6.98,6.54144,1.90792,6.814,0.03264,0.00952,0.034,6.5088,1.8984,6.78
2020-11-26 15:00:00,6.75216,1.9693800000000001,7.0335,0.03216,0.009380000000000001,0.0335,6.72,1.96,7.0,6.56016,1.91338,6.8335,0.03216,0.009380000000000001,0.0335,6.5280000000000005,1.904,6.8
2020-11-26 15:30:00,6.75264,1.9695200000000002,7.034,0.03264,0.00952,0.034,6.72,1.96,7.0,6.56064,1.91352,6.834,0.03264,0.00952,0.034,6.5280000000000005,1.904,6.8
2020-11-26 16:00:00,7.01184,2.04512,7.304,0.03264,0.00952,0.034,6.9792000000000005,2.0356,7.27,6.80064,1.98352,7.084,0.03264,0.00952,0.034,6.768,1.974,7.05
2020-11-26 16:30:00,7.36464,2.14802,7.6715,0.030240000000000003,0.008820000000000001,0.0315,7.3344000000000005,2.1392,7.64,7.14384,2.08362,7.4415,0.030240000000000003,0.008820000000000001,0.0315,7.1136,2.0748,7.41
2020-11-26 17:00:00,7.4832,2.1826,7.795,0.1776,0.051800000000000006,0.185,7.3056,2.1308,7.61,7.2624,2.1182,7.565,0.1776,0.051800000000000006,0.185,7.0848,2.0664,7.38
2020-11-26 17:30:00,7.42128,2.16454,7.7305,0.27888,0.08134000000000001,0.29050000000000004,7.1424,2.0832,7.44,7.21008,2.10294,7.5105,0.27888,0.08134000000000001,0.29050000000000004,6.9312000000000005,2.0216,7.22
2020-11-26 18:00:00,7.24416,2.11288,7.546,0.28416,0.08288000000000001,0.296,6.96,2.03,7.25,7.04256,2.05408,7.336,0.28416,0.08288000000000001,0.296,6.7584,1.9712,7.04
2020-11-26 18:30:00,7.0056,2.0433,7.2975,0.276,0.0805,0.28750000000000003,6.7296,1.9628,7.01,6.804,1.9845000000000002,7.0875,0.276,0.0805,0.28750000000000003,6.5280000000000005,1.904,6.8
2020-11-26 19:00:00,6.96384,2.03112,7.254,0.03264,0.00952,0.034,6.9312000000000005,2.0216,7.22,6.76224,1.97232,7.044,0.03264,0.00952,0.034,6.7296,1.9628,7.01
2020-11-26 19:30:00,6.65664,1.9415200000000001,6.934,0.03264,0.00952,0.034,6.624,1.932,6.9,6.46464,1.88552,6.734,0.03264,0.00952,0.034,6.432,1.876,6.7
2020-11-26 20:00:00,6.55872,1.91296,6.832,0.030720000000000004,0.008960000000000001,0.032,6.5280000000000005,1.904,6.8,6.36672,1.85696,6.632,0.030720000000000004,0.008960000000000001,0.032,6.336,1.8479999999999999,6.6
2020-11-26 20:30:00,6.31824,1.8428200000000001,6.5815,0.030240000000000003,0.008820000000000001,0.0315,6.288,1.834,6.55,6.12624,1.78682,6.3815,0.030240000000000003,0.008820000000000001,0.0315,6.096,1.778,6.35
2020-11-26 21:00:00,6.0984,1.7787000000000002,6.3525,0.031200000000000002,0.0091,0.0325,6.0672,1.7696,6.32,5.916,1.7255,6.1625,0.031200000000000002,0.0091,0.0325,5.8848,1.7164000000000001,6.13
2020-11-26 21:30:00,5.8968,1.7199,6.1425,0.031200000000000002,0.0091,0.0325,5.8656,1.7107999999999999,6.11,5.724,1.6695,5.9625,0.031200000000000002,0.0091,0.0325,5.6928,1.6604,5.93
2020-11-26 22:00:00,5.676,1.6555,5.9125,0.031200000000000002,0.0091,0.0325,5.6448,1.6464,5.88,5.5032,1.6051000000000002,5.7325,0.031200000000000002,0.0091,0.0325,5.472,1.596,5.7
2020-11-26 22:30:00,5.4072,1.5771000000000002,5.6325,0.031200000000000002,0.0091,0.0325,5.376,1.568,5.6,5.2536,1.5323,5.4725,0.031200000000000002,0.0091,0.0325,5.2224,1.5232,5.44
2020-11-26 23:00:00,5.1096,1.4903,5.3225,0.031200000000000002,0.0091,0.0325,5.0784,1.4812,5.29,4.956,1.4455,5.1625,0.031200000000000002,0.0091,0.0325,4.9248,1.4364,5.13
2020-11-26 23:30:00,4.86,1.4175,5.0625,0.031200000000000002,0.0091,0.0325,4.8288,1.4084,5.03,4.716,1.3755,4.9125,0.031200000000000002,0.0091,0.0325,4.6848,1.3664,4.88
2020-11-27 00:00:00,4.6872,1.3671,4.8825,0.031200000000000002,0.0091,0.0325,4.656,1.358,4.85,4.5432,1.3251,4.7325,0.031200000000000002,0.0091,0.0325,4.5120000000000005,1.316,4.7
2020-11-27 00:30:00,4.63968,1.35324,4.833,0.03168,0.00924,0.033,4.608,1.344,4.8,4.49568,1.31124,4.683,0.03168,0.00924,0.033,4.464,1.302,4.65
2020-11-27 01:00:00,4.6584,1.3587,4.8525,0.031200000000000002,0.0091,0.0325,4.6272,1.3496000000000001,4.82,4.5144,1.3167,4.7025,0.031200000000000002,0.0091,0.0325,4.4832,1.3076,4.67
2020-11-27 01:30:00,4.6008,1.3419,4.7925,0.031200000000000002,0.0091,0.0325,4.5696,1.3328,4.76,4.4664,1.3027,4.6525,0.031200000000000002,0.0091,0.0325,4.4352,1.2936,4.62
2020-11-27 02:00:00,4.51488,1.31684,4.703,0.03168,0.00924,0.033,4.4832,1.3076,4.67,4.37088,1.27484,4.553,0.03168,0.00924,0.033,4.3392,1.2656,4.52
2020-11-27 02:30:00,4.4664,1.3027,4.6525,0.031200000000000002,0.0091,0.0325,4.4352,1.2936,4.62,4.332,1.2635,4.5125,0.031200000000000002,0.0091,0.0325,4.3008,1.2544,4.48
2020-11-27 03:00:00,4.37136,1.27498,4.5535,0.03216,0.009380000000000001,0.0335,4.3392,1.2656,4.52,4.23696,1.23578,4.4135,0.03216,0.009380000000000001,0.0335,4.2048,1.2264,4.38
2020-11-27 03:30:00,4.40976,1.28618,4.5935,0.03216,0.009380000000000001,0.0335,4.3776,1.2768,4.5600000000000005,4.27536,1.24698,4.4535,0.03216,0.009380000000000001,0.0335,4.2432,1.2376,4.42
2020-11-27 04:00:00,4.34256,1.26658,4.5235,0.03216,0.009380000000000001,0.0335,4.3104,1.2572,4.49,4.20816,1.2273800000000001,4.3835,0.03216,0.009380000000000001,0.0335,4.176,1.218,4.35
2020-11-27 04:30:00,4.34256,1.26658,4.5235,0.03216,0.009380000000000001,0.0335,4.3104,1.2572,4.49,4.20816,1.2273800000000001,4.3835,0.03216,0.009380000000000001,0.0335,4.176,1.218,4.35
2020-11-27 05:00:00,4.36128,1.27204,4.543,0.03168,0.00924,0.033,4.3296,1.2628,4.51,4.22688,1.23284,4.4030000000000005,0.03168,0.00924,0.033,4.1952,1.2236,4.37
2020-11-27 05:30:00,4.51536,1.31698,4.7035,0.03216,0.009380000000000001,0.0335,4.4832,1.3076,4.67,4.37136,1.27498,4.5535,0.03216,0.009380000000000001,0.0335,4.3392,1.2656,4.52
2020-11-27 06:00:00,4.69824,1.37032,4.894,0.03264,0.00952,0.034,4.6656,1.3608,4.86,4.54464,1.32552,4.734,0.03264,0.00952,0.034,4.5120000000000005,1.316,4.7
2020-11-27 06:30:00,5.04384,1.47112,5.254,0.03264,0.00952,0.034,5.0112,1.4616,5.22,4.89024,1.42632,5.094,0.03264,0.00952,0.034,4.8576,1.4168,5.06
2020-11-27 07:00:00,5.40864,1.57752,5.634,0.03264,0.00952,0.034,5.376,1.568,5.6,5.24544,1.5299200000000002,5.464,0.03264,0.00952,0.034,5.2128,1.5204,5.43
2020-11-27 07:30:00,5.93712,1.7316600000000002,6.1845,0.033120000000000004,0.00966,0.0345,5.904,1.722,6.15,5.75472,1.67846,5.9945,0.033120000000000004,0.00966,0.0345,5.7216000000000005,1.6688,5.96
2020-11-27 08:00:00,6.408,1.869,6.675,0.033600000000000005,0.0098,0.035,6.3744,1.8592,6.64,6.2256,1.8158,6.485,0.033600000000000005,0.0098,0.035,6.192,1.806,6.45
2020-11-27 08:30:00,6.79248,1.9811400000000001,7.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7584,1.9712,7.04,6.58128,1.91954,6.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5472,1.9096000000000002,6.82
2020-11-27 09:00:00,6.97488,2.03434,7.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.9408,2.0244,7.23,6.76368,1.97274,7.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7296,1.9628,7.01
2020-11-27 09:30:00,7.09008,2.06794,7.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.056,2.058,7.35,6.86928,2.00354,7.1555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.8352,1.9936,7.12
2020-11-27 10:00:00,7.2432,2.1126,7.545,0.033600000000000005,0.0098,0.035,7.2096,2.1028000000000002,7.51,7.0224,2.0482,7.315,0.033600000000000005,0.0098,0.035,6.9888,2.0384,7.28
2020-11-27 10:30:00,7.21488,2.10434,7.5155,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.1808,2.0944,7.48,6.99408,2.03994,7.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.96,2.03,7.25
2020-11-27 11:00:00,7.272,2.121,7.575,0.033600000000000005,0.0098,0.035,7.2384,2.1112,7.54,7.0512,2.0566,7.345,0.033600000000000005,0.0098,0.035,7.0176,2.0468,7.31
2020-11-27 11:30:00,7.3296,2.1378,7.635,0.033600000000000005,0.0098,0.035,7.296,2.128,7.6,7.1088000000000005,2.0734,7.405,0.033600000000000005,0.0098,0.035,7.0752,2.0636,7.37
2020-11-27 12:00:00,7.3104,2.1322,7.615,0.033600000000000005,0.0098,0.035,7.2768,2.1224,7.58,7.0896,2.0678,7.385,0.033600000000000005,0.0098,0.035,7.056,2.058,7.35
2020-11-27 12:30:00,7.36704,2.14872,7.674,0.03264,0.00952,0.034,7.3344000000000005,2.1392,7.64,7.14624,2.08432,7.444,0.03264,0.00952,0.034,7.1136,2.0748,7.41
2020-11-27 13:00:00,7.22448,2.1071400000000002,7.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.1904,2.0972,7.49,7.01328,2.04554,7.3055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.9792000000000005,2.0356,7.27
2020-11-27 13:30:00,7.19472,2.09846,7.4945,0.033120000000000004,0.00966,0.0345,7.1616,2.0888,7.46,6.97392,2.03406,7.2645,0.033120000000000004,0.00966,0.0345,6.9408,2.0244,7.23
2020-11-27 14:00:00,7.03104,2.05072,7.324,0.03264,0.00952,0.034,6.9984,2.0412,7.29,6.81984,1.9891200000000002,7.104,0.03264,0.00952,0.034,6.7872,1.9796,7.07
2020-11-27 14:30:00,6.96432,2.03126,7.2545,0.033120000000000004,0.00966,0.0345,6.9312000000000005,2.0216,7.22,6.76272,1.97246,7.0445,0.033120000000000004,0.00966,0.0345,6.7296,1.9628,7.01
2020-11-27 15:00:00,6.85872,2.00046,7.1445,0.033120000000000004,0.00966,0.0345,6.8256,1.9908000000000001,7.11,6.65712,1.9416600000000002,6.9345,0.033120000000000004,0.00966,0.0345,6.624,1.932,6.9
2020-11-27 15:30:00,6.87792,2.00606,7.1645,0.033120000000000004,0.00966,0.0345,6.8448,1.9964,7.13,6.6763200000000005,1.94726,6.9545,0.033120000000000004,0.00966,0.0345,6.6432,1.9376000000000002,6.92
2020-11-27 16:00:00,7.05024,2.05632,7.344,0.03264,0.00952,0.034,7.0176,2.0468,7.31,6.83904,1.99472,7.124,0.03264,0.00952,0.034,6.8064,1.9852,7.09
2020-11-27 16:30:00,7.3464,2.1427,7.6525,0.031200000000000002,0.0091,0.0325,7.3152,2.1336,7.62,7.1256,2.0783,7.4225,0.031200000000000002,0.0091,0.0325,7.0944,2.0692,7.39
2020-11-27 17:00:00,7.39536,2.15698,7.7035,0.03216,0.009380000000000001,0.0335,7.3632,2.1476,7.67,7.17456,2.09258,7.4735,0.03216,0.009380000000000001,0.0335,7.1424,2.0832,7.44
2020-11-27 17:30:00,7.34784,2.14312,7.654,0.03264,0.00952,0.034,7.3152,2.1336,7.62,7.12704,2.07872,7.424,0.03264,0.00952,0.034,7.0944,2.0692,7.39
2020-11-27 18:00:00,7.27104,2.12072,7.574,0.03264,0.00952,0.034,7.2384,2.1112,7.54,7.05024,2.05632,7.344,0.03264,0.00952,0.034,7.0176,2.0468,7.31
2020-11-27 18:30:00,6.98304,2.03672,7.274,0.03264,0.00952,0.034,6.9504,2.0272,7.24,6.78144,1.9779200000000001,7.064,0.03264,0.00952,0.034,6.7488,1.9684,7.03
2020-11-27 19:00:00,6.63696,1.93578,6.9135,0.10896000000000002,0.03178,0.1135,6.5280000000000005,1.904,6.8,6.44496,1.8797800000000002,6.7135,0.10896000000000002,0.03178,0.1135,6.336,1.8479999999999999,6.6
2020-11-27 19:30:00,6.52128,1.90204,6.793,0.03168,0.00924,0.033,6.4896,1.8928,6.76,6.32928,1.84604,6.593,0.03168,0.00924,0.033,6.2976,1.8368,6.5600000000000005
2020-11-27 20:00:00,6.3086400000000005,1.84002,6.5715,0.030240000000000003,0.008820000000000001,0.0315,6.2784,1.8312,6.54,6.11664,1.78402,6.3715,0.030240000000000003,0.008820000000000001,0.0315,6.0864,1.7752,6.34
2020-11-27 20:30:00,6.11664,1.78402,6.3715,0.030240000000000003,0.008820000000000001,0.0315,6.0864,1.7752,6.34,5.93424,1.73082,6.1815,0.030240000000000003,0.008820000000000001,0.0315,5.904,1.722,6.15
2020-11-27 21:00:00,5.90592,1.72256,6.152,0.030720000000000004,0.008960000000000001,0.032,5.8752,1.7136,6.12,5.73312,1.67216,5.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,5.7024,1.6632,5.94
2020-11-27 21:30:00,5.74272,1.67496,5.982,0.030720000000000004,0.008960000000000001,0.032,5.712,1.666,5.95,5.56992,1.62456,5.802,0.030720000000000004,0.008960000000000001,0.032,5.5392,1.6156000000000001,5.77
2020-11-27 22:00:00,5.5022400000000005,1.6048200000000001,5.7315000000000005,0.030240000000000003,0.008820000000000001,0.0315,5.472,1.596,5.7,5.33904,1.55722,5.5615,0.030240000000000003,0.008820000000000001,0.0315,5.3088,1.5484,5.53
2020-11-27 22:30:00,5.244,1.5295,5.4625,0.031200000000000002,0.0091,0.0325,5.2128,1.5204,5.43,5.0808,1.4819,5.2925,0.031200000000000002,0.0091,0.0325,5.0496,1.4727999999999999,5.26
2020-11-27 23:00:00,4.98528,1.45404,5.193,0.03168,0.00924,0.033,4.9536,1.4448,5.16,4.83168,1.40924,5.033,0.03168,0.00924,0.033,4.8,1.4,5.0
2020-11-27 23:30:00,4.7736,1.3923,4.9725,0.031200000000000002,0.0091,0.0325,4.7424,1.3832,4.94,4.6296,1.3503,4.8225,0.031200000000000002,0.0091,0.0325,4.5984,1.3412,4.79
2020-11-28 00:00:00,4.53408,1.32244,4.723,0.03168,0.00924,0.033,4.5024,1.3132000000000001,4.69,4.39008,1.28044,4.573,0.03168,0.00924,0.033,4.3584,1.2711999999999999,4.54
2020-11-28 00:30:00,4.476,1.3054999999999999,4.6625,0.031200000000000002,0.0091,0.0325,4.4448,1.2964,4.63,4.332,1.2635,4.5125,0.031200000000000002,0.0091,0.0325,4.3008,1.2544,4.48
2020-11-28 01:00:00,4.428,1.2915,4.6125,0.031200000000000002,0.0091,0.0325,4.3968,1.2824,4.58,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43
2020-11-28 01:30:00,4.36128,1.27204,4.543,0.03168,0.00924,0.033,4.3296,1.2628,4.51,4.22688,1.23284,4.4030000000000005,0.03168,0.00924,0.033,4.1952,1.2236,4.37
2020-11-28 02:00:00,4.27488,1.24684,4.453,0.03168,0.00924,0.033,4.2432,1.2376,4.42,4.14048,1.20764,4.313,0.03168,0.00924,0.033,4.1088000000000005,1.1984,4.28
2020-11-28 02:30:00,4.16928,1.21604,4.343,0.03168,0.00924,0.033,4.1376,1.2068,4.31,4.04448,1.17964,4.213,0.03168,0.00924,0.033,4.0128,1.1703999999999999,4.18
2020-11-28 03:00:00,4.09296,1.19378,4.2635,0.03216,0.009380000000000001,0.0335,4.0608,1.1844000000000001,4.23,3.9585600000000003,1.15458,4.1235,0.03216,0.009380000000000001,0.0335,3.9264,1.1452,4.09
2020-11-28 03:30:00,4.0344,1.1767,4.2025,0.031200000000000002,0.0091,0.0325,4.0032,1.1676,4.17,3.9096,1.1403,4.0725,0.031200000000000002,0.0091,0.0325,3.8784,1.1312,4.04
2020-11-28 04:00:00,4.01568,1.17124,4.183,0.03168,0.00924,0.033,3.984,1.162,4.15,3.89088,1.13484,4.053,0.03168,0.00924,0.033,3.8592,1.1256,4.02
2020-11-28 04:30:00,4.04448,1.17964,4.213,0.03168,0.00924,0.033,4.0128,1.1703999999999999,4.18,3.91968,1.14324,4.083,0.03168,0.00924,0.033,3.888,1.134,4.05
2020-11-28 05:00:00,4.06368,1.18524,4.233,0.03168,0.00924,0.033,4.032,1.176,4.2,3.9292800000000003,1.14604,4.093,0.03168,0.00924,0.033,3.8976,1.1368,4.06
2020-11-28 05:30:00,4.13088,1.20484,4.303,0.03168,0.00924,0.033,4.0992,1.1956,4.27,4.00608,1.16844,4.173,0.03168,0.00924,0.033,3.9744,1.1592,4.14
2020-11-28 06:00:00,4.236,1.2355,4.4125,0.031200000000000002,0.0091,0.0325,4.2048,1.2264,4.38,4.1016,1.1963,4.2725,0.031200000000000002,0.0091,0.0325,4.0704,1.1872,4.24
2020-11-28 06:30:00,4.40928,1.28604,4.593,0.03168,0.00924,0.033,4.3776,1.2768,4.5600000000000005,4.27488,1.24684,4.453,0.03168,0.00924,0.033,4.2432,1.2376,4.42
2020-11-28 07:00:00,4.60128,1.34204,4.793,0.03168,0.00924,0.033,4.5696,1.3328,4.76,4.45728,1.30004,4.643,0.03168,0.00924,0.033,4.4256,1.2908,4.61
2020-11-28 07:30:00,4.81344,1.40392,5.014,0.03264,0.00952,0.034,4.7808,1.3944,4.98,4.66944,1.36192,4.864,0.03264,0.00952,0.034,4.6368,1.3524,4.83
2020-11-28 08:00:00,5.02464,1.4655200000000002,5.234,0.03264,0.00952,0.034,4.992,1.456,5.2,4.87104,1.42072,5.074,0.03264,0.00952,0.034,4.8384,1.4112,5.04
2020-11-28 08:30:00,5.31264,1.54952,5.534,0.03264,0.00952,0.034,5.28,1.54,5.5,5.14944,1.5019200000000001,5.364,0.03264,0.00952,0.034,5.1168,1.4924,5.33
2020-11-28 09:00:00,5.56272,1.62246,5.7945,0.033120000000000004,0.00966,0.0345,5.5296,1.6128,5.76,5.39952,1.5748600000000001,5.6245,0.033120000000000004,0.00966,0.0345,5.3664,1.5652,5.59
2020-11-28 09:30:00,5.84112,1.7036600000000002,6.0845,0.033120000000000004,0.00966,0.0345,5.808,1.694,6.05,5.66832,1.65326,5.9045000000000005,0.033120000000000004,0.00966,0.0345,5.6352,1.6436000000000002,5.87
2020-11-28 10:00:00,6.01392,1.75406,6.2645,0.033120000000000004,0.00966,0.0345,5.9808,1.7444000000000002,6.23,5.83152,1.70086,6.0745,0.033120000000000004,0.00966,0.0345,5.7984,1.6912,6.04
2020-11-28 10:30:00,6.11952,1.7848600000000001,6.3745,0.033120000000000004,0.00966,0.0345,6.0864,1.7752,6.34,5.93712,1.7316600000000002,6.1845,0.033120000000000004,0.00966,0.0345,5.904,1.722,6.15
2020-11-28 11:00:00,6.21552,1.8128600000000001,6.4745,0.033120000000000004,0.00966,0.0345,6.1824,1.8032,6.44,6.03312,1.7596600000000002,6.2845,0.033120000000000004,0.00966,0.0345,6.0,1.75,6.25
2020-11-28 11:30:00,6.21552,1.8128600000000001,6.4745,0.033120000000000004,0.00966,0.0345,6.1824,1.8032,6.44,6.03312,1.7596600000000002,6.2845,0.033120000000000004,0.00966,0.0345,6.0,1.75,6.25
2020-11-28 12:00:00,6.21552,1.8128600000000001,6.4745,0.033120000000000004,0.00966,0.0345,6.1824,1.8032,6.44,6.03312,1.7596600000000002,6.2845,0.033120000000000004,0.00966,0.0345,6.0,1.75,6.25
2020-11-28 12:30:00,6.36864,1.85752,6.634,0.03264,0.00952,0.034,6.336,1.8479999999999999,6.6,6.16704,1.79872,6.424,0.03264,0.00952,0.034,6.1344,1.7892000000000001,6.39
2020-11-28 13:00:00,6.2731200000000005,1.82966,6.5344999999999995,0.033120000000000004,0.00966,0.0345,6.24,1.82,6.5,6.08112,1.77366,6.3345,0.033120000000000004,0.00966,0.0345,6.048,1.764,6.3
2020-11-28 13:30:00,6.2731200000000005,1.82966,6.5344999999999995,0.033120000000000004,0.00966,0.0345,6.24,1.82,6.5,6.08112,1.77366,6.3345,0.033120000000000004,0.00966,0.0345,6.048,1.764,6.3
2020-11-28 14:00:00,6.2448,1.8214000000000001,6.505,0.033600000000000005,0.0098,0.035,6.2112,1.8115999999999999,6.47,6.0528,1.7654,6.305,0.033600000000000005,0.0098,0.035,6.0192,1.7556,6.27
2020-11-28 14:30:00,6.1104,1.7822,6.365,0.033600000000000005,0.0098,0.035,6.0768,1.7724000000000002,6.33,5.928,1.729,6.175,0.033600000000000005,0.0098,0.035,5.8944,1.7192,6.14
2020-11-28 15:00:00,6.10032,1.77926,6.3545,0.033120000000000004,0.00966,0.0345,6.0672,1.7696,6.32,5.92752,1.72886,6.1745,0.033120000000000004,0.00966,0.0345,5.8944,1.7192,6.14
2020-11-28 15:30:00,6.11904,1.78472,6.374,0.03264,0.00952,0.034,6.0864,1.7752,6.34,5.93664,1.7315200000000002,6.184,0.03264,0.00952,0.034,5.904,1.722,6.15
2020-11-28 16:00:00,6.22272,1.8149600000000001,6.482,0.030720000000000004,0.008960000000000001,0.032,6.192,1.806,6.45,6.04032,1.7617600000000002,6.292,0.030720000000000004,0.008960000000000001,0.032,6.0096,1.7528000000000001,6.26
2020-11-28 16:30:00,6.39456,1.86508,6.661,0.02976,0.00868,0.031,6.3648,1.8564,6.63,6.20256,1.80908,6.461,0.02976,0.00868,0.031,6.1728,1.8004,6.43
2020-11-28 17:00:00,6.58704,1.92122,6.8615,0.030240000000000003,0.008820000000000001,0.0315,6.5568,1.9123999999999999,6.83,6.38544,1.8624200000000002,6.6515,0.030240000000000003,0.008820000000000001,0.0315,6.3552,1.8536000000000001,6.62
2020-11-28 17:30:00,6.68352,1.94936,6.962,0.030720000000000004,0.008960000000000001,0.032,6.6528,1.9404,6.93,6.49152,1.89336,6.7620000000000005,0.030720000000000004,0.008960000000000001,0.032,6.4608,1.8844,6.73
2020-11-28 18:00:00,6.64512,1.93816,6.922,0.030720000000000004,0.008960000000000001,0.032,6.6144,1.9292,6.89,6.45312,1.88216,6.7219999999999995,0.030720000000000004,0.008960000000000001,0.032,6.4224,1.8732000000000002,6.69
2020-11-28 18:30:00,6.60672,1.9269600000000002,6.882,0.030720000000000004,0.008960000000000001,0.032,6.5760000000000005,1.9180000000000001,6.85,6.41472,1.8709600000000002,6.682,0.030720000000000004,0.008960000000000001,0.032,6.384,1.862,6.65
2020-11-28 19:00:00,6.38544,1.8624200000000002,6.6515,0.030240000000000003,0.008820000000000001,0.0315,6.3552,1.8536000000000001,6.62,6.20304,1.80922,6.4615,0.030240000000000003,0.008820000000000001,0.0315,6.1728,1.8004,6.43
2020-11-28 19:30:00,6.15552,1.79536,6.412,0.030720000000000004,0.008960000000000001,0.032,6.1248,1.7864,6.38,5.9827200000000005,1.74496,6.232,0.030720000000000004,0.008960000000000001,0.032,5.952,1.736,6.2
2020-11-28 20:00:00,5.91552,1.72536,6.162,0.030720000000000004,0.008960000000000001,0.032,5.8848,1.7164000000000001,6.13,5.73312,1.67216,5.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,5.7024,1.6632,5.94
2020-11-28 20:30:00,5.7624,1.6807,6.0025,0.031200000000000002,0.0091,0.0325,5.7312,1.6716000000000002,5.97,5.5896,1.6303,5.8225,0.031200000000000002,0.0091,0.0325,5.5584,1.6212,5.79
2020-11-28 21:00:00,5.58048,1.62764,5.813,0.03168,0.00924,0.033,5.5488,1.6184,5.78,5.40768,1.5772400000000002,5.633,0.03168,0.00924,0.033,5.376,1.568,5.6
2020-11-28 21:30:00,5.39808,1.57444,5.623,0.03168,0.00924,0.033,5.3664,1.5652,5.59,5.23488,1.52684,5.453,0.03168,0.00924,0.033,5.2032,1.5176,5.42
2020-11-28 22:00:00,5.18688,1.5128400000000002,5.4030000000000005,0.03168,0.00924,0.033,5.1552,1.5036,5.37,5.03328,1.46804,5.243,0.03168,0.00924,0.033,5.0016,1.4588,5.21
2020-11-28 22:30:00,4.99488,1.4568400000000001,5.203,0.03168,0.00924,0.033,4.9632000000000005,1.4476,5.17,4.84128,1.41204,5.043,0.03168,0.00924,0.033,4.8096,1.4028,5.01
2020-11-28 23:00:00,4.83216,1.40938,5.0335,0.03216,0.009380000000000001,0.0335,4.8,1.4,5.0,4.67856,1.3645800000000001,4.8735,0.03216,0.009380000000000001,0.0335,4.6464,1.3552,4.84
2020-11-28 23:30:00,4.59216,1.33938,4.7835,0.03216,0.009380000000000001,0.0335,4.5600000000000005,1.33,4.75,4.44816,1.29738,4.6335,0.03216,0.009380000000000001,0.0335,4.416,1.288,4.6
2020-11-29 00:00:00,4.41936,1.28898,4.6035,0.03216,0.009380000000000001,0.0335,4.3872,1.2796,4.57,4.28496,1.2497800000000001,4.4635,0.03216,0.009380000000000001,0.0335,4.2528,1.2404,4.43
2020-11-29 00:30:00,4.32288,1.26084,4.503,0.03168,0.00924,0.033,4.2912,1.2516,4.47,4.19808,1.22444,4.373,0.03168,0.00924,0.033,4.1664,1.2152,4.34
2020-11-29 01:00:00,4.22736,1.23298,4.4035,0.03216,0.009380000000000001,0.0335,4.1952,1.2236,4.37,4.10256,1.19658,4.2735,0.03216,0.009380000000000001,0.0335,4.0704,1.1872,4.24
2020-11-29 01:30:00,4.15104,1.21072,4.324,0.03264,0.00952,0.034,4.1184,1.2012,4.29,4.02624,1.17432,4.194,0.03264,0.00952,0.034,3.9936,1.1648,4.16
2020-11-29 02:00:00,4.05504,1.18272,4.224,0.03264,0.00952,0.034,4.0224,1.1732,4.19,3.93024,1.14632,4.094,0.03264,0.00952,0.034,3.8976,1.1368,4.06
