Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-29 02:30:00,3.96864,1.15752,4.134,0.03264,0.00952,0.034,3.936,1.148,4.1,3.85344,1.12392,4.014,0.03264,0.00952,0.034,3.8208,1.1144,3.98
2020-11-29 03:00:00,3.88224,1.13232,4.044,0.03264,0.00952,0.034,3.8496,1.1228,4.01,3.75744,1.09592,3.914,0.03264,0.00952,0.034,3.7248,1.0864,3.88
2020-11-29 03:30:00,3.88176,1.13218,4.0435,0.03216,0.009380000000000001,0.0335,3.8496,1.1228,4.01,3.7569600000000003,1.09578,3.9135,0.03216,0.009380000000000001,0.0335,3.7248,1.0864,3.88
2020-11-29 04:00:00,3.81456,1.11258,3.9735,0.03216,0.009380000000000001,0.0335,3.7824,1.1032,3.94,3.68976,1.07618,3.8435,0.03216,0.009380000000000001,0.0335,3.6576,1.0668,3.81
2020-11-29 04:30:00,3.77664,1.10152,3.934,0.03264,0.00952,0.034,3.7439999999999998,1.092,3.9,3.66144,1.06792,3.814,0.03264,0.00952,0.034,3.6288,1.0584,3.7800000000000002
2020-11-29 05:00:00,3.77664,1.10152,3.934,0.03264,0.00952,0.034,3.7439999999999998,1.092,3.9,3.66144,1.06792,3.814,0.03264,0.00952,0.034,3.6288,1.0584,3.7800000000000002
2020-11-29 05:30:00,3.81504,1.11272,3.974,0.03264,0.00952,0.034,3.7824,1.1032,3.94,3.69024,1.07632,3.844,0.03264,0.00952,0.034,3.6576,1.0668,3.81
2020-11-29 06:00:00,3.85344,1.12392,4.014,0.03264,0.00952,0.034,3.8208,1.1144,3.98,3.7382400000000002,1.09032,3.894,0.03264,0.00952,0.034,3.7056,1.0808,3.86
2020-11-29 06:30:00,4.03584,1.17712,4.204,0.03264,0.00952,0.034,4.0032,1.1676,4.17,3.91104,1.14072,4.074,0.03264,0.00952,0.034,3.8784,1.1312,4.04
2020-11-29 07:00:00,4.18032,1.21926,4.3545,0.033120000000000004,0.00966,0.0345,4.1472,1.2096,4.32,4.04592,1.18006,4.2145,0.033120000000000004,0.00966,0.0345,4.0128,1.1703999999999999,4.18
2020-11-29 07:30:00,4.38096,1.27778,4.5635,0.03216,0.009380000000000001,0.0335,4.3488,1.2684,4.53,4.23696,1.23578,4.4135,0.03216,0.009380000000000001,0.0335,4.2048,1.2264,4.38
2020-11-29 08:00:00,4.45872,1.30046,4.6445,0.033120000000000004,0.00966,0.0345,4.4256,1.2908,4.61,4.32432,1.26126,4.5045,0.033120000000000004,0.00966,0.0345,4.2912,1.2516,4.47
2020-11-29 08:30:00,4.81392,1.40406,5.0145,0.033120000000000004,0.00966,0.0345,4.7808,1.3944,4.98,4.6603200000000005,1.35926,4.8545,0.033120000000000004,0.00966,0.0345,4.6272,1.3496000000000001,4.82
2020-11-29 09:00:00,5.0256,1.4658,5.235,0.033600000000000005,0.0098,0.035,4.992,1.456,5.2,4.872,1.421,5.075,0.033600000000000005,0.0098,0.035,4.8384,1.4112,5.04
2020-11-29 09:30:00,5.2368,1.5274,5.455,0.033600000000000005,0.0098,0.035,5.2032,1.5176,5.42,5.0736,1.4798,5.285,0.033600000000000005,0.0098,0.035,5.04,1.47,5.25
2020-11-29 10:00:00,5.496,1.603,5.725,0.033600000000000005,0.0098,0.035,5.4624,1.5932,5.69,5.3328,1.5554000000000001,5.555,0.033600000000000005,0.0098,0.035,5.2992,1.5455999999999999,5.52
2020-11-29 10:30:00,5.7456,1.6758000000000002,5.985,0.033600000000000005,0.0098,0.035,5.712,1.666,5.95,5.5728,1.6254,5.805,0.033600000000000005,0.0098,0.035,5.5392,1.6156000000000001,5.77
2020-11-29 11:00:00,5.81232,1.6952600000000002,6.0545,0.033120000000000004,0.00966,0.0345,5.7792,1.6856,6.02,5.62992,1.64206,5.8645,0.033120000000000004,0.00966,0.0345,5.5968,1.6324,5.83
2020-11-29 11:30:00,5.9184,1.7262,6.165,0.033600000000000005,0.0098,0.035,5.8848,1.7164000000000001,6.13,5.736,1.673,5.975,0.033600000000000005,0.0098,0.035,5.7024,1.6632,5.94
2020-11-29 12:00:00,6.01488,1.75434,6.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9808,1.7444000000000002,6.23,5.84208,1.70394,6.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.808,1.694,6.05
2020-11-29 12:30:00,6.1008,1.7794,6.355,0.033600000000000005,0.0098,0.035,6.0672,1.7696,6.32,5.928,1.729,6.175,0.033600000000000005,0.0098,0.035,5.8944,1.7192,6.14
2020-11-29 13:00:00,6.17808,1.80194,6.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.144,1.792,6.4,5.99568,1.7487400000000002,6.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9616,1.7388,6.21
2020-11-29 13:30:00,6.25488,1.82434,6.5155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2208,1.8144,6.48,6.07248,1.77114,6.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0384,1.7612,6.29
2020-11-29 14:00:00,6.15888,1.79634,6.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1248,1.7864,6.38,5.98608,1.74594,6.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.952,1.736,6.2
2020-11-29 14:30:00,6.21648,1.8131400000000002,6.4755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1824,1.8032,6.44,6.03408,1.75994,6.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0,1.75,6.25
2020-11-29 15:00:00,6.26448,1.82714,6.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2304,1.8172000000000001,6.49,6.07248,1.77114,6.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0384,1.7612,6.29
2020-11-29 15:30:00,6.35952,1.85486,6.6245,0.033120000000000004,0.00966,0.0345,6.3264,1.8452000000000002,6.59,6.17712,1.80166,6.4345,0.033120000000000004,0.00966,0.0345,6.144,1.792,6.4
2020-11-29 16:00:00,6.5404800000000005,1.9076400000000002,6.813,0.03168,0.00924,0.033,6.5088,1.8984,6.78,6.34848,1.8516400000000002,6.6129999999999995,0.03168,0.00924,0.033,6.3168,1.8424,6.58
2020-11-29 16:30:00,6.79056,1.9805800000000002,7.0735,0.03216,0.009380000000000001,0.0335,6.7584,1.9712,7.04,6.58896,1.92178,6.8635,0.03216,0.009380000000000001,0.0335,6.5568,1.9123999999999999,6.83
2020-11-29 17:00:00,6.95424,2.02832,7.244,0.03264,0.00952,0.034,6.9216,2.0188,7.21,6.74304,1.96672,7.024,0.03264,0.00952,0.034,6.7104,1.9572,6.99
2020-11-29 17:30:00,6.9249600000000004,2.01978,7.2135,0.03216,0.009380000000000001,0.0335,6.8928,2.0104,7.18,6.71376,1.95818,6.9935,0.03216,0.009380000000000001,0.0335,6.6815999999999995,1.9488,6.96
2020-11-29 18:00:00,6.80112,1.98366,7.0845,0.033120000000000004,0.00966,0.0345,6.768,1.974,7.05,6.58992,1.92206,6.8645,0.033120000000000004,0.00966,0.0345,6.5568,1.9123999999999999,6.83
2020-11-29 18:30:00,6.52224,1.90232,6.7940000000000005,0.03264,0.00952,0.034,6.4896,1.8928,6.76,6.33024,1.84632,6.594,0.03264,0.00952,0.034,6.2976,1.8368,6.5600000000000005
2020-11-29 19:00:00,6.29232,1.8352600000000001,6.5545,0.033120000000000004,0.00966,0.0345,6.2592,1.8256000000000001,6.52,6.10032,1.77926,6.3545,0.033120000000000004,0.00966,0.0345,6.0672,1.7696,6.32
2020-11-29 19:30:00,6.07104,1.77072,6.324,0.03264,0.00952,0.034,6.0384,1.7612,6.29,5.8886400000000005,1.71752,6.134,0.03264,0.00952,0.034,5.856,1.708,6.1
2020-11-29 20:00:00,5.84112,1.7036600000000002,6.0845,0.033120000000000004,0.00966,0.0345,5.808,1.694,6.05,5.66832,1.65326,5.9045000000000005,0.033120000000000004,0.00966,0.0345,5.6352,1.6436000000000002,5.87
2020-11-29 20:30:00,5.74464,1.6755200000000001,5.984,0.03264,0.00952,0.034,5.712,1.666,5.95,5.57184,1.62512,5.804,0.03264,0.00952,0.034,5.5392,1.6156000000000001,5.77
2020-11-29 21:00:00,5.52384,1.61112,5.754,0.03264,0.00952,0.034,5.4912,1.6016,5.72,5.36064,1.56352,5.584,0.03264,0.00952,0.034,5.328,1.554,5.55
2020-11-29 21:30:00,5.3894400000000005,1.57192,5.614,0.03264,0.00952,0.034,5.3568,1.5624,5.58,5.22624,1.52432,5.444,0.03264,0.00952,0.034,5.1936,1.5148000000000001,5.41
2020-11-29 22:00:00,5.15904,1.50472,5.374,0.03264,0.00952,0.034,5.1264,1.4952,5.34,5.00544,1.45992,5.214,0.03264,0.00952,0.034,4.9728,1.4504000000000001,5.18
2020-11-29 22:30:00,4.99488,1.4568400000000001,5.203,0.03168,0.00924,0.033,4.9632000000000005,1.4476,5.17,4.85088,1.41484,5.053,0.03168,0.00924,0.033,4.8192,1.4056,5.02
2020-11-29 23:00:00,4.71648,1.37564,4.913,0.03168,0.00924,0.033,4.6848,1.3664,4.88,4.58208,1.33644,4.773,0.03168,0.00924,0.033,4.5504,1.3272,4.74
2020-11-29 23:30:00,4.48608,1.30844,4.673,0.03168,0.00924,0.033,4.4544,1.2992,4.64,4.35168,1.26924,4.533,0.03168,0.00924,0.033,4.32,1.26,4.5
2020-11-30 00:00:00,4.34208,1.26644,4.523,0.03168,0.00924,0.033,4.3104,1.2572,4.49,4.20768,1.22724,4.383,0.03168,0.00924,0.033,4.176,1.218,4.35
2020-11-30 00:30:00,4.25616,1.24138,4.4335,0.03216,0.009380000000000001,0.0335,4.224,1.232,4.4,4.11216,1.1993800000000001,4.2835,0.03216,0.009380000000000001,0.0335,4.08,1.19,4.25
2020-11-30 01:00:00,4.21824,1.23032,4.394,0.03264,0.00952,0.034,4.1856,1.2208,4.36,4.08384,1.19112,4.254,0.03264,0.00952,0.034,4.0512,1.1816,4.22
2020-11-30 01:30:00,4.12176,1.20218,4.2935,0.03216,0.009380000000000001,0.0335,4.0896,1.1928,4.26,3.99696,1.16578,4.1635,0.03216,0.009380000000000001,0.0335,3.9648,1.1564,4.13
2020-11-30 02:00:00,4.07376,1.18818,4.2435,0.03216,0.009380000000000001,0.0335,4.0416,1.1788,4.21,3.94896,1.15178,4.1135,0.03216,0.009380000000000001,0.0335,3.9168000000000003,1.1424,4.08
2020-11-30 02:30:00,3.9873600000000002,1.1629800000000001,4.1535,0.03216,0.009380000000000001,0.0335,3.9552,1.1536,4.12,3.86256,1.12658,4.0235,0.03216,0.009380000000000001,0.0335,3.8304,1.1172,3.99
2020-11-30 03:00:00,3.90096,1.13778,4.0635,0.03216,0.009380000000000001,0.0335,3.8688000000000002,1.1284,4.03,3.78576,1.10418,3.9435000000000002,0.03216,0.009380000000000001,0.0335,3.7536,1.0948,3.91
2020-11-30 03:30:00,3.92976,1.14618,4.0935,0.03216,0.009380000000000001,0.0335,3.8976,1.1368,4.06,3.8049600000000003,1.10978,3.9635,0.03216,0.009380000000000001,0.0335,3.7728,1.1004,3.93
2020-11-30 04:00:00,3.90048,1.13764,4.063,0.03168,0.00924,0.033,3.8688000000000002,1.1284,4.03,3.77568,1.10124,3.933,0.03168,0.00924,0.033,3.7439999999999998,1.092,3.9
2020-11-30 04:30:00,3.88176,1.13218,4.0435,0.03216,0.009380000000000001,0.0335,3.8496,1.1228,4.01,3.7569600000000003,1.09578,3.9135,0.03216,0.009380000000000001,0.0335,3.7248,1.0864,3.88
2020-11-30 05:00:00,3.88176,1.13218,4.0435,0.03216,0.009380000000000001,0.0335,3.8496,1.1228,4.01,3.7569600000000003,1.09578,3.9135,0.03216,0.009380000000000001,0.0335,3.7248,1.0864,3.88
2020-11-30 05:30:00,4.08336,1.19098,4.2535,0.03216,0.009380000000000001,0.0335,4.0512,1.1816,4.22,3.9585600000000003,1.15458,4.1235,0.03216,0.009380000000000001,0.0335,3.9264,1.1452,4.09
2020-11-30 06:00:00,4.38048,1.2776399999999999,4.563,0.03168,0.00924,0.033,4.3488,1.2684,4.53,4.24608,1.23844,4.423,0.03168,0.00924,0.033,4.2144,1.2292,4.39
2020-11-30 06:30:00,4.73616,1.38138,4.9335,0.03216,0.009380000000000001,0.0335,4.704,1.3719999999999999,4.9,4.58256,1.33658,4.7735,0.03216,0.009380000000000001,0.0335,4.5504,1.3272,4.74
2020-11-30 07:00:00,5.05296,1.47378,5.2635,0.03216,0.009380000000000001,0.0335,5.0208,1.4644,5.23,4.89936,1.4289800000000001,5.1035,0.03216,0.009380000000000001,0.0335,4.8672,1.4196,5.07
2020-11-30 07:30:00,5.64816,1.64738,5.8835,0.03216,0.009380000000000001,0.0335,5.616,1.638,5.85,5.47536,1.59698,5.7035,0.03216,0.009380000000000001,0.0335,5.4432,1.5876000000000001,5.67
2020-11-30 08:00:00,6.0336,1.7598,6.285,0.033600000000000005,0.0098,0.035,6.0,1.75,6.25,5.8416,1.7038,6.085,0.033600000000000005,0.0098,0.035,5.808,1.694,6.05
2020-11-30 08:30:00,6.4848,1.8914,6.755,0.033600000000000005,0.0098,0.035,6.4512,1.8816000000000002,6.72,6.2928,1.8354,6.555,0.033600000000000005,0.0098,0.035,6.2592,1.8256000000000001,6.52
2020-11-30 09:00:00,6.70608,1.95594,6.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.672,1.9460000000000002,6.95,6.50448,1.89714,6.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4704,1.8872,6.74
2020-11-30 09:30:00,6.8784,2.0062,7.165,0.033600000000000005,0.0098,0.035,6.8448,1.9964,7.13,6.6672,1.9445999999999999,6.945,0.033600000000000005,0.0098,0.035,6.6336,1.9348,6.91
2020-11-30 10:00:00,6.9844800000000005,2.03714,7.2755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.9504,2.0272,7.24,6.77328,1.97554,7.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7392,1.9656,7.02
2020-11-30 10:30:00,7.06032,2.05926,7.3545,0.033120000000000004,0.00966,0.0345,7.0272,2.0496,7.32,6.84912,1.9976600000000002,7.1345,0.033120000000000004,0.00966,0.0345,6.816,1.988,7.1
2020-11-30 11:00:00,7.224,2.107,7.525,0.033600000000000005,0.0098,0.035,7.1904,2.0972,7.49,7.0032,2.0426,7.295,0.033600000000000005,0.0098,0.035,6.9696,2.0328,7.26
2020-11-30 11:30:00,7.27248,2.12114,7.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.2384,2.1112,7.54,7.05168,2.05674,7.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.0176,2.0468,7.31
2020-11-30 12:00:00,7.272,2.121,7.575,0.033600000000000005,0.0098,0.035,7.2384,2.1112,7.54,7.0608,2.0594,7.355,0.033600000000000005,0.0098,0.035,7.0272,2.0496,7.32
2020-11-30 12:30:00,7.33968,2.14074,7.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.3056,2.1308,7.61,7.11888,2.07634,7.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.0848,2.0664,7.38
2020-11-30 13:00:00,7.3008,2.1294,7.605,0.033600000000000005,0.0098,0.035,7.2672,2.1196,7.57,7.08,2.065,7.375,0.033600000000000005,0.0098,0.035,7.0464,2.0552,7.34
2020-11-30 13:30:00,7.22448,2.1071400000000002,7.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.1904,2.0972,7.49,7.00368,2.0427400000000002,7.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.9696,2.0328,7.26
2020-11-30 14:00:00,7.12848,2.07914,7.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.0944,2.0692,7.39,6.91728,2.01754,7.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.8832,2.0076,7.17
2020-11-30 14:30:00,7.09968,2.07074,7.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.0656,2.0608,7.36,6.88848,2.00914,7.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.8544,1.9992,7.14
2020-11-30 15:00:00,7.06992,2.06206,7.3645,0.033120000000000004,0.00966,0.0345,7.0368,2.0524,7.33,6.85872,2.00046,7.1445,0.033120000000000004,0.00966,0.0345,6.8256,1.9908000000000001,7.11
2020-11-30 15:30:00,7.06944,2.06192,7.364,0.03264,0.00952,0.034,7.0368,2.0524,7.33,6.85824,2.00032,7.144,0.03264,0.00952,0.034,6.8256,1.9908000000000001,7.11
2020-11-30 16:00:00,7.27776,2.12268,7.5809999999999995,0.02976,0.00868,0.031,7.248,2.114,7.55,7.05696,2.05828,7.351,0.02976,0.00868,0.031,7.0272,2.0496,7.32
2020-11-30 16:30:00,7.47024,2.17882,7.7815,0.030240000000000003,0.008820000000000001,0.0315,7.44,2.17,7.75,7.24944,2.11442,7.5515,0.030240000000000003,0.008820000000000001,0.0315,7.2192,2.1056,7.52
2020-11-30 17:00:00,7.55616,2.20388,7.871,0.02976,0.00868,0.031,7.5264,2.1952,7.84,7.33536,2.13948,7.641,0.02976,0.00868,0.031,7.3056,2.1308,7.61
2020-11-30 17:30:00,7.55616,2.20388,7.871,0.02976,0.00868,0.031,7.5264,2.1952,7.84,7.33536,2.13948,7.641,0.02976,0.00868,0.031,7.3056,2.1308,7.61
2020-11-30 18:00:00,7.28544,2.12492,7.589,0.047040000000000005,0.013720000000000001,0.049,7.2384,2.1112,7.54,7.06464,2.06052,7.359,0.047040000000000005,0.013720000000000001,0.049,7.0176,2.0468,7.31
2020-11-30 18:30:00,7.056,2.058,7.35,0.0864,0.0252,0.09,6.9696,2.0328,7.26,6.8448,1.9964,7.13,0.0864,0.0252,0.09,6.7584,1.9712,7.04
2020-11-30 19:00:00,6.79824,1.98282,7.0815,0.030240000000000003,0.008820000000000001,0.0315,6.768,1.974,7.05,6.59664,1.92402,6.8715,0.030240000000000003,0.008820000000000001,0.0315,6.5664,1.9152,6.84
2020-11-30 19:30:00,6.64464,1.93802,6.9215,0.030240000000000003,0.008820000000000001,0.0315,6.6144,1.9292,6.89,6.44304,1.8792200000000001,6.7115,0.030240000000000003,0.008820000000000001,0.0315,6.4128,1.8704,6.68
2020-11-30 20:00:00,6.29904,1.83722,6.5615,0.030240000000000003,0.008820000000000001,0.0315,6.2688,1.8284,6.53,6.11664,1.78402,6.3715,0.030240000000000003,0.008820000000000001,0.0315,6.0864,1.7752,6.34
2020-11-30 20:30:00,6.15504,1.79522,6.4115,0.030240000000000003,0.008820000000000001,0.0315,6.1248,1.7864,6.38,5.97264,1.7420200000000001,6.2215,0.030240000000000003,0.008820000000000001,0.0315,5.9424,1.7332,6.19
2020-11-30 21:00:00,5.95392,1.73656,6.202,0.030720000000000004,0.008960000000000001,0.032,5.9232,1.7276,6.17,5.77152,1.68336,6.012,0.030720000000000004,0.008960000000000001,0.032,5.7408,1.6743999999999999,5.98
2020-11-30 21:30:00,5.724,1.6695,5.9625,0.031200000000000002,0.0091,0.0325,5.6928,1.6604,5.93,5.5416,1.6163,5.7725,0.031200000000000002,0.0091,0.0325,5.5104,1.6072000000000002,5.74
2020-11-30 22:00:00,5.4648,1.5939,5.6925,0.031200000000000002,0.0091,0.0325,5.4336,1.5848,5.66,5.3016,1.5463,5.5225,0.031200000000000002,0.0091,0.0325,5.2704,1.5372,5.49
2020-11-30 22:30:00,5.1768,1.5099,5.3925,0.031200000000000002,0.0091,0.0325,5.1456,1.5008,5.36,5.0136,1.4623,5.2225,0.031200000000000002,0.0091,0.0325,4.9824,1.4532,5.19
2020-11-30 23:00:00,4.78368,1.39524,4.983,0.03168,0.00924,0.033,4.752,1.3860000000000001,4.95,4.63968,1.35324,4.833,0.03168,0.00924,0.033,4.608,1.344,4.8
2020-11-30 23:30:00,4.50528,1.31404,4.693,0.03168,0.00924,0.033,4.4736,1.3048,4.66,4.37088,1.27484,4.553,0.03168,0.00924,0.033,4.3392,1.2656,4.52
2020-12-01 00:00:00,4.37088,1.27484,4.553,0.03168,0.00924,0.033,4.3392,1.2656,4.52,4.22688,1.23284,4.4030000000000005,0.03168,0.00924,0.033,4.1952,1.2236,4.37
2020-12-01 00:30:00,4.2552,1.2411,4.4325,0.031200000000000002,0.0091,0.0325,4.224,1.232,4.4,4.1208,1.2019,4.2925,0.031200000000000002,0.0091,0.0325,4.0896,1.1928,4.26
2020-12-01 01:00:00,4.37952,1.27736,4.562,0.030720000000000004,0.008960000000000001,0.032,4.3488,1.2684,4.53,4.23552,1.23536,4.412,0.030720000000000004,0.008960000000000001,0.032,4.2048,1.2264,4.38
2020-12-01 01:30:00,4.3512,1.2691,4.5325,0.031200000000000002,0.0091,0.0325,4.32,1.26,4.5,4.2168,1.2299,4.3925,0.031200000000000002,0.0091,0.0325,4.1856,1.2208,4.36
2020-12-01 02:00:00,4.31184,1.25762,4.4915,0.030240000000000003,0.008820000000000001,0.0315,4.2816,1.2488000000000001,4.46,4.17744,1.21842,4.3515,0.030240000000000003,0.008820000000000001,0.0315,4.1472,1.2096,4.32
2020-12-01 02:30:00,4.26432,1.24376,4.442,0.030720000000000004,0.008960000000000001,0.032,4.2336,1.2348,4.41,4.12992,1.20456,4.302,0.030720000000000004,0.008960000000000001,0.032,4.0992,1.1956,4.27
2020-12-01 03:00:00,4.15872,1.21296,4.332,0.030720000000000004,0.008960000000000001,0.032,4.128,1.204,4.3,4.02432,1.1737600000000001,4.192,0.030720000000000004,0.008960000000000001,0.032,3.9936,1.1648,4.16
2020-12-01 03:30:00,4.092,1.1935,4.2625,0.031200000000000002,0.0091,0.0325,4.0608,1.1844000000000001,4.23,3.9672,1.1571,4.1325,0.031200000000000002,0.0091,0.0325,3.936,1.148,4.1
2020-12-01 04:00:00,4.092,1.1935,4.2625,0.031200000000000002,0.0091,0.0325,4.0608,1.1844000000000001,4.23,3.9768,1.1599,4.1425,0.031200000000000002,0.0091,0.0325,3.9455999999999998,1.1508,4.11
2020-12-01 04:30:00,4.092,1.1935,4.2625,0.031200000000000002,0.0091,0.0325,4.0608,1.1844000000000001,4.23,3.9768,1.1599,4.1425,0.031200000000000002,0.0091,0.0325,3.9455999999999998,1.1508,4.11
2020-12-01 05:00:00,4.2648,1.2439,4.4425,0.031200000000000002,0.0091,0.0325,4.2336,1.2348,4.41,4.1304,1.2047,4.3025,0.031200000000000002,0.0091,0.0325,4.0992,1.1956,4.27
2020-12-01 05:30:00,4.48608,1.30844,4.673,0.03168,0.00924,0.033,4.4544,1.2992,4.64,4.35168,1.26924,4.533,0.03168,0.00924,0.033,4.32,1.26,4.5
2020-12-01 06:00:00,4.69728,1.37004,4.893,0.03168,0.00924,0.033,4.6656,1.3608,4.86,4.55328,1.32804,4.743,0.03168,0.00924,0.033,4.5216,1.3188,4.71
2020-12-01 06:30:00,5.05248,1.47364,5.263,0.03168,0.00924,0.033,5.0208,1.4644,5.23,4.89888,1.42884,5.103,0.03168,0.00924,0.033,4.8672,1.4196,5.07
2020-12-01 07:00:00,5.3592,1.5631,5.5825,0.031200000000000002,0.0091,0.0325,5.328,1.554,5.55,5.196,1.5155,5.4125,0.031200000000000002,0.0091,0.0325,5.1648,1.5064000000000002,5.38
2020-12-01 07:30:00,5.98416,1.74538,6.2335,0.03216,0.009380000000000001,0.0335,5.952,1.736,6.2,5.80176,1.69218,6.0435,0.03216,0.009380000000000001,0.0335,5.7696000000000005,1.6828,6.01
2020-12-01 08:00:00,6.49392,1.89406,6.7645,0.033120000000000004,0.00966,0.0345,6.4608,1.8844,6.73,6.29232,1.8352600000000001,6.5545,0.033120000000000004,0.00966,0.0345,6.2592,1.8256000000000001,6.52
2020-12-01 08:30:00,6.9072,2.0146,7.195,0.033600000000000005,0.0098,0.035,6.8736,2.0048,7.16,6.696,1.953,6.975,0.033600000000000005,0.0098,0.035,6.6624,1.9432,6.94
2020-12-01 09:00:00,7.1856,2.0958,7.485,0.033600000000000005,0.0098,0.035,7.152,2.086,7.45,6.9744,2.0342,7.265,0.033600000000000005,0.0098,0.035,6.9408,2.0244,7.23
2020-12-01 09:30:00,7.3968,2.1574,7.705,0.033600000000000005,0.0098,0.035,7.3632,2.1476,7.67,7.176,2.093,7.475,0.033600000000000005,0.0098,0.035,7.1424,2.0832,7.44
2020-12-01 10:00:00,7.4544,2.1742,7.765,0.033600000000000005,0.0098,0.035,7.4208,2.1644,7.73,7.2336,2.1098,7.535,0.033600000000000005,0.0098,0.035,7.2,2.1,7.5
2020-12-01 10:30:00,7.4448,2.1714,7.755,0.033600000000000005,0.0098,0.035,7.4112,2.1616,7.72,7.224,2.107,7.525,0.033600000000000005,0.0098,0.035,7.1904,2.0972,7.49
2020-12-01 11:00:00,7.50144,2.18792,7.814,0.03264,0.00952,0.034,7.4688,2.1784,7.78,7.28064,2.12352,7.584,0.03264,0.00952,0.034,7.248,2.114,7.55
2020-12-01 11:30:00,7.5024,2.1882,7.815,0.033600000000000005,0.0098,0.035,7.4688,2.1784,7.78,7.2624,2.1182,7.565,0.033600000000000005,0.0098,0.035,7.2288,2.1084,7.53
2020-12-01 12:00:00,7.4352,2.1686,7.745,0.033600000000000005,0.0098,0.035,7.4016,2.1588,7.71,7.2048,2.1014,7.505,0.033600000000000005,0.0098,0.035,7.1712,2.0916,7.47
2020-12-01 12:30:00,7.5408,2.1994,7.855,0.033600000000000005,0.0098,0.035,7.5072,2.1896,7.82,7.3104,2.1322,7.615,0.033600000000000005,0.0098,0.035,7.2768,2.1224,7.58
2020-12-01 13:00:00,7.5024,2.1882,7.815,0.033600000000000005,0.0098,0.035,7.4688,2.1784,7.78,7.272,2.121,7.575,0.033600000000000005,0.0098,0.035,7.2384,2.1112,7.54
2020-12-01 13:30:00,7.35792,2.14606,7.6645,0.033120000000000004,0.00966,0.0345,7.3248,2.1364,7.63,7.13712,2.08166,7.4345,0.033120000000000004,0.00966,0.0345,7.104,2.072,7.4
2020-12-01 14:00:00,7.35792,2.14606,7.6645,0.033120000000000004,0.00966,0.0345,7.3248,2.1364,7.63,7.13712,2.08166,7.4345,0.033120000000000004,0.00966,0.0345,7.104,2.072,7.4
2020-12-01 14:30:00,7.35792,2.14606,7.6645,0.033120000000000004,0.00966,0.0345,7.3248,2.1364,7.63,7.13712,2.08166,7.4345,0.033120000000000004,0.00966,0.0345,7.104,2.072,7.4
2020-12-01 15:00:00,7.37712,2.15166,7.6845,0.033120000000000004,0.00966,0.0345,7.344,2.142,7.65,7.15632,2.08726,7.4545,0.033120000000000004,0.00966,0.0345,7.1232,2.0776,7.42
2020-12-01 15:30:00,7.38672,2.15446,7.6945,0.033120000000000004,0.00966,0.0345,7.3536,2.1448,7.66,7.16592,2.09006,7.4645,0.033120000000000004,0.00966,0.0345,7.1328,2.0804,7.43
2020-12-01 16:00:00,7.57728,2.2100400000000002,7.893,0.03168,0.00924,0.033,7.5456,2.2008,7.86,7.34688,2.14284,7.6530000000000005,0.03168,0.00924,0.033,7.3152,2.1336,7.62
2020-12-01 16:30:00,7.87056,2.29558,8.1985,0.05616,0.016380000000000002,0.0585,7.8144,2.2792,8.14,7.64016,2.22838,7.9585,0.05616,0.016380000000000002,0.0585,7.584,2.212,7.9
2020-12-01 17:00:00,8.03424,2.34332,8.369,0.20064,0.05852,0.209,7.8336,2.2848,8.16,7.80384,2.27612,8.129,0.20064,0.05852,0.209,7.6032,2.2176,7.92
2020-12-01 17:30:00,7.9176,2.3093,8.2475,0.18960000000000002,0.0553,0.1975,7.728,2.254,8.05,7.6872,2.2421,8.0075,0.18960000000000002,0.0553,0.1975,7.4976,2.1868,7.8100000000000005
2020-12-01 18:00:00,7.7256,2.2533,8.0475,0.18960000000000002,0.0553,0.1975,7.536,2.198,7.85,7.5048,2.1889,7.8175,0.18960000000000002,0.0553,0.1975,7.3152,2.1336,7.62
2020-12-01 18:30:00,7.43328,2.16804,7.743,0.19488000000000003,0.05684,0.203,7.2384,2.1112,7.54,7.22208,2.10644,7.523,0.19488000000000003,0.05684,0.203,7.0272,2.0496,7.32
2020-12-01 19:00:00,7.31664,2.13402,7.6215,0.049440000000000005,0.01442,0.051500000000000004,7.2672,2.1196,7.57,7.10544,2.07242,7.4015,0.049440000000000005,0.01442,0.051500000000000004,7.056,2.058,7.35
2020-12-01 19:30:00,7.08768,2.06724,7.383,0.03168,0.00924,0.033,7.056,2.058,7.35,6.87648,2.00564,7.163,0.03168,0.00924,0.033,6.8448,1.9964,7.13
2020-12-01 20:00:00,6.85584,1.9996200000000002,7.1415,0.030240000000000003,0.008820000000000001,0.0315,6.8256,1.9908000000000001,7.11,6.64464,1.93802,6.9215,0.030240000000000003,0.008820000000000001,0.0315,6.6144,1.9292,6.89
2020-12-01 20:30:00,6.59664,1.92402,6.8715,0.030240000000000003,0.008820000000000001,0.0315,6.5664,1.9152,6.84,6.40464,1.86802,6.6715,0.030240000000000003,0.008820000000000001,0.0315,6.3744,1.8592,6.64
2020-12-01 21:00:00,6.4344,1.8767,6.7025,0.031200000000000002,0.0091,0.0325,6.4032,1.8676,6.67,6.2424,1.8207,6.5025,0.031200000000000002,0.0091,0.0325,6.2112,1.8115999999999999,6.47
2020-12-01 21:30:00,6.19392,1.8065600000000002,6.452,0.030720000000000004,0.008960000000000001,0.032,6.1632,1.7976,6.42,6.01152,1.75336,6.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,5.9808,1.7444000000000002,6.23
2020-12-01 22:00:00,5.94432,1.7337600000000002,6.192,0.030720000000000004,0.008960000000000001,0.032,5.9136,1.7248,6.16,5.77152,1.68336,6.012,0.030720000000000004,0.008960000000000001,0.032,5.7408,1.6743999999999999,5.98
2020-12-01 22:30:00,5.56032,1.62176,5.792,0.030720000000000004,0.008960000000000001,0.032,5.5296,1.6128,5.76,5.39712,1.57416,5.622,0.030720000000000004,0.008960000000000001,0.032,5.3664,1.5652,5.59
2020-12-01 23:00:00,5.31984,1.55162,5.5415,0.030240000000000003,0.008820000000000001,0.0315,5.2896,1.5428000000000002,5.51,5.15664,1.5040200000000001,5.3715,0.030240000000000003,0.008820000000000001,0.0315,5.1264,1.4952,5.34
2020-12-01 23:30:00,5.05152,1.47336,5.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,5.0208,1.4644,5.23,4.89792,1.42856,5.102,0.030720000000000004,0.008960000000000001,0.032,4.8672,1.4196,5.07
2020-12-02 00:00:00,4.8888,1.4259,5.0925,0.031200000000000002,0.0091,0.0325,4.8576,1.4168,5.06,4.7448,1.3839000000000001,4.9425,0.031200000000000002,0.0091,0.0325,4.7136,1.3748,4.91
2020-12-02 00:30:00,4.81152,1.4033600000000002,5.012,0.030720000000000004,0.008960000000000001,0.032,4.7808,1.3944,4.98,4.66752,1.36136,4.862,0.030720000000000004,0.008960000000000001,0.032,4.6368,1.3524,4.83
2020-12-02 01:00:00,4.83072,1.40896,5.032,0.030720000000000004,0.008960000000000001,0.032,4.8,1.4,5.0,4.68672,1.36696,4.882,0.030720000000000004,0.008960000000000001,0.032,4.656,1.358,4.85
2020-12-02 01:30:00,4.7918400000000005,1.39762,4.9915,0.030240000000000003,0.008820000000000001,0.0315,4.7616,1.3888,4.96,4.64784,1.35562,4.8415,0.030240000000000003,0.008820000000000001,0.0315,4.6176,1.3468,4.8100000000000005
2020-12-02 02:00:00,4.71552,1.3753600000000001,4.912,0.030720000000000004,0.008960000000000001,0.032,4.6848,1.3664,4.88,4.57152,1.33336,4.7620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.5408,1.3244,4.73
2020-12-02 02:30:00,4.66704,1.36122,4.8615,0.030240000000000003,0.008820000000000001,0.0315,4.6368,1.3524,4.83,4.52304,1.31922,4.7115,0.030240000000000003,0.008820000000000001,0.0315,4.4928,1.3104,4.68
2020-12-02 03:00:00,4.57152,1.33336,4.7620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.5408,1.3244,4.73,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58
2020-12-02 03:30:00,4.6008,1.3419,4.7925,0.031200000000000002,0.0091,0.0325,4.5696,1.3328,4.76,4.4568,1.2999,4.6425,0.031200000000000002,0.0091,0.0325,4.4256,1.2908,4.61
2020-12-02 04:00:00,4.54368,1.32524,4.733,0.03168,0.00924,0.033,4.5120000000000005,1.316,4.7,4.40928,1.28604,4.593,0.03168,0.00924,0.033,4.3776,1.2768,4.5600000000000005
2020-12-02 04:30:00,4.54272,1.32496,4.732,0.030720000000000004,0.008960000000000001,0.032,4.5120000000000005,1.316,4.7,4.40832,1.28576,4.592,0.030720000000000004,0.008960000000000001,0.032,4.3776,1.2768,4.5600000000000005
2020-12-02 05:00:00,4.59072,1.3389600000000002,4.782,0.030720000000000004,0.008960000000000001,0.032,4.5600000000000005,1.33,4.75,4.45632,1.29976,4.642,0.030720000000000004,0.008960000000000001,0.032,4.4256,1.2908,4.61
2020-12-02 05:30:00,4.78368,1.39524,4.983,0.03168,0.00924,0.033,4.752,1.3860000000000001,4.95,4.63968,1.35324,4.833,0.03168,0.00924,0.033,4.608,1.344,4.8
2020-12-02 06:00:00,5.01408,1.46244,5.223,0.03168,0.00924,0.033,4.9824,1.4532,5.19,4.86048,1.41764,5.063,0.03168,0.00924,0.033,4.8288,1.4084,5.03
2020-12-02 06:30:00,5.40768,1.5772400000000002,5.633,0.03168,0.00924,0.033,5.376,1.568,5.6,5.24448,1.52964,5.463,0.03168,0.00924,0.033,5.2128,1.5204,5.43
2020-12-02 07:00:00,5.77296,1.68378,6.0135,0.03216,0.009380000000000001,0.0335,5.7408,1.6743999999999999,5.98,5.60016,1.63338,5.8335,0.03216,0.009380000000000001,0.0335,5.568,1.624,5.8
2020-12-02 07:30:00,6.38688,1.86284,6.6530000000000005,0.03168,0.00924,0.033,6.3552,1.8536000000000001,6.62,6.19488,1.8068400000000002,6.453,0.03168,0.00924,0.033,6.1632,1.7976,6.42
2020-12-02 08:00:00,6.772320000000001,1.97526,7.0545,0.033120000000000004,0.00966,0.0345,6.7392,1.9656,7.02,6.57072,1.91646,6.8445,0.033120000000000004,0.00966,0.0345,6.5376,1.9068,6.8100000000000005
2020-12-02 08:30:00,7.22352,2.10686,7.5245,0.033120000000000004,0.00966,0.0345,7.1904,2.0972,7.49,7.00272,2.04246,7.2945,0.033120000000000004,0.00966,0.0345,6.9696,2.0328,7.26
2020-12-02 09:00:00,7.51248,2.19114,7.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.4784,2.1812,7.79,7.28208,2.12394,7.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.248,2.114,7.55
2020-12-02 09:30:00,7.6656,2.2358000000000002,7.985,0.033600000000000005,0.0098,0.035,7.632,2.226,7.95,7.4256,2.1658,7.735,0.033600000000000005,0.0098,0.035,7.392,2.156,7.7
2020-12-02 10:00:00,7.75152,2.26086,8.0745,0.033120000000000004,0.00966,0.0345,7.7184,2.2512,8.04,7.52112,2.19366,7.8345,0.033120000000000004,0.00966,0.0345,7.4879999999999995,2.184,7.8
2020-12-02 10:30:00,7.81824,2.28032,8.144,0.03264,0.00952,0.034,7.7856000000000005,2.2708,8.11,7.58784,2.21312,7.904,0.03264,0.00952,0.034,7.5552,2.2036,7.87
2020-12-02 11:00:00,7.84704,2.28872,8.174,0.03264,0.00952,0.034,7.8144,2.2792,8.14,7.61664,2.22152,7.934,0.03264,0.00952,0.034,7.584,2.212,7.9
2020-12-02 11:30:00,7.81872,2.28046,8.1445,0.033120000000000004,0.00966,0.0345,7.7856000000000005,2.2708,8.11,7.58832,2.21326,7.9045000000000005,0.033120000000000004,0.00966,0.0345,7.5552,2.2036,7.87
2020-12-02 12:00:00,7.89456,2.30258,8.2235,0.03216,0.009380000000000001,0.0335,7.8624,2.2932,8.19,7.65456,2.23258,7.9735,0.03216,0.009380000000000001,0.0335,7.6224,2.2232,7.94
2020-12-02 12:30:00,8.00064,2.33352,8.334,0.03264,0.00952,0.034,7.968,2.324,8.3,7.76064,2.26352,8.084,0.03264,0.00952,0.034,7.728,2.254,8.05
2020-12-02 13:00:00,7.9046400000000006,2.30552,8.234,0.03264,0.00952,0.034,7.872,2.296,8.2,7.67424,2.23832,7.994,0.03264,0.00952,0.034,7.6416,2.2288,7.96
2020-12-02 13:30:00,7.87536,2.29698,8.2035,0.03216,0.009380000000000001,0.0335,7.8432,2.2876,8.17,7.64496,2.22978,7.9635,0.03216,0.009380000000000001,0.0335,7.6128,2.2204,7.93
2020-12-02 14:00:00,7.87584,2.29712,8.204,0.03264,0.00952,0.034,7.8432,2.2876,8.17,7.64544,2.22992,7.964,0.03264,0.00952,0.034,7.6128,2.2204,7.93
2020-12-02 14:30:00,7.76112,2.26366,8.0845,0.033120000000000004,0.00966,0.0345,7.728,2.254,8.05,7.5307200000000005,2.19646,7.8445,0.033120000000000004,0.00966,0.0345,7.4976,2.1868,7.8100000000000005
2020-12-02 15:00:00,7.76064,2.26352,8.084,0.03264,0.00952,0.034,7.728,2.254,8.05,7.54944,2.20192,7.864,0.03264,0.00952,0.034,7.5168,2.1924,7.83
2020-12-02 15:30:00,7.77024,2.26632,8.094,0.03264,0.00952,0.034,7.7376000000000005,2.2568,8.06,7.54944,2.20192,7.864,0.03264,0.00952,0.034,7.5168,2.1924,7.83
2020-12-02 16:00:00,8.15232,2.37776,8.492,0.030720000000000004,0.008960000000000001,0.032,8.1216,2.3688000000000002,8.46,7.91232,2.30776,8.242,0.030720000000000004,0.008960000000000001,0.032,7.8816,2.2988,8.21
2020-12-02 16:30:00,8.4024,2.4507,8.7525,0.031200000000000002,0.0091,0.0325,8.3712,2.4416,8.72,8.1528,2.3779,8.4925,0.031200000000000002,0.0091,0.0325,8.1216,2.3688000000000002,8.46
2020-12-02 17:00:00,8.24448,2.40464,8.588,0.12288000000000002,0.035840000000000004,0.128,8.1216,2.3688000000000002,8.46,8.01408,2.33744,8.348,0.12288000000000002,0.035840000000000004,0.128,7.8911999999999995,2.3016,8.22
2020-12-02 17:30:00,8.06736,2.35298,8.4035,0.13776000000000002,0.04018,0.14350000000000002,7.9296,2.3128,8.26,7.83696,2.28578,8.1635,0.13776000000000002,0.04018,0.14350000000000002,7.6992,2.2456,8.02
2020-12-02 18:00:00,7.84944,2.28942,8.1765,0.13104000000000002,0.038220000000000004,0.1365,7.7184,2.2512,8.04,7.61904,2.22222,7.9365,0.13104000000000002,0.038220000000000004,0.1365,7.4879999999999995,2.184,7.8
2020-12-02 18:30:00,7.632,2.226,7.95,0.13440000000000002,0.0392,0.14,7.4976,2.1868,7.8100000000000005,7.4112,2.1616,7.72,0.13440000000000002,0.0392,0.14,7.2768,2.1224,7.58
2020-12-02 19:00:00,7.5408,2.1994,7.855,0.062400000000000004,0.0182,0.065,7.4784,2.1812,7.79,7.32,2.135,7.625,0.062400000000000004,0.0182,0.065,7.2576,2.1168,7.5600000000000005
2020-12-02 19:30:00,7.2984,2.1287,7.6025,0.031200000000000002,0.0091,0.0325,7.2672,2.1196,7.57,7.0872,2.0671,7.3825,0.031200000000000002,0.0091,0.0325,7.056,2.058,7.35
2020-12-02 20:00:00,7.05696,2.05828,7.351,0.02976,0.00868,0.031,7.0272,2.0496,7.32,6.84576,1.99668,7.131,0.02976,0.00868,0.031,6.816,1.988,7.1
2020-12-02 20:30:00,6.85536,1.9994800000000001,7.141,0.02976,0.00868,0.031,6.8256,1.9908000000000001,7.11,6.65376,1.94068,6.931,0.02976,0.00868,0.031,6.624,1.932,6.9
2020-12-02 21:00:00,6.6345600000000005,1.9350800000000001,6.911,0.02976,0.00868,0.031,6.6048,1.9264000000000001,6.88,6.44256,1.87908,6.711,0.02976,0.00868,0.031,6.4128,1.8704,6.68
2020-12-02 21:30:00,6.34608,1.85094,6.6105,0.029280000000000004,0.00854,0.030500000000000003,6.3168,1.8424,6.58,6.16368,1.7977400000000001,6.4205,0.029280000000000004,0.00854,0.030500000000000003,6.1344,1.7892000000000001,6.39
2020-12-02 22:00:00,6.02976,1.75868,6.281,0.02976,0.00868,0.031,6.0,1.75,6.25,5.84736,1.70548,6.091,0.02976,0.00868,0.031,5.8176,1.6968,6.06
2020-12-02 22:30:00,5.71296,1.66628,5.9510000000000005,0.02976,0.00868,0.031,5.6832,1.6576,5.92,5.54016,1.6158800000000002,5.771,0.02976,0.00868,0.031,5.5104,1.6072000000000002,5.74
2020-12-02 23:00:00,5.39616,1.57388,5.621,0.02976,0.00868,0.031,5.3664,1.5652,5.59,5.23296,1.52628,5.451,0.02976,0.00868,0.031,5.2032,1.5176,5.42
2020-12-02 23:30:00,5.12736,1.4954800000000001,5.341,0.02976,0.00868,0.031,5.0976,1.4868000000000001,5.31,4.97376,1.45068,5.181,0.02976,0.00868,0.031,4.944,1.442,5.15
2020-12-03 00:00:00,4.89696,1.42828,5.101,0.02976,0.00868,0.031,4.8672,1.4196,5.07,4.74336,1.38348,4.941,0.02976,0.00868,0.031,4.7136,1.3748,4.91
2020-12-03 00:30:00,4.84944,1.41442,5.0515,0.030240000000000003,0.008820000000000001,0.0315,4.8192,1.4056,5.02,4.6958400000000005,1.36962,4.8915,0.030240000000000003,0.008820000000000001,0.0315,4.6656,1.3608,4.86
2020-12-03 01:00:00,4.92624,1.43682,5.1315,0.030240000000000003,0.008820000000000001,0.0315,4.896,1.428,5.1,4.77264,1.39202,4.9715,0.030240000000000003,0.008820000000000001,0.0315,4.7424,1.3832,4.94
2020-12-03 01:30:00,4.83984,1.41162,5.0415,0.030240000000000003,0.008820000000000001,0.0315,4.8096,1.4028,5.01,4.68624,1.3668200000000001,4.8815,0.030240000000000003,0.008820000000000001,0.0315,4.656,1.358,4.85
2020-12-03 02:00:00,4.74432,1.38376,4.942,0.030720000000000004,0.008960000000000001,0.032,4.7136,1.3748,4.91,4.60032,1.34176,4.792,0.030720000000000004,0.008960000000000001,0.032,4.5696,1.3328,4.76
2020-12-03 02:30:00,4.64832,1.35576,4.842,0.030720000000000004,0.008960000000000001,0.032,4.6176,1.3468,4.8100000000000005,4.51392,1.31656,4.702,0.030720000000000004,0.008960000000000001,0.032,4.4832,1.3076,4.67
2020-12-03 03:00:00,4.58016,1.33588,4.771,0.02976,0.00868,0.031,4.5504,1.3272,4.74,4.43616,1.2938800000000001,4.621,0.02976,0.00868,0.031,4.4064,1.2852000000000001,4.59
2020-12-03 03:30:00,4.5816,1.3363,4.7725,0.031200000000000002,0.0091,0.0325,4.5504,1.3272,4.74,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59
2020-12-03 04:00:00,4.5432,1.3251,4.7325,0.031200000000000002,0.0091,0.0325,4.5120000000000005,1.316,4.7,4.4088,1.2859,4.5925,0.031200000000000002,0.0091,0.0325,4.3776,1.2768,4.5600000000000005
2020-12-03 04:30:00,4.56288,1.33084,4.753,0.03168,0.00924,0.033,4.5312,1.3216,4.72,4.42848,1.2916400000000001,4.6129999999999995,0.03168,0.00924,0.033,4.3968,1.2824,4.58
2020-12-03 05:00:00,4.60992,1.34456,4.802,0.030720000000000004,0.008960000000000001,0.032,4.5792,1.3356,4.77,4.46592,1.3025600000000002,4.652,0.030720000000000004,0.008960000000000001,0.032,4.4352,1.2936,4.62
2020-12-03 05:30:00,4.83072,1.40896,5.032,0.030720000000000004,0.008960000000000001,0.032,4.8,1.4,5.0,4.68672,1.36696,4.882,0.030720000000000004,0.008960000000000001,0.032,4.656,1.358,4.85
2020-12-03 06:00:00,5.0424,1.4707,5.2525,0.031200000000000002,0.0091,0.0325,5.0112,1.4616,5.22,4.8888,1.4259,5.0925,0.031200000000000002,0.0091,0.0325,4.8576,1.4168,5.06
2020-12-03 06:30:00,5.3784,1.5687,5.6025,0.031200000000000002,0.0091,0.0325,5.3472,1.5596,5.57,5.2152,1.5211000000000001,5.4325,0.031200000000000002,0.0091,0.0325,5.184,1.512,5.4
2020-12-03 07:00:00,5.7912,1.6891,6.0325,0.031200000000000002,0.0091,0.0325,5.76,1.6800000000000002,6.0,5.6184,1.6387,5.8525,0.031200000000000002,0.0091,0.0325,5.5872,1.6296,5.82
2020-12-03 07:30:00,6.44352,1.8793600000000001,6.712,0.030720000000000004,0.008960000000000001,0.032,6.4128,1.8704,6.68,6.25152,1.82336,6.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,6.2208,1.8144,6.48
2020-12-03 08:00:00,6.83808,1.99444,7.123,0.03168,0.00924,0.033,6.8064,1.9852,7.09,6.62688,1.9328400000000001,6.9030000000000005,0.03168,0.00924,0.033,6.5952,1.9236,6.87
2020-12-03 08:30:00,7.2888,2.1259,7.5925,0.031200000000000002,0.0091,0.0325,7.2576,2.1168,7.5600000000000005,7.0776,2.0643,7.3725,0.031200000000000002,0.0091,0.0325,7.0464,2.0552,7.34
2020-12-03 09:00:00,7.4904,2.1847,7.8025,0.031200000000000002,0.0091,0.0325,7.4592,2.1756,7.77,7.2696,2.1203,7.5725,0.031200000000000002,0.0091,0.0325,7.2384,2.1112,7.54
2020-12-03 09:30:00,7.75056,2.26058,8.0735,0.03216,0.009380000000000001,0.0335,7.7184,2.2512,8.04,7.51056,2.19058,7.8235,0.03216,0.009380000000000001,0.0335,7.4784,2.1812,7.79
2020-12-03 10:00:00,7.85712,2.2916600000000003,8.1845,0.033120000000000004,0.00966,0.0345,7.824,2.282,8.15,7.61712,2.22166,7.9345,0.033120000000000004,0.00966,0.0345,7.584,2.212,7.9
2020-12-03 10:30:00,7.9339200000000005,2.31406,8.2645,0.033120000000000004,0.00966,0.0345,7.9008,2.3044000000000002,8.23,7.68432,2.24126,8.0045,0.033120000000000004,0.00966,0.0345,7.6512,2.2316,7.97
2020-12-03 11:00:00,7.99104,2.33072,8.324,0.03264,0.00952,0.034,7.9584,2.3212,8.29,7.74144,2.25792,8.064,0.03264,0.00952,0.034,7.7088,2.2484,8.03
2020-12-03 11:30:00,7.99152,2.33086,8.3245,0.033120000000000004,0.00966,0.0345,7.9584,2.3212,8.29,7.74192,2.25806,8.0645,0.033120000000000004,0.00966,0.0345,7.7088,2.2484,8.03
2020-12-03 12:00:00,8.10672,2.3644600000000002,8.4445,0.033120000000000004,0.00966,0.0345,8.0736,2.3548,8.41,7.85712,2.2916600000000003,8.1845,0.033120000000000004,0.00966,0.0345,7.824,2.282,8.15
2020-12-03 12:30:00,8.19312,2.38966,8.5345,0.033120000000000004,0.00966,0.0345,8.16,2.38,8.5,7.94352,2.31686,8.2745,0.033120000000000004,0.00966,0.0345,7.9104,2.3072,8.24
2020-12-03 13:00:00,8.10672,2.3644600000000002,8.4445,0.033120000000000004,0.00966,0.0345,8.0736,2.3548,8.41,7.85712,2.2916600000000003,8.1845,0.033120000000000004,0.00966,0.0345,7.824,2.282,8.15
2020-12-03 13:30:00,8.02992,2.34206,8.3645,0.033120000000000004,0.00966,0.0345,7.9968,2.3324,8.33,7.78032,2.26926,8.1045,0.033120000000000004,0.00966,0.0345,7.7472,2.2596,8.07
2020-12-03 14:00:00,7.99152,2.33086,8.3245,0.033120000000000004,0.00966,0.0345,7.9584,2.3212,8.29,7.75152,2.26086,8.0745,0.033120000000000004,0.00966,0.0345,7.7184,2.2512,8.04
2020-12-03 14:30:00,7.95312,2.31966,8.2845,0.033120000000000004,0.00966,0.0345,7.92,2.31,8.25,7.70352,2.24686,8.0245,0.033120000000000004,0.00966,0.0345,7.6704,2.2372,7.99
2020-12-03 15:00:00,7.8096,2.2778,8.135,0.033600000000000005,0.0098,0.035,7.776,2.268,8.1,7.5696,2.2078,7.885,0.033600000000000005,0.0098,0.035,7.536,2.198,7.85
2020-12-03 15:30:00,7.77984,2.26912,8.104,0.03264,0.00952,0.034,7.7472,2.2596,8.07,7.54944,2.20192,7.864,0.03264,0.00952,0.034,7.5168,2.1924,7.83
2020-12-03 16:00:00,7.98,2.3275,8.3125,0.0408,0.0119,0.0425,7.9392,2.3156,8.27,7.74,2.2575,8.0625,0.0408,0.0119,0.0425,7.6992,2.2456,8.02
2020-12-03 16:30:00,7.9296,2.3128,8.26,0.13440000000000002,0.0392,0.14,7.7952,2.2736,8.12,7.6896,2.2428,8.01,0.13440000000000002,0.0392,0.14,7.5552,2.2036,7.87
2020-12-03 17:00:00,7.77984,2.26912,8.104,0.13824,0.04032,0.14400000000000002,7.6416,2.2288,7.96,7.55904,2.20472,7.874,0.13824,0.04032,0.14400000000000002,7.4208,2.1644,7.73
2020-12-03 17:30:00,7.67808,2.23944,7.998,0.14208,0.041440000000000005,0.148,7.536,2.198,7.85,7.45728,2.17504,7.768,0.14208,0.041440000000000005,0.148,7.3152,2.1336,7.62
2020-12-03 18:00:00,7.452,2.1735,7.7625,0.1368,0.039900000000000005,0.14250000000000002,7.3152,2.1336,7.62,7.2312,2.1091,7.5325,0.1368,0.039900000000000005,0.14250000000000002,7.0944,2.0692,7.39
2020-12-03 18:30:00,7.24416,2.11288,7.546,0.14976,0.043680000000000004,0.156,7.0944,2.0692,7.39,7.03296,2.05128,7.326,0.14976,0.043680000000000004,0.156,6.8832,2.0076,7.17
2020-12-03 19:00:00,7.22736,2.10798,7.5285,0.03696,0.010780000000000001,0.0385,7.1904,2.0972,7.49,7.01616,2.04638,7.3085,0.03696,0.010780000000000001,0.0385,6.9792000000000005,2.0356,7.27
2020-12-03 19:30:00,7.00944,2.04442,7.3015,0.030240000000000003,0.008820000000000001,0.0315,6.9792000000000005,2.0356,7.27,6.807840000000001,1.98562,7.0915,0.030240000000000003,0.008820000000000001,0.0315,6.7776,1.9768,7.06
2020-12-03 20:00:00,6.82752,1.9913600000000002,7.112,0.030720000000000004,0.008960000000000001,0.032,6.7968,1.9824000000000002,7.08,6.62592,1.93256,6.902,0.030720000000000004,0.008960000000000001,0.032,6.5952,1.9236,6.87
2020-12-03 20:30:00,6.52944,1.90442,6.8015,0.030240000000000003,0.008820000000000001,0.0315,6.4992,1.8956,6.77,6.33744,1.84842,6.6015,0.030240000000000003,0.008820000000000001,0.0315,6.3072,1.8396,6.57
2020-12-03 21:00:00,6.28992,1.8345600000000002,6.552,0.030720000000000004,0.008960000000000001,0.032,6.2592,1.8256000000000001,6.52,6.09792,1.7785600000000001,6.352,0.030720000000000004,0.008960000000000001,0.032,6.0672,1.7696,6.32
2020-12-03 21:30:00,6.08832,1.77576,6.342,0.030720000000000004,0.008960000000000001,0.032,6.0576,1.7668,6.31,5.90592,1.72256,6.152,0.030720000000000004,0.008960000000000001,0.032,5.8752,1.7136,6.12
2020-12-03 22:00:00,5.77152,1.68336,6.012,0.030720000000000004,0.008960000000000001,0.032,5.7408,1.6743999999999999,5.98,5.60832,1.63576,5.842,0.030720000000000004,0.008960000000000001,0.032,5.5776,1.6268,5.8100000000000005
2020-12-03 22:30:00,5.4744,1.5967,5.7025,0.031200000000000002,0.0091,0.0325,5.4432,1.5876000000000001,5.67,5.3112,1.5491000000000001,5.5325,0.031200000000000002,0.0091,0.0325,5.28,1.54,5.5
2020-12-03 23:00:00,5.16768,1.50724,5.383,0.03168,0.00924,0.033,5.136,1.498,5.35,5.00448,1.45964,5.213,0.03168,0.00924,0.033,4.9728,1.4504000000000001,5.18
2020-12-03 23:30:00,4.86048,1.41764,5.063,0.03168,0.00924,0.033,4.8288,1.4084,5.03,4.70688,1.37284,4.9030000000000005,0.03168,0.00924,0.033,4.6752,1.3636,4.87
2020-12-04 00:00:00,4.62,1.3475000000000001,4.8125,0.031200000000000002,0.0091,0.0325,4.5888,1.3384,4.78,4.4856,1.3083,4.6725,0.031200000000000002,0.0091,0.0325,4.4544,1.2992,4.64
2020-12-04 00:30:00,4.524,1.3195000000000001,4.7125,0.031200000000000002,0.0091,0.0325,4.4928,1.3104,4.68,4.38,1.2775,4.5625,0.031200000000000002,0.0091,0.0325,4.3488,1.2684,4.53
2020-12-04 01:00:00,4.62096,1.34778,4.8135,0.03216,0.009380000000000001,0.0335,4.5888,1.3384,4.78,4.47696,1.30578,4.6635,0.03216,0.009380000000000001,0.0335,4.4448,1.2964,4.63
2020-12-04 01:30:00,4.5537600000000005,1.3281800000000001,4.7435,0.03216,0.009380000000000001,0.0335,4.5216,1.3188,4.71,4.40976,1.28618,4.5935,0.03216,0.009380000000000001,0.0335,4.3776,1.2768,4.5600000000000005
2020-12-04 02:00:00,4.45776,1.3001800000000001,4.6435,0.03216,0.009380000000000001,0.0335,4.4256,1.2908,4.61,4.31376,1.25818,4.4935,0.03216,0.009380000000000001,0.0335,4.2816,1.2488000000000001,4.46
2020-12-04 02:30:00,4.40928,1.28604,4.593,0.03168,0.00924,0.033,4.3776,1.2768,4.5600000000000005,4.26528,1.24404,4.443,0.03168,0.00924,0.033,4.2336,1.2348,4.41
2020-12-04 03:00:00,4.3224,1.2607,4.5025,0.031200000000000002,0.0091,0.0325,4.2912,1.2516,4.47,4.1784,1.2187000000000001,4.3525,0.031200000000000002,0.0091,0.0325,4.1472,1.2096,4.32
2020-12-04 03:30:00,4.30464,1.25552,4.484,0.03264,0.00952,0.034,4.272,1.246,4.45,4.17024,1.21632,4.344,0.03264,0.00952,0.034,4.1376,1.2068,4.31
2020-12-04 04:00:00,4.33296,1.2637800000000001,4.5135000000000005,0.03216,0.009380000000000001,0.0335,4.3008,1.2544,4.48,4.18896,1.22178,4.3635,0.03216,0.009380000000000001,0.0335,4.1568,1.2124,4.33
2020-12-04 04:30:00,4.37136,1.27498,4.5535,0.03216,0.009380000000000001,0.0335,4.3392,1.2656,4.52,4.22736,1.23298,4.4035,0.03216,0.009380000000000001,0.0335,4.1952,1.2236,4.37
2020-12-04 05:00:00,4.36176,1.27218,4.5435,0.03216,0.009380000000000001,0.0335,4.3296,1.2628,4.51,4.21776,1.23018,4.3935,0.03216,0.009380000000000001,0.0335,4.1856,1.2208,4.36
2020-12-04 05:30:00,4.50528,1.31404,4.693,0.03168,0.00924,0.033,4.4736,1.3048,4.66,4.36128,1.27204,4.543,0.03168,0.00924,0.033,4.3296,1.2628,4.51
2020-12-04 06:00:00,4.70736,1.37298,4.9035,0.03216,0.009380000000000001,0.0335,4.6752,1.3636,4.87,4.5537600000000005,1.3281800000000001,4.7435,0.03216,0.009380000000000001,0.0335,4.5216,1.3188,4.71
2020-12-04 06:30:00,5.07168,1.47924,5.283,0.03168,0.00924,0.033,5.04,1.47,5.25,4.91808,1.43444,5.123,0.03168,0.00924,0.033,4.8864,1.4252,5.09
2020-12-04 07:00:00,5.5137599999999996,1.60818,5.7435,0.03216,0.009380000000000001,0.0335,5.4816,1.5988,5.71,5.34096,1.5577800000000002,5.5635,0.03216,0.009380000000000001,0.0335,5.3088,1.5484,5.53
2020-12-04 07:30:00,6.01248,1.75364,6.263,0.03168,0.00924,0.033,5.9808,1.7444000000000002,6.23,5.83008,1.70044,6.073,0.03168,0.00924,0.033,5.7984,1.6912,6.04
2020-12-04 08:00:00,6.47424,1.8883200000000002,6.744,0.03264,0.00952,0.034,6.4416,1.8788,6.71,6.28224,1.8323200000000002,6.5440000000000005,0.03264,0.00952,0.034,6.2496,1.8228,6.51
2020-12-04 08:30:00,6.90672,2.01446,7.1945,0.033120000000000004,0.00966,0.0345,6.8736,2.0048,7.16,6.70512,1.95566,6.9845,0.033120000000000004,0.00966,0.0345,6.672,1.9460000000000002,6.95
2020-12-04 09:00:00,7.128,2.079,7.425,0.033600000000000005,0.0098,0.035,7.0944,2.0692,7.39,6.9168,2.0174,7.205,0.033600000000000005,0.0098,0.035,6.8832,2.0076,7.17
2020-12-04 09:30:00,7.37808,2.15194,7.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.344,2.142,7.65,7.15728,2.08754,7.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.1232,2.0776,7.42
2020-12-04 10:00:00,7.49376,2.18568,7.806,0.03456,0.01008,0.036000000000000004,7.4592,2.1756,7.77,7.27296,2.12128,7.5760000000000005,0.03456,0.01008,0.036000000000000004,7.2384,2.1112,7.54
2020-12-04 10:30:00,7.57968,2.21074,7.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.5456,2.2008,7.86,7.35888,2.14634,7.6655,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.3248,2.1364,7.63
2020-12-04 11:00:00,7.59984,2.21662,7.9165,0.03504,0.010220000000000002,0.036500000000000005,7.5648,2.2064,7.88,7.35984,2.14662,7.6665,0.03504,0.010220000000000002,0.036500000000000005,7.3248,2.1364,7.63
2020-12-04 11:30:00,7.57104,2.20822,7.8865,0.03504,0.010220000000000002,0.036500000000000005,7.536,2.198,7.85,7.3406400000000005,2.14102,7.6465,0.03504,0.010220000000000002,0.036500000000000005,7.3056,2.1308,7.61
2020-12-04 12:00:00,7.62816,2.22488,7.946,0.03456,0.01008,0.036000000000000004,7.5936,2.2148,7.91,7.39776,2.15768,7.7059999999999995,0.03456,0.01008,0.036000000000000004,7.3632,2.1476,7.67
2020-12-04 12:30:00,7.65744,2.23342,7.9765,0.03504,0.010220000000000002,0.036500000000000005,7.6224,2.2232,7.94,7.43664,2.16902,7.7465,0.03504,0.010220000000000002,0.036500000000000005,7.4016,2.1588,7.71
