Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-04 13:00:00,7.58016,2.21088,7.896,0.03456,0.01008,0.036000000000000004,7.5456,2.2008,7.86,7.35936,2.14648,7.666,0.03456,0.01008,0.036000000000000004,7.3248,2.1364,7.63
2020-12-04 13:30:00,7.56048,2.20514,7.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.5264,2.1952,7.84,7.33008,2.13794,7.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.296,2.128,7.6
2020-12-04 14:00:00,7.46544,2.17742,7.7765,0.03504,0.010220000000000002,0.036500000000000005,7.4304,2.1672000000000002,7.74,7.24464,2.11302,7.5465,0.03504,0.010220000000000002,0.036500000000000005,7.2096,2.1028000000000002,7.51
2020-12-04 14:30:00,7.34016,2.14088,7.646,0.03456,0.01008,0.036000000000000004,7.3056,2.1308,7.61,7.11936,2.07648,7.416,0.03456,0.01008,0.036000000000000004,7.0848,2.0664,7.38
2020-12-04 15:00:00,7.20672,2.10196,7.507,0.03552,0.010360000000000001,0.037,7.1712,2.0916,7.47,6.97632,2.03476,7.267,0.03552,0.010360000000000001,0.037,6.9408,2.0244,7.23
2020-12-04 15:30:00,7.22544,2.10742,7.5265,0.03504,0.010220000000000002,0.036500000000000005,7.1904,2.0972,7.49,7.00464,2.04302,7.2965,0.03504,0.010220000000000002,0.036500000000000005,6.9696,2.0328,7.26
2020-12-04 16:00:00,7.4352,2.1686,7.745,0.033600000000000005,0.0098,0.035,7.4016,2.1588,7.71,7.2144,2.1042,7.515,0.033600000000000005,0.0098,0.035,7.1808,2.0944,7.48
2020-12-04 16:30:00,7.51152,2.19086,7.8245000000000005,0.10992,0.032060000000000005,0.1145,7.4016,2.1588,7.71,7.30032,2.12926,7.6045,0.10992,0.032060000000000005,0.1145,7.1904,2.0972,7.49
2020-12-04 17:00:00,7.56768,2.20724,7.883,0.14688,0.04284,0.153,7.4208,2.1644,7.73,7.35648,2.14564,7.663,0.14688,0.04284,0.153,7.2096,2.1028000000000002,7.51
2020-12-04 17:30:00,7.51344,2.19142,7.8265,0.14064000000000002,0.04102,0.14650000000000002,7.3728,2.1504,7.68,7.30224,2.12982,7.6065000000000005,0.14064000000000002,0.04102,0.14650000000000002,7.1616,2.0888,7.46
2020-12-04 18:00:00,7.29552,2.12786,7.5995,0.17232,0.050260000000000006,0.17950000000000002,7.1232,2.0776,7.42,7.09392,2.06906,7.3895,0.17232,0.050260000000000006,0.17950000000000002,6.9216,2.0188,7.21
2020-12-04 18:30:00,7.1016,2.0713,7.3975,0.18,0.052500000000000005,0.1875,6.9216,2.0188,7.21,6.9,2.0125,7.1875,0.18,0.052500000000000005,0.1875,6.72,1.96,7.0
2020-12-04 19:00:00,6.98784,2.03812,7.279,0.13344,0.03892,0.139,6.8544,1.9992,7.14,6.78624,1.97932,7.069,0.13344,0.03892,0.139,6.6528,1.9404,6.93
2020-12-04 19:30:00,6.924,2.0195,7.2125,0.031200000000000002,0.0091,0.0325,6.8928,2.0104,7.18,6.7128,1.9579,6.9925,0.031200000000000002,0.0091,0.0325,6.6815999999999995,1.9488,6.96
2020-12-04 20:00:00,6.71232,1.95776,6.992,0.030720000000000004,0.008960000000000001,0.032,6.6815999999999995,1.9488,6.96,6.51072,1.8989600000000002,6.782,0.030720000000000004,0.008960000000000001,0.032,6.48,1.8900000000000001,6.75
2020-12-04 20:30:00,6.4152000000000005,1.8711000000000002,6.6825,0.031200000000000002,0.0091,0.0325,6.384,1.862,6.65,6.2232,1.8151000000000002,6.4825,0.031200000000000002,0.0091,0.0325,6.192,1.806,6.45
2020-12-04 21:00:00,6.2328,1.8179,6.4925,0.031200000000000002,0.0091,0.0325,6.2016,1.8088000000000002,6.46,6.0504,1.7647,6.3025,0.031200000000000002,0.0091,0.0325,6.0192,1.7556,6.27
2020-12-04 21:30:00,5.9448,1.7339,6.1925,0.031200000000000002,0.0091,0.0325,5.9136,1.7248,6.16,5.772,1.6835,6.0125,0.031200000000000002,0.0091,0.0325,5.7408,1.6743999999999999,5.98
2020-12-04 22:00:00,5.7048,1.6639,5.9425,0.031200000000000002,0.0091,0.0325,5.6736,1.6548,5.91,5.5416,1.6163,5.7725,0.031200000000000002,0.0091,0.0325,5.5104,1.6072000000000002,5.74
2020-12-04 22:30:00,5.43648,1.5856400000000002,5.663,0.03168,0.00924,0.033,5.4048,1.5764,5.63,5.27328,1.53804,5.493,0.03168,0.00924,0.033,5.2416,1.5288,5.46
2020-12-04 23:00:00,5.2152,1.5211000000000001,5.4325,0.031200000000000002,0.0091,0.0325,5.184,1.512,5.4,5.052,1.4735,5.2625,0.031200000000000002,0.0091,0.0325,5.0208,1.4644,5.23
2020-12-04 23:30:00,4.9368,1.4399,5.1425,0.031200000000000002,0.0091,0.0325,4.9056,1.4308,5.11,4.7832,1.3951,4.9825,0.031200000000000002,0.0091,0.0325,4.752,1.3860000000000001,4.95
2020-12-05 00:00:00,4.68816,1.36738,4.8835,0.03216,0.009380000000000001,0.0335,4.656,1.358,4.85,4.53456,1.32258,4.7235,0.03216,0.009380000000000001,0.0335,4.5024,1.3132000000000001,4.69
2020-12-05 00:30:00,4.58208,1.33644,4.773,0.03168,0.00924,0.033,4.5504,1.3272,4.74,4.43808,1.29444,4.623,0.03168,0.00924,0.033,4.4064,1.2852000000000001,4.59
2020-12-05 01:00:00,4.64928,1.3560400000000001,4.843,0.03168,0.00924,0.033,4.6176,1.3468,4.8100000000000005,4.49568,1.31124,4.683,0.03168,0.00924,0.033,4.464,1.302,4.65
2020-12-05 01:30:00,4.56336,1.33098,4.7535,0.03216,0.009380000000000001,0.0335,4.5312,1.3216,4.72,4.42896,1.2917800000000002,4.6135,0.03216,0.009380000000000001,0.0335,4.3968,1.2824,4.58
2020-12-05 02:00:00,4.45728,1.30004,4.643,0.03168,0.00924,0.033,4.4256,1.2908,4.61,4.32288,1.26084,4.503,0.03168,0.00924,0.033,4.2912,1.2516,4.47
2020-12-05 02:30:00,4.38,1.2775,4.5625,0.031200000000000002,0.0091,0.0325,4.3488,1.2684,4.53,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39
2020-12-05 03:00:00,4.28496,1.2497800000000001,4.4635,0.03216,0.009380000000000001,0.0335,4.2528,1.2404,4.43,4.15056,1.21058,4.3235,0.03216,0.009380000000000001,0.0335,4.1184,1.2012,4.29
2020-12-05 03:30:00,4.22736,1.23298,4.4035,0.03216,0.009380000000000001,0.0335,4.1952,1.2236,4.37,4.09296,1.19378,4.2635,0.03216,0.009380000000000001,0.0335,4.0608,1.1844000000000001,4.23
2020-12-05 04:00:00,4.28448,1.24964,4.463,0.03168,0.00924,0.033,4.2528,1.2404,4.43,4.15008,1.21044,4.323,0.03168,0.00924,0.033,4.1184,1.2012,4.29
2020-12-05 04:30:00,4.26624,1.24432,4.444,0.03264,0.00952,0.034,4.2336,1.2348,4.41,4.12224,1.20232,4.294,0.03264,0.00952,0.034,4.0896,1.1928,4.26
2020-12-05 05:00:00,4.24656,1.23858,4.4235,0.03216,0.009380000000000001,0.0335,4.2144,1.2292,4.39,4.11216,1.1993800000000001,4.2835,0.03216,0.009380000000000001,0.0335,4.08,1.19,4.25
2020-12-05 05:30:00,4.31424,1.2583199999999999,4.494,0.03264,0.00952,0.034,4.2816,1.2488000000000001,4.46,4.17024,1.21632,4.344,0.03264,0.00952,0.034,4.1376,1.2068,4.31
2020-12-05 06:00:00,4.40928,1.28604,4.593,0.03168,0.00924,0.033,4.3776,1.2768,4.5600000000000005,4.27488,1.24684,4.453,0.03168,0.00924,0.033,4.2432,1.2376,4.42
2020-12-05 06:30:00,4.70736,1.37298,4.9035,0.03216,0.009380000000000001,0.0335,4.6752,1.3636,4.87,4.5537600000000005,1.3281800000000001,4.7435,0.03216,0.009380000000000001,0.0335,4.5216,1.3188,4.71
2020-12-05 07:00:00,4.86048,1.41764,5.063,0.03168,0.00924,0.033,4.8288,1.4084,5.03,4.70688,1.37284,4.9030000000000005,0.03168,0.00924,0.033,4.6752,1.3636,4.87
2020-12-05 07:30:00,5.15856,1.50458,5.3735,0.03216,0.009380000000000001,0.0335,5.1264,1.4952,5.34,4.99536,1.4569800000000002,5.2035,0.03216,0.009380000000000001,0.0335,4.9632000000000005,1.4476,5.17
2020-12-05 08:00:00,5.28384,1.54112,5.504,0.03264,0.00952,0.034,5.2512,1.5316,5.47,5.12064,1.49352,5.334,0.03264,0.00952,0.034,5.088,1.484,5.3
2020-12-05 08:30:00,5.72688,1.67034,5.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6928,1.6604,5.93,5.54448,1.61714,5.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5104,1.6072000000000002,5.74
2020-12-05 09:00:00,6.1296,1.7878,6.385,0.033600000000000005,0.0098,0.035,6.096,1.778,6.35,5.9376,1.7318,6.185,0.033600000000000005,0.0098,0.035,5.904,1.722,6.15
2020-12-05 09:30:00,6.3312,1.8466,6.595,0.033600000000000005,0.0098,0.035,6.2976,1.8368,6.5600000000000005,6.1392,1.7906,6.395,0.033600000000000005,0.0098,0.035,6.1056,1.7808000000000002,6.36
2020-12-05 10:00:00,6.41808,1.87194,6.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.384,1.862,6.65,6.22608,1.81594,6.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.192,1.806,6.45
2020-12-05 10:30:00,6.46656,1.8860800000000002,6.736,0.03456,0.01008,0.036000000000000004,6.432,1.876,6.7,6.26496,1.82728,6.526,0.03456,0.01008,0.036000000000000004,6.2304,1.8172000000000001,6.49
2020-12-05 11:00:00,6.44688,1.8803400000000001,6.7155000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4128,1.8704,6.68,6.26448,1.82714,6.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2304,1.8172000000000001,6.49
2020-12-05 11:30:00,6.54288,1.90834,6.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5088,1.8984,6.78,6.35088,1.85234,6.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3168,1.8424,6.58
2020-12-05 12:00:00,6.52368,1.90274,6.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4896,1.8928,6.76,6.32208,1.84394,6.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.288,1.834,6.55
2020-12-05 12:30:00,6.4944,1.8942,6.765,0.033600000000000005,0.0098,0.035,6.4608,1.8844,6.73,6.3024000000000004,1.8382,6.565,0.033600000000000005,0.0098,0.035,6.2688,1.8284,6.53
2020-12-05 13:00:00,6.51408,1.89994,6.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.48,1.8900000000000001,6.75,6.32208,1.84394,6.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.288,1.834,6.55
2020-12-05 13:30:00,6.47568,1.88874,6.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4416,1.8788,6.71,6.28368,1.83274,6.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2496,1.8228,6.51
2020-12-05 14:00:00,6.4272,1.8746,6.695,0.033600000000000005,0.0098,0.035,6.3936,1.8648,6.66,6.2352,1.8186,6.495,0.033600000000000005,0.0098,0.035,6.2016,1.8088000000000002,6.46
2020-12-05 14:30:00,6.36,1.855,6.625,0.033600000000000005,0.0098,0.035,6.3264,1.8452000000000002,6.59,6.168,1.799,6.425,0.033600000000000005,0.0098,0.035,6.1344,1.7892000000000001,6.39
2020-12-05 15:00:00,6.3408,1.8494000000000002,6.605,0.033600000000000005,0.0098,0.035,6.3072,1.8396,6.57,6.1488,1.7934,6.405,0.033600000000000005,0.0098,0.035,6.1152,1.7836,6.37
2020-12-05 15:30:00,6.408,1.869,6.675,0.033600000000000005,0.0098,0.035,6.3744,1.8592,6.64,6.216,1.8130000000000002,6.475,0.033600000000000005,0.0098,0.035,6.1824,1.8032,6.44
2020-12-05 16:00:00,6.53184,1.9051200000000001,6.804,0.03264,0.00952,0.034,6.4992,1.8956,6.77,6.33024,1.84632,6.594,0.03264,0.00952,0.034,6.2976,1.8368,6.5600000000000005
2020-12-05 16:30:00,6.82752,1.9913600000000002,7.112,0.030720000000000004,0.008960000000000001,0.032,6.7968,1.9824000000000002,7.08,6.61632,1.92976,6.892,0.030720000000000004,0.008960000000000001,0.032,6.5856,1.9208,6.86
2020-12-05 17:00:00,7.07856,2.06458,7.3735,0.03216,0.009380000000000001,0.0335,7.0464,2.0552,7.34,6.86736,2.00298,7.1535,0.03216,0.009380000000000001,0.0335,6.8352,1.9936,7.12
2020-12-05 17:30:00,7.06896,2.06178,7.3635,0.03216,0.009380000000000001,0.0335,7.0368,2.0524,7.33,6.84816,1.9973800000000002,7.1335,0.03216,0.009380000000000001,0.0335,6.816,1.988,7.1
2020-12-05 18:00:00,6.99024,2.03882,7.2815,0.030240000000000003,0.008820000000000001,0.0315,6.96,2.03,7.25,6.77904,1.97722,7.0615,0.030240000000000003,0.008820000000000001,0.0315,6.7488,1.9684,7.03
2020-12-05 18:30:00,6.84624,1.99682,7.1315,0.030240000000000003,0.008820000000000001,0.0315,6.816,1.988,7.1,6.64464,1.93802,6.9215,0.030240000000000003,0.008820000000000001,0.0315,6.6144,1.9292,6.89
2020-12-05 19:00:00,6.61584,1.9296200000000001,6.8915,0.030240000000000003,0.008820000000000001,0.0315,6.5856,1.9208,6.86,6.41424,1.8708200000000001,6.6815,0.030240000000000003,0.008820000000000001,0.0315,6.384,1.862,6.65
2020-12-05 19:30:00,6.4632,1.8851,6.7325,0.031200000000000002,0.0091,0.0325,6.432,1.876,6.7,6.2616,1.8263,6.5225,0.031200000000000002,0.0091,0.0325,6.2304,1.8172000000000001,6.49
2020-12-05 20:00:00,6.3086400000000005,1.84002,6.5715,0.030240000000000003,0.008820000000000001,0.0315,6.2784,1.8312,6.54,6.11664,1.78402,6.3715,0.030240000000000003,0.008820000000000001,0.0315,6.0864,1.7752,6.34
2020-12-05 20:30:00,6.13584,1.7896200000000002,6.3915,0.030240000000000003,0.008820000000000001,0.0315,6.1056,1.7808000000000002,6.36,5.9534400000000005,1.73642,6.2015,0.030240000000000003,0.008820000000000001,0.0315,5.9232,1.7276,6.17
2020-12-05 21:00:00,5.95392,1.73656,6.202,0.030720000000000004,0.008960000000000001,0.032,5.9232,1.7276,6.17,5.77152,1.68336,6.012,0.030720000000000004,0.008960000000000001,0.032,5.7408,1.6743999999999999,5.98
2020-12-05 21:30:00,5.8296,1.7003,6.0725,0.031200000000000002,0.0091,0.0325,5.7984,1.6912,6.04,5.6568000000000005,1.6499000000000001,5.8925,0.031200000000000002,0.0091,0.0325,5.6256,1.6408,5.86
2020-12-05 22:00:00,5.60832,1.63576,5.842,0.030720000000000004,0.008960000000000001,0.032,5.5776,1.6268,5.8100000000000005,5.43552,1.58536,5.662,0.030720000000000004,0.008960000000000001,0.032,5.4048,1.5764,5.63
2020-12-05 22:30:00,5.3601600000000005,1.56338,5.5835,0.03216,0.009380000000000001,0.0335,5.328,1.554,5.55,5.19696,1.51578,5.4135,0.03216,0.009380000000000001,0.0335,5.1648,1.5064000000000002,5.38
2020-12-05 23:00:00,5.09088,1.4848400000000002,5.303,0.03168,0.00924,0.033,5.0592,1.4756,5.27,4.93728,1.44004,5.143,0.03168,0.00924,0.033,4.9056,1.4308,5.11
2020-12-05 23:30:00,4.88928,1.42604,5.093,0.03168,0.00924,0.033,4.8576,1.4168,5.06,4.73568,1.38124,4.933,0.03168,0.00924,0.033,4.704,1.3719999999999999,4.9
2020-12-06 00:00:00,4.6488,1.3559,4.8425,0.031200000000000002,0.0091,0.0325,4.6176,1.3468,4.8100000000000005,4.5048,1.3139,4.6925,0.031200000000000002,0.0091,0.0325,4.4736,1.3048,4.66
2020-12-06 00:30:00,4.5432,1.3251,4.7325,0.031200000000000002,0.0091,0.0325,4.5120000000000005,1.316,4.7,4.4088,1.2859,4.5925,0.031200000000000002,0.0091,0.0325,4.3776,1.2768,4.5600000000000005
2020-12-06 01:00:00,4.5816,1.3363,4.7725,0.031200000000000002,0.0091,0.0325,4.5504,1.3272,4.74,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59
2020-12-06 01:30:00,4.54416,1.32538,4.7335,0.03216,0.009380000000000001,0.0335,4.5120000000000005,1.316,4.7,4.40976,1.28618,4.5935,0.03216,0.009380000000000001,0.0335,4.3776,1.2768,4.5600000000000005
2020-12-06 02:00:00,4.51584,1.31712,4.704,0.03264,0.00952,0.034,4.4832,1.3076,4.67,4.37184,1.27512,4.554,0.03264,0.00952,0.034,4.3392,1.2656,4.52
2020-12-06 02:30:00,4.42896,1.2917800000000002,4.6135,0.03216,0.009380000000000001,0.0335,4.3968,1.2824,4.58,4.29456,1.25258,4.4735,0.03216,0.009380000000000001,0.0335,4.2624,1.2432,4.44
2020-12-06 03:00:00,4.30416,1.25538,4.4835,0.03216,0.009380000000000001,0.0335,4.272,1.246,4.45,4.16976,1.21618,4.3435,0.03216,0.009380000000000001,0.0335,4.1376,1.2068,4.31
2020-12-06 03:30:00,4.28544,1.24992,4.464,0.03264,0.00952,0.034,4.2528,1.2404,4.43,4.15104,1.21072,4.324,0.03264,0.00952,0.034,4.1184,1.2012,4.29
2020-12-06 04:00:00,4.25664,1.24152,4.434,0.03264,0.00952,0.034,4.224,1.232,4.4,4.12224,1.20232,4.294,0.03264,0.00952,0.034,4.0896,1.1928,4.26
2020-12-06 04:30:00,4.23792,1.23606,4.4145,0.033120000000000004,0.00966,0.0345,4.2048,1.2264,4.38,4.10352,1.19686,4.2745,0.033120000000000004,0.00966,0.0345,4.0704,1.1872,4.24
2020-12-06 05:00:00,4.18992,1.22206,4.3645,0.033120000000000004,0.00966,0.0345,4.1568,1.2124,4.33,4.05552,1.18286,4.2245,0.033120000000000004,0.00966,0.0345,4.0224,1.1732,4.19
2020-12-06 05:30:00,4.19952,1.22486,4.3745,0.033120000000000004,0.00966,0.0345,4.1664,1.2152,4.34,4.06512,1.18566,4.2345,0.033120000000000004,0.00966,0.0345,4.032,1.176,4.2
2020-12-06 06:00:00,4.28592,1.25006,4.4645,0.033120000000000004,0.00966,0.0345,4.2528,1.2404,4.43,4.15152,1.21086,4.3245000000000005,0.033120000000000004,0.00966,0.0345,4.1184,1.2012,4.29
2020-12-06 06:30:00,4.47744,1.30592,4.664,0.03264,0.00952,0.034,4.4448,1.2964,4.63,4.33344,1.2639200000000002,4.514,0.03264,0.00952,0.034,4.3008,1.2544,4.48
2020-12-06 07:00:00,4.56432,1.33126,4.7545,0.033120000000000004,0.00966,0.0345,4.5312,1.3216,4.72,4.42032,1.28926,4.6045,0.033120000000000004,0.00966,0.0345,4.3872,1.2796,4.57
2020-12-06 07:30:00,4.80432,1.40126,5.0045,0.033120000000000004,0.00966,0.0345,4.7712,1.3916,4.97,4.65072,1.35646,4.8445,0.033120000000000004,0.00966,0.0345,4.6176,1.3468,4.8100000000000005
2020-12-06 08:00:00,4.872,1.421,5.075,0.033600000000000005,0.0098,0.035,4.8384,1.4112,5.04,4.7184,1.3762,4.915,0.033600000000000005,0.0098,0.035,4.6848,1.3664,4.88
2020-12-06 08:30:00,5.19888,1.51634,5.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1648,1.5064000000000002,5.38,5.02608,1.46594,5.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.992,1.456,5.2
2020-12-06 09:00:00,5.50656,1.60608,5.736,0.03456,0.01008,0.036000000000000004,5.472,1.596,5.7,5.33376,1.5556800000000002,5.556,0.03456,0.01008,0.036000000000000004,5.2992,1.5455999999999999,5.52
2020-12-06 09:30:00,5.81376,1.69568,6.056,0.03456,0.01008,0.036000000000000004,5.7792,1.6856,6.02,5.64096,1.64528,5.876,0.03456,0.01008,0.036000000000000004,5.6064,1.6352,5.84
2020-12-06 10:00:00,6.07296,1.77128,6.326,0.03456,0.01008,0.036000000000000004,6.0384,1.7612,6.29,5.88096,1.71528,6.126,0.03456,0.01008,0.036000000000000004,5.8464,1.7052,6.09
2020-12-06 10:30:00,6.26544,1.82742,6.5265,0.03504,0.010220000000000002,0.036500000000000005,6.2304,1.8172000000000001,6.49,6.07344,1.77142,6.3265,0.03504,0.010220000000000002,0.036500000000000005,6.0384,1.7612,6.29
2020-12-06 11:00:00,6.40896,1.86928,6.676,0.03456,0.01008,0.036000000000000004,6.3744,1.8592,6.64,6.21696,1.8132800000000002,6.476,0.03456,0.01008,0.036000000000000004,6.1824,1.8032,6.44
2020-12-06 11:30:00,6.4862400000000004,1.89182,6.7565,0.03504,0.010220000000000002,0.036500000000000005,6.4512,1.8816000000000002,6.72,6.29424,1.83582,6.5565,0.03504,0.010220000000000002,0.036500000000000005,6.2592,1.8256000000000001,6.52
2020-12-06 12:00:00,6.66816,1.94488,6.946,0.03456,0.01008,0.036000000000000004,6.6336,1.9348,6.91,6.46656,1.8860800000000002,6.736,0.03456,0.01008,0.036000000000000004,6.432,1.876,6.7
2020-12-06 12:30:00,6.76416,1.97288,7.046,0.03456,0.01008,0.036000000000000004,6.7296,1.9628,7.01,6.56256,1.9140800000000002,6.836,0.03456,0.01008,0.036000000000000004,6.5280000000000005,1.904,6.8
2020-12-06 13:00:00,6.81168,1.9867400000000002,7.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7776,1.9768,7.06,6.61008,1.92794,6.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5760000000000005,1.9180000000000001,6.85
2020-12-06 13:30:00,6.80208,1.98394,7.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.768,1.974,7.05,6.60048,1.92514,6.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5664,1.9152,6.84
2020-12-06 14:00:00,6.73488,1.96434,7.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7008,1.9544000000000001,6.98,6.53328,1.9055400000000002,6.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4992,1.8956,6.77
2020-12-06 14:30:00,6.70704,1.95622,6.9865,0.03504,0.010220000000000002,0.036500000000000005,6.672,1.9460000000000002,6.95,6.51504,1.90022,6.7865,0.03504,0.010220000000000002,0.036500000000000005,6.48,1.8900000000000001,6.75
2020-12-06 15:00:00,6.71664,1.9590200000000002,6.9965,0.03504,0.010220000000000002,0.036500000000000005,6.6815999999999995,1.9488,6.96,6.52464,1.9030200000000002,6.7965,0.03504,0.010220000000000002,0.036500000000000005,6.4896,1.8928,6.76
2020-12-06 15:30:00,6.8496,1.9978,7.135,0.033600000000000005,0.0098,0.035,6.816,1.988,7.1,6.6384,1.9362,6.915,0.033600000000000005,0.0098,0.035,6.6048,1.9264000000000001,6.88
2020-12-06 16:00:00,7.06992,2.06206,7.3645,0.033120000000000004,0.00966,0.0345,7.0368,2.0524,7.33,6.85872,2.00046,7.1445,0.033120000000000004,0.00966,0.0345,6.8256,1.9908000000000001,7.11
2020-12-06 16:30:00,7.26,2.1175,7.5625,0.031200000000000002,0.0091,0.0325,7.2288,2.1084,7.53,7.0488,2.0559,7.3425,0.031200000000000002,0.0091,0.0325,7.0176,2.0468,7.31
2020-12-06 17:00:00,7.44384,2.17112,7.754,0.03264,0.00952,0.034,7.4112,2.1616,7.72,7.22304,2.10672,7.524,0.03264,0.00952,0.034,7.1904,2.0972,7.49
2020-12-06 17:30:00,7.44384,2.17112,7.754,0.03264,0.00952,0.034,7.4112,2.1616,7.72,7.22304,2.10672,7.524,0.03264,0.00952,0.034,7.1904,2.0972,7.49
2020-12-06 18:00:00,7.3008,2.1294,7.605,0.033600000000000005,0.0098,0.035,7.2672,2.1196,7.57,7.08,2.065,7.375,0.033600000000000005,0.0098,0.035,7.0464,2.0552,7.34
2020-12-06 18:30:00,7.00272,2.04246,7.2945,0.033120000000000004,0.00966,0.0345,6.9696,2.0328,7.26,6.80112,1.98366,7.0845,0.033120000000000004,0.00966,0.0345,6.768,1.974,7.05
2020-12-06 19:00:00,6.80112,1.98366,7.0845,0.033120000000000004,0.00966,0.0345,6.768,1.974,7.05,6.59952,1.9248600000000002,6.8745,0.033120000000000004,0.00966,0.0345,6.5664,1.9152,6.84
2020-12-06 19:30:00,6.5904,1.9222000000000001,6.865,0.033600000000000005,0.0098,0.035,6.5568,1.9123999999999999,6.83,6.3984,1.8662,6.665,0.033600000000000005,0.0098,0.035,6.3648,1.8564,6.63
2020-12-06 20:00:00,6.30192,1.83806,6.5645,0.033120000000000004,0.00966,0.0345,6.2688,1.8284,6.53,6.10992,1.78206,6.3645,0.033120000000000004,0.00966,0.0345,6.0768,1.7724000000000002,6.33
2020-12-06 20:30:00,6.16752,1.79886,6.4245,0.033120000000000004,0.00966,0.0345,6.1344,1.7892000000000001,6.39,5.98512,1.74566,6.2345,0.033120000000000004,0.00966,0.0345,5.952,1.736,6.2
2020-12-06 21:00:00,6.00432,1.75126,6.2545,0.033120000000000004,0.00966,0.0345,5.9712,1.7416,6.22,5.82192,1.69806,6.0645,0.033120000000000004,0.00966,0.0345,5.7888,1.6884000000000001,6.03
2020-12-06 21:30:00,5.82144,1.69792,6.064,0.03264,0.00952,0.034,5.7888,1.6884000000000001,6.03,5.65824,1.65032,5.894,0.03264,0.00952,0.034,5.6256,1.6408,5.86
2020-12-06 22:00:00,5.60112,1.63366,5.8345,0.033120000000000004,0.00966,0.0345,5.568,1.624,5.8,5.42832,1.5832600000000001,5.6545000000000005,0.033120000000000004,0.00966,0.0345,5.3952,1.5735999999999999,5.62
2020-12-06 22:30:00,5.352,1.561,5.575,0.033600000000000005,0.0098,0.035,5.3184000000000005,1.5512000000000001,5.54,5.1888,1.5134,5.405,0.033600000000000005,0.0098,0.035,5.1552,1.5036,5.37
2020-12-06 23:00:00,5.07312,1.47966,5.2845,0.033120000000000004,0.00966,0.0345,5.04,1.47,5.25,4.91952,1.43486,5.1245,0.033120000000000004,0.00966,0.0345,4.8864,1.4252,5.09
2020-12-06 23:30:00,4.86192,1.41806,5.0645,0.033120000000000004,0.00966,0.0345,4.8288,1.4084,5.03,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.033120000000000004,0.00966,0.0345,4.6752,1.3636,4.87
2020-12-07 00:00:00,4.68912,1.36766,4.8845,0.033120000000000004,0.00966,0.0345,4.656,1.358,4.85,4.54512,1.32566,4.7345,0.033120000000000004,0.00966,0.0345,4.5120000000000005,1.316,4.7
2020-12-07 00:30:00,4.57392,1.33406,4.7645,0.033120000000000004,0.00966,0.0345,4.5408,1.3244,4.73,4.42992,1.29206,4.6145,0.033120000000000004,0.00966,0.0345,4.3968,1.2824,4.58
2020-12-07 01:00:00,4.64064,1.35352,4.834,0.03264,0.00952,0.034,4.608,1.344,4.8,4.49664,1.31152,4.684,0.03264,0.00952,0.034,4.464,1.302,4.65
2020-12-07 01:30:00,4.6128,1.3454000000000002,4.805,0.033600000000000005,0.0098,0.035,4.5792,1.3356,4.77,4.4688,1.3034,4.655,0.033600000000000005,0.0098,0.035,4.4352,1.2936,4.62
2020-12-07 02:00:00,4.56384,1.33112,4.754,0.03264,0.00952,0.034,4.5312,1.3216,4.72,4.41984,1.28912,4.604,0.03264,0.00952,0.034,4.3872,1.2796,4.57
2020-12-07 02:30:00,4.46784,1.30312,4.654,0.03264,0.00952,0.034,4.4352,1.2936,4.62,4.33344,1.2639200000000002,4.514,0.03264,0.00952,0.034,4.3008,1.2544,4.48
2020-12-07 03:00:00,4.39104,1.28072,4.574,0.03264,0.00952,0.034,4.3584,1.2711999999999999,4.54,4.24704,1.23872,4.424,0.03264,0.00952,0.034,4.2144,1.2292,4.39
2020-12-07 03:30:00,4.40976,1.28618,4.5935,0.03216,0.009380000000000001,0.0335,4.3776,1.2768,4.5600000000000005,4.27536,1.24698,4.4535,0.03216,0.009380000000000001,0.0335,4.2432,1.2376,4.42
2020-12-07 04:00:00,4.3814400000000004,1.27792,4.564,0.03264,0.00952,0.034,4.3488,1.2684,4.53,4.24704,1.23872,4.424,0.03264,0.00952,0.034,4.2144,1.2292,4.39
2020-12-07 04:30:00,4.38192,1.27806,4.5645,0.033120000000000004,0.00966,0.0345,4.3488,1.2684,4.53,4.24752,1.23886,4.4245,0.033120000000000004,0.00966,0.0345,4.2144,1.2292,4.39
2020-12-07 05:00:00,4.3814400000000004,1.27792,4.564,0.03264,0.00952,0.034,4.3488,1.2684,4.53,4.24704,1.23872,4.424,0.03264,0.00952,0.034,4.2144,1.2292,4.39
2020-12-07 05:30:00,4.56432,1.33126,4.7545,0.033120000000000004,0.00966,0.0345,4.5312,1.3216,4.72,4.42032,1.28926,4.6045,0.033120000000000004,0.00966,0.0345,4.3872,1.2796,4.57
2020-12-07 06:00:00,4.77552,1.39286,4.9745,0.033120000000000004,0.00966,0.0345,4.7424,1.3832,4.94,4.62192,1.34806,4.8145,0.033120000000000004,0.00966,0.0345,4.5888,1.3384,4.78
2020-12-07 06:30:00,5.15952,1.50486,5.3745,0.033120000000000004,0.00966,0.0345,5.1264,1.4952,5.34,4.99632,1.45726,5.2045,0.033120000000000004,0.00966,0.0345,4.9632000000000005,1.4476,5.17
2020-12-07 07:00:00,5.55264,1.61952,5.784,0.03264,0.00952,0.034,5.52,1.6099999999999999,5.75,5.37984,1.56912,5.604,0.03264,0.00952,0.034,5.3472,1.5596,5.57
2020-12-07 07:30:00,6.16752,1.79886,6.4245,0.033120000000000004,0.00966,0.0345,6.1344,1.7892000000000001,6.39,5.97552,1.74286,6.2245,0.033120000000000004,0.00966,0.0345,5.9424,1.7332,6.19
2020-12-07 08:00:00,6.60912,1.92766,6.8845,0.033120000000000004,0.00966,0.0345,6.5760000000000005,1.9180000000000001,6.85,6.40752,1.8688600000000002,6.6745,0.033120000000000004,0.00966,0.0345,6.3744,1.8592,6.64
2020-12-07 08:30:00,7.0896,2.0678,7.385,0.033600000000000005,0.0098,0.035,7.056,2.058,7.35,6.8688,2.0034,7.155,0.033600000000000005,0.0098,0.035,6.8352,1.9936,7.12
2020-12-07 09:00:00,7.3872,2.1546,7.695,0.033600000000000005,0.0098,0.035,7.3536,2.1448,7.66,7.1568,2.0874,7.455,0.033600000000000005,0.0098,0.035,7.1232,2.0776,7.42
2020-12-07 09:30:00,7.81968,2.28074,8.1455,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.7856000000000005,2.2708,8.11,7.57008,2.20794,7.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.536,2.198,7.85
2020-12-07 10:00:00,7.97376,2.32568,8.306,0.03456,0.01008,0.036000000000000004,7.9392,2.3156,8.27,7.72416,2.25288,8.046,0.03456,0.01008,0.036000000000000004,7.6896,2.2428,8.01
2020-12-07 10:30:00,7.91616,2.3088800000000003,8.246,0.03456,0.01008,0.036000000000000004,7.8816,2.2988,8.21,7.67616,2.23888,7.996,0.03456,0.01008,0.036000000000000004,7.6416,2.2288,7.96
2020-12-07 11:00:00,7.9924800000000005,2.33114,8.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.9584,2.3212,8.29,7.75248,2.26114,8.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.7184,2.2512,8.04
2020-12-07 11:30:00,8.06016,2.35088,8.396,0.03456,0.01008,0.036000000000000004,8.0256,2.3407999999999998,8.36,7.81056,2.27808,8.136,0.03456,0.01008,0.036000000000000004,7.776,2.268,8.1
2020-12-07 12:00:00,8.10768,2.36474,8.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,8.0736,2.3548,8.41,7.85808,2.29194,8.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.824,2.282,8.15
2020-12-07 12:30:00,8.146560000000001,2.37608,8.486,0.03456,0.01008,0.036000000000000004,8.112,2.366,8.45,7.89696,2.30328,8.226,0.03456,0.01008,0.036000000000000004,7.8624,2.2932,8.19
2020-12-07 13:00:00,8.05056,2.34808,8.386,0.03456,0.01008,0.036000000000000004,8.016,2.338,8.35,7.80096,2.27528,8.126,0.03456,0.01008,0.036000000000000004,7.7664,2.2652,8.09
2020-12-07 13:30:00,8.02128,2.33954,8.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.9872,2.3296,8.32,7.78128,2.26954,8.1055,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.7472,2.2596,8.07
2020-12-07 14:00:00,7.97328,2.32554,8.3055,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.9392,2.3156,8.27,7.73328,2.25554,8.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.6992,2.2456,8.02
2020-12-07 14:30:00,7.8864,2.3002000000000002,8.215,0.033600000000000005,0.0098,0.035,7.8528,2.2904,8.18,7.6464,2.2302,7.965,0.033600000000000005,0.0098,0.035,7.6128,2.2204,7.93
2020-12-07 15:00:00,7.84848,2.28914,8.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.8144,2.2792,8.14,7.60848,2.21914,7.9254999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.5744,2.2092,7.89
2020-12-07 15:30:00,7.83024,2.28382,8.1565,0.03504,0.010220000000000002,0.036500000000000005,7.7952,2.2736,8.12,7.59024,2.21382,7.9065,0.03504,0.010220000000000002,0.036500000000000005,7.5552,2.2036,7.87
2020-12-07 16:00:00,8.13552,2.37286,8.4745,0.033120000000000004,0.00966,0.0345,8.1024,2.3632,8.44,7.8859200000000005,2.30006,8.2145,0.033120000000000004,0.00966,0.0345,7.8528,2.2904,8.18
2020-12-07 16:30:00,8.34528,2.43404,8.693,0.03168,0.00924,0.033,8.3136,2.4248,8.66,8.09568,2.36124,8.433,0.03168,0.00924,0.033,8.064,2.352,8.4
2020-12-07 17:00:00,8.41344,2.45392,8.764,0.03264,0.00952,0.034,8.3808,2.4444,8.73,8.16384,2.38112,8.504,0.03264,0.00952,0.034,8.1312,2.3716,8.47
2020-12-07 17:30:00,8.288640000000001,2.41752,8.634,0.03264,0.00952,0.034,8.256,2.408,8.6,8.03904,2.34472,8.374,0.03264,0.00952,0.034,8.0064,2.3352,8.34
2020-12-07 18:00:00,8.04912,2.34766,8.3845,0.033120000000000004,0.00966,0.0345,8.016,2.338,8.35,7.81872,2.28046,8.1445,0.033120000000000004,0.00966,0.0345,7.7856000000000005,2.2708,8.11
2020-12-07 18:30:00,7.87536,2.29698,8.2035,0.03216,0.009380000000000001,0.0335,7.8432,2.2876,8.17,7.65456,2.23258,7.9735,0.03216,0.009380000000000001,0.0335,7.6224,2.2232,7.94
2020-12-07 19:00:00,7.57776,2.21018,7.8935,0.03216,0.009380000000000001,0.0335,7.5456,2.2008,7.86,7.35696,2.1457800000000002,7.6635,0.03216,0.009380000000000001,0.0335,7.3248,2.1364,7.63
2020-12-07 19:30:00,7.30032,2.12926,7.6045,0.033120000000000004,0.00966,0.0345,7.2672,2.1196,7.57,7.08912,2.06766,7.3845,0.033120000000000004,0.00966,0.0345,7.056,2.058,7.35
2020-12-07 20:00:00,7.00128,2.04204,7.293,0.03168,0.00924,0.033,6.9696,2.0328,7.26,6.79008,1.9804400000000002,7.073,0.03168,0.00924,0.033,6.7584,1.9712,7.04
2020-12-07 20:30:00,6.75168,1.96924,7.033,0.03168,0.00924,0.033,6.72,1.96,7.0,6.55008,1.91044,6.823,0.03168,0.00924,0.033,6.5184,1.9012,6.79
2020-12-07 21:00:00,6.5404800000000005,1.9076400000000002,6.813,0.03168,0.00924,0.033,6.5088,1.8984,6.78,6.34848,1.8516400000000002,6.6129999999999995,0.03168,0.00924,0.033,6.3168,1.8424,6.58
2020-12-07 21:30:00,6.3576,1.8543,6.6225000000000005,0.031200000000000002,0.0091,0.0325,6.3264,1.8452000000000002,6.59,6.156,1.7955,6.4125,0.031200000000000002,0.0091,0.0325,6.1248,1.7864,6.38
2020-12-07 22:00:00,6.012,1.7535,6.2625,0.031200000000000002,0.0091,0.0325,5.9808,1.7444000000000002,6.23,5.8296,1.7003,6.0725,0.031200000000000002,0.0091,0.0325,5.7984,1.6912,6.04
2020-12-07 22:30:00,5.69568,1.66124,5.933,0.03168,0.00924,0.033,5.664,1.6520000000000001,5.9,5.52288,1.61084,5.753,0.03168,0.00924,0.033,5.4912,1.6016,5.72
2020-12-07 23:00:00,5.3688,1.5659,5.5925,0.031200000000000002,0.0091,0.0325,5.3376,1.5568,5.5600000000000005,5.2056000000000004,1.5183,5.4225,0.031200000000000002,0.0091,0.0325,5.1744,1.5091999999999999,5.39
2020-12-07 23:30:00,5.07168,1.47924,5.283,0.03168,0.00924,0.033,5.04,1.47,5.25,4.90848,1.43164,5.113,0.03168,0.00924,0.033,4.8768,1.4224,5.08
2020-12-08 00:00:00,4.79328,1.39804,4.993,0.03168,0.00924,0.033,4.7616,1.3888,4.96,4.63968,1.35324,4.833,0.03168,0.00924,0.033,4.608,1.344,4.8
2020-12-08 00:30:00,4.75536,1.38698,4.9535,0.03216,0.009380000000000001,0.0335,4.7232,1.3776,4.92,4.6017600000000005,1.34218,4.7935,0.03216,0.009380000000000001,0.0335,4.5696,1.3328,4.76
2020-12-08 01:00:00,4.83216,1.40938,5.0335,0.03216,0.009380000000000001,0.0335,4.8,1.4,5.0,4.67856,1.3645800000000001,4.8735,0.03216,0.009380000000000001,0.0335,4.6464,1.3552,4.84
2020-12-08 01:30:00,4.80384,1.4011200000000001,5.004,0.03264,0.00952,0.034,4.7712,1.3916,4.97,4.65024,1.35632,4.844,0.03264,0.00952,0.034,4.6176,1.3468,4.8100000000000005
2020-12-08 02:00:00,4.72656,1.37858,4.9235,0.03216,0.009380000000000001,0.0335,4.6944,1.3692,4.89,4.57296,1.33378,4.7635000000000005,0.03216,0.009380000000000001,0.0335,4.5408,1.3244,4.73
2020-12-08 02:30:00,4.64976,1.3561800000000002,4.8435,0.03216,0.009380000000000001,0.0335,4.6176,1.3468,4.8100000000000005,4.50576,1.31418,4.6935,0.03216,0.009380000000000001,0.0335,4.4736,1.3048,4.66
2020-12-08 03:00:00,4.52496,1.31978,4.7135,0.03216,0.009380000000000001,0.0335,4.4928,1.3104,4.68,4.38096,1.27778,4.5635,0.03216,0.009380000000000001,0.0335,4.3488,1.2684,4.53
2020-12-08 03:30:00,4.50576,1.31418,4.6935,0.03216,0.009380000000000001,0.0335,4.4736,1.3048,4.66,4.36176,1.27218,4.5435,0.03216,0.009380000000000001,0.0335,4.3296,1.2628,4.51
2020-12-08 04:00:00,4.51584,1.31712,4.704,0.03264,0.00952,0.034,4.4832,1.3076,4.67,4.3814400000000004,1.27792,4.564,0.03264,0.00952,0.034,4.3488,1.2684,4.53
2020-12-08 04:30:00,4.5830400000000004,1.3367200000000001,4.774,0.03264,0.00952,0.034,4.5504,1.3272,4.74,4.43904,1.29472,4.624,0.03264,0.00952,0.034,4.4064,1.2852000000000001,4.59
2020-12-08 05:00:00,4.62192,1.34806,4.8145,0.033120000000000004,0.00966,0.0345,4.5888,1.3384,4.78,4.46832,1.30326,4.6545000000000005,0.033120000000000004,0.00966,0.0345,4.4352,1.2936,4.62
2020-12-08 05:30:00,4.72656,1.37858,4.9235,0.03216,0.009380000000000001,0.0335,4.6944,1.3692,4.89,4.57296,1.33378,4.7635000000000005,0.03216,0.009380000000000001,0.0335,4.5408,1.3244,4.73
2020-12-08 06:00:00,4.89984,1.4291200000000002,5.104,0.03264,0.00952,0.034,4.8672,1.4196,5.07,4.74624,1.38432,4.944,0.03264,0.00952,0.034,4.7136,1.3748,4.91
2020-12-08 06:30:00,5.33136,1.55498,5.5535,0.03216,0.009380000000000001,0.0335,5.2992,1.5455999999999999,5.52,5.16816,1.50738,5.3835,0.03216,0.009380000000000001,0.0335,5.136,1.498,5.35
2020-12-08 07:00:00,5.72544,1.66992,5.964,0.03264,0.00952,0.034,5.6928,1.6604,5.93,5.54304,1.61672,5.774,0.03264,0.00952,0.034,5.5104,1.6072000000000002,5.74
2020-12-08 07:30:00,6.31056,1.84058,6.5735,0.03216,0.009380000000000001,0.0335,6.2784,1.8312,6.54,6.11856,1.78458,6.3735,0.03216,0.009380000000000001,0.0335,6.0864,1.7752,6.34
2020-12-08 08:00:00,6.79104,1.98072,7.074,0.03264,0.00952,0.034,6.7584,1.9712,7.04,6.57984,1.91912,6.854,0.03264,0.00952,0.034,6.5472,1.9096000000000002,6.82
2020-12-08 08:30:00,7.28112,2.12366,7.5845,0.033120000000000004,0.00966,0.0345,7.248,2.114,7.55,7.06032,2.05926,7.3545,0.033120000000000004,0.00966,0.0345,7.0272,2.0496,7.32
2020-12-08 09:00:00,7.5408,2.1994,7.855,0.033600000000000005,0.0098,0.035,7.5072,2.1896,7.82,7.3104,2.1322,7.615,0.033600000000000005,0.0098,0.035,7.2768,2.1224,7.58
2020-12-08 09:30:00,7.83936,2.28648,8.166,0.03456,0.01008,0.036000000000000004,7.8048,2.2764,8.13,7.58976,2.21368,7.906,0.03456,0.01008,0.036000000000000004,7.5552,2.2036,7.87
2020-12-08 10:00:00,7.92576,2.31168,8.256,0.03456,0.01008,0.036000000000000004,7.8911999999999995,2.3016,8.22,7.67616,2.23888,7.996,0.03456,0.01008,0.036000000000000004,7.6416,2.2288,7.96
2020-12-08 10:30:00,7.83024,2.28382,8.1565,0.03504,0.010220000000000002,0.036500000000000005,7.7952,2.2736,8.12,7.59024,2.21382,7.9065,0.03504,0.010220000000000002,0.036500000000000005,7.5552,2.2036,7.87
2020-12-08 11:00:00,8.00208,2.33394,8.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.968,2.324,8.3,7.75248,2.26114,8.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.7184,2.2512,8.04
2020-12-08 11:30:00,7.91616,2.3088800000000003,8.246,0.03456,0.01008,0.036000000000000004,7.8816,2.2988,8.21,7.67616,2.23888,7.996,0.03456,0.01008,0.036000000000000004,7.6416,2.2288,7.96
2020-12-08 12:00:00,7.95408,2.31994,8.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.92,2.31,8.25,7.71408,2.24994,8.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.68,2.24,8.0
2020-12-08 12:30:00,8.07888,2.35634,8.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,8.0448,2.3464,8.38,7.83888,2.28634,8.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.8048,2.2764,8.13
2020-12-08 13:00:00,7.83888,2.28634,8.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.8048,2.2764,8.13,7.59888,2.21634,7.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.5648,2.2064,7.88
2020-12-08 13:30:00,7.67568,2.23874,7.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.6416,2.2288,7.96,7.44528,2.1715400000000002,7.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.4112,2.1616,7.72
2020-12-08 14:00:00,7.62768,2.22474,7.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.5936,2.2148,7.91,7.39728,2.15754,7.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.3632,2.1476,7.67
2020-12-08 14:30:00,7.56048,2.20514,7.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.5264,2.1952,7.84,7.33968,2.14074,7.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.3056,2.1308,7.61
2020-12-08 15:00:00,7.61712,2.22166,7.9345,0.033120000000000004,0.00966,0.0345,7.584,2.212,7.9,7.38672,2.15446,7.6945,0.033120000000000004,0.00966,0.0345,7.3536,2.1448,7.66
2020-12-08 15:30:00,7.6176,2.2218,7.9350000000000005,0.033600000000000005,0.0098,0.035,7.584,2.212,7.9,7.3872,2.1546,7.695,0.033600000000000005,0.0098,0.035,7.3536,2.1448,7.66
2020-12-08 16:00:00,7.91472,2.30846,8.2445,0.033120000000000004,0.00966,0.0345,7.8816,2.2988,8.21,7.67472,2.23846,7.9945,0.033120000000000004,0.00966,0.0345,7.6416,2.2288,7.96
2020-12-08 16:30:00,8.16528,2.38154,8.5055,0.08208,0.023940000000000003,0.0855,8.0832,2.3576,8.42,7.92528,2.31154,8.2555,0.08208,0.023940000000000003,0.0855,7.8432,2.2876,8.17
2020-12-08 17:00:00,8.08272,2.35746,8.4195,0.16272,0.04746,0.1695,7.92,2.31,8.25,7.84272,2.2874600000000003,8.1695,0.16272,0.04746,0.1695,7.68,2.24,8.0
2020-12-08 17:30:00,7.9728,2.3254,8.305,0.168,0.049,0.17500000000000002,7.8048,2.2764,8.13,7.7424,2.2582,8.065,0.168,0.049,0.17500000000000002,7.5744,2.2092,7.89
2020-12-08 18:00:00,7.83744,2.28592,8.164,0.16704000000000002,0.048720000000000006,0.17400000000000002,7.6704,2.2372,7.99,7.61664,2.22152,7.934,0.16704000000000002,0.048720000000000006,0.17400000000000002,7.4496,2.1728,7.76
2020-12-08 18:30:00,7.65504,2.23272,7.974,0.12864,0.037520000000000005,0.134,7.5264,2.1952,7.84,7.43424,2.16832,7.744,0.12864,0.037520000000000005,0.134,7.3056,2.1308,7.61
2020-12-08 19:00:00,7.58736,2.21298,7.9035,0.03216,0.009380000000000001,0.0335,7.5552,2.2036,7.87,7.35696,2.1457800000000002,7.6635,0.03216,0.009380000000000001,0.0335,7.3248,2.1364,7.63
2020-12-08 19:30:00,7.33776,2.14018,7.6435,0.03216,0.009380000000000001,0.0335,7.3056,2.1308,7.61,7.12656,2.07858,7.4235,0.03216,0.009380000000000001,0.0335,7.0944,2.0692,7.39
2020-12-08 20:00:00,7.13472,2.08096,7.432,0.030720000000000004,0.008960000000000001,0.032,7.104,2.072,7.4,6.92352,2.01936,7.212,0.030720000000000004,0.008960000000000001,0.032,6.8928,2.0104,7.18
2020-12-08 20:30:00,6.82752,1.9913600000000002,7.112,0.030720000000000004,0.008960000000000001,0.032,6.7968,1.9824000000000002,7.08,6.62592,1.93256,6.902,0.030720000000000004,0.008960000000000001,0.032,6.5952,1.9236,6.87
2020-12-08 21:00:00,6.56832,1.9157600000000001,6.842,0.030720000000000004,0.008960000000000001,0.032,6.5376,1.9068,6.8100000000000005,6.37632,1.85976,6.642,0.030720000000000004,0.008960000000000001,0.032,6.3456,1.8508,6.61
2020-12-08 21:30:00,6.29952,1.83736,6.562,0.030720000000000004,0.008960000000000001,0.032,6.2688,1.8284,6.53,6.10752,1.78136,6.362,0.030720000000000004,0.008960000000000001,0.032,6.0768,1.7724000000000002,6.33
2020-12-08 22:00:00,5.97312,1.7421600000000002,6.222,0.030720000000000004,0.008960000000000001,0.032,5.9424,1.7332,6.19,5.79072,1.68896,6.032,0.030720000000000004,0.008960000000000001,0.032,5.76,1.6800000000000002,6.0
2020-12-08 22:30:00,5.68512,1.65816,5.922,0.030720000000000004,0.008960000000000001,0.032,5.6544,1.6492,5.89,5.51232,1.60776,5.742,0.030720000000000004,0.008960000000000001,0.032,5.4816,1.5988,5.71
2020-12-08 23:00:00,5.26272,1.5349599999999999,5.482,0.030720000000000004,0.008960000000000001,0.032,5.232,1.526,5.45,5.09952,1.48736,5.312,0.030720000000000004,0.008960000000000001,0.032,5.0688,1.4784000000000002,5.28
2020-12-08 23:30:00,4.98384,1.45362,5.1915,0.030240000000000003,0.008820000000000001,0.0315,4.9536,1.4448,5.16,4.83024,1.40882,5.0315,0.030240000000000003,0.008820000000000001,0.0315,4.8,1.4,5.0
2020-12-09 00:00:00,4.7731200000000005,1.39216,4.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,4.7424,1.3832,4.94,4.61952,1.3473600000000001,4.812,0.030720000000000004,0.008960000000000001,0.032,4.5888,1.3384,4.78
2020-12-09 00:30:00,4.63872,1.35296,4.832,0.030720000000000004,0.008960000000000001,0.032,4.608,1.344,4.8,4.49472,1.3109600000000001,4.682,0.030720000000000004,0.008960000000000001,0.032,4.464,1.302,4.65
2020-12-09 01:00:00,4.7731200000000005,1.39216,4.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,4.7424,1.3832,4.94,4.61952,1.3473600000000001,4.812,0.030720000000000004,0.008960000000000001,0.032,4.5888,1.3384,4.78
2020-12-09 01:30:00,4.6968,1.3699,4.8925,0.031200000000000002,0.0091,0.0325,4.6656,1.3608,4.86,4.5528,1.3279,4.7425,0.031200000000000002,0.0091,0.0325,4.5216,1.3188,4.71
2020-12-09 02:00:00,4.61952,1.3473600000000001,4.812,0.030720000000000004,0.008960000000000001,0.032,4.5888,1.3384,4.78,4.47552,1.30536,4.662,0.030720000000000004,0.008960000000000001,0.032,4.4448,1.2964,4.63
2020-12-09 02:30:00,4.5528,1.3279,4.7425,0.031200000000000002,0.0091,0.0325,4.5216,1.3188,4.71,4.4088,1.2859,4.5925,0.031200000000000002,0.0091,0.0325,4.3776,1.2768,4.5600000000000005
2020-12-09 03:00:00,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58,4.29312,1.25216,4.472,0.030720000000000004,0.008960000000000001,0.032,4.2624,1.2432,4.44
2020-12-09 03:30:00,4.4568,1.2999,4.6425,0.031200000000000002,0.0091,0.0325,4.4256,1.2908,4.61,4.3128,1.2579,4.4925,0.031200000000000002,0.0091,0.0325,4.2816,1.2488000000000001,4.46
2020-12-09 04:00:00,4.39008,1.28044,4.573,0.03168,0.00924,0.033,4.3584,1.2711999999999999,4.54,4.25568,1.24124,4.433,0.03168,0.00924,0.033,4.224,1.232,4.4
2020-12-09 04:30:00,4.428,1.2915,4.6125,0.031200000000000002,0.0091,0.0325,4.3968,1.2824,4.58,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43
2020-12-09 05:00:00,4.45728,1.30004,4.643,0.03168,0.00924,0.033,4.4256,1.2908,4.61,4.31328,1.25804,4.493,0.03168,0.00924,0.033,4.2816,1.2488000000000001,4.46
2020-12-09 05:30:00,4.5912,1.3391,4.7825,0.031200000000000002,0.0091,0.0325,4.5600000000000005,1.33,4.75,4.4472000000000005,1.2971,4.6325,0.031200000000000002,0.0091,0.0325,4.416,1.288,4.6
2020-12-09 06:00:00,4.78368,1.39524,4.983,0.03168,0.00924,0.033,4.752,1.3860000000000001,4.95,4.63968,1.35324,4.833,0.03168,0.00924,0.033,4.608,1.344,4.8
2020-12-09 06:30:00,5.1576,1.5043,5.3725,0.031200000000000002,0.0091,0.0325,5.1264,1.4952,5.34,4.9944,1.4567,5.2025,0.031200000000000002,0.0091,0.0325,4.9632000000000005,1.4476,5.17
2020-12-09 07:00:00,5.56992,1.62456,5.802,0.030720000000000004,0.008960000000000001,0.032,5.5392,1.6156000000000001,5.77,5.39712,1.57416,5.622,0.030720000000000004,0.008960000000000001,0.032,5.3664,1.5652,5.59
2020-12-09 07:30:00,6.11712,1.78416,6.372,0.030720000000000004,0.008960000000000001,0.032,6.0864,1.7752,6.34,5.92512,1.72816,6.172,0.030720000000000004,0.008960000000000001,0.032,5.8944,1.7192,6.14
2020-12-09 08:00:00,6.636,1.9355,6.9125,0.031200000000000002,0.0091,0.0325,6.6048,1.9264000000000001,6.88,6.4344,1.8767,6.7025,0.031200000000000002,0.0091,0.0325,6.4032,1.8676,6.67
2020-12-09 08:30:00,6.8952,2.0111,7.1825,0.031200000000000002,0.0091,0.0325,6.864,2.002,7.15,6.684,1.9495,6.9625,0.031200000000000002,0.0091,0.0325,6.6528,1.9404,6.93
2020-12-09 09:00:00,7.10736,2.07298,7.4035,0.03216,0.009380000000000001,0.0335,7.0752,2.0636,7.37,6.88656,2.00858,7.1735,0.03216,0.009380000000000001,0.0335,6.8544,1.9992,7.14
2020-12-09 09:30:00,7.36704,2.14872,7.674,0.03264,0.00952,0.034,7.3344000000000005,2.1392,7.64,7.14624,2.08432,7.444,0.03264,0.00952,0.034,7.1136,2.0748,7.41
2020-12-09 10:00:00,7.41504,2.16272,7.724,0.03264,0.00952,0.034,7.3824,2.1532,7.69,7.18464,2.09552,7.484,0.03264,0.00952,0.034,7.152,2.086,7.45
2020-12-09 10:30:00,7.44384,2.17112,7.754,0.03264,0.00952,0.034,7.4112,2.1616,7.72,7.21344,2.10392,7.514,0.03264,0.00952,0.034,7.1808,2.0944,7.48
2020-12-09 11:00:00,7.5307200000000005,2.19646,7.8445,0.033120000000000004,0.00966,0.0345,7.4976,2.1868,7.8100000000000005,7.30032,2.12926,7.6045,0.033120000000000004,0.00966,0.0345,7.2672,2.1196,7.57
2020-12-09 11:30:00,7.58784,2.21312,7.904,0.03264,0.00952,0.034,7.5552,2.2036,7.87,7.35744,2.14592,7.664,0.03264,0.00952,0.034,7.3248,2.1364,7.63
2020-12-09 12:00:00,7.57824,2.21032,7.894,0.03264,0.00952,0.034,7.5456,2.2008,7.86,7.35744,2.14592,7.664,0.03264,0.00952,0.034,7.3248,2.1364,7.63
2020-12-09 12:30:00,7.66368,2.23524,7.983,0.03168,0.00924,0.033,7.632,2.226,7.95,7.43328,2.16804,7.743,0.03168,0.00924,0.033,7.4016,2.1588,7.71
2020-12-09 13:00:00,7.56816,2.20738,7.8835,0.03216,0.009380000000000001,0.0335,7.536,2.198,7.85,7.33776,2.14018,7.6435,0.03216,0.009380000000000001,0.0335,7.3056,2.1308,7.61
2020-12-09 13:30:00,7.47216,2.17938,7.7835,0.03216,0.009380000000000001,0.0335,7.44,2.17,7.75,7.24176,2.11218,7.5435,0.03216,0.009380000000000001,0.0335,7.2096,2.1028000000000002,7.51
2020-12-09 14:00:00,7.55856,2.20458,7.8735,0.03216,0.009380000000000001,0.0335,7.5264,2.1952,7.84,7.3281600000000005,2.13738,7.6335,0.03216,0.009380000000000001,0.0335,7.296,2.128,7.6
2020-12-09 14:30:00,7.44336,2.17098,7.7535,0.03216,0.009380000000000001,0.0335,7.4112,2.1616,7.72,7.22256,2.10658,7.5235,0.03216,0.009380000000000001,0.0335,7.1904,2.0972,7.49
2020-12-09 15:00:00,7.44336,2.17098,7.7535,0.03216,0.009380000000000001,0.0335,7.4112,2.1616,7.72,7.22256,2.10658,7.5235,0.03216,0.009380000000000001,0.0335,7.1904,2.0972,7.49
2020-12-09 15:30:00,7.61568,2.22124,7.933,0.03168,0.00924,0.033,7.584,2.212,7.9,7.39488,2.15684,7.703,0.03168,0.00924,0.033,7.3632,2.1476,7.67
2020-12-09 16:00:00,7.8148800000000005,2.27934,8.1405,0.029280000000000004,0.00854,0.030500000000000003,7.7856000000000005,2.2708,8.11,7.58448,2.21214,7.9005,0.029280000000000004,0.00854,0.030500000000000003,7.5552,2.2036,7.87
2020-12-09 16:30:00,7.9276800000000005,2.31224,8.258,0.09408000000000001,0.027440000000000003,0.098,7.8336,2.2848,8.16,7.69728,2.24504,8.018,0.09408000000000001,0.027440000000000003,0.098,7.6032,2.2176,7.92
2020-12-09 17:00:00,7.87632,2.29726,8.2045,0.16752,0.04886,0.17450000000000002,7.7088,2.2484,8.03,7.64592,2.23006,7.9645,0.16752,0.04886,0.17450000000000002,7.4784,2.1812,7.79
2020-12-09 17:30:00,7.83312,2.28466,8.1595,0.17232,0.050260000000000006,0.17950000000000002,7.6608,2.2344,7.98,7.60272,2.21746,7.9195,0.17232,0.050260000000000006,0.17950000000000002,7.4304,2.1672000000000002,7.74
2020-12-09 18:00:00,7.74528,2.25904,8.068,0.17088,0.04984,0.178,7.5744,2.2092,7.89,7.5244800000000005,2.19464,7.838,0.17088,0.04984,0.178,7.3536,2.1448,7.66
2020-12-09 18:30:00,7.51008,2.19044,7.823,0.17568,0.05124,0.183,7.3344000000000005,2.1392,7.64,7.2988800000000005,2.12884,7.603,0.17568,0.05124,0.183,7.1232,2.0776,7.42
2020-12-09 19:00:00,7.43856,2.16958,7.7485,0.046560000000000004,0.013580000000000002,0.0485,7.392,2.156,7.7,7.21776,2.10518,7.5185,0.046560000000000004,0.013580000000000002,0.0485,7.1712,2.0916,7.47
2020-12-09 19:30:00,7.17264,2.09202,7.4715,0.030240000000000003,0.008820000000000001,0.0315,7.1424,2.0832,7.44,6.95184,2.02762,7.2415,0.030240000000000003,0.008820000000000001,0.0315,6.9216,2.0188,7.21
2020-12-09 20:00:00,6.94224,2.02482,7.2315,0.030240000000000003,0.008820000000000001,0.0315,6.912,2.016,7.2,6.73104,1.9632200000000002,7.0115,0.030240000000000003,0.008820000000000001,0.0315,6.7008,1.9544000000000001,6.98
2020-12-09 20:30:00,6.69264,1.95202,6.9715,0.030240000000000003,0.008820000000000001,0.0315,6.6624,1.9432,6.94,6.49104,1.8932200000000001,6.7615,0.030240000000000003,0.008820000000000001,0.0315,6.4608,1.8844,6.73
