Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-09 21:00:00,6.45264,1.88202,6.7215,0.030240000000000003,0.008820000000000001,0.0315,6.4224,1.8732000000000002,6.69,6.26064,1.8260200000000002,6.5215,0.030240000000000003,0.008820000000000001,0.0315,6.2304,1.8172000000000001,6.49
2020-12-09 21:30:00,6.24144,1.82042,6.5015,0.030240000000000003,0.008820000000000001,0.0315,6.2112,1.8115999999999999,6.47,6.05904,1.76722,6.3115,0.030240000000000003,0.008820000000000001,0.0315,6.0288,1.7584,6.28
2020-12-09 22:00:00,5.96304,1.73922,6.2115,0.030240000000000003,0.008820000000000001,0.0315,5.9328,1.7304,6.18,5.78064,1.68602,6.0215,0.030240000000000003,0.008820000000000001,0.0315,5.7504,1.6772,5.99
2020-12-09 22:30:00,5.60736,1.63548,5.841,0.02976,0.00868,0.031,5.5776,1.6268,5.8100000000000005,5.43456,1.58508,5.661,0.02976,0.00868,0.031,5.4048,1.5764,5.63
2020-12-09 23:00:00,5.27184,1.53762,5.4915,0.030240000000000003,0.008820000000000001,0.0315,5.2416,1.5288,5.46,5.11824,1.49282,5.3315,0.030240000000000003,0.008820000000000001,0.0315,5.088,1.484,5.3
2020-12-09 23:30:00,4.97376,1.45068,5.181,0.02976,0.00868,0.031,4.944,1.442,5.15,4.8201600000000004,1.40588,5.021,0.02976,0.00868,0.031,4.7904,1.3972,4.99
2020-12-10 00:00:00,4.76304,1.38922,4.9615,0.030240000000000003,0.008820000000000001,0.0315,4.7328,1.3804,4.93,4.61904,1.34722,4.8115,0.030240000000000003,0.008820000000000001,0.0315,4.5888,1.3384,4.78
2020-12-10 00:30:00,4.62816,1.34988,4.821,0.02976,0.00868,0.031,4.5984,1.3412,4.79,4.48416,1.30788,4.671,0.02976,0.00868,0.031,4.4544,1.2992,4.64
2020-12-10 01:00:00,4.69536,1.36948,4.891,0.02976,0.00868,0.031,4.6656,1.3608,4.86,4.55136,1.32748,4.741,0.02976,0.00868,0.031,4.5216,1.3188,4.71
2020-12-10 01:30:00,4.64784,1.35562,4.8415,0.030240000000000003,0.008820000000000001,0.0315,4.6176,1.3468,4.8100000000000005,4.50384,1.31362,4.6915,0.030240000000000003,0.008820000000000001,0.0315,4.4736,1.3048,4.66
2020-12-10 02:00:00,4.58112,1.33616,4.772,0.030720000000000004,0.008960000000000001,0.032,4.5504,1.3272,4.74,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58
2020-12-10 02:30:00,4.47552,1.30536,4.662,0.030720000000000004,0.008960000000000001,0.032,4.4448,1.2964,4.63,4.34112,1.26616,4.522,0.030720000000000004,0.008960000000000001,0.032,4.3104,1.2572,4.49
2020-12-10 03:00:00,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58,4.29312,1.25216,4.472,0.030720000000000004,0.008960000000000001,0.032,4.2624,1.2432,4.44
2020-12-10 03:30:00,4.40736,1.28548,4.591,0.02976,0.00868,0.031,4.3776,1.2768,4.5600000000000005,4.27296,1.24628,4.451,0.02976,0.00868,0.031,4.2432,1.2376,4.42
2020-12-10 04:00:00,4.37952,1.27736,4.562,0.030720000000000004,0.008960000000000001,0.032,4.3488,1.2684,4.53,4.24512,1.23816,4.422,0.030720000000000004,0.008960000000000001,0.032,4.2144,1.2292,4.39
2020-12-10 04:30:00,4.37904,1.27722,4.5615,0.030240000000000003,0.008820000000000001,0.0315,4.3488,1.2684,4.53,4.24464,1.2380200000000001,4.4215,0.030240000000000003,0.008820000000000001,0.0315,4.2144,1.2292,4.39
2020-12-10 05:00:00,4.37952,1.27736,4.562,0.030720000000000004,0.008960000000000001,0.032,4.3488,1.2684,4.53,4.24512,1.23816,4.422,0.030720000000000004,0.008960000000000001,0.032,4.2144,1.2292,4.39
2020-12-10 05:30:00,4.54272,1.32496,4.732,0.030720000000000004,0.008960000000000001,0.032,4.5120000000000005,1.316,4.7,4.39872,1.28296,4.582,0.030720000000000004,0.008960000000000001,0.032,4.368,1.274,4.55
2020-12-10 06:00:00,4.75392,1.38656,4.952,0.030720000000000004,0.008960000000000001,0.032,4.7232,1.3776,4.92,4.60032,1.34176,4.792,0.030720000000000004,0.008960000000000001,0.032,4.5696,1.3328,4.76
2020-12-10 06:30:00,5.10864,1.4900200000000001,5.3215,0.030240000000000003,0.008820000000000001,0.0315,5.0784,1.4812,5.29,4.94544,1.44242,5.1515,0.030240000000000003,0.008820000000000001,0.0315,4.9152000000000005,1.4336,5.12
2020-12-10 07:00:00,5.51184,1.60762,5.7415,0.030240000000000003,0.008820000000000001,0.0315,5.4816,1.5988,5.71,5.34864,1.5600200000000002,5.5715,0.030240000000000003,0.008820000000000001,0.0315,5.3184000000000005,1.5512000000000001,5.54
2020-12-10 07:30:00,6.12576,1.78668,6.381,0.02976,0.00868,0.031,6.096,1.778,6.35,5.93376,1.73068,6.181,0.02976,0.00868,0.031,5.904,1.722,6.15
2020-12-10 08:00:00,6.51072,1.8989600000000002,6.782,0.030720000000000004,0.008960000000000001,0.032,6.48,1.8900000000000001,6.75,6.31872,1.8429600000000002,6.582,0.030720000000000004,0.008960000000000001,0.032,6.288,1.834,6.55
2020-12-10 08:30:00,6.7992,1.9831,7.0825,0.031200000000000002,0.0091,0.0325,6.768,1.974,7.05,6.588,1.9215,6.8625,0.031200000000000002,0.0091,0.0325,6.5568,1.9123999999999999,6.83
2020-12-10 09:00:00,7.0968,2.0699,7.3925,0.031200000000000002,0.0091,0.0325,7.0656,2.0608,7.36,6.8856,2.0083,7.1725,0.031200000000000002,0.0091,0.0325,6.8544,1.9992,7.14
2020-12-10 09:30:00,7.452,2.1735,7.7625,0.031200000000000002,0.0091,0.0325,7.4208,2.1644,7.73,7.2312,2.1091,7.5325,0.031200000000000002,0.0091,0.0325,7.2,2.1,7.5
2020-12-10 10:00:00,7.45344,2.17392,7.764,0.03264,0.00952,0.034,7.4208,2.1644,7.73,7.23264,2.10952,7.534,0.03264,0.00952,0.034,7.2,2.1,7.5
2020-12-10 10:30:00,7.44432,2.17126,7.7545,0.023520000000000003,0.006860000000000001,0.0245,7.4208,2.1644,7.73,7.22352,2.10686,7.5245,0.023520000000000003,0.006860000000000001,0.0245,7.2,2.1,7.5
2020-12-10 11:00:00,7.28928,2.12604,7.593,0.03168,0.00924,0.033,7.2576,2.1168,7.5600000000000005,7.06848,2.06164,7.3629999999999995,0.03168,0.00924,0.033,7.0368,2.0524,7.33
2020-12-10 11:30:00,7.41456,2.16258,7.7235,0.03216,0.009380000000000001,0.0335,7.3824,2.1532,7.69,7.19376,2.09818,7.4935,0.03216,0.009380000000000001,0.0335,7.1616,2.0888,7.46
2020-12-10 12:00:00,7.44336,2.17098,7.7535,0.03216,0.009380000000000001,0.0335,7.4112,2.1616,7.72,7.21296,2.10378,7.5135000000000005,0.03216,0.009380000000000001,0.0335,7.1808,2.0944,7.48
2020-12-10 12:30:00,7.49136,2.18498,7.8035,0.03216,0.009380000000000001,0.0335,7.4592,2.1756,7.77,7.27056,2.12058,7.5735,0.03216,0.009380000000000001,0.0335,7.2384,2.1112,7.54
2020-12-10 13:00:00,7.47984,2.18162,7.7915,0.030240000000000003,0.008820000000000001,0.0315,7.4496,2.1728,7.76,7.24944,2.11442,7.5515,0.030240000000000003,0.008820000000000001,0.0315,7.2192,2.1056,7.52
2020-12-10 13:30:00,7.34784,2.14312,7.654,0.03264,0.00952,0.034,7.3152,2.1336,7.62,7.13664,2.08152,7.434,0.03264,0.00952,0.034,7.104,2.072,7.4
2020-12-10 14:00:00,7.30032,2.12926,7.6045,0.033120000000000004,0.00966,0.0345,7.2672,2.1196,7.57,7.07952,2.06486,7.3745,0.033120000000000004,0.00966,0.0345,7.0464,2.0552,7.34
2020-12-10 14:30:00,7.24272,2.11246,7.5445,0.033120000000000004,0.00966,0.0345,7.2096,2.1028000000000002,7.51,7.03152,2.05086,7.3245000000000005,0.033120000000000004,0.00966,0.0345,6.9984,2.0412,7.29
2020-12-10 15:00:00,7.22256,2.10658,7.5235,0.03216,0.009380000000000001,0.0335,7.1904,2.0972,7.49,7.01136,2.04498,7.3035,0.03216,0.009380000000000001,0.0335,6.9792000000000005,2.0356,7.27
2020-12-10 15:30:00,7.35648,2.14564,7.663,0.03168,0.00924,0.033,7.3248,2.1364,7.63,7.13568,2.08124,7.433,0.03168,0.00924,0.033,7.104,2.072,7.4
2020-12-10 16:00:00,7.6435200000000005,2.22936,7.962,0.030720000000000004,0.008960000000000001,0.032,7.6128,2.2204,7.93,7.41312,2.16216,7.7219999999999995,0.030720000000000004,0.008960000000000001,0.032,7.3824,2.1532,7.69
2020-12-10 16:30:00,7.68096,2.24028,8.001,0.15456,0.04508,0.161,7.5264,2.1952,7.84,7.46016,2.17588,7.771,0.15456,0.04508,0.161,7.3056,2.1308,7.61
2020-12-10 17:00:00,7.72272,2.25246,8.0445,0.14832,0.04326000000000001,0.1545,7.5744,2.2092,7.89,7.50192,2.18806,7.8145,0.14832,0.04326000000000001,0.1545,7.3536,2.1448,7.66
2020-12-10 17:30:00,7.67808,2.23944,7.998,0.13248000000000001,0.03864,0.138,7.5456,2.2008,7.86,7.44768,2.17224,7.758,0.13248000000000001,0.03864,0.138,7.3152,2.1336,7.62
2020-12-10 18:00:00,7.49136,2.18498,7.8035,0.12816000000000002,0.037380000000000004,0.1335,7.3632,2.1476,7.67,7.27056,2.12058,7.5735,0.12816000000000002,0.037380000000000004,0.1335,7.1424,2.0832,7.44
2020-12-10 18:30:00,7.29168,2.12674,7.5955,0.12048,0.035140000000000005,0.1255,7.1712,2.0916,7.47,7.09008,2.06794,7.3855,0.12048,0.035140000000000005,0.1255,6.9696,2.0328,7.26
2020-12-10 19:00:00,7.13712,2.08166,7.4345,0.10032,0.02926,0.10450000000000001,7.0368,2.0524,7.33,6.92592,2.02006,7.2145,0.10032,0.02926,0.10450000000000001,6.8256,1.9908000000000001,7.11
2020-12-10 19:30:00,7.03968,2.05324,7.333,0.03168,0.00924,0.033,7.008,2.044,7.3,6.82848,1.99164,7.113,0.03168,0.00924,0.033,6.7968,1.9824000000000002,7.08
2020-12-10 20:00:00,6.86496,2.00228,7.151,0.02976,0.00868,0.031,6.8352,1.9936,7.12,6.66336,1.94348,6.941,0.02976,0.00868,0.031,6.6336,1.9348,6.91
2020-12-10 20:30:00,6.6345600000000005,1.9350800000000001,6.911,0.02976,0.00868,0.031,6.6048,1.9264000000000001,6.88,6.44256,1.87908,6.711,0.02976,0.00868,0.031,6.4128,1.8704,6.68
2020-12-10 21:00:00,6.41376,1.8706800000000001,6.681,0.02976,0.00868,0.031,6.384,1.862,6.65,6.22176,1.81468,6.481,0.02976,0.00868,0.031,6.192,1.806,6.45
2020-12-10 21:30:00,6.11616,1.78388,6.371,0.02976,0.00868,0.031,6.0864,1.7752,6.34,5.93376,1.73068,6.181,0.02976,0.00868,0.031,5.904,1.722,6.15
2020-12-10 22:00:00,5.85696,1.70828,6.101,0.02976,0.00868,0.031,5.8272,1.6996,6.07,5.67456,1.65508,5.911,0.02976,0.00868,0.031,5.6448,1.6464,5.88
2020-12-10 22:30:00,5.54976,1.61868,5.781,0.02976,0.00868,0.031,5.52,1.6099999999999999,5.75,5.37696,1.5682800000000001,5.601,0.02976,0.00868,0.031,5.3472,1.5596,5.57
2020-12-10 23:00:00,5.24304,1.52922,5.4615,0.030240000000000003,0.008820000000000001,0.0315,5.2128,1.5204,5.43,5.07984,1.48162,5.2915,0.030240000000000003,0.008820000000000001,0.0315,5.0496,1.4727999999999999,5.26
2020-12-10 23:30:00,4.92576,1.43668,5.131,0.02976,0.00868,0.031,4.896,1.428,5.1,4.77216,1.39188,4.971,0.02976,0.00868,0.031,4.7424,1.3832,4.94
2020-12-11 00:00:00,4.69536,1.36948,4.891,0.02976,0.00868,0.031,4.6656,1.3608,4.86,4.55136,1.32748,4.741,0.02976,0.00868,0.031,4.5216,1.3188,4.71
2020-12-11 00:30:00,4.58064,1.33602,4.7715,0.030240000000000003,0.008820000000000001,0.0315,4.5504,1.3272,4.74,4.42704,1.29122,4.6115,0.030240000000000003,0.008820000000000001,0.0315,4.3968,1.2824,4.58
2020-12-11 01:00:00,4.65648,1.3581400000000001,4.8505,0.029280000000000004,0.00854,0.030500000000000003,4.6272,1.3496000000000001,4.82,4.51248,1.31614,4.7005,0.029280000000000004,0.00854,0.030500000000000003,4.4832,1.3076,4.67
2020-12-11 01:30:00,4.62816,1.34988,4.821,0.02976,0.00868,0.031,4.5984,1.3412,4.79,4.48416,1.30788,4.671,0.02976,0.00868,0.031,4.4544,1.2992,4.64
2020-12-11 02:00:00,4.49376,1.31068,4.681,0.02976,0.00868,0.031,4.464,1.302,4.65,4.34976,1.26868,4.531,0.02976,0.00868,0.031,4.32,1.26,4.5
2020-12-11 02:30:00,4.43616,1.2938800000000001,4.621,0.02976,0.00868,0.031,4.4064,1.2852000000000001,4.59,4.29216,1.25188,4.471,0.02976,0.00868,0.031,4.2624,1.2432,4.44
2020-12-11 03:00:00,4.35024,1.26882,4.5315,0.030240000000000003,0.008820000000000001,0.0315,4.32,1.26,4.5,4.21584,1.22962,4.3915,0.030240000000000003,0.008820000000000001,0.0315,4.1856,1.2208,4.36
2020-12-11 03:30:00,4.35024,1.26882,4.5315,0.030240000000000003,0.008820000000000001,0.0315,4.32,1.26,4.5,4.21584,1.22962,4.3915,0.030240000000000003,0.008820000000000001,0.0315,4.1856,1.2208,4.36
2020-12-11 04:00:00,4.2926400000000005,1.25202,4.4715,0.030240000000000003,0.008820000000000001,0.0315,4.2624,1.2432,4.44,4.15824,1.21282,4.3315,0.030240000000000003,0.008820000000000001,0.0315,4.128,1.204,4.3
2020-12-11 04:30:00,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39,4.1112,1.1991,4.2825,0.031200000000000002,0.0091,0.0325,4.08,1.19,4.25
2020-12-11 05:00:00,4.26432,1.24376,4.442,0.030720000000000004,0.008960000000000001,0.032,4.2336,1.2348,4.41,4.12992,1.20456,4.302,0.030720000000000004,0.008960000000000001,0.032,4.0992,1.1956,4.27
2020-12-11 05:30:00,4.39872,1.28296,4.582,0.030720000000000004,0.008960000000000001,0.032,4.368,1.274,4.55,4.25472,1.24096,4.432,0.030720000000000004,0.008960000000000001,0.032,4.224,1.232,4.4
2020-12-11 06:00:00,4.61952,1.3473600000000001,4.812,0.030720000000000004,0.008960000000000001,0.032,4.5888,1.3384,4.78,4.47552,1.30536,4.662,0.030720000000000004,0.008960000000000001,0.032,4.4448,1.2964,4.63
2020-12-11 06:30:00,4.9944,1.4567,5.2025,0.031200000000000002,0.0091,0.0325,4.9632000000000005,1.4476,5.17,4.8312,1.4091,5.0325,0.031200000000000002,0.0091,0.0325,4.8,1.4,5.0
2020-12-11 07:00:00,5.2728,1.5379,5.4925,0.031200000000000002,0.0091,0.0325,5.2416,1.5288,5.46,5.1096,1.4903,5.3225,0.031200000000000002,0.0091,0.0325,5.0784,1.4812,5.29
2020-12-11 07:30:00,5.7912,1.6891,6.0325,0.031200000000000002,0.0091,0.0325,5.76,1.6800000000000002,6.0,5.6184,1.6387,5.8525,0.031200000000000002,0.0091,0.0325,5.5872,1.6296,5.82
2020-12-11 08:00:00,6.28992,1.8345600000000002,6.552,0.030720000000000004,0.008960000000000001,0.032,6.2592,1.8256000000000001,6.52,6.09792,1.7785600000000001,6.352,0.030720000000000004,0.008960000000000001,0.032,6.0672,1.7696,6.32
2020-12-11 08:30:00,6.63552,1.9353600000000002,6.912,0.021120000000000003,0.0061600000000000005,0.022,6.6144,1.9292,6.89,6.43392,1.87656,6.702,0.021120000000000003,0.0061600000000000005,0.022,6.4128,1.8704,6.68
2020-12-11 09:00:00,6.83904,1.99472,7.124,0.03264,0.00952,0.034,6.8064,1.9852,7.09,6.63744,1.93592,6.914,0.03264,0.00952,0.034,6.6048,1.9264000000000001,6.88
2020-12-11 09:30:00,7.05024,2.05632,7.344,0.03264,0.00952,0.034,7.0176,2.0468,7.31,6.83904,1.99472,7.124,0.03264,0.00952,0.034,6.8064,1.9852,7.09
2020-12-11 10:00:00,7.16496,2.08978,7.4635,0.03216,0.009380000000000001,0.0335,7.1328,2.0804,7.43,6.95376,2.02818,7.2435,0.03216,0.009380000000000001,0.0335,6.9216,2.0188,7.21
2020-12-11 10:30:00,7.23216,2.10938,7.5335,0.03216,0.009380000000000001,0.0335,7.2,2.1,7.5,7.02096,2.04778,7.3135,0.03216,0.009380000000000001,0.0335,6.9888,2.0384,7.28
2020-12-11 11:00:00,7.25136,2.11498,7.5535,0.03216,0.009380000000000001,0.0335,7.2192,2.1056,7.52,7.04016,2.05338,7.3335,0.03216,0.009380000000000001,0.0335,7.008,2.044,7.3
2020-12-11 11:30:00,7.25136,2.11498,7.5535,0.03216,0.009380000000000001,0.0335,7.2192,2.1056,7.52,7.04016,2.05338,7.3335,0.03216,0.009380000000000001,0.0335,7.008,2.044,7.3
2020-12-11 12:00:00,7.17456,2.09258,7.4735,0.03216,0.009380000000000001,0.0335,7.1424,2.0832,7.44,6.95376,2.02818,7.2435,0.03216,0.009380000000000001,0.0335,6.9216,2.0188,7.21
2020-12-11 12:30:00,7.09776,2.07018,7.3935,0.03216,0.009380000000000001,0.0335,7.0656,2.0608,7.36,6.88656,2.00858,7.1735,0.03216,0.009380000000000001,0.0335,6.8544,1.9992,7.14
2020-12-11 13:00:00,7.03152,2.05086,7.3245000000000005,0.033120000000000004,0.00966,0.0345,6.9984,2.0412,7.29,6.82032,1.98926,7.1045,0.033120000000000004,0.00966,0.0345,6.7872,1.9796,7.07
2020-12-11 13:30:00,6.90624,2.01432,7.194,0.03264,0.00952,0.034,6.8736,2.0048,7.16,6.70464,1.95552,6.984,0.03264,0.00952,0.034,6.672,1.9460000000000002,6.95
2020-12-11 14:00:00,6.87744,2.00592,7.164,0.03264,0.00952,0.034,6.8448,1.9964,7.13,6.67584,1.94712,6.954,0.03264,0.00952,0.034,6.6432,1.9376000000000002,6.92
2020-12-11 14:30:00,6.772320000000001,1.97526,7.0545,0.033120000000000004,0.00966,0.0345,6.7392,1.9656,7.02,6.57072,1.91646,6.8445,0.033120000000000004,0.00966,0.0345,6.5376,1.9068,6.8100000000000005
2020-12-11 15:00:00,6.69552,1.95286,6.9745,0.033120000000000004,0.00966,0.0345,6.6624,1.9432,6.94,6.49392,1.89406,6.7645,0.033120000000000004,0.00966,0.0345,6.4608,1.8844,6.73
2020-12-11 15:30:00,6.64752,1.93886,6.9245,0.033120000000000004,0.00966,0.0345,6.6144,1.9292,6.89,6.45552,1.88286,6.7245,0.033120000000000004,0.00966,0.0345,6.4224,1.8732000000000002,6.69
2020-12-11 16:00:00,6.91536,2.01698,7.2035,0.03216,0.009380000000000001,0.0335,6.8832,2.0076,7.17,6.71376,1.95818,6.9935,0.03216,0.009380000000000001,0.0335,6.6815999999999995,1.9488,6.96
2020-12-11 16:30:00,7.14384,2.08362,7.4415,0.030240000000000003,0.008820000000000001,0.0315,7.1136,2.0748,7.41,6.93264,2.02202,7.2215,0.030240000000000003,0.008820000000000001,0.0315,6.9024,2.0132,7.19
2020-12-11 17:00:00,7.2504,2.1147,7.5525,0.031200000000000002,0.0091,0.0325,7.2192,2.1056,7.52,7.0296,2.0503,7.3225,0.031200000000000002,0.0091,0.0325,6.9984,2.0412,7.29
2020-12-11 17:30:00,7.26912,2.12016,7.572,0.030720000000000004,0.008960000000000001,0.032,7.2384,2.1112,7.54,7.04832,2.05576,7.342,0.030720000000000004,0.008960000000000001,0.032,7.0176,2.0468,7.31
2020-12-11 18:00:00,7.13424,2.08082,7.4315,0.030240000000000003,0.008820000000000001,0.0315,7.104,2.072,7.4,6.92304,2.01922,7.2115,0.030240000000000003,0.008820000000000001,0.0315,6.8928,2.0104,7.18
2020-12-11 18:30:00,7.02864,2.05002,7.3215,0.030240000000000003,0.008820000000000001,0.0315,6.9984,2.0412,7.29,6.81744,1.98842,7.1015,0.030240000000000003,0.008820000000000001,0.0315,6.7872,1.9796,7.07
2020-12-11 19:00:00,6.74064,1.96602,7.0215,0.030240000000000003,0.008820000000000001,0.0315,6.7104,1.9572,6.99,6.53904,1.9072200000000001,6.8115,0.030240000000000003,0.008820000000000001,0.0315,6.5088,1.8984,6.78
2020-12-11 19:30:00,6.58704,1.92122,6.8615,0.030240000000000003,0.008820000000000001,0.0315,6.5568,1.9123999999999999,6.83,6.38544,1.8624200000000002,6.6515,0.030240000000000003,0.008820000000000001,0.0315,6.3552,1.8536000000000001,6.62
2020-12-11 20:00:00,6.42384,1.87362,6.6915,0.030240000000000003,0.008820000000000001,0.0315,6.3936,1.8648,6.66,6.23184,1.81762,6.4915,0.030240000000000003,0.008820000000000001,0.0315,6.2016,1.8088000000000002,6.46
2020-12-11 20:30:00,6.16416,1.7978800000000001,6.421,0.02976,0.00868,0.031,6.1344,1.7892000000000001,6.39,5.99136,1.74748,6.241,0.02976,0.00868,0.031,5.9616,1.7388,6.21
2020-12-11 21:00:00,5.98176,1.74468,6.231,0.02976,0.00868,0.031,5.952,1.736,6.2,5.80896,1.69428,6.051,0.02976,0.00868,0.031,5.7792,1.6856,6.02
2020-12-11 21:30:00,5.80896,1.69428,6.051,0.02976,0.00868,0.031,5.7792,1.6856,6.02,5.64576,1.64668,5.881,0.02976,0.00868,0.031,5.616,1.638,5.85
2020-12-11 22:00:00,5.55936,1.62148,5.791,0.02976,0.00868,0.031,5.5296,1.6128,5.76,5.38656,1.57108,5.611,0.02976,0.00868,0.031,5.3568,1.5624,5.58
2020-12-11 22:30:00,5.21424,1.52082,5.4315,0.030240000000000003,0.008820000000000001,0.0315,5.184,1.512,5.4,5.06064,1.47602,5.2715,0.030240000000000003,0.008820000000000001,0.0315,5.0304,1.4672,5.24
2020-12-11 23:00:00,4.97472,1.45096,5.182,0.030720000000000004,0.008960000000000001,0.032,4.944,1.442,5.15,4.83072,1.40896,5.032,0.030720000000000004,0.008960000000000001,0.032,4.8,1.4,5.0
2020-12-11 23:30:00,4.7731200000000005,1.39216,4.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,4.7424,1.3832,4.94,4.62912,1.35016,4.822,0.030720000000000004,0.008960000000000001,0.032,4.5984,1.3412,4.79
2020-12-12 00:00:00,4.6104,1.3447,4.8025,0.031200000000000002,0.0091,0.0325,4.5792,1.3356,4.77,4.476,1.3054999999999999,4.6625,0.031200000000000002,0.0091,0.0325,4.4448,1.2964,4.63
2020-12-12 00:30:00,4.49472,1.3109600000000001,4.682,0.030720000000000004,0.008960000000000001,0.032,4.464,1.302,4.65,4.35072,1.26896,4.532,0.030720000000000004,0.008960000000000001,0.032,4.32,1.26,4.5
2020-12-12 01:00:00,4.44576,1.29668,4.631,0.02976,0.00868,0.031,4.416,1.288,4.6,4.30176,1.25468,4.481,0.02976,0.00868,0.031,4.272,1.246,4.45
2020-12-12 01:30:00,4.3699200000000005,1.2745600000000001,4.552,0.030720000000000004,0.008960000000000001,0.032,4.3392,1.2656,4.52,4.23552,1.23536,4.412,0.030720000000000004,0.008960000000000001,0.032,4.2048,1.2264,4.38
2020-12-12 02:00:00,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29
2020-12-12 02:30:00,4.1975999999999996,1.2243,4.3725,0.031200000000000002,0.0091,0.0325,4.1664,1.2152,4.34,4.0632,1.1851,4.2325,0.031200000000000002,0.0091,0.0325,4.032,1.176,4.2
2020-12-12 03:00:00,4.11072,1.19896,4.282,0.030720000000000004,0.008960000000000001,0.032,4.08,1.19,4.25,3.98592,1.16256,4.152,0.030720000000000004,0.008960000000000001,0.032,3.9552,1.1536,4.12
2020-12-12 03:30:00,4.0536,1.1823000000000001,4.2225,0.031200000000000002,0.0091,0.0325,4.0224,1.1732,4.19,3.9288,1.1459,4.0925,0.031200000000000002,0.0091,0.0325,3.8976,1.1368,4.06
2020-12-12 04:00:00,3.98688,1.16284,4.153,0.03168,0.00924,0.033,3.9552,1.1536,4.12,3.86208,1.12644,4.023,0.03168,0.00924,0.033,3.8304,1.1172,3.99
2020-12-12 04:30:00,3.94848,1.15164,4.113,0.03168,0.00924,0.033,3.9168000000000003,1.1424,4.08,3.82368,1.11524,3.983,0.03168,0.00924,0.033,3.792,1.106,3.95
2020-12-12 05:00:00,3.97728,1.16004,4.143,0.03168,0.00924,0.033,3.9455999999999998,1.1508,4.11,3.86208,1.12644,4.023,0.03168,0.00924,0.033,3.8304,1.1172,3.99
2020-12-12 05:30:00,4.02528,1.17404,4.193,0.03168,0.00924,0.033,3.9936,1.1648,4.16,3.90048,1.13764,4.063,0.03168,0.00924,0.033,3.8688000000000002,1.1284,4.03
2020-12-12 06:00:00,4.0728,1.1879,4.2425,0.031200000000000002,0.0091,0.0325,4.0416,1.1788,4.21,3.948,1.1515,4.1125,0.031200000000000002,0.0091,0.0325,3.9168000000000003,1.1424,4.08
2020-12-12 06:30:00,4.3128,1.2579,4.4925,0.031200000000000002,0.0091,0.0325,4.2816,1.2488000000000001,4.46,4.1784,1.2187000000000001,4.3525,0.031200000000000002,0.0091,0.0325,4.1472,1.2096,4.32
2020-12-12 07:00:00,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59,4.3032,1.2551,4.4825,0.031200000000000002,0.0091,0.0325,4.272,1.246,4.45
2020-12-12 07:30:00,4.7256,1.3783,4.9225,0.031200000000000002,0.0091,0.0325,4.6944,1.3692,4.89,4.5816,1.3363,4.7725,0.031200000000000002,0.0091,0.0325,4.5504,1.3272,4.74
2020-12-12 08:00:00,5.12976,1.49618,5.3435,0.03216,0.009380000000000001,0.0335,5.0976,1.4868000000000001,5.31,4.97616,1.4513800000000001,5.1835,0.03216,0.009380000000000001,0.0335,4.944,1.442,5.15
2020-12-12 08:30:00,5.55216,1.61938,5.7835,0.03216,0.009380000000000001,0.0335,5.52,1.6099999999999999,5.75,5.38896,1.57178,5.6135,0.03216,0.009380000000000001,0.0335,5.3568,1.5624,5.58
2020-12-12 09:00:00,5.84976,1.70618,6.0935,0.03216,0.009380000000000001,0.0335,5.8176,1.6968,6.06,5.67696,1.65578,5.9135,0.03216,0.009380000000000001,0.0335,5.6448,1.6464,5.88
2020-12-12 09:30:00,6.06144,1.7679200000000002,6.314,0.03264,0.00952,0.034,6.0288,1.7584,6.28,5.87904,1.71472,6.124,0.03264,0.00952,0.034,5.8464,1.7052,6.09
2020-12-12 10:00:00,6.26304,1.8267200000000001,6.524,0.03264,0.00952,0.034,6.2304,1.8172000000000001,6.49,6.08064,1.77352,6.334,0.03264,0.00952,0.034,6.048,1.764,6.3
2020-12-12 10:30:00,6.44496,1.8797800000000002,6.7135,0.03216,0.009380000000000001,0.0335,6.4128,1.8704,6.68,6.25296,1.8237800000000002,6.5135000000000005,0.03216,0.009380000000000001,0.0335,6.2208,1.8144,6.48
2020-12-12 11:00:00,6.51216,1.89938,6.7835,0.03216,0.009380000000000001,0.0335,6.48,1.8900000000000001,6.75,6.32016,1.84338,6.5835,0.03216,0.009380000000000001,0.0335,6.288,1.834,6.55
2020-12-12 11:30:00,6.54096,1.90778,6.8135,0.03216,0.009380000000000001,0.0335,6.5088,1.8984,6.78,6.34896,1.8517800000000002,6.6135,0.03216,0.009380000000000001,0.0335,6.3168,1.8424,6.58
2020-12-12 12:00:00,6.52224,1.90232,6.7940000000000005,0.03264,0.00952,0.034,6.4896,1.8928,6.76,6.33024,1.84632,6.594,0.03264,0.00952,0.034,6.2976,1.8368,6.5600000000000005
2020-12-12 12:30:00,6.5990400000000005,1.9247200000000002,6.874,0.03264,0.00952,0.034,6.5664,1.9152,6.84,6.39744,1.86592,6.664,0.03264,0.00952,0.034,6.3648,1.8564,6.63
2020-12-12 13:00:00,6.60816,1.92738,6.8835,0.03216,0.009380000000000001,0.0335,6.5760000000000005,1.9180000000000001,6.85,6.41616,1.87138,6.6835,0.03216,0.009380000000000001,0.0335,6.384,1.862,6.65
2020-12-12 13:30:00,6.47424,1.8883200000000002,6.744,0.03264,0.00952,0.034,6.4416,1.8788,6.71,6.29184,1.83512,6.554,0.03264,0.00952,0.034,6.2592,1.8256000000000001,6.52
2020-12-12 14:00:00,6.41616,1.87138,6.6835,0.03216,0.009380000000000001,0.0335,6.384,1.862,6.65,6.23376,1.81818,6.4935,0.03216,0.009380000000000001,0.0335,6.2016,1.8088000000000002,6.46
2020-12-12 14:30:00,6.29136,1.83498,6.5535,0.03216,0.009380000000000001,0.0335,6.2592,1.8256000000000001,6.52,6.10896,1.78178,6.3635,0.03216,0.009380000000000001,0.0335,6.0768,1.7724000000000002,6.33
2020-12-12 15:00:00,6.15744,1.7959200000000002,6.414,0.03264,0.00952,0.034,6.1248,1.7864,6.38,5.98464,1.74552,6.234,0.03264,0.00952,0.034,5.952,1.736,6.2
2020-12-12 15:30:00,6.20544,1.80992,6.464,0.03264,0.00952,0.034,6.1728,1.8004,6.43,6.02304,1.75672,6.274,0.03264,0.00952,0.034,5.9904,1.7472,6.24
2020-12-12 16:00:00,6.33888,1.84884,6.603,0.03168,0.00924,0.033,6.3072,1.8396,6.57,6.14688,1.79284,6.4030000000000005,0.03168,0.00924,0.033,6.1152,1.7836,6.37
2020-12-12 16:30:00,6.6825600000000005,1.94908,6.961,0.02976,0.00868,0.031,6.6528,1.9404,6.93,6.49056,1.89308,6.761,0.02976,0.00868,0.031,6.4608,1.8844,6.73
2020-12-12 17:00:00,6.9432,2.0251,7.2325,0.031200000000000002,0.0091,0.0325,6.912,2.016,7.2,6.7416,1.9663,7.0225,0.031200000000000002,0.0091,0.0325,6.7104,1.9572,6.99
2020-12-12 17:30:00,6.98112,2.03616,7.272,0.030720000000000004,0.008960000000000001,0.032,6.9504,2.0272,7.24,6.77952,1.97736,7.062,0.030720000000000004,0.008960000000000001,0.032,6.7488,1.9684,7.03
2020-12-12 18:00:00,6.87408,2.00494,7.1605,0.029280000000000004,0.00854,0.030500000000000003,6.8448,1.9964,7.13,6.67248,1.9461400000000002,6.9505,0.029280000000000004,0.00854,0.030500000000000003,6.6432,1.9376000000000002,6.92
2020-12-12 18:30:00,6.74976,1.96868,7.031,0.02976,0.00868,0.031,6.72,1.96,7.0,6.54816,1.90988,6.821,0.02976,0.00868,0.031,6.5184,1.9012,6.79
2020-12-12 19:00:00,6.60576,1.9266800000000002,6.881,0.02976,0.00868,0.031,6.5760000000000005,1.9180000000000001,6.85,6.41376,1.8706800000000001,6.681,0.02976,0.00868,0.031,6.384,1.862,6.65
2020-12-12 19:30:00,6.35616,1.8538800000000002,6.621,0.02976,0.00868,0.031,6.3264,1.8452000000000002,6.59,6.16416,1.7978800000000001,6.421,0.02976,0.00868,0.031,6.1344,1.7892000000000001,6.39
2020-12-12 20:00:00,6.20256,1.80908,6.461,0.02976,0.00868,0.031,6.1728,1.8004,6.43,6.02016,1.75588,6.271,0.02976,0.00868,0.031,5.9904,1.7472,6.24
2020-12-12 20:30:00,5.99184,1.74762,6.2415,0.030240000000000003,0.008820000000000001,0.0315,5.9616,1.7388,6.21,5.81904,1.6972200000000002,6.0615,0.030240000000000003,0.008820000000000001,0.0315,5.7888,1.6884000000000001,6.03
2020-12-12 21:00:00,5.84784,1.7056200000000001,6.0915,0.030240000000000003,0.008820000000000001,0.0315,5.8176,1.6968,6.06,5.67504,1.65522,5.9115,0.030240000000000003,0.008820000000000001,0.0315,5.6448,1.6464,5.88
2020-12-12 21:30:00,5.67552,1.65536,5.912,0.030720000000000004,0.008960000000000001,0.032,5.6448,1.6464,5.88,5.50272,1.6049600000000002,5.732,0.030720000000000004,0.008960000000000001,0.032,5.472,1.596,5.7
2020-12-12 22:00:00,5.49312,1.60216,5.7219999999999995,0.030720000000000004,0.008960000000000001,0.032,5.4624,1.5932,5.69,5.32032,1.55176,5.542,0.030720000000000004,0.008960000000000001,0.032,5.2896,1.5428000000000002,5.51
2020-12-12 22:30:00,5.2828800000000005,1.5408400000000002,5.503,0.03168,0.00924,0.033,5.2512,1.5316,5.47,5.12928,1.49604,5.343,0.03168,0.00924,0.033,5.0976,1.4868000000000001,5.31
2020-12-12 23:00:00,5.02368,1.46524,5.233,0.03168,0.00924,0.033,4.992,1.456,5.2,4.87008,1.4204400000000001,5.073,0.03168,0.00924,0.033,4.8384,1.4112,5.04
2020-12-12 23:30:00,4.812,1.4035,5.0125,0.031200000000000002,0.0091,0.0325,4.7808,1.3944,4.98,4.668,1.3615,4.8625,0.031200000000000002,0.0091,0.0325,4.6368,1.3524,4.83
2020-12-13 00:00:00,4.63968,1.35324,4.833,0.03168,0.00924,0.033,4.608,1.344,4.8,4.49568,1.31124,4.683,0.03168,0.00924,0.033,4.464,1.302,4.65
2020-12-13 00:30:00,4.51488,1.31684,4.703,0.03168,0.00924,0.033,4.4832,1.3076,4.67,4.37088,1.27484,4.553,0.03168,0.00924,0.033,4.3392,1.2656,4.52
2020-12-13 01:00:00,4.5537600000000005,1.3281800000000001,4.7435,0.03216,0.009380000000000001,0.0335,4.5216,1.3188,4.71,4.40976,1.28618,4.5935,0.03216,0.009380000000000001,0.0335,4.3776,1.2768,4.5600000000000005
2020-12-13 01:30:00,4.43808,1.29444,4.623,0.03168,0.00924,0.033,4.4064,1.2852000000000001,4.59,4.29408,1.25244,4.473,0.03168,0.00924,0.033,4.2624,1.2432,4.44
2020-12-13 02:00:00,4.40928,1.28604,4.593,0.03168,0.00924,0.033,4.3776,1.2768,4.5600000000000005,4.27488,1.24684,4.453,0.03168,0.00924,0.033,4.2432,1.2376,4.42
2020-12-13 02:30:00,4.33296,1.2637800000000001,4.5135000000000005,0.03216,0.009380000000000001,0.0335,4.3008,1.2544,4.48,4.18896,1.22178,4.3635,0.03216,0.009380000000000001,0.0335,4.1568,1.2124,4.33
2020-12-13 03:00:00,4.28496,1.2497800000000001,4.4635,0.03216,0.009380000000000001,0.0335,4.2528,1.2404,4.43,4.15056,1.21058,4.3235,0.03216,0.009380000000000001,0.0335,4.1184,1.2012,4.29
2020-12-13 03:30:00,4.21776,1.23018,4.3935,0.03216,0.009380000000000001,0.0335,4.1856,1.2208,4.36,4.08336,1.19098,4.2535,0.03216,0.009380000000000001,0.0335,4.0512,1.1816,4.22
2020-12-13 04:00:00,4.15056,1.21058,4.3235,0.03216,0.009380000000000001,0.0335,4.1184,1.2012,4.29,4.02576,1.17418,4.1935,0.03216,0.009380000000000001,0.0335,3.9936,1.1648,4.16
2020-12-13 04:30:00,4.05456,1.18258,4.2235,0.03216,0.009380000000000001,0.0335,4.0224,1.1732,4.19,3.92976,1.14618,4.0935,0.03216,0.009380000000000001,0.0335,3.8976,1.1368,4.06
2020-12-13 05:00:00,4.05456,1.18258,4.2235,0.03216,0.009380000000000001,0.0335,4.0224,1.1732,4.19,3.92976,1.14618,4.0935,0.03216,0.009380000000000001,0.0335,3.8976,1.1368,4.06
2020-12-13 05:30:00,4.0732800000000005,1.18804,4.243,0.03168,0.00924,0.033,4.0416,1.1788,4.21,3.94848,1.15164,4.113,0.03168,0.00924,0.033,3.9168000000000003,1.1424,4.08
2020-12-13 06:00:00,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29,4.0248,1.1739,4.1925,0.031200000000000002,0.0091,0.0325,3.9936,1.1648,4.16
2020-12-13 06:30:00,4.33296,1.2637800000000001,4.5135000000000005,0.03216,0.009380000000000001,0.0335,4.3008,1.2544,4.48,4.19856,1.22458,4.3735,0.03216,0.009380000000000001,0.0335,4.1664,1.2152,4.34
2020-12-13 07:00:00,4.45728,1.30004,4.643,0.03168,0.00924,0.033,4.4256,1.2908,4.61,4.31328,1.25804,4.493,0.03168,0.00924,0.033,4.2816,1.2488000000000001,4.46
2020-12-13 07:30:00,4.5816,1.3363,4.7725,0.031200000000000002,0.0091,0.0325,4.5504,1.3272,4.74,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59
2020-12-13 08:00:00,4.73568,1.38124,4.933,0.03168,0.00924,0.033,4.704,1.3719999999999999,4.9,4.59168,1.33924,4.783,0.03168,0.00924,0.033,4.5600000000000005,1.33,4.75
2020-12-13 08:30:00,5.00496,1.45978,5.2135,0.03216,0.009380000000000001,0.0335,4.9728,1.4504000000000001,5.18,4.85136,1.41498,5.0535,0.03216,0.009380000000000001,0.0335,4.8192,1.4056,5.02
2020-12-13 09:00:00,5.25456,1.53258,5.4735,0.03216,0.009380000000000001,0.0335,5.2224,1.5232,5.44,5.09136,1.48498,5.3035,0.03216,0.009380000000000001,0.0335,5.0592,1.4756,5.27
2020-12-13 09:30:00,5.54304,1.61672,5.774,0.03264,0.00952,0.034,5.5104,1.6072000000000002,5.74,5.37024,1.5663200000000002,5.594,0.03264,0.00952,0.034,5.3376,1.5568,5.5600000000000005
2020-12-13 10:00:00,5.87952,1.71486,6.1245,0.033120000000000004,0.00966,0.0345,5.8464,1.7052,6.09,5.69712,1.66166,5.9345,0.033120000000000004,0.00966,0.0345,5.664,1.6520000000000001,5.9
2020-12-13 10:30:00,6.14784,1.79312,6.404,0.03264,0.00952,0.034,6.1152,1.7836,6.37,5.96544,1.7399200000000001,6.214,0.03264,0.00952,0.034,5.9328,1.7304,6.18
2020-12-13 11:00:00,6.39696,1.86578,6.6635,0.03216,0.009380000000000001,0.0335,6.3648,1.8564,6.63,6.20496,1.80978,6.4635,0.03216,0.009380000000000001,0.0335,6.1728,1.8004,6.43
2020-12-13 11:30:00,6.56064,1.91352,6.834,0.03264,0.00952,0.034,6.5280000000000005,1.904,6.8,6.36864,1.85752,6.634,0.03264,0.00952,0.034,6.336,1.8479999999999999,6.6
2020-12-13 12:00:00,6.67584,1.94712,6.954,0.03264,0.00952,0.034,6.6432,1.9376000000000002,6.92,6.48384,1.89112,6.754,0.03264,0.00952,0.034,6.4512,1.8816000000000002,6.72
2020-12-13 12:30:00,6.6950400000000005,1.9527200000000002,6.974,0.03264,0.00952,0.034,6.6624,1.9432,6.94,6.49344,1.89392,6.764,0.03264,0.00952,0.034,6.4608,1.8844,6.73
2020-12-13 13:00:00,6.6763200000000005,1.94726,6.9545,0.033120000000000004,0.00966,0.0345,6.6432,1.9376000000000002,6.92,6.48432,1.89126,6.7545,0.033120000000000004,0.00966,0.0345,6.4512,1.8816000000000002,6.72
2020-12-13 13:30:00,6.60864,1.9275200000000001,6.884,0.03264,0.00952,0.034,6.5760000000000005,1.9180000000000001,6.85,6.41664,1.87152,6.684,0.03264,0.00952,0.034,6.384,1.862,6.65
2020-12-13 14:00:00,6.58944,1.92192,6.864,0.03264,0.00952,0.034,6.5568,1.9123999999999999,6.83,6.39744,1.86592,6.664,0.03264,0.00952,0.034,6.3648,1.8564,6.63
2020-12-13 14:30:00,6.61824,1.93032,6.894,0.03264,0.00952,0.034,6.5856,1.9208,6.86,6.42624,1.87432,6.694,0.03264,0.00952,0.034,6.3936,1.8648,6.66
2020-12-13 15:00:00,6.68448,1.94964,6.963,0.03168,0.00924,0.033,6.6528,1.9404,6.93,6.48288,1.89084,6.753,0.03168,0.00924,0.033,6.4512,1.8816000000000002,6.72
2020-12-13 15:30:00,6.68448,1.94964,6.963,0.03168,0.00924,0.033,6.6528,1.9404,6.93,6.48288,1.89084,6.753,0.03168,0.00924,0.033,6.4512,1.8816000000000002,6.72
2020-12-13 16:00:00,6.7776,1.9768,7.06,0.028800000000000003,0.008400000000000001,0.03,6.7488,1.9684,7.03,6.5760000000000005,1.9180000000000001,6.85,0.028800000000000003,0.008400000000000001,0.03,6.5472,1.9096000000000002,6.82
2020-12-13 16:30:00,7.03776,2.05268,7.331,0.02976,0.00868,0.031,7.008,2.044,7.3,6.82656,1.9910800000000002,7.111,0.02976,0.00868,0.031,6.7968,1.9824000000000002,7.08
2020-12-13 17:00:00,7.13376,2.08068,7.431,0.02976,0.00868,0.031,7.104,2.072,7.4,6.92256,2.01908,7.211,0.02976,0.00868,0.031,6.8928,2.0104,7.18
2020-12-13 17:30:00,7.08576,2.06668,7.381,0.02976,0.00868,0.031,7.056,2.058,7.35,6.88416,2.00788,7.171,0.02976,0.00868,0.031,6.8544,1.9992,7.14
2020-12-13 18:00:00,6.97152,2.03336,7.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,6.9408,2.0244,7.23,6.76992,1.97456,7.052,0.030720000000000004,0.008960000000000001,0.032,6.7392,1.9656,7.02
2020-12-13 18:30:00,6.70224,1.9548200000000002,6.9815000000000005,0.030240000000000003,0.008820000000000001,0.0315,6.672,1.9460000000000002,6.95,6.51024,1.8988200000000002,6.7815,0.030240000000000003,0.008820000000000001,0.0315,6.48,1.8900000000000001,6.75
2020-12-13 19:00:00,6.44352,1.8793600000000001,6.712,0.030720000000000004,0.008960000000000001,0.032,6.4128,1.8704,6.68,6.26112,1.8261600000000002,6.522,0.030720000000000004,0.008960000000000001,0.032,6.2304,1.8172000000000001,6.49
2020-12-13 19:30:00,6.25152,1.82336,6.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,6.2208,1.8144,6.48,6.05952,1.76736,6.312,0.030720000000000004,0.008960000000000001,0.032,6.0288,1.7584,6.28
2020-12-13 20:00:00,6.03072,1.75896,6.282,0.030720000000000004,0.008960000000000001,0.032,6.0,1.75,6.25,5.85792,1.70856,6.102,0.030720000000000004,0.008960000000000001,0.032,5.8272,1.6996,6.07
2020-12-13 20:30:00,5.89632,1.71976,6.142,0.030720000000000004,0.008960000000000001,0.032,5.8656,1.7107999999999999,6.11,5.71392,1.66656,5.952,0.030720000000000004,0.008960000000000001,0.032,5.6832,1.6576,5.92
2020-12-13 21:00:00,5.7528,1.6779000000000002,5.9925,0.031200000000000002,0.0091,0.0325,5.7216000000000005,1.6688,5.96,5.5704,1.6247,5.8025,0.031200000000000002,0.0091,0.0325,5.5392,1.6156000000000001,5.77
2020-12-13 21:30:00,5.5512,1.6191,5.7825,0.031200000000000002,0.0091,0.0325,5.52,1.6099999999999999,5.75,5.3784,1.5687,5.6025,0.031200000000000002,0.0091,0.0325,5.3472,1.5596,5.57
2020-12-13 22:00:00,5.3688,1.5659,5.5925,0.031200000000000002,0.0091,0.0325,5.3376,1.5568,5.5600000000000005,5.2056000000000004,1.5183,5.4225,0.031200000000000002,0.0091,0.0325,5.1744,1.5091999999999999,5.39
2020-12-13 22:30:00,5.0808,1.4819,5.2925,0.031200000000000002,0.0091,0.0325,5.0496,1.4727999999999999,5.26,4.9176,1.4343,5.1225,0.031200000000000002,0.0091,0.0325,4.8864,1.4252,5.09
2020-12-13 23:00:00,4.84128,1.41204,5.043,0.03168,0.00924,0.033,4.8096,1.4028,5.01,4.68768,1.36724,4.883,0.03168,0.00924,0.033,4.656,1.358,4.85
2020-12-13 23:30:00,4.60128,1.34204,4.793,0.03168,0.00924,0.033,4.5696,1.3328,4.76,4.46688,1.30284,4.6530000000000005,0.03168,0.00924,0.033,4.4352,1.2936,4.62
2020-12-14 00:00:00,4.4568,1.2999,4.6425,0.031200000000000002,0.0091,0.0325,4.4256,1.2908,4.61,4.3224,1.2607,4.5025,0.031200000000000002,0.0091,0.0325,4.2912,1.2516,4.47
2020-12-14 00:30:00,4.38,1.2775,4.5625,0.031200000000000002,0.0091,0.0325,4.3488,1.2684,4.53,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39
2020-12-14 01:00:00,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59,4.2936,1.2523,4.4725,0.031200000000000002,0.0091,0.0325,4.2624,1.2432,4.44
2020-12-14 01:30:00,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51,4.2168,1.2299,4.3925,0.031200000000000002,0.0091,0.0325,4.1856,1.2208,4.36
2020-12-14 02:00:00,4.3128,1.2579,4.4925,0.031200000000000002,0.0091,0.0325,4.2816,1.2488000000000001,4.46,4.1784,1.2187000000000001,4.3525,0.031200000000000002,0.0091,0.0325,4.1472,1.2096,4.32
2020-12-14 02:30:00,4.25568,1.24124,4.433,0.03168,0.00924,0.033,4.224,1.232,4.4,4.12128,1.20204,4.293,0.03168,0.00924,0.033,4.0896,1.1928,4.26
2020-12-14 03:00:00,4.1592,1.2131,4.3325,0.031200000000000002,0.0091,0.0325,4.128,1.204,4.3,4.0248,1.1739,4.1925,0.031200000000000002,0.0091,0.0325,3.9936,1.1648,4.16
2020-12-14 03:30:00,4.1304,1.2047,4.3025,0.031200000000000002,0.0091,0.0325,4.0992,1.1956,4.27,4.0056,1.1683,4.1725,0.031200000000000002,0.0091,0.0325,3.9744,1.1592,4.14
2020-12-14 04:00:00,4.1112,1.1991,4.2825,0.031200000000000002,0.0091,0.0325,4.08,1.19,4.25,3.9768,1.1599,4.1425,0.031200000000000002,0.0091,0.0325,3.9455999999999998,1.1508,4.11
2020-12-14 04:30:00,4.14,1.2075,4.3125,0.031200000000000002,0.0091,0.0325,4.1088000000000005,1.1984,4.28,4.0056,1.1683,4.1725,0.031200000000000002,0.0091,0.0325,3.9744,1.1592,4.14
2020-12-14 05:00:00,4.1208,1.2019,4.2925,0.031200000000000002,0.0091,0.0325,4.0896,1.1928,4.26,3.9864,1.1627,4.1525,0.031200000000000002,0.0091,0.0325,3.9552,1.1536,4.12
2020-12-14 05:30:00,4.2648,1.2439,4.4425,0.031200000000000002,0.0091,0.0325,4.2336,1.2348,4.41,4.1208,1.2019,4.2925,0.031200000000000002,0.0091,0.0325,4.0896,1.1928,4.26
2020-12-14 06:00:00,4.5048,1.3139,4.6925,0.031200000000000002,0.0091,0.0325,4.4736,1.3048,4.66,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51
2020-12-14 06:30:00,4.9272,1.4371,5.1325,0.031200000000000002,0.0091,0.0325,4.896,1.428,5.1,4.7832,1.3951,4.9825,0.031200000000000002,0.0091,0.0325,4.752,1.3860000000000001,4.95
2020-12-14 07:00:00,5.2152,1.5211000000000001,5.4325,0.031200000000000002,0.0091,0.0325,5.184,1.512,5.4,5.052,1.4735,5.2625,0.031200000000000002,0.0091,0.0325,5.0208,1.4644,5.23
2020-12-14 07:30:00,5.6856,1.6583,5.9225,0.031200000000000002,0.0091,0.0325,5.6544,1.6492,5.89,5.5224,1.6107,5.7525,0.031200000000000002,0.0091,0.0325,5.4912,1.6016,5.72
2020-12-14 08:00:00,6.1368,1.7899,6.3925,0.031200000000000002,0.0091,0.0325,6.1056,1.7808000000000002,6.36,5.9544,1.7367,6.2025,0.031200000000000002,0.0091,0.0325,5.9232,1.7276,6.17
2020-12-14 08:30:00,6.4924800000000005,1.89364,6.763,0.03168,0.00924,0.033,6.4608,1.8844,6.73,6.30048,1.83764,6.563,0.03168,0.00924,0.033,6.2688,1.8284,6.53
2020-12-14 09:00:00,6.68544,1.94992,6.964,0.03264,0.00952,0.034,6.6528,1.9404,6.93,6.49344,1.89392,6.764,0.03264,0.00952,0.034,6.4608,1.8844,6.73
2020-12-14 09:30:00,6.85824,2.00032,7.144,0.03264,0.00952,0.034,6.8256,1.9908000000000001,7.11,6.65664,1.9415200000000001,6.934,0.03264,0.00952,0.034,6.624,1.932,6.9
2020-12-14 10:00:00,6.95424,2.02832,7.244,0.03264,0.00952,0.034,6.9216,2.0188,7.21,6.75264,1.9695200000000002,7.034,0.03264,0.00952,0.034,6.72,1.96,7.0
2020-12-14 10:30:00,6.98304,2.03672,7.274,0.03264,0.00952,0.034,6.9504,2.0272,7.24,6.77184,1.97512,7.054,0.03264,0.00952,0.034,6.7392,1.9656,7.02
2020-12-14 11:00:00,7.13664,2.08152,7.434,0.03264,0.00952,0.034,7.104,2.072,7.4,6.92544,2.01992,7.214,0.03264,0.00952,0.034,6.8928,2.0104,7.18
2020-12-14 11:30:00,7.19472,2.09846,7.4945,0.033120000000000004,0.00966,0.0345,7.1616,2.0888,7.46,6.98352,2.03686,7.2745,0.033120000000000004,0.00966,0.0345,6.9504,2.0272,7.24
2020-12-14 12:00:00,7.21344,2.10392,7.514,0.03264,0.00952,0.034,7.1808,2.0944,7.48,7.00224,2.04232,7.294,0.03264,0.00952,0.034,6.9696,2.0328,7.26
2020-12-14 12:30:00,7.21296,2.10378,7.5135000000000005,0.03216,0.009380000000000001,0.0335,7.1808,2.0944,7.48,7.00176,2.04218,7.2935,0.03216,0.009380000000000001,0.0335,6.9696,2.0328,7.26
2020-12-14 13:00:00,7.19472,2.09846,7.4945,0.033120000000000004,0.00966,0.0345,7.1616,2.0888,7.46,6.97392,2.03406,7.2645,0.033120000000000004,0.00966,0.0345,6.9408,2.0244,7.23
2020-12-14 13:30:00,7.12752,2.07886,7.4245,0.033120000000000004,0.00966,0.0345,7.0944,2.0692,7.39,6.91632,2.01726,7.2045,0.033120000000000004,0.00966,0.0345,6.8832,2.0076,7.17
2020-12-14 14:00:00,7.12752,2.07886,7.4245,0.033120000000000004,0.00966,0.0345,7.0944,2.0692,7.39,6.91632,2.01726,7.2045,0.033120000000000004,0.00966,0.0345,6.8832,2.0076,7.17
2020-12-14 14:30:00,6.98352,2.03686,7.2745,0.033120000000000004,0.00966,0.0345,6.9504,2.0272,7.24,6.772320000000001,1.97526,7.0545,0.033120000000000004,0.00966,0.0345,6.7392,1.9656,7.02
2020-12-14 15:00:00,7.05072,2.05646,7.3445,0.033120000000000004,0.00966,0.0345,7.0176,2.0468,7.31,6.83952,1.99486,7.1245,0.033120000000000004,0.00966,0.0345,6.8064,1.9852,7.09
2020-12-14 15:30:00,7.05024,2.05632,7.344,0.03264,0.00952,0.034,7.0176,2.0468,7.31,6.83904,1.99472,7.124,0.03264,0.00952,0.034,6.8064,1.9852,7.09
2020-12-14 16:00:00,7.3656,2.1483,7.6725,0.031200000000000002,0.0091,0.0325,7.3344000000000005,2.1392,7.64,7.1544,2.0867,7.4525,0.031200000000000002,0.0091,0.0325,7.1232,2.0776,7.42
2020-12-14 16:30:00,7.77744,2.26842,8.1015,0.030240000000000003,0.008820000000000001,0.0315,7.7472,2.2596,8.07,7.54704,2.20122,7.8615,0.030240000000000003,0.008820000000000001,0.0315,7.5168,2.1924,7.83
2020-12-14 17:00:00,7.82688,2.28284,8.153,0.03168,0.00924,0.033,7.7952,2.2736,8.12,7.59648,2.21564,7.913,0.03168,0.00924,0.033,7.5648,2.2064,7.88
2020-12-14 17:30:00,7.68288,2.24084,8.003,0.03168,0.00924,0.033,7.6512,2.2316,7.97,7.46208,2.17644,7.773,0.03168,0.00924,0.033,7.4304,2.1672000000000002,7.74
2020-12-14 18:00:00,7.47984,2.18162,7.7915,0.030240000000000003,0.008820000000000001,0.0315,7.4496,2.1728,7.76,7.26864,2.1200200000000002,7.5715,0.030240000000000003,0.008820000000000001,0.0315,7.2384,2.1112,7.54
2020-12-14 18:30:00,7.22064,2.10602,7.5215,0.030240000000000003,0.008820000000000001,0.0315,7.1904,2.0972,7.49,7.00944,2.04442,7.3015,0.030240000000000003,0.008820000000000001,0.0315,6.9792000000000005,2.0356,7.27
2020-12-14 19:00:00,6.99984,2.04162,7.2915,0.030240000000000003,0.008820000000000001,0.0315,6.9696,2.0328,7.26,6.79824,1.98282,7.0815,0.030240000000000003,0.008820000000000001,0.0315,6.768,1.974,7.05
2020-12-14 19:30:00,6.76944,1.97442,7.0515,0.030240000000000003,0.008820000000000001,0.0315,6.7392,1.9656,7.02,6.57744,1.9184200000000002,6.8515,0.030240000000000003,0.008820000000000001,0.0315,6.5472,1.9096000000000002,6.82
2020-12-14 20:00:00,6.51936,1.90148,6.791,0.02976,0.00868,0.031,6.4896,1.8928,6.76,6.32736,1.8454800000000002,6.591,0.02976,0.00868,0.031,6.2976,1.8368,6.5600000000000005
2020-12-14 20:30:00,6.3086400000000005,1.84002,6.5715,0.030240000000000003,0.008820000000000001,0.0315,6.2784,1.8312,6.54,6.11664,1.78402,6.3715,0.030240000000000003,0.008820000000000001,0.0315,6.0864,1.7752,6.34
2020-12-14 21:00:00,6.14544,1.79242,6.4015,0.030240000000000003,0.008820000000000001,0.0315,6.1152,1.7836,6.37,5.96304,1.73922,6.2115,0.030240000000000003,0.008820000000000001,0.0315,5.9328,1.7304,6.18
2020-12-14 21:30:00,5.87664,1.71402,6.1215,0.030240000000000003,0.008820000000000001,0.0315,5.8464,1.7052,6.09,5.69424,1.6608200000000002,5.9315,0.030240000000000003,0.008820000000000001,0.0315,5.664,1.6520000000000001,5.9
2020-12-14 22:00:00,5.61744,1.63842,5.8515,0.030240000000000003,0.008820000000000001,0.0315,5.5872,1.6296,5.82,5.44464,1.5880200000000002,5.6715,0.030240000000000003,0.008820000000000001,0.0315,5.4144,1.5792000000000002,5.64
2020-12-14 22:30:00,5.30112,1.54616,5.522,0.030720000000000004,0.008960000000000001,0.032,5.2704,1.5372,5.49,5.13792,1.4985600000000001,5.352,0.030720000000000004,0.008960000000000001,0.032,5.1072,1.4896,5.32
2020-12-14 23:00:00,5.00352,1.45936,5.212,0.030720000000000004,0.008960000000000001,0.032,4.9728,1.4504000000000001,5.18,4.84032,1.4117600000000001,5.042,0.030720000000000004,0.008960000000000001,0.032,4.8096,1.4028,5.01
2020-12-14 23:30:00,4.76352,1.38936,4.962,0.030720000000000004,0.008960000000000001,0.032,4.7328,1.3804,4.93,4.60992,1.34456,4.802,0.030720000000000004,0.008960000000000001,0.032,4.5792,1.3356,4.77
2020-12-15 00:00:00,4.56144,1.3304200000000002,4.7515,0.030240000000000003,0.008820000000000001,0.0315,4.5312,1.3216,4.72,4.42704,1.29122,4.6115,0.030240000000000003,0.008820000000000001,0.0315,4.3968,1.2824,4.58
2020-12-15 00:30:00,4.48464,1.30802,4.6715,0.030240000000000003,0.008820000000000001,0.0315,4.4544,1.2992,4.64,4.35024,1.26882,4.5315,0.030240000000000003,0.008820000000000001,0.0315,4.32,1.26,4.5
2020-12-15 01:00:00,4.55184,1.32762,4.7415,0.030240000000000003,0.008820000000000001,0.0315,4.5216,1.3188,4.71,4.40784,1.28562,4.5915,0.030240000000000003,0.008820000000000001,0.0315,4.3776,1.2768,4.5600000000000005
2020-12-15 01:30:00,4.52304,1.31922,4.7115,0.030240000000000003,0.008820000000000001,0.0315,4.4928,1.3104,4.68,4.37904,1.27722,4.5615,0.030240000000000003,0.008820000000000001,0.0315,4.3488,1.2684,4.53
2020-12-15 02:00:00,4.43664,1.29402,4.6215,0.030240000000000003,0.008820000000000001,0.0315,4.4064,1.2852000000000001,4.59,4.2926400000000005,1.25202,4.4715,0.030240000000000003,0.008820000000000001,0.0315,4.2624,1.2432,4.44
2020-12-15 02:30:00,4.3512,1.2691,4.5325,0.031200000000000002,0.0091,0.0325,4.32,1.26,4.5,4.2168,1.2299,4.3925,0.031200000000000002,0.0091,0.0325,4.1856,1.2208,4.36
2020-12-15 03:00:00,4.2648,1.2439,4.4425,0.031200000000000002,0.0091,0.0325,4.2336,1.2348,4.41,4.1304,1.2047,4.3025,0.031200000000000002,0.0091,0.0325,4.0992,1.1956,4.27
2020-12-15 03:30:00,4.21728,1.23004,4.393,0.03168,0.00924,0.033,4.1856,1.2208,4.36,4.08288,1.1908400000000001,4.253,0.03168,0.00924,0.033,4.0512,1.1816,4.22
2020-12-15 04:00:00,4.16928,1.21604,4.343,0.03168,0.00924,0.033,4.1376,1.2068,4.31,4.04448,1.17964,4.213,0.03168,0.00924,0.033,4.0128,1.1703999999999999,4.18
2020-12-15 04:30:00,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34,4.07232,1.18776,4.242,0.030720000000000004,0.008960000000000001,0.032,4.0416,1.1788,4.21
2020-12-15 05:00:00,4.22592,1.23256,4.402,0.030720000000000004,0.008960000000000001,0.032,4.1952,1.2236,4.37,4.10112,1.1961600000000001,4.272,0.030720000000000004,0.008960000000000001,0.032,4.0704,1.1872,4.24
2020-12-15 05:30:00,4.35168,1.26924,4.533,0.03168,0.00924,0.033,4.32,1.26,4.5,4.21728,1.23004,4.393,0.03168,0.00924,0.033,4.1856,1.2208,4.36
2020-12-15 06:00:00,4.58112,1.33616,4.772,0.030720000000000004,0.008960000000000001,0.032,4.5504,1.3272,4.74,4.43712,1.29416,4.622,0.030720000000000004,0.008960000000000001,0.032,4.4064,1.2852000000000001,4.59
2020-12-15 06:30:00,4.9752,1.4511,5.1825,0.031200000000000002,0.0091,0.0325,4.944,1.442,5.15,4.8216,1.4062999999999999,5.0225,0.031200000000000002,0.0091,0.0325,4.7904,1.3972,4.99
2020-12-15 07:00:00,5.30112,1.54616,5.522,0.030720000000000004,0.008960000000000001,0.032,5.2704,1.5372,5.49,5.14752,1.50136,5.362,0.030720000000000004,0.008960000000000001,0.032,5.1168,1.4924,5.33
2020-12-15 07:30:00,5.88672,1.71696,6.132,0.030720000000000004,0.008960000000000001,0.032,5.856,1.708,6.1,5.71392,1.66656,5.952,0.030720000000000004,0.008960000000000001,0.032,5.6832,1.6576,5.92
2020-12-15 08:00:00,6.32064,1.84352,6.584,0.02304,0.00672,0.024,6.2976,1.8368,6.5600000000000005,6.12864,1.7875200000000002,6.384,0.02304,0.00672,0.024,6.1056,1.7808000000000002,6.36
