Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-15 08:30:00,6.67104,1.9457200000000001,6.949,0.027840000000000004,0.00812,0.029,6.6432,1.9376000000000002,6.92,6.47904,1.88972,6.749,0.027840000000000004,0.00812,0.029,6.4512,1.8816000000000002,6.72
2020-12-15 09:00:00,6.85584,1.9996200000000002,7.1415,0.030240000000000003,0.008820000000000001,0.0315,6.8256,1.9908000000000001,7.11,6.65424,1.94082,6.9315,0.030240000000000003,0.008820000000000001,0.0315,6.624,1.932,6.9
2020-12-15 09:30:00,7.17504,2.09272,7.474,0.03264,0.00952,0.034,7.1424,2.0832,7.44,6.96384,2.03112,7.254,0.03264,0.00952,0.034,6.9312000000000005,2.0216,7.22
2020-12-15 10:00:00,7.17504,2.09272,7.474,0.03264,0.00952,0.034,7.1424,2.0832,7.44,6.96384,2.03112,7.254,0.03264,0.00952,0.034,6.9312000000000005,2.0216,7.22
2020-12-15 10:30:00,7.25136,2.11498,7.5535,0.03216,0.009380000000000001,0.0335,7.2192,2.1056,7.52,7.03056,2.05058,7.3235,0.03216,0.009380000000000001,0.0335,6.9984,2.0412,7.29
2020-12-15 11:00:00,7.13712,2.08166,7.4345,0.033120000000000004,0.00966,0.0345,7.104,2.072,7.4,6.91632,2.01726,7.2045,0.033120000000000004,0.00966,0.0345,6.8832,2.0076,7.17
2020-12-15 11:30:00,7.15632,2.08726,7.4545,0.033120000000000004,0.00966,0.0345,7.1232,2.0776,7.42,6.94512,2.02566,7.2345,0.033120000000000004,0.00966,0.0345,6.912,2.016,7.2
2020-12-15 12:00:00,7.11792,2.07606,7.4145,0.033120000000000004,0.00966,0.0345,7.0848,2.0664,7.38,6.89712,2.01166,7.1845,0.033120000000000004,0.00966,0.0345,6.864,2.002,7.15
2020-12-15 12:30:00,7.04112,2.05366,7.3345,0.033120000000000004,0.00966,0.0345,7.008,2.044,7.3,6.82992,1.99206,7.1145,0.033120000000000004,0.00966,0.0345,6.7968,1.9824000000000002,7.08
2020-12-15 13:00:00,7.06992,2.06206,7.3645,0.033120000000000004,0.00966,0.0345,7.0368,2.0524,7.33,6.85872,2.00046,7.1445,0.033120000000000004,0.00966,0.0345,6.8256,1.9908000000000001,7.11
2020-12-15 13:30:00,7.00272,2.04246,7.2945,0.033120000000000004,0.00966,0.0345,6.9696,2.0328,7.26,6.78192,1.9780600000000002,7.0645,0.033120000000000004,0.00966,0.0345,6.7488,1.9684,7.03
2020-12-15 14:00:00,6.936,2.023,7.225,0.033600000000000005,0.0098,0.035,6.9024,2.0132,7.19,6.7248,1.9614,7.005,0.033600000000000005,0.0098,0.035,6.6912,1.9516,6.97
2020-12-15 14:30:00,6.9264,2.0202,7.215,0.033600000000000005,0.0098,0.035,6.8928,2.0104,7.18,6.7152,1.9586000000000001,6.995,0.033600000000000005,0.0098,0.035,6.6815999999999995,1.9488,6.96
2020-12-15 15:00:00,6.87744,2.00592,7.164,0.03264,0.00952,0.034,6.8448,1.9964,7.13,6.66624,1.94432,6.944,0.03264,0.00952,0.034,6.6336,1.9348,6.91
2020-12-15 15:30:00,6.95424,2.02832,7.244,0.03264,0.00952,0.034,6.9216,2.0188,7.21,6.74304,1.96672,7.024,0.03264,0.00952,0.034,6.7104,1.9572,6.99
2020-12-15 16:00:00,7.24128,2.11204,7.543,0.03168,0.00924,0.033,7.2096,2.1028000000000002,7.51,7.03008,2.05044,7.323,0.03168,0.00924,0.033,6.9984,2.0412,7.29
2020-12-15 16:30:00,7.44912,2.17266,7.7595,0.14352,0.04186,0.1495,7.3056,2.1308,7.61,7.22832,2.10826,7.5295,0.14352,0.04186,0.1495,7.0848,2.0664,7.38
2020-12-15 17:00:00,7.56912,2.20766,7.8845,0.16752,0.04886,0.17450000000000002,7.4016,2.1588,7.71,7.34832,2.14326,7.6545000000000005,0.16752,0.04886,0.17450000000000002,7.1808,2.0944,7.48
2020-12-15 17:30:00,7.4664,2.1777,7.7775,0.1704,0.0497,0.17750000000000002,7.296,2.128,7.6,7.2552,2.1161,7.5575,0.1704,0.0497,0.17750000000000002,7.0848,2.0664,7.38
2020-12-15 18:00:00,7.3814400000000004,2.15292,7.689,0.17184000000000002,0.050120000000000005,0.179,7.2096,2.1028000000000002,7.51,7.17024,2.09132,7.469,0.17184000000000002,0.050120000000000005,0.179,6.9984,2.0412,7.29
2020-12-15 18:30:00,7.1784,2.0937,7.4775,0.1704,0.0497,0.17750000000000002,7.008,2.044,7.3,6.9768,2.0349,7.2675,0.1704,0.0497,0.17750000000000002,6.8064,1.9852,7.09
2020-12-15 19:00:00,7.00512,2.04316,7.297,0.10272,0.029960000000000004,0.107,6.9024,2.0132,7.19,6.80352,1.9843600000000001,7.087,0.10272,0.029960000000000004,0.107,6.7008,1.9544000000000001,6.98
2020-12-15 19:30:00,6.9048,2.0139,7.1925,0.031200000000000002,0.0091,0.0325,6.8736,2.0048,7.16,6.7032,1.9551,6.9825,0.031200000000000002,0.0091,0.0325,6.672,1.9460000000000002,6.95
2020-12-15 20:00:00,6.7118400000000005,1.95762,6.9915,0.030240000000000003,0.008820000000000001,0.0315,6.6815999999999995,1.9488,6.96,6.51984,1.90162,6.7915,0.030240000000000003,0.008820000000000001,0.0315,6.4896,1.8928,6.76
2020-12-15 20:30:00,6.47136,1.88748,6.741,0.02976,0.00868,0.031,6.4416,1.8788,6.71,6.27936,1.83148,6.541,0.02976,0.00868,0.031,6.2496,1.8228,6.51
2020-12-15 21:00:00,6.2313600000000005,1.8174800000000002,6.491,0.02976,0.00868,0.031,6.2016,1.8088000000000002,6.46,6.04896,1.76428,6.301,0.02976,0.00868,0.031,6.0192,1.7556,6.27
2020-12-15 21:30:00,6.01104,1.7532200000000002,6.2615,0.030240000000000003,0.008820000000000001,0.0315,5.9808,1.7444000000000002,6.23,5.82864,1.70002,6.0715,0.030240000000000003,0.008820000000000001,0.0315,5.7984,1.6912,6.04
2020-12-15 22:00:00,5.70336,1.66348,5.941,0.02976,0.00868,0.031,5.6736,1.6548,5.91,5.54016,1.6158800000000002,5.771,0.02976,0.00868,0.031,5.5104,1.6072000000000002,5.74
2020-12-15 22:30:00,5.36784,1.56562,5.5915,0.030240000000000003,0.008820000000000001,0.0315,5.3376,1.5568,5.5600000000000005,5.20464,1.51802,5.4215,0.030240000000000003,0.008820000000000001,0.0315,5.1744,1.5091999999999999,5.39
2020-12-15 23:00:00,5.07024,1.47882,5.2815,0.030240000000000003,0.008820000000000001,0.0315,5.04,1.47,5.25,4.91664,1.43402,5.1215,0.030240000000000003,0.008820000000000001,0.0315,4.8864,1.4252,5.09
2020-12-15 23:30:00,4.81104,1.4032200000000001,5.0115,0.030240000000000003,0.008820000000000001,0.0315,4.7808,1.3944,4.98,4.66704,1.36122,4.8615,0.030240000000000003,0.008820000000000001,0.0315,4.6368,1.3524,4.83
2020-12-16 00:00:00,4.60896,1.34428,4.801,0.02976,0.00868,0.031,4.5792,1.3356,4.77,4.46496,1.30228,4.651,0.02976,0.00868,0.031,4.4352,1.2936,4.62
2020-12-16 00:30:00,4.51296,1.31628,4.7010000000000005,0.02976,0.00868,0.031,4.4832,1.3076,4.67,4.37856,1.27708,4.561,0.02976,0.00868,0.031,4.3488,1.2684,4.53
2020-12-16 01:00:00,4.53264,1.32202,4.7215,0.030240000000000003,0.008820000000000001,0.0315,4.5024,1.3132000000000001,4.69,4.38864,1.28002,4.5715,0.030240000000000003,0.008820000000000001,0.0315,4.3584,1.2711999999999999,4.54
2020-12-16 01:30:00,4.44624,1.29682,4.6315,0.030240000000000003,0.008820000000000001,0.0315,4.416,1.288,4.6,4.30224,1.25482,4.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,4.272,1.246,4.45
2020-12-16 02:00:00,4.36944,1.27442,4.5515,0.030240000000000003,0.008820000000000001,0.0315,4.3392,1.2656,4.52,4.23504,1.23522,4.4115,0.030240000000000003,0.008820000000000001,0.0315,4.2048,1.2264,4.38
2020-12-16 02:30:00,4.31136,1.2574800000000002,4.491,0.02976,0.00868,0.031,4.2816,1.2488000000000001,4.46,4.17696,1.21828,4.351,0.02976,0.00868,0.031,4.1472,1.2096,4.32
2020-12-16 03:00:00,4.19664,1.22402,4.3715,0.030240000000000003,0.008820000000000001,0.0315,4.1664,1.2152,4.34,4.06224,1.18482,4.2315,0.030240000000000003,0.008820000000000001,0.0315,4.032,1.176,4.2
2020-12-16 03:30:00,4.18752,1.22136,4.362,0.030720000000000004,0.008960000000000001,0.032,4.1568,1.2124,4.33,4.05312,1.18216,4.222,0.030720000000000004,0.008960000000000001,0.032,4.0224,1.1732,4.19
2020-12-16 04:00:00,4.13952,1.20736,4.312,0.030720000000000004,0.008960000000000001,0.032,4.1088000000000005,1.1984,4.28,4.00512,1.16816,4.172,0.030720000000000004,0.008960000000000001,0.032,3.9744,1.1592,4.14
2020-12-16 04:30:00,4.16784,1.21562,4.3415,0.030240000000000003,0.008820000000000001,0.0315,4.1376,1.2068,4.31,4.03344,1.17642,4.2015,0.030240000000000003,0.008820000000000001,0.0315,4.0032,1.1676,4.17
2020-12-16 05:00:00,4.16832,1.21576,4.342,0.030720000000000004,0.008960000000000001,0.032,4.1376,1.2068,4.31,4.03392,1.17656,4.202,0.030720000000000004,0.008960000000000001,0.032,4.0032,1.1676,4.17
2020-12-16 05:30:00,4.33152,1.26336,4.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,4.3008,1.2544,4.48,4.18752,1.22136,4.362,0.030720000000000004,0.008960000000000001,0.032,4.1568,1.2124,4.33
2020-12-16 06:00:00,4.5528,1.3279,4.7425,0.031200000000000002,0.0091,0.0325,4.5216,1.3188,4.71,4.4088,1.2859,4.5925,0.031200000000000002,0.0091,0.0325,4.3776,1.2768,4.5600000000000005
2020-12-16 06:30:00,4.96512,1.4481600000000001,5.172,0.030720000000000004,0.008960000000000001,0.032,4.9344,1.4392,5.14,4.81152,1.4033600000000002,5.012,0.030720000000000004,0.008960000000000001,0.032,4.7808,1.3944,4.98
2020-12-16 07:00:00,5.30112,1.54616,5.522,0.030720000000000004,0.008960000000000001,0.032,5.2704,1.5372,5.49,5.14752,1.50136,5.362,0.030720000000000004,0.008960000000000001,0.032,5.1168,1.4924,5.33
2020-12-16 07:30:00,5.86752,1.71136,6.112,0.030720000000000004,0.008960000000000001,0.032,5.8368,1.7024,6.08,5.68512,1.65816,5.922,0.030720000000000004,0.008960000000000001,0.032,5.6544,1.6492,5.89
2020-12-16 08:00:00,6.348,1.8515000000000001,6.6125,0.031200000000000002,0.0091,0.0325,6.3168,1.8424,6.58,6.156,1.7955,6.4125,0.031200000000000002,0.0091,0.0325,6.1248,1.7864,6.38
2020-12-16 08:30:00,6.56928,1.9160400000000002,6.843,0.03168,0.00924,0.033,6.5376,1.9068,6.8100000000000005,6.36768,1.85724,6.633,0.03168,0.00924,0.033,6.336,1.8479999999999999,6.6
2020-12-16 09:00:00,6.76176,1.97218,7.0435,0.03216,0.009380000000000001,0.0335,6.7296,1.9628,7.01,6.56016,1.91338,6.8335,0.03216,0.009380000000000001,0.0335,6.5280000000000005,1.904,6.8
2020-12-16 09:30:00,6.96336,2.03098,7.2535,0.03216,0.009380000000000001,0.0335,6.9312000000000005,2.0216,7.22,6.76176,1.97218,7.0435,0.03216,0.009380000000000001,0.0335,6.7296,1.9628,7.01
2020-12-16 10:00:00,7.15536,2.08698,7.4535,0.03216,0.009380000000000001,0.0335,7.1232,2.0776,7.42,6.94416,2.02538,7.2335,0.03216,0.009380000000000001,0.0335,6.912,2.016,7.2
2020-12-16 10:30:00,6.98256,2.03658,7.2735,0.03216,0.009380000000000001,0.0335,6.9504,2.0272,7.24,6.78096,1.97778,7.0635,0.03216,0.009380000000000001,0.0335,6.7488,1.9684,7.03
2020-12-16 11:00:00,7.21248,2.10364,7.513,0.03168,0.00924,0.033,7.1808,2.0944,7.48,7.00128,2.04204,7.293,0.03168,0.00924,0.033,6.9696,2.0328,7.26
2020-12-16 11:30:00,7.27008,2.12044,7.573,0.03168,0.00924,0.033,7.2384,2.1112,7.54,7.05888,2.05884,7.353,0.03168,0.00924,0.033,7.0272,2.0496,7.32
2020-12-16 12:00:00,7.2216000000000005,2.1063,7.5225,0.031200000000000002,0.0091,0.0325,7.1904,2.0972,7.49,7.0104,2.0447,7.3025,0.031200000000000002,0.0091,0.0325,6.9792000000000005,2.0356,7.27
2020-12-16 12:30:00,7.34688,2.14284,7.6530000000000005,0.03168,0.00924,0.033,7.3152,2.1336,7.62,7.12608,2.07844,7.423,0.03168,0.00924,0.033,7.0944,2.0692,7.39
2020-12-16 13:00:00,7.26192,2.11806,7.5645,0.033120000000000004,0.00966,0.0345,7.2288,2.1084,7.53,7.05072,2.05646,7.3445,0.033120000000000004,0.00966,0.0345,7.0176,2.0468,7.31
2020-12-16 13:30:00,7.21392,2.10406,7.5145,0.033120000000000004,0.00966,0.0345,7.1808,2.0944,7.48,7.00272,2.04246,7.2945,0.033120000000000004,0.00966,0.0345,6.9696,2.0328,7.26
2020-12-16 14:00:00,7.29072,2.12646,7.5945,0.033120000000000004,0.00966,0.0345,7.2576,2.1168,7.5600000000000005,7.07952,2.06486,7.3745,0.033120000000000004,0.00966,0.0345,7.0464,2.0552,7.34
2020-12-16 14:30:00,7.41552,2.1628600000000002,7.7245,0.033120000000000004,0.00966,0.0345,7.3824,2.1532,7.69,7.19472,2.09846,7.4945,0.033120000000000004,0.00966,0.0345,7.1616,2.0888,7.46
2020-12-16 15:00:00,7.36752,2.14886,7.6745,0.033120000000000004,0.00966,0.0345,7.3344000000000005,2.1392,7.64,7.14672,2.08446,7.4445,0.033120000000000004,0.00966,0.0345,7.1136,2.0748,7.41
2020-12-16 15:30:00,7.3272,2.1371,7.6325,0.031200000000000002,0.0091,0.0325,7.296,2.128,7.6,7.1064,2.0727,7.4025,0.031200000000000002,0.0091,0.0325,7.0752,2.0636,7.37
2020-12-16 16:00:00,7.63392,2.22656,7.952,0.030720000000000004,0.008960000000000001,0.032,7.6032,2.2176,7.92,7.40352,2.15936,7.712,0.030720000000000004,0.008960000000000001,0.032,7.3728,2.1504,7.68
2020-12-16 16:30:00,7.6872,2.2421,8.0075,0.1608,0.046900000000000004,0.1675,7.5264,2.1952,7.84,7.4664,2.1777,7.7775,0.1608,0.046900000000000004,0.1675,7.3056,2.1308,7.61
2020-12-16 17:00:00,7.65648,2.23314,7.9755,0.18768,0.054740000000000004,0.1955,7.4688,2.1784,7.78,7.43568,2.16874,7.7455,0.18768,0.054740000000000004,0.1955,7.248,2.114,7.55
2020-12-16 17:30:00,7.60752,2.21886,7.9245,0.17712000000000003,0.051660000000000005,0.1845,7.4304,2.1672000000000002,7.74,7.39632,2.15726,7.7045,0.17712000000000003,0.051660000000000005,0.1845,7.2192,2.1056,7.52
2020-12-16 18:00:00,7.47744,2.18092,7.789,0.18144000000000002,0.05292,0.189,7.296,2.128,7.6,7.26624,2.11932,7.569,0.18144000000000002,0.05292,0.189,7.0848,2.0664,7.38
2020-12-16 18:30:00,7.18896,2.09678,7.4885,0.17136,0.049980000000000004,0.17850000000000002,7.0176,2.0468,7.31,6.98736,2.03798,7.2785,0.17136,0.049980000000000004,0.17850000000000002,6.816,1.988,7.1
2020-12-16 19:00:00,7.00656,2.04358,7.2985,0.12336000000000001,0.035980000000000005,0.1285,6.8832,2.0076,7.17,6.80496,1.9847800000000002,7.0885,0.12336000000000001,0.035980000000000005,0.1285,6.6815999999999995,1.9488,6.96
2020-12-16 19:30:00,6.98016,2.03588,7.271,0.02976,0.00868,0.031,6.9504,2.0272,7.24,6.77856,1.97708,7.061,0.02976,0.00868,0.031,6.7488,1.9684,7.03
2020-12-16 20:00:00,6.6532800000000005,1.94054,6.9305,0.029280000000000004,0.00854,0.030500000000000003,6.624,1.932,6.9,6.46128,1.88454,6.7305,0.029280000000000004,0.00854,0.030500000000000003,6.432,1.876,6.7
2020-12-16 20:30:00,6.49008,1.89294,6.7605,0.029280000000000004,0.00854,0.030500000000000003,6.4608,1.8844,6.73,6.29808,1.83694,6.5605,0.029280000000000004,0.00854,0.030500000000000003,6.2688,1.8284,6.53
2020-12-16 21:00:00,6.32736,1.8454800000000002,6.591,0.02976,0.00868,0.031,6.2976,1.8368,6.5600000000000005,6.14496,1.79228,6.401,0.02976,0.00868,0.031,6.1152,1.7836,6.37
2020-12-16 21:30:00,6.07728,1.7725400000000002,6.3305,0.029280000000000004,0.00854,0.030500000000000003,6.048,1.764,6.3,5.894880000000001,1.71934,6.1405,0.029280000000000004,0.00854,0.030500000000000003,5.8656,1.7107999999999999,6.11
2020-12-16 22:00:00,5.79024,1.6888200000000002,6.0315,0.030240000000000003,0.008820000000000001,0.0315,5.76,1.6800000000000002,6.0,5.61744,1.63842,5.8515,0.030240000000000003,0.008820000000000001,0.0315,5.5872,1.6296,5.82
2020-12-16 22:30:00,5.46384,1.59362,5.6915,0.030240000000000003,0.008820000000000001,0.0315,5.4336,1.5848,5.66,5.30064,1.54602,5.5215,0.030240000000000003,0.008820000000000001,0.0315,5.2704,1.5372,5.49
2020-12-16 23:00:00,5.13792,1.4985600000000001,5.352,0.030720000000000004,0.008960000000000001,0.032,5.1072,1.4896,5.32,4.97472,1.45096,5.182,0.030720000000000004,0.008960000000000001,0.032,4.944,1.442,5.15
2020-12-16 23:30:00,4.86864,1.42002,5.0715,0.030240000000000003,0.008820000000000001,0.0315,4.8384,1.4112,5.04,4.71504,1.37522,4.9115,0.030240000000000003,0.008820000000000001,0.0315,4.6848,1.3664,4.88
2020-12-17 00:00:00,4.64784,1.35562,4.8415,0.030240000000000003,0.008820000000000001,0.0315,4.6176,1.3468,4.8100000000000005,4.50384,1.31362,4.6915,0.030240000000000003,0.008820000000000001,0.0315,4.4736,1.3048,4.66
2020-12-17 00:30:00,4.52352,1.31936,4.712,0.030720000000000004,0.008960000000000001,0.032,4.4928,1.3104,4.68,4.37952,1.27736,4.562,0.030720000000000004,0.008960000000000001,0.032,4.3488,1.2684,4.53
2020-12-17 01:00:00,4.62864,1.35002,4.8215,0.030240000000000003,0.008820000000000001,0.0315,4.5984,1.3412,4.79,4.48464,1.30802,4.6715,0.030240000000000003,0.008820000000000001,0.0315,4.4544,1.2992,4.64
2020-12-17 01:30:00,4.5624,1.3307,4.7525,0.031200000000000002,0.0091,0.0325,4.5312,1.3216,4.72,4.4184,1.2887,4.6025,0.031200000000000002,0.0091,0.0325,4.3872,1.2796,4.57
2020-12-17 02:00:00,4.4764800000000005,1.30564,4.663,0.03168,0.00924,0.033,4.4448,1.2964,4.63,4.33248,1.26364,4.513,0.03168,0.00924,0.033,4.3008,1.2544,4.48
2020-12-17 02:30:00,4.41888,1.28884,4.603,0.03168,0.00924,0.033,4.3872,1.2796,4.57,4.28448,1.24964,4.463,0.03168,0.00924,0.033,4.2528,1.2404,4.43
2020-12-17 03:00:00,4.3704,1.2747,4.5525,0.031200000000000002,0.0091,0.0325,4.3392,1.2656,4.52,4.236,1.2355,4.4125,0.031200000000000002,0.0091,0.0325,4.2048,1.2264,4.38
2020-12-17 03:30:00,4.30368,1.2552400000000001,4.483,0.03168,0.00924,0.033,4.272,1.246,4.45,4.16928,1.21604,4.343,0.03168,0.00924,0.033,4.1376,1.2068,4.31
2020-12-17 04:00:00,4.27488,1.24684,4.453,0.03168,0.00924,0.033,4.2432,1.2376,4.42,4.14048,1.20764,4.313,0.03168,0.00924,0.033,4.1088000000000005,1.1984,4.28
2020-12-17 04:30:00,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39,4.1112,1.1991,4.2825,0.031200000000000002,0.0091,0.0325,4.08,1.19,4.25
2020-12-17 05:00:00,4.2936,1.2523,4.4725,0.031200000000000002,0.0091,0.0325,4.2624,1.2432,4.44,4.1592,1.2131,4.3325,0.031200000000000002,0.0091,0.0325,4.128,1.204,4.3
2020-12-17 05:30:00,4.39008,1.28044,4.573,0.03168,0.00924,0.033,4.3584,1.2711999999999999,4.54,4.25568,1.24124,4.433,0.03168,0.00924,0.033,4.224,1.232,4.4
2020-12-17 06:00:00,4.5624,1.3307,4.7525,0.031200000000000002,0.0091,0.0325,4.5312,1.3216,4.72,4.4088,1.2859,4.5925,0.031200000000000002,0.0091,0.0325,4.3776,1.2768,4.5600000000000005
2020-12-17 06:30:00,4.9464,1.4427,5.1525,0.031200000000000002,0.0091,0.0325,4.9152000000000005,1.4336,5.12,4.8024000000000004,1.4007,5.0025,0.031200000000000002,0.0091,0.0325,4.7712,1.3916,4.97
2020-12-17 07:00:00,5.2824,1.5407000000000002,5.5025,0.031200000000000002,0.0091,0.0325,5.2512,1.5316,5.47,5.1192,1.4931,5.3325,0.031200000000000002,0.0091,0.0325,5.088,1.484,5.3
2020-12-17 07:30:00,5.868,1.7115,6.1125,0.031200000000000002,0.0091,0.0325,5.8368,1.7024,6.08,5.6952,1.6611,5.9325,0.031200000000000002,0.0091,0.0325,5.664,1.6520000000000001,5.9
2020-12-17 08:00:00,6.22416,1.8153800000000002,6.4835,0.03216,0.009380000000000001,0.0335,6.192,1.806,6.45,6.04176,1.76218,6.2935,0.03216,0.009380000000000001,0.0335,6.0096,1.7528000000000001,6.26
2020-12-17 08:30:00,6.54096,1.90778,6.8135,0.03216,0.009380000000000001,0.0335,6.5088,1.8984,6.78,6.34896,1.8517800000000002,6.6135,0.03216,0.009380000000000001,0.0335,6.3168,1.8424,6.58
2020-12-17 09:00:00,6.71472,1.95846,6.9945,0.033120000000000004,0.00966,0.0345,6.6815999999999995,1.9488,6.96,6.51312,1.8996600000000001,6.7845,0.033120000000000004,0.00966,0.0345,6.48,1.8900000000000001,6.75
2020-12-17 09:30:00,7.02144,2.04792,7.314,0.03264,0.00952,0.034,6.9888,2.0384,7.28,6.81024,1.98632,7.094,0.03264,0.00952,0.034,6.7776,1.9768,7.06
2020-12-17 10:00:00,7.19424,2.09832,7.494,0.03264,0.00952,0.034,7.1616,2.0888,7.46,6.98304,2.03672,7.274,0.03264,0.00952,0.034,6.9504,2.0272,7.24
2020-12-17 10:30:00,7.08,2.065,7.375,0.033600000000000005,0.0098,0.035,7.0464,2.0552,7.34,6.8688,2.0034,7.155,0.033600000000000005,0.0098,0.035,6.8352,1.9936,7.12
2020-12-17 11:00:00,7.09824,2.07032,7.394,0.03264,0.00952,0.034,7.0656,2.0608,7.36,6.88704,2.00872,7.174,0.03264,0.00952,0.034,6.8544,1.9992,7.14
2020-12-17 11:30:00,7.15632,2.08726,7.4545,0.033120000000000004,0.00966,0.0345,7.1232,2.0776,7.42,6.94512,2.02566,7.2345,0.033120000000000004,0.00966,0.0345,6.912,2.016,7.2
2020-12-17 12:00:00,7.05936,2.05898,7.3535,0.03216,0.009380000000000001,0.0335,7.0272,2.0496,7.32,6.84816,1.9973800000000002,7.1335,0.03216,0.009380000000000001,0.0335,6.816,1.988,7.1
2020-12-17 12:30:00,7.10784,2.07312,7.404,0.03264,0.00952,0.034,7.0752,2.0636,7.37,6.90624,2.01432,7.194,0.03264,0.00952,0.034,6.8736,2.0048,7.16
2020-12-17 13:00:00,7.06992,2.06206,7.3645,0.033120000000000004,0.00966,0.0345,7.0368,2.0524,7.33,6.86832,2.00326,7.1545,0.033120000000000004,0.00966,0.0345,6.8352,1.9936,7.12
2020-12-17 13:30:00,7.01232,2.04526,7.3045,0.033120000000000004,0.00966,0.0345,6.9792000000000005,2.0356,7.27,6.80112,1.98366,7.0845,0.033120000000000004,0.00966,0.0345,6.768,1.974,7.05
2020-12-17 14:00:00,6.92592,2.02006,7.2145,0.033120000000000004,0.00966,0.0345,6.8928,2.0104,7.18,6.71472,1.95846,6.9945,0.033120000000000004,0.00966,0.0345,6.6815999999999995,1.9488,6.96
2020-12-17 14:30:00,6.96432,2.03126,7.2545,0.033120000000000004,0.00966,0.0345,6.9312000000000005,2.0216,7.22,6.76272,1.97246,7.0445,0.033120000000000004,0.00966,0.0345,6.7296,1.9628,7.01
2020-12-17 15:00:00,6.92592,2.02006,7.2145,0.033120000000000004,0.00966,0.0345,6.8928,2.0104,7.18,6.71472,1.95846,6.9945,0.033120000000000004,0.00966,0.0345,6.6815999999999995,1.9488,6.96
2020-12-17 15:30:00,6.9264,2.0202,7.215,0.033600000000000005,0.0098,0.035,6.8928,2.0104,7.18,6.7152,1.9586000000000001,6.995,0.033600000000000005,0.0098,0.035,6.6815999999999995,1.9488,6.96
2020-12-17 16:00:00,7.15488,2.08684,7.453,0.03168,0.00924,0.033,7.1232,2.0776,7.42,6.9436800000000005,2.02524,7.233,0.03168,0.00924,0.033,6.912,2.016,7.2
2020-12-17 16:30:00,7.41264,2.16202,7.7215,0.17424,0.050820000000000004,0.18150000000000002,7.2384,2.1112,7.54,7.20144,2.10042,7.5015,0.17424,0.050820000000000004,0.18150000000000002,7.0272,2.0496,7.32
2020-12-17 17:00:00,7.56048,2.20514,7.8755,0.18768,0.054740000000000004,0.1955,7.3728,2.1504,7.68,7.33968,2.14074,7.6455,0.18768,0.054740000000000004,0.1955,7.152,2.086,7.45
2020-12-17 17:30:00,7.48512,2.18316,7.797,0.17952,0.052360000000000004,0.187,7.3056,2.1308,7.61,7.26432,2.11876,7.567,0.17952,0.052360000000000004,0.187,7.0848,2.0664,7.38
2020-12-17 18:00:00,7.33968,2.14074,7.6455,0.17808000000000002,0.05194000000000001,0.1855,7.1616,2.0888,7.46,7.12848,2.07914,7.4255,0.17808000000000002,0.05194000000000001,0.1855,6.9504,2.0272,7.24
2020-12-17 18:30:00,7.11408,2.07494,7.4105,0.18288000000000001,0.053340000000000005,0.1905,6.9312000000000005,2.0216,7.22,6.91248,2.01614,7.2005,0.18288000000000001,0.053340000000000005,0.1905,6.7296,1.9628,7.01
2020-12-17 19:00:00,6.9456,2.0258,7.235,0.1296,0.0378,0.135,6.816,1.988,7.1,6.744,1.967,7.025,0.1296,0.0378,0.135,6.6144,1.9292,6.89
2020-12-17 19:30:00,6.8472,1.9971,7.1325,0.031200000000000002,0.0091,0.0325,6.816,1.988,7.1,6.6456,1.9383,6.9225,0.031200000000000002,0.0091,0.0325,6.6144,1.9292,6.89
2020-12-17 20:00:00,6.59616,1.92388,6.871,0.02976,0.00868,0.031,6.5664,1.9152,6.84,6.41376,1.8706800000000001,6.681,0.02976,0.00868,0.031,6.384,1.862,6.65
2020-12-17 20:30:00,6.41376,1.8706800000000001,6.681,0.02976,0.00868,0.031,6.384,1.862,6.65,6.2313600000000005,1.8174800000000002,6.491,0.02976,0.00868,0.031,6.2016,1.8088000000000002,6.46
2020-12-17 21:00:00,6.15456,1.79508,6.411,0.02976,0.00868,0.031,6.1248,1.7864,6.38,5.97216,1.74188,6.221,0.02976,0.00868,0.031,5.9424,1.7332,6.19
2020-12-17 21:30:00,5.96256,1.73908,6.211,0.02976,0.00868,0.031,5.9328,1.7304,6.18,5.78976,1.6886800000000002,6.031,0.02976,0.00868,0.031,5.76,1.6800000000000002,6.0
2020-12-17 22:00:00,5.67456,1.65508,5.911,0.02976,0.00868,0.031,5.6448,1.6464,5.88,5.51136,1.60748,5.741,0.02976,0.00868,0.031,5.4816,1.5988,5.71
2020-12-17 22:30:00,5.35824,1.56282,5.5815,0.030240000000000003,0.008820000000000001,0.0315,5.328,1.554,5.55,5.20464,1.51802,5.4215,0.030240000000000003,0.008820000000000001,0.0315,5.1744,1.5091999999999999,5.39
2020-12-17 23:00:00,5.07888,1.48134,5.2905,0.029280000000000004,0.00854,0.030500000000000003,5.0496,1.4727999999999999,5.26,4.92528,1.43654,5.1305,0.029280000000000004,0.00854,0.030500000000000003,4.896,1.428,5.1
2020-12-17 23:30:00,4.79136,1.39748,4.991,0.02976,0.00868,0.031,4.7616,1.3888,4.96,4.64736,1.35548,4.841,0.02976,0.00868,0.031,4.6176,1.3468,4.8100000000000005
2020-12-18 00:00:00,4.61856,1.34708,4.811,0.02976,0.00868,0.031,4.5888,1.3384,4.78,4.48416,1.30788,4.671,0.02976,0.00868,0.031,4.4544,1.2992,4.64
2020-12-18 00:30:00,4.51296,1.31628,4.7010000000000005,0.02976,0.00868,0.031,4.4832,1.3076,4.67,4.36896,1.27428,4.551,0.02976,0.00868,0.031,4.3392,1.2656,4.52
2020-12-18 01:00:00,4.57056,1.33308,4.761,0.02976,0.00868,0.031,4.5408,1.3244,4.73,4.43616,1.2938800000000001,4.621,0.02976,0.00868,0.031,4.4064,1.2852000000000001,4.59
2020-12-18 01:30:00,4.51296,1.31628,4.7010000000000005,0.02976,0.00868,0.031,4.4832,1.3076,4.67,4.37856,1.27708,4.561,0.02976,0.00868,0.031,4.3488,1.2684,4.53
2020-12-18 02:00:00,4.43664,1.29402,4.6215,0.030240000000000003,0.008820000000000001,0.0315,4.4064,1.2852000000000001,4.59,4.30224,1.25482,4.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,4.272,1.246,4.45
2020-12-18 02:30:00,4.33056,1.26308,4.511,0.02976,0.00868,0.031,4.3008,1.2544,4.48,4.19616,1.22388,4.371,0.02976,0.00868,0.031,4.1664,1.2152,4.34
2020-12-18 03:00:00,4.24464,1.2380200000000001,4.4215,0.030240000000000003,0.008820000000000001,0.0315,4.2144,1.2292,4.39,4.11024,1.19882,4.2815,0.030240000000000003,0.008820000000000001,0.0315,4.08,1.19,4.25
2020-12-18 03:30:00,4.21632,1.22976,4.392,0.030720000000000004,0.008960000000000001,0.032,4.1856,1.2208,4.36,4.08192,1.19056,4.252,0.030720000000000004,0.008960000000000001,0.032,4.0512,1.1816,4.22
2020-12-18 04:00:00,4.14048,1.20764,4.313,0.03168,0.00924,0.033,4.1088000000000005,1.1984,4.28,4.01568,1.17124,4.183,0.03168,0.00924,0.033,3.984,1.162,4.15
2020-12-18 04:30:00,4.15872,1.21296,4.332,0.030720000000000004,0.008960000000000001,0.032,4.128,1.204,4.3,4.03392,1.17656,4.202,0.030720000000000004,0.008960000000000001,0.032,4.0032,1.1676,4.17
2020-12-18 05:00:00,4.188,1.2215,4.3625,0.031200000000000002,0.0091,0.0325,4.1568,1.2124,4.33,4.0632,1.1851,4.2325,0.031200000000000002,0.0091,0.0325,4.032,1.176,4.2
2020-12-18 05:30:00,4.3416,1.2663,4.5225,0.031200000000000002,0.0091,0.0325,4.3104,1.2572,4.49,4.1975999999999996,1.2243,4.3725,0.031200000000000002,0.0091,0.0325,4.1664,1.2152,4.34
2020-12-18 06:00:00,4.524,1.3195000000000001,4.7125,0.031200000000000002,0.0091,0.0325,4.4928,1.3104,4.68,4.38,1.2775,4.5625,0.031200000000000002,0.0091,0.0325,4.3488,1.2684,4.53
2020-12-18 06:30:00,4.8408,1.4119000000000002,5.0425,0.031200000000000002,0.0091,0.0325,4.8096,1.4028,5.01,4.6968,1.3699,4.8925,0.031200000000000002,0.0091,0.0325,4.6656,1.3608,4.86
2020-12-18 07:00:00,5.1288,1.4959,5.3425,0.031200000000000002,0.0091,0.0325,5.0976,1.4868000000000001,5.31,4.9752,1.4511,5.1825,0.031200000000000002,0.0091,0.0325,4.944,1.442,5.15
2020-12-18 07:30:00,5.5795200000000005,1.62736,5.812,0.030720000000000004,0.008960000000000001,0.032,5.5488,1.6184,5.78,5.40672,1.5769600000000001,5.632,0.030720000000000004,0.008960000000000001,0.032,5.376,1.568,5.6
2020-12-18 08:00:00,5.97408,1.7424400000000002,6.223,0.03168,0.00924,0.033,5.9424,1.7332,6.19,5.80128,1.69204,6.043,0.03168,0.00924,0.033,5.7696000000000005,1.6828,6.01
2020-12-18 08:30:00,6.45456,1.88258,6.7235,0.03216,0.009380000000000001,0.0335,6.4224,1.8732000000000002,6.69,6.26256,1.82658,6.5235,0.03216,0.009380000000000001,0.0335,6.2304,1.8172000000000001,6.49
2020-12-18 09:00:00,6.63696,1.93578,6.9135,0.03216,0.009380000000000001,0.0335,6.6048,1.9264000000000001,6.88,6.43536,1.87698,6.7035,0.03216,0.009380000000000001,0.0335,6.4032,1.8676,6.67
2020-12-18 09:30:00,6.96384,2.03112,7.254,0.03264,0.00952,0.034,6.9312000000000005,2.0216,7.22,6.76224,1.97232,7.044,0.03264,0.00952,0.034,6.7296,1.9628,7.01
2020-12-18 10:00:00,7.00224,2.04232,7.294,0.03264,0.00952,0.034,6.9696,2.0328,7.26,6.79104,1.98072,7.074,0.03264,0.00952,0.034,6.7584,1.9712,7.04
2020-12-18 10:30:00,7.03104,2.05072,7.324,0.03264,0.00952,0.034,6.9984,2.0412,7.29,6.81984,1.9891200000000002,7.104,0.03264,0.00952,0.034,6.7872,1.9796,7.07
2020-12-18 11:00:00,7.17504,2.09272,7.474,0.03264,0.00952,0.034,7.1424,2.0832,7.44,6.96384,2.03112,7.254,0.03264,0.00952,0.034,6.9312000000000005,2.0216,7.22
2020-12-18 11:30:00,7.15584,2.08712,7.454,0.03264,0.00952,0.034,7.1232,2.0776,7.42,6.94464,2.02552,7.234,0.03264,0.00952,0.034,6.912,2.016,7.2
2020-12-18 12:00:00,7.17504,2.09272,7.474,0.03264,0.00952,0.034,7.1424,2.0832,7.44,6.96384,2.03112,7.254,0.03264,0.00952,0.034,6.9312000000000005,2.0216,7.22
2020-12-18 12:30:00,7.23264,2.10952,7.534,0.03264,0.00952,0.034,7.2,2.1,7.5,7.02144,2.04792,7.314,0.03264,0.00952,0.034,6.9888,2.0384,7.28
2020-12-18 13:00:00,6.8952,2.0111,7.1825,0.2232,0.0651,0.2325,6.672,1.9460000000000002,6.95,6.7032,1.9551,6.9825,0.2232,0.0651,0.2325,6.48,1.8900000000000001,6.75
2020-12-18 13:30:00,6.97728,2.03504,7.268,0.05568000000000001,0.01624,0.058,6.9216,2.0188,7.21,6.77568,1.9762400000000002,7.058,0.05568000000000001,0.01624,0.058,6.72,1.96,7.0
2020-12-18 14:00:00,6.92544,2.01992,7.214,0.03264,0.00952,0.034,6.8928,2.0104,7.18,6.72384,1.9611200000000002,7.004,0.03264,0.00952,0.034,6.6912,1.9516,6.97
2020-12-18 14:30:00,6.87792,2.00606,7.1645,0.033120000000000004,0.00966,0.0345,6.8448,1.9964,7.13,6.6763200000000005,1.94726,6.9545,0.033120000000000004,0.00966,0.0345,6.6432,1.9376000000000002,6.92
2020-12-18 15:00:00,6.83904,1.99472,7.124,0.03264,0.00952,0.034,6.8064,1.9852,7.09,6.63744,1.93592,6.914,0.03264,0.00952,0.034,6.6048,1.9264000000000001,6.88
2020-12-18 15:30:00,6.83808,1.99444,7.123,0.03168,0.00924,0.033,6.8064,1.9852,7.09,6.63648,1.93564,6.913,0.03168,0.00924,0.033,6.6048,1.9264000000000001,6.88
2020-12-18 16:00:00,6.98016,2.03588,7.271,0.02976,0.00868,0.031,6.9504,2.0272,7.24,6.76896,1.97428,7.051,0.02976,0.00868,0.031,6.7392,1.9656,7.02
2020-12-18 16:30:00,6.99024,2.03882,7.2815,0.14544,0.042420000000000006,0.1515,6.8448,1.9964,7.13,6.78864,1.9800200000000001,7.0715,0.14544,0.042420000000000006,0.1515,6.6432,1.9376000000000002,6.92
2020-12-18 17:00:00,6.9729600000000005,2.03378,7.2635,0.18576,0.054180000000000006,0.1935,6.7872,1.9796,7.07,6.77136,1.97498,7.0535,0.18576,0.054180000000000006,0.1935,6.5856,1.9208,6.86
2020-12-18 17:30:00,6.94608,2.02594,7.2355,0.18768,0.054740000000000004,0.1955,6.7584,1.9712,7.04,6.74448,1.96714,7.0255,0.18768,0.054740000000000004,0.1955,6.5568,1.9123999999999999,6.83
2020-12-18 18:00:00,6.80352,1.9843600000000001,7.087,0.19872,0.057960000000000005,0.20700000000000002,6.6048,1.9264000000000001,6.88,6.6115200000000005,1.92836,6.8870000000000005,0.19872,0.057960000000000005,0.20700000000000002,6.4128,1.8704,6.68
2020-12-18 18:30:00,6.5217600000000004,1.90218,6.7935,0.19536,0.05698,0.20350000000000001,6.3264,1.8452000000000002,6.59,6.32976,1.84618,6.5935,0.19536,0.05698,0.20350000000000001,6.1344,1.7892000000000001,6.39
2020-12-18 19:00:00,6.42816,1.87488,6.696,0.14016,0.04088000000000001,0.146,6.288,1.834,6.55,6.23616,1.81888,6.496,0.14016,0.04088000000000001,0.146,6.096,1.778,6.35
2020-12-18 19:30:00,6.3936,1.8648,6.66,0.028800000000000003,0.008400000000000001,0.03,6.3648,1.8564,6.63,6.2016,1.8088000000000002,6.46,0.028800000000000003,0.008400000000000001,0.03,6.1728,1.8004,6.43
2020-12-18 20:00:00,6.21168,1.81174,6.4705,0.029280000000000004,0.00854,0.030500000000000003,6.1824,1.8032,6.44,6.02928,1.75854,6.2805,0.029280000000000004,0.00854,0.030500000000000003,6.0,1.75,6.25
2020-12-18 20:30:00,6.0096,1.7528000000000001,6.26,0.028800000000000003,0.008400000000000001,0.03,5.9808,1.7444000000000002,6.23,5.8368,1.7024,6.08,0.028800000000000003,0.008400000000000001,0.03,5.808,1.694,6.05
2020-12-18 21:00:00,5.856,1.708,6.1,0.028800000000000003,0.008400000000000001,0.03,5.8272,1.6996,6.07,5.6832,1.6576,5.92,0.028800000000000003,0.008400000000000001,0.03,5.6544,1.6492,5.89
2020-12-18 21:30:00,5.6256,1.6408,5.86,0.028800000000000003,0.008400000000000001,0.03,5.5968,1.6324,5.83,5.4528,1.5904,5.68,0.028800000000000003,0.008400000000000001,0.03,5.424,1.5819999999999999,5.65
2020-12-18 22:00:00,5.41488,1.5793400000000002,5.6405,0.029280000000000004,0.00854,0.030500000000000003,5.3856,1.5708,5.61,5.25168,1.53174,5.4705,0.029280000000000004,0.00854,0.030500000000000003,5.2224,1.5232,5.44
2020-12-18 22:30:00,5.16528,1.50654,5.3805,0.029280000000000004,0.00854,0.030500000000000003,5.136,1.498,5.35,5.01168,1.46174,5.2205,0.029280000000000004,0.00854,0.030500000000000003,4.9824,1.4532,5.19
2020-12-18 23:00:00,4.91568,1.43374,5.1205,0.029280000000000004,0.00854,0.030500000000000003,4.8864,1.4252,5.09,4.76208,1.38894,4.9605,0.029280000000000004,0.00854,0.030500000000000003,4.7328,1.3804,4.93
2020-12-18 23:30:00,4.66608,1.36094,4.8605,0.029280000000000004,0.00854,0.030500000000000003,4.6368,1.3524,4.83,4.52208,1.31894,4.7105,0.029280000000000004,0.00854,0.030500000000000003,4.4928,1.3104,4.68
2020-12-19 00:00:00,4.46496,1.30228,4.651,0.02976,0.00868,0.031,4.4352,1.2936,4.62,4.33056,1.26308,4.511,0.02976,0.00868,0.031,4.3008,1.2544,4.48
2020-12-19 00:30:00,4.36896,1.27428,4.551,0.02976,0.00868,0.031,4.3392,1.2656,4.52,4.23456,1.23508,4.411,0.02976,0.00868,0.031,4.2048,1.2264,4.38
2020-12-19 01:00:00,4.42656,1.29108,4.611,0.02976,0.00868,0.031,4.3968,1.2824,4.58,4.29216,1.25188,4.471,0.02976,0.00868,0.031,4.2624,1.2432,4.44
2020-12-19 01:30:00,4.34928,1.26854,4.5305,0.029280000000000004,0.00854,0.030500000000000003,4.32,1.26,4.5,4.21488,1.22934,4.3905,0.029280000000000004,0.00854,0.030500000000000003,4.1856,1.2208,4.36
2020-12-19 02:00:00,4.25424,1.24082,4.4315,0.030240000000000003,0.008820000000000001,0.0315,4.224,1.232,4.4,4.11984,1.2016200000000001,4.2915,0.030240000000000003,0.008820000000000001,0.0315,4.0896,1.1928,4.26
2020-12-19 02:30:00,4.15776,1.21268,4.331,0.02976,0.00868,0.031,4.128,1.204,4.3,4.03296,1.17628,4.201,0.02976,0.00868,0.031,4.0032,1.1676,4.17
2020-12-19 03:00:00,4.07136,1.18748,4.241,0.02976,0.00868,0.031,4.0416,1.1788,4.21,3.94656,1.15108,4.111,0.02976,0.00868,0.031,3.9168000000000003,1.1424,4.08
2020-12-19 03:30:00,4.07136,1.18748,4.241,0.02976,0.00868,0.031,4.0416,1.1788,4.21,3.94656,1.15108,4.111,0.02976,0.00868,0.031,3.9168000000000003,1.1424,4.08
2020-12-19 04:00:00,3.99504,1.16522,4.1615,0.030240000000000003,0.008820000000000001,0.0315,3.9648,1.1564,4.13,3.87024,1.12882,4.0315,0.030240000000000003,0.008820000000000001,0.0315,3.84,1.12,4.0
2020-12-19 04:30:00,3.95616,1.15388,4.121,0.02976,0.00868,0.031,3.9264,1.1452,4.09,3.83136,1.11748,3.991,0.02976,0.00868,0.031,3.8016,1.1088,3.96
2020-12-19 05:00:00,3.98544,1.16242,4.1515,0.030240000000000003,0.008820000000000001,0.0315,3.9552,1.1536,4.12,3.86064,1.12602,4.0215,0.030240000000000003,0.008820000000000001,0.0315,3.8304,1.1172,3.99
2020-12-19 05:30:00,4.06224,1.18482,4.2315,0.030240000000000003,0.008820000000000001,0.0315,4.032,1.176,4.2,3.92784,1.14562,4.0915,0.030240000000000003,0.008820000000000001,0.0315,3.8976,1.1368,4.06
2020-12-19 06:00:00,4.12944,1.20442,4.3015,0.030240000000000003,0.008820000000000001,0.0315,4.0992,1.1956,4.27,3.99504,1.16522,4.1615,0.030240000000000003,0.008820000000000001,0.0315,3.9648,1.1564,4.13
2020-12-19 06:30:00,4.27344,1.24642,4.4515,0.030240000000000003,0.008820000000000001,0.0315,4.2432,1.2376,4.42,4.14864,1.21002,4.3215,0.030240000000000003,0.008820000000000001,0.0315,4.1184,1.2012,4.29
2020-12-19 07:00:00,4.3406400000000005,1.2660200000000001,4.5215,0.030240000000000003,0.008820000000000001,0.0315,4.3104,1.2572,4.49,4.20624,1.22682,4.3815,0.030240000000000003,0.008820000000000001,0.0315,4.176,1.218,4.35
2020-12-19 07:30:00,4.56144,1.3304200000000002,4.7515,0.030240000000000003,0.008820000000000001,0.0315,4.5312,1.3216,4.72,4.41744,1.28842,4.6015,0.030240000000000003,0.008820000000000001,0.0315,4.3872,1.2796,4.57
2020-12-19 08:00:00,4.79232,1.3977600000000001,4.992,0.030720000000000004,0.008960000000000001,0.032,4.7616,1.3888,4.96,4.64832,1.35576,4.842,0.030720000000000004,0.008960000000000001,0.032,4.6176,1.3468,4.8100000000000005
2020-12-19 08:30:00,5.1384,1.4987,5.3525,0.031200000000000002,0.0091,0.0325,5.1072,1.4896,5.32,4.9944,1.4567,5.2025,0.031200000000000002,0.0091,0.0325,4.9632000000000005,1.4476,5.17
2020-12-19 09:00:00,5.49312,1.60216,5.7219999999999995,0.030720000000000004,0.008960000000000001,0.032,5.4624,1.5932,5.69,5.32992,1.55456,5.552,0.030720000000000004,0.008960000000000001,0.032,5.2992,1.5455999999999999,5.52
2020-12-19 09:30:00,5.74368,1.67524,5.983,0.03168,0.00924,0.033,5.712,1.666,5.95,5.57088,1.62484,5.803,0.03168,0.00924,0.033,5.5392,1.6156000000000001,5.77
2020-12-19 10:00:00,5.83968,1.70324,6.083,0.03168,0.00924,0.033,5.808,1.694,6.05,5.65728,1.6500400000000002,5.893,0.03168,0.00924,0.033,5.6256,1.6408,5.86
2020-12-19 10:30:00,5.98368,1.74524,6.233,0.03168,0.00924,0.033,5.952,1.736,6.2,5.80128,1.69204,6.043,0.03168,0.00924,0.033,5.7696000000000005,1.6828,6.01
2020-12-19 11:00:00,6.08016,1.77338,6.3335,0.03216,0.009380000000000001,0.0335,6.048,1.764,6.3,5.89776,1.72018,6.1435,0.03216,0.009380000000000001,0.0335,5.8656,1.7107999999999999,6.11
2020-12-19 11:30:00,6.07056,1.77058,6.3235,0.03216,0.009380000000000001,0.0335,6.0384,1.7612,6.29,5.88816,1.71738,6.1335,0.03216,0.009380000000000001,0.0335,5.856,1.708,6.1
2020-12-19 12:00:00,6.09936,1.7789800000000002,6.3535,0.03216,0.009380000000000001,0.0335,6.0672,1.7696,6.32,5.91696,1.72578,6.1635,0.03216,0.009380000000000001,0.0335,5.8848,1.7164000000000001,6.13
2020-12-19 12:30:00,6.16608,1.79844,6.423,0.03168,0.00924,0.033,6.1344,1.7892000000000001,6.39,5.98368,1.74524,6.233,0.03168,0.00924,0.033,5.952,1.736,6.2
2020-12-19 13:00:00,6.31968,1.8432400000000002,6.583,0.03168,0.00924,0.033,6.288,1.834,6.55,6.12768,1.7872400000000002,6.383,0.03168,0.00924,0.033,6.096,1.778,6.35
2020-12-19 13:30:00,6.37776,1.8601800000000002,6.6435,0.03216,0.009380000000000001,0.0335,6.3456,1.8508,6.61,6.19536,1.80698,6.4535,0.03216,0.009380000000000001,0.0335,6.1632,1.7976,6.42
2020-12-19 14:00:00,6.14736,1.79298,6.4035,0.03216,0.009380000000000001,0.0335,6.1152,1.7836,6.37,5.96496,1.73978,6.2135,0.03216,0.009380000000000001,0.0335,5.9328,1.7304,6.18
2020-12-19 14:30:00,5.97456,1.74258,6.2235,0.03216,0.009380000000000001,0.0335,5.9424,1.7332,6.19,5.79216,1.68938,6.0335,0.03216,0.009380000000000001,0.0335,5.76,1.6800000000000002,6.0
2020-12-19 15:00:00,5.90736,1.7229800000000002,6.1535,0.03216,0.009380000000000001,0.0335,5.8752,1.7136,6.12,5.73456,1.67258,5.9735,0.03216,0.009380000000000001,0.0335,5.7024,1.6632,5.94
2020-12-19 15:30:00,5.94576,1.73418,6.1935,0.03216,0.009380000000000001,0.0335,5.9136,1.7248,6.16,5.7633600000000005,1.68098,6.0035,0.03216,0.009380000000000001,0.0335,5.7312,1.6716000000000002,5.97
2020-12-19 16:00:00,6.1272,1.7871000000000001,6.3825,0.031200000000000002,0.0091,0.0325,6.096,1.778,6.35,5.9544,1.7367,6.2025,0.031200000000000002,0.0091,0.0325,5.9232,1.7276,6.17
2020-12-19 16:30:00,6.37488,1.85934,6.6405,0.029280000000000004,0.00854,0.030500000000000003,6.3456,1.8508,6.61,6.19248,1.80614,6.4505,0.029280000000000004,0.00854,0.030500000000000003,6.1632,1.7976,6.42
2020-12-19 17:00:00,6.51984,1.90162,6.7915,0.030240000000000003,0.008820000000000001,0.0315,6.4896,1.8928,6.76,6.32784,1.84562,6.5915,0.030240000000000003,0.008820000000000001,0.0315,6.2976,1.8368,6.5600000000000005
2020-12-19 17:30:00,6.70224,1.9548200000000002,6.9815000000000005,0.030240000000000003,0.008820000000000001,0.0315,6.672,1.9460000000000002,6.95,6.51024,1.8988200000000002,6.7815,0.030240000000000003,0.008820000000000001,0.0315,6.48,1.8900000000000001,6.75
2020-12-19 18:00:00,6.74016,1.96588,7.021,0.02976,0.00868,0.031,6.7104,1.9572,6.99,6.54816,1.90988,6.821,0.02976,0.00868,0.031,6.5184,1.9012,6.79
2020-12-19 18:30:00,6.52896,1.90428,6.801,0.02976,0.00868,0.031,6.4992,1.8956,6.77,6.34656,1.85108,6.611,0.02976,0.00868,0.031,6.3168,1.8424,6.58
2020-12-19 19:00:00,6.38448,1.8621400000000001,6.6505,0.029280000000000004,0.00854,0.030500000000000003,6.3552,1.8536000000000001,6.62,6.20208,1.8089400000000002,6.4605,0.029280000000000004,0.00854,0.030500000000000003,6.1728,1.8004,6.43
2020-12-19 19:30:00,6.21216,1.81188,6.471,0.02976,0.00868,0.031,6.1824,1.8032,6.44,6.02976,1.75868,6.281,0.02976,0.00868,0.031,6.0,1.75,6.25
2020-12-19 20:00:00,6.02976,1.75868,6.281,0.02976,0.00868,0.031,6.0,1.75,6.25,5.85696,1.70828,6.101,0.02976,0.00868,0.031,5.8272,1.6996,6.07
2020-12-19 20:30:00,5.87568,1.71374,6.1205,0.029280000000000004,0.00854,0.030500000000000003,5.8464,1.7052,6.09,5.70288,1.66334,5.9405,0.029280000000000004,0.00854,0.030500000000000003,5.6736,1.6548,5.91
2020-12-19 21:00:00,5.75088,1.67734,5.9905,0.029280000000000004,0.00854,0.030500000000000003,5.7216000000000005,1.6688,5.96,5.58768,1.62974,5.8205,0.029280000000000004,0.00854,0.030500000000000003,5.5584,1.6212,5.79
2020-12-19 21:30:00,5.55936,1.62148,5.791,0.02976,0.00868,0.031,5.5296,1.6128,5.76,5.39616,1.57388,5.621,0.02976,0.00868,0.031,5.3664,1.5652,5.59
2020-12-19 22:00:00,5.37648,1.56814,5.6005,0.029280000000000004,0.00854,0.030500000000000003,5.3472,1.5596,5.57,5.21328,1.52054,5.4305,0.029280000000000004,0.00854,0.030500000000000003,5.184,1.512,5.4
2020-12-19 22:30:00,5.15568,1.50374,5.3705,0.029280000000000004,0.00854,0.030500000000000003,5.1264,1.4952,5.34,5.00208,1.4589400000000001,5.2105,0.029280000000000004,0.00854,0.030500000000000003,4.9728,1.4504000000000001,5.18
2020-12-19 23:00:00,4.92528,1.43654,5.1305,0.029280000000000004,0.00854,0.030500000000000003,4.896,1.428,5.1,4.77168,1.39174,4.9705,0.029280000000000004,0.00854,0.030500000000000003,4.7424,1.3832,4.94
2020-12-19 23:30:00,4.6665600000000005,1.36108,4.861,0.02976,0.00868,0.031,4.6368,1.3524,4.83,4.52256,1.31908,4.711,0.02976,0.00868,0.031,4.4928,1.3104,4.68
2020-12-20 00:00:00,4.53168,1.3217400000000001,4.7205,0.029280000000000004,0.00854,0.030500000000000003,4.5024,1.3132000000000001,4.69,4.39728,1.28254,4.5805,0.029280000000000004,0.00854,0.030500000000000003,4.368,1.274,4.55
2020-12-20 00:30:00,4.43664,1.29402,4.6215,0.030240000000000003,0.008820000000000001,0.0315,4.4064,1.2852000000000001,4.59,4.30224,1.25482,4.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,4.272,1.246,4.45
2020-12-20 01:00:00,4.48416,1.30788,4.671,0.02976,0.00868,0.031,4.4544,1.2992,4.64,4.34976,1.26868,4.531,0.02976,0.00868,0.031,4.32,1.26,4.5
2020-12-20 01:30:00,4.40736,1.28548,4.591,0.02976,0.00868,0.031,4.3776,1.2768,4.5600000000000005,4.27296,1.24628,4.451,0.02976,0.00868,0.031,4.2432,1.2376,4.42
2020-12-20 02:00:00,4.33152,1.26336,4.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,4.3008,1.2544,4.48,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34
2020-12-20 02:30:00,4.23552,1.23536,4.412,0.030720000000000004,0.008960000000000001,0.032,4.2048,1.2264,4.38,4.10112,1.1961600000000001,4.272,0.030720000000000004,0.008960000000000001,0.032,4.0704,1.1872,4.24
2020-12-20 03:00:00,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29,4.0152,1.1711,4.1825,0.031200000000000002,0.0091,0.0325,3.984,1.162,4.15
2020-12-20 03:30:00,4.08192,1.19056,4.252,0.030720000000000004,0.008960000000000001,0.032,4.0512,1.1816,4.22,3.95712,1.15416,4.122,0.030720000000000004,0.008960000000000001,0.032,3.9264,1.1452,4.09
2020-12-20 04:00:00,3.996,1.1655,4.1625,0.031200000000000002,0.0091,0.0325,3.9648,1.1564,4.13,3.8712,1.1291,4.0325,0.031200000000000002,0.0091,0.0325,3.84,1.12,4.0
2020-12-20 04:30:00,4.01472,1.17096,4.182,0.030720000000000004,0.008960000000000001,0.032,3.984,1.162,4.15,3.88032,1.13176,4.042,0.030720000000000004,0.008960000000000001,0.032,3.8496,1.1228,4.01
2020-12-20 05:00:00,3.9864,1.1627,4.1525,0.031200000000000002,0.0091,0.0325,3.9552,1.1536,4.12,3.8616,1.1263,4.0225,0.031200000000000002,0.0091,0.0325,3.8304,1.1172,3.99
2020-12-20 05:30:00,4.01472,1.17096,4.182,0.030720000000000004,0.008960000000000001,0.032,3.984,1.162,4.15,3.88992,1.13456,4.052,0.030720000000000004,0.008960000000000001,0.032,3.8592,1.1256,4.02
2020-12-20 06:00:00,4.07232,1.18776,4.242,0.030720000000000004,0.008960000000000001,0.032,4.0416,1.1788,4.21,3.93792,1.14856,4.102,0.030720000000000004,0.008960000000000001,0.032,3.9072,1.1396,4.07
2020-12-20 06:30:00,4.2072,1.2271,4.3825,0.031200000000000002,0.0091,0.0325,4.176,1.218,4.35,4.0824,1.1907,4.2525,0.031200000000000002,0.0091,0.0325,4.0512,1.1816,4.22
2020-12-20 07:00:00,4.30272,1.25496,4.482,0.030720000000000004,0.008960000000000001,0.032,4.272,1.246,4.45,4.16832,1.21576,4.342,0.030720000000000004,0.008960000000000001,0.032,4.1376,1.2068,4.31
2020-12-20 07:30:00,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51,4.2264,1.2327,4.4025,0.031200000000000002,0.0091,0.0325,4.1952,1.2236,4.37
2020-12-20 08:00:00,4.44768,1.29724,4.633,0.03168,0.00924,0.033,4.416,1.288,4.6,4.30368,1.2552400000000001,4.483,0.03168,0.00924,0.033,4.272,1.246,4.45
2020-12-20 08:30:00,4.6104,1.3447,4.8025,0.031200000000000002,0.0091,0.0325,4.5792,1.3356,4.77,4.4664,1.3027,4.6525,0.031200000000000002,0.0091,0.0325,4.4352,1.2936,4.62
2020-12-20 09:00:00,4.81248,1.40364,5.013,0.03168,0.00924,0.033,4.7808,1.3944,4.98,4.66848,1.36164,4.8629999999999995,0.03168,0.00924,0.033,4.6368,1.3524,4.83
2020-12-20 09:30:00,5.05248,1.47364,5.263,0.03168,0.00924,0.033,5.0208,1.4644,5.23,4.89888,1.42884,5.103,0.03168,0.00924,0.033,4.8672,1.4196,5.07
2020-12-20 10:00:00,5.24448,1.52964,5.463,0.03168,0.00924,0.033,5.2128,1.5204,5.43,5.09088,1.4848400000000002,5.303,0.03168,0.00924,0.033,5.0592,1.4756,5.27
2020-12-20 10:30:00,5.36928,1.56604,5.593,0.03168,0.00924,0.033,5.3376,1.5568,5.5600000000000005,5.20608,1.51844,5.423,0.03168,0.00924,0.033,5.1744,1.5091999999999999,5.39
2020-12-20 11:00:00,5.50416,1.60538,5.7335,0.03216,0.009380000000000001,0.0335,5.472,1.596,5.7,5.33136,1.55498,5.5535,0.03216,0.009380000000000001,0.0335,5.2992,1.5455999999999999,5.52
2020-12-20 11:30:00,5.72496,1.66978,5.9635,0.03216,0.009380000000000001,0.0335,5.6928,1.6604,5.93,5.55216,1.61938,5.7835,0.03216,0.009380000000000001,0.0335,5.52,1.6099999999999999,5.75
2020-12-20 12:00:00,5.78256,1.6865800000000002,6.0235,0.03216,0.009380000000000001,0.0335,5.7504,1.6772,5.99,5.60976,1.63618,5.8435,0.03216,0.009380000000000001,0.0335,5.5776,1.6268,5.8100000000000005
2020-12-20 12:30:00,5.90688,1.7228400000000001,6.153,0.03168,0.00924,0.033,5.8752,1.7136,6.12,5.7340800000000005,1.67244,5.973,0.03168,0.00924,0.033,5.7024,1.6632,5.94
2020-12-20 13:00:00,5.98368,1.74524,6.233,0.03168,0.00924,0.033,5.952,1.736,6.2,5.80128,1.69204,6.043,0.03168,0.00924,0.033,5.7696000000000005,1.6828,6.01
2020-12-20 13:30:00,5.98368,1.74524,6.233,0.03168,0.00924,0.033,5.952,1.736,6.2,5.81088,1.6948400000000001,6.053,0.03168,0.00924,0.033,5.7792,1.6856,6.02
2020-12-20 14:00:00,5.98368,1.74524,6.233,0.03168,0.00924,0.033,5.952,1.736,6.2,5.80128,1.69204,6.043,0.03168,0.00924,0.033,5.7696000000000005,1.6828,6.01
2020-12-20 14:30:00,5.92608,1.72844,6.173,0.03168,0.00924,0.033,5.8944,1.7192,6.14,5.75328,1.6780400000000002,5.993,0.03168,0.00924,0.033,5.7216000000000005,1.6688,5.96
2020-12-20 15:00:00,5.99376,1.74818,6.2435,0.03216,0.009380000000000001,0.0335,5.9616,1.7388,6.21,5.82096,1.69778,6.0635,0.03216,0.009380000000000001,0.0335,5.7888,1.6884000000000001,6.03
2020-12-20 15:30:00,6.01248,1.75364,6.263,0.03168,0.00924,0.033,5.9808,1.7444000000000002,6.23,5.83968,1.70324,6.083,0.03168,0.00924,0.033,5.808,1.694,6.05
2020-12-20 16:00:00,6.20352,1.80936,6.462,0.030720000000000004,0.008960000000000001,0.032,6.1728,1.8004,6.43,6.03072,1.75896,6.282,0.030720000000000004,0.008960000000000001,0.032,6.0,1.75,6.25
2020-12-20 16:30:00,6.51888,1.90134,6.7905,0.029280000000000004,0.00854,0.030500000000000003,6.4896,1.8928,6.76,6.32688,1.8453400000000002,6.5905000000000005,0.029280000000000004,0.00854,0.030500000000000003,6.2976,1.8368,6.5600000000000005
2020-12-20 17:00:00,6.77952,1.97736,7.062,0.030720000000000004,0.008960000000000001,0.032,6.7488,1.9684,7.03,6.57792,1.91856,6.852,0.030720000000000004,0.008960000000000001,0.032,6.5472,1.9096000000000002,6.82
2020-12-20 17:30:00,6.90432,2.01376,7.192,0.030720000000000004,0.008960000000000001,0.032,6.8736,2.0048,7.16,6.71232,1.95776,6.992,0.030720000000000004,0.008960000000000001,0.032,6.6815999999999995,1.9488,6.96
2020-12-20 18:00:00,6.84672,1.99696,7.132,0.030720000000000004,0.008960000000000001,0.032,6.816,1.988,7.1,6.65472,1.94096,6.932,0.030720000000000004,0.008960000000000001,0.032,6.624,1.932,6.9
2020-12-20 18:30:00,6.63552,1.9353600000000002,6.912,0.030720000000000004,0.008960000000000001,0.032,6.6048,1.9264000000000001,6.88,6.44352,1.8793600000000001,6.712,0.030720000000000004,0.008960000000000001,0.032,6.4128,1.8704,6.68
2020-12-20 19:00:00,6.4056,1.8683,6.6725,0.031200000000000002,0.0091,0.0325,6.3744,1.8592,6.64,6.2136,1.8123,6.4725,0.031200000000000002,0.0091,0.0325,6.1824,1.8032,6.44
