Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-20 19:30:00,6.13632,1.78976,6.392,0.030720000000000004,0.008960000000000001,0.032,6.1056,1.7808000000000002,6.36,5.95392,1.73656,6.202,0.030720000000000004,0.008960000000000001,0.032,5.9232,1.7276,6.17
2020-12-20 20:00:00,5.97312,1.7421600000000002,6.222,0.030720000000000004,0.008960000000000001,0.032,5.9424,1.7332,6.19,5.79072,1.68896,6.032,0.030720000000000004,0.008960000000000001,0.032,5.76,1.6800000000000002,6.0
2020-12-20 20:30:00,5.85792,1.70856,6.102,0.030720000000000004,0.008960000000000001,0.032,5.8272,1.6996,6.07,5.67552,1.65536,5.912,0.030720000000000004,0.008960000000000001,0.032,5.6448,1.6464,5.88
2020-12-20 21:00:00,5.6664,1.6527,5.9025,0.031200000000000002,0.0091,0.0325,5.6352,1.6436000000000002,5.87,5.4936,1.6023,5.7225,0.031200000000000002,0.0091,0.0325,5.4624,1.5932,5.69
2020-12-20 21:30:00,5.52192,1.61056,5.752,0.030720000000000004,0.008960000000000001,0.032,5.4912,1.6016,5.72,5.34912,1.56016,5.572,0.030720000000000004,0.008960000000000001,0.032,5.3184000000000005,1.5512000000000001,5.54
2020-12-20 22:00:00,5.34912,1.56016,5.572,0.030720000000000004,0.008960000000000001,0.032,5.3184000000000005,1.5512000000000001,5.54,5.18592,1.5125600000000001,5.402,0.030720000000000004,0.008960000000000001,0.032,5.1552,1.5036,5.37
2020-12-20 22:30:00,5.11824,1.49282,5.3315,0.030240000000000003,0.008820000000000001,0.0315,5.088,1.484,5.3,4.96464,1.44802,5.1715,0.030240000000000003,0.008820000000000001,0.0315,4.9344,1.4392,5.14
2020-12-20 23:00:00,4.90752,1.43136,5.112,0.030720000000000004,0.008960000000000001,0.032,4.8768,1.4224,5.08,4.75392,1.38656,4.952,0.030720000000000004,0.008960000000000001,0.032,4.7232,1.3776,4.92
2020-12-20 23:30:00,4.63872,1.35296,4.832,0.030720000000000004,0.008960000000000001,0.032,4.608,1.344,4.8,4.50432,1.31376,4.692,0.030720000000000004,0.008960000000000001,0.032,4.4736,1.3048,4.66
2020-12-21 00:00:00,4.48464,1.30802,4.6715,0.030240000000000003,0.008820000000000001,0.0315,4.4544,1.2992,4.64,4.3406400000000005,1.2660200000000001,4.5215,0.030240000000000003,0.008820000000000001,0.0315,4.3104,1.2572,4.49
2020-12-21 00:30:00,4.40784,1.28562,4.5915,0.030240000000000003,0.008820000000000001,0.0315,4.3776,1.2768,4.5600000000000005,4.27344,1.24642,4.4515,0.030240000000000003,0.008820000000000001,0.0315,4.2432,1.2376,4.42
2020-12-21 01:00:00,4.47504,1.30522,4.6615,0.030240000000000003,0.008820000000000001,0.0315,4.4448,1.2964,4.63,4.33104,1.26322,4.5115,0.030240000000000003,0.008820000000000001,0.0315,4.3008,1.2544,4.48
2020-12-21 01:30:00,4.38864,1.28002,4.5715,0.030240000000000003,0.008820000000000001,0.0315,4.3584,1.2711999999999999,4.54,4.24464,1.2380200000000001,4.4215,0.030240000000000003,0.008820000000000001,0.0315,4.2144,1.2292,4.39
2020-12-21 02:00:00,4.35024,1.26882,4.5315,0.030240000000000003,0.008820000000000001,0.0315,4.32,1.26,4.5,4.21584,1.22962,4.3915,0.030240000000000003,0.008820000000000001,0.0315,4.1856,1.2208,4.36
2020-12-21 02:30:00,4.2633600000000005,1.24348,4.441,0.02976,0.00868,0.031,4.2336,1.2348,4.41,4.12896,1.20428,4.301,0.02976,0.00868,0.031,4.0992,1.1956,4.27
2020-12-21 03:00:00,4.16832,1.21576,4.342,0.030720000000000004,0.008960000000000001,0.032,4.1376,1.2068,4.31,4.04352,1.17936,4.212,0.030720000000000004,0.008960000000000001,0.032,4.0128,1.1703999999999999,4.18
2020-12-21 03:30:00,4.09152,1.19336,4.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.0608,1.1844000000000001,4.23,3.96672,1.15696,4.132,0.030720000000000004,0.008960000000000001,0.032,3.936,1.148,4.1
2020-12-21 04:00:00,4.05312,1.18216,4.222,0.030720000000000004,0.008960000000000001,0.032,4.0224,1.1732,4.19,3.9283200000000003,1.1457600000000001,4.092,0.030720000000000004,0.008960000000000001,0.032,3.8976,1.1368,4.06
2020-12-21 04:30:00,4.10112,1.1961600000000001,4.272,0.030720000000000004,0.008960000000000001,0.032,4.0704,1.1872,4.24,3.96672,1.15696,4.132,0.030720000000000004,0.008960000000000001,0.032,3.936,1.148,4.1
2020-12-21 05:00:00,4.12032,1.20176,4.292,0.030720000000000004,0.008960000000000001,0.032,4.0896,1.1928,4.26,3.99552,1.16536,4.162,0.030720000000000004,0.008960000000000001,0.032,3.9648,1.1564,4.13
2020-12-21 05:30:00,4.22592,1.23256,4.402,0.030720000000000004,0.008960000000000001,0.032,4.1952,1.2236,4.37,4.09152,1.19336,4.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.0608,1.1844000000000001,4.23
2020-12-21 06:00:00,4.37952,1.27736,4.562,0.030720000000000004,0.008960000000000001,0.032,4.3488,1.2684,4.53,4.23552,1.23536,4.412,0.030720000000000004,0.008960000000000001,0.032,4.2048,1.2264,4.38
2020-12-21 06:30:00,4.65792,1.35856,4.852,0.030720000000000004,0.008960000000000001,0.032,4.6272,1.3496000000000001,4.82,4.52352,1.31936,4.712,0.030720000000000004,0.008960000000000001,0.032,4.4928,1.3104,4.68
2020-12-21 07:00:00,4.89792,1.42856,5.102,0.030720000000000004,0.008960000000000001,0.032,4.8672,1.4196,5.07,4.74432,1.38376,4.942,0.030720000000000004,0.008960000000000001,0.032,4.7136,1.3748,4.91
2020-12-21 07:30:00,5.2728,1.5379,5.4925,0.031200000000000002,0.0091,0.0325,5.2416,1.5288,5.46,5.1192,1.4931,5.3325,0.031200000000000002,0.0091,0.0325,5.088,1.484,5.3
2020-12-21 08:00:00,5.69472,1.6609600000000002,5.932,0.030720000000000004,0.008960000000000001,0.032,5.664,1.6520000000000001,5.9,5.52192,1.61056,5.752,0.030720000000000004,0.008960000000000001,0.032,5.4912,1.6016,5.72
2020-12-21 08:30:00,6.108,1.7815,6.3625,0.031200000000000002,0.0091,0.0325,6.0768,1.7724000000000002,6.33,5.916,1.7255,6.1625,0.031200000000000002,0.0091,0.0325,5.8848,1.7164000000000001,6.13
2020-12-21 09:00:00,6.46368,1.88524,6.733,0.03168,0.00924,0.033,6.432,1.876,6.7,6.26208,1.82644,6.523,0.03168,0.00924,0.033,6.2304,1.8172000000000001,6.49
2020-12-21 09:30:00,6.7896,1.9803000000000002,7.0725,0.031200000000000002,0.0091,0.0325,6.7584,1.9712,7.04,6.588,1.9215,6.8625,0.031200000000000002,0.0091,0.0325,6.5568,1.9123999999999999,6.83
2020-12-21 10:00:00,6.90528,2.01404,7.193,0.03168,0.00924,0.033,6.8736,2.0048,7.16,6.70368,1.95524,6.983,0.03168,0.00924,0.033,6.672,1.9460000000000002,6.95
2020-12-21 10:30:00,6.79008,1.9804400000000002,7.073,0.03168,0.00924,0.033,6.7584,1.9712,7.04,6.57888,1.91884,6.853,0.03168,0.00924,0.033,6.5472,1.9096000000000002,6.82
2020-12-21 11:00:00,6.91536,2.01698,7.2035,0.03216,0.009380000000000001,0.0335,6.8832,2.0076,7.17,6.70416,1.9553800000000001,6.9835,0.03216,0.009380000000000001,0.0335,6.672,1.9460000000000002,6.95
2020-12-21 11:30:00,7.09776,2.07018,7.3935,0.03216,0.009380000000000001,0.0335,7.0656,2.0608,7.36,6.87696,2.00578,7.1635,0.03216,0.009380000000000001,0.0335,6.8448,1.9964,7.13
2020-12-21 12:00:00,6.99216,2.03938,7.2835,0.03216,0.009380000000000001,0.0335,6.96,2.03,7.25,6.78096,1.97778,7.0635,0.03216,0.009380000000000001,0.0335,6.7488,1.9684,7.03
2020-12-21 12:30:00,7.03008,2.05044,7.323,0.03168,0.00924,0.033,6.9984,2.0412,7.29,6.80928,1.98604,7.093,0.03168,0.00924,0.033,6.7776,1.9768,7.06
2020-12-21 13:00:00,6.98208,2.03644,7.273,0.03168,0.00924,0.033,6.9504,2.0272,7.24,6.77088,1.97484,7.053,0.03168,0.00924,0.033,6.7392,1.9656,7.02
2020-12-21 13:30:00,6.87648,2.00564,7.163,0.03168,0.00924,0.033,6.8448,1.9964,7.13,6.67488,1.9468400000000001,6.953,0.03168,0.00924,0.033,6.6432,1.9376000000000002,6.92
2020-12-21 14:00:00,6.91488,2.01684,7.203,0.03168,0.00924,0.033,6.8832,2.0076,7.17,6.71328,1.95804,6.993,0.03168,0.00924,0.033,6.6815999999999995,1.9488,6.96
2020-12-21 14:30:00,6.79008,1.9804400000000002,7.073,0.03168,0.00924,0.033,6.7584,1.9712,7.04,6.58848,1.92164,6.8629999999999995,0.03168,0.00924,0.033,6.5568,1.9123999999999999,6.83
2020-12-21 15:00:00,6.828,1.9915,7.1125,0.031200000000000002,0.0091,0.0325,6.7968,1.9824000000000002,7.08,6.636,1.9355,6.9125,0.031200000000000002,0.0091,0.0325,6.6048,1.9264000000000001,6.88
2020-12-21 15:30:00,6.80928,1.98604,7.093,0.03168,0.00924,0.033,6.7776,1.9768,7.06,6.60768,1.92724,6.883,0.03168,0.00924,0.033,6.5760000000000005,1.9180000000000001,6.85
2020-12-21 16:00:00,6.96144,2.03042,7.2515,0.030240000000000003,0.008820000000000001,0.0315,6.9312000000000005,2.0216,7.22,6.7598400000000005,1.9716200000000002,7.0415,0.030240000000000003,0.008820000000000001,0.0315,6.7296,1.9628,7.01
2020-12-21 16:30:00,7.17168,2.09174,7.4705,0.038880000000000005,0.011340000000000001,0.0405,7.1328,2.0804,7.43,6.9604800000000004,2.03014,7.2505,0.038880000000000005,0.011340000000000001,0.0405,6.9216,2.0188,7.21
2020-12-21 17:00:00,7.08624,2.06682,7.3815,0.16464,0.04802000000000001,0.1715,6.9216,2.0188,7.21,6.87504,2.00522,7.1615,0.16464,0.04802000000000001,0.1715,6.7104,1.9572,6.99
2020-12-21 17:30:00,7.08768,2.06724,7.383,0.16608,0.048440000000000004,0.17300000000000001,6.9216,2.0188,7.21,6.87648,2.00564,7.163,0.16608,0.048440000000000004,0.17300000000000001,6.7104,1.9572,6.99
2020-12-21 18:00:00,7.01136,2.04498,7.3035,0.15696000000000002,0.04578,0.1635,6.8544,1.9992,7.14,6.80016,1.98338,7.0835,0.15696000000000002,0.04578,0.1635,6.6432,1.9376000000000002,6.92
2020-12-21 18:30:00,6.96,2.03,7.25,0.028800000000000003,0.008400000000000001,0.03,6.9312000000000005,2.0216,7.22,6.7488,1.9684,7.03,0.028800000000000003,0.008400000000000001,0.03,6.72,1.96,7.0
2020-12-21 19:00:00,6.6624,1.9432,6.94,0.028800000000000003,0.008400000000000001,0.03,6.6336,1.9348,6.91,6.4704,1.8872,6.74,0.028800000000000003,0.008400000000000001,0.03,6.4416,1.8788,6.71
2020-12-21 19:30:00,6.40368,1.86774,6.6705,0.029280000000000004,0.00854,0.030500000000000003,6.3744,1.8592,6.64,6.21168,1.81174,6.4705,0.029280000000000004,0.00854,0.030500000000000003,6.1824,1.8032,6.44
2020-12-21 20:00:00,6.13488,1.7893400000000002,6.3905,0.029280000000000004,0.00854,0.030500000000000003,6.1056,1.7808000000000002,6.36,5.95248,1.73614,6.2005,0.029280000000000004,0.00854,0.030500000000000003,5.9232,1.7276,6.17
2020-12-21 20:30:00,5.93328,1.73054,6.1805,0.029280000000000004,0.00854,0.030500000000000003,5.904,1.722,6.15,5.76048,1.6801400000000002,6.0005,0.029280000000000004,0.00854,0.030500000000000003,5.7312,1.6716000000000002,5.97
2020-12-21 21:00:00,5.7408,1.6743999999999999,5.98,0.028800000000000003,0.008400000000000001,0.03,5.712,1.666,5.95,5.568,1.624,5.8,0.028800000000000003,0.008400000000000001,0.03,5.5392,1.6156000000000001,5.77
2020-12-21 21:30:00,5.5392,1.6156000000000001,5.77,0.028800000000000003,0.008400000000000001,0.03,5.5104,1.6072000000000002,5.74,5.376,1.568,5.6,0.028800000000000003,0.008400000000000001,0.03,5.3472,1.5596,5.57
2020-12-21 22:00:00,5.20368,1.51774,5.4205,0.029280000000000004,0.00854,0.030500000000000003,5.1744,1.5091999999999999,5.39,5.05008,1.47294,5.2605,0.029280000000000004,0.00854,0.030500000000000003,5.0208,1.4644,5.23
2020-12-21 22:30:00,5.01216,1.46188,5.221,0.02976,0.00868,0.031,4.9824,1.4532,5.19,4.85856,1.4170800000000001,5.061,0.02976,0.00868,0.031,4.8288,1.4084,5.03
2020-12-21 23:00:00,4.75248,1.3861400000000001,4.9505,0.029280000000000004,0.00854,0.030500000000000003,4.7232,1.3776,4.92,4.60848,1.34414,4.8004999999999995,0.029280000000000004,0.00854,0.030500000000000003,4.5792,1.3356,4.77
2020-12-21 23:30:00,4.54176,1.32468,4.731,0.02976,0.00868,0.031,4.5120000000000005,1.316,4.7,4.39776,1.28268,4.5809999999999995,0.02976,0.00868,0.031,4.368,1.274,4.55
2020-12-22 00:00:00,4.35936,1.27148,4.541,0.02976,0.00868,0.031,4.3296,1.2628,4.51,4.23456,1.23508,4.411,0.02976,0.00868,0.031,4.2048,1.2264,4.38
2020-12-22 00:30:00,4.30176,1.25468,4.481,0.02976,0.00868,0.031,4.272,1.246,4.45,4.16736,1.21548,4.341,0.02976,0.00868,0.031,4.1376,1.2068,4.31
2020-12-22 01:00:00,4.43568,1.2937400000000001,4.6205,0.029280000000000004,0.00854,0.030500000000000003,4.4064,1.2852000000000001,4.59,4.30128,1.25454,4.4805,0.029280000000000004,0.00854,0.030500000000000003,4.272,1.246,4.45
2020-12-22 01:30:00,4.39728,1.28254,4.5805,0.029280000000000004,0.00854,0.030500000000000003,4.368,1.274,4.55,4.27248,1.24614,4.4505,0.029280000000000004,0.00854,0.030500000000000003,4.2432,1.2376,4.42
2020-12-22 02:00:00,4.30176,1.25468,4.481,0.02976,0.00868,0.031,4.272,1.246,4.45,4.16736,1.21548,4.341,0.02976,0.00868,0.031,4.1376,1.2068,4.31
2020-12-22 02:30:00,4.23456,1.23508,4.411,0.02976,0.00868,0.031,4.2048,1.2264,4.38,4.10016,1.19588,4.271,0.02976,0.00868,0.031,4.0704,1.1872,4.24
2020-12-22 03:00:00,4.17744,1.21842,4.3515,0.030240000000000003,0.008820000000000001,0.0315,4.1472,1.2096,4.32,4.04304,1.17922,4.2115,0.030240000000000003,0.008820000000000001,0.0315,4.0128,1.1703999999999999,4.18
2020-12-22 03:30:00,4.08144,1.19042,4.2515,0.030240000000000003,0.008820000000000001,0.0315,4.0512,1.1816,4.22,3.95664,1.15402,4.1215,0.030240000000000003,0.008820000000000001,0.0315,3.9264,1.1452,4.09
2020-12-22 04:00:00,4.02384,1.17362,4.1915,0.030240000000000003,0.008820000000000001,0.0315,3.9936,1.1648,4.16,3.8990400000000003,1.1372200000000001,4.0615,0.030240000000000003,0.008820000000000001,0.0315,3.8688000000000002,1.1284,4.03
2020-12-22 04:30:00,4.03344,1.17642,4.2015,0.030240000000000003,0.008820000000000001,0.0315,4.0032,1.1676,4.17,3.90864,1.14002,4.0715,0.030240000000000003,0.008820000000000001,0.0315,3.8784,1.1312,4.04
2020-12-22 05:00:00,4.06224,1.18482,4.2315,0.030240000000000003,0.008820000000000001,0.0315,4.032,1.176,4.2,3.92784,1.14562,4.0915,0.030240000000000003,0.008820000000000001,0.0315,3.8976,1.1368,4.06
2020-12-22 05:30:00,4.19664,1.22402,4.3715,0.030240000000000003,0.008820000000000001,0.0315,4.1664,1.2152,4.34,4.06224,1.18482,4.2315,0.030240000000000003,0.008820000000000001,0.0315,4.032,1.176,4.2
2020-12-22 06:00:00,4.32144,1.26042,4.5015,0.030240000000000003,0.008820000000000001,0.0315,4.2912,1.2516,4.47,4.18704,1.22122,4.3615,0.030240000000000003,0.008820000000000001,0.0315,4.1568,1.2124,4.33
2020-12-22 06:30:00,4.56192,1.33056,4.752,0.030720000000000004,0.008960000000000001,0.032,4.5312,1.3216,4.72,4.41792,1.28856,4.602,0.030720000000000004,0.008960000000000001,0.032,4.3872,1.2796,4.57
2020-12-22 07:00:00,4.83024,1.40882,5.0315,0.030240000000000003,0.008820000000000001,0.0315,4.8,1.4,5.0,4.68624,1.3668200000000001,4.8815,0.030240000000000003,0.008820000000000001,0.0315,4.656,1.358,4.85
2020-12-22 07:30:00,5.15664,1.5040200000000001,5.3715,0.030240000000000003,0.008820000000000001,0.0315,5.1264,1.4952,5.34,5.00304,1.45922,5.2115,0.030240000000000003,0.008820000000000001,0.0315,4.9728,1.4504000000000001,5.18
2020-12-22 08:00:00,5.51184,1.60762,5.7415,0.030240000000000003,0.008820000000000001,0.0315,5.4816,1.5988,5.71,5.33904,1.55722,5.5615,0.030240000000000003,0.008820000000000001,0.0315,5.3088,1.5484,5.53
2020-12-22 08:30:00,5.89584,1.71962,6.1415,0.030240000000000003,0.008820000000000001,0.0315,5.8656,1.7107999999999999,6.11,5.71344,1.66642,5.9515,0.030240000000000003,0.008820000000000001,0.0315,5.6832,1.6576,5.92
2020-12-22 09:00:00,6.1944,1.8067000000000002,6.4525,0.031200000000000002,0.0091,0.0325,6.1632,1.7976,6.42,6.012,1.7535,6.2625,0.031200000000000002,0.0091,0.0325,5.9808,1.7444000000000002,6.23
2020-12-22 09:30:00,6.31008,1.84044,6.573,0.03168,0.00924,0.033,6.2784,1.8312,6.54,6.11808,1.78444,6.373,0.03168,0.00924,0.033,6.0864,1.7752,6.34
2020-12-22 10:00:00,6.37728,1.8600400000000001,6.643,0.022080000000000002,0.00644,0.023,6.3552,1.8536000000000001,6.62,6.18528,1.80404,6.443,0.022080000000000002,0.00644,0.023,6.1632,1.7976,6.42
2020-12-22 10:30:00,6.51648,1.90064,6.788,0.02688,0.007840000000000001,0.028,6.4896,1.8928,6.76,6.32448,1.84464,6.588,0.02688,0.007840000000000001,0.028,6.2976,1.8368,6.5600000000000005
2020-12-22 11:00:00,6.61728,1.93004,6.893,0.03168,0.00924,0.033,6.5856,1.9208,6.86,6.42528,1.87404,6.693,0.03168,0.00924,0.033,6.3936,1.8648,6.66
2020-12-22 11:30:00,6.64608,1.93844,6.923,0.03168,0.00924,0.033,6.6144,1.9292,6.89,6.45408,1.8824400000000001,6.723,0.03168,0.00924,0.033,6.4224,1.8732000000000002,6.69
2020-12-22 12:00:00,6.67536,1.94698,6.9535,0.03216,0.009380000000000001,0.0335,6.6432,1.9376000000000002,6.92,6.47376,1.8881800000000002,6.7435,0.03216,0.009380000000000001,0.0335,6.4416,1.8788,6.71
2020-12-22 12:30:00,6.74256,1.96658,7.0235,0.03216,0.009380000000000001,0.0335,6.7104,1.9572,6.99,6.55056,1.91058,6.8235,0.03216,0.009380000000000001,0.0335,6.5184,1.9012,6.79
2020-12-22 13:00:00,6.79008,1.9804400000000002,7.073,0.03168,0.00924,0.033,6.7584,1.9712,7.04,6.58848,1.92164,6.8629999999999995,0.03168,0.00924,0.033,6.5568,1.9123999999999999,6.83
2020-12-22 13:30:00,6.71376,1.95818,6.9935,0.03216,0.009380000000000001,0.0335,6.6815999999999995,1.9488,6.96,6.51216,1.89938,6.7835,0.03216,0.009380000000000001,0.0335,6.48,1.8900000000000001,6.75
2020-12-22 14:00:00,6.74256,1.96658,7.0235,0.03216,0.009380000000000001,0.0335,6.7104,1.9572,6.99,6.54096,1.90778,6.8135,0.03216,0.009380000000000001,0.0335,6.5088,1.8984,6.78
2020-12-22 14:30:00,6.64656,1.93858,6.9235,0.03216,0.009380000000000001,0.0335,6.6144,1.9292,6.89,6.45456,1.88258,6.7235,0.03216,0.009380000000000001,0.0335,6.4224,1.8732000000000002,6.69
2020-12-22 15:00:00,6.62688,1.9328400000000001,6.9030000000000005,0.03168,0.00924,0.033,6.5952,1.9236,6.87,6.43488,1.87684,6.703,0.03168,0.00924,0.033,6.4032,1.8676,6.67
2020-12-22 15:30:00,6.7224,1.9607,7.0025,0.031200000000000002,0.0091,0.0325,6.6912,1.9516,6.97,6.5304,1.9047,6.8025,0.031200000000000002,0.0091,0.0325,6.4992,1.8956,6.77
2020-12-22 16:00:00,6.8568,1.9999,7.1425,0.031200000000000002,0.0091,0.0325,6.8256,1.9908000000000001,7.11,6.6552,1.9411,6.9325,0.031200000000000002,0.0091,0.0325,6.624,1.932,6.9
2020-12-22 16:30:00,6.9249600000000004,2.01978,7.2135,0.17616,0.05138,0.1835,6.7488,1.9684,7.03,6.7233600000000004,1.9609800000000002,7.0035,0.17616,0.05138,0.1835,6.5472,1.9096000000000002,6.82
2020-12-22 17:00:00,7.1304,2.0797,7.4275,0.18,0.052500000000000005,0.1875,6.9504,2.0272,7.24,6.9192,2.0181,7.2075,0.18,0.052500000000000005,0.1875,6.7392,1.9656,7.02
2020-12-22 17:30:00,7.09008,2.06794,7.3855,0.17808000000000002,0.05194000000000001,0.1855,6.912,2.016,7.2,6.8788800000000005,2.00634,7.1655,0.17808000000000002,0.05194000000000001,0.1855,6.7008,1.9544000000000001,6.98
2020-12-22 18:00:00,6.94704,2.02622,7.2365,0.17904,0.05222,0.1865,6.768,1.974,7.05,6.74544,1.9674200000000002,7.0265,0.17904,0.05222,0.1865,6.5664,1.9152,6.84
2020-12-22 18:30:00,6.6576,1.9418000000000002,6.9350000000000005,0.1872,0.0546,0.195,6.4704,1.8872,6.74,6.4656,1.8858000000000001,6.735,0.1872,0.0546,0.195,6.2784,1.8312,6.54
2020-12-22 19:00:00,6.62736,1.9329800000000001,6.9035,0.07056000000000001,0.02058,0.07350000000000001,6.5568,1.9123999999999999,6.83,6.43536,1.87698,6.7035,0.07056000000000001,0.02058,0.07350000000000001,6.3648,1.8564,6.63
2020-12-22 19:30:00,6.41472,1.8709600000000002,6.682,0.030720000000000004,0.008960000000000001,0.032,6.384,1.862,6.65,6.22272,1.8149600000000001,6.482,0.030720000000000004,0.008960000000000001,0.032,6.192,1.806,6.45
2020-12-22 20:00:00,6.22176,1.81468,6.481,0.02976,0.00868,0.031,6.192,1.806,6.45,6.03936,1.7614800000000002,6.291,0.02976,0.00868,0.031,6.0096,1.7528000000000001,6.26
2020-12-22 20:30:00,5.99088,1.7473400000000001,6.2405,0.029280000000000004,0.00854,0.030500000000000003,5.9616,1.7388,6.21,5.80848,1.69414,6.0505,0.029280000000000004,0.00854,0.030500000000000003,5.7792,1.6856,6.02
2020-12-22 21:00:00,5.83728,1.70254,6.0805,0.029280000000000004,0.00854,0.030500000000000003,5.808,1.694,6.05,5.66448,1.6521400000000002,5.9005,0.029280000000000004,0.00854,0.030500000000000003,5.6352,1.6436000000000002,5.87
2020-12-22 21:30:00,5.61648,1.63814,5.8505,0.029280000000000004,0.00854,0.030500000000000003,5.5872,1.6296,5.82,5.45328,1.59054,5.6805,0.029280000000000004,0.00854,0.030500000000000003,5.424,1.5819999999999999,5.65
2020-12-22 22:00:00,5.41488,1.5793400000000002,5.6405,0.029280000000000004,0.00854,0.030500000000000003,5.3856,1.5708,5.61,5.26128,1.53454,5.4805,0.029280000000000004,0.00854,0.030500000000000003,5.232,1.526,5.45
2020-12-22 22:30:00,5.20368,1.51774,5.4205,0.029280000000000004,0.00854,0.030500000000000003,5.1744,1.5091999999999999,5.39,5.04048,1.47014,5.2505,0.029280000000000004,0.00854,0.030500000000000003,5.0112,1.4616,5.22
2020-12-22 23:00:00,4.91568,1.43374,5.1205,0.029280000000000004,0.00854,0.030500000000000003,4.8864,1.4252,5.09,4.77168,1.39174,4.9705,0.029280000000000004,0.00854,0.030500000000000003,4.7424,1.3832,4.94
2020-12-22 23:30:00,4.68624,1.3668200000000001,4.8815,0.030240000000000003,0.008820000000000001,0.0315,4.656,1.358,4.85,4.54224,1.32482,4.7315000000000005,0.030240000000000003,0.008820000000000001,0.0315,4.5120000000000005,1.316,4.7
2020-12-23 00:00:00,4.49376,1.31068,4.681,0.02976,0.00868,0.031,4.464,1.302,4.65,4.35936,1.27148,4.541,0.02976,0.00868,0.031,4.3296,1.2628,4.51
2020-12-23 00:30:00,4.4544,1.2992,4.64,0.028800000000000003,0.008400000000000001,0.03,4.4256,1.2908,4.61,4.3104,1.2572,4.49,0.028800000000000003,0.008400000000000001,0.03,4.2816,1.2488000000000001,4.46
2020-12-23 01:00:00,4.5216,1.3188,4.71,0.028800000000000003,0.008400000000000001,0.03,4.4928,1.3104,4.68,4.3872,1.2796,4.57,0.028800000000000003,0.008400000000000001,0.03,4.3584,1.2711999999999999,4.54
2020-12-23 01:30:00,4.43568,1.2937400000000001,4.6205,0.029280000000000004,0.00854,0.030500000000000003,4.4064,1.2852000000000001,4.59,4.29168,1.25174,4.4705,0.029280000000000004,0.00854,0.030500000000000003,4.2624,1.2432,4.44
2020-12-23 02:00:00,4.34976,1.26868,4.531,0.02976,0.00868,0.031,4.32,1.26,4.5,4.21536,1.2294800000000001,4.391,0.02976,0.00868,0.031,4.1856,1.2208,4.36
2020-12-23 02:30:00,4.27296,1.24628,4.451,0.02976,0.00868,0.031,4.2432,1.2376,4.42,4.13856,1.20708,4.311,0.02976,0.00868,0.031,4.1088000000000005,1.1984,4.28
2020-12-23 03:00:00,4.10976,1.19868,4.281,0.02976,0.00868,0.031,4.08,1.19,4.25,3.98496,1.16228,4.151,0.02976,0.00868,0.031,3.9552,1.1536,4.12
2020-12-23 03:30:00,4.02288,1.17334,4.1905,0.029280000000000004,0.00854,0.030500000000000003,3.9936,1.1648,4.16,3.89808,1.13694,4.0605,0.029280000000000004,0.00854,0.030500000000000003,3.8688000000000002,1.1284,4.03
2020-12-23 04:00:00,3.98496,1.16228,4.151,0.02976,0.00868,0.031,3.9552,1.1536,4.12,3.8697600000000003,1.1286800000000001,4.031,0.02976,0.00868,0.031,3.84,1.12,4.0
2020-12-23 04:30:00,3.98544,1.16242,4.1515,0.030240000000000003,0.008820000000000001,0.0315,3.9552,1.1536,4.12,3.87024,1.12882,4.0315,0.030240000000000003,0.008820000000000001,0.0315,3.84,1.12,4.0
2020-12-23 05:00:00,3.98496,1.16228,4.151,0.02976,0.00868,0.031,3.9552,1.1536,4.12,3.8697600000000003,1.1286800000000001,4.031,0.02976,0.00868,0.031,3.84,1.12,4.0
2020-12-23 05:30:00,4.11024,1.19882,4.2815,0.030240000000000003,0.008820000000000001,0.0315,4.08,1.19,4.25,3.98544,1.16242,4.1515,0.030240000000000003,0.008820000000000001,0.0315,3.9552,1.1536,4.12
2020-12-23 06:00:00,4.16784,1.21562,4.3415,0.030240000000000003,0.008820000000000001,0.0315,4.1376,1.2068,4.31,4.04304,1.17922,4.2115,0.030240000000000003,0.008820000000000001,0.0315,4.0128,1.1703999999999999,4.18
2020-12-23 06:30:00,4.38864,1.28002,4.5715,0.030240000000000003,0.008820000000000001,0.0315,4.3584,1.2711999999999999,4.54,4.25424,1.24082,4.4315,0.030240000000000003,0.008820000000000001,0.0315,4.224,1.232,4.4
2020-12-23 07:00:00,4.63872,1.35296,4.832,0.030720000000000004,0.008960000000000001,0.032,4.608,1.344,4.8,4.49472,1.3109600000000001,4.682,0.030720000000000004,0.008960000000000001,0.032,4.464,1.302,4.65
2020-12-23 07:30:00,4.99344,1.45642,5.2015,0.030240000000000003,0.008820000000000001,0.0315,4.9632000000000005,1.4476,5.17,4.83984,1.41162,5.0415,0.030240000000000003,0.008820000000000001,0.0315,4.8096,1.4028,5.01
2020-12-23 08:00:00,5.42592,1.58256,5.652,0.030720000000000004,0.008960000000000001,0.032,5.3952,1.5735999999999999,5.62,5.26272,1.5349599999999999,5.482,0.030720000000000004,0.008960000000000001,0.032,5.232,1.526,5.45
2020-12-23 08:30:00,5.77152,1.68336,6.012,0.030720000000000004,0.008960000000000001,0.032,5.7408,1.6743999999999999,5.98,5.60832,1.63576,5.842,0.030720000000000004,0.008960000000000001,0.032,5.5776,1.6268,5.8100000000000005
2020-12-23 09:00:00,6.00192,1.7505600000000001,6.252,0.030720000000000004,0.008960000000000001,0.032,5.9712,1.7416,6.22,5.82912,1.70016,6.072,0.030720000000000004,0.008960000000000001,0.032,5.7984,1.6912,6.04
2020-12-23 09:30:00,6.3288,1.8458999999999999,6.5925,0.031200000000000002,0.0091,0.0325,6.2976,1.8368,6.5600000000000005,6.1464,1.7927,6.4025,0.031200000000000002,0.0091,0.0325,6.1152,1.7836,6.37
2020-12-23 10:00:00,6.40512,1.86816,6.672,0.030720000000000004,0.008960000000000001,0.032,6.3744,1.8592,6.64,6.22272,1.8149600000000001,6.482,0.030720000000000004,0.008960000000000001,0.032,6.192,1.806,6.45
2020-12-23 10:30:00,6.47328,1.8880400000000002,6.743,0.03168,0.00924,0.033,6.4416,1.8788,6.71,6.29088,1.83484,6.553,0.03168,0.00924,0.033,6.2592,1.8256000000000001,6.52
2020-12-23 11:00:00,6.65568,1.94124,6.933,0.03168,0.00924,0.033,6.624,1.932,6.9,6.45408,1.8824400000000001,6.723,0.03168,0.00924,0.033,6.4224,1.8732000000000002,6.69
2020-12-23 11:30:00,6.78096,1.97778,7.0635,0.03216,0.009380000000000001,0.0335,6.7488,1.9684,7.03,6.57936,1.9189800000000001,6.8535,0.03216,0.009380000000000001,0.0335,6.5472,1.9096000000000002,6.82
2020-12-23 12:00:00,6.74304,1.96672,7.024,0.03264,0.00952,0.034,6.7104,1.9572,6.99,6.54144,1.90792,6.814,0.03264,0.00952,0.034,6.5088,1.8984,6.78
2020-12-23 12:30:00,6.63744,1.93592,6.914,0.03264,0.00952,0.034,6.6048,1.9264000000000001,6.88,6.44544,1.87992,6.714,0.03264,0.00952,0.034,6.4128,1.8704,6.68
2020-12-23 13:00:00,6.75216,1.9693800000000001,7.0335,0.03216,0.009380000000000001,0.0335,6.72,1.96,7.0,6.55056,1.91058,6.8235,0.03216,0.009380000000000001,0.0335,6.5184,1.9012,6.79
2020-12-23 13:30:00,6.75216,1.9693800000000001,7.0335,0.03216,0.009380000000000001,0.0335,6.72,1.96,7.0,6.55056,1.91058,6.8235,0.03216,0.009380000000000001,0.0335,6.5184,1.9012,6.79
2020-12-23 14:00:00,6.79008,1.9804400000000002,7.073,0.03168,0.00924,0.033,6.7584,1.9712,7.04,6.58848,1.92164,6.8629999999999995,0.03168,0.00924,0.033,6.5568,1.9123999999999999,6.83
2020-12-23 14:30:00,6.65616,1.94138,6.9335,0.03216,0.009380000000000001,0.0335,6.624,1.932,6.9,6.46416,1.88538,6.7335,0.03216,0.009380000000000001,0.0335,6.432,1.876,6.7
2020-12-23 15:00:00,6.59856,1.9245800000000002,6.8735,0.03216,0.009380000000000001,0.0335,6.5664,1.9152,6.84,6.40656,1.8685800000000001,6.6735,0.03216,0.009380000000000001,0.0335,6.3744,1.8592,6.64
2020-12-23 15:30:00,6.70368,1.95524,6.983,0.03168,0.00924,0.033,6.672,1.9460000000000002,6.95,6.51168,1.89924,6.783,0.03168,0.00924,0.033,6.48,1.8900000000000001,6.75
2020-12-23 16:00:00,6.7416,1.9663,7.0225,0.031200000000000002,0.0091,0.0325,6.7104,1.9572,6.99,6.5304,1.9047,6.8025,0.031200000000000002,0.0091,0.0325,6.4992,1.8956,6.77
2020-12-23 16:30:00,6.77568,1.9762400000000002,7.058,0.17088,0.04984,0.178,6.6048,1.9264000000000001,6.88,6.58368,1.9202400000000002,6.858,0.17088,0.04984,0.178,6.4128,1.8704,6.68
2020-12-23 17:00:00,6.83568,1.99374,7.1205,0.18288000000000001,0.053340000000000005,0.1905,6.6528,1.9404,6.93,6.64368,1.9377400000000002,6.9205000000000005,0.18288000000000001,0.053340000000000005,0.1905,6.4608,1.8844,6.73
2020-12-23 17:30:00,6.8472,1.9971,7.1325,0.1752,0.0511,0.1825,6.672,1.9460000000000002,6.95,6.6552,1.9411,6.9325,0.1752,0.0511,0.1825,6.48,1.8900000000000001,6.75
2020-12-23 18:00:00,6.7104,1.9572,6.99,0.1824,0.053200000000000004,0.19,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8,0.1824,0.053200000000000004,0.19,6.3456,1.8508,6.61
2020-12-23 18:30:00,6.5472,1.9096000000000002,6.82,0.1728,0.0504,0.18,6.3744,1.8592,6.64,6.3648,1.8564,6.63,0.1728,0.0504,0.18,6.192,1.806,6.45
2020-12-23 19:00:00,6.45456,1.88258,6.7235,0.11856000000000001,0.03458,0.12350000000000001,6.336,1.8479999999999999,6.6,6.27216,1.82938,6.5335,0.11856000000000001,0.03458,0.12350000000000001,6.1536,1.7948,6.41
2020-12-23 19:30:00,6.42288,1.8733400000000002,6.6905,0.029280000000000004,0.00854,0.030500000000000003,6.3936,1.8648,6.66,6.24048,1.82014,6.5005,0.029280000000000004,0.00854,0.030500000000000003,6.2112,1.8115999999999999,6.47
2020-12-23 20:00:00,6.21168,1.81174,6.4705,0.029280000000000004,0.00854,0.030500000000000003,6.1824,1.8032,6.44,6.02928,1.75854,6.2805,0.029280000000000004,0.00854,0.030500000000000003,6.0,1.75,6.25
2020-12-23 20:30:00,6.03888,1.7613400000000001,6.2905,0.029280000000000004,0.00854,0.030500000000000003,6.0096,1.7528000000000001,6.26,5.85648,1.7081400000000002,6.1005,0.029280000000000004,0.00854,0.030500000000000003,5.8272,1.6996,6.07
2020-12-23 21:00:00,5.92368,1.72774,6.1705,0.029280000000000004,0.00854,0.030500000000000003,5.8944,1.7192,6.14,5.75088,1.67734,5.9905,0.029280000000000004,0.00854,0.030500000000000003,5.7216000000000005,1.6688,5.96
2020-12-23 21:30:00,5.77056,1.68308,6.011,0.02976,0.00868,0.031,5.7408,1.6743999999999999,5.98,5.60736,1.63548,5.841,0.02976,0.00868,0.031,5.5776,1.6268,5.8100000000000005
2020-12-23 22:00:00,5.58768,1.62974,5.8205,0.029280000000000004,0.00854,0.030500000000000003,5.5584,1.6212,5.79,5.42448,1.58214,5.6505,0.029280000000000004,0.00854,0.030500000000000003,5.3952,1.5735999999999999,5.62
2020-12-23 22:30:00,5.33808,1.55694,5.5605,0.029280000000000004,0.00854,0.030500000000000003,5.3088,1.5484,5.53,5.17488,1.50934,5.3905,0.029280000000000004,0.00854,0.030500000000000003,5.1456,1.5008,5.36
2020-12-23 23:00:00,5.10816,1.48988,5.321,0.02976,0.00868,0.031,5.0784,1.4812,5.29,4.95456,1.44508,5.161,0.02976,0.00868,0.031,4.9248,1.4364,5.13
2020-12-23 23:30:00,4.88736,1.42548,5.091,0.02976,0.00868,0.031,4.8576,1.4168,5.06,4.74336,1.38348,4.941,0.02976,0.00868,0.031,4.7136,1.3748,4.91
2020-12-24 00:00:00,4.68576,1.3666800000000001,4.881,0.02976,0.00868,0.031,4.656,1.358,4.85,4.54176,1.32468,4.731,0.02976,0.00868,0.031,4.5120000000000005,1.316,4.7
2020-12-24 00:30:00,4.62864,1.35002,4.8215,0.030240000000000003,0.008820000000000001,0.0315,4.5984,1.3412,4.79,4.4942400000000005,1.31082,4.6815,0.030240000000000003,0.008820000000000001,0.0315,4.464,1.302,4.65
2020-12-24 01:00:00,4.66704,1.36122,4.8615,0.030240000000000003,0.008820000000000001,0.0315,4.6368,1.3524,4.83,4.52304,1.31922,4.7115,0.030240000000000003,0.008820000000000001,0.0315,4.4928,1.3104,4.68
2020-12-24 01:30:00,4.58064,1.33602,4.7715,0.030240000000000003,0.008820000000000001,0.0315,4.5504,1.3272,4.74,4.43664,1.29402,4.6215,0.030240000000000003,0.008820000000000001,0.0315,4.4064,1.2852000000000001,4.59
2020-12-24 02:00:00,4.45584,1.29962,4.6415,0.030240000000000003,0.008820000000000001,0.0315,4.4256,1.2908,4.61,4.32144,1.26042,4.5015,0.030240000000000003,0.008820000000000001,0.0315,4.2912,1.2516,4.47
2020-12-24 02:30:00,4.37952,1.27736,4.562,0.030720000000000004,0.008960000000000001,0.032,4.3488,1.2684,4.53,4.24512,1.23816,4.422,0.030720000000000004,0.008960000000000001,0.032,4.2144,1.2292,4.39
2020-12-24 03:00:00,4.2926400000000005,1.25202,4.4715,0.030240000000000003,0.008820000000000001,0.0315,4.2624,1.2432,4.44,4.16784,1.21562,4.3415,0.030240000000000003,0.008820000000000001,0.0315,4.1376,1.2068,4.31
2020-12-24 03:30:00,4.22496,1.23228,4.401,0.02976,0.00868,0.031,4.1952,1.2236,4.37,4.10016,1.19588,4.271,0.02976,0.00868,0.031,4.0704,1.1872,4.24
2020-12-24 04:00:00,4.15776,1.21268,4.331,0.02976,0.00868,0.031,4.128,1.204,4.3,4.02336,1.17348,4.191,0.02976,0.00868,0.031,3.9936,1.1648,4.16
2020-12-24 04:30:00,4.10976,1.19868,4.281,0.02976,0.00868,0.031,4.08,1.19,4.25,3.98496,1.16228,4.151,0.02976,0.00868,0.031,3.9552,1.1536,4.12
2020-12-24 05:00:00,4.12944,1.20442,4.3015,0.030240000000000003,0.008820000000000001,0.0315,4.0992,1.1956,4.27,3.99504,1.16522,4.1615,0.030240000000000003,0.008820000000000001,0.0315,3.9648,1.1564,4.13
2020-12-24 05:30:00,4.28256,1.24908,4.461,0.02976,0.00868,0.031,4.2528,1.2404,4.43,4.14816,1.20988,4.321,0.02976,0.00868,0.031,4.1184,1.2012,4.29
2020-12-24 06:00:00,4.37856,1.27708,4.561,0.02976,0.00868,0.031,4.3488,1.2684,4.53,4.24416,1.23788,4.421,0.02976,0.00868,0.031,4.2144,1.2292,4.39
2020-12-24 06:30:00,4.61856,1.34708,4.811,0.02976,0.00868,0.031,4.5888,1.3384,4.78,4.47456,1.30508,4.661,0.02976,0.00868,0.031,4.4448,1.2964,4.63
2020-12-24 07:00:00,4.82976,1.40868,5.031,0.02976,0.00868,0.031,4.8,1.4,5.0,4.67616,1.36388,4.871,0.02976,0.00868,0.031,4.6464,1.3552,4.84
2020-12-24 07:30:00,5.08032,1.48176,5.292,0.030720000000000004,0.008960000000000001,0.032,5.0496,1.4727999999999999,5.26,4.92672,1.43696,5.132,0.030720000000000004,0.008960000000000001,0.032,4.896,1.428,5.1
2020-12-24 08:00:00,5.38752,1.57136,5.612,0.030720000000000004,0.008960000000000001,0.032,5.3568,1.5624,5.58,5.22432,1.52376,5.442,0.030720000000000004,0.008960000000000001,0.032,5.1936,1.5148000000000001,5.41
2020-12-24 08:30:00,5.69568,1.66124,5.933,0.03168,0.00924,0.033,5.664,1.6520000000000001,5.9,5.52288,1.61084,5.753,0.03168,0.00924,0.033,5.4912,1.6016,5.72
2020-12-24 09:00:00,5.93664,1.7315200000000002,6.184,0.03264,0.00952,0.034,5.904,1.722,6.15,5.75424,1.67832,5.994,0.03264,0.00952,0.034,5.7216000000000005,1.6688,5.96
2020-12-24 09:30:00,6.13824,1.79032,6.394,0.03264,0.00952,0.034,6.1056,1.7808000000000002,6.36,5.94624,1.73432,6.194,0.03264,0.00952,0.034,5.9136,1.7248,6.16
2020-12-24 10:00:00,6.20544,1.80992,6.464,0.03264,0.00952,0.034,6.1728,1.8004,6.43,6.01344,1.75392,6.264,0.03264,0.00952,0.034,5.9808,1.7444000000000002,6.23
2020-12-24 10:30:00,6.41664,1.87152,6.684,0.03264,0.00952,0.034,6.384,1.862,6.65,6.23424,1.81832,6.494,0.03264,0.00952,0.034,6.2016,1.8088000000000002,6.46
2020-12-24 11:00:00,6.36816,1.85738,6.6335,0.03216,0.009380000000000001,0.0335,6.336,1.8479999999999999,6.6,6.18576,1.8041800000000001,6.4435,0.03216,0.009380000000000001,0.0335,6.1536,1.7948,6.41
2020-12-24 11:30:00,6.3768,1.8599,6.6425,0.031200000000000002,0.0091,0.0325,6.3456,1.8508,6.61,6.1944,1.8067000000000002,6.4525,0.031200000000000002,0.0091,0.0325,6.1632,1.7976,6.42
2020-12-24 12:00:00,6.4728,1.8879000000000001,6.7425,0.031200000000000002,0.0091,0.0325,6.4416,1.8788,6.71,6.2904,1.8347,6.5525,0.031200000000000002,0.0091,0.0325,6.2592,1.8256000000000001,6.52
2020-12-24 12:30:00,6.5395199999999996,1.9073600000000002,6.812,0.030720000000000004,0.008960000000000001,0.032,6.5088,1.8984,6.78,6.35712,1.85416,6.622,0.030720000000000004,0.008960000000000001,0.032,6.3264,1.8452000000000002,6.59
2020-12-24 13:00:00,6.53856,1.90708,6.811,0.02976,0.00868,0.031,6.5088,1.8984,6.78,6.35616,1.8538800000000002,6.621,0.02976,0.00868,0.031,6.3264,1.8452000000000002,6.59
2020-12-24 13:30:00,6.45264,1.88202,6.7215,0.030240000000000003,0.008820000000000001,0.0315,6.4224,1.8732000000000002,6.69,6.26064,1.8260200000000002,6.5215,0.030240000000000003,0.008820000000000001,0.0315,6.2304,1.8172000000000001,6.49
2020-12-24 14:00:00,6.45216,1.8818800000000002,6.721,0.02976,0.00868,0.031,6.4224,1.8732000000000002,6.69,6.26016,1.8258800000000002,6.521,0.02976,0.00868,0.031,6.2304,1.8172000000000001,6.49
2020-12-24 14:30:00,6.27936,1.83148,6.541,0.02976,0.00868,0.031,6.2496,1.8228,6.51,6.09696,1.77828,6.351,0.02976,0.00868,0.031,6.0672,1.7696,6.32
2020-12-24 15:00:00,6.22224,1.81482,6.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,6.192,1.806,6.45,6.03984,1.7616200000000002,6.2915,0.030240000000000003,0.008820000000000001,0.0315,6.0096,1.7528000000000001,6.26
2020-12-24 15:30:00,6.18384,1.80362,6.4415,0.030240000000000003,0.008820000000000001,0.0315,6.1536,1.7948,6.41,6.00144,1.75042,6.2515,0.030240000000000003,0.008820000000000001,0.0315,5.9712,1.7416,6.22
2020-12-24 16:00:00,6.36576,1.85668,6.631,0.02976,0.00868,0.031,6.336,1.8479999999999999,6.6,6.17376,1.80068,6.431,0.02976,0.00868,0.031,6.144,1.792,6.4
2020-12-24 16:30:00,6.64176,1.9371800000000001,6.9185,0.027360000000000002,0.007980000000000001,0.0285,6.6144,1.9292,6.89,6.44016,1.87838,6.7085,0.027360000000000002,0.007980000000000001,0.0285,6.4128,1.8704,6.68
2020-12-24 17:00:00,6.97968,2.03574,7.2705,0.029280000000000004,0.00854,0.030500000000000003,6.9504,2.0272,7.24,6.77808,1.97694,7.0605,0.029280000000000004,0.00854,0.030500000000000003,6.7488,1.9684,7.03
2020-12-24 17:30:00,6.9604800000000004,2.03014,7.2505,0.029280000000000004,0.00854,0.030500000000000003,6.9312000000000005,2.0216,7.22,6.75888,1.97134,7.0405,0.029280000000000004,0.00854,0.030500000000000003,6.7296,1.9628,7.01
2020-12-24 18:00:00,6.90336,2.01348,7.191,0.02976,0.00868,0.031,6.8736,2.0048,7.16,6.70176,1.9546800000000002,6.981,0.02976,0.00868,0.031,6.672,1.9460000000000002,6.95
2020-12-24 18:30:00,6.81648,1.98814,7.1005,0.029280000000000004,0.00854,0.030500000000000003,6.7872,1.9796,7.07,6.62448,1.93214,6.9005,0.029280000000000004,0.00854,0.030500000000000003,6.5952,1.9236,6.87
2020-12-24 19:00:00,6.58608,1.92094,6.8605,0.029280000000000004,0.00854,0.030500000000000003,6.5568,1.9123999999999999,6.83,6.39408,1.86494,6.6605,0.029280000000000004,0.00854,0.030500000000000003,6.3648,1.8564,6.63
2020-12-24 19:30:00,6.25104,1.82322,6.5115,0.030240000000000003,0.008820000000000001,0.0315,6.2208,1.8144,6.48,6.06864,1.7700200000000001,6.3215,0.030240000000000003,0.008820000000000001,0.0315,6.0384,1.7612,6.29
2020-12-24 20:00:00,6.0312,1.7591,6.2825,0.031200000000000002,0.0091,0.0325,6.0,1.75,6.25,5.8584,1.7086999999999999,6.1025,0.031200000000000002,0.0091,0.0325,5.8272,1.6996,6.07
2020-12-24 20:30:00,5.9827200000000005,1.74496,6.232,0.030720000000000004,0.008960000000000001,0.032,5.952,1.736,6.2,5.80992,1.69456,6.052,0.030720000000000004,0.008960000000000001,0.032,5.7792,1.6856,6.02
2020-12-24 21:00:00,5.79984,1.69162,6.0415,0.030240000000000003,0.008820000000000001,0.0315,5.7696000000000005,1.6828,6.01,5.62704,1.6412200000000001,5.8615,0.030240000000000003,0.008820000000000001,0.0315,5.5968,1.6324,5.83
2020-12-24 21:30:00,5.66544,1.65242,5.9015,0.030240000000000003,0.008820000000000001,0.0315,5.6352,1.6436000000000002,5.87,5.5022400000000005,1.6048200000000001,5.7315000000000005,0.030240000000000003,0.008820000000000001,0.0315,5.472,1.596,5.7
2020-12-24 22:00:00,5.45424,1.59082,5.6815,0.030240000000000003,0.008820000000000001,0.0315,5.424,1.5819999999999999,5.65,5.29104,1.54322,5.5115,0.030240000000000003,0.008820000000000001,0.0315,5.2608,1.5344,5.48
2020-12-24 22:30:00,5.26176,1.53468,5.481,0.02976,0.00868,0.031,5.232,1.526,5.45,5.09856,1.48708,5.311,0.02976,0.00868,0.031,5.0688,1.4784000000000002,5.28
2020-12-24 23:00:00,5.03232,1.4677600000000002,5.242,0.030720000000000004,0.008960000000000001,0.032,5.0016,1.4588,5.21,4.88832,1.42576,5.092,0.030720000000000004,0.008960000000000001,0.032,4.8576,1.4168,5.06
2020-12-24 23:30:00,4.8974400000000005,1.42842,5.1015,0.030240000000000003,0.008820000000000001,0.0315,4.8672,1.4196,5.07,4.75344,1.38642,4.9515,0.030240000000000003,0.008820000000000001,0.0315,4.7232,1.3776,4.92
2020-12-25 00:00:00,4.71504,1.37522,4.9115,0.030240000000000003,0.008820000000000001,0.0315,4.6848,1.3664,4.88,4.57104,1.33322,4.7615,0.030240000000000003,0.008820000000000001,0.0315,4.5408,1.3244,4.73
2020-12-25 00:30:00,4.58064,1.33602,4.7715,0.030240000000000003,0.008820000000000001,0.0315,4.5504,1.3272,4.74,4.43664,1.29402,4.6215,0.030240000000000003,0.008820000000000001,0.0315,4.4064,1.2852000000000001,4.59
2020-12-25 01:00:00,4.63824,1.35282,4.8315,0.030240000000000003,0.008820000000000001,0.0315,4.608,1.344,4.8,4.4942400000000005,1.31082,4.6815,0.030240000000000003,0.008820000000000001,0.0315,4.464,1.302,4.65
2020-12-25 01:30:00,4.56144,1.3304200000000002,4.7515,0.030240000000000003,0.008820000000000001,0.0315,4.5312,1.3216,4.72,4.41744,1.28842,4.6015,0.030240000000000003,0.008820000000000001,0.0315,4.3872,1.2796,4.57
2020-12-25 02:00:00,4.47504,1.30522,4.6615,0.030240000000000003,0.008820000000000001,0.0315,4.4448,1.2964,4.63,4.3406400000000005,1.2660200000000001,4.5215,0.030240000000000003,0.008820000000000001,0.0315,4.3104,1.2572,4.49
2020-12-25 02:30:00,4.36944,1.27442,4.5515,0.030240000000000003,0.008820000000000001,0.0315,4.3392,1.2656,4.52,4.23504,1.23522,4.4115,0.030240000000000003,0.008820000000000001,0.0315,4.2048,1.2264,4.38
2020-12-25 03:00:00,4.27344,1.24642,4.4515,0.030240000000000003,0.008820000000000001,0.0315,4.2432,1.2376,4.42,4.13904,1.20722,4.3115,0.030240000000000003,0.008820000000000001,0.0315,4.1088000000000005,1.1984,4.28
2020-12-25 03:30:00,4.21584,1.22962,4.3915,0.030240000000000003,0.008820000000000001,0.0315,4.1856,1.2208,4.36,4.08144,1.19042,4.2515,0.030240000000000003,0.008820000000000001,0.0315,4.0512,1.1816,4.22
2020-12-25 04:00:00,4.12944,1.20442,4.3015,0.030240000000000003,0.008820000000000001,0.0315,4.0992,1.1956,4.27,3.99504,1.16522,4.1615,0.030240000000000003,0.008820000000000001,0.0315,3.9648,1.1564,4.13
2020-12-25 04:30:00,4.11984,1.2016200000000001,4.2915,0.030240000000000003,0.008820000000000001,0.0315,4.0896,1.1928,4.26,3.98544,1.16242,4.1515,0.030240000000000003,0.008820000000000001,0.0315,3.9552,1.1536,4.12
2020-12-25 05:00:00,4.09104,1.19322,4.2615,0.030240000000000003,0.008820000000000001,0.0315,4.0608,1.1844000000000001,4.23,3.96624,1.15682,4.1315,0.030240000000000003,0.008820000000000001,0.0315,3.936,1.148,4.1
2020-12-25 05:30:00,4.17744,1.21842,4.3515,0.030240000000000003,0.008820000000000001,0.0315,4.1472,1.2096,4.32,4.04304,1.17922,4.2115,0.030240000000000003,0.008820000000000001,0.0315,4.0128,1.1703999999999999,4.18
2020-12-25 06:00:00,4.27344,1.24642,4.4515,0.030240000000000003,0.008820000000000001,0.0315,4.2432,1.2376,4.42,4.13904,1.20722,4.3115,0.030240000000000003,0.008820000000000001,0.0315,4.1088000000000005,1.1984,4.28
2020-12-25 06:30:00,4.48464,1.30802,4.6715,0.030240000000000003,0.008820000000000001,0.0315,4.4544,1.2992,4.64,4.35024,1.26882,4.5315,0.030240000000000003,0.008820000000000001,0.0315,4.32,1.26,4.5
2020-12-25 07:00:00,4.61904,1.34722,4.8115,0.030240000000000003,0.008820000000000001,0.0315,4.5888,1.3384,4.78,4.47504,1.30522,4.6615,0.030240000000000003,0.008820000000000001,0.0315,4.4448,1.2964,4.63
2020-12-25 07:30:00,4.80144,1.40042,5.0015,0.030240000000000003,0.008820000000000001,0.0315,4.7712,1.3916,4.97,4.64784,1.35562,4.8415,0.030240000000000003,0.008820000000000001,0.0315,4.6176,1.3468,4.8100000000000005
2020-12-25 08:00:00,5.01312,1.46216,5.222,0.030720000000000004,0.008960000000000001,0.032,4.9824,1.4532,5.19,4.84992,1.41456,5.052,0.030720000000000004,0.008960000000000001,0.032,4.8192,1.4056,5.02
2020-12-25 08:30:00,5.244,1.5295,5.4625,0.031200000000000002,0.0091,0.0325,5.2128,1.5204,5.43,5.0808,1.4819,5.2925,0.031200000000000002,0.0091,0.0325,5.0496,1.4727999999999999,5.26
2020-12-25 09:00:00,5.54208,1.61644,5.773,0.03168,0.00924,0.033,5.5104,1.6072000000000002,5.74,5.36928,1.56604,5.593,0.03168,0.00924,0.033,5.3376,1.5568,5.5600000000000005
2020-12-25 09:30:00,5.82048,1.69764,6.063,0.03168,0.00924,0.033,5.7888,1.6884000000000001,6.03,5.64768,1.64724,5.883,0.03168,0.00924,0.033,5.616,1.638,5.85
2020-12-25 10:00:00,5.90736,1.7229800000000002,6.1535,0.03216,0.009380000000000001,0.0335,5.8752,1.7136,6.12,5.73456,1.67258,5.9735,0.03216,0.009380000000000001,0.0335,5.7024,1.6632,5.94
2020-12-25 10:30:00,6.05088,1.76484,6.303,0.03168,0.00924,0.033,6.0192,1.7556,6.27,5.86848,1.71164,6.113,0.03168,0.00924,0.033,5.8368,1.7024,6.08
2020-12-25 11:00:00,6.29088,1.83484,6.553,0.03168,0.00924,0.033,6.2592,1.8256000000000001,6.52,6.09888,1.7788400000000002,6.353,0.03168,0.00924,0.033,6.0672,1.7696,6.32
2020-12-25 11:30:00,6.32016,1.84338,6.5835,0.03216,0.009380000000000001,0.0335,6.288,1.834,6.55,6.12816,1.7873800000000002,6.3835,0.03216,0.009380000000000001,0.0335,6.096,1.778,6.35
2020-12-25 12:00:00,6.43536,1.87698,6.7035,0.03216,0.009380000000000001,0.0335,6.4032,1.8676,6.67,6.23376,1.81818,6.4935,0.03216,0.009380000000000001,0.0335,6.2016,1.8088000000000002,6.46
2020-12-25 12:30:00,6.68496,1.94978,6.9635,0.03216,0.009380000000000001,0.0335,6.6528,1.9404,6.93,6.48336,1.89098,6.7535,0.03216,0.009380000000000001,0.0335,6.4512,1.8816000000000002,6.72
2020-12-25 13:00:00,6.80928,1.98604,7.093,0.03168,0.00924,0.033,6.7776,1.9768,7.06,6.60768,1.92724,6.883,0.03168,0.00924,0.033,6.5760000000000005,1.9180000000000001,6.85
2020-12-25 13:30:00,6.8856,2.0083,7.1725,0.031200000000000002,0.0091,0.0325,6.8544,1.9992,7.14,6.684,1.9495,6.9625,0.031200000000000002,0.0091,0.0325,6.6528,1.9404,6.93
2020-12-25 14:00:00,6.92448,2.01964,7.213,0.03168,0.00924,0.033,6.8928,2.0104,7.18,6.71328,1.95804,6.993,0.03168,0.00924,0.033,6.6815999999999995,1.9488,6.96
2020-12-25 14:30:00,6.71328,1.95804,6.993,0.03168,0.00924,0.033,6.6815999999999995,1.9488,6.96,6.52128,1.90204,6.793,0.03168,0.00924,0.033,6.4896,1.8928,6.76
2020-12-25 15:00:00,6.59808,1.9244400000000002,6.873,0.03168,0.00924,0.033,6.5664,1.9152,6.84,6.39648,1.86564,6.663,0.03168,0.00924,0.033,6.3648,1.8564,6.63
2020-12-25 15:30:00,6.4248,1.8739,6.6925,0.031200000000000002,0.0091,0.0325,6.3936,1.8648,6.66,6.2328,1.8179,6.4925,0.031200000000000002,0.0091,0.0325,6.2016,1.8088000000000002,6.46
2020-12-25 16:00:00,6.3576,1.8543,6.6225000000000005,0.031200000000000002,0.0091,0.0325,6.3264,1.8452000000000002,6.59,6.1656,1.7983,6.4225,0.031200000000000002,0.0091,0.0325,6.1344,1.7892000000000001,6.39
2020-12-25 16:30:00,6.43248,1.87614,6.7005,0.029280000000000004,0.00854,0.030500000000000003,6.4032,1.8676,6.67,6.24048,1.82014,6.5005,0.029280000000000004,0.00854,0.030500000000000003,6.2112,1.8115999999999999,6.47
2020-12-25 17:00:00,6.46224,1.88482,6.7315000000000005,0.030240000000000003,0.008820000000000001,0.0315,6.432,1.876,6.7,6.27024,1.8288200000000001,6.5315,0.030240000000000003,0.008820000000000001,0.0315,6.24,1.82,6.5
2020-12-25 17:30:00,6.25152,1.82336,6.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,6.2208,1.8144,6.48,6.06912,1.7701600000000002,6.322,0.030720000000000004,0.008960000000000001,0.032,6.0384,1.7612,6.29
2020-12-25 18:00:00,6.13632,1.78976,6.392,0.030720000000000004,0.008960000000000001,0.032,6.1056,1.7808000000000002,6.36,5.94432,1.7337600000000002,6.192,0.030720000000000004,0.008960000000000001,0.032,5.9136,1.7248,6.16
2020-12-25 18:30:00,5.9534400000000005,1.73642,6.2015,0.030240000000000003,0.008820000000000001,0.0315,5.9232,1.7276,6.17,5.77104,1.68322,6.0115,0.030240000000000003,0.008820000000000001,0.0315,5.7408,1.6743999999999999,5.98
2020-12-25 19:00:00,5.81904,1.6972200000000002,6.0615,0.030240000000000003,0.008820000000000001,0.0315,5.7888,1.6884000000000001,6.03,5.64624,1.64682,5.8815,0.030240000000000003,0.008820000000000001,0.0315,5.616,1.638,5.85
2020-12-25 19:30:00,5.68416,1.65788,5.921,0.02976,0.00868,0.031,5.6544,1.6492,5.89,5.51136,1.60748,5.741,0.02976,0.00868,0.031,5.4816,1.5988,5.71
2020-12-25 20:00:00,5.53104,1.61322,5.7615,0.030240000000000003,0.008820000000000001,0.0315,5.5008,1.6044,5.73,5.35824,1.56282,5.5815,0.030240000000000003,0.008820000000000001,0.0315,5.328,1.554,5.55
2020-12-25 20:30:00,5.43456,1.58508,5.661,0.02976,0.00868,0.031,5.4048,1.5764,5.63,5.27136,1.53748,5.491,0.02976,0.00868,0.031,5.2416,1.5288,5.46
2020-12-25 21:00:00,5.38656,1.57108,5.611,0.02976,0.00868,0.031,5.3568,1.5624,5.58,5.21376,1.52068,5.431,0.02976,0.00868,0.031,5.184,1.512,5.4
2020-12-25 21:30:00,5.27184,1.53762,5.4915,0.030240000000000003,0.008820000000000001,0.0315,5.2416,1.5288,5.46,5.10864,1.4900200000000001,5.3215,0.030240000000000003,0.008820000000000001,0.0315,5.0784,1.4812,5.29
2020-12-25 22:00:00,5.15664,1.5040200000000001,5.3715,0.030240000000000003,0.008820000000000001,0.0315,5.1264,1.4952,5.34,5.00304,1.45922,5.2115,0.030240000000000003,0.008820000000000001,0.0315,4.9728,1.4504000000000001,5.18
2020-12-25 22:30:00,5.01264,1.46202,5.2215,0.030240000000000003,0.008820000000000001,0.0315,4.9824,1.4532,5.19,4.85904,1.41722,5.0615,0.030240000000000003,0.008820000000000001,0.0315,4.8288,1.4084,5.03
2020-12-25 23:00:00,4.81104,1.4032200000000001,5.0115,0.030240000000000003,0.008820000000000001,0.0315,4.7808,1.3944,4.98,4.65744,1.35842,4.8515,0.030240000000000003,0.008820000000000001,0.0315,4.6272,1.3496000000000001,4.82
