Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-25 23:30:00,4.67664,1.36402,4.8715,0.030240000000000003,0.008820000000000001,0.0315,4.6464,1.3552,4.84,4.52304,1.31922,4.7115,0.030240000000000003,0.008820000000000001,0.0315,4.4928,1.3104,4.68
2020-12-26 00:00:00,4.4942400000000005,1.31082,4.6815,0.030240000000000003,0.008820000000000001,0.0315,4.464,1.302,4.65,4.35024,1.26882,4.5315,0.030240000000000003,0.008820000000000001,0.0315,4.32,1.26,4.5
2020-12-26 00:30:00,4.36944,1.27442,4.5515,0.030240000000000003,0.008820000000000001,0.0315,4.3392,1.2656,4.52,4.22544,1.23242,4.4015,0.030240000000000003,0.008820000000000001,0.0315,4.1952,1.2236,4.37
2020-12-26 01:00:00,4.45584,1.29962,4.6415,0.030240000000000003,0.008820000000000001,0.0315,4.4256,1.2908,4.61,4.31184,1.25762,4.4915,0.030240000000000003,0.008820000000000001,0.0315,4.2816,1.2488000000000001,4.46
2020-12-26 01:30:00,4.36032,1.27176,4.542,0.030720000000000004,0.008960000000000001,0.032,4.3296,1.2628,4.51,4.21632,1.22976,4.392,0.030720000000000004,0.008960000000000001,0.032,4.1856,1.2208,4.36
2020-12-26 02:00:00,4.25424,1.24082,4.4315,0.030240000000000003,0.008820000000000001,0.0315,4.224,1.232,4.4,4.11984,1.2016200000000001,4.2915,0.030240000000000003,0.008820000000000001,0.0315,4.0896,1.1928,4.26
2020-12-26 02:30:00,4.14864,1.21002,4.3215,0.030240000000000003,0.008820000000000001,0.0315,4.1184,1.2012,4.29,4.01424,1.17082,4.1815,0.030240000000000003,0.008820000000000001,0.0315,3.984,1.162,4.15
2020-12-26 03:00:00,4.04304,1.17922,4.2115,0.030240000000000003,0.008820000000000001,0.0315,4.0128,1.1703999999999999,4.18,3.91824,1.14282,4.0815,0.030240000000000003,0.008820000000000001,0.0315,3.888,1.134,4.05
2020-12-26 03:30:00,3.98544,1.16242,4.1515,0.030240000000000003,0.008820000000000001,0.0315,3.9552,1.1536,4.12,3.86064,1.12602,4.0215,0.030240000000000003,0.008820000000000001,0.0315,3.8304,1.1172,3.99
2020-12-26 04:00:00,3.93744,1.14842,4.1015,0.030240000000000003,0.008820000000000001,0.0315,3.9072,1.1396,4.07,3.81264,1.11202,3.9715,0.030240000000000003,0.008820000000000001,0.0315,3.7824,1.1032,3.94
2020-12-26 04:30:00,3.93744,1.14842,4.1015,0.030240000000000003,0.008820000000000001,0.0315,3.9072,1.1396,4.07,3.81264,1.11202,3.9715,0.030240000000000003,0.008820000000000001,0.0315,3.7824,1.1032,3.94
2020-12-26 05:00:00,3.97584,1.15962,4.1415,0.030240000000000003,0.008820000000000001,0.0315,3.9455999999999998,1.1508,4.11,3.8510400000000002,1.12322,4.0115,0.030240000000000003,0.008820000000000001,0.0315,3.8208,1.1144,3.98
2020-12-26 05:30:00,3.94656,1.15108,4.111,0.02976,0.00868,0.031,3.9168000000000003,1.1424,4.08,3.8217600000000003,1.11468,3.981,0.02976,0.00868,0.031,3.792,1.106,3.95
2020-12-26 06:00:00,3.96576,1.15668,4.131,0.02976,0.00868,0.031,3.936,1.148,4.1,3.84096,1.12028,4.001,0.02976,0.00868,0.031,3.8112,1.1116,3.9699999999999998
2020-12-26 06:30:00,4.10016,1.19588,4.271,0.02976,0.00868,0.031,4.0704,1.1872,4.24,3.96576,1.15668,4.131,0.02976,0.00868,0.031,3.936,1.148,4.1
2020-12-26 07:00:00,4.23456,1.23508,4.411,0.02976,0.00868,0.031,4.2048,1.2264,4.38,4.10016,1.19588,4.271,0.02976,0.00868,0.031,4.0704,1.1872,4.24
2020-12-26 07:30:00,4.36896,1.27428,4.551,0.02976,0.00868,0.031,4.3392,1.2656,4.52,4.22496,1.23228,4.401,0.02976,0.00868,0.031,4.1952,1.2236,4.37
2020-12-26 08:00:00,4.45536,1.29948,4.641,0.02976,0.00868,0.031,4.4256,1.2908,4.61,4.31136,1.2574800000000002,4.491,0.02976,0.00868,0.031,4.2816,1.2488000000000001,4.46
2020-12-26 08:30:00,4.61952,1.3473600000000001,4.812,0.030720000000000004,0.008960000000000001,0.032,4.5888,1.3384,4.78,4.46592,1.3025600000000002,4.652,0.030720000000000004,0.008960000000000001,0.032,4.4352,1.2936,4.62
2020-12-26 09:00:00,4.79232,1.3977600000000001,4.992,0.030720000000000004,0.008960000000000001,0.032,4.7616,1.3888,4.96,4.63872,1.35296,4.832,0.030720000000000004,0.008960000000000001,0.032,4.608,1.344,4.8
2020-12-26 09:30:00,4.96512,1.4481600000000001,5.172,0.030720000000000004,0.008960000000000001,0.032,4.9344,1.4392,5.14,4.81152,1.4033600000000002,5.012,0.030720000000000004,0.008960000000000001,0.032,4.7808,1.3944,4.98
2020-12-26 10:00:00,5.24352,1.52936,5.462,0.030720000000000004,0.008960000000000001,0.032,5.2128,1.5204,5.43,5.08032,1.48176,5.292,0.030720000000000004,0.008960000000000001,0.032,5.0496,1.4727999999999999,5.26
2020-12-26 10:30:00,5.41632,1.57976,5.642,0.030720000000000004,0.008960000000000001,0.032,5.3856,1.5708,5.61,5.24352,1.52936,5.462,0.030720000000000004,0.008960000000000001,0.032,5.2128,1.5204,5.43
2020-12-26 11:00:00,5.56992,1.62456,5.802,0.030720000000000004,0.008960000000000001,0.032,5.5392,1.6156000000000001,5.77,5.39712,1.57416,5.622,0.030720000000000004,0.008960000000000001,0.032,5.3664,1.5652,5.59
2020-12-26 11:30:00,5.67552,1.65536,5.912,0.030720000000000004,0.008960000000000001,0.032,5.6448,1.6464,5.88,5.50272,1.6049600000000002,5.732,0.030720000000000004,0.008960000000000001,0.032,5.472,1.596,5.7
2020-12-26 12:00:00,5.80992,1.69456,6.052,0.030720000000000004,0.008960000000000001,0.032,5.7792,1.6856,6.02,5.63712,1.64416,5.872,0.030720000000000004,0.008960000000000001,0.032,5.6064,1.6352,5.84
2020-12-26 12:30:00,5.8392,1.7031,6.0825,0.031200000000000002,0.0091,0.0325,5.808,1.694,6.05,5.6568000000000005,1.6499000000000001,5.8925,0.031200000000000002,0.0091,0.0325,5.6256,1.6408,5.86
2020-12-26 13:00:00,5.95392,1.73656,6.202,0.030720000000000004,0.008960000000000001,0.032,5.9232,1.7276,6.17,5.77152,1.68336,6.012,0.030720000000000004,0.008960000000000001,0.032,5.7408,1.6743999999999999,5.98
2020-12-26 13:30:00,5.9352,1.7311,6.1825,0.031200000000000002,0.0091,0.0325,5.904,1.722,6.15,5.7528,1.6779000000000002,5.9925,0.031200000000000002,0.0091,0.0325,5.7216000000000005,1.6688,5.96
2020-12-26 14:00:00,5.88672,1.71696,6.132,0.030720000000000004,0.008960000000000001,0.032,5.856,1.708,6.1,5.70432,1.66376,5.942,0.030720000000000004,0.008960000000000001,0.032,5.6736,1.6548,5.91
2020-12-26 14:30:00,5.85888,1.70884,6.103,0.03168,0.00924,0.033,5.8272,1.6996,6.07,5.67648,1.65564,5.913,0.03168,0.00924,0.033,5.6448,1.6464,5.88
2020-12-26 15:00:00,5.76288,1.68084,6.003,0.03168,0.00924,0.033,5.7312,1.6716000000000002,5.97,5.59008,1.6304400000000001,5.823,0.03168,0.00924,0.033,5.5584,1.6212,5.79
2020-12-26 15:30:00,5.86752,1.71136,6.112,0.030720000000000004,0.008960000000000001,0.032,5.8368,1.7024,6.08,5.68512,1.65816,5.922,0.030720000000000004,0.008960000000000001,0.032,5.6544,1.6492,5.89
2020-12-26 16:00:00,6.0,1.75,6.25,0.028800000000000003,0.008400000000000001,0.03,5.9712,1.7416,6.22,5.8176,1.6968,6.06,0.028800000000000003,0.008400000000000001,0.03,5.7888,1.6884000000000001,6.03
2020-12-26 16:30:00,6.18336,1.80348,6.441,0.02976,0.00868,0.031,6.1536,1.7948,6.41,5.99136,1.74748,6.241,0.02976,0.00868,0.031,5.9616,1.7388,6.21
2020-12-26 17:00:00,6.20256,1.80908,6.461,0.02976,0.00868,0.031,6.1728,1.8004,6.43,6.01056,1.7530800000000002,6.261,0.02976,0.00868,0.031,5.9808,1.7444000000000002,6.23
2020-12-26 17:30:00,6.18432,1.80376,6.442,0.030720000000000004,0.008960000000000001,0.032,6.1536,1.7948,6.41,5.99232,1.74776,6.242,0.030720000000000004,0.008960000000000001,0.032,5.9616,1.7388,6.21
2020-12-26 18:00:00,6.12624,1.78682,6.3815,0.030240000000000003,0.008820000000000001,0.0315,6.096,1.778,6.35,5.94384,1.7336200000000002,6.1915,0.030240000000000003,0.008820000000000001,0.0315,5.9136,1.7248,6.16
2020-12-26 18:30:00,6.02976,1.75868,6.281,0.02976,0.00868,0.031,6.0,1.75,6.25,5.84736,1.70548,6.091,0.02976,0.00868,0.031,5.8176,1.6968,6.06
2020-12-26 19:00:00,5.90496,1.72228,6.151,0.02976,0.00868,0.031,5.8752,1.7136,6.12,5.72256,1.6690800000000001,5.961,0.02976,0.00868,0.031,5.6928,1.6604,5.93
2020-12-26 19:30:00,5.68464,1.65802,5.9215,0.030240000000000003,0.008820000000000001,0.0315,5.6544,1.6492,5.89,5.51184,1.60762,5.7415,0.030240000000000003,0.008820000000000001,0.0315,5.4816,1.5988,5.71
2020-12-26 20:00:00,5.53056,1.61308,5.761,0.02976,0.00868,0.031,5.5008,1.6044,5.73,5.36736,1.56548,5.591,0.02976,0.00868,0.031,5.3376,1.5568,5.5600000000000005
2020-12-26 20:30:00,5.30976,1.54868,5.531,0.02976,0.00868,0.031,5.28,1.54,5.5,5.14656,1.50108,5.361,0.02976,0.00868,0.031,5.1168,1.4924,5.33
2020-12-26 21:00:00,5.21376,1.52068,5.431,0.02976,0.00868,0.031,5.184,1.512,5.4,5.05056,1.47308,5.261,0.02976,0.00868,0.031,5.0208,1.4644,5.23
2020-12-26 21:30:00,5.08896,1.48428,5.301,0.02976,0.00868,0.031,5.0592,1.4756,5.27,4.93536,1.43948,5.141,0.02976,0.00868,0.031,4.9056,1.4308,5.11
2020-12-26 22:00:00,4.98288,1.45334,5.1905,0.029280000000000004,0.00854,0.030500000000000003,4.9536,1.4448,5.16,4.82928,1.40854,5.0305,0.029280000000000004,0.00854,0.030500000000000003,4.8,1.4,5.0
2020-12-26 22:30:00,4.76256,1.38908,4.961,0.02976,0.00868,0.031,4.7328,1.3804,4.93,4.60896,1.34428,4.801,0.02976,0.00868,0.031,4.5792,1.3356,4.77
2020-12-26 23:00:00,4.59936,1.34148,4.791,0.02976,0.00868,0.031,4.5696,1.3328,4.76,4.45536,1.29948,4.641,0.02976,0.00868,0.031,4.4256,1.2908,4.61
2020-12-26 23:30:00,4.46448,1.30214,4.6505,0.029280000000000004,0.00854,0.030500000000000003,4.4352,1.2936,4.62,4.32048,1.26014,4.5005,0.029280000000000004,0.00854,0.030500000000000003,4.2912,1.2516,4.47
2020-12-27 00:00:00,4.28256,1.24908,4.461,0.02976,0.00868,0.031,4.2528,1.2404,4.43,4.13856,1.20708,4.311,0.02976,0.00868,0.031,4.1088000000000005,1.1984,4.28
2020-12-27 00:30:00,4.21536,1.2294800000000001,4.391,0.02976,0.00868,0.031,4.1856,1.2208,4.36,4.08096,1.19028,4.251,0.02976,0.00868,0.031,4.0512,1.1816,4.22
2020-12-27 01:00:00,4.30176,1.25468,4.481,0.02976,0.00868,0.031,4.272,1.246,4.45,4.16736,1.21548,4.341,0.02976,0.00868,0.031,4.1376,1.2068,4.31
2020-12-27 01:30:00,4.20672,1.22696,4.382,0.030720000000000004,0.008960000000000001,0.032,4.176,1.218,4.35,4.07232,1.18776,4.242,0.030720000000000004,0.008960000000000001,0.032,4.0416,1.1788,4.21
2020-12-27 02:00:00,4.19664,1.22402,4.3715,0.030240000000000003,0.008820000000000001,0.0315,4.1664,1.2152,4.34,4.07184,1.18762,4.2415,0.030240000000000003,0.008820000000000001,0.0315,4.0416,1.1788,4.21
2020-12-27 02:30:00,4.13904,1.20722,4.3115,0.030240000000000003,0.008820000000000001,0.0315,4.1088000000000005,1.1984,4.28,4.00464,1.16802,4.1715,0.030240000000000003,0.008820000000000001,0.0315,3.9744,1.1592,4.14
2020-12-27 03:00:00,4.02384,1.17362,4.1915,0.030240000000000003,0.008820000000000001,0.0315,3.9936,1.1648,4.16,3.88944,1.13442,4.0515,0.030240000000000003,0.008820000000000001,0.0315,3.8592,1.1256,4.02
2020-12-27 03:30:00,3.99504,1.16522,4.1615,0.030240000000000003,0.008820000000000001,0.0315,3.9648,1.1564,4.13,3.86064,1.12602,4.0215,0.030240000000000003,0.008820000000000001,0.0315,3.8304,1.1172,3.99
2020-12-27 04:00:00,3.8990400000000003,1.1372200000000001,4.0615,0.030240000000000003,0.008820000000000001,0.0315,3.8688000000000002,1.1284,4.03,3.77424,1.10082,3.9314999999999998,0.030240000000000003,0.008820000000000001,0.0315,3.7439999999999998,1.092,3.9
2020-12-27 04:30:00,3.8712,1.1291,4.0325,0.031200000000000002,0.0091,0.0325,3.84,1.12,4.0,3.7368,1.0899,3.8925,0.031200000000000002,0.0091,0.0325,3.7056,1.0808,3.86
2020-12-27 05:00:00,3.87024,1.12882,4.0315,0.030240000000000003,0.008820000000000001,0.0315,3.84,1.12,4.0,3.73584,1.08962,3.8915,0.030240000000000003,0.008820000000000001,0.0315,3.7056,1.0808,3.86
2020-12-27 05:30:00,3.87072,1.12896,4.032,0.030720000000000004,0.008960000000000001,0.032,3.84,1.12,4.0,3.73632,1.08976,3.892,0.030720000000000004,0.008960000000000001,0.032,3.7056,1.0808,3.86
2020-12-27 06:00:00,3.88992,1.13456,4.052,0.030720000000000004,0.008960000000000001,0.032,3.8592,1.1256,4.02,3.76512,1.09816,3.922,0.030720000000000004,0.008960000000000001,0.032,3.7344,1.0892,3.89
2020-12-27 06:30:00,3.9864,1.1627,4.1525,0.031200000000000002,0.0091,0.0325,3.9552,1.1536,4.12,3.8616,1.1263,4.0225,0.031200000000000002,0.0091,0.0325,3.8304,1.1172,3.99
2020-12-27 07:00:00,4.06224,1.18482,4.2315,0.030240000000000003,0.008820000000000001,0.0315,4.032,1.176,4.2,3.93744,1.14842,4.1015,0.030240000000000003,0.008820000000000001,0.0315,3.9072,1.1396,4.07
2020-12-27 07:30:00,4.28352,1.24936,4.462,0.030720000000000004,0.008960000000000001,0.032,4.2528,1.2404,4.43,4.14912,1.2101600000000001,4.322,0.030720000000000004,0.008960000000000001,0.032,4.1184,1.2012,4.29
2020-12-27 08:00:00,4.3699200000000005,1.2745600000000001,4.552,0.030720000000000004,0.008960000000000001,0.032,4.3392,1.2656,4.52,4.22592,1.23256,4.402,0.030720000000000004,0.008960000000000001,0.032,4.1952,1.2236,4.37
2020-12-27 08:30:00,4.52352,1.31936,4.712,0.030720000000000004,0.008960000000000001,0.032,4.4928,1.3104,4.68,4.37952,1.27736,4.562,0.030720000000000004,0.008960000000000001,0.032,4.3488,1.2684,4.53
2020-12-27 09:00:00,4.7736,1.3923,4.9725,0.031200000000000002,0.0091,0.0325,4.7424,1.3832,4.94,4.62,1.3475000000000001,4.8125,0.031200000000000002,0.0091,0.0325,4.5888,1.3384,4.78
2020-12-27 09:30:00,4.98528,1.45404,5.193,0.03168,0.00924,0.033,4.9536,1.4448,5.16,4.83168,1.40924,5.033,0.03168,0.00924,0.033,4.8,1.4,5.0
2020-12-27 10:00:00,5.19648,1.5156399999999999,5.413,0.03168,0.00924,0.033,5.1648,1.5064000000000002,5.38,5.03328,1.46804,5.243,0.03168,0.00924,0.033,5.0016,1.4588,5.21
2020-12-27 10:30:00,5.45568,1.59124,5.683,0.03168,0.00924,0.033,5.424,1.5819999999999999,5.65,5.29248,1.54364,5.513,0.03168,0.00924,0.033,5.2608,1.5344,5.48
2020-12-27 11:00:00,5.56128,1.6220400000000001,5.793,0.03168,0.00924,0.033,5.5296,1.6128,5.76,5.38848,1.57164,5.6129999999999995,0.03168,0.00924,0.033,5.3568,1.5624,5.58
2020-12-27 11:30:00,5.62848,1.6416400000000002,5.8629999999999995,0.03168,0.00924,0.033,5.5968,1.6324,5.83,5.45568,1.59124,5.683,0.03168,0.00924,0.033,5.424,1.5819999999999999,5.65
2020-12-27 12:00:00,5.71488,1.66684,5.953,0.03168,0.00924,0.033,5.6832,1.6576,5.92,5.54208,1.61644,5.773,0.03168,0.00924,0.033,5.5104,1.6072000000000002,5.74
2020-12-27 12:30:00,5.82048,1.69764,6.063,0.03168,0.00924,0.033,5.7888,1.6884000000000001,6.03,5.63808,1.64444,5.873,0.03168,0.00924,0.033,5.6064,1.6352,5.84
2020-12-27 13:00:00,5.84928,1.7060400000000002,6.093,0.03168,0.00924,0.033,5.8176,1.6968,6.06,5.66688,1.65284,5.9030000000000005,0.03168,0.00924,0.033,5.6352,1.6436000000000002,5.87
2020-12-27 13:30:00,5.81088,1.6948400000000001,6.053,0.03168,0.00924,0.033,5.7792,1.6856,6.02,5.62848,1.6416400000000002,5.8629999999999995,0.03168,0.00924,0.033,5.5968,1.6324,5.83
2020-12-27 14:00:00,5.72448,1.66964,5.963,0.03168,0.00924,0.033,5.6928,1.6604,5.93,5.55168,1.61924,5.783,0.03168,0.00924,0.033,5.52,1.6099999999999999,5.75
2020-12-27 14:30:00,5.74368,1.67524,5.983,0.03168,0.00924,0.033,5.712,1.666,5.95,5.56128,1.6220400000000001,5.793,0.03168,0.00924,0.033,5.5296,1.6128,5.76
2020-12-27 15:00:00,5.71488,1.66684,5.953,0.03168,0.00924,0.033,5.6832,1.6576,5.92,5.54208,1.61644,5.773,0.03168,0.00924,0.033,5.5104,1.6072000000000002,5.74
2020-12-27 15:30:00,5.75328,1.6780400000000002,5.993,0.03168,0.00924,0.033,5.7216000000000005,1.6688,5.96,5.58048,1.62764,5.813,0.03168,0.00924,0.033,5.5488,1.6184,5.78
2020-12-27 16:00:00,5.88528,1.7165400000000002,6.1305,0.029280000000000004,0.00854,0.030500000000000003,5.856,1.708,6.1,5.70288,1.66334,5.9405,0.029280000000000004,0.00854,0.030500000000000003,5.6736,1.6548,5.91
2020-12-27 16:30:00,6.26784,1.8281200000000002,6.529,0.027840000000000004,0.00812,0.029,6.24,1.82,6.5,6.08544,1.77492,6.339,0.027840000000000004,0.00812,0.029,6.0576,1.7668,6.31
2020-12-27 17:00:00,6.55728,1.9125400000000001,6.8305,0.029280000000000004,0.00854,0.030500000000000003,6.5280000000000005,1.904,6.8,6.36528,1.85654,6.6305,0.029280000000000004,0.00854,0.030500000000000003,6.336,1.8479999999999999,6.6
2020-12-27 17:30:00,6.5856,1.9208,6.86,0.028800000000000003,0.008400000000000001,0.03,6.5568,1.9123999999999999,6.83,6.3936,1.8648,6.66,0.028800000000000003,0.008400000000000001,0.03,6.3648,1.8564,6.63
2020-12-27 18:00:00,6.5472,1.9096000000000002,6.82,0.028800000000000003,0.008400000000000001,0.03,6.5184,1.9012,6.79,6.3456,1.8508,6.61,0.028800000000000003,0.008400000000000001,0.03,6.3168,1.8424,6.58
2020-12-27 18:30:00,6.44112,1.87866,6.7095,0.02832,0.00826,0.029500000000000002,6.4128,1.8704,6.68,6.24912,1.82266,6.5095,0.02832,0.00826,0.029500000000000002,6.2208,1.8144,6.48
2020-12-27 19:00:00,6.25872,1.82546,6.5195,0.02832,0.00826,0.029500000000000002,6.2304,1.8172000000000001,6.49,6.07632,1.7722600000000002,6.3295,0.02832,0.00826,0.029500000000000002,6.048,1.764,6.3
2020-12-27 19:30:00,6.01824,1.7553200000000002,6.269,0.027840000000000004,0.00812,0.029,5.9904,1.7472,6.24,5.83584,1.70212,6.079,0.027840000000000004,0.00812,0.029,5.808,1.694,6.05
2020-12-27 20:00:00,5.8368,1.7024,6.08,0.028800000000000003,0.008400000000000001,0.03,5.808,1.694,6.05,5.664,1.6520000000000001,5.9,0.028800000000000003,0.008400000000000001,0.03,5.6352,1.6436000000000002,5.87
2020-12-27 20:30:00,5.70192,1.6630600000000002,5.9395,0.02832,0.00826,0.029500000000000002,5.6736,1.6548,5.91,5.52912,1.61266,5.7595,0.02832,0.00826,0.029500000000000002,5.5008,1.6044,5.73
2020-12-27 21:00:00,5.6064,1.6352,5.84,0.028800000000000003,0.008400000000000001,0.03,5.5776,1.6268,5.8100000000000005,5.4336,1.5848,5.66,0.028800000000000003,0.008400000000000001,0.03,5.4048,1.5764,5.63
2020-12-27 21:30:00,5.41488,1.5793400000000002,5.6405,0.029280000000000004,0.00854,0.030500000000000003,5.3856,1.5708,5.61,5.24208,1.52894,5.4605,0.029280000000000004,0.00854,0.030500000000000003,5.2128,1.5204,5.43
2020-12-27 22:00:00,5.2233600000000004,1.5234800000000002,5.441,0.02976,0.00868,0.031,5.1936,1.5148000000000001,5.41,5.06016,1.47588,5.271,0.02976,0.00868,0.031,5.0304,1.4672,5.24
2020-12-27 22:30:00,5.01264,1.46202,5.2215,0.030240000000000003,0.008820000000000001,0.0315,4.9824,1.4532,5.19,4.85904,1.41722,5.0615,0.030240000000000003,0.008820000000000001,0.0315,4.8288,1.4084,5.03
2020-12-27 23:00:00,4.80144,1.40042,5.0015,0.030240000000000003,0.008820000000000001,0.0315,4.7712,1.3916,4.97,4.64784,1.35562,4.8415,0.030240000000000003,0.008820000000000001,0.0315,4.6176,1.3468,4.8100000000000005
2020-12-27 23:30:00,4.61952,1.3473600000000001,4.812,0.030720000000000004,0.008960000000000001,0.032,4.5888,1.3384,4.78,4.47552,1.30536,4.662,0.030720000000000004,0.008960000000000001,0.032,4.4448,1.2964,4.63
2020-12-28 00:00:00,4.48512,1.30816,4.672,0.030720000000000004,0.008960000000000001,0.032,4.4544,1.2992,4.64,4.34112,1.26616,4.522,0.030720000000000004,0.008960000000000001,0.032,4.3104,1.2572,4.49
2020-12-28 00:30:00,4.41792,1.28856,4.602,0.030720000000000004,0.008960000000000001,0.032,4.3872,1.2796,4.57,4.27392,1.2465600000000001,4.452,0.030720000000000004,0.008960000000000001,0.032,4.2432,1.2376,4.42
2020-12-28 01:00:00,4.48464,1.30802,4.6715,0.030240000000000003,0.008820000000000001,0.0315,4.4544,1.2992,4.64,4.35024,1.26882,4.5315,0.030240000000000003,0.008820000000000001,0.0315,4.32,1.26,4.5
2020-12-28 01:30:00,4.37952,1.27736,4.562,0.030720000000000004,0.008960000000000001,0.032,4.3488,1.2684,4.53,4.24512,1.23816,4.422,0.030720000000000004,0.008960000000000001,0.032,4.2144,1.2292,4.39
2020-12-28 02:00:00,4.31232,1.25776,4.492,0.030720000000000004,0.008960000000000001,0.032,4.2816,1.2488000000000001,4.46,4.18752,1.22136,4.362,0.030720000000000004,0.008960000000000001,0.032,4.1568,1.2124,4.33
2020-12-28 02:30:00,4.2168,1.2299,4.3925,0.031200000000000002,0.0091,0.0325,4.1856,1.2208,4.36,4.0824,1.1907,4.2525,0.031200000000000002,0.0091,0.0325,4.0512,1.1816,4.22
2020-12-28 03:00:00,4.1112,1.1991,4.2825,0.031200000000000002,0.0091,0.0325,4.08,1.19,4.25,3.9864,1.1627,4.1525,0.031200000000000002,0.0091,0.0325,3.9552,1.1536,4.12
2020-12-28 03:30:00,4.09152,1.19336,4.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.0608,1.1844000000000001,4.23,3.96672,1.15696,4.132,0.030720000000000004,0.008960000000000001,0.032,3.936,1.148,4.1
2020-12-28 04:00:00,4.03392,1.17656,4.202,0.030720000000000004,0.008960000000000001,0.032,4.0032,1.1676,4.17,3.90912,1.14016,4.072,0.030720000000000004,0.008960000000000001,0.032,3.8784,1.1312,4.04
2020-12-28 04:30:00,4.02384,1.17362,4.1915,0.030240000000000003,0.008820000000000001,0.0315,3.9936,1.1648,4.16,3.8990400000000003,1.1372200000000001,4.0615,0.030240000000000003,0.008820000000000001,0.0315,3.8688000000000002,1.1284,4.03
2020-12-28 05:00:00,3.91872,1.14296,4.082,0.030720000000000004,0.008960000000000001,0.032,3.888,1.134,4.05,3.79392,1.10656,3.952,0.030720000000000004,0.008960000000000001,0.032,3.7632,1.0976,3.92
2020-12-28 05:30:00,3.98592,1.16256,4.152,0.030720000000000004,0.008960000000000001,0.032,3.9552,1.1536,4.12,3.86112,1.12616,4.022,0.030720000000000004,0.008960000000000001,0.032,3.8304,1.1172,3.99
2020-12-28 06:00:00,4.07184,1.18762,4.2415,0.030240000000000003,0.008820000000000001,0.0315,4.0416,1.1788,4.21,3.9470400000000003,1.15122,4.1115,0.030240000000000003,0.008820000000000001,0.0315,3.9168000000000003,1.1424,4.08
2020-12-28 06:30:00,4.29312,1.25216,4.472,0.030720000000000004,0.008960000000000001,0.032,4.2624,1.2432,4.44,4.15872,1.21296,4.332,0.030720000000000004,0.008960000000000001,0.032,4.128,1.204,4.3
2020-12-28 07:00:00,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59,4.2936,1.2523,4.4725,0.031200000000000002,0.0091,0.0325,4.2624,1.2432,4.44
2020-12-28 07:30:00,4.59984,1.34162,4.7915,0.030240000000000003,0.008820000000000001,0.0315,4.5696,1.3328,4.76,4.45584,1.29962,4.6415,0.030240000000000003,0.008820000000000001,0.0315,4.4256,1.2908,4.61
2020-12-28 08:00:00,4.7352,1.3811,4.9325,0.031200000000000002,0.0091,0.0325,4.704,1.3719999999999999,4.9,4.5816,1.3363,4.7725,0.031200000000000002,0.0091,0.0325,4.5504,1.3272,4.74
2020-12-28 08:30:00,4.8312,1.4091,5.0325,0.031200000000000002,0.0091,0.0325,4.8,1.4,5.0,4.6872,1.3671,4.8825,0.031200000000000002,0.0091,0.0325,4.656,1.358,4.85
2020-12-28 09:00:00,5.09136,1.48498,5.3035,0.03216,0.009380000000000001,0.0335,5.0592,1.4756,5.27,4.92816,1.43738,5.1335,0.03216,0.009380000000000001,0.0335,4.896,1.428,5.1
2020-12-28 09:30:00,5.46528,1.5940400000000001,5.693,0.03168,0.00924,0.033,5.4336,1.5848,5.66,5.30208,1.54644,5.523,0.03168,0.00924,0.033,5.2704,1.5372,5.49
2020-12-28 10:00:00,5.67648,1.65564,5.913,0.03168,0.00924,0.033,5.6448,1.6464,5.88,5.50368,1.60524,5.733,0.03168,0.00924,0.033,5.472,1.596,5.7
2020-12-28 10:30:00,5.83968,1.70324,6.083,0.03168,0.00924,0.033,5.808,1.694,6.05,5.66688,1.65284,5.9030000000000005,0.03168,0.00924,0.033,5.6352,1.6436000000000002,5.87
2020-12-28 11:00:00,6.0312,1.7591,6.2825,0.031200000000000002,0.0091,0.0325,6.0,1.75,6.25,5.8488,1.7059000000000002,6.0925,0.031200000000000002,0.0091,0.0325,5.8176,1.6968,6.06
2020-12-28 11:30:00,6.11808,1.78444,6.373,0.03168,0.00924,0.033,6.0864,1.7752,6.34,5.93568,1.7312400000000001,6.183,0.03168,0.00924,0.033,5.904,1.722,6.15
2020-12-28 12:00:00,6.3096,1.8403,6.5725,0.031200000000000002,0.0091,0.0325,6.2784,1.8312,6.54,6.1176,1.7843,6.3725,0.031200000000000002,0.0091,0.0325,6.0864,1.7752,6.34
2020-12-28 12:30:00,6.4632,1.8851,6.7325,0.031200000000000002,0.0091,0.0325,6.432,1.876,6.7,6.2712,1.8291,6.5325,0.031200000000000002,0.0091,0.0325,6.24,1.82,6.5
2020-12-28 13:00:00,6.5112,1.8991,6.7825,0.031200000000000002,0.0091,0.0325,6.48,1.8900000000000001,6.75,6.3192,1.8431000000000002,6.5825,0.031200000000000002,0.0091,0.0325,6.288,1.834,6.55
2020-12-28 13:30:00,6.5016,1.8963,6.7725,0.031200000000000002,0.0091,0.0325,6.4704,1.8872,6.74,6.3096,1.8403,6.5725,0.031200000000000002,0.0091,0.0325,6.2784,1.8312,6.54
2020-12-28 14:00:00,6.55008,1.91044,6.823,0.03168,0.00924,0.033,6.5184,1.9012,6.79,6.34848,1.8516400000000002,6.6129999999999995,0.03168,0.00924,0.033,6.3168,1.8424,6.58
2020-12-28 14:30:00,6.49296,1.89378,6.7635000000000005,0.03216,0.009380000000000001,0.0335,6.4608,1.8844,6.73,6.30096,1.83778,6.5635,0.03216,0.009380000000000001,0.0335,6.2688,1.8284,6.53
2020-12-28 15:00:00,6.40656,1.8685800000000001,6.6735,0.03216,0.009380000000000001,0.0335,6.3744,1.8592,6.64,6.21456,1.81258,6.4735,0.03216,0.009380000000000001,0.0335,6.1824,1.8032,6.44
2020-12-28 15:30:00,6.41616,1.87138,6.6835,0.03216,0.009380000000000001,0.0335,6.384,1.862,6.65,6.22416,1.8153800000000002,6.4835,0.03216,0.009380000000000001,0.0335,6.192,1.806,6.45
2020-12-28 16:00:00,6.5496,1.9102999999999999,6.8225,0.031200000000000002,0.0091,0.0325,6.5184,1.9012,6.79,6.3576,1.8543,6.6225000000000005,0.031200000000000002,0.0091,0.0325,6.3264,1.8452000000000002,6.59
2020-12-28 16:30:00,6.77808,1.97694,7.0605,0.029280000000000004,0.00854,0.030500000000000003,6.7488,1.9684,7.03,6.57648,1.9181400000000002,6.8505,0.029280000000000004,0.00854,0.030500000000000003,6.5472,1.9096000000000002,6.82
2020-12-28 17:00:00,6.97152,2.03336,7.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,6.9408,2.0244,7.23,6.76032,1.9717600000000002,7.042,0.030720000000000004,0.008960000000000001,0.032,6.7296,1.9628,7.01
2020-12-28 17:30:00,7.01952,2.04736,7.312,0.030720000000000004,0.008960000000000001,0.032,6.9888,2.0384,7.28,6.80832,1.98576,7.092,0.030720000000000004,0.008960000000000001,0.032,6.7776,1.9768,7.06
2020-12-28 18:00:00,7.06656,2.06108,7.361,0.02976,0.00868,0.031,7.0368,2.0524,7.33,6.85536,1.9994800000000001,7.141,0.02976,0.00868,0.031,6.8256,1.9908000000000001,7.11
2020-12-28 18:30:00,6.91296,2.01628,7.201,0.02976,0.00868,0.031,6.8832,2.0076,7.17,6.71136,1.95748,6.991,0.02976,0.00868,0.031,6.6815999999999995,1.9488,6.96
2020-12-28 19:00:00,6.6336,1.9348,6.91,0.028800000000000003,0.008400000000000001,0.03,6.6048,1.9264000000000001,6.88,6.4416,1.8788,6.71,0.028800000000000003,0.008400000000000001,0.03,6.4128,1.8704,6.68
2020-12-28 19:30:00,6.35568,1.8537400000000002,6.6205,0.029280000000000004,0.00854,0.030500000000000003,6.3264,1.8452000000000002,6.59,6.16368,1.7977400000000001,6.4205,0.029280000000000004,0.00854,0.030500000000000003,6.1344,1.7892000000000001,6.39
2020-12-28 20:00:00,6.1056,1.7808000000000002,6.36,0.028800000000000003,0.008400000000000001,0.03,6.0768,1.7724000000000002,6.33,5.9232,1.7276,6.17,0.028800000000000003,0.008400000000000001,0.03,5.8944,1.7192,6.14
2020-12-28 20:30:00,5.91408,1.7249400000000001,6.1605,0.029280000000000004,0.00854,0.030500000000000003,5.8848,1.7164000000000001,6.13,5.74128,1.67454,5.9805,0.029280000000000004,0.00854,0.030500000000000003,5.712,1.666,5.95
2020-12-28 21:00:00,5.7888,1.6884000000000001,6.03,0.028800000000000003,0.008400000000000001,0.03,5.76,1.6800000000000002,6.0,5.616,1.638,5.85,0.028800000000000003,0.008400000000000001,0.03,5.5872,1.6296,5.82
2020-12-28 21:30:00,5.68368,1.65774,5.9205000000000005,0.029280000000000004,0.00854,0.030500000000000003,5.6544,1.6492,5.89,5.51088,1.6073400000000002,5.7405,0.029280000000000004,0.00854,0.030500000000000003,5.4816,1.5988,5.71
2020-12-28 22:00:00,5.3952,1.5735999999999999,5.62,0.028800000000000003,0.008400000000000001,0.03,5.3664,1.5652,5.59,5.232,1.526,5.45,0.028800000000000003,0.008400000000000001,0.03,5.2032,1.5176,5.42
2020-12-28 22:30:00,5.17536,1.50948,5.391,0.02976,0.00868,0.031,5.1456,1.5008,5.36,5.01216,1.46188,5.221,0.02976,0.00868,0.031,4.9824,1.4532,5.19
2020-12-28 23:00:00,4.92576,1.43668,5.131,0.02976,0.00868,0.031,4.896,1.428,5.1,4.77216,1.39188,4.971,0.02976,0.00868,0.031,4.7424,1.3832,4.94
2020-12-28 23:30:00,4.7438400000000005,1.38362,4.9415,0.030240000000000003,0.008820000000000001,0.0315,4.7136,1.3748,4.91,4.59024,1.3388200000000001,4.7815,0.030240000000000003,0.008820000000000001,0.0315,4.5600000000000005,1.33,4.75
2020-12-29 00:00:00,4.55184,1.32762,4.7415,0.030240000000000003,0.008820000000000001,0.0315,4.5216,1.3188,4.71,4.40784,1.28562,4.5915,0.030240000000000003,0.008820000000000001,0.0315,4.3776,1.2768,4.5600000000000005
2020-12-29 00:30:00,4.48464,1.30802,4.6715,0.030240000000000003,0.008820000000000001,0.0315,4.4544,1.2992,4.64,4.3406400000000005,1.2660200000000001,4.5215,0.030240000000000003,0.008820000000000001,0.0315,4.3104,1.2572,4.49
2020-12-29 01:00:00,4.55232,1.32776,4.742,0.030720000000000004,0.008960000000000001,0.032,4.5216,1.3188,4.71,4.40832,1.28576,4.592,0.030720000000000004,0.008960000000000001,0.032,4.3776,1.2768,4.5600000000000005
2020-12-29 01:30:00,4.51392,1.31656,4.702,0.030720000000000004,0.008960000000000001,0.032,4.4832,1.3076,4.67,4.3699200000000005,1.2745600000000001,4.552,0.030720000000000004,0.008960000000000001,0.032,4.3392,1.2656,4.52
2020-12-29 02:00:00,4.41792,1.28856,4.602,0.030720000000000004,0.008960000000000001,0.032,4.3872,1.2796,4.57,4.27392,1.2465600000000001,4.452,0.030720000000000004,0.008960000000000001,0.032,4.2432,1.2376,4.42
2020-12-29 02:30:00,4.31232,1.25776,4.492,0.030720000000000004,0.008960000000000001,0.032,4.2816,1.2488000000000001,4.46,4.17792,1.21856,4.352,0.030720000000000004,0.008960000000000001,0.032,4.1472,1.2096,4.32
2020-12-29 03:00:00,4.24512,1.23816,4.422,0.030720000000000004,0.008960000000000001,0.032,4.2144,1.2292,4.39,4.11072,1.19896,4.282,0.030720000000000004,0.008960000000000001,0.032,4.08,1.19,4.25
2020-12-29 03:30:00,4.21632,1.22976,4.392,0.030720000000000004,0.008960000000000001,0.032,4.1856,1.2208,4.36,4.08192,1.19056,4.252,0.030720000000000004,0.008960000000000001,0.032,4.0512,1.1816,4.22
2020-12-29 04:00:00,4.16784,1.21562,4.3415,0.030240000000000003,0.008820000000000001,0.0315,4.1376,1.2068,4.31,4.04304,1.17922,4.2115,0.030240000000000003,0.008820000000000001,0.0315,4.0128,1.1703999999999999,4.18
2020-12-29 04:30:00,4.17792,1.21856,4.352,0.030720000000000004,0.008960000000000001,0.032,4.1472,1.2096,4.32,4.05312,1.18216,4.222,0.030720000000000004,0.008960000000000001,0.032,4.0224,1.1732,4.19
2020-12-29 05:00:00,4.1592,1.2131,4.3325,0.031200000000000002,0.0091,0.0325,4.128,1.204,4.3,4.0344,1.1767,4.2025,0.031200000000000002,0.0091,0.0325,4.0032,1.1676,4.17
2020-12-29 05:30:00,4.2264,1.2327,4.4025,0.031200000000000002,0.0091,0.0325,4.1952,1.2236,4.37,4.092,1.1935,4.2625,0.031200000000000002,0.0091,0.0325,4.0608,1.1844000000000001,4.23
2020-12-29 06:00:00,4.32096,1.26028,4.501,0.02976,0.00868,0.031,4.2912,1.2516,4.47,4.18656,1.22108,4.361,0.02976,0.00868,0.031,4.1568,1.2124,4.33
2020-12-29 06:30:00,4.55184,1.32762,4.7415,0.030240000000000003,0.008820000000000001,0.0315,4.5216,1.3188,4.71,4.40784,1.28562,4.5915,0.030240000000000003,0.008820000000000001,0.0315,4.3776,1.2768,4.5600000000000005
2020-12-29 07:00:00,4.7736,1.3923,4.9725,0.031200000000000002,0.0091,0.0325,4.7424,1.3832,4.94,4.62,1.3475000000000001,4.8125,0.031200000000000002,0.0091,0.0325,4.5888,1.3384,4.78
2020-12-29 07:30:00,5.02272,1.46496,5.232,0.030720000000000004,0.008960000000000001,0.032,4.992,1.456,5.2,4.85952,1.41736,5.062,0.030720000000000004,0.008960000000000001,0.032,4.8288,1.4084,5.03
2020-12-29 08:00:00,5.30016,1.54588,5.521,0.02976,0.00868,0.031,5.2704,1.5372,5.49,5.13696,1.49828,5.351,0.02976,0.00868,0.031,5.1072,1.4896,5.32
2020-12-29 08:30:00,5.51184,1.60762,5.7415,0.030240000000000003,0.008820000000000001,0.0315,5.4816,1.5988,5.71,5.33904,1.55722,5.5615,0.030240000000000003,0.008820000000000001,0.0315,5.3088,1.5484,5.53
2020-12-29 09:00:00,5.84784,1.7056200000000001,6.0915,0.030240000000000003,0.008820000000000001,0.0315,5.8176,1.6968,6.06,5.66544,1.65242,5.9015,0.030240000000000003,0.008820000000000001,0.0315,5.6352,1.6436000000000002,5.87
2020-12-29 09:30:00,6.10752,1.78136,6.362,0.030720000000000004,0.008960000000000001,0.032,6.0768,1.7724000000000002,6.33,5.91552,1.72536,6.162,0.030720000000000004,0.008960000000000001,0.032,5.8848,1.7164000000000001,6.13
2020-12-29 10:00:00,6.3096,1.8403,6.5725,0.031200000000000002,0.0091,0.0325,6.2784,1.8312,6.54,6.1272,1.7871000000000001,6.3825,0.031200000000000002,0.0091,0.0325,6.096,1.778,6.35
2020-12-29 10:30:00,6.396,1.8655,6.6625,0.031200000000000002,0.0091,0.0325,6.3648,1.8564,6.63,6.204,1.8094999999999999,6.4625,0.031200000000000002,0.0091,0.0325,6.1728,1.8004,6.43
2020-12-29 11:00:00,6.61248,1.9286400000000001,6.888,0.01728,0.00504,0.018000000000000002,6.5952,1.9236,6.87,6.41088,1.86984,6.678,0.01728,0.00504,0.018000000000000002,6.3936,1.8648,6.66
2020-12-29 11:30:00,6.7416,1.9663,7.0225,0.031200000000000002,0.0091,0.0325,6.7104,1.9572,6.99,6.5496,1.9102999999999999,6.8225,0.031200000000000002,0.0091,0.0325,6.5184,1.9012,6.79
2020-12-29 12:00:00,6.79968,1.9832400000000001,7.083,0.03168,0.00924,0.033,6.768,1.974,7.05,6.59808,1.9244400000000002,6.873,0.03168,0.00924,0.033,6.5664,1.9152,6.84
2020-12-29 12:30:00,6.85728,2.00004,7.143,0.03168,0.00924,0.033,6.8256,1.9908000000000001,7.11,6.64608,1.93844,6.923,0.03168,0.00924,0.033,6.6144,1.9292,6.89
2020-12-29 13:00:00,6.87648,2.00564,7.163,0.03168,0.00924,0.033,6.8448,1.9964,7.13,6.66528,1.9440400000000002,6.943,0.03168,0.00924,0.033,6.6336,1.9348,6.91
2020-12-29 13:30:00,6.91632,2.01726,7.2045,0.033120000000000004,0.00966,0.0345,6.8832,2.0076,7.17,6.70512,1.95566,6.9845,0.033120000000000004,0.00966,0.0345,6.672,1.9460000000000002,6.95
2020-12-29 14:00:00,6.87792,2.00606,7.1645,0.033120000000000004,0.00966,0.0345,6.8448,1.9964,7.13,6.6763200000000005,1.94726,6.9545,0.033120000000000004,0.00966,0.0345,6.6432,1.9376000000000002,6.92
2020-12-29 14:30:00,6.78144,1.9779200000000001,7.064,0.03264,0.00952,0.034,6.7488,1.9684,7.03,6.57984,1.91912,6.854,0.03264,0.00952,0.034,6.5472,1.9096000000000002,6.82
2020-12-29 15:00:00,6.74352,1.96686,7.0245,0.033120000000000004,0.00966,0.0345,6.7104,1.9572,6.99,6.54192,1.90806,6.8145,0.033120000000000004,0.00966,0.0345,6.5088,1.8984,6.78
2020-12-29 15:30:00,6.74208,1.96644,7.023,0.03168,0.00924,0.033,6.7104,1.9572,6.99,6.5404800000000005,1.9076400000000002,6.813,0.03168,0.00924,0.033,6.5088,1.8984,6.78
2020-12-29 16:00:00,6.8568,1.9999,7.1425,0.031200000000000002,0.0091,0.0325,6.8256,1.9908000000000001,7.11,6.6552,1.9411,6.9325,0.031200000000000002,0.0091,0.0325,6.624,1.932,6.9
2020-12-29 16:30:00,7.10496,2.07228,7.401,0.02976,0.00868,0.031,7.0752,2.0636,7.37,6.89376,2.01068,7.181,0.02976,0.00868,0.031,6.864,2.002,7.15
2020-12-29 17:00:00,7.30752,2.13136,7.612,0.030720000000000004,0.008960000000000001,0.032,7.2768,2.1224,7.58,7.08672,2.06696,7.382,0.030720000000000004,0.008960000000000001,0.032,7.056,2.058,7.35
2020-12-29 17:30:00,7.36464,2.14802,7.6715,0.030240000000000003,0.008820000000000001,0.0315,7.3344000000000005,2.1392,7.64,7.14384,2.08362,7.4415,0.030240000000000003,0.008820000000000001,0.0315,7.1136,2.0748,7.41
2020-12-29 18:00:00,7.31712,2.13416,7.622,0.030720000000000004,0.008960000000000001,0.032,7.2864,2.1252,7.59,7.09632,2.06976,7.392,0.030720000000000004,0.008960000000000001,0.032,7.0656,2.0608,7.36
2020-12-29 18:30:00,7.09632,2.06976,7.392,0.030720000000000004,0.008960000000000001,0.032,7.0656,2.0608,7.36,6.88512,2.00816,7.172,0.030720000000000004,0.008960000000000001,0.032,6.8544,1.9992,7.14
2020-12-29 19:00:00,6.89472,2.01096,7.182,0.030720000000000004,0.008960000000000001,0.032,6.864,2.002,7.15,6.69312,1.9521600000000001,6.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,6.6624,1.9432,6.94
2020-12-29 19:30:00,6.52992,1.90456,6.802,0.030720000000000004,0.008960000000000001,0.032,6.4992,1.8956,6.77,6.33792,1.84856,6.602,0.030720000000000004,0.008960000000000001,0.032,6.3072,1.8396,6.57
2020-12-29 20:00:00,6.33648,1.8481400000000001,6.6005,0.029280000000000004,0.00854,0.030500000000000003,6.3072,1.8396,6.57,6.14448,1.79214,6.4005,0.029280000000000004,0.00854,0.030500000000000003,6.1152,1.7836,6.37
2020-12-29 20:30:00,6.192,1.806,6.45,0.028800000000000003,0.008400000000000001,0.03,6.1632,1.7976,6.42,6.0,1.75,6.25,0.028800000000000003,0.008400000000000001,0.03,5.9712,1.7416,6.22
2020-12-29 21:00:00,6.00048,1.75014,6.2505,0.029280000000000004,0.00854,0.030500000000000003,5.9712,1.7416,6.22,5.81808,1.6969400000000001,6.0605,0.029280000000000004,0.00854,0.030500000000000003,5.7888,1.6884000000000001,6.03
2020-12-29 21:30:00,5.75088,1.67734,5.9905,0.029280000000000004,0.00854,0.030500000000000003,5.7216000000000005,1.6688,5.96,5.57808,1.62694,5.8105,0.029280000000000004,0.00854,0.030500000000000003,5.5488,1.6184,5.78
2020-12-29 22:00:00,5.5392,1.6156000000000001,5.77,0.028800000000000003,0.008400000000000001,0.03,5.5104,1.6072000000000002,5.74,5.376,1.568,5.6,0.028800000000000003,0.008400000000000001,0.03,5.3472,1.5596,5.57
2020-12-29 22:30:00,5.37648,1.56814,5.6005,0.029280000000000004,0.00854,0.030500000000000003,5.3472,1.5596,5.57,5.21328,1.52054,5.4305,0.029280000000000004,0.00854,0.030500000000000003,5.184,1.512,5.4
2020-12-29 23:00:00,5.14608,1.50094,5.3605,0.029280000000000004,0.00854,0.030500000000000003,5.1168,1.4924,5.33,4.9924800000000005,1.45614,5.2005,0.029280000000000004,0.00854,0.030500000000000003,4.9632000000000005,1.4476,5.17
2020-12-29 23:30:00,4.87728,1.4225400000000001,5.0805,0.029280000000000004,0.00854,0.030500000000000003,4.848,1.4140000000000001,5.05,4.72368,1.37774,4.9205000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.6944,1.3692,4.89
2020-12-30 00:00:00,4.74288,1.38334,4.9405,0.029280000000000004,0.00854,0.030500000000000003,4.7136,1.3748,4.91,4.59888,1.34134,4.7905,0.029280000000000004,0.00854,0.030500000000000003,4.5696,1.3328,4.76
2020-12-30 00:30:00,4.6372800000000005,1.35254,4.8305,0.029280000000000004,0.00854,0.030500000000000003,4.608,1.344,4.8,4.49328,1.31054,4.6805,0.029280000000000004,0.00854,0.030500000000000003,4.464,1.302,4.65
2020-12-30 01:00:00,4.64688,1.35534,4.8405000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.6176,1.3468,4.8100000000000005,4.49328,1.31054,4.6805,0.029280000000000004,0.00854,0.030500000000000003,4.464,1.302,4.65
2020-12-30 01:30:00,4.54176,1.32468,4.731,0.02976,0.00868,0.031,4.5120000000000005,1.316,4.7,4.39776,1.28268,4.5809999999999995,0.02976,0.00868,0.031,4.368,1.274,4.55
2020-12-30 02:00:00,4.45488,1.29934,4.6405,0.029280000000000004,0.00854,0.030500000000000003,4.4256,1.2908,4.61,4.32048,1.26014,4.5005,0.029280000000000004,0.00854,0.030500000000000003,4.2912,1.2516,4.47
2020-12-30 02:30:00,4.38816,1.27988,4.571,0.02976,0.00868,0.031,4.3584,1.2711999999999999,4.54,4.25376,1.24068,4.431,0.02976,0.00868,0.031,4.224,1.232,4.4
2020-12-30 03:00:00,4.28256,1.24908,4.461,0.02976,0.00868,0.031,4.2528,1.2404,4.43,4.14816,1.20988,4.321,0.02976,0.00868,0.031,4.1184,1.2012,4.29
2020-12-30 03:30:00,4.22592,1.23256,4.402,0.030720000000000004,0.008960000000000001,0.032,4.1952,1.2236,4.37,4.09152,1.19336,4.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.0608,1.1844000000000001,4.23
2020-12-30 04:00:00,4.19664,1.22402,4.3715,0.030240000000000003,0.008820000000000001,0.0315,4.1664,1.2152,4.34,4.07184,1.18762,4.2415,0.030240000000000003,0.008820000000000001,0.0315,4.0416,1.1788,4.21
2020-12-30 04:30:00,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34,4.07232,1.18776,4.242,0.030720000000000004,0.008960000000000001,0.032,4.0416,1.1788,4.21
2020-12-30 05:00:00,4.24464,1.2380200000000001,4.4215,0.030240000000000003,0.008820000000000001,0.0315,4.2144,1.2292,4.39,4.11024,1.19882,4.2815,0.030240000000000003,0.008820000000000001,0.0315,4.08,1.19,4.25
2020-12-30 05:30:00,4.31184,1.25762,4.4915,0.030240000000000003,0.008820000000000001,0.0315,4.2816,1.2488000000000001,4.46,4.16784,1.21562,4.3415,0.030240000000000003,0.008820000000000001,0.0315,4.1376,1.2068,4.31
2020-12-30 06:00:00,4.45632,1.29976,4.642,0.030720000000000004,0.008960000000000001,0.032,4.4256,1.2908,4.61,4.31232,1.25776,4.492,0.030720000000000004,0.008960000000000001,0.032,4.2816,1.2488000000000001,4.46
2020-12-30 06:30:00,4.65744,1.35842,4.8515,0.030240000000000003,0.008820000000000001,0.0315,4.6272,1.3496000000000001,4.82,4.51344,1.31642,4.7015,0.030240000000000003,0.008820000000000001,0.0315,4.4832,1.3076,4.67
2020-12-30 07:00:00,4.8974400000000005,1.42842,5.1015,0.030240000000000003,0.008820000000000001,0.0315,4.8672,1.4196,5.07,4.7438400000000005,1.38362,4.9415,0.030240000000000003,0.008820000000000001,0.0315,4.7136,1.3748,4.91
2020-12-30 07:30:00,5.16672,1.50696,5.382,0.030720000000000004,0.008960000000000001,0.032,5.136,1.498,5.35,5.00352,1.45936,5.212,0.030720000000000004,0.008960000000000001,0.032,4.9728,1.4504000000000001,5.18
2020-12-30 08:00:00,5.3592,1.5631,5.5825,0.031200000000000002,0.0091,0.0325,5.328,1.554,5.55,5.1864,1.5127000000000002,5.4025,0.031200000000000002,0.0091,0.0325,5.1552,1.5036,5.37
2020-12-30 08:30:00,5.58096,1.62778,5.8135,0.03216,0.009380000000000001,0.0335,5.5488,1.6184,5.78,5.40816,1.57738,5.6335,0.03216,0.009380000000000001,0.0335,5.376,1.568,5.6
2020-12-30 09:00:00,5.86944,1.71192,6.114,0.03264,0.00952,0.034,5.8368,1.7024,6.08,5.68704,1.6587200000000002,5.924,0.03264,0.00952,0.034,5.6544,1.6492,5.89
2020-12-30 09:30:00,6.15792,1.7960600000000002,6.4145,0.033120000000000004,0.00966,0.0345,6.1248,1.7864,6.38,5.965920000000001,1.7400600000000002,6.2145,0.033120000000000004,0.00966,0.0345,5.9328,1.7304,6.18
2020-12-30 10:00:00,6.31152,1.8408600000000002,6.5745000000000005,0.033120000000000004,0.00966,0.0345,6.2784,1.8312,6.54,6.12912,1.78766,6.3845,0.033120000000000004,0.00966,0.0345,6.096,1.778,6.35
2020-12-30 10:30:00,6.43632,1.8772600000000002,6.7045,0.033120000000000004,0.00966,0.0345,6.4032,1.8676,6.67,6.23472,1.81846,6.4945,0.033120000000000004,0.00966,0.0345,6.2016,1.8088000000000002,6.46
2020-12-30 11:00:00,6.49392,1.89406,6.7645,0.033120000000000004,0.00966,0.0345,6.4608,1.8844,6.73,6.30192,1.83806,6.5645,0.033120000000000004,0.00966,0.0345,6.2688,1.8284,6.53
2020-12-30 11:30:00,6.66672,1.94446,6.9445,0.033120000000000004,0.00966,0.0345,6.6336,1.9348,6.91,6.46512,1.8856600000000001,6.7345,0.033120000000000004,0.00966,0.0345,6.432,1.876,6.7
2020-12-30 12:00:00,6.78144,1.9779200000000001,7.064,0.03264,0.00952,0.034,6.7488,1.9684,7.03,6.57984,1.91912,6.854,0.03264,0.00952,0.034,6.5472,1.9096000000000002,6.82
2020-12-30 12:30:00,6.82896,1.99178,7.1135,0.03216,0.009380000000000001,0.0335,6.7968,1.9824000000000002,7.08,6.62736,1.9329800000000001,6.9035,0.03216,0.009380000000000001,0.0335,6.5952,1.9236,6.87
2020-12-30 13:00:00,6.75216,1.9693800000000001,7.0335,0.03216,0.009380000000000001,0.0335,6.72,1.96,7.0,6.55056,1.91058,6.8235,0.03216,0.009380000000000001,0.0335,6.5184,1.9012,6.79
2020-12-30 13:30:00,6.78096,1.97778,7.0635,0.03216,0.009380000000000001,0.0335,6.7488,1.9684,7.03,6.5697600000000005,1.9161800000000002,6.8435,0.03216,0.009380000000000001,0.0335,6.5376,1.9068,6.8100000000000005
2020-12-30 14:00:00,6.6950400000000005,1.9527200000000002,6.974,0.03264,0.00952,0.034,6.6624,1.9432,6.94,6.49344,1.89392,6.764,0.03264,0.00952,0.034,6.4608,1.8844,6.73
2020-12-30 14:30:00,6.62736,1.9329800000000001,6.9035,0.03216,0.009380000000000001,0.0335,6.5952,1.9236,6.87,6.43536,1.87698,6.7035,0.03216,0.009380000000000001,0.0335,6.4032,1.8676,6.67
2020-12-30 15:00:00,6.53184,1.9051200000000001,6.804,0.03264,0.00952,0.034,6.4992,1.8956,6.77,6.33984,1.84912,6.604,0.03264,0.00952,0.034,6.3072,1.8396,6.57
2020-12-30 15:30:00,6.56016,1.91338,6.8335,0.03216,0.009380000000000001,0.0335,6.5280000000000005,1.904,6.8,6.35856,1.8545800000000001,6.6235,0.03216,0.009380000000000001,0.0335,6.3264,1.8452000000000002,6.59
2020-12-30 16:00:00,6.74208,1.96644,7.023,0.03168,0.00924,0.033,6.7104,1.9572,6.99,6.5404800000000005,1.9076400000000002,6.813,0.03168,0.00924,0.033,6.5088,1.8984,6.78
2020-12-30 16:30:00,7.08432,2.06626,7.3795,0.02832,0.00826,0.029500000000000002,7.056,2.058,7.35,6.87312,2.00466,7.1595,0.02832,0.00826,0.029500000000000002,6.8448,1.9964,7.13
2020-12-30 17:00:00,7.29696,2.12828,7.601,0.02976,0.00868,0.031,7.2672,2.1196,7.57,7.07616,2.06388,7.371,0.02976,0.00868,0.031,7.0464,2.0552,7.34
2020-12-30 17:30:00,7.29696,2.12828,7.601,0.02976,0.00868,0.031,7.2672,2.1196,7.57,7.07616,2.06388,7.371,0.02976,0.00868,0.031,7.0464,2.0552,7.34
2020-12-30 18:00:00,7.31616,2.13388,7.621,0.02976,0.00868,0.031,7.2864,2.1252,7.59,7.09536,2.06948,7.391,0.02976,0.00868,0.031,7.0656,2.0608,7.36
2020-12-30 18:30:00,7.22976,2.10868,7.531,0.02976,0.00868,0.031,7.2,2.1,7.5,7.01856,2.04708,7.311,0.02976,0.00868,0.031,6.9888,2.0384,7.28
2020-12-30 19:00:00,6.94176,2.02468,7.231,0.02976,0.00868,0.031,6.912,2.016,7.2,6.7305600000000005,1.9630800000000002,7.011,0.02976,0.00868,0.031,6.7008,1.9544000000000001,6.98
2020-12-30 19:30:00,6.65376,1.94068,6.931,0.02976,0.00868,0.031,6.624,1.932,6.9,6.46176,1.88468,6.731,0.02976,0.00868,0.031,6.432,1.876,6.7
2020-12-30 20:00:00,6.47136,1.88748,6.741,0.02976,0.00868,0.031,6.4416,1.8788,6.71,6.27936,1.83148,6.541,0.02976,0.00868,0.031,6.2496,1.8228,6.51
2020-12-30 20:30:00,6.28944,1.8344200000000002,6.5515,0.030240000000000003,0.008820000000000001,0.0315,6.2592,1.8256000000000001,6.52,6.09744,1.7784200000000001,6.3515,0.030240000000000003,0.008820000000000001,0.0315,6.0672,1.7696,6.32
2020-12-30 21:00:00,6.09696,1.77828,6.351,0.02976,0.00868,0.031,6.0672,1.7696,6.32,5.91456,1.7250800000000002,6.161,0.02976,0.00868,0.031,5.8848,1.7164000000000001,6.13
2020-12-30 21:30:00,5.97264,1.7420200000000001,6.2215,0.030240000000000003,0.008820000000000001,0.0315,5.9424,1.7332,6.19,5.79024,1.6888200000000002,6.0315,0.030240000000000003,0.008820000000000001,0.0315,5.76,1.6800000000000002,6.0
2020-12-30 22:00:00,5.71344,1.66642,5.9515,0.030240000000000003,0.008820000000000001,0.0315,5.6832,1.6576,5.92,5.53104,1.61322,5.7615,0.030240000000000003,0.008820000000000001,0.0315,5.5008,1.6044,5.73
2020-12-30 22:30:00,5.45472,1.59096,5.682,0.030720000000000004,0.008960000000000001,0.032,5.424,1.5819999999999999,5.65,5.29152,1.54336,5.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,5.2608,1.5344,5.48
2020-12-30 23:00:00,5.2056000000000004,1.5183,5.4225,0.031200000000000002,0.0091,0.0325,5.1744,1.5091999999999999,5.39,5.052,1.4735,5.2625,0.031200000000000002,0.0091,0.0325,5.0208,1.4644,5.23
2020-12-30 23:30:00,5.00352,1.45936,5.212,0.030720000000000004,0.008960000000000001,0.032,4.9728,1.4504000000000001,5.18,4.84992,1.41456,5.052,0.030720000000000004,0.008960000000000001,0.032,4.8192,1.4056,5.02
2020-12-31 00:00:00,4.8211200000000005,1.40616,5.022,0.030720000000000004,0.008960000000000001,0.032,4.7904,1.3972,4.99,4.66752,1.36136,4.862,0.030720000000000004,0.008960000000000001,0.032,4.6368,1.3524,4.83
2020-12-31 00:30:00,4.71552,1.3753600000000001,4.912,0.030720000000000004,0.008960000000000001,0.032,4.6848,1.3664,4.88,4.57152,1.33336,4.7620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.5408,1.3244,4.73
2020-12-31 01:00:00,4.812,1.4035,5.0125,0.031200000000000002,0.0091,0.0325,4.7808,1.3944,4.98,4.668,1.3615,4.8625,0.031200000000000002,0.0091,0.0325,4.6368,1.3524,4.83
2020-12-31 01:30:00,4.73472,1.38096,4.932,0.030720000000000004,0.008960000000000001,0.032,4.704,1.3719999999999999,4.9,4.58112,1.33616,4.772,0.030720000000000004,0.008960000000000001,0.032,4.5504,1.3272,4.74
2020-12-31 02:00:00,4.57152,1.33336,4.7620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.5408,1.3244,4.73,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58
2020-12-31 02:30:00,4.48512,1.30816,4.672,0.030720000000000004,0.008960000000000001,0.032,4.4544,1.2992,4.64,4.34112,1.26616,4.522,0.030720000000000004,0.008960000000000001,0.032,4.3104,1.2572,4.49
2020-12-31 03:00:00,4.36128,1.27204,4.543,0.03168,0.00924,0.033,4.3296,1.2628,4.51,4.22688,1.23284,4.4030000000000005,0.03168,0.00924,0.033,4.1952,1.2236,4.37
2020-12-31 03:30:00,4.28352,1.24936,4.462,0.030720000000000004,0.008960000000000001,0.032,4.2528,1.2404,4.43,4.14912,1.2101600000000001,4.322,0.030720000000000004,0.008960000000000001,0.032,4.1184,1.2012,4.29
2020-12-31 04:00:00,4.26432,1.24376,4.442,0.030720000000000004,0.008960000000000001,0.032,4.2336,1.2348,4.41,4.12992,1.20456,4.302,0.030720000000000004,0.008960000000000001,0.032,4.0992,1.1956,4.27
2020-12-31 04:30:00,4.25472,1.24096,4.432,0.030720000000000004,0.008960000000000001,0.032,4.224,1.232,4.4,4.12032,1.20176,4.292,0.030720000000000004,0.008960000000000001,0.032,4.0896,1.1928,4.26
