Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-31 05:00:00,4.30272,1.25496,4.482,0.030720000000000004,0.008960000000000001,0.032,4.272,1.246,4.45,4.16832,1.21576,4.342,0.030720000000000004,0.008960000000000001,0.032,4.1376,1.2068,4.31
2020-12-31 05:30:00,4.37952,1.27736,4.562,0.030720000000000004,0.008960000000000001,0.032,4.3488,1.2684,4.53,4.24512,1.23816,4.422,0.030720000000000004,0.008960000000000001,0.032,4.2144,1.2292,4.39
2020-12-31 06:00:00,4.4184,1.2887,4.6025,0.031200000000000002,0.0091,0.0325,4.3872,1.2796,4.57,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43
2020-12-31 06:30:00,4.6776,1.3643,4.8725000000000005,0.031200000000000002,0.0091,0.0325,4.6464,1.3552,4.84,4.5336,1.3223,4.7225,0.031200000000000002,0.0091,0.0325,4.5024,1.3132000000000001,4.69
2020-12-31 07:00:00,4.86,1.4175,5.0625,0.031200000000000002,0.0091,0.0325,4.8288,1.4084,5.03,4.7064,1.3727,4.9025,0.031200000000000002,0.0091,0.0325,4.6752,1.3636,4.87
2020-12-31 07:30:00,5.1096,1.4903,5.3225,0.031200000000000002,0.0091,0.0325,5.0784,1.4812,5.29,4.9464,1.4427,5.1525,0.031200000000000002,0.0091,0.0325,4.9152000000000005,1.4336,5.12
2020-12-31 08:00:00,5.35008,1.56044,5.573,0.03168,0.00924,0.033,5.3184000000000005,1.5512000000000001,5.54,5.18688,1.5128400000000002,5.4030000000000005,0.03168,0.00924,0.033,5.1552,1.5036,5.37
2020-12-31 08:30:00,5.58048,1.62764,5.813,0.03168,0.00924,0.033,5.5488,1.6184,5.78,5.40768,1.5772400000000002,5.633,0.03168,0.00924,0.033,5.376,1.568,5.6
2020-12-31 09:00:00,5.868,1.7115,6.1125,0.031200000000000002,0.0091,0.0325,5.8368,1.7024,6.08,5.6952,1.6611,5.9325,0.031200000000000002,0.0091,0.0325,5.664,1.6520000000000001,5.9
2020-12-31 09:30:00,6.19488,1.8068400000000002,6.453,0.03168,0.00924,0.033,6.1632,1.7976,6.42,6.01248,1.75364,6.263,0.03168,0.00924,0.033,5.9808,1.7444000000000002,6.23
2020-12-31 10:00:00,6.38736,1.86298,6.6535,0.03216,0.009380000000000001,0.0335,6.3552,1.8536000000000001,6.62,6.19536,1.80698,6.4535,0.03216,0.009380000000000001,0.0335,6.1632,1.7976,6.42
2020-12-31 10:30:00,6.56112,1.9136600000000001,6.8345,0.033120000000000004,0.00966,0.0345,6.5280000000000005,1.904,6.8,6.34992,1.85206,6.6145,0.033120000000000004,0.00966,0.0345,6.3168,1.8424,6.58
2020-12-31 11:00:00,6.65712,1.9416600000000002,6.9345,0.033120000000000004,0.00966,0.0345,6.624,1.932,6.9,6.44592,1.88006,6.7145,0.033120000000000004,0.00966,0.0345,6.4128,1.8704,6.68
2020-12-31 11:30:00,7.33872,2.14046,7.6445,0.033120000000000004,0.00966,0.0345,7.3056,2.1308,7.61,7.10832,2.07326,7.4045,0.033120000000000004,0.00966,0.0345,7.0752,2.0636,7.37
2020-12-31 12:00:00,7.43472,2.16846,7.7445,0.033120000000000004,0.00966,0.0345,7.4016,2.1588,7.71,7.20432,2.10126,7.5045,0.033120000000000004,0.00966,0.0345,7.1712,2.0916,7.47
2020-12-31 12:30:00,7.49232,2.18526,7.8045,0.033120000000000004,0.00966,0.0345,7.4592,2.1756,7.77,7.27152,2.12086,7.5745000000000005,0.033120000000000004,0.00966,0.0345,7.2384,2.1112,7.54
2020-12-31 13:00:00,7.14672,2.08446,7.4445,0.033120000000000004,0.00966,0.0345,7.1136,2.0748,7.41,6.93552,2.02286,7.2245,0.033120000000000004,0.00966,0.0345,6.9024,2.0132,7.19
2020-12-31 13:30:00,6.9436800000000005,2.02524,7.233,0.03168,0.00924,0.033,6.912,2.016,7.2,6.74208,1.96644,7.023,0.03168,0.00924,0.033,6.7104,1.9572,6.99
2020-12-31 14:00:00,6.7992,1.9831,7.0825,0.031200000000000002,0.0091,0.0325,6.768,1.974,7.05,6.5976,1.9243000000000001,6.8725000000000005,0.031200000000000002,0.0091,0.0325,6.5664,1.9152,6.84
2020-12-31 14:30:00,6.7608,1.9719000000000002,7.0425,0.031200000000000002,0.0091,0.0325,6.7296,1.9628,7.01,6.5592,1.9131,6.8325,0.031200000000000002,0.0091,0.0325,6.5280000000000005,1.904,6.8
2020-12-31 15:00:00,6.76128,1.9720400000000002,7.043,0.03168,0.00924,0.033,6.7296,1.9628,7.01,6.55968,1.91324,6.833,0.03168,0.00924,0.033,6.5280000000000005,1.904,6.8
2020-12-31 15:30:00,6.72288,1.9608400000000001,7.003,0.03168,0.00924,0.033,6.6912,1.9516,6.97,6.53088,1.90484,6.803,0.03168,0.00924,0.033,6.4992,1.8956,6.77
2020-12-31 16:00:00,6.81792,1.98856,7.102,0.030720000000000004,0.008960000000000001,0.032,6.7872,1.9796,7.07,6.61632,1.92976,6.892,0.030720000000000004,0.008960000000000001,0.032,6.5856,1.9208,6.86
2020-12-31 16:30:00,6.9408,2.0244,7.23,0.028800000000000003,0.008400000000000001,0.03,6.912,2.016,7.2,6.7392,1.9656,7.02,0.028800000000000003,0.008400000000000001,0.03,6.7104,1.9572,6.99
2020-12-31 17:00:00,7.15344,2.08642,7.4515,0.030240000000000003,0.008820000000000001,0.0315,7.1232,2.0776,7.42,6.93264,2.02202,7.2215,0.030240000000000003,0.008820000000000001,0.0315,6.9024,2.0132,7.19
2020-12-31 17:30:00,7.20144,2.10042,7.5015,0.030240000000000003,0.008820000000000001,0.0315,7.1712,2.0916,7.47,6.99024,2.03882,7.2815,0.030240000000000003,0.008820000000000001,0.0315,6.96,2.03,7.25
2020-12-31 18:00:00,7.17264,2.09202,7.4715,0.030240000000000003,0.008820000000000001,0.0315,7.1424,2.0832,7.44,6.96144,2.03042,7.2515,0.030240000000000003,0.008820000000000001,0.0315,6.9312000000000005,2.0216,7.22
2020-12-31 18:30:00,7.09632,2.06976,7.392,0.030720000000000004,0.008960000000000001,0.032,7.0656,2.0608,7.36,6.88512,2.00816,7.172,0.030720000000000004,0.008960000000000001,0.032,6.8544,1.9992,7.14
2020-12-31 19:00:00,6.87504,2.00522,7.1615,0.030240000000000003,0.008820000000000001,0.0315,6.8448,1.9964,7.13,6.67344,1.94642,6.9515,0.030240000000000003,0.008820000000000001,0.0315,6.6432,1.9376000000000002,6.92
2020-12-31 19:30:00,6.52032,1.9017600000000001,6.792,0.030720000000000004,0.008960000000000001,0.032,6.4896,1.8928,6.76,6.31872,1.8429600000000002,6.582,0.030720000000000004,0.008960000000000001,0.032,6.288,1.834,6.55
2020-12-31 20:00:00,6.252,1.8235000000000001,6.5125,0.031200000000000002,0.0091,0.0325,6.2208,1.8144,6.48,6.0696,1.7703,6.3225,0.031200000000000002,0.0091,0.0325,6.0384,1.7612,6.29
2020-12-31 20:30:00,6.0696,1.7703,6.3225,0.031200000000000002,0.0091,0.0325,6.0384,1.7612,6.29,5.8776,1.7143000000000002,6.1225,0.031200000000000002,0.0091,0.0325,5.8464,1.7052,6.09
2020-12-31 21:00:00,5.9064,1.7227000000000001,6.1525,0.031200000000000002,0.0091,0.0325,5.8752,1.7136,6.12,5.724,1.6695,5.9625,0.031200000000000002,0.0091,0.0325,5.6928,1.6604,5.93
2020-12-31 21:30:00,5.74272,1.67496,5.982,0.030720000000000004,0.008960000000000001,0.032,5.712,1.666,5.95,5.56032,1.62176,5.792,0.030720000000000004,0.008960000000000001,0.032,5.5296,1.6128,5.76
2020-12-31 22:00:00,5.6376,1.6442999999999999,5.8725000000000005,0.031200000000000002,0.0091,0.0325,5.6064,1.6352,5.84,5.4648,1.5939,5.6925,0.031200000000000002,0.0091,0.0325,5.4336,1.5848,5.66
2020-12-31 22:30:00,5.4456,1.5883,5.6725,0.031200000000000002,0.0091,0.0325,5.4144,1.5792000000000002,5.64,5.2824,1.5407000000000002,5.5025,0.031200000000000002,0.0091,0.0325,5.2512,1.5316,5.47
2020-12-31 23:00:00,5.2344,1.5267,5.4525,0.031200000000000002,0.0091,0.0325,5.2032,1.5176,5.42,5.0712,1.4791,5.2825,0.031200000000000002,0.0091,0.0325,5.04,1.47,5.25
2020-12-31 23:30:00,5.12928,1.49604,5.343,0.03168,0.00924,0.033,5.0976,1.4868000000000001,5.31,4.96608,1.4484400000000002,5.173,0.03168,0.00924,0.033,4.9344,1.4392,5.14
2021-01-01 00:00:00,5.0136,1.4623,5.2225,0.031200000000000002,0.0091,0.0325,4.9824,1.4532,5.19,4.86,1.4175,5.0625,0.031200000000000002,0.0091,0.0325,4.8288,1.4084,5.03
2021-01-01 00:30:00,4.956,1.4455,5.1625,0.031200000000000002,0.0091,0.0325,4.9248,1.4364,5.13,4.8024000000000004,1.4007,5.0025,0.031200000000000002,0.0091,0.0325,4.7712,1.3916,4.97
2021-01-01 01:00:00,5.02272,1.46496,5.232,0.030720000000000004,0.008960000000000001,0.032,4.992,1.456,5.2,4.869120000000001,1.42016,5.072,0.030720000000000004,0.008960000000000001,0.032,4.8384,1.4112,5.04
2021-01-01 01:30:00,4.8984000000000005,1.4287,5.1025,0.031200000000000002,0.0091,0.0325,4.8672,1.4196,5.07,4.7448,1.3839000000000001,4.9425,0.031200000000000002,0.0091,0.0325,4.7136,1.3748,4.91
2021-01-01 02:00:00,4.7736,1.3923,4.9725,0.031200000000000002,0.0091,0.0325,4.7424,1.3832,4.94,4.62,1.3475000000000001,4.8125,0.031200000000000002,0.0091,0.0325,4.5888,1.3384,4.78
2021-01-01 02:30:00,4.65888,1.35884,4.853,0.03168,0.00924,0.033,4.6272,1.3496000000000001,4.82,4.51488,1.31684,4.703,0.03168,0.00924,0.033,4.4832,1.3076,4.67
2021-01-01 03:00:00,4.5048,1.3139,4.6925,0.031200000000000002,0.0091,0.0325,4.4736,1.3048,4.66,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51
2021-01-01 03:30:00,4.3992,1.2831000000000001,4.5825,0.031200000000000002,0.0091,0.0325,4.368,1.274,4.55,4.2648,1.2439,4.4425,0.031200000000000002,0.0091,0.0325,4.2336,1.2348,4.41
2021-01-01 04:00:00,4.332,1.2635,4.5125,0.031200000000000002,0.0091,0.0325,4.3008,1.2544,4.48,4.1975999999999996,1.2243,4.3725,0.031200000000000002,0.0091,0.0325,4.1664,1.2152,4.34
2021-01-01 04:30:00,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29
2021-01-01 05:00:00,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39,4.1112,1.1991,4.2825,0.031200000000000002,0.0091,0.0325,4.08,1.19,4.25
2021-01-01 05:30:00,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29
2021-01-01 06:00:00,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29
2021-01-01 06:30:00,4.4472000000000005,1.2971,4.6325,0.031200000000000002,0.0091,0.0325,4.416,1.288,4.6,4.3032,1.2551,4.4825,0.031200000000000002,0.0091,0.0325,4.272,1.246,4.45
2021-01-01 07:00:00,4.4856,1.3083,4.6725,0.031200000000000002,0.0091,0.0325,4.4544,1.2992,4.64,4.332,1.2635,4.5125,0.031200000000000002,0.0091,0.0325,4.3008,1.2544,4.48
2021-01-01 07:30:00,4.62,1.3475000000000001,4.8125,0.031200000000000002,0.0091,0.0325,4.5888,1.3384,4.78,4.4664,1.3027,4.6525,0.031200000000000002,0.0091,0.0325,4.4352,1.2936,4.62
2021-01-01 08:00:00,4.6872,1.3671,4.8825,0.031200000000000002,0.0091,0.0325,4.656,1.358,4.85,4.5336,1.3223,4.7225,0.031200000000000002,0.0091,0.0325,4.5024,1.3132000000000001,4.69
2021-01-01 08:30:00,4.74528,1.3840400000000002,4.943,0.03168,0.00924,0.033,4.7136,1.3748,4.91,4.59168,1.33924,4.783,0.03168,0.00924,0.033,4.5600000000000005,1.33,4.75
2021-01-01 09:00:00,4.8504000000000005,1.4147,5.0525,0.031200000000000002,0.0091,0.0325,4.8192,1.4056,5.02,4.6968,1.3699,4.8925,0.031200000000000002,0.0091,0.0325,4.6656,1.3608,4.86
2021-01-01 09:30:00,5.12016,1.4933800000000002,5.3335,0.03216,0.009380000000000001,0.0335,5.088,1.484,5.3,4.9569600000000005,1.44578,5.1635,0.03216,0.009380000000000001,0.0335,4.9248,1.4364,5.13
2021-01-01 10:00:00,5.29344,1.54392,5.514,0.03264,0.00952,0.034,5.2608,1.5344,5.48,5.12064,1.49352,5.334,0.03264,0.00952,0.034,5.088,1.484,5.3
2021-01-01 10:30:00,5.54304,1.61672,5.774,0.03264,0.00952,0.034,5.5104,1.6072000000000002,5.74,5.37024,1.5663200000000002,5.594,0.03264,0.00952,0.034,5.3376,1.5568,5.5600000000000005
2021-01-01 11:00:00,5.78352,1.68686,6.0245,0.033120000000000004,0.00966,0.0345,5.7504,1.6772,5.99,5.60112,1.63366,5.8345,0.033120000000000004,0.00966,0.0345,5.568,1.624,5.8
2021-01-01 11:30:00,5.95632,1.73726,6.2045,0.033120000000000004,0.00966,0.0345,5.9232,1.7276,6.17,5.76432,1.68126,6.0045,0.033120000000000004,0.00966,0.0345,5.7312,1.6716000000000002,5.97
2021-01-01 12:00:00,6.15792,1.7960600000000002,6.4145,0.033120000000000004,0.00966,0.0345,6.1248,1.7864,6.38,5.965920000000001,1.7400600000000002,6.2145,0.033120000000000004,0.00966,0.0345,5.9328,1.7304,6.18
2021-01-01 12:30:00,6.21504,1.81272,6.474,0.03264,0.00952,0.034,6.1824,1.8032,6.44,6.02304,1.75672,6.274,0.03264,0.00952,0.034,5.9904,1.7472,6.24
2021-01-01 13:00:00,6.30144,1.83792,6.564,0.03264,0.00952,0.034,6.2688,1.8284,6.53,6.10944,1.78192,6.364,0.03264,0.00952,0.034,6.0768,1.7724000000000002,6.33
2021-01-01 13:30:00,6.32064,1.84352,6.584,0.03264,0.00952,0.034,6.288,1.834,6.55,6.12864,1.7875200000000002,6.384,0.03264,0.00952,0.034,6.096,1.778,6.35
2021-01-01 14:00:00,6.32064,1.84352,6.584,0.03264,0.00952,0.034,6.288,1.834,6.55,6.12864,1.7875200000000002,6.384,0.03264,0.00952,0.034,6.096,1.778,6.35
2021-01-01 14:30:00,6.32016,1.84338,6.5835,0.03216,0.009380000000000001,0.0335,6.288,1.834,6.55,6.12816,1.7873800000000002,6.3835,0.03216,0.009380000000000001,0.0335,6.096,1.778,6.35
2021-01-01 15:00:00,6.37824,1.8603200000000002,6.644,0.03264,0.00952,0.034,6.3456,1.8508,6.61,6.18624,1.8043200000000001,6.444,0.03264,0.00952,0.034,6.1536,1.7948,6.41
2021-01-01 15:30:00,6.38688,1.86284,6.6530000000000005,0.03168,0.00924,0.033,6.3552,1.8536000000000001,6.62,6.19488,1.8068400000000002,6.453,0.03168,0.00924,0.033,6.1632,1.7976,6.42
2021-01-01 16:00:00,6.45408,1.8824400000000001,6.723,0.03168,0.00924,0.033,6.4224,1.8732000000000002,6.69,6.25248,1.8236400000000001,6.513,0.03168,0.00924,0.033,6.2208,1.8144,6.48
2021-01-01 16:30:00,6.68208,1.9489400000000001,6.9605,0.029280000000000004,0.00854,0.030500000000000003,6.6528,1.9404,6.93,6.48048,1.8901400000000002,6.7505,0.029280000000000004,0.00854,0.030500000000000003,6.4512,1.8816000000000002,6.72
2021-01-01 17:00:00,6.86544,2.00242,7.1515,0.030240000000000003,0.008820000000000001,0.0315,6.8352,1.9936,7.12,6.65424,1.94082,6.9315,0.030240000000000003,0.008820000000000001,0.0315,6.624,1.932,6.9
2021-01-01 17:30:00,6.83664,1.9940200000000001,7.1215,0.030240000000000003,0.008820000000000001,0.0315,6.8064,1.9852,7.09,6.63504,1.9352200000000002,6.9115,0.030240000000000003,0.008820000000000001,0.0315,6.6048,1.9264000000000001,6.88
2021-01-01 18:00:00,6.78816,1.97988,7.071,0.02976,0.00868,0.031,6.7584,1.9712,7.04,6.58656,1.9210800000000001,6.861,0.02976,0.00868,0.031,6.5568,1.9123999999999999,6.83
2021-01-01 18:30:00,6.59616,1.92388,6.871,0.02976,0.00868,0.031,6.5664,1.9152,6.84,6.40416,1.86788,6.671,0.02976,0.00868,0.031,6.3744,1.8592,6.64
2021-01-01 19:00:00,6.35664,1.8540200000000002,6.6215,0.030240000000000003,0.008820000000000001,0.0315,6.3264,1.8452000000000002,6.59,6.16464,1.7980200000000002,6.4215,0.030240000000000003,0.008820000000000001,0.0315,6.1344,1.7892000000000001,6.39
2021-01-01 19:30:00,6.15504,1.79522,6.4115,0.030240000000000003,0.008820000000000001,0.0315,6.1248,1.7864,6.38,5.97264,1.7420200000000001,6.2215,0.030240000000000003,0.008820000000000001,0.0315,5.9424,1.7332,6.19
2021-01-01 20:00:00,6.03936,1.7614800000000002,6.291,0.02976,0.00868,0.031,6.0096,1.7528000000000001,6.26,5.86656,1.71108,6.111,0.02976,0.00868,0.031,5.8368,1.7024,6.08
2021-01-01 20:30:00,5.8281600000000005,1.69988,6.071,0.02976,0.00868,0.031,5.7984,1.6912,6.04,5.64576,1.64668,5.881,0.02976,0.00868,0.031,5.616,1.638,5.85
2021-01-01 21:00:00,5.68416,1.65788,5.921,0.02976,0.00868,0.031,5.6544,1.6492,5.89,5.51136,1.60748,5.741,0.02976,0.00868,0.031,5.4816,1.5988,5.71
2021-01-01 21:30:00,5.49216,1.60188,5.721,0.02976,0.00868,0.031,5.4624,1.5932,5.69,5.31936,1.5514800000000002,5.541,0.02976,0.00868,0.031,5.2896,1.5428000000000002,5.51
2021-01-01 22:00:00,5.39664,1.57402,5.6215,0.030240000000000003,0.008820000000000001,0.0315,5.3664,1.5652,5.59,5.23344,1.5264199999999999,5.4515,0.030240000000000003,0.008820000000000001,0.0315,5.2032,1.5176,5.42
2021-01-01 22:30:00,5.18544,1.51242,5.4015,0.030240000000000003,0.008820000000000001,0.0315,5.1552,1.5036,5.37,5.03184,1.4676200000000001,5.2415,0.030240000000000003,0.008820000000000001,0.0315,5.0016,1.4588,5.21
2021-01-01 23:00:00,4.97472,1.45096,5.182,0.030720000000000004,0.008960000000000001,0.032,4.944,1.442,5.15,4.8211200000000005,1.40616,5.022,0.030720000000000004,0.008960000000000001,0.032,4.7904,1.3972,4.99
2021-01-01 23:30:00,4.7918400000000005,1.39762,4.9915,0.030240000000000003,0.008820000000000001,0.0315,4.7616,1.3888,4.96,4.63824,1.35282,4.8315,0.030240000000000003,0.008820000000000001,0.0315,4.608,1.344,4.8
2021-01-02 00:00:00,4.60944,1.34442,4.8015,0.030240000000000003,0.008820000000000001,0.0315,4.5792,1.3356,4.77,4.46544,1.3024200000000001,4.6515,0.030240000000000003,0.008820000000000001,0.0315,4.4352,1.2936,4.62
2021-01-02 00:30:00,4.57104,1.33322,4.7615,0.030240000000000003,0.008820000000000001,0.0315,4.5408,1.3244,4.73,4.42704,1.29122,4.6115,0.030240000000000003,0.008820000000000001,0.0315,4.3968,1.2824,4.58
2021-01-02 01:00:00,4.61904,1.34722,4.8115,0.030240000000000003,0.008820000000000001,0.0315,4.5888,1.3384,4.78,4.47504,1.30522,4.6615,0.030240000000000003,0.008820000000000001,0.0315,4.4448,1.2964,4.63
2021-01-02 01:30:00,4.55184,1.32762,4.7415,0.030240000000000003,0.008820000000000001,0.0315,4.5216,1.3188,4.71,4.40784,1.28562,4.5915,0.030240000000000003,0.008820000000000001,0.0315,4.3776,1.2768,4.5600000000000005
2021-01-02 02:00:00,4.47504,1.30522,4.6615,0.030240000000000003,0.008820000000000001,0.0315,4.4448,1.2964,4.63,4.3406400000000005,1.2660200000000001,4.5215,0.030240000000000003,0.008820000000000001,0.0315,4.3104,1.2572,4.49
2021-01-02 02:30:00,4.40784,1.28562,4.5915,0.030240000000000003,0.008820000000000001,0.0315,4.3776,1.2768,4.5600000000000005,4.27344,1.24642,4.4515,0.030240000000000003,0.008820000000000001,0.0315,4.2432,1.2376,4.42
2021-01-02 03:00:00,4.31184,1.25762,4.4915,0.030240000000000003,0.008820000000000001,0.0315,4.2816,1.2488000000000001,4.46,4.17744,1.21842,4.3515,0.030240000000000003,0.008820000000000001,0.0315,4.1472,1.2096,4.32
2021-01-02 03:30:00,4.21584,1.22962,4.3915,0.030240000000000003,0.008820000000000001,0.0315,4.1856,1.2208,4.36,4.08144,1.19042,4.2515,0.030240000000000003,0.008820000000000001,0.0315,4.0512,1.1816,4.22
2021-01-02 04:00:00,4.16832,1.21576,4.342,0.030720000000000004,0.008960000000000001,0.032,4.1376,1.2068,4.31,4.03392,1.17656,4.202,0.030720000000000004,0.008960000000000001,0.032,4.0032,1.1676,4.17
2021-01-02 04:30:00,4.19664,1.22402,4.3715,0.030240000000000003,0.008820000000000001,0.0315,4.1664,1.2152,4.34,4.06224,1.18482,4.2315,0.030240000000000003,0.008820000000000001,0.0315,4.032,1.176,4.2
2021-01-02 05:00:00,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34,4.06272,1.18496,4.232,0.030720000000000004,0.008960000000000001,0.032,4.032,1.176,4.2
2021-01-02 05:30:00,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34,4.06272,1.18496,4.232,0.030720000000000004,0.008960000000000001,0.032,4.032,1.176,4.2
2021-01-02 06:00:00,4.10064,1.19602,4.2715,0.030240000000000003,0.008820000000000001,0.0315,4.0704,1.1872,4.24,3.97584,1.15962,4.1415,0.030240000000000003,0.008820000000000001,0.0315,3.9455999999999998,1.1508,4.11
2021-01-02 06:30:00,4.31232,1.25776,4.492,0.030720000000000004,0.008960000000000001,0.032,4.2816,1.2488000000000001,4.46,4.16832,1.21576,4.342,0.030720000000000004,0.008960000000000001,0.032,4.1376,1.2068,4.31
2021-01-02 07:00:00,4.38912,1.28016,4.572,0.030720000000000004,0.008960000000000001,0.032,4.3584,1.2711999999999999,4.54,4.24512,1.23816,4.422,0.030720000000000004,0.008960000000000001,0.032,4.2144,1.2292,4.39
2021-01-02 07:30:00,4.57152,1.33336,4.7620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.5408,1.3244,4.73,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58
2021-01-02 08:00:00,4.7352,1.3811,4.9325,0.031200000000000002,0.0091,0.0325,4.704,1.3719999999999999,4.9,4.5816,1.3363,4.7725,0.031200000000000002,0.0091,0.0325,4.5504,1.3272,4.74
2021-01-02 08:30:00,4.8888,1.4259,5.0925,0.031200000000000002,0.0091,0.0325,4.8576,1.4168,5.06,4.7352,1.3811,4.9325,0.031200000000000002,0.0091,0.0325,4.704,1.3719999999999999,4.9
2021-01-02 09:00:00,5.08176,1.48218,5.2935,0.03216,0.009380000000000001,0.0335,5.0496,1.4727999999999999,5.26,4.91856,1.43458,5.1235,0.03216,0.009380000000000001,0.0335,4.8864,1.4252,5.09
2021-01-02 09:30:00,5.29296,1.54378,5.5135000000000005,0.03216,0.009380000000000001,0.0335,5.2608,1.5344,5.48,5.12976,1.49618,5.3435,0.03216,0.009380000000000001,0.0335,5.0976,1.4868000000000001,5.31
2021-01-02 10:00:00,5.55216,1.61938,5.7835,0.03216,0.009380000000000001,0.0335,5.52,1.6099999999999999,5.75,5.37936,1.56898,5.6035,0.03216,0.009380000000000001,0.0335,5.3472,1.5596,5.57
2021-01-02 10:30:00,5.72496,1.66978,5.9635,0.03216,0.009380000000000001,0.0335,5.6928,1.6604,5.93,5.55216,1.61938,5.7835,0.03216,0.009380000000000001,0.0335,5.52,1.6099999999999999,5.75
2021-01-02 11:00:00,5.81184,1.6951200000000002,6.054,0.03264,0.00952,0.034,5.7792,1.6856,6.02,5.62944,1.64192,5.864,0.03264,0.00952,0.034,5.5968,1.6324,5.83
2021-01-02 11:30:00,5.85024,1.70632,6.094,0.03264,0.00952,0.034,5.8176,1.6968,6.06,5.66784,1.65312,5.904,0.03264,0.00952,0.034,5.6352,1.6436000000000002,5.87
2021-01-02 12:00:00,6.06144,1.7679200000000002,6.314,0.03264,0.00952,0.034,6.0288,1.7584,6.28,5.87904,1.71472,6.124,0.03264,0.00952,0.034,5.8464,1.7052,6.09
2021-01-02 12:30:00,6.1958400000000005,1.80712,6.454,0.03264,0.00952,0.034,6.1632,1.7976,6.42,6.01344,1.75392,6.264,0.03264,0.00952,0.034,5.9808,1.7444000000000002,6.23
2021-01-02 13:00:00,6.15744,1.7959200000000002,6.414,0.03264,0.00952,0.034,6.1248,1.7864,6.38,5.97504,1.74272,6.224,0.03264,0.00952,0.034,5.9424,1.7332,6.19
2021-01-02 13:30:00,6.15696,1.7957800000000002,6.4135,0.03216,0.009380000000000001,0.0335,6.1248,1.7864,6.38,5.97456,1.74258,6.2235,0.03216,0.009380000000000001,0.0335,5.9424,1.7332,6.19
2021-01-02 14:00:00,6.17616,1.80138,6.4335,0.03216,0.009380000000000001,0.0335,6.144,1.792,6.4,5.99376,1.74818,6.2435,0.03216,0.009380000000000001,0.0335,5.9616,1.7388,6.21
2021-01-02 14:30:00,6.14688,1.79284,6.4030000000000005,0.03168,0.00924,0.033,6.1152,1.7836,6.37,5.96448,1.73964,6.213,0.03168,0.00924,0.033,5.9328,1.7304,6.18
2021-01-02 15:00:00,6.13776,1.79018,6.3935,0.03216,0.009380000000000001,0.0335,6.1056,1.7808000000000002,6.36,5.95536,1.73698,6.2035,0.03216,0.009380000000000001,0.0335,5.9232,1.7276,6.17
2021-01-02 15:30:00,6.22368,1.8152400000000002,6.483,0.03168,0.00924,0.033,6.192,1.806,6.45,6.04128,1.76204,6.293,0.03168,0.00924,0.033,6.0096,1.7528000000000001,6.26
2021-01-02 16:00:00,6.396,1.8655,6.6625,0.031200000000000002,0.0091,0.0325,6.3648,1.8564,6.63,6.204,1.8094999999999999,6.4625,0.031200000000000002,0.0091,0.0325,6.1728,1.8004,6.43
2021-01-02 16:30:00,6.60384,1.92612,6.879,0.027840000000000004,0.00812,0.029,6.5760000000000005,1.9180000000000001,6.85,6.40224,1.86732,6.6690000000000005,0.027840000000000004,0.00812,0.029,6.3744,1.8592,6.64
2021-01-02 17:00:00,6.83664,1.9940200000000001,7.1215,0.030240000000000003,0.008820000000000001,0.0315,6.8064,1.9852,7.09,6.63504,1.9352200000000002,6.9115,0.030240000000000003,0.008820000000000001,0.0315,6.6048,1.9264000000000001,6.88
2021-01-02 17:30:00,7.00896,2.04428,7.301,0.02976,0.00868,0.031,6.9792000000000005,2.0356,7.27,6.79776,1.9826800000000002,7.081,0.02976,0.00868,0.031,6.768,1.974,7.05
2021-01-02 18:00:00,7.00896,2.04428,7.301,0.02976,0.00868,0.031,6.9792000000000005,2.0356,7.27,6.79776,1.9826800000000002,7.081,0.02976,0.00868,0.031,6.768,1.974,7.05
2021-01-02 18:30:00,6.91248,2.01614,7.2005,0.029280000000000004,0.00854,0.030500000000000003,6.8832,2.0076,7.17,6.71088,1.95734,6.9905,0.029280000000000004,0.00854,0.030500000000000003,6.6815999999999995,1.9488,6.96
2021-01-02 19:00:00,6.64512,1.93816,6.922,0.030720000000000004,0.008960000000000001,0.032,6.6144,1.9292,6.89,6.44352,1.8793600000000001,6.712,0.030720000000000004,0.008960000000000001,0.032,6.4128,1.8704,6.68
2021-01-02 19:30:00,6.41376,1.8706800000000001,6.681,0.02976,0.00868,0.031,6.384,1.862,6.65,6.22176,1.81468,6.481,0.02976,0.00868,0.031,6.192,1.806,6.45
2021-01-02 20:00:00,6.20304,1.80922,6.4615,0.030240000000000003,0.008820000000000001,0.0315,6.1728,1.8004,6.43,6.01104,1.7532200000000002,6.2615,0.030240000000000003,0.008820000000000001,0.0315,5.9808,1.7444000000000002,6.23
2021-01-02 20:30:00,6.03072,1.75896,6.282,0.030720000000000004,0.008960000000000001,0.032,6.0,1.75,6.25,5.84832,1.7057600000000002,6.092,0.030720000000000004,0.008960000000000001,0.032,5.8176,1.6968,6.06
2021-01-02 21:00:00,5.88672,1.71696,6.132,0.030720000000000004,0.008960000000000001,0.032,5.856,1.708,6.1,5.71392,1.66656,5.952,0.030720000000000004,0.008960000000000001,0.032,5.6832,1.6576,5.92
2021-01-02 21:30:00,5.7624,1.6807,6.0025,0.031200000000000002,0.0091,0.0325,5.7312,1.6716000000000002,5.97,5.58,1.6275,5.8125,0.031200000000000002,0.0091,0.0325,5.5488,1.6184,5.78
2021-01-02 22:00:00,5.532,1.6135000000000002,5.7625,0.031200000000000002,0.0091,0.0325,5.5008,1.6044,5.73,5.3688,1.5659,5.5925,0.031200000000000002,0.0091,0.0325,5.3376,1.5568,5.5600000000000005
2021-01-02 22:30:00,5.3496,1.5603,5.5725,0.031200000000000002,0.0091,0.0325,5.3184000000000005,1.5512000000000001,5.54,5.196,1.5155,5.4125,0.031200000000000002,0.0091,0.0325,5.1648,1.5064000000000002,5.38
2021-01-02 23:00:00,5.1288,1.4959,5.3425,0.031200000000000002,0.0091,0.0325,5.0976,1.4868000000000001,5.31,4.9752,1.4511,5.1825,0.031200000000000002,0.0091,0.0325,4.944,1.442,5.15
2021-01-02 23:30:00,4.94592,1.44256,5.152,0.030720000000000004,0.008960000000000001,0.032,4.9152000000000005,1.4336,5.12,4.79232,1.3977600000000001,4.992,0.030720000000000004,0.008960000000000001,0.032,4.7616,1.3888,4.96
2021-01-03 00:00:00,4.7448,1.3839000000000001,4.9425,0.031200000000000002,0.0091,0.0325,4.7136,1.3748,4.91,4.5912,1.3391,4.7825,0.031200000000000002,0.0091,0.0325,4.5600000000000005,1.33,4.75
2021-01-03 00:30:00,4.62,1.3475000000000001,4.8125,0.031200000000000002,0.0091,0.0325,4.5888,1.3384,4.78,4.476,1.3054999999999999,4.6625,0.031200000000000002,0.0091,0.0325,4.4448,1.2964,4.63
2021-01-03 01:00:00,4.716,1.3755,4.9125,0.031200000000000002,0.0091,0.0325,4.6848,1.3664,4.88,4.5624,1.3307,4.7525,0.031200000000000002,0.0091,0.0325,4.5312,1.3216,4.72
2021-01-03 01:30:00,4.65888,1.35884,4.853,0.03168,0.00924,0.033,4.6272,1.3496000000000001,4.82,4.51488,1.31684,4.703,0.03168,0.00924,0.033,4.4832,1.3076,4.67
2021-01-03 02:00:00,4.5432,1.3251,4.7325,0.031200000000000002,0.0091,0.0325,4.5120000000000005,1.316,4.7,4.4088,1.2859,4.5925,0.031200000000000002,0.0091,0.0325,4.3776,1.2768,4.5600000000000005
2021-01-03 02:30:00,4.4568,1.2999,4.6425,0.031200000000000002,0.0091,0.0325,4.4256,1.2908,4.61,4.3224,1.2607,4.5025,0.031200000000000002,0.0091,0.0325,4.2912,1.2516,4.47
2021-01-03 03:00:00,4.35168,1.26924,4.533,0.03168,0.00924,0.033,4.32,1.26,4.5,4.20768,1.22724,4.383,0.03168,0.00924,0.033,4.176,1.218,4.35
2021-01-03 03:30:00,4.26528,1.24404,4.443,0.03168,0.00924,0.033,4.2336,1.2348,4.41,4.12128,1.20204,4.293,0.03168,0.00924,0.033,4.0896,1.1928,4.26
2021-01-03 04:00:00,4.21728,1.23004,4.393,0.03168,0.00924,0.033,4.1856,1.2208,4.36,4.08288,1.1908400000000001,4.253,0.03168,0.00924,0.033,4.0512,1.1816,4.22
2021-01-03 04:30:00,4.17888,1.21884,4.353,0.03168,0.00924,0.033,4.1472,1.2096,4.32,4.04448,1.17964,4.213,0.03168,0.00924,0.033,4.0128,1.1703999999999999,4.18
2021-01-03 05:00:00,4.188,1.2215,4.3625,0.031200000000000002,0.0091,0.0325,4.1568,1.2124,4.33,4.0536,1.1823000000000001,4.2225,0.031200000000000002,0.0091,0.0325,4.0224,1.1732,4.19
2021-01-03 05:30:00,4.15968,1.21324,4.333,0.03168,0.00924,0.033,4.128,1.204,4.3,4.02528,1.17404,4.193,0.03168,0.00924,0.033,3.9936,1.1648,4.16
2021-01-03 06:00:00,4.188,1.2215,4.3625,0.031200000000000002,0.0091,0.0325,4.1568,1.2124,4.33,4.0536,1.1823000000000001,4.2225,0.031200000000000002,0.0091,0.0325,4.0224,1.1732,4.19
2021-01-03 06:30:00,4.3128,1.2579,4.4925,0.031200000000000002,0.0091,0.0325,4.2816,1.2488000000000001,4.46,4.1784,1.2187000000000001,4.3525,0.031200000000000002,0.0091,0.0325,4.1472,1.2096,4.32
2021-01-03 07:00:00,4.3992,1.2831000000000001,4.5825,0.031200000000000002,0.0091,0.0325,4.368,1.274,4.55,4.2552,1.2411,4.4325,0.031200000000000002,0.0091,0.0325,4.224,1.232,4.4
2021-01-03 07:30:00,4.5432,1.3251,4.7325,0.031200000000000002,0.0091,0.0325,4.5120000000000005,1.316,4.7,4.3896,1.2803,4.5725,0.031200000000000002,0.0091,0.0325,4.3584,1.2711999999999999,4.54
2021-01-03 08:00:00,4.59168,1.33924,4.783,0.03168,0.00924,0.033,4.5600000000000005,1.33,4.75,4.44768,1.29724,4.633,0.03168,0.00924,0.033,4.416,1.288,4.6
2021-01-03 08:30:00,4.71696,1.37578,4.9135,0.03216,0.009380000000000001,0.0335,4.6848,1.3664,4.88,4.57296,1.33378,4.7635000000000005,0.03216,0.009380000000000001,0.0335,4.5408,1.3244,4.73
2021-01-03 09:00:00,4.89936,1.4289800000000001,5.1035,0.03216,0.009380000000000001,0.0335,4.8672,1.4196,5.07,4.74576,1.38418,4.9435,0.03216,0.009380000000000001,0.0335,4.7136,1.3748,4.91
2021-01-03 09:30:00,5.22624,1.52432,5.444,0.03264,0.00952,0.034,5.1936,1.5148000000000001,5.41,5.06304,1.47672,5.274,0.03264,0.00952,0.034,5.0304,1.4672,5.24
2021-01-03 10:00:00,5.36064,1.56352,5.584,0.03264,0.00952,0.034,5.328,1.554,5.55,5.19744,1.51592,5.414,0.03264,0.00952,0.034,5.1648,1.5064000000000002,5.38
2021-01-03 10:30:00,5.60064,1.63352,5.834,0.03264,0.00952,0.034,5.568,1.624,5.8,5.42784,1.58312,5.654,0.03264,0.00952,0.034,5.3952,1.5735999999999999,5.62
2021-01-03 11:00:00,5.78304,1.6867200000000002,6.024,0.03264,0.00952,0.034,5.7504,1.6772,5.99,5.60064,1.63352,5.834,0.03264,0.00952,0.034,5.568,1.624,5.8
2021-01-03 11:30:00,5.99376,1.74818,6.2435,0.03216,0.009380000000000001,0.0335,5.9616,1.7388,6.21,5.8113600000000005,1.6949800000000002,6.0535,0.03216,0.009380000000000001,0.0335,5.7792,1.6856,6.02
2021-01-03 12:00:00,6.14736,1.79298,6.4035,0.03216,0.009380000000000001,0.0335,6.1152,1.7836,6.37,5.95536,1.73698,6.2035,0.03216,0.009380000000000001,0.0335,5.9232,1.7276,6.17
2021-01-03 12:30:00,6.25296,1.8237800000000002,6.5135000000000005,0.03216,0.009380000000000001,0.0335,6.2208,1.8144,6.48,6.07056,1.77058,6.3235,0.03216,0.009380000000000001,0.0335,6.0384,1.7612,6.29
2021-01-03 13:00:00,6.28128,1.8320400000000001,6.543,0.03168,0.00924,0.033,6.2496,1.8228,6.51,6.09888,1.7788400000000002,6.353,0.03168,0.00924,0.033,6.0672,1.7696,6.32
2021-01-03 13:30:00,6.27168,1.82924,6.533,0.03168,0.00924,0.033,6.24,1.82,6.5,6.07968,1.77324,6.333,0.03168,0.00924,0.033,6.048,1.764,6.3
2021-01-03 14:00:00,6.22368,1.8152400000000002,6.483,0.03168,0.00924,0.033,6.192,1.806,6.45,6.04128,1.76204,6.293,0.03168,0.00924,0.033,6.0096,1.7528000000000001,6.26
2021-01-03 14:30:00,6.22416,1.8153800000000002,6.4835,0.03216,0.009380000000000001,0.0335,6.192,1.806,6.45,6.04176,1.76218,6.2935,0.03216,0.009380000000000001,0.0335,6.0096,1.7528000000000001,6.26
2021-01-03 15:00:00,6.24288,1.82084,6.503,0.03168,0.00924,0.033,6.2112,1.8115999999999999,6.47,6.06048,1.76764,6.313,0.03168,0.00924,0.033,6.0288,1.7584,6.28
2021-01-03 15:30:00,6.37728,1.8600400000000001,6.643,0.03168,0.00924,0.033,6.3456,1.8508,6.61,6.19488,1.8068400000000002,6.453,0.03168,0.00924,0.033,6.1632,1.7976,6.42
2021-01-03 16:00:00,6.66432,1.9437600000000002,6.942,0.030720000000000004,0.008960000000000001,0.032,6.6336,1.9348,6.91,6.46272,1.88496,6.732,0.030720000000000004,0.008960000000000001,0.032,6.432,1.876,6.7
2021-01-03 16:30:00,6.93168,2.02174,7.2205,0.029280000000000004,0.00854,0.030500000000000003,6.9024,2.0132,7.19,6.73008,1.9629400000000001,7.0105,0.029280000000000004,0.00854,0.030500000000000003,6.7008,1.9544000000000001,6.98
2021-01-03 17:00:00,7.08672,2.06696,7.382,0.030720000000000004,0.008960000000000001,0.032,7.056,2.058,7.35,6.87552,2.00536,7.162,0.030720000000000004,0.008960000000000001,0.032,6.8448,1.9964,7.13
2021-01-03 17:30:00,7.1448,2.0839,7.4425,0.031200000000000002,0.0091,0.0325,7.1136,2.0748,7.41,6.924,2.0195,7.2125,0.031200000000000002,0.0091,0.0325,6.8928,2.0104,7.18
2021-01-03 18:00:00,6.9816,2.0362999999999998,7.2725,0.031200000000000002,0.0091,0.0325,6.9504,2.0272,7.24,6.7704,1.9747,7.0525,0.031200000000000002,0.0091,0.0325,6.7392,1.9656,7.02
2021-01-03 18:30:00,6.828,1.9915,7.1125,0.031200000000000002,0.0091,0.0325,6.7968,1.9824000000000002,7.08,6.6168,1.9299,6.8925,0.031200000000000002,0.0091,0.0325,6.5856,1.9208,6.86
2021-01-03 19:00:00,6.5496,1.9102999999999999,6.8225,0.031200000000000002,0.0091,0.0325,6.5184,1.9012,6.79,6.348,1.8515000000000001,6.6125,0.031200000000000002,0.0091,0.0325,6.3168,1.8424,6.58
2021-01-03 19:30:00,6.2904,1.8347,6.5525,0.031200000000000002,0.0091,0.0325,6.2592,1.8256000000000001,6.52,6.108,1.7815,6.3625,0.031200000000000002,0.0091,0.0325,6.0768,1.7724000000000002,6.33
2021-01-03 20:00:00,6.0792,1.7731,6.3325,0.031200000000000002,0.0091,0.0325,6.048,1.764,6.3,5.8968,1.7199,6.1425,0.031200000000000002,0.0091,0.0325,5.8656,1.7107999999999999,6.11
2021-01-03 20:30:00,5.9256,1.7283,6.1725,0.031200000000000002,0.0091,0.0325,5.8944,1.7192,6.14,5.7528,1.6779000000000002,5.9925,0.031200000000000002,0.0091,0.0325,5.7216000000000005,1.6688,5.96
2021-01-03 21:00:00,5.7624,1.6807,6.0025,0.031200000000000002,0.0091,0.0325,5.7312,1.6716000000000002,5.97,5.58,1.6275,5.8125,0.031200000000000002,0.0091,0.0325,5.5488,1.6184,5.78
2021-01-03 21:30:00,5.58,1.6275,5.8125,0.031200000000000002,0.0091,0.0325,5.5488,1.6184,5.78,5.4168,1.5799,5.6425,0.031200000000000002,0.0091,0.0325,5.3856,1.5708,5.61
2021-01-03 22:00:00,5.45472,1.59096,5.682,0.030720000000000004,0.008960000000000001,0.032,5.424,1.5819999999999999,5.65,5.28192,1.5405600000000002,5.502,0.030720000000000004,0.008960000000000001,0.032,5.2512,1.5316,5.47
2021-01-03 22:30:00,5.15712,1.5041600000000002,5.372,0.030720000000000004,0.008960000000000001,0.032,5.1264,1.4952,5.34,5.00352,1.45936,5.212,0.030720000000000004,0.008960000000000001,0.032,4.9728,1.4504000000000001,5.18
2021-01-03 23:00:00,4.95552,1.44536,5.162,0.030720000000000004,0.008960000000000001,0.032,4.9248,1.4364,5.13,4.81152,1.4033600000000002,5.012,0.030720000000000004,0.008960000000000001,0.032,4.7808,1.3944,4.98
2021-01-03 23:30:00,4.7731200000000005,1.39216,4.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,4.7424,1.3832,4.94,4.62912,1.35016,4.822,0.030720000000000004,0.008960000000000001,0.032,4.5984,1.3412,4.79
2021-01-04 00:00:00,4.60944,1.34442,4.8015,0.030240000000000003,0.008820000000000001,0.0315,4.5792,1.3356,4.77,4.46544,1.3024200000000001,4.6515,0.030240000000000003,0.008820000000000001,0.0315,4.4352,1.2936,4.62
2021-01-04 00:30:00,4.50384,1.31362,4.6915,0.030240000000000003,0.008820000000000001,0.0315,4.4736,1.3048,4.66,4.35984,1.27162,4.5415,0.030240000000000003,0.008820000000000001,0.0315,4.3296,1.2628,4.51
2021-01-04 01:00:00,4.60944,1.34442,4.8015,0.030240000000000003,0.008820000000000001,0.0315,4.5792,1.3356,4.77,4.46544,1.3024200000000001,4.6515,0.030240000000000003,0.008820000000000001,0.0315,4.4352,1.2936,4.62
2021-01-04 01:30:00,4.55232,1.32776,4.742,0.030720000000000004,0.008960000000000001,0.032,4.5216,1.3188,4.71,4.40832,1.28576,4.592,0.030720000000000004,0.008960000000000001,0.032,4.3776,1.2768,4.5600000000000005
2021-01-04 02:00:00,4.4568,1.2999,4.6425,0.031200000000000002,0.0091,0.0325,4.4256,1.2908,4.61,4.3224,1.2607,4.5025,0.031200000000000002,0.0091,0.0325,4.2912,1.2516,4.47
2021-01-04 02:30:00,4.3896,1.2803,4.5725,0.031200000000000002,0.0091,0.0325,4.3584,1.2711999999999999,4.54,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39
2021-01-04 03:00:00,4.3032,1.2551,4.4825,0.031200000000000002,0.0091,0.0325,4.272,1.246,4.45,4.1688,1.2159,4.3425,0.031200000000000002,0.0091,0.0325,4.1376,1.2068,4.31
2021-01-04 03:30:00,4.27488,1.24684,4.453,0.03168,0.00924,0.033,4.2432,1.2376,4.42,4.13088,1.20484,4.303,0.03168,0.00924,0.033,4.0992,1.1956,4.27
2021-01-04 04:00:00,4.2648,1.2439,4.4425,0.031200000000000002,0.0091,0.0325,4.2336,1.2348,4.41,4.1304,1.2047,4.3025,0.031200000000000002,0.0091,0.0325,4.0992,1.1956,4.27
2021-01-04 04:30:00,4.3224,1.2607,4.5025,0.031200000000000002,0.0091,0.0325,4.2912,1.2516,4.47,4.188,1.2215,4.3625,0.031200000000000002,0.0091,0.0325,4.1568,1.2124,4.33
2021-01-04 05:00:00,4.27392,1.2465600000000001,4.452,0.030720000000000004,0.008960000000000001,0.032,4.2432,1.2376,4.42,4.13952,1.20736,4.312,0.030720000000000004,0.008960000000000001,0.032,4.1088000000000005,1.1984,4.28
2021-01-04 05:30:00,4.39968,1.2832400000000002,4.583,0.03168,0.00924,0.033,4.368,1.274,4.55,4.25568,1.24124,4.433,0.03168,0.00924,0.033,4.224,1.232,4.4
2021-01-04 06:00:00,4.55232,1.32776,4.742,0.030720000000000004,0.008960000000000001,0.032,4.5216,1.3188,4.71,4.41792,1.28856,4.602,0.030720000000000004,0.008960000000000001,0.032,4.3872,1.2796,4.57
2021-01-04 06:30:00,4.83072,1.40896,5.032,0.030720000000000004,0.008960000000000001,0.032,4.8,1.4,5.0,4.67712,1.36416,4.872,0.030720000000000004,0.008960000000000001,0.032,4.6464,1.3552,4.84
2021-01-04 07:00:00,5.1288,1.4959,5.3425,0.031200000000000002,0.0091,0.0325,5.0976,1.4868000000000001,5.31,4.9752,1.4511,5.1825,0.031200000000000002,0.0091,0.0325,4.944,1.442,5.15
2021-01-04 07:30:00,5.58,1.6275,5.8125,0.031200000000000002,0.0091,0.0325,5.5488,1.6184,5.78,5.4168,1.5799,5.6425,0.031200000000000002,0.0091,0.0325,5.3856,1.5708,5.61
2021-01-04 08:00:00,6.0408,1.7619,6.2925,0.031200000000000002,0.0091,0.0325,6.0096,1.7528000000000001,6.26,5.8584,1.7086999999999999,6.1025,0.031200000000000002,0.0091,0.0325,5.8272,1.6996,6.07
2021-01-04 08:30:00,6.5208,1.9019,6.7925,0.031200000000000002,0.0091,0.0325,6.4896,1.8928,6.76,6.3192,1.8431000000000002,6.5825,0.031200000000000002,0.0091,0.0325,6.288,1.834,6.55
2021-01-04 09:00:00,6.828,1.9915,7.1125,0.031200000000000002,0.0091,0.0325,6.7968,1.9824000000000002,7.08,6.6264,1.9327,6.9025,0.031200000000000002,0.0091,0.0325,6.5952,1.9236,6.87
2021-01-04 09:30:00,7.17408,2.09244,7.473,0.03168,0.00924,0.033,7.1424,2.0832,7.44,6.96288,2.03084,7.253,0.03168,0.00924,0.033,6.9312000000000005,2.0216,7.22
2021-01-04 10:00:00,7.32768,2.13724,7.633,0.03168,0.00924,0.033,7.296,2.128,7.6,7.10688,2.07284,7.4030000000000005,0.03168,0.00924,0.033,7.0752,2.0636,7.37
2021-01-04 10:30:00,7.42368,2.16524,7.733,0.03168,0.00924,0.033,7.392,2.156,7.7,7.19328,2.09804,7.493,0.03168,0.00924,0.033,7.1616,2.0888,7.46
2021-01-04 11:00:00,7.6056,2.2183,7.9225,0.031200000000000002,0.0091,0.0325,7.5744,2.2092,7.89,7.3752,2.1511,7.6825,0.031200000000000002,0.0091,0.0325,7.344,2.142,7.65
2021-01-04 11:30:00,7.69296,2.24378,8.0135,0.03216,0.009380000000000001,0.0335,7.6608,2.2344,7.98,7.46256,2.17658,7.7735,0.03216,0.009380000000000001,0.0335,7.4304,2.1672000000000002,7.74
2021-01-04 12:00:00,7.78848,2.27164,8.113,0.03168,0.00924,0.033,7.7568,2.2624,8.08,7.55808,2.20444,7.873,0.03168,0.00924,0.033,7.5264,2.1952,7.84
2021-01-04 12:30:00,7.8168,2.2799,8.1425,0.031200000000000002,0.0091,0.0325,7.7856000000000005,2.2708,8.11,7.5864,2.2127,7.9025,0.031200000000000002,0.0091,0.0325,7.5552,2.2036,7.87
2021-01-04 13:00:00,7.7784,2.2687,8.1025,0.031200000000000002,0.0091,0.0325,7.7472,2.2596,8.07,7.548,2.2015000000000002,7.8625,0.031200000000000002,0.0091,0.0325,7.5168,2.1924,7.83
2021-01-04 13:30:00,7.7784,2.2687,8.1025,0.031200000000000002,0.0091,0.0325,7.7472,2.2596,8.07,7.548,2.2015000000000002,7.8625,0.031200000000000002,0.0091,0.0325,7.5168,2.1924,7.83
2021-01-04 14:00:00,7.8072,2.2771,8.1325,0.031200000000000002,0.0091,0.0325,7.776,2.268,8.1,7.5672,2.2071,7.8825,0.031200000000000002,0.0091,0.0325,7.536,2.198,7.85
2021-01-04 14:30:00,7.71168,2.24924,8.033,0.03168,0.00924,0.033,7.68,2.24,8.0,7.48128,2.18204,7.793,0.03168,0.00924,0.033,7.4496,2.1728,7.76
2021-01-04 15:00:00,7.67328,2.23804,7.993,0.03168,0.00924,0.033,7.6416,2.2288,7.96,7.44288,2.17084,7.753,0.03168,0.00924,0.033,7.4112,2.1616,7.72
2021-01-04 15:30:00,7.69248,2.24364,8.013,0.03168,0.00924,0.033,7.6608,2.2344,7.98,7.46208,2.17644,7.773,0.03168,0.00924,0.033,7.4304,2.1672000000000002,7.74
2021-01-04 16:00:00,7.70976,2.2486800000000002,8.031,0.02976,0.00868,0.031,7.68,2.24,8.0,7.4889600000000005,2.18428,7.801,0.02976,0.00868,0.031,7.4592,2.1756,7.77
2021-01-04 16:30:00,7.88976,2.30118,8.2185,0.027360000000000002,0.007980000000000001,0.0285,7.8624,2.2932,8.19,7.65936,2.23398,7.9785,0.027360000000000002,0.007980000000000001,0.0285,7.632,2.226,7.95
2021-01-04 17:00:00,7.92816,2.31238,8.2585,0.16176000000000001,0.04718000000000001,0.1685,7.7664,2.2652,8.09,7.69776,2.24518,8.0185,0.16176000000000001,0.04718000000000001,0.1685,7.536,2.198,7.85
2021-01-04 17:30:00,7.82928,2.28354,8.1555,0.16848000000000002,0.04914,0.17550000000000002,7.6608,2.2344,7.98,7.59888,2.21634,7.9155,0.16848000000000002,0.04914,0.17550000000000002,7.4304,2.1672000000000002,7.74
2021-01-04 18:00:00,7.66704,2.23622,7.9865,0.16944,0.049420000000000006,0.17650000000000002,7.4976,2.1868,7.8100000000000005,7.44624,2.17182,7.7565,0.16944,0.049420000000000006,0.17650000000000002,7.2768,2.1224,7.58
2021-01-04 18:30:00,7.41888,2.16384,7.728,0.17088,0.04984,0.178,7.248,2.114,7.55,7.19808,2.09944,7.498,0.17088,0.04984,0.178,7.0272,2.0496,7.32
2021-01-04 19:00:00,7.28832,2.12576,7.592,0.04032,0.011760000000000001,0.042,7.248,2.114,7.55,7.06752,2.06136,7.362,0.04032,0.011760000000000001,0.042,7.0272,2.0496,7.32
2021-01-04 19:30:00,6.99984,2.04162,7.2915,0.030240000000000003,0.008820000000000001,0.0315,6.9696,2.0328,7.26,6.78864,1.9800200000000001,7.0715,0.030240000000000003,0.008820000000000001,0.0315,6.7584,1.9712,7.04
2021-01-04 20:00:00,6.79824,1.98282,7.0815,0.030240000000000003,0.008820000000000001,0.0315,6.768,1.974,7.05,6.59664,1.92402,6.8715,0.030240000000000003,0.008820000000000001,0.0315,6.5664,1.9152,6.84
2021-01-04 20:30:00,6.49104,1.8932200000000001,6.7615,0.030240000000000003,0.008820000000000001,0.0315,6.4608,1.8844,6.73,6.29904,1.83722,6.5615,0.030240000000000003,0.008820000000000001,0.0315,6.2688,1.8284,6.53
2021-01-04 21:00:00,6.33744,1.84842,6.6015,0.030240000000000003,0.008820000000000001,0.0315,6.3072,1.8396,6.57,6.15504,1.79522,6.4115,0.030240000000000003,0.008820000000000001,0.0315,6.1248,1.7864,6.38
2021-01-04 21:30:00,6.10704,1.78122,6.3615,0.030240000000000003,0.008820000000000001,0.0315,6.0768,1.7724000000000002,6.33,5.92464,1.7280200000000001,6.1715,0.030240000000000003,0.008820000000000001,0.0315,5.8944,1.7192,6.14
2021-01-04 22:00:00,5.90592,1.72256,6.152,0.030720000000000004,0.008960000000000001,0.032,5.8752,1.7136,6.12,5.72352,1.6693600000000002,5.962,0.030720000000000004,0.008960000000000001,0.032,5.6928,1.6604,5.93
2021-01-04 22:30:00,5.59968,1.63324,5.833,0.03168,0.00924,0.033,5.568,1.624,5.8,5.42688,1.58284,5.6530000000000005,0.03168,0.00924,0.033,5.3952,1.5735999999999999,5.62
2021-01-04 23:00:00,5.31168,1.5492400000000002,5.533,0.03168,0.00924,0.033,5.28,1.54,5.5,5.14848,1.50164,5.3629999999999995,0.03168,0.00924,0.033,5.1168,1.4924,5.33
2021-01-04 23:30:00,5.00448,1.45964,5.213,0.03168,0.00924,0.033,4.9728,1.4504000000000001,5.18,4.85088,1.41484,5.053,0.03168,0.00924,0.033,4.8192,1.4056,5.02
2021-01-05 00:00:00,4.84176,1.41218,5.0435,0.03216,0.009380000000000001,0.0335,4.8096,1.4028,5.01,4.68816,1.36738,4.8835,0.03216,0.009380000000000001,0.0335,4.656,1.358,4.85
2021-01-05 00:30:00,4.68816,1.36738,4.8835,0.03216,0.009380000000000001,0.0335,4.656,1.358,4.85,4.54416,1.32538,4.7335,0.03216,0.009380000000000001,0.0335,4.5120000000000005,1.316,4.7
2021-01-05 01:00:00,4.71648,1.37564,4.913,0.03168,0.00924,0.033,4.6848,1.3664,4.88,4.5724800000000005,1.33364,4.763,0.03168,0.00924,0.033,4.5408,1.3244,4.73
2021-01-05 01:30:00,4.62048,1.34764,4.813,0.03168,0.00924,0.033,4.5888,1.3384,4.78,4.4764800000000005,1.30564,4.663,0.03168,0.00924,0.033,4.4448,1.2964,4.63
2021-01-05 02:00:00,4.55328,1.32804,4.743,0.03168,0.00924,0.033,4.5216,1.3188,4.71,4.40928,1.28604,4.593,0.03168,0.00924,0.033,4.3776,1.2768,4.5600000000000005
2021-01-05 02:30:00,4.51488,1.31684,4.703,0.03168,0.00924,0.033,4.4832,1.3076,4.67,4.37088,1.27484,4.553,0.03168,0.00924,0.033,4.3392,1.2656,4.52
2021-01-05 03:00:00,4.4184,1.2887,4.6025,0.031200000000000002,0.0091,0.0325,4.3872,1.2796,4.57,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43
2021-01-05 03:30:00,4.3704,1.2747,4.5525,0.031200000000000002,0.0091,0.0325,4.3392,1.2656,4.52,4.236,1.2355,4.4125,0.031200000000000002,0.0091,0.0325,4.2048,1.2264,4.38
2021-01-05 04:00:00,4.3416,1.2663,4.5225,0.031200000000000002,0.0091,0.0325,4.3104,1.2572,4.49,4.2072,1.2271,4.3825,0.031200000000000002,0.0091,0.0325,4.176,1.218,4.35
2021-01-05 04:30:00,4.3128,1.2579,4.4925,0.031200000000000002,0.0091,0.0325,4.2816,1.2488000000000001,4.46,4.1784,1.2187000000000001,4.3525,0.031200000000000002,0.0091,0.0325,4.1472,1.2096,4.32
2021-01-05 05:00:00,4.37088,1.27484,4.553,0.03168,0.00924,0.033,4.3392,1.2656,4.52,4.23648,1.23564,4.413,0.03168,0.00924,0.033,4.2048,1.2264,4.38
2021-01-05 05:30:00,4.5624,1.3307,4.7525,0.031200000000000002,0.0091,0.0325,4.5312,1.3216,4.72,4.4184,1.2887,4.6025,0.031200000000000002,0.0091,0.0325,4.3872,1.2796,4.57
2021-01-05 06:00:00,4.72608,1.37844,4.923,0.03168,0.00924,0.033,4.6944,1.3692,4.89,4.58208,1.33644,4.773,0.03168,0.00924,0.033,4.5504,1.3272,4.74
2021-01-05 06:30:00,5.02368,1.46524,5.233,0.03168,0.00924,0.033,4.992,1.456,5.2,4.87008,1.4204400000000001,5.073,0.03168,0.00924,0.033,4.8384,1.4112,5.04
2021-01-05 07:00:00,5.30208,1.54644,5.523,0.03168,0.00924,0.033,5.2704,1.5372,5.49,5.13888,1.49884,5.353,0.03168,0.00924,0.033,5.1072,1.4896,5.32
2021-01-05 07:30:00,5.7820800000000006,1.6864400000000002,6.023,0.03168,0.00924,0.033,5.7504,1.6772,5.99,5.59968,1.63324,5.833,0.03168,0.00924,0.033,5.568,1.624,5.8
2021-01-05 08:00:00,6.30096,1.83778,6.5635,0.03216,0.009380000000000001,0.0335,6.2688,1.8284,6.53,6.10896,1.78178,6.3635,0.03216,0.009380000000000001,0.0335,6.0768,1.7724000000000002,6.33
2021-01-05 08:30:00,6.68448,1.94964,6.963,0.03168,0.00924,0.033,6.6528,1.9404,6.93,6.4924800000000005,1.89364,6.763,0.03168,0.00924,0.033,6.4608,1.8844,6.73
2021-01-05 09:00:00,7.00224,2.04232,7.294,0.03264,0.00952,0.034,6.9696,2.0328,7.26,6.79104,1.98072,7.074,0.03264,0.00952,0.034,6.7584,1.9712,7.04
2021-01-05 09:30:00,7.28016,2.12338,7.5835,0.03216,0.009380000000000001,0.0335,7.248,2.114,7.55,7.05936,2.05898,7.3535,0.03216,0.009380000000000001,0.0335,7.0272,2.0496,7.32
2021-01-05 10:00:00,7.38624,2.1543200000000002,7.694,0.03264,0.00952,0.034,7.3536,2.1448,7.66,7.15584,2.08712,7.454,0.03264,0.00952,0.034,7.1232,2.0776,7.42
2021-01-05 10:30:00,7.36704,2.14872,7.674,0.03264,0.00952,0.034,7.3344000000000005,2.1392,7.64,7.14624,2.08432,7.444,0.03264,0.00952,0.034,7.1136,2.0748,7.41
2021-01-05 11:00:00,7.45344,2.17392,7.764,0.03264,0.00952,0.034,7.4208,2.1644,7.73,7.23264,2.10952,7.534,0.03264,0.00952,0.034,7.2,2.1,7.5
2021-01-05 11:30:00,7.50096,2.18778,7.8135,0.03216,0.009380000000000001,0.0335,7.4688,2.1784,7.78,7.28016,2.12338,7.5835,0.03216,0.009380000000000001,0.0335,7.248,2.114,7.55
2021-01-05 12:00:00,7.5864,2.2127,7.9025,0.031200000000000002,0.0091,0.0325,7.5552,2.2036,7.87,7.356,2.1455,7.6625,0.031200000000000002,0.0091,0.0325,7.3248,2.1364,7.63
2021-01-05 12:30:00,7.6536,2.2323,7.9725,0.031200000000000002,0.0091,0.0325,7.6224,2.2232,7.94,7.4232,2.1651,7.7325,0.031200000000000002,0.0091,0.0325,7.392,2.156,7.7
2021-01-05 13:00:00,7.65456,2.23258,7.9735,0.03216,0.009380000000000001,0.0335,7.6224,2.2232,7.94,7.42416,2.16538,7.7335,0.03216,0.009380000000000001,0.0335,7.392,2.156,7.7
2021-01-05 13:30:00,7.60656,2.21858,7.9235,0.03216,0.009380000000000001,0.0335,7.5744,2.2092,7.89,7.3761600000000005,2.15138,7.6835,0.03216,0.009380000000000001,0.0335,7.344,2.142,7.65
2021-01-05 14:00:00,7.66416,2.23538,7.9835,0.03216,0.009380000000000001,0.0335,7.632,2.226,7.95,7.43376,2.16818,7.7435,0.03216,0.009380000000000001,0.0335,7.4016,2.1588,7.71
2021-01-05 14:30:00,7.58736,2.21298,7.9035,0.03216,0.009380000000000001,0.0335,7.5552,2.2036,7.87,7.35696,2.1457800000000002,7.6635,0.03216,0.009380000000000001,0.0335,7.3248,2.1364,7.63
2021-01-05 15:00:00,7.57728,2.2100400000000002,7.893,0.022080000000000002,0.00644,0.023,7.5552,2.2036,7.87,7.34688,2.14284,7.6530000000000005,0.022080000000000002,0.00644,0.023,7.3248,2.1364,7.63
2021-01-05 15:30:00,7.632,2.226,7.95,0.028800000000000003,0.008400000000000001,0.03,7.6032,2.2176,7.92,7.4016,2.1588,7.71,0.028800000000000003,0.008400000000000001,0.03,7.3728,2.1504,7.68
