Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-05 16:00:00,7.64448,2.22964,7.963,0.03168,0.00924,0.033,7.6128,2.2204,7.93,7.41408,2.16244,7.723,0.03168,0.00924,0.033,7.3824,2.1532,7.69
2021-01-05 16:30:00,7.89696,2.30328,8.226,0.03456,0.01008,0.036000000000000004,7.8624,2.2932,8.19,7.6665600000000005,2.23608,7.986,0.03456,0.01008,0.036000000000000004,7.632,2.226,7.95
2021-01-05 17:00:00,7.85856,2.29208,8.186,0.16896000000000003,0.049280000000000004,0.176,7.6896,2.2428,8.01,7.62816,2.22488,7.946,0.16896000000000003,0.049280000000000004,0.176,7.4592,2.1756,7.77
2021-01-05 17:30:00,7.73904,2.2572200000000002,8.0615,0.16464,0.04802000000000001,0.1715,7.5744,2.2092,7.89,7.50864,2.19002,7.8215,0.16464,0.04802000000000001,0.1715,7.344,2.142,7.65
2021-01-05 18:00:00,7.57584,2.20962,7.8915,0.17424,0.050820000000000004,0.18150000000000002,7.4016,2.1588,7.71,7.34544,2.14242,7.6515,0.17424,0.050820000000000004,0.18150000000000002,7.1712,2.0916,7.47
2021-01-05 18:30:00,7.3944,2.1567,7.7025,0.1656,0.0483,0.17250000000000001,7.2288,2.1084,7.53,7.1736,2.0923,7.4725,0.1656,0.0483,0.17250000000000001,7.008,2.044,7.3
2021-01-05 19:00:00,7.24032,2.11176,7.542,0.030720000000000004,0.008960000000000001,0.032,7.2096,2.1028000000000002,7.51,7.01952,2.04736,7.312,0.030720000000000004,0.008960000000000001,0.032,6.9888,2.0384,7.28
2021-01-05 19:30:00,6.99936,2.04148,7.291,0.02976,0.00868,0.031,6.9696,2.0328,7.26,6.78816,1.97988,7.071,0.02976,0.00868,0.031,6.7584,1.9712,7.04
2021-01-05 20:00:00,6.78864,1.9800200000000001,7.0715,0.030240000000000003,0.008820000000000001,0.0315,6.7584,1.9712,7.04,6.58704,1.92122,6.8615,0.030240000000000003,0.008820000000000001,0.0315,6.5568,1.9123999999999999,6.83
2021-01-05 20:30:00,6.54864,1.91002,6.8215,0.030240000000000003,0.008820000000000001,0.0315,6.5184,1.9012,6.79,6.35664,1.8540200000000002,6.6215,0.030240000000000003,0.008820000000000001,0.0315,6.3264,1.8452000000000002,6.59
2021-01-05 21:00:00,6.3086400000000005,1.84002,6.5715,0.030240000000000003,0.008820000000000001,0.0315,6.2784,1.8312,6.54,6.11664,1.78402,6.3715,0.030240000000000003,0.008820000000000001,0.0315,6.0864,1.7752,6.34
2021-01-05 21:30:00,6.09696,1.77828,6.351,0.02976,0.00868,0.031,6.0672,1.7696,6.32,5.91456,1.7250800000000002,6.161,0.02976,0.00868,0.031,5.8848,1.7164000000000001,6.13
2021-01-05 22:00:00,5.82864,1.70002,6.0715,0.030240000000000003,0.008820000000000001,0.0315,5.7984,1.6912,6.04,5.64624,1.64682,5.8815,0.030240000000000003,0.008820000000000001,0.0315,5.616,1.638,5.85
2021-01-05 22:30:00,5.59824,1.6328200000000002,5.8315,0.030240000000000003,0.008820000000000001,0.0315,5.568,1.624,5.8,5.42544,1.58242,5.6515,0.030240000000000003,0.008820000000000001,0.0315,5.3952,1.5735999999999999,5.62
2021-01-05 23:00:00,5.32944,1.55442,5.5515,0.030240000000000003,0.008820000000000001,0.0315,5.2992,1.5455999999999999,5.52,5.16624,1.50682,5.3815,0.030240000000000003,0.008820000000000001,0.0315,5.136,1.498,5.35
2021-01-05 23:30:00,5.04144,1.47042,5.2515,0.030240000000000003,0.008820000000000001,0.0315,5.0112,1.4616,5.22,4.88784,1.42562,5.0915,0.030240000000000003,0.008820000000000001,0.0315,4.8576,1.4168,5.06
2021-01-06 00:00:00,4.79232,1.3977600000000001,4.992,0.030720000000000004,0.008960000000000001,0.032,4.7616,1.3888,4.96,4.64832,1.35576,4.842,0.030720000000000004,0.008960000000000001,0.032,4.6176,1.3468,4.8100000000000005
2021-01-06 00:30:00,4.70544,1.37242,4.9015,0.030240000000000003,0.008820000000000001,0.0315,4.6752,1.3636,4.87,4.56144,1.3304200000000002,4.7515,0.030240000000000003,0.008820000000000001,0.0315,4.5312,1.3216,4.72
2021-01-06 01:00:00,4.79232,1.3977600000000001,4.992,0.030720000000000004,0.008960000000000001,0.032,4.7616,1.3888,4.96,4.64832,1.35576,4.842,0.030720000000000004,0.008960000000000001,0.032,4.6176,1.3468,4.8100000000000005
2021-01-06 01:30:00,4.7064,1.3727,4.9025,0.031200000000000002,0.0091,0.0325,4.6752,1.3636,4.87,4.572,1.3335,4.7625,0.031200000000000002,0.0091,0.0325,4.5408,1.3244,4.73
2021-01-06 02:00:00,4.6488,1.3559,4.8425,0.031200000000000002,0.0091,0.0325,4.6176,1.3468,4.8100000000000005,4.5144,1.3167,4.7025,0.031200000000000002,0.0091,0.0325,4.4832,1.3076,4.67
2021-01-06 02:30:00,4.60944,1.34442,4.8015,0.030240000000000003,0.008820000000000001,0.0315,4.5792,1.3356,4.77,4.46544,1.3024200000000001,4.6515,0.030240000000000003,0.008820000000000001,0.0315,4.4352,1.2936,4.62
2021-01-06 03:00:00,4.50432,1.31376,4.692,0.030720000000000004,0.008960000000000001,0.032,4.4736,1.3048,4.66,4.3699200000000005,1.2745600000000001,4.552,0.030720000000000004,0.008960000000000001,0.032,4.3392,1.2656,4.52
2021-01-06 03:30:00,4.56192,1.33056,4.752,0.030720000000000004,0.008960000000000001,0.032,4.5312,1.3216,4.72,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58
2021-01-06 04:00:00,4.50432,1.31376,4.692,0.030720000000000004,0.008960000000000001,0.032,4.4736,1.3048,4.66,4.3699200000000005,1.2745600000000001,4.552,0.030720000000000004,0.008960000000000001,0.032,4.3392,1.2656,4.52
2021-01-06 04:30:00,4.5336,1.3223,4.7225,0.031200000000000002,0.0091,0.0325,4.5024,1.3132000000000001,4.69,4.3896,1.2803,4.5725,0.031200000000000002,0.0091,0.0325,4.3584,1.2711999999999999,4.54
2021-01-06 05:00:00,4.56192,1.33056,4.752,0.030720000000000004,0.008960000000000001,0.032,4.5312,1.3216,4.72,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58
2021-01-06 05:30:00,4.64784,1.35562,4.8415,0.030240000000000003,0.008820000000000001,0.0315,4.6176,1.3468,4.8100000000000005,4.50384,1.31362,4.6915,0.030240000000000003,0.008820000000000001,0.0315,4.4736,1.3048,4.66
2021-01-06 06:00:00,4.77264,1.39202,4.9715,0.030240000000000003,0.008820000000000001,0.0315,4.7424,1.3832,4.94,4.61904,1.34722,4.8115,0.030240000000000003,0.008820000000000001,0.0315,4.5888,1.3384,4.78
2021-01-06 06:30:00,5.0904,1.4847000000000001,5.3025,0.031200000000000002,0.0091,0.0325,5.0592,1.4756,5.27,4.9272,1.4371,5.1325,0.031200000000000002,0.0091,0.0325,4.896,1.428,5.1
2021-01-06 07:00:00,5.32032,1.55176,5.542,0.030720000000000004,0.008960000000000001,0.032,5.2896,1.5428000000000002,5.51,5.15712,1.5041600000000002,5.372,0.030720000000000004,0.008960000000000001,0.032,5.1264,1.4952,5.34
2021-01-06 07:30:00,5.73312,1.67216,5.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,5.7024,1.6632,5.94,5.56032,1.62176,5.792,0.030720000000000004,0.008960000000000001,0.032,5.5296,1.6128,5.76
2021-01-06 08:00:00,6.2808,1.8319,6.5425,0.031200000000000002,0.0091,0.0325,6.2496,1.8228,6.51,6.0888,1.7759,6.3425,0.031200000000000002,0.0091,0.0325,6.0576,1.7668,6.31
2021-01-06 08:30:00,6.76176,1.97218,7.0435,0.03216,0.009380000000000001,0.0335,6.7296,1.9628,7.01,6.55056,1.91058,6.8235,0.03216,0.009380000000000001,0.0335,6.5184,1.9012,6.79
2021-01-06 09:00:00,7.04928,2.05604,7.343,0.03168,0.00924,0.033,7.0176,2.0468,7.31,6.83808,1.99444,7.123,0.03168,0.00924,0.033,6.8064,1.9852,7.09
2021-01-06 09:30:00,7.20384,2.10112,7.504,0.03264,0.00952,0.034,7.1712,2.0916,7.47,6.99264,2.03952,7.284,0.03264,0.00952,0.034,6.96,2.03,7.25
2021-01-06 10:00:00,7.34736,2.14298,7.6535,0.03216,0.009380000000000001,0.0335,7.3152,2.1336,7.62,7.13616,2.0813800000000002,7.4335,0.03216,0.009380000000000001,0.0335,7.104,2.072,7.4
2021-01-06 10:30:00,7.44336,2.17098,7.7535,0.03216,0.009380000000000001,0.0335,7.4112,2.1616,7.72,7.22256,2.10658,7.5235,0.03216,0.009380000000000001,0.0335,7.1904,2.0972,7.49
2021-01-06 11:00:00,7.5672,2.2071,7.8825,0.031200000000000002,0.0091,0.0325,7.536,2.198,7.85,7.3368,2.1399,7.6425,0.031200000000000002,0.0091,0.0325,7.3056,2.1308,7.61
2021-01-06 11:30:00,7.46208,2.17644,7.773,0.03168,0.00924,0.033,7.4304,2.1672000000000002,7.74,7.23168,2.10924,7.533,0.03168,0.00924,0.033,7.2,2.1,7.5
2021-01-06 12:00:00,7.40448,2.15964,7.713,0.03168,0.00924,0.033,7.3728,2.1504,7.68,7.18368,2.09524,7.483,0.03168,0.00924,0.033,7.152,2.086,7.45
2021-01-06 12:30:00,7.33728,2.14004,7.643,0.03168,0.00924,0.033,7.3056,2.1308,7.61,7.11648,2.07564,7.413,0.03168,0.00924,0.033,7.0848,2.0664,7.38
2021-01-06 13:00:00,7.38528,2.15404,7.693,0.03168,0.00924,0.033,7.3536,2.1448,7.66,7.16448,2.08964,7.463,0.03168,0.00924,0.033,7.1328,2.0804,7.43
2021-01-06 13:30:00,7.26048,2.11764,7.563,0.03168,0.00924,0.033,7.2288,2.1084,7.53,7.03968,2.05324,7.333,0.03168,0.00924,0.033,7.008,2.044,7.3
2021-01-06 14:00:00,7.23168,2.10924,7.533,0.03168,0.00924,0.033,7.2,2.1,7.5,7.02048,2.04764,7.313,0.03168,0.00924,0.033,6.9888,2.0384,7.28
2021-01-06 14:30:00,7.21344,2.10392,7.514,0.03264,0.00952,0.034,7.1808,2.0944,7.48,7.00224,2.04232,7.294,0.03264,0.00952,0.034,6.9696,2.0328,7.26
2021-01-06 15:00:00,7.23216,2.10938,7.5335,0.03216,0.009380000000000001,0.0335,7.2,2.1,7.5,7.02096,2.04778,7.3135,0.03216,0.009380000000000001,0.0335,6.9888,2.0384,7.28
2021-01-06 15:30:00,7.25136,2.11498,7.5535,0.03216,0.009380000000000001,0.0335,7.2192,2.1056,7.52,7.04016,2.05338,7.3335,0.03216,0.009380000000000001,0.0335,7.008,2.044,7.3
2021-01-06 16:00:00,7.4904,2.1847,7.8025,0.031200000000000002,0.0091,0.0325,7.4592,2.1756,7.77,7.2696,2.1203,7.5725,0.031200000000000002,0.0091,0.0325,7.2384,2.1112,7.54
2021-01-06 16:30:00,7.68336,2.24098,8.0035,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.6416,2.2288,7.96,7.45296,2.17378,7.7635000000000005,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.4112,2.1616,7.72
2021-01-06 17:00:00,7.72656,2.25358,8.0485,0.12336000000000001,0.035980000000000005,0.1285,7.6032,2.2176,7.92,7.49616,2.18638,7.8085,0.12336000000000001,0.035980000000000005,0.1285,7.3728,2.1504,7.68
2021-01-06 17:30:00,7.7544,2.2617,8.0775,0.12240000000000001,0.0357,0.1275,7.632,2.226,7.95,7.524,2.1945,7.8375,0.12240000000000001,0.0357,0.1275,7.4016,2.1588,7.71
2021-01-06 18:00:00,7.63296,2.22628,7.9510000000000005,0.14496,0.042280000000000005,0.151,7.4879999999999995,2.184,7.8,7.41216,2.16188,7.721,0.14496,0.042280000000000005,0.151,7.2672,2.1196,7.57
2021-01-06 18:30:00,7.30272,2.12996,7.607,0.16032000000000002,0.04676,0.167,7.1424,2.0832,7.44,7.09152,2.06836,7.3870000000000005,0.16032000000000002,0.04676,0.167,6.9312000000000005,2.0216,7.22
2021-01-06 19:00:00,7.28256,2.12408,7.586,0.03456,0.01008,0.036000000000000004,7.248,2.114,7.55,7.06176,2.05968,7.356,0.03456,0.01008,0.036000000000000004,7.0272,2.0496,7.32
2021-01-06 19:30:00,6.96144,2.03042,7.2515,0.030240000000000003,0.008820000000000001,0.0315,6.9312000000000005,2.0216,7.22,6.7598400000000005,1.9716200000000002,7.0415,0.030240000000000003,0.008820000000000001,0.0315,6.7296,1.9628,7.01
2021-01-06 20:00:00,6.69312,1.9521600000000001,6.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,6.6624,1.9432,6.94,6.49152,1.89336,6.7620000000000005,0.030720000000000004,0.008960000000000001,0.032,6.4608,1.8844,6.73
2021-01-06 20:30:00,6.45312,1.88216,6.7219999999999995,0.030720000000000004,0.008960000000000001,0.032,6.4224,1.8732000000000002,6.69,6.26112,1.8261600000000002,6.522,0.030720000000000004,0.008960000000000001,0.032,6.2304,1.8172000000000001,6.49
2021-01-06 21:00:00,6.30912,1.84016,6.572,0.030720000000000004,0.008960000000000001,0.032,6.2784,1.8312,6.54,6.11712,1.78416,6.372,0.030720000000000004,0.008960000000000001,0.032,6.0864,1.7752,6.34
2021-01-06 21:30:00,6.06864,1.7700200000000001,6.3215,0.030240000000000003,0.008820000000000001,0.0315,6.0384,1.7612,6.29,5.88624,1.71682,6.1315,0.030240000000000003,0.008820000000000001,0.0315,5.856,1.708,6.1
2021-01-06 22:00:00,5.7816,1.6863000000000001,6.0225,0.031200000000000002,0.0091,0.0325,5.7504,1.6772,5.99,5.6088000000000005,1.6359,5.8425,0.031200000000000002,0.0091,0.0325,5.5776,1.6268,5.8100000000000005
2021-01-06 22:30:00,5.532,1.6135000000000002,5.7625,0.031200000000000002,0.0091,0.0325,5.5008,1.6044,5.73,5.3688,1.5659,5.5925,0.031200000000000002,0.0091,0.0325,5.3376,1.5568,5.5600000000000005
2021-01-06 23:00:00,5.2824,1.5407000000000002,5.5025,0.031200000000000002,0.0091,0.0325,5.2512,1.5316,5.47,5.1288,1.4959,5.3425,0.031200000000000002,0.0091,0.0325,5.0976,1.4868000000000001,5.31
2021-01-06 23:30:00,5.0808,1.4819,5.2925,0.031200000000000002,0.0091,0.0325,5.0496,1.4727999999999999,5.26,4.9272,1.4371,5.1325,0.031200000000000002,0.0091,0.0325,4.896,1.428,5.1
2021-01-07 00:00:00,4.88784,1.42562,5.0915,0.030240000000000003,0.008820000000000001,0.0315,4.8576,1.4168,5.06,4.7438400000000005,1.38362,4.9415,0.030240000000000003,0.008820000000000001,0.0315,4.7136,1.3748,4.91
2021-01-07 00:30:00,4.75392,1.38656,4.952,0.030720000000000004,0.008960000000000001,0.032,4.7232,1.3776,4.92,4.61952,1.3473600000000001,4.812,0.030720000000000004,0.008960000000000001,0.032,4.5888,1.3384,4.78
2021-01-07 01:00:00,4.82064,1.40602,5.0215,0.030240000000000003,0.008820000000000001,0.0315,4.7904,1.3972,4.99,4.66704,1.36122,4.8615,0.030240000000000003,0.008820000000000001,0.0315,4.6368,1.3524,4.83
2021-01-07 01:30:00,4.80144,1.40042,5.0015,0.030240000000000003,0.008820000000000001,0.0315,4.7712,1.3916,4.97,4.65744,1.35842,4.8515,0.030240000000000003,0.008820000000000001,0.0315,4.6272,1.3496000000000001,4.82
2021-01-07 02:00:00,4.70592,1.37256,4.902,0.030720000000000004,0.008960000000000001,0.032,4.6752,1.3636,4.87,4.56192,1.33056,4.752,0.030720000000000004,0.008960000000000001,0.032,4.5312,1.3216,4.72
2021-01-07 02:30:00,4.62912,1.35016,4.822,0.030720000000000004,0.008960000000000001,0.032,4.5984,1.3412,4.79,4.48512,1.30816,4.672,0.030720000000000004,0.008960000000000001,0.032,4.4544,1.2992,4.64
2021-01-07 03:00:00,4.56192,1.33056,4.752,0.030720000000000004,0.008960000000000001,0.032,4.5312,1.3216,4.72,4.41792,1.28856,4.602,0.030720000000000004,0.008960000000000001,0.032,4.3872,1.2796,4.57
2021-01-07 03:30:00,4.56192,1.33056,4.752,0.030720000000000004,0.008960000000000001,0.032,4.5312,1.3216,4.72,4.41792,1.28856,4.602,0.030720000000000004,0.008960000000000001,0.032,4.3872,1.2796,4.57
2021-01-07 04:00:00,4.476,1.3054999999999999,4.6625,0.031200000000000002,0.0091,0.0325,4.4448,1.2964,4.63,4.3416,1.2663,4.5225,0.031200000000000002,0.0091,0.0325,4.3104,1.2572,4.49
2021-01-07 04:30:00,4.51392,1.31656,4.702,0.030720000000000004,0.008960000000000001,0.032,4.4832,1.3076,4.67,4.3699200000000005,1.2745600000000001,4.552,0.030720000000000004,0.008960000000000001,0.032,4.3392,1.2656,4.52
2021-01-07 05:00:00,4.51392,1.31656,4.702,0.030720000000000004,0.008960000000000001,0.032,4.4832,1.3076,4.67,4.3699200000000005,1.2745600000000001,4.552,0.030720000000000004,0.008960000000000001,0.032,4.3392,1.2656,4.52
2021-01-07 05:30:00,4.60944,1.34442,4.8015,0.030240000000000003,0.008820000000000001,0.0315,4.5792,1.3356,4.77,4.46544,1.3024200000000001,4.6515,0.030240000000000003,0.008820000000000001,0.0315,4.4352,1.2936,4.62
2021-01-07 06:00:00,4.76304,1.38922,4.9615,0.030240000000000003,0.008820000000000001,0.0315,4.7328,1.3804,4.93,4.61904,1.34722,4.8115,0.030240000000000003,0.008820000000000001,0.0315,4.5888,1.3384,4.78
2021-01-07 06:30:00,5.1,1.4875,5.3125,0.031200000000000002,0.0091,0.0325,5.0688,1.4784000000000002,5.28,4.9464,1.4427,5.1525,0.031200000000000002,0.0091,0.0325,4.9152000000000005,1.4336,5.12
2021-01-07 07:00:00,5.40672,1.5769600000000001,5.632,0.030720000000000004,0.008960000000000001,0.032,5.376,1.568,5.6,5.24352,1.52936,5.462,0.030720000000000004,0.008960000000000001,0.032,5.2128,1.5204,5.43
2021-01-07 07:30:00,5.81952,1.6973600000000002,6.062,0.030720000000000004,0.008960000000000001,0.032,5.7888,1.6884000000000001,6.03,5.63712,1.64416,5.872,0.030720000000000004,0.008960000000000001,0.032,5.6064,1.6352,5.84
2021-01-07 08:00:00,6.29952,1.83736,6.562,0.030720000000000004,0.008960000000000001,0.032,6.2688,1.8284,6.53,6.10752,1.78136,6.362,0.030720000000000004,0.008960000000000001,0.032,6.0768,1.7724000000000002,6.33
2021-01-07 08:30:00,6.8376,1.9943,7.1225,0.031200000000000002,0.0091,0.0325,6.8064,1.9852,7.09,6.636,1.9355,6.9125,0.031200000000000002,0.0091,0.0325,6.6048,1.9264000000000001,6.88
2021-01-07 09:00:00,7.20288,2.10084,7.503,0.03168,0.00924,0.033,7.1712,2.0916,7.47,6.98208,2.03644,7.273,0.03168,0.00924,0.033,6.9504,2.0272,7.24
2021-01-07 09:30:00,7.50096,2.18778,7.8135,0.03216,0.009380000000000001,0.0335,7.4688,2.1784,7.78,7.27056,2.12058,7.5735,0.03216,0.009380000000000001,0.0335,7.2384,2.1112,7.54
2021-01-07 10:00:00,7.60608,2.21844,7.923,0.03168,0.00924,0.033,7.5744,2.2092,7.89,7.37568,2.15124,7.683,0.03168,0.00924,0.033,7.344,2.142,7.65
2021-01-07 10:30:00,7.60704,2.2187200000000002,7.924,0.03264,0.00952,0.034,7.5744,2.2092,7.89,7.37664,2.15152,7.684,0.03264,0.00952,0.034,7.344,2.142,7.65
2021-01-07 11:00:00,7.60704,2.2187200000000002,7.924,0.03264,0.00952,0.034,7.5744,2.2092,7.89,7.37664,2.15152,7.684,0.03264,0.00952,0.034,7.344,2.142,7.65
2021-01-07 11:30:00,7.74096,2.25778,8.0635,0.03216,0.009380000000000001,0.0335,7.7088,2.2484,8.03,7.51056,2.19058,7.8235,0.03216,0.009380000000000001,0.0335,7.4784,2.1812,7.79
2021-01-07 12:00:00,7.80768,2.27724,8.133,0.03168,0.00924,0.033,7.776,2.268,8.1,7.57728,2.2100400000000002,7.893,0.03168,0.00924,0.033,7.5456,2.2008,7.86
2021-01-07 12:30:00,8.07696,2.35578,8.4135,0.03216,0.009380000000000001,0.0335,8.0448,2.3464,8.38,7.8273600000000005,2.2829800000000002,8.1535,0.03216,0.009380000000000001,0.0335,7.7952,2.2736,8.12
2021-01-07 13:00:00,8.00016,2.33338,8.3335,0.03216,0.009380000000000001,0.0335,7.968,2.324,8.3,7.76016,2.26338,8.0835,0.03216,0.009380000000000001,0.0335,7.728,2.254,8.05
2021-01-07 13:30:00,7.9046400000000006,2.30552,8.234,0.03264,0.00952,0.034,7.872,2.296,8.2,7.67424,2.23832,7.994,0.03264,0.00952,0.034,7.6416,2.2288,7.96
2021-01-07 14:00:00,7.9329600000000005,2.31378,8.2635,0.03216,0.009380000000000001,0.0335,7.9008,2.3044000000000002,8.23,7.69296,2.24378,8.0135,0.03216,0.009380000000000001,0.0335,7.6608,2.2344,7.98
2021-01-07 14:30:00,7.85616,2.29138,8.1835,0.03216,0.009380000000000001,0.0335,7.824,2.282,8.15,7.62576,2.22418,7.9435,0.03216,0.009380000000000001,0.0335,7.5936,2.2148,7.91
2021-01-07 15:00:00,7.79856,2.2745800000000003,8.1235,0.03216,0.009380000000000001,0.0335,7.7664,2.2652,8.09,7.55856,2.20458,7.8735,0.03216,0.009380000000000001,0.0335,7.5264,2.1952,7.84
2021-01-07 15:30:00,7.83648,2.28564,8.163,0.03168,0.00924,0.033,7.8048,2.2764,8.13,7.60608,2.21844,7.923,0.03168,0.00924,0.033,7.5744,2.2092,7.89
2021-01-07 16:00:00,7.85472,2.29096,8.182,0.030720000000000004,0.008960000000000001,0.032,7.824,2.282,8.15,7.62432,2.22376,7.942,0.030720000000000004,0.008960000000000001,0.032,7.5936,2.2148,7.91
2021-01-07 16:30:00,7.98048,2.32764,8.313,0.060480000000000006,0.017640000000000003,0.063,7.92,2.31,8.25,7.74048,2.25764,8.063,0.060480000000000006,0.017640000000000003,0.063,7.68,2.24,8.0
2021-01-07 17:00:00,8.02704,2.34122,8.3615,0.16464,0.04802000000000001,0.1715,7.8624,2.2932,8.19,7.78704,2.27122,8.1115,0.16464,0.04802000000000001,0.1715,7.6224,2.2232,7.94
2021-01-07 17:30:00,7.92864,2.31252,8.259,0.16224000000000002,0.04732,0.169,7.7664,2.2652,8.09,7.69824,2.24532,8.019,0.16224000000000002,0.04732,0.169,7.536,2.198,7.85
2021-01-07 18:00:00,7.78944,2.27192,8.114,0.16704000000000002,0.048720000000000006,0.17400000000000002,7.6224,2.2232,7.94,7.56864,2.20752,7.884,0.16704000000000002,0.048720000000000006,0.17400000000000002,7.4016,2.1588,7.71
2021-01-07 18:30:00,7.5432,2.2001,7.8575,0.1608,0.046900000000000004,0.1675,7.3824,2.1532,7.69,7.3224,2.1357,7.6275,0.1608,0.046900000000000004,0.1675,7.1616,2.0888,7.46
2021-01-07 19:00:00,7.3368,2.1399,7.6425,0.06,0.0175,0.0625,7.2768,2.1224,7.58,7.1256,2.0783,7.4225,0.06,0.0175,0.0625,7.0656,2.0608,7.36
2021-01-07 19:30:00,7.10544,2.07242,7.4015,0.030240000000000003,0.008820000000000001,0.0315,7.0752,2.0636,7.37,6.89424,2.01082,7.1815,0.030240000000000003,0.008820000000000001,0.0315,6.864,2.002,7.15
2021-01-07 20:00:00,6.83568,1.99374,7.1205,0.029280000000000004,0.00854,0.030500000000000003,6.8064,1.9852,7.09,6.63408,1.93494,6.9105,0.029280000000000004,0.00854,0.030500000000000003,6.6048,1.9264000000000001,6.88
2021-01-07 20:30:00,6.5952,1.9236,6.87,0.028800000000000003,0.008400000000000001,0.03,6.5664,1.9152,6.84,6.4032,1.8676,6.67,0.028800000000000003,0.008400000000000001,0.03,6.3744,1.8592,6.64
2021-01-07 21:00:00,6.432,1.876,6.7,0.028800000000000003,0.008400000000000001,0.03,6.4032,1.8676,6.67,6.24,1.82,6.5,0.028800000000000003,0.008400000000000001,0.03,6.2112,1.8115999999999999,6.47
2021-01-07 21:30:00,6.2208,1.8144,6.48,0.028800000000000003,0.008400000000000001,0.03,6.192,1.806,6.45,6.0288,1.7584,6.28,0.028800000000000003,0.008400000000000001,0.03,6.0,1.75,6.25
2021-01-07 22:00:00,6.0288,1.7584,6.28,0.028800000000000003,0.008400000000000001,0.03,6.0,1.75,6.25,5.8464,1.7052,6.09,0.028800000000000003,0.008400000000000001,0.03,5.8176,1.6968,6.06
2021-01-07 22:30:00,5.64528,1.64654,5.8805,0.029280000000000004,0.00854,0.030500000000000003,5.616,1.638,5.85,5.47248,1.5961400000000001,5.7005,0.029280000000000004,0.00854,0.030500000000000003,5.4432,1.5876000000000001,5.67
2021-01-07 23:00:00,5.31888,1.5513400000000002,5.5405,0.029280000000000004,0.00854,0.030500000000000003,5.2896,1.5428000000000002,5.51,5.16528,1.50654,5.3805,0.029280000000000004,0.00854,0.030500000000000003,5.136,1.498,5.35
2021-01-07 23:30:00,5.1072,1.4896,5.32,0.028800000000000003,0.008400000000000001,0.03,5.0784,1.4812,5.29,4.9536,1.4448,5.16,0.028800000000000003,0.008400000000000001,0.03,4.9248,1.4364,5.13
2021-01-08 00:00:00,4.88688,1.42534,5.0905,0.029280000000000004,0.00854,0.030500000000000003,4.8576,1.4168,5.06,4.74288,1.38334,4.9405,0.029280000000000004,0.00854,0.030500000000000003,4.7136,1.3748,4.91
2021-01-08 00:30:00,4.80048,1.40014,5.0005,0.029280000000000004,0.00854,0.030500000000000003,4.7712,1.3916,4.97,4.65648,1.3581400000000001,4.8505,0.029280000000000004,0.00854,0.030500000000000003,4.6272,1.3496000000000001,4.82
2021-01-08 01:00:00,4.9344,1.4392,5.14,0.028800000000000003,0.008400000000000001,0.03,4.9056,1.4308,5.11,4.7808,1.3944,4.98,0.028800000000000003,0.008400000000000001,0.03,4.752,1.3860000000000001,4.95
2021-01-08 01:30:00,4.88736,1.42548,5.091,0.02976,0.00868,0.031,4.8576,1.4168,5.06,4.73376,1.38068,4.931,0.02976,0.00868,0.031,4.704,1.3719999999999999,4.9
2021-01-08 02:00:00,4.77216,1.39188,4.971,0.02976,0.00868,0.031,4.7424,1.3832,4.94,4.62816,1.34988,4.821,0.02976,0.00868,0.031,4.5984,1.3412,4.79
2021-01-08 02:30:00,4.704,1.3719999999999999,4.9,0.028800000000000003,0.008400000000000001,0.03,4.6752,1.3636,4.87,4.5600000000000005,1.33,4.75,0.028800000000000003,0.008400000000000001,0.03,4.5312,1.3216,4.72
2021-01-08 03:00:00,4.59936,1.34148,4.791,0.02976,0.00868,0.031,4.5696,1.3328,4.76,4.45536,1.29948,4.641,0.02976,0.00868,0.031,4.4256,1.2908,4.61
2021-01-08 03:30:00,4.60848,1.34414,4.8004999999999995,0.029280000000000004,0.00854,0.030500000000000003,4.5792,1.3356,4.77,4.46448,1.30214,4.6505,0.029280000000000004,0.00854,0.030500000000000003,4.4352,1.2936,4.62
2021-01-08 04:00:00,4.58016,1.33588,4.771,0.02976,0.00868,0.031,4.5504,1.3272,4.74,4.42656,1.29108,4.611,0.02976,0.00868,0.031,4.3968,1.2824,4.58
2021-01-08 04:30:00,4.58016,1.33588,4.771,0.02976,0.00868,0.031,4.5504,1.3272,4.74,4.42656,1.29108,4.611,0.02976,0.00868,0.031,4.3968,1.2824,4.58
2021-01-08 05:00:00,4.55136,1.32748,4.741,0.02976,0.00868,0.031,4.5216,1.3188,4.71,4.40736,1.28548,4.591,0.02976,0.00868,0.031,4.3776,1.2768,4.5600000000000005
2021-01-08 05:30:00,4.61904,1.34722,4.8115,0.030240000000000003,0.008820000000000001,0.0315,4.5888,1.3384,4.78,4.47504,1.30522,4.6615,0.030240000000000003,0.008820000000000001,0.0315,4.4448,1.2964,4.63
2021-01-08 06:00:00,4.77216,1.39188,4.971,0.02976,0.00868,0.031,4.7424,1.3832,4.94,4.62816,1.34988,4.821,0.02976,0.00868,0.031,4.5984,1.3412,4.79
2021-01-08 06:30:00,5.10864,1.4900200000000001,5.3215,0.030240000000000003,0.008820000000000001,0.0315,5.0784,1.4812,5.29,4.94544,1.44242,5.1515,0.030240000000000003,0.008820000000000001,0.0315,4.9152000000000005,1.4336,5.12
2021-01-08 07:00:00,5.36736,1.56548,5.591,0.02976,0.00868,0.031,5.3376,1.5568,5.5600000000000005,5.20416,1.51788,5.421,0.02976,0.00868,0.031,5.1744,1.5091999999999999,5.39
2021-01-08 07:30:00,5.72256,1.6690800000000001,5.961,0.02976,0.00868,0.031,5.6928,1.6604,5.93,5.54016,1.6158800000000002,5.771,0.02976,0.00868,0.031,5.5104,1.6072000000000002,5.74
2021-01-08 08:00:00,6.20304,1.80922,6.4615,0.030240000000000003,0.008820000000000001,0.0315,6.1728,1.8004,6.43,6.02064,1.75602,6.2715,0.030240000000000003,0.008820000000000001,0.0315,5.9904,1.7472,6.24
2021-01-08 08:30:00,6.71232,1.95776,6.992,0.030720000000000004,0.008960000000000001,0.032,6.6815999999999995,1.9488,6.96,6.51072,1.8989600000000002,6.782,0.030720000000000004,0.008960000000000001,0.032,6.48,1.8900000000000001,6.75
2021-01-08 09:00:00,7.13568,2.08124,7.433,0.03168,0.00924,0.033,7.104,2.072,7.4,6.91488,2.01684,7.203,0.03168,0.00924,0.033,6.8832,2.0076,7.17
2021-01-08 09:30:00,7.38528,2.15404,7.693,0.03168,0.00924,0.033,7.3536,2.1448,7.66,7.16448,2.08964,7.463,0.03168,0.00924,0.033,7.1328,2.0804,7.43
2021-01-08 10:00:00,7.51008,2.19044,7.823,0.03168,0.00924,0.033,7.4784,2.1812,7.79,7.27968,2.12324,7.583,0.03168,0.00924,0.033,7.248,2.114,7.55
2021-01-08 10:30:00,7.51008,2.19044,7.823,0.03168,0.00924,0.033,7.4784,2.1812,7.79,7.27968,2.12324,7.583,0.03168,0.00924,0.033,7.248,2.114,7.55
2021-01-08 11:00:00,7.51008,2.19044,7.823,0.03168,0.00924,0.033,7.4784,2.1812,7.79,7.27968,2.12324,7.583,0.03168,0.00924,0.033,7.248,2.114,7.55
2021-01-08 11:30:00,7.57728,2.2100400000000002,7.893,0.03168,0.00924,0.033,7.5456,2.2008,7.86,7.34688,2.14284,7.6530000000000005,0.03168,0.00924,0.033,7.3152,2.1336,7.62
2021-01-08 12:00:00,7.75968,2.26324,8.083,0.03168,0.00924,0.033,7.728,2.254,8.05,7.51968,2.19324,7.833,0.03168,0.00924,0.033,7.4879999999999995,2.184,7.8
2021-01-08 12:30:00,7.71168,2.24924,8.033,0.03168,0.00924,0.033,7.68,2.24,8.0,7.48128,2.18204,7.793,0.03168,0.00924,0.033,7.4496,2.1728,7.76
2021-01-08 13:00:00,7.57776,2.21018,7.8935,0.03216,0.009380000000000001,0.0335,7.5456,2.2008,7.86,7.34736,2.14298,7.6535,0.03216,0.009380000000000001,0.0335,7.3152,2.1336,7.62
2021-01-08 13:30:00,7.54896,2.20178,7.8635,0.03216,0.009380000000000001,0.0335,7.5168,2.1924,7.83,7.3281600000000005,2.13738,7.6335,0.03216,0.009380000000000001,0.0335,7.296,2.128,7.6
2021-01-08 14:00:00,7.58784,2.21312,7.904,0.03264,0.00952,0.034,7.5552,2.2036,7.87,7.35744,2.14592,7.664,0.03264,0.00952,0.034,7.3248,2.1364,7.63
2021-01-08 14:30:00,7.47216,2.17938,7.7835,0.03216,0.009380000000000001,0.0335,7.44,2.17,7.75,7.24176,2.11218,7.5435,0.03216,0.009380000000000001,0.0335,7.2096,2.1028000000000002,7.51
2021-01-08 15:00:00,7.47264,2.17952,7.784,0.03264,0.00952,0.034,7.44,2.17,7.75,7.24224,2.11232,7.5440000000000005,0.03264,0.00952,0.034,7.2096,2.1028000000000002,7.51
2021-01-08 15:30:00,7.40496,2.15978,7.7135,0.03216,0.009380000000000001,0.0335,7.3728,2.1504,7.68,7.19376,2.09818,7.4935,0.03216,0.009380000000000001,0.0335,7.1616,2.0888,7.46
2021-01-08 16:00:00,7.56576,2.20668,7.881,0.02976,0.00868,0.031,7.536,2.198,7.85,7.34496,2.14228,7.651,0.02976,0.00868,0.031,7.3152,2.1336,7.62
2021-01-08 16:30:00,7.62576,2.22418,7.9435,0.03216,0.009380000000000001,0.0335,7.5936,2.2148,7.91,7.40496,2.15978,7.7135,0.03216,0.009380000000000001,0.0335,7.3728,2.1504,7.68
2021-01-08 17:00:00,7.58064,2.21102,7.8965,0.15984,0.04662,0.1665,7.4208,2.1644,7.73,7.35984,2.14662,7.6665,0.15984,0.04662,0.1665,7.2,2.1,7.5
2021-01-08 17:30:00,7.53744,2.19842,7.8515,0.16464,0.04802000000000001,0.1715,7.3728,2.1504,7.68,7.31664,2.13402,7.6215,0.16464,0.04802000000000001,0.1715,7.152,2.086,7.45
2021-01-08 18:00:00,7.45296,2.17378,7.7635000000000005,0.16656,0.048580000000000005,0.17350000000000002,7.2864,2.1252,7.59,7.23216,2.10938,7.5335,0.16656,0.048580000000000005,0.17350000000000002,7.0656,2.0608,7.36
2021-01-08 18:30:00,7.1064,2.0727,7.4025,0.1752,0.0511,0.1825,6.9312000000000005,2.0216,7.22,6.8952,2.0111,7.1825,0.1752,0.0511,0.1825,6.72,1.96,7.0
2021-01-08 19:00:00,6.91008,2.01544,7.198,0.15168,0.04424,0.158,6.7584,1.9712,7.04,6.7180800000000005,1.95944,6.998,0.15168,0.04424,0.158,6.5664,1.9152,6.84
2021-01-08 19:30:00,6.83664,1.9940200000000001,7.1215,0.030240000000000003,0.008820000000000001,0.0315,6.8064,1.9852,7.09,6.63504,1.9352200000000002,6.9115,0.030240000000000003,0.008820000000000001,0.0315,6.6048,1.9264000000000001,6.88
2021-01-08 20:00:00,6.61584,1.9296200000000001,6.8915,0.030240000000000003,0.008820000000000001,0.0315,6.5856,1.9208,6.86,6.42384,1.87362,6.6915,0.030240000000000003,0.008820000000000001,0.0315,6.3936,1.8648,6.66
2021-01-08 20:30:00,6.36576,1.85668,6.631,0.02976,0.00868,0.031,6.336,1.8479999999999999,6.6,6.17376,1.80068,6.431,0.02976,0.00868,0.031,6.144,1.792,6.4
2021-01-08 21:00:00,6.14496,1.79228,6.401,0.02976,0.00868,0.031,6.1152,1.7836,6.37,5.96256,1.73908,6.211,0.02976,0.00868,0.031,5.9328,1.7304,6.18
2021-01-08 21:30:00,5.94384,1.7336200000000002,6.1915,0.030240000000000003,0.008820000000000001,0.0315,5.9136,1.7248,6.16,5.76144,1.68042,6.0015,0.030240000000000003,0.008820000000000001,0.0315,5.7312,1.6716000000000002,5.97
2021-01-08 22:00:00,5.71296,1.66628,5.9510000000000005,0.02976,0.00868,0.031,5.6832,1.6576,5.92,5.53056,1.61308,5.761,0.02976,0.00868,0.031,5.5008,1.6044,5.73
2021-01-08 22:30:00,5.45424,1.59082,5.6815,0.030240000000000003,0.008820000000000001,0.0315,5.424,1.5819999999999999,5.65,5.29104,1.54322,5.5115,0.030240000000000003,0.008820000000000001,0.0315,5.2608,1.5344,5.48
2021-01-08 23:00:00,5.20464,1.51802,5.4215,0.030240000000000003,0.008820000000000001,0.0315,5.1744,1.5091999999999999,5.39,5.04144,1.47042,5.2515,0.030240000000000003,0.008820000000000001,0.0315,5.0112,1.4616,5.22
2021-01-08 23:30:00,4.98384,1.45362,5.1915,0.030240000000000003,0.008820000000000001,0.0315,4.9536,1.4448,5.16,4.83984,1.41162,5.0415,0.030240000000000003,0.008820000000000001,0.0315,4.8096,1.4028,5.01
2021-01-09 00:00:00,4.80096,1.40028,5.001,0.02976,0.00868,0.031,4.7712,1.3916,4.97,4.65696,1.3582800000000002,4.851,0.02976,0.00868,0.031,4.6272,1.3496000000000001,4.82
2021-01-09 00:30:00,4.7145600000000005,1.37508,4.911,0.02976,0.00868,0.031,4.6848,1.3664,4.88,4.56096,1.3302800000000001,4.751,0.02976,0.00868,0.031,4.5312,1.3216,4.72
2021-01-09 01:00:00,4.81008,1.40294,5.0105,0.029280000000000004,0.00854,0.030500000000000003,4.7808,1.3944,4.98,4.66608,1.36094,4.8605,0.029280000000000004,0.00854,0.030500000000000003,4.6368,1.3524,4.83
2021-01-09 01:30:00,4.67664,1.36402,4.8715,0.030240000000000003,0.008820000000000001,0.0315,4.6464,1.3552,4.84,4.53264,1.32202,4.7215,0.030240000000000003,0.008820000000000001,0.0315,4.5024,1.3132000000000001,4.69
2021-01-09 02:00:00,4.63824,1.35282,4.8315,0.030240000000000003,0.008820000000000001,0.0315,4.608,1.344,4.8,4.4942400000000005,1.31082,4.6815,0.030240000000000003,0.008820000000000001,0.0315,4.464,1.302,4.65
2021-01-09 02:30:00,4.56096,1.3302800000000001,4.751,0.02976,0.00868,0.031,4.5312,1.3216,4.72,4.42656,1.29108,4.611,0.02976,0.00868,0.031,4.3968,1.2824,4.58
2021-01-09 03:00:00,4.46544,1.3024200000000001,4.6515,0.030240000000000003,0.008820000000000001,0.0315,4.4352,1.2936,4.62,4.33104,1.26322,4.5115,0.030240000000000003,0.008820000000000001,0.0315,4.3008,1.2544,4.48
2021-01-09 03:30:00,4.36944,1.27442,4.5515,0.030240000000000003,0.008820000000000001,0.0315,4.3392,1.2656,4.52,4.23504,1.23522,4.4115,0.030240000000000003,0.008820000000000001,0.0315,4.2048,1.2264,4.38
2021-01-09 04:00:00,4.3699200000000005,1.2745600000000001,4.552,0.030720000000000004,0.008960000000000001,0.032,4.3392,1.2656,4.52,4.23552,1.23536,4.412,0.030720000000000004,0.008960000000000001,0.032,4.2048,1.2264,4.38
2021-01-09 04:30:00,4.34112,1.26616,4.522,0.030720000000000004,0.008960000000000001,0.032,4.3104,1.2572,4.49,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34
2021-01-09 05:00:00,4.35072,1.26896,4.532,0.030720000000000004,0.008960000000000001,0.032,4.32,1.26,4.5,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34
2021-01-09 05:30:00,4.38912,1.28016,4.572,0.030720000000000004,0.008960000000000001,0.032,4.3584,1.2711999999999999,4.54,4.24512,1.23816,4.422,0.030720000000000004,0.008960000000000001,0.032,4.2144,1.2292,4.39
2021-01-09 06:00:00,4.45632,1.29976,4.642,0.030720000000000004,0.008960000000000001,0.032,4.4256,1.2908,4.61,4.32192,1.26056,4.502,0.030720000000000004,0.008960000000000001,0.032,4.2912,1.2516,4.47
2021-01-09 06:30:00,4.72464,1.37802,4.9215,0.030240000000000003,0.008820000000000001,0.0315,4.6944,1.3692,4.89,4.58064,1.33602,4.7715,0.030240000000000003,0.008820000000000001,0.0315,4.5504,1.3272,4.74
2021-01-09 07:00:00,4.75296,1.38628,4.9510000000000005,0.02976,0.00868,0.031,4.7232,1.3776,4.92,4.59936,1.34148,4.791,0.02976,0.00868,0.031,4.5696,1.3328,4.76
2021-01-09 07:30:00,4.89792,1.42856,5.102,0.030720000000000004,0.008960000000000001,0.032,4.8672,1.4196,5.07,4.74432,1.38376,4.942,0.030720000000000004,0.008960000000000001,0.032,4.7136,1.3748,4.91
2021-01-09 08:00:00,5.09952,1.48736,5.312,0.030720000000000004,0.008960000000000001,0.032,5.0688,1.4784000000000002,5.28,4.94592,1.44256,5.152,0.030720000000000004,0.008960000000000001,0.032,4.9152000000000005,1.4336,5.12
2021-01-09 08:30:00,5.32032,1.55176,5.542,0.030720000000000004,0.008960000000000001,0.032,5.2896,1.5428000000000002,5.51,5.14752,1.50136,5.362,0.030720000000000004,0.008960000000000001,0.032,5.1168,1.4924,5.33
2021-01-09 09:00:00,5.628,1.6415000000000002,5.8625,0.031200000000000002,0.0091,0.0325,5.5968,1.6324,5.83,5.4456,1.5883,5.6725,0.031200000000000002,0.0091,0.0325,5.4144,1.5792000000000002,5.64
2021-01-09 09:30:00,5.90688,1.7228400000000001,6.153,0.03168,0.00924,0.033,5.8752,1.7136,6.12,5.7340800000000005,1.67244,5.973,0.03168,0.00924,0.033,5.7024,1.6632,5.94
2021-01-09 10:00:00,6.14688,1.79284,6.4030000000000005,0.03168,0.00924,0.033,6.1152,1.7836,6.37,5.95488,1.73684,6.203,0.03168,0.00924,0.033,5.9232,1.7276,6.17
2021-01-09 10:30:00,6.37728,1.8600400000000001,6.643,0.03168,0.00924,0.033,6.3456,1.8508,6.61,6.18528,1.80404,6.443,0.03168,0.00924,0.033,6.1536,1.7948,6.41
2021-01-09 11:00:00,6.46416,1.88538,6.7335,0.03216,0.009380000000000001,0.0335,6.432,1.876,6.7,6.26256,1.82658,6.5235,0.03216,0.009380000000000001,0.0335,6.2304,1.8172000000000001,6.49
2021-01-09 11:30:00,6.62736,1.9329800000000001,6.9035,0.03216,0.009380000000000001,0.0335,6.5952,1.9236,6.87,6.42576,1.87418,6.6935,0.03216,0.009380000000000001,0.0335,6.3936,1.8648,6.66
2021-01-09 12:00:00,6.70464,1.95552,6.984,0.03264,0.00952,0.034,6.672,1.9460000000000002,6.95,6.50304,1.8967200000000002,6.774,0.03264,0.00952,0.034,6.4704,1.8872,6.74
2021-01-09 12:30:00,6.70416,1.9553800000000001,6.9835,0.03216,0.009380000000000001,0.0335,6.672,1.9460000000000002,6.95,6.50256,1.8965800000000002,6.7735,0.03216,0.009380000000000001,0.0335,6.4704,1.8872,6.74
2021-01-09 13:00:00,6.74304,1.96672,7.024,0.03264,0.00952,0.034,6.7104,1.9572,6.99,6.54144,1.90792,6.814,0.03264,0.00952,0.034,6.5088,1.8984,6.78
2021-01-09 13:30:00,6.65664,1.9415200000000001,6.934,0.03264,0.00952,0.034,6.624,1.932,6.9,6.45504,1.88272,6.724,0.03264,0.00952,0.034,6.4224,1.8732000000000002,6.69
2021-01-09 14:00:00,6.54096,1.90778,6.8135,0.03216,0.009380000000000001,0.0335,6.5088,1.8984,6.78,6.34896,1.8517800000000002,6.6135,0.03216,0.009380000000000001,0.0335,6.3168,1.8424,6.58
2021-01-09 14:30:00,6.5404800000000005,1.9076400000000002,6.813,0.03168,0.00924,0.033,6.5088,1.8984,6.78,6.34848,1.8516400000000002,6.6129999999999995,0.03168,0.00924,0.033,6.3168,1.8424,6.58
2021-01-09 15:00:00,6.54096,1.90778,6.8135,0.03216,0.009380000000000001,0.0335,6.5088,1.8984,6.78,6.34896,1.8517800000000002,6.6135,0.03216,0.009380000000000001,0.0335,6.3168,1.8424,6.58
2021-01-09 15:30:00,6.55968,1.91324,6.833,0.03168,0.00924,0.033,6.5280000000000005,1.904,6.8,6.37728,1.8600400000000001,6.643,0.03168,0.00924,0.033,6.3456,1.8508,6.61
2021-01-09 16:00:00,6.6648,1.9439000000000002,6.9425,0.031200000000000002,0.0091,0.0325,6.6336,1.9348,6.91,6.4632,1.8851,6.7325,0.031200000000000002,0.0091,0.0325,6.432,1.876,6.7
2021-01-09 16:30:00,6.816,1.988,7.1,0.028800000000000003,0.008400000000000001,0.03,6.7872,1.9796,7.07,6.6144,1.9292,6.89,0.028800000000000003,0.008400000000000001,0.03,6.5856,1.9208,6.86
2021-01-09 17:00:00,7.1424,2.0832,7.44,0.028800000000000003,0.008400000000000001,0.03,7.1136,2.0748,7.41,6.9408,2.0244,7.23,0.028800000000000003,0.008400000000000001,0.03,6.912,2.016,7.2
2021-01-09 17:30:00,7.28688,2.12534,7.5905000000000005,0.029280000000000004,0.00854,0.030500000000000003,7.2576,2.1168,7.5600000000000005,7.07568,2.06374,7.3705,0.029280000000000004,0.00854,0.030500000000000003,7.0464,2.0552,7.34
2021-01-09 18:00:00,7.24848,2.11414,7.5504999999999995,0.029280000000000004,0.00854,0.030500000000000003,7.2192,2.1056,7.52,7.03728,2.05254,7.3305,0.029280000000000004,0.00854,0.030500000000000003,7.008,2.044,7.3
2021-01-09 18:30:00,7.20048,2.10014,7.5005,0.029280000000000004,0.00854,0.030500000000000003,7.1712,2.0916,7.47,6.99888,2.04134,7.2905,0.029280000000000004,0.00854,0.030500000000000003,6.9696,2.0328,7.26
2021-01-09 19:00:00,6.93168,2.02174,7.2205,0.029280000000000004,0.00854,0.030500000000000003,6.9024,2.0132,7.19,6.73008,1.9629400000000001,7.0105,0.029280000000000004,0.00854,0.030500000000000003,6.7008,1.9544000000000001,6.98
2021-01-09 19:30:00,6.58608,1.92094,6.8605,0.029280000000000004,0.00854,0.030500000000000003,6.5568,1.9123999999999999,6.83,6.39408,1.86494,6.6605,0.029280000000000004,0.00854,0.030500000000000003,6.3648,1.8564,6.63
2021-01-09 20:00:00,6.36576,1.85668,6.631,0.02976,0.00868,0.031,6.336,1.8479999999999999,6.6,6.17376,1.80068,6.431,0.02976,0.00868,0.031,6.144,1.792,6.4
2021-01-09 20:30:00,6.24048,1.82014,6.5005,0.029280000000000004,0.00854,0.030500000000000003,6.2112,1.8115999999999999,6.47,6.04848,1.76414,6.3004999999999995,0.029280000000000004,0.00854,0.030500000000000003,6.0192,1.7556,6.27
2021-01-09 21:00:00,6.06816,1.7698800000000001,6.321,0.02976,0.00868,0.031,6.0384,1.7612,6.29,5.88576,1.7166800000000002,6.131,0.02976,0.00868,0.031,5.856,1.708,6.1
2021-01-09 21:30:00,5.85696,1.70828,6.101,0.02976,0.00868,0.031,5.8272,1.6996,6.07,5.68416,1.65788,5.921,0.02976,0.00868,0.031,5.6544,1.6492,5.89
2021-01-09 22:00:00,5.68416,1.65788,5.921,0.02976,0.00868,0.031,5.6544,1.6492,5.89,5.51136,1.60748,5.741,0.02976,0.00868,0.031,5.4816,1.5988,5.71
2021-01-09 22:30:00,5.45328,1.59054,5.6805,0.029280000000000004,0.00854,0.030500000000000003,5.424,1.5819999999999999,5.65,5.29008,1.5429400000000002,5.5105,0.029280000000000004,0.00854,0.030500000000000003,5.2608,1.5344,5.48
2021-01-09 23:00:00,5.2608,1.5344,5.48,0.028800000000000003,0.008400000000000001,0.03,5.232,1.526,5.45,5.0976,1.4868000000000001,5.31,0.028800000000000003,0.008400000000000001,0.03,5.0688,1.4784000000000002,5.28
2021-01-09 23:30:00,5.05056,1.47308,5.261,0.02976,0.00868,0.031,5.0208,1.4644,5.23,4.89696,1.42828,5.101,0.02976,0.00868,0.031,4.8672,1.4196,5.07
2021-01-10 00:00:00,4.86768,1.41974,5.0705,0.029280000000000004,0.00854,0.030500000000000003,4.8384,1.4112,5.04,4.71408,1.37494,4.9105,0.029280000000000004,0.00854,0.030500000000000003,4.6848,1.3664,4.88
2021-01-10 00:30:00,4.77168,1.39174,4.9705,0.029280000000000004,0.00854,0.030500000000000003,4.7424,1.3832,4.94,4.61808,1.34694,4.8105,0.029280000000000004,0.00854,0.030500000000000003,4.5888,1.3384,4.78
2021-01-10 01:00:00,4.84848,1.41414,5.0505,0.029280000000000004,0.00854,0.030500000000000003,4.8192,1.4056,5.02,4.70448,1.37214,4.9005,0.029280000000000004,0.00854,0.030500000000000003,4.6752,1.3636,4.87
2021-01-10 01:30:00,4.80048,1.40014,5.0005,0.029280000000000004,0.00854,0.030500000000000003,4.7712,1.3916,4.97,4.65648,1.3581400000000001,4.8505,0.029280000000000004,0.00854,0.030500000000000003,4.6272,1.3496000000000001,4.82
2021-01-10 02:00:00,4.69488,1.36934,4.8905,0.029280000000000004,0.00854,0.030500000000000003,4.6656,1.3608,4.86,4.54128,1.32454,4.7305,0.029280000000000004,0.00854,0.030500000000000003,4.5120000000000005,1.316,4.7
2021-01-10 02:30:00,4.61808,1.34694,4.8105,0.029280000000000004,0.00854,0.030500000000000003,4.5888,1.3384,4.78,4.47408,1.30494,4.6605,0.029280000000000004,0.00854,0.030500000000000003,4.4448,1.2964,4.63
2021-01-10 03:00:00,4.51248,1.31614,4.7005,0.029280000000000004,0.00854,0.030500000000000003,4.4832,1.3076,4.67,4.36848,1.27414,4.5504999999999995,0.029280000000000004,0.00854,0.030500000000000003,4.3392,1.2656,4.52
2021-01-10 03:30:00,4.46544,1.3024200000000001,4.6515,0.030240000000000003,0.008820000000000001,0.0315,4.4352,1.2936,4.62,4.32144,1.26042,4.5015,0.030240000000000003,0.008820000000000001,0.0315,4.2912,1.2516,4.47
2021-01-10 04:00:00,4.41696,1.28828,4.601,0.02976,0.00868,0.031,4.3872,1.2796,4.57,4.27296,1.24628,4.451,0.02976,0.00868,0.031,4.2432,1.2376,4.42
2021-01-10 04:30:00,4.39728,1.28254,4.5805,0.029280000000000004,0.00854,0.030500000000000003,4.368,1.274,4.55,4.25328,1.24054,4.4305,0.029280000000000004,0.00854,0.030500000000000003,4.224,1.232,4.4
2021-01-10 05:00:00,4.36896,1.27428,4.551,0.02976,0.00868,0.031,4.3392,1.2656,4.52,4.23456,1.23508,4.411,0.02976,0.00868,0.031,4.2048,1.2264,4.38
2021-01-10 05:30:00,4.38816,1.27988,4.571,0.02976,0.00868,0.031,4.3584,1.2711999999999999,4.54,4.25376,1.24068,4.431,0.02976,0.00868,0.031,4.224,1.232,4.4
2021-01-10 06:00:00,4.46496,1.30228,4.651,0.02976,0.00868,0.031,4.4352,1.2936,4.62,4.33056,1.26308,4.511,0.02976,0.00868,0.031,4.3008,1.2544,4.48
2021-01-10 06:30:00,4.56096,1.3302800000000001,4.751,0.02976,0.00868,0.031,4.5312,1.3216,4.72,4.41696,1.28828,4.601,0.02976,0.00868,0.031,4.3872,1.2796,4.57
2021-01-10 07:00:00,4.63776,1.35268,4.831,0.02976,0.00868,0.031,4.608,1.344,4.8,4.48416,1.30788,4.671,0.02976,0.00868,0.031,4.4544,1.2992,4.64
2021-01-10 07:30:00,4.8201600000000004,1.40588,5.021,0.02976,0.00868,0.031,4.7904,1.3972,4.99,4.6665600000000005,1.36108,4.861,0.02976,0.00868,0.031,4.6368,1.3524,4.83
2021-01-10 08:00:00,4.91664,1.43402,5.1215,0.030240000000000003,0.008820000000000001,0.0315,4.8864,1.4252,5.09,4.76304,1.38922,4.9615,0.030240000000000003,0.008820000000000001,0.0315,4.7328,1.3804,4.93
2021-01-10 08:30:00,5.0424,1.4707,5.2525,0.031200000000000002,0.0091,0.0325,5.0112,1.4616,5.22,4.8888,1.4259,5.0925,0.031200000000000002,0.0091,0.0325,4.8576,1.4168,5.06
2021-01-10 09:00:00,5.31216,1.5493800000000002,5.5335,0.03216,0.009380000000000001,0.0335,5.28,1.54,5.5,5.13936,1.49898,5.3535,0.03216,0.009380000000000001,0.0335,5.1072,1.4896,5.32
2021-01-10 09:30:00,5.56176,1.6221800000000002,5.7935,0.03216,0.009380000000000001,0.0335,5.5296,1.6128,5.76,5.37936,1.56898,5.6035,0.03216,0.009380000000000001,0.0335,5.3472,1.5596,5.57
2021-01-10 10:00:00,5.84976,1.70618,6.0935,0.03216,0.009380000000000001,0.0335,5.8176,1.6968,6.06,5.66736,1.65298,5.9035,0.03216,0.009380000000000001,0.0335,5.6352,1.6436000000000002,5.87
2021-01-10 10:30:00,5.99328,1.74804,6.243,0.03168,0.00924,0.033,5.9616,1.7388,6.21,5.81088,1.6948400000000001,6.053,0.03168,0.00924,0.033,5.7792,1.6856,6.02
2021-01-10 11:00:00,6.17568,1.80124,6.433,0.03168,0.00924,0.033,6.144,1.792,6.4,5.99328,1.74804,6.243,0.03168,0.00924,0.033,5.9616,1.7388,6.21
2021-01-10 11:30:00,6.31008,1.84044,6.573,0.03168,0.00924,0.033,6.2784,1.8312,6.54,6.11808,1.78444,6.373,0.03168,0.00924,0.033,6.0864,1.7752,6.34
2021-01-10 12:00:00,6.5217600000000004,1.90218,6.7935,0.03216,0.009380000000000001,0.0335,6.4896,1.8928,6.76,6.32976,1.84618,6.5935,0.03216,0.009380000000000001,0.0335,6.2976,1.8368,6.5600000000000005
2021-01-10 12:30:00,6.66576,1.9441800000000002,6.9435,0.03216,0.009380000000000001,0.0335,6.6336,1.9348,6.91,6.46416,1.88538,6.7335,0.03216,0.009380000000000001,0.0335,6.432,1.876,6.7
2021-01-10 13:00:00,6.69456,1.9525800000000002,6.9735,0.03216,0.009380000000000001,0.0335,6.6624,1.9432,6.94,6.49296,1.89378,6.7635000000000005,0.03216,0.009380000000000001,0.0335,6.4608,1.8844,6.73
2021-01-10 13:30:00,6.67584,1.94712,6.954,0.03264,0.00952,0.034,6.6432,1.9376000000000002,6.92,6.47424,1.8883200000000002,6.744,0.03264,0.00952,0.034,6.4416,1.8788,6.71
2021-01-10 14:00:00,6.5990400000000005,1.9247200000000002,6.874,0.03264,0.00952,0.034,6.5664,1.9152,6.84,6.39744,1.86592,6.664,0.03264,0.00952,0.034,6.3648,1.8564,6.63
2021-01-10 14:30:00,6.72384,1.9611200000000002,7.004,0.03264,0.00952,0.034,6.6912,1.9516,6.97,6.51264,1.89952,6.784,0.03264,0.00952,0.034,6.48,1.8900000000000001,6.75
2021-01-10 15:00:00,6.67584,1.94712,6.954,0.03264,0.00952,0.034,6.6432,1.9376000000000002,6.92,6.48384,1.89112,6.754,0.03264,0.00952,0.034,6.4512,1.8816000000000002,6.72
2021-01-10 15:30:00,6.70464,1.95552,6.984,0.03264,0.00952,0.034,6.672,1.9460000000000002,6.95,6.50304,1.8967200000000002,6.774,0.03264,0.00952,0.034,6.4704,1.8872,6.74
2021-01-10 16:00:00,6.79968,1.9832400000000001,7.083,0.03168,0.00924,0.033,6.768,1.974,7.05,6.59808,1.9244400000000002,6.873,0.03168,0.00924,0.033,6.5664,1.9152,6.84
2021-01-10 16:30:00,7.04688,2.05534,7.3405000000000005,0.029280000000000004,0.00854,0.030500000000000003,7.0176,2.0468,7.31,6.83568,1.99374,7.1205,0.029280000000000004,0.00854,0.030500000000000003,6.8064,1.9852,7.09
2021-01-10 17:00:00,7.27872,2.12296,7.582,0.030720000000000004,0.008960000000000001,0.032,7.248,2.114,7.55,7.06752,2.06136,7.362,0.030720000000000004,0.008960000000000001,0.032,7.0368,2.0524,7.33
2021-01-10 17:30:00,7.27872,2.12296,7.582,0.030720000000000004,0.008960000000000001,0.032,7.248,2.114,7.55,7.06752,2.06136,7.362,0.030720000000000004,0.008960000000000001,0.032,7.0368,2.0524,7.33
2021-01-10 18:00:00,7.212,2.1035,7.5125,0.031200000000000002,0.0091,0.0325,7.1808,2.0944,7.48,7.0008,2.0419,7.2925,0.031200000000000002,0.0091,0.0325,6.9696,2.0328,7.26
2021-01-10 18:30:00,7.02912,2.05016,7.322,0.030720000000000004,0.008960000000000001,0.032,6.9984,2.0412,7.29,6.81792,1.98856,7.102,0.030720000000000004,0.008960000000000001,0.032,6.7872,1.9796,7.07
2021-01-10 19:00:00,6.76032,1.9717600000000002,7.042,0.030720000000000004,0.008960000000000001,0.032,6.7296,1.9628,7.01,6.55872,1.91296,6.832,0.030720000000000004,0.008960000000000001,0.032,6.5280000000000005,1.904,6.8
2021-01-10 19:30:00,6.4728,1.8879000000000001,6.7425,0.031200000000000002,0.0091,0.0325,6.4416,1.8788,6.71,6.2808,1.8319,6.5425,0.031200000000000002,0.0091,0.0325,6.2496,1.8228,6.51
2021-01-10 20:00:00,6.204,1.8094999999999999,6.4625,0.031200000000000002,0.0091,0.0325,6.1728,1.8004,6.43,6.0216,1.7563,6.2725,0.031200000000000002,0.0091,0.0325,5.9904,1.7472,6.24
2021-01-10 20:30:00,6.03024,1.75882,6.2815,0.030240000000000003,0.008820000000000001,0.0315,6.0,1.75,6.25,5.84784,1.7056200000000001,6.0915,0.030240000000000003,0.008820000000000001,0.0315,5.8176,1.6968,6.06
2021-01-10 21:00:00,5.86704,1.71122,6.1115,0.030240000000000003,0.008820000000000001,0.0315,5.8368,1.7024,6.08,5.69424,1.6608200000000002,5.9315,0.030240000000000003,0.008820000000000001,0.0315,5.664,1.6520000000000001,5.9
2021-01-10 21:30:00,5.65584,1.64962,5.8915,0.030240000000000003,0.008820000000000001,0.0315,5.6256,1.6408,5.86,5.49264,1.60202,5.7215,0.030240000000000003,0.008820000000000001,0.0315,5.4624,1.5932,5.69
2021-01-10 22:00:00,5.45424,1.59082,5.6815,0.030240000000000003,0.008820000000000001,0.0315,5.424,1.5819999999999999,5.65,5.29104,1.54322,5.5115,0.030240000000000003,0.008820000000000001,0.0315,5.2608,1.5344,5.48
2021-01-10 22:30:00,5.29056,1.54308,5.511,0.02976,0.00868,0.031,5.2608,1.5344,5.48,5.12736,1.4954800000000001,5.341,0.02976,0.00868,0.031,5.0976,1.4868000000000001,5.31
2021-01-10 23:00:00,5.06064,1.47602,5.2715,0.030240000000000003,0.008820000000000001,0.0315,5.0304,1.4672,5.24,4.8974400000000005,1.42842,5.1015,0.030240000000000003,0.008820000000000001,0.0315,4.8672,1.4196,5.07
2021-01-10 23:30:00,4.8211200000000005,1.40616,5.022,0.030720000000000004,0.008960000000000001,0.032,4.7904,1.3972,4.99,4.66752,1.36136,4.862,0.030720000000000004,0.008960000000000001,0.032,4.6368,1.3524,4.83
