Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-11 00:00:00,4.65744,1.35842,4.8515,0.030240000000000003,0.008820000000000001,0.0315,4.6272,1.3496000000000001,4.82,4.50384,1.31362,4.6915,0.030240000000000003,0.008820000000000001,0.0315,4.4736,1.3048,4.66
2021-01-11 00:30:00,4.58976,1.33868,4.781,0.02976,0.00868,0.031,4.5600000000000005,1.33,4.75,4.44576,1.29668,4.631,0.02976,0.00868,0.031,4.416,1.288,4.6
2021-01-11 01:00:00,4.67664,1.36402,4.8715,0.030240000000000003,0.008820000000000001,0.0315,4.6464,1.3552,4.84,4.52304,1.31922,4.7115,0.030240000000000003,0.008820000000000001,0.0315,4.4928,1.3104,4.68
2021-01-11 01:30:00,4.59984,1.34162,4.7915,0.030240000000000003,0.008820000000000001,0.0315,4.5696,1.3328,4.76,4.45584,1.29962,4.6415,0.030240000000000003,0.008820000000000001,0.0315,4.4256,1.2908,4.61
2021-01-11 02:00:00,4.54272,1.32496,4.732,0.030720000000000004,0.008960000000000001,0.032,4.5120000000000005,1.316,4.7,4.39872,1.28296,4.582,0.030720000000000004,0.008960000000000001,0.032,4.368,1.274,4.55
2021-01-11 02:30:00,4.45584,1.29962,4.6415,0.030240000000000003,0.008820000000000001,0.0315,4.4256,1.2908,4.61,4.32144,1.26042,4.5015,0.030240000000000003,0.008820000000000001,0.0315,4.2912,1.2516,4.47
2021-01-11 03:00:00,4.3699200000000005,1.2745600000000001,4.552,0.030720000000000004,0.008960000000000001,0.032,4.3392,1.2656,4.52,4.23552,1.23536,4.412,0.030720000000000004,0.008960000000000001,0.032,4.2048,1.2264,4.38
2021-01-11 03:30:00,4.3406400000000005,1.2660200000000001,4.5215,0.030240000000000003,0.008820000000000001,0.0315,4.3104,1.2572,4.49,4.19664,1.22402,4.3715,0.030240000000000003,0.008820000000000001,0.0315,4.1664,1.2152,4.34
2021-01-11 04:00:00,4.2552,1.2411,4.4325,0.031200000000000002,0.0091,0.0325,4.224,1.232,4.4,4.1208,1.2019,4.2925,0.031200000000000002,0.0091,0.0325,4.0896,1.1928,4.26
2021-01-11 04:30:00,4.28304,1.24922,4.4615,0.030240000000000003,0.008820000000000001,0.0315,4.2528,1.2404,4.43,4.13904,1.20722,4.3115,0.030240000000000003,0.008820000000000001,0.0315,4.1088000000000005,1.1984,4.28
2021-01-11 05:00:00,4.28304,1.24922,4.4615,0.030240000000000003,0.008820000000000001,0.0315,4.2528,1.2404,4.43,4.13904,1.20722,4.3115,0.030240000000000003,0.008820000000000001,0.0315,4.1088000000000005,1.1984,4.28
2021-01-11 05:30:00,4.38864,1.28002,4.5715,0.030240000000000003,0.008820000000000001,0.0315,4.3584,1.2711999999999999,4.54,4.25424,1.24082,4.4315,0.030240000000000003,0.008820000000000001,0.0315,4.224,1.232,4.4
2021-01-11 06:00:00,4.58064,1.33602,4.7715,0.030240000000000003,0.008820000000000001,0.0315,4.5504,1.3272,4.74,4.43664,1.29402,4.6215,0.030240000000000003,0.008820000000000001,0.0315,4.4064,1.2852000000000001,4.59
2021-01-11 06:30:00,4.93536,1.43948,5.141,0.02976,0.00868,0.031,4.9056,1.4308,5.11,4.78176,1.3946800000000001,4.981,0.02976,0.00868,0.031,4.752,1.3860000000000001,4.95
2021-01-11 07:00:00,5.25264,1.5320200000000002,5.4715,0.030240000000000003,0.008820000000000001,0.0315,5.2224,1.5232,5.44,5.08944,1.48442,5.3015,0.030240000000000003,0.008820000000000001,0.0315,5.0592,1.4756,5.27
2021-01-11 07:30:00,5.63664,1.64402,5.8715,0.030240000000000003,0.008820000000000001,0.0315,5.6064,1.6352,5.84,5.46384,1.59362,5.6915,0.030240000000000003,0.008820000000000001,0.0315,5.4336,1.5848,5.66
2021-01-11 08:00:00,6.08784,1.77562,6.3415,0.030240000000000003,0.008820000000000001,0.0315,6.0576,1.7668,6.31,5.9054400000000005,1.72242,6.1515,0.030240000000000003,0.008820000000000001,0.0315,5.8752,1.7136,6.12
2021-01-11 08:30:00,6.58752,1.92136,6.862,0.030720000000000004,0.008960000000000001,0.032,6.5568,1.9123999999999999,6.83,6.3859200000000005,1.8625600000000002,6.652,0.030720000000000004,0.008960000000000001,0.032,6.3552,1.8536000000000001,6.62
2021-01-11 09:00:00,6.90528,2.01404,7.193,0.03168,0.00924,0.033,6.8736,2.0048,7.16,6.69408,1.9524400000000002,6.973,0.03168,0.00924,0.033,6.6624,1.9432,6.94
2021-01-11 09:30:00,7.29936,2.12898,7.6035,0.03216,0.009380000000000001,0.0335,7.2672,2.1196,7.57,7.07856,2.06458,7.3735,0.03216,0.009380000000000001,0.0335,7.0464,2.0552,7.34
2021-01-11 10:00:00,7.33728,2.14004,7.643,0.03168,0.00924,0.033,7.3056,2.1308,7.61,7.11648,2.07564,7.413,0.03168,0.00924,0.033,7.0848,2.0664,7.38
2021-01-11 10:30:00,7.33728,2.14004,7.643,0.03168,0.00924,0.033,7.3056,2.1308,7.61,7.11648,2.07564,7.413,0.03168,0.00924,0.033,7.0848,2.0664,7.38
2021-01-11 11:00:00,7.5,2.1875,7.8125,0.031200000000000002,0.0091,0.0325,7.4688,2.1784,7.78,7.2792,2.1231,7.5825,0.031200000000000002,0.0091,0.0325,7.248,2.114,7.55
2021-01-11 11:30:00,7.7020800000000005,2.24644,8.023,0.03168,0.00924,0.033,7.6704,2.2372,7.99,7.47168,2.17924,7.783,0.03168,0.00924,0.033,7.44,2.17,7.75
2021-01-11 12:00:00,7.65456,2.23258,7.9735,0.03216,0.009380000000000001,0.0335,7.6224,2.2232,7.94,7.42416,2.16538,7.7335,0.03216,0.009380000000000001,0.0335,7.392,2.156,7.7
2021-01-11 12:30:00,7.75968,2.26324,8.083,0.03168,0.00924,0.033,7.728,2.254,8.05,7.51968,2.19324,7.833,0.03168,0.00924,0.033,7.4879999999999995,2.184,7.8
2021-01-11 13:00:00,7.5955200000000005,2.21536,7.912,0.030720000000000004,0.008960000000000001,0.032,7.5648,2.2064,7.88,7.36512,2.14816,7.672,0.030720000000000004,0.008960000000000001,0.032,7.3344000000000005,2.1392,7.64
2021-01-11 13:30:00,7.51872,2.1929600000000002,7.832,0.030720000000000004,0.008960000000000001,0.032,7.4879999999999995,2.184,7.8,7.29792,2.1285600000000002,7.602,0.030720000000000004,0.008960000000000001,0.032,7.2672,2.1196,7.57
2021-01-11 14:00:00,7.53888,2.19884,7.853,0.03168,0.00924,0.033,7.5072,2.1896,7.82,7.30848,2.13164,7.6129999999999995,0.03168,0.00924,0.033,7.2768,2.1224,7.58
2021-01-11 14:30:00,7.3848,2.1539,7.6925,0.031200000000000002,0.0091,0.0325,7.3536,2.1448,7.66,7.1544,2.0867,7.4525,0.031200000000000002,0.0091,0.0325,7.1232,2.0776,7.42
2021-01-11 15:00:00,7.356,2.1455,7.6625,0.031200000000000002,0.0091,0.0325,7.3248,2.1364,7.63,7.1352,2.0811,7.4325,0.031200000000000002,0.0091,0.0325,7.104,2.072,7.4
2021-01-11 15:30:00,7.38528,2.15404,7.693,0.03168,0.00924,0.033,7.3536,2.1448,7.66,7.15488,2.08684,7.453,0.03168,0.00924,0.033,7.1232,2.0776,7.42
2021-01-11 16:00:00,7.55664,2.20402,7.8715,0.030240000000000003,0.008820000000000001,0.0315,7.5264,2.1952,7.84,7.32624,2.13682,7.6315,0.030240000000000003,0.008820000000000001,0.0315,7.296,2.128,7.6
2021-01-11 16:30:00,7.6224,2.2232,7.94,0.13440000000000002,0.0392,0.14,7.4879999999999995,2.184,7.8,7.392,2.156,7.7,0.13440000000000002,0.0392,0.14,7.2576,2.1168,7.5600000000000005
2021-01-11 17:00:00,7.69968,2.24574,8.0205,0.18288000000000001,0.053340000000000005,0.1905,7.5168,2.1924,7.83,7.47888,2.18134,7.7905,0.18288000000000001,0.053340000000000005,0.1905,7.296,2.128,7.6
2021-01-11 17:30:00,7.61424,2.22082,7.9315,0.17424,0.050820000000000004,0.18150000000000002,7.44,2.17,7.75,7.39344,2.15642,7.7015,0.17424,0.050820000000000004,0.18150000000000002,7.2192,2.1056,7.52
2021-01-11 18:00:00,7.43664,2.16902,7.7465,0.16944,0.049420000000000006,0.17650000000000002,7.2672,2.1196,7.57,7.22544,2.10742,7.5265,0.16944,0.049420000000000006,0.17650000000000002,7.056,2.058,7.35
2021-01-11 18:30:00,7.15824,2.08782,7.4565,0.16944,0.049420000000000006,0.17650000000000002,6.9888,2.0384,7.28,6.95664,2.02902,7.2465,0.16944,0.049420000000000006,0.17650000000000002,6.7872,1.9796,7.07
2021-01-11 19:00:00,6.89808,2.01194,7.1855,0.10128000000000001,0.029540000000000004,0.10550000000000001,6.7968,1.9824000000000002,7.08,6.68688,1.9503400000000002,6.9655000000000005,0.10128000000000001,0.029540000000000004,0.10550000000000001,6.5856,1.9208,6.86
2021-01-11 19:30:00,6.70128,1.9545400000000002,6.9805,0.029280000000000004,0.00854,0.030500000000000003,6.672,1.9460000000000002,6.95,6.49968,1.89574,6.7705,0.029280000000000004,0.00854,0.030500000000000003,6.4704,1.8872,6.74
2021-01-11 20:00:00,6.54768,1.9097400000000002,6.8205,0.029280000000000004,0.00854,0.030500000000000003,6.5184,1.9012,6.79,6.35568,1.8537400000000002,6.6205,0.029280000000000004,0.00854,0.030500000000000003,6.3264,1.8452000000000002,6.59
2021-01-11 20:30:00,6.33648,1.8481400000000001,6.6005,0.029280000000000004,0.00854,0.030500000000000003,6.3072,1.8396,6.57,6.15408,1.79494,6.4105,0.029280000000000004,0.00854,0.030500000000000003,6.1248,1.7864,6.38
2021-01-11 21:00:00,6.12528,1.78654,6.3805,0.029280000000000004,0.00854,0.030500000000000003,6.096,1.778,6.35,5.94288,1.73334,6.1905,0.029280000000000004,0.00854,0.030500000000000003,5.9136,1.7248,6.16
2021-01-11 21:30:00,5.93376,1.73068,6.181,0.02976,0.00868,0.031,5.904,1.722,6.15,5.75136,1.67748,5.991,0.02976,0.00868,0.031,5.7216000000000005,1.6688,5.96
2021-01-11 22:00:00,5.59824,1.6328200000000002,5.8315,0.030240000000000003,0.008820000000000001,0.0315,5.568,1.624,5.8,5.43504,1.58522,5.6615,0.030240000000000003,0.008820000000000001,0.0315,5.4048,1.5764,5.63
2021-01-11 22:30:00,5.33856,1.55708,5.561,0.02976,0.00868,0.031,5.3088,1.5484,5.53,5.17536,1.50948,5.391,0.02976,0.00868,0.031,5.1456,1.5008,5.36
2021-01-11 23:00:00,5.04144,1.47042,5.2515,0.030240000000000003,0.008820000000000001,0.0315,5.0112,1.4616,5.22,4.88784,1.42562,5.0915,0.030240000000000003,0.008820000000000001,0.0315,4.8576,1.4168,5.06
2021-01-11 23:30:00,4.78272,1.39496,4.982,0.030720000000000004,0.008960000000000001,0.032,4.752,1.3860000000000001,4.95,4.62912,1.35016,4.822,0.030720000000000004,0.008960000000000001,0.032,4.5984,1.3412,4.79
2021-01-12 00:00:00,4.62864,1.35002,4.8215,0.030240000000000003,0.008820000000000001,0.0315,4.5984,1.3412,4.79,4.48464,1.30802,4.6715,0.030240000000000003,0.008820000000000001,0.0315,4.4544,1.2992,4.64
2021-01-12 00:30:00,4.56192,1.33056,4.752,0.030720000000000004,0.008960000000000001,0.032,4.5312,1.3216,4.72,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58
2021-01-12 01:00:00,4.70544,1.37242,4.9015,0.030240000000000003,0.008820000000000001,0.0315,4.6752,1.3636,4.87,4.55184,1.32762,4.7415,0.030240000000000003,0.008820000000000001,0.0315,4.5216,1.3188,4.71
2021-01-12 01:30:00,4.59984,1.34162,4.7915,0.030240000000000003,0.008820000000000001,0.0315,4.5696,1.3328,4.76,4.45584,1.29962,4.6415,0.030240000000000003,0.008820000000000001,0.0315,4.4256,1.2908,4.61
2021-01-12 02:00:00,4.51344,1.31642,4.7015,0.030240000000000003,0.008820000000000001,0.0315,4.4832,1.3076,4.67,4.37904,1.27722,4.5615,0.030240000000000003,0.008820000000000001,0.0315,4.3488,1.2684,4.53
2021-01-12 02:30:00,4.47504,1.30522,4.6615,0.030240000000000003,0.008820000000000001,0.0315,4.4448,1.2964,4.63,4.3406400000000005,1.2660200000000001,4.5215,0.030240000000000003,0.008820000000000001,0.0315,4.3104,1.2572,4.49
2021-01-12 03:00:00,4.38864,1.28002,4.5715,0.030240000000000003,0.008820000000000001,0.0315,4.3584,1.2711999999999999,4.54,4.25424,1.24082,4.4315,0.030240000000000003,0.008820000000000001,0.0315,4.224,1.232,4.4
2021-01-12 03:30:00,4.3406400000000005,1.2660200000000001,4.5215,0.030240000000000003,0.008820000000000001,0.0315,4.3104,1.2572,4.49,4.20624,1.22682,4.3815,0.030240000000000003,0.008820000000000001,0.0315,4.176,1.218,4.35
2021-01-12 04:00:00,4.3406400000000005,1.2660200000000001,4.5215,0.030240000000000003,0.008820000000000001,0.0315,4.3104,1.2572,4.49,4.20624,1.22682,4.3815,0.030240000000000003,0.008820000000000001,0.0315,4.176,1.218,4.35
2021-01-12 04:30:00,4.3406400000000005,1.2660200000000001,4.5215,0.030240000000000003,0.008820000000000001,0.0315,4.3104,1.2572,4.49,4.20624,1.22682,4.3815,0.030240000000000003,0.008820000000000001,0.0315,4.176,1.218,4.35
2021-01-12 05:00:00,4.27344,1.24642,4.4515,0.030240000000000003,0.008820000000000001,0.0315,4.2432,1.2376,4.42,4.13904,1.20722,4.3115,0.030240000000000003,0.008820000000000001,0.0315,4.1088000000000005,1.1984,4.28
2021-01-12 05:30:00,4.40784,1.28562,4.5915,0.030240000000000003,0.008820000000000001,0.0315,4.3776,1.2768,4.5600000000000005,4.27344,1.24642,4.4515,0.030240000000000003,0.008820000000000001,0.0315,4.2432,1.2376,4.42
2021-01-12 06:00:00,4.56144,1.3304200000000002,4.7515,0.030240000000000003,0.008820000000000001,0.0315,4.5312,1.3216,4.72,4.42704,1.29122,4.6115,0.030240000000000003,0.008820000000000001,0.0315,4.3968,1.2824,4.58
2021-01-12 06:30:00,4.88736,1.42548,5.091,0.02976,0.00868,0.031,4.8576,1.4168,5.06,4.74336,1.38348,4.941,0.02976,0.00868,0.031,4.7136,1.3748,4.91
2021-01-12 07:00:00,5.17536,1.50948,5.391,0.02976,0.00868,0.031,5.1456,1.5008,5.36,5.01216,1.46188,5.221,0.02976,0.00868,0.031,4.9824,1.4532,5.19
2021-01-12 07:30:00,5.53104,1.61322,5.7615,0.030240000000000003,0.008820000000000001,0.0315,5.5008,1.6044,5.73,5.36784,1.56562,5.5915,0.030240000000000003,0.008820000000000001,0.0315,5.3376,1.5568,5.5600000000000005
2021-01-12 08:00:00,6.05904,1.76722,6.3115,0.030240000000000003,0.008820000000000001,0.0315,6.0288,1.7584,6.28,5.88624,1.71682,6.1315,0.030240000000000003,0.008820000000000001,0.0315,5.856,1.708,6.1
2021-01-12 08:30:00,6.44256,1.87908,6.711,0.02976,0.00868,0.031,6.4128,1.8704,6.68,6.24096,1.8202800000000001,6.501,0.02976,0.00868,0.031,6.2112,1.8115999999999999,6.47
2021-01-12 09:00:00,6.76944,1.97442,7.0515,0.030240000000000003,0.008820000000000001,0.0315,6.7392,1.9656,7.02,6.56784,1.91562,6.8415,0.030240000000000003,0.008820000000000001,0.0315,6.5376,1.9068,6.8100000000000005
2021-01-12 09:30:00,7.0584,2.0587,7.3525,0.031200000000000002,0.0091,0.0325,7.0272,2.0496,7.32,6.8472,1.9971,7.1325,0.031200000000000002,0.0091,0.0325,6.816,1.988,7.1
2021-01-12 10:00:00,7.21056,2.10308,7.511,0.02976,0.00868,0.031,7.1808,2.0944,7.48,6.99936,2.04148,7.291,0.02976,0.00868,0.031,6.9696,2.0328,7.26
2021-01-12 10:30:00,7.29696,2.12828,7.601,0.02016,0.005880000000000001,0.021,7.2768,2.1224,7.58,7.07616,2.06388,7.371,0.02016,0.005880000000000001,0.021,7.056,2.058,7.35
2021-01-12 11:00:00,7.38432,2.15376,7.692,0.030720000000000004,0.008960000000000001,0.032,7.3536,2.1448,7.66,7.16352,2.08936,7.462,0.030720000000000004,0.008960000000000001,0.032,7.1328,2.0804,7.43
2021-01-12 11:30:00,7.46112,2.17616,7.772,0.030720000000000004,0.008960000000000001,0.032,7.4304,2.1672000000000002,7.74,7.24032,2.11176,7.542,0.030720000000000004,0.008960000000000001,0.032,7.2096,2.1028000000000002,7.51
2021-01-12 12:00:00,7.5864,2.2127,7.9025,0.031200000000000002,0.0091,0.0325,7.5552,2.2036,7.87,7.356,2.1455,7.6625,0.031200000000000002,0.0091,0.0325,7.3248,2.1364,7.63
2021-01-12 12:30:00,7.54848,2.20164,7.8629999999999995,0.03168,0.00924,0.033,7.5168,2.1924,7.83,7.32768,2.13724,7.633,0.03168,0.00924,0.033,7.296,2.128,7.6
2021-01-12 13:00:00,7.4712,2.1791,7.7825,0.031200000000000002,0.0091,0.0325,7.44,2.17,7.75,7.2504,2.1147,7.5525,0.031200000000000002,0.0091,0.0325,7.2192,2.1056,7.52
2021-01-12 13:30:00,7.5,2.1875,7.8125,0.031200000000000002,0.0091,0.0325,7.4688,2.1784,7.78,7.2792,2.1231,7.5825,0.031200000000000002,0.0091,0.0325,7.248,2.114,7.55
2021-01-12 14:00:00,7.55712,2.20416,7.872,0.030720000000000004,0.008960000000000001,0.032,7.5264,2.1952,7.84,7.34592,2.14256,7.652,0.030720000000000004,0.008960000000000001,0.032,7.3152,2.1336,7.62
2021-01-12 14:30:00,7.39488,2.15684,7.703,0.03168,0.00924,0.033,7.3632,2.1476,7.67,7.17408,2.09244,7.473,0.03168,0.00924,0.033,7.1424,2.0832,7.44
2021-01-12 15:00:00,7.34688,2.14284,7.6530000000000005,0.03168,0.00924,0.033,7.3152,2.1336,7.62,7.12608,2.07844,7.423,0.03168,0.00924,0.033,7.0944,2.0692,7.39
2021-01-12 15:30:00,7.2984,2.1287,7.6025,0.031200000000000002,0.0091,0.0325,7.2672,2.1196,7.57,7.0872,2.0671,7.3825,0.031200000000000002,0.0091,0.0325,7.056,2.058,7.35
2021-01-12 16:00:00,7.36512,2.14816,7.672,0.030720000000000004,0.008960000000000001,0.032,7.3344000000000005,2.1392,7.64,7.1443200000000004,2.08376,7.442,0.030720000000000004,0.008960000000000001,0.032,7.1136,2.0748,7.41
2021-01-12 16:30:00,7.54512,2.20066,7.8595,0.02832,0.00826,0.029500000000000002,7.5168,2.1924,7.83,7.31472,2.13346,7.6195,0.02832,0.00826,0.029500000000000002,7.2864,2.1252,7.59
2021-01-12 17:00:00,7.67376,2.23818,7.9935,0.14736000000000002,0.042980000000000004,0.1535,7.5264,2.1952,7.84,7.43376,2.16818,7.7435,0.14736000000000002,0.042980000000000004,0.1535,7.2864,2.1252,7.59
2021-01-12 17:30:00,7.72416,2.25288,8.046,0.15936,0.04648,0.166,7.5648,2.2064,7.88,7.50336,2.18848,7.816,0.15936,0.04648,0.166,7.344,2.142,7.65
2021-01-12 18:00:00,7.56816,2.20738,7.8835,0.15696000000000002,0.04578,0.1635,7.4112,2.1616,7.72,7.34736,2.14298,7.6535,0.15696000000000002,0.04578,0.1635,7.1904,2.0972,7.49
2021-01-12 18:30:00,7.3128,2.1329000000000002,7.6175,0.1608,0.046900000000000004,0.1675,7.152,2.086,7.45,7.1016,2.0713,7.3975,0.1608,0.046900000000000004,0.1675,6.9408,2.0244,7.23
2021-01-12 19:00:00,7.22208,2.10644,7.523,0.041280000000000004,0.01204,0.043000000000000003,7.1808,2.0944,7.48,7.02048,2.04764,7.313,0.041280000000000004,0.01204,0.043000000000000003,6.9792000000000005,2.0356,7.27
2021-01-12 19:30:00,6.85584,1.9996200000000002,7.1415,0.030240000000000003,0.008820000000000001,0.0315,6.8256,1.9908000000000001,7.11,6.65424,1.94082,6.9315,0.030240000000000003,0.008820000000000001,0.0315,6.624,1.932,6.9
2021-01-12 20:00:00,6.67344,1.94642,6.9515,0.030240000000000003,0.008820000000000001,0.0315,6.6432,1.9376000000000002,6.92,6.48144,1.8904200000000002,6.7515,0.030240000000000003,0.008820000000000001,0.0315,6.4512,1.8816000000000002,6.72
2021-01-12 20:30:00,6.48192,1.89056,6.752,0.030720000000000004,0.008960000000000001,0.032,6.4512,1.8816000000000002,6.72,6.28992,1.8345600000000002,6.552,0.030720000000000004,0.008960000000000001,0.032,6.2592,1.8256000000000001,6.52
2021-01-12 21:00:00,6.28944,1.8344200000000002,6.5515,0.030240000000000003,0.008820000000000001,0.0315,6.2592,1.8256000000000001,6.52,6.10704,1.78122,6.3615,0.030240000000000003,0.008820000000000001,0.0315,6.0768,1.7724000000000002,6.33
2021-01-12 21:30:00,6.07872,1.77296,6.332,0.030720000000000004,0.008960000000000001,0.032,6.048,1.764,6.3,5.89632,1.71976,6.142,0.030720000000000004,0.008960000000000001,0.032,5.8656,1.7107999999999999,6.11
2021-01-12 22:00:00,5.7528,1.6779000000000002,5.9925,0.031200000000000002,0.0091,0.0325,5.7216000000000005,1.6688,5.96,5.5896,1.6303,5.8225,0.031200000000000002,0.0091,0.0325,5.5584,1.6212,5.79
2021-01-12 22:30:00,5.5128,1.6078999999999999,5.7425,0.031200000000000002,0.0091,0.0325,5.4816,1.5988,5.71,5.3496,1.5603,5.5725,0.031200000000000002,0.0091,0.0325,5.3184000000000005,1.5512000000000001,5.54
2021-01-12 23:00:00,5.20512,1.51816,5.422,0.030720000000000004,0.008960000000000001,0.032,5.1744,1.5091999999999999,5.39,5.04192,1.47056,5.252,0.030720000000000004,0.008960000000000001,0.032,5.0112,1.4616,5.22
2021-01-12 23:30:00,4.96512,1.4481600000000001,5.172,0.030720000000000004,0.008960000000000001,0.032,4.9344,1.4392,5.14,4.8211200000000005,1.40616,5.022,0.030720000000000004,0.008960000000000001,0.032,4.7904,1.3972,4.99
2021-01-13 00:00:00,4.7928,1.3979,4.9925,0.031200000000000002,0.0091,0.0325,4.7616,1.3888,4.96,4.6488,1.3559,4.8425,0.031200000000000002,0.0091,0.0325,4.6176,1.3468,4.8100000000000005
2021-01-13 00:30:00,4.79232,1.3977600000000001,4.992,0.030720000000000004,0.008960000000000001,0.032,4.7616,1.3888,4.96,4.65792,1.35856,4.852,0.030720000000000004,0.008960000000000001,0.032,4.6272,1.3496000000000001,4.82
2021-01-13 01:00:00,4.85952,1.41736,5.062,0.030720000000000004,0.008960000000000001,0.032,4.8288,1.4084,5.03,4.71552,1.3753600000000001,4.912,0.030720000000000004,0.008960000000000001,0.032,4.6848,1.3664,4.88
2021-01-13 01:30:00,4.84944,1.41442,5.0515,0.030240000000000003,0.008820000000000001,0.0315,4.8192,1.4056,5.02,4.71504,1.37522,4.9115,0.030240000000000003,0.008820000000000001,0.0315,4.6848,1.3664,4.88
2021-01-13 02:00:00,4.80192,1.40056,5.002,0.030720000000000004,0.008960000000000001,0.032,4.7712,1.3916,4.97,4.65792,1.35856,4.852,0.030720000000000004,0.008960000000000001,0.032,4.6272,1.3496000000000001,4.82
2021-01-13 02:30:00,4.71552,1.3753600000000001,4.912,0.030720000000000004,0.008960000000000001,0.032,4.6848,1.3664,4.88,4.57152,1.33336,4.7620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.5408,1.3244,4.73
2021-01-13 03:00:00,4.62912,1.35016,4.822,0.030720000000000004,0.008960000000000001,0.032,4.5984,1.3412,4.79,4.48512,1.30816,4.672,0.030720000000000004,0.008960000000000001,0.032,4.4544,1.2992,4.64
2021-01-13 03:30:00,4.49472,1.3109600000000001,4.682,0.030720000000000004,0.008960000000000001,0.032,4.464,1.302,4.65,4.36032,1.27176,4.542,0.030720000000000004,0.008960000000000001,0.032,4.3296,1.2628,4.51
2021-01-13 04:00:00,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58,4.28352,1.24936,4.462,0.030720000000000004,0.008960000000000001,0.032,4.2528,1.2404,4.43
2021-01-13 04:30:00,4.38912,1.28016,4.572,0.030720000000000004,0.008960000000000001,0.032,4.3584,1.2711999999999999,4.54,4.24512,1.23816,4.422,0.030720000000000004,0.008960000000000001,0.032,4.2144,1.2292,4.39
2021-01-13 05:00:00,4.4184,1.2887,4.6025,0.031200000000000002,0.0091,0.0325,4.3872,1.2796,4.57,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43
2021-01-13 05:30:00,4.54272,1.32496,4.732,0.030720000000000004,0.008960000000000001,0.032,4.5120000000000005,1.316,4.7,4.40832,1.28576,4.592,0.030720000000000004,0.008960000000000001,0.032,4.3776,1.2768,4.5600000000000005
2021-01-13 06:00:00,4.70592,1.37256,4.902,0.030720000000000004,0.008960000000000001,0.032,4.6752,1.3636,4.87,4.56192,1.33056,4.752,0.030720000000000004,0.008960000000000001,0.032,4.5312,1.3216,4.72
2021-01-13 06:30:00,5.03184,1.4676200000000001,5.2415,0.030240000000000003,0.008820000000000001,0.0315,5.0016,1.4588,5.21,4.87824,1.42282,5.0815,0.030240000000000003,0.008820000000000001,0.0315,4.848,1.4140000000000001,5.05
2021-01-13 07:00:00,5.26272,1.5349599999999999,5.482,0.030720000000000004,0.008960000000000001,0.032,5.232,1.526,5.45,5.09952,1.48736,5.312,0.030720000000000004,0.008960000000000001,0.032,5.0688,1.4784000000000002,5.28
2021-01-13 07:30:00,5.68512,1.65816,5.922,0.030720000000000004,0.008960000000000001,0.032,5.6544,1.6492,5.89,5.51232,1.60776,5.742,0.030720000000000004,0.008960000000000001,0.032,5.4816,1.5988,5.71
2021-01-13 08:00:00,6.1848,1.8039,6.4425,0.031200000000000002,0.0091,0.0325,6.1536,1.7948,6.41,6.0024,1.7507000000000001,6.2525,0.031200000000000002,0.0091,0.0325,5.9712,1.7416,6.22
2021-01-13 08:30:00,6.6456,1.9383,6.9225,0.031200000000000002,0.0091,0.0325,6.6144,1.9292,6.89,6.444,1.8795000000000002,6.7125,0.031200000000000002,0.0091,0.0325,6.4128,1.8704,6.68
2021-01-13 09:00:00,6.93264,2.02202,7.2215,0.030240000000000003,0.008820000000000001,0.0315,6.9024,2.0132,7.19,6.72144,1.96042,7.0015,0.030240000000000003,0.008820000000000001,0.0315,6.6912,1.9516,6.97
2021-01-13 09:30:00,7.16496,2.08978,7.4635,0.02256,0.006580000000000001,0.0235,7.1424,2.0832,7.44,6.95376,2.02818,7.2435,0.02256,0.006580000000000001,0.0235,6.9312000000000005,2.0216,7.22
2021-01-13 10:00:00,7.2888,2.1259,7.5925,0.031200000000000002,0.0091,0.0325,7.2576,2.1168,7.5600000000000005,7.068,2.0615,7.3625,0.031200000000000002,0.0091,0.0325,7.0368,2.0524,7.33
2021-01-13 10:30:00,7.22736,2.10798,7.5285,0.01776,0.005180000000000001,0.018500000000000003,7.2096,2.1028000000000002,7.51,7.00656,2.04358,7.2985,0.01776,0.005180000000000001,0.018500000000000003,6.9888,2.0384,7.28
2021-01-13 11:00:00,7.3368,2.1399,7.6425,0.0216,0.0063,0.022500000000000003,7.3152,2.1336,7.62,7.116,2.0755,7.4125,0.0216,0.0063,0.022500000000000003,7.0944,2.0692,7.39
2021-01-13 11:30:00,7.46736,2.17798,7.7785,0.027360000000000002,0.007980000000000001,0.0285,7.44,2.17,7.75,7.24656,2.11358,7.5485,0.027360000000000002,0.007980000000000001,0.0285,7.2192,2.1056,7.52
2021-01-13 12:00:00,7.5475200000000005,2.20136,7.862,0.030720000000000004,0.008960000000000001,0.032,7.5168,2.1924,7.83,7.31712,2.13416,7.622,0.030720000000000004,0.008960000000000001,0.032,7.2864,2.1252,7.59
2021-01-13 12:30:00,7.5955200000000005,2.21536,7.912,0.030720000000000004,0.008960000000000001,0.032,7.5648,2.2064,7.88,7.36512,2.14816,7.672,0.030720000000000004,0.008960000000000001,0.032,7.3344000000000005,2.1392,7.64
2021-01-13 13:00:00,7.5672,2.2071,7.8825,0.031200000000000002,0.0091,0.0325,7.536,2.198,7.85,7.3464,2.1427,7.6525,0.031200000000000002,0.0091,0.0325,7.3152,2.1336,7.62
2021-01-13 13:30:00,7.5192,2.1931,7.8325,0.031200000000000002,0.0091,0.0325,7.4879999999999995,2.184,7.8,7.2984,2.1287,7.6025,0.031200000000000002,0.0091,0.0325,7.2672,2.1196,7.57
2021-01-13 14:00:00,7.46112,2.17616,7.772,0.030720000000000004,0.008960000000000001,0.032,7.4304,2.1672000000000002,7.74,7.24032,2.11176,7.542,0.030720000000000004,0.008960000000000001,0.032,7.2096,2.1028000000000002,7.51
2021-01-13 14:30:00,7.35552,2.14536,7.662,0.030720000000000004,0.008960000000000001,0.032,7.3248,2.1364,7.63,7.13472,2.08096,7.432,0.030720000000000004,0.008960000000000001,0.032,7.104,2.072,7.4
2021-01-13 15:00:00,7.32672,2.13696,7.632,0.030720000000000004,0.008960000000000001,0.032,7.296,2.128,7.6,7.11552,2.07536,7.412,0.030720000000000004,0.008960000000000001,0.032,7.0848,2.0664,7.38
2021-01-13 15:30:00,7.31712,2.13416,7.622,0.030720000000000004,0.008960000000000001,0.032,7.2864,2.1252,7.59,7.10592,2.07256,7.402,0.030720000000000004,0.008960000000000001,0.032,7.0752,2.0636,7.37
2021-01-13 16:00:00,7.4409600000000005,2.17028,7.751,0.02976,0.00868,0.031,7.4112,2.1616,7.72,7.22976,2.10868,7.531,0.02976,0.00868,0.031,7.2,2.1,7.5
2021-01-13 16:30:00,7.5537600000000005,2.20318,7.8685,0.027360000000000002,0.007980000000000001,0.0285,7.5264,2.1952,7.84,7.33296,2.13878,7.6385000000000005,0.027360000000000002,0.007980000000000001,0.0285,7.3056,2.1308,7.61
2021-01-13 17:00:00,7.5456,2.2008,7.86,0.14400000000000002,0.042,0.15,7.4016,2.1588,7.71,7.3344000000000005,2.1392,7.64,0.14400000000000002,0.042,0.15,7.1904,2.0972,7.49
2021-01-13 17:30:00,7.51008,2.19044,7.823,0.16608,0.048440000000000004,0.17300000000000001,7.344,2.142,7.65,7.2988800000000005,2.12884,7.603,0.16608,0.048440000000000004,0.17300000000000001,7.1328,2.0804,7.43
2021-01-13 18:00:00,7.34208,2.1414400000000002,7.648,0.16128,0.047040000000000005,0.168,7.1808,2.0944,7.48,7.13088,2.07984,7.428,0.16128,0.047040000000000005,0.168,6.9696,2.0328,7.26
2021-01-13 18:30:00,7.06752,2.06136,7.362,0.16512000000000002,0.04816,0.17200000000000001,6.9024,2.0132,7.19,6.86592,2.00256,7.152,0.16512000000000002,0.04816,0.17200000000000001,6.7008,1.9544000000000001,6.98
2021-01-13 19:00:00,6.92208,2.01894,7.2105,0.10608000000000001,0.030940000000000002,0.1105,6.816,1.988,7.1,6.72048,1.96014,7.0005,0.10608000000000001,0.030940000000000002,0.1105,6.6144,1.9292,6.89
2021-01-13 19:30:00,6.66288,1.94334,6.9405,0.029280000000000004,0.00854,0.030500000000000003,6.6336,1.9348,6.91,6.47088,1.88734,6.7405,0.029280000000000004,0.00854,0.030500000000000003,6.4416,1.8788,6.71
2021-01-13 20:00:00,6.3744,1.8592,6.64,0.028800000000000003,0.008400000000000001,0.03,6.3456,1.8508,6.61,6.1824,1.8032,6.44,0.028800000000000003,0.008400000000000001,0.03,6.1536,1.7948,6.41
2021-01-13 20:30:00,6.22128,1.81454,6.4805,0.029280000000000004,0.00854,0.030500000000000003,6.192,1.806,6.45,6.03888,1.7613400000000001,6.2905,0.029280000000000004,0.00854,0.030500000000000003,6.0096,1.7528000000000001,6.26
2021-01-13 21:00:00,6.01008,1.7529400000000002,6.2605,0.029280000000000004,0.00854,0.030500000000000003,5.9808,1.7444000000000002,6.23,5.82768,1.69974,6.0705,0.029280000000000004,0.00854,0.030500000000000003,5.7984,1.6912,6.04
2021-01-13 21:30:00,5.7988800000000005,1.69134,6.0405,0.029280000000000004,0.00854,0.030500000000000003,5.7696000000000005,1.6828,6.01,5.62608,1.64094,5.8605,0.029280000000000004,0.00854,0.030500000000000003,5.5968,1.6324,5.83
2021-01-13 22:00:00,5.54016,1.6158800000000002,5.771,0.02976,0.00868,0.031,5.5104,1.6072000000000002,5.74,5.37696,1.5682800000000001,5.601,0.02976,0.00868,0.031,5.3472,1.5596,5.57
2021-01-13 22:30:00,5.34816,1.5598800000000002,5.571,0.02976,0.00868,0.031,5.3184000000000005,1.5512000000000001,5.54,5.19456,1.5150800000000002,5.411,0.02976,0.00868,0.031,5.1648,1.5064000000000002,5.38
2021-01-13 23:00:00,5.06976,1.47868,5.281,0.02976,0.00868,0.031,5.04,1.47,5.25,4.92576,1.43668,5.131,0.02976,0.00868,0.031,4.896,1.428,5.1
2021-01-13 23:30:00,4.83936,1.41148,5.041,0.02976,0.00868,0.031,4.8096,1.4028,5.01,4.68576,1.3666800000000001,4.881,0.02976,0.00868,0.031,4.656,1.358,4.85
2021-01-14 00:00:00,4.66608,1.36094,4.8605,0.029280000000000004,0.00854,0.030500000000000003,4.6368,1.3524,4.83,4.53168,1.3217400000000001,4.7205,0.029280000000000004,0.00854,0.030500000000000003,4.5024,1.3132000000000001,4.69
2021-01-14 00:30:00,4.58976,1.33868,4.781,0.02976,0.00868,0.031,4.5600000000000005,1.33,4.75,4.44576,1.29668,4.631,0.02976,0.00868,0.031,4.416,1.288,4.6
2021-01-14 01:00:00,4.71408,1.37494,4.9105,0.029280000000000004,0.00854,0.030500000000000003,4.6848,1.3664,4.88,4.57008,1.33294,4.7605,0.029280000000000004,0.00854,0.030500000000000003,4.5408,1.3244,4.73
2021-01-14 01:30:00,4.66704,1.36122,4.8615,0.030240000000000003,0.008820000000000001,0.0315,4.6368,1.3524,4.83,4.53264,1.32202,4.7215,0.030240000000000003,0.008820000000000001,0.0315,4.5024,1.3132000000000001,4.69
2021-01-14 02:00:00,4.59888,1.34134,4.7905,0.029280000000000004,0.00854,0.030500000000000003,4.5696,1.3328,4.76,4.45488,1.29934,4.6405,0.029280000000000004,0.00854,0.030500000000000003,4.4256,1.2908,4.61
2021-01-14 02:30:00,4.51296,1.31628,4.7010000000000005,0.02976,0.00868,0.031,4.4832,1.3076,4.67,4.37856,1.27708,4.561,0.02976,0.00868,0.031,4.3488,1.2684,4.53
2021-01-14 03:00:00,4.44624,1.29682,4.6315,0.030240000000000003,0.008820000000000001,0.0315,4.416,1.288,4.6,4.31184,1.25762,4.4915,0.030240000000000003,0.008820000000000001,0.0315,4.2816,1.2488000000000001,4.46
2021-01-14 03:30:00,4.42704,1.29122,4.6115,0.030240000000000003,0.008820000000000001,0.0315,4.3968,1.2824,4.58,4.2926400000000005,1.25202,4.4715,0.030240000000000003,0.008820000000000001,0.0315,4.2624,1.2432,4.44
2021-01-14 04:00:00,4.36896,1.27428,4.551,0.02976,0.00868,0.031,4.3392,1.2656,4.52,4.23456,1.23508,4.411,0.02976,0.00868,0.031,4.2048,1.2264,4.38
2021-01-14 04:30:00,4.38816,1.27988,4.571,0.02976,0.00868,0.031,4.3584,1.2711999999999999,4.54,4.24416,1.23788,4.421,0.02976,0.00868,0.031,4.2144,1.2292,4.39
2021-01-14 05:00:00,4.37856,1.27708,4.561,0.02976,0.00868,0.031,4.3488,1.2684,4.53,4.24416,1.23788,4.421,0.02976,0.00868,0.031,4.2144,1.2292,4.39
2021-01-14 05:30:00,4.4942400000000005,1.31082,4.6815,0.030240000000000003,0.008820000000000001,0.0315,4.464,1.302,4.65,4.35024,1.26882,4.5315,0.030240000000000003,0.008820000000000001,0.0315,4.32,1.26,4.5
2021-01-14 06:00:00,4.6665600000000005,1.36108,4.861,0.02976,0.00868,0.031,4.6368,1.3524,4.83,4.52256,1.31908,4.711,0.02976,0.00868,0.031,4.4928,1.3104,4.68
2021-01-14 06:30:00,5.00256,1.4590800000000002,5.211,0.02976,0.00868,0.031,4.9728,1.4504000000000001,5.18,4.84896,1.41428,5.051,0.02976,0.00868,0.031,4.8192,1.4056,5.02
2021-01-14 07:00:00,5.22384,1.5236200000000002,5.4415,0.030240000000000003,0.008820000000000001,0.0315,5.1936,1.5148000000000001,5.41,5.07024,1.47882,5.2815,0.030240000000000003,0.008820000000000001,0.0315,5.04,1.47,5.25
2021-01-14 07:30:00,5.65632,1.6497600000000001,5.892,0.030720000000000004,0.008960000000000001,0.032,5.6256,1.6408,5.86,5.49312,1.60216,5.7219999999999995,0.030720000000000004,0.008960000000000001,0.032,5.4624,1.5932,5.69
2021-01-14 08:00:00,6.07824,1.77282,6.3315,0.030240000000000003,0.008820000000000001,0.0315,6.048,1.764,6.3,5.89584,1.71962,6.1415,0.030240000000000003,0.008820000000000001,0.0315,5.8656,1.7107999999999999,6.11
2021-01-14 08:30:00,6.48144,1.8904200000000002,6.7515,0.030240000000000003,0.008820000000000001,0.0315,6.4512,1.8816000000000002,6.72,6.28944,1.8344200000000002,6.5515,0.030240000000000003,0.008820000000000001,0.0315,6.2592,1.8256000000000001,6.52
2021-01-14 09:00:00,6.82704,1.9912200000000002,7.1115,0.030240000000000003,0.008820000000000001,0.0315,6.7968,1.9824000000000002,7.08,6.62544,1.93242,6.9015,0.030240000000000003,0.008820000000000001,0.0315,6.5952,1.9236,6.87
2021-01-14 09:30:00,7.1832,2.0951,7.4825,0.031200000000000002,0.0091,0.0325,7.152,2.086,7.45,6.9719999999999995,2.0335,7.2625,0.031200000000000002,0.0091,0.0325,6.9408,2.0244,7.23
2021-01-14 10:00:00,7.28928,2.12604,7.593,0.03168,0.00924,0.033,7.2576,2.1168,7.5600000000000005,7.06848,2.06164,7.3629999999999995,0.03168,0.00924,0.033,7.0368,2.0524,7.33
2021-01-14 10:30:00,7.2696,2.1203,7.5725,0.031200000000000002,0.0091,0.0325,7.2384,2.1112,7.54,7.0584,2.0587,7.3525,0.031200000000000002,0.0091,0.0325,7.0272,2.0496,7.32
2021-01-14 11:00:00,7.3176,2.1343,7.6225000000000005,0.031200000000000002,0.0091,0.0325,7.2864,2.1252,7.59,7.1064,2.0727,7.4025,0.031200000000000002,0.0091,0.0325,7.0752,2.0636,7.37
2021-01-14 11:30:00,7.48032,2.18176,7.792,0.030720000000000004,0.008960000000000001,0.032,7.4496,2.1728,7.76,7.25952,2.11736,7.562,0.030720000000000004,0.008960000000000001,0.032,7.2288,2.1084,7.53
2021-01-14 12:00:00,7.5576,2.2043,7.8725000000000005,0.031200000000000002,0.0091,0.0325,7.5264,2.1952,7.84,7.3368,2.1399,7.6425,0.031200000000000002,0.0091,0.0325,7.3056,2.1308,7.61
2021-01-14 12:30:00,7.7496,2.2603,8.0725,0.031200000000000002,0.0091,0.0325,7.7184,2.2512,8.04,7.5192,2.1931,7.8325,0.031200000000000002,0.0091,0.0325,7.4879999999999995,2.184,7.8
2021-01-14 13:00:00,7.69296,2.24378,8.0135,0.03216,0.009380000000000001,0.0335,7.6608,2.2344,7.98,7.46256,2.17658,7.7735,0.03216,0.009380000000000001,0.0335,7.4304,2.1672000000000002,7.74
2021-01-14 13:30:00,7.55808,2.20444,7.873,0.03168,0.00924,0.033,7.5264,2.1952,7.84,7.33728,2.14004,7.643,0.03168,0.00924,0.033,7.3056,2.1308,7.61
2021-01-14 14:00:00,7.6056,2.2183,7.9225,0.031200000000000002,0.0091,0.0325,7.5744,2.2092,7.89,7.3848,2.1539,7.6925,0.031200000000000002,0.0091,0.0325,7.3536,2.1448,7.66
2021-01-14 14:30:00,7.55808,2.20444,7.873,0.03168,0.00924,0.033,7.5264,2.1952,7.84,7.32768,2.13724,7.633,0.03168,0.00924,0.033,7.296,2.128,7.6
2021-01-14 15:00:00,7.5,2.1875,7.8125,0.031200000000000002,0.0091,0.0325,7.4688,2.1784,7.78,7.2792,2.1231,7.5825,0.031200000000000002,0.0091,0.0325,7.248,2.114,7.55
2021-01-14 15:30:00,7.43328,2.16804,7.743,0.03168,0.00924,0.033,7.4016,2.1588,7.71,7.22208,2.10644,7.523,0.03168,0.00924,0.033,7.1904,2.0972,7.49
2021-01-14 16:00:00,7.53696,2.19828,7.851,0.02976,0.00868,0.031,7.5072,2.1896,7.82,7.31616,2.13388,7.621,0.02976,0.00868,0.031,7.2864,2.1252,7.59
2021-01-14 16:30:00,7.6704,2.2372,7.99,0.028800000000000003,0.008400000000000001,0.03,7.6416,2.2288,7.96,7.4592,2.1756,7.77,0.028800000000000003,0.008400000000000001,0.03,7.4304,2.1672000000000002,7.74
2021-01-14 17:00:00,7.82448,2.28214,8.1505,0.029280000000000004,0.00854,0.030500000000000003,7.7952,2.2736,8.12,7.60368,2.21774,7.9205000000000005,0.029280000000000004,0.00854,0.030500000000000003,7.5744,2.2092,7.89
2021-01-14 17:30:00,7.90176,2.30468,8.231,0.02976,0.00868,0.031,7.872,2.296,8.2,7.67136,2.23748,7.991,0.02976,0.00868,0.031,7.6416,2.2288,7.96
2021-01-14 18:00:00,7.67136,2.23748,7.991,0.02976,0.00868,0.031,7.6416,2.2288,7.96,7.45056,2.17308,7.761,0.02976,0.00868,0.031,7.4208,2.1644,7.73
2021-01-14 18:30:00,7.39344,2.15642,7.7015,0.030240000000000003,0.008820000000000001,0.0315,7.3632,2.1476,7.67,7.18224,2.09482,7.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,7.152,2.086,7.45
2021-01-14 19:00:00,7.16304,2.08922,7.4615,0.030240000000000003,0.008820000000000001,0.0315,7.1328,2.0804,7.43,6.96144,2.03042,7.2515,0.030240000000000003,0.008820000000000001,0.0315,6.9312000000000005,2.0216,7.22
2021-01-14 19:30:00,6.89424,2.01082,7.1815,0.030240000000000003,0.008820000000000001,0.0315,6.864,2.002,7.15,6.70224,1.9548200000000002,6.9815000000000005,0.030240000000000003,0.008820000000000001,0.0315,6.672,1.9460000000000002,6.95
2021-01-14 20:00:00,6.65424,1.94082,6.9315,0.030240000000000003,0.008820000000000001,0.0315,6.624,1.932,6.9,6.46224,1.88482,6.7315000000000005,0.030240000000000003,0.008820000000000001,0.0315,6.432,1.876,6.7
2021-01-14 20:30:00,6.40464,1.86802,6.6715,0.030240000000000003,0.008820000000000001,0.0315,6.3744,1.8592,6.64,6.21264,1.81202,6.4715,0.030240000000000003,0.008820000000000001,0.0315,6.1824,1.8032,6.44
2021-01-14 21:00:00,6.20352,1.80936,6.462,0.030720000000000004,0.008960000000000001,0.032,6.1728,1.8004,6.43,6.02112,1.75616,6.272,0.030720000000000004,0.008960000000000001,0.032,5.9904,1.7472,6.24
2021-01-14 21:30:00,6.00144,1.75042,6.2515,0.030240000000000003,0.008820000000000001,0.0315,5.9712,1.7416,6.22,5.81904,1.6972200000000002,6.0615,0.030240000000000003,0.008820000000000001,0.0315,5.7888,1.6884000000000001,6.03
2021-01-14 22:00:00,5.75232,1.6777600000000001,5.992,0.030720000000000004,0.008960000000000001,0.032,5.7216000000000005,1.6688,5.96,5.5795200000000005,1.62736,5.812,0.030720000000000004,0.008960000000000001,0.032,5.5488,1.6184,5.78
2021-01-14 22:30:00,5.532,1.6135000000000002,5.7625,0.031200000000000002,0.0091,0.0325,5.5008,1.6044,5.73,5.3592,1.5631,5.5825,0.031200000000000002,0.0091,0.0325,5.328,1.554,5.55
2021-01-14 23:00:00,5.2632,1.5351,5.4825,0.031200000000000002,0.0091,0.0325,5.232,1.526,5.45,5.1,1.4875,5.3125,0.031200000000000002,0.0091,0.0325,5.0688,1.4784000000000002,5.28
2021-01-14 23:30:00,5.0136,1.4623,5.2225,0.031200000000000002,0.0091,0.0325,4.9824,1.4532,5.19,4.86,1.4175,5.0625,0.031200000000000002,0.0091,0.0325,4.8288,1.4084,5.03
2021-01-15 00:00:00,4.8408,1.4119000000000002,5.0425,0.031200000000000002,0.0091,0.0325,4.8096,1.4028,5.01,4.6872,1.3671,4.8825,0.031200000000000002,0.0091,0.0325,4.656,1.358,4.85
2021-01-15 00:30:00,4.78272,1.39496,4.982,0.030720000000000004,0.008960000000000001,0.032,4.752,1.3860000000000001,4.95,4.63872,1.35296,4.832,0.030720000000000004,0.008960000000000001,0.032,4.608,1.344,4.8
2021-01-15 01:00:00,4.89792,1.42856,5.102,0.030720000000000004,0.008960000000000001,0.032,4.8672,1.4196,5.07,4.75392,1.38656,4.952,0.030720000000000004,0.008960000000000001,0.032,4.7232,1.3776,4.92
2021-01-15 01:30:00,4.82208,1.40644,5.023,0.03168,0.00924,0.033,4.7904,1.3972,4.99,4.67808,1.36444,4.873,0.03168,0.00924,0.033,4.6464,1.3552,4.84
2021-01-15 02:00:00,4.71648,1.37564,4.913,0.03168,0.00924,0.033,4.6848,1.3664,4.88,4.5724800000000005,1.33364,4.763,0.03168,0.00924,0.033,4.5408,1.3244,4.73
2021-01-15 02:30:00,4.58112,1.33616,4.772,0.030720000000000004,0.008960000000000001,0.032,4.5504,1.3272,4.74,4.43712,1.29416,4.622,0.030720000000000004,0.008960000000000001,0.032,4.4064,1.2852000000000001,4.59
2021-01-15 03:00:00,4.48512,1.30816,4.672,0.030720000000000004,0.008960000000000001,0.032,4.4544,1.2992,4.64,4.35072,1.26896,4.532,0.030720000000000004,0.008960000000000001,0.032,4.32,1.26,4.5
2021-01-15 03:30:00,4.4856,1.3083,4.6725,0.031200000000000002,0.0091,0.0325,4.4544,1.2992,4.64,4.3512,1.2691,4.5325,0.031200000000000002,0.0091,0.0325,4.32,1.26,4.5
2021-01-15 04:00:00,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59,4.3032,1.2551,4.4825,0.031200000000000002,0.0091,0.0325,4.272,1.246,4.45
2021-01-15 04:30:00,4.4856,1.3083,4.6725,0.031200000000000002,0.0091,0.0325,4.4544,1.2992,4.64,4.3512,1.2691,4.5325,0.031200000000000002,0.0091,0.0325,4.32,1.26,4.5
2021-01-15 05:00:00,4.43712,1.29416,4.622,0.030720000000000004,0.008960000000000001,0.032,4.4064,1.2852000000000001,4.59,4.30272,1.25496,4.482,0.030720000000000004,0.008960000000000001,0.032,4.272,1.246,4.45
2021-01-15 05:30:00,4.59072,1.3389600000000002,4.782,0.030720000000000004,0.008960000000000001,0.032,4.5600000000000005,1.33,4.75,4.44672,1.29696,4.632,0.030720000000000004,0.008960000000000001,0.032,4.416,1.288,4.6
2021-01-15 06:00:00,4.71552,1.3753600000000001,4.912,0.030720000000000004,0.008960000000000001,0.032,4.6848,1.3664,4.88,4.57152,1.33336,4.7620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.5408,1.3244,4.73
2021-01-15 06:30:00,5.0616,1.4763,5.2725,0.031200000000000002,0.0091,0.0325,5.0304,1.4672,5.24,4.908,1.4315,5.1125,0.031200000000000002,0.0091,0.0325,4.8768,1.4224,5.08
2021-01-15 07:00:00,5.39808,1.57444,5.623,0.03168,0.00924,0.033,5.3664,1.5652,5.59,5.23488,1.52684,5.453,0.03168,0.00924,0.033,5.2032,1.5176,5.42
2021-01-15 07:30:00,5.772,1.6835,6.0125,0.031200000000000002,0.0091,0.0325,5.7408,1.6743999999999999,5.98,5.5992,1.6331,5.8325,0.031200000000000002,0.0091,0.0325,5.568,1.624,5.8
2021-01-15 08:00:00,6.27216,1.82938,6.5335,0.03216,0.009380000000000001,0.0335,6.24,1.82,6.5,6.08976,1.77618,6.3435,0.03216,0.009380000000000001,0.0335,6.0576,1.7668,6.31
2021-01-15 08:30:00,6.76128,1.9720400000000002,7.043,0.03168,0.00924,0.033,6.7296,1.9628,7.01,6.56928,1.9160400000000002,6.843,0.03168,0.00924,0.033,6.5376,1.9068,6.8100000000000005
2021-01-15 09:00:00,6.9436800000000005,2.02524,7.233,0.03168,0.00924,0.033,6.912,2.016,7.2,6.74208,1.96644,7.023,0.03168,0.00924,0.033,6.7104,1.9572,6.99
2021-01-15 09:30:00,7.14576,2.08418,7.4435,0.03216,0.009380000000000001,0.0335,7.1136,2.0748,7.41,6.93456,2.02258,7.2235,0.03216,0.009380000000000001,0.0335,6.9024,2.0132,7.19
2021-01-15 10:00:00,7.35744,2.14592,7.664,0.03264,0.00952,0.034,7.3248,2.1364,7.63,7.13664,2.08152,7.434,0.03264,0.00952,0.034,7.104,2.072,7.4
2021-01-15 10:30:00,7.38624,2.1543200000000002,7.694,0.03264,0.00952,0.034,7.3536,2.1448,7.66,7.16544,2.08992,7.464,0.03264,0.00952,0.034,7.1328,2.0804,7.43
2021-01-15 11:00:00,7.45296,2.17378,7.7635000000000005,0.03216,0.009380000000000001,0.0335,7.4208,2.1644,7.73,7.22256,2.10658,7.5235,0.03216,0.009380000000000001,0.0335,7.1904,2.0972,7.49
2021-01-15 11:30:00,7.47264,2.17952,7.784,0.03264,0.00952,0.034,7.44,2.17,7.75,7.24224,2.11232,7.5440000000000005,0.03264,0.00952,0.034,7.2096,2.1028000000000002,7.51
2021-01-15 12:00:00,7.56864,2.20752,7.884,0.03264,0.00952,0.034,7.536,2.198,7.85,7.33824,2.14032,7.644,0.03264,0.00952,0.034,7.3056,2.1308,7.61
2021-01-15 12:30:00,7.53024,2.19632,7.844,0.03264,0.00952,0.034,7.4976,2.1868,7.8100000000000005,7.29984,2.12912,7.604,0.03264,0.00952,0.034,7.2672,2.1196,7.57
2021-01-15 13:00:00,7.416,2.163,7.725,0.033600000000000005,0.0098,0.035,7.3824,2.1532,7.69,7.1952,2.0986,7.495,0.033600000000000005,0.0098,0.035,7.1616,2.0888,7.46
2021-01-15 13:30:00,7.35744,2.14592,7.664,0.03264,0.00952,0.034,7.3248,2.1364,7.63,7.14624,2.08432,7.444,0.03264,0.00952,0.034,7.1136,2.0748,7.41
2021-01-15 14:00:00,7.22304,2.10672,7.524,0.03264,0.00952,0.034,7.1904,2.0972,7.49,7.01184,2.04512,7.304,0.03264,0.00952,0.034,6.9792000000000005,2.0356,7.27
2021-01-15 14:30:00,7.10736,2.07298,7.4035,0.03216,0.009380000000000001,0.0335,7.0752,2.0636,7.37,6.90576,2.01418,7.1935,0.03216,0.009380000000000001,0.0335,6.8736,2.0048,7.16
2021-01-15 15:00:00,7.08864,2.06752,7.384,0.03264,0.00952,0.034,7.056,2.058,7.35,6.88704,2.00872,7.174,0.03264,0.00952,0.034,6.8544,1.9992,7.14
2021-01-15 15:30:00,6.99264,2.03952,7.284,0.03264,0.00952,0.034,6.96,2.03,7.25,6.79104,1.98072,7.074,0.03264,0.00952,0.034,6.7584,1.9712,7.04
2021-01-15 16:00:00,7.11648,2.07564,7.413,0.03168,0.00924,0.033,7.0848,2.0664,7.38,6.90528,2.01404,7.193,0.03168,0.00924,0.033,6.8736,2.0048,7.16
2021-01-15 16:30:00,7.24944,2.11442,7.5515,0.030240000000000003,0.008820000000000001,0.0315,7.2192,2.1056,7.52,7.03824,2.05282,7.3315,0.030240000000000003,0.008820000000000001,0.0315,7.008,2.044,7.3
2021-01-15 17:00:00,7.4879999999999995,2.184,7.8,0.028800000000000003,0.008400000000000001,0.03,7.4592,2.1756,7.77,7.2576,2.1168,7.5600000000000005,0.028800000000000003,0.008400000000000001,0.03,7.2288,2.1084,7.53
2021-01-15 17:30:00,7.46928,2.17854,7.7805,0.029280000000000004,0.00854,0.030500000000000003,7.44,2.17,7.75,7.25808,2.11694,7.5605,0.029280000000000004,0.00854,0.030500000000000003,7.2288,2.1084,7.53
2021-01-15 18:00:00,7.39296,2.15628,7.7010000000000005,0.02976,0.00868,0.031,7.3632,2.1476,7.67,7.17216,2.09188,7.471,0.02976,0.00868,0.031,7.1424,2.0832,7.44
2021-01-15 18:30:00,7.28736,2.12548,7.591,0.02976,0.00868,0.031,7.2576,2.1168,7.5600000000000005,7.07616,2.06388,7.371,0.02976,0.00868,0.031,7.0464,2.0552,7.34
2021-01-15 19:00:00,7.09536,2.06948,7.391,0.02976,0.00868,0.031,7.0656,2.0608,7.36,6.88416,2.00788,7.171,0.02976,0.00868,0.031,6.8544,1.9992,7.14
2021-01-15 19:30:00,6.76944,1.97442,7.0515,0.030240000000000003,0.008820000000000001,0.0315,6.7392,1.9656,7.02,6.56784,1.91562,6.8415,0.030240000000000003,0.008820000000000001,0.0315,6.5376,1.9068,6.8100000000000005
2021-01-15 20:00:00,6.55824,1.91282,6.8315,0.030240000000000003,0.008820000000000001,0.0315,6.5280000000000005,1.904,6.8,6.36624,1.85682,6.6315,0.030240000000000003,0.008820000000000001,0.0315,6.336,1.8479999999999999,6.6
2021-01-15 20:30:00,6.33696,1.84828,6.601,0.02976,0.00868,0.031,6.3072,1.8396,6.57,6.15456,1.79508,6.411,0.02976,0.00868,0.031,6.1248,1.7864,6.38
2021-01-15 21:00:00,6.11664,1.78402,6.3715,0.030240000000000003,0.008820000000000001,0.0315,6.0864,1.7752,6.34,5.93424,1.73082,6.1815,0.030240000000000003,0.008820000000000001,0.0315,5.904,1.722,6.15
2021-01-15 21:30:00,5.89584,1.71962,6.1415,0.030240000000000003,0.008820000000000001,0.0315,5.8656,1.7107999999999999,6.11,5.71344,1.66642,5.9515,0.030240000000000003,0.008820000000000001,0.0315,5.6832,1.6576,5.92
2021-01-15 22:00:00,5.68512,1.65816,5.922,0.030720000000000004,0.008960000000000001,0.032,5.6544,1.6492,5.89,5.51232,1.60776,5.742,0.030720000000000004,0.008960000000000001,0.032,5.4816,1.5988,5.71
2021-01-15 22:30:00,5.43552,1.58536,5.662,0.030720000000000004,0.008960000000000001,0.032,5.4048,1.5764,5.63,5.27232,1.53776,5.492,0.030720000000000004,0.008960000000000001,0.032,5.2416,1.5288,5.46
2021-01-15 23:00:00,5.26272,1.5349599999999999,5.482,0.030720000000000004,0.008960000000000001,0.032,5.232,1.526,5.45,5.10912,1.49016,5.322,0.030720000000000004,0.008960000000000001,0.032,5.0784,1.4812,5.29
2021-01-15 23:30:00,5.02272,1.46496,5.232,0.030720000000000004,0.008960000000000001,0.032,4.992,1.456,5.2,4.869120000000001,1.42016,5.072,0.030720000000000004,0.008960000000000001,0.032,4.8384,1.4112,5.04
2021-01-16 00:00:00,4.84032,1.4117600000000001,5.042,0.030720000000000004,0.008960000000000001,0.032,4.8096,1.4028,5.01,4.68672,1.36696,4.882,0.030720000000000004,0.008960000000000001,0.032,4.656,1.358,4.85
2021-01-16 00:30:00,4.74432,1.38376,4.942,0.030720000000000004,0.008960000000000001,0.032,4.7136,1.3748,4.91,4.59072,1.3389600000000002,4.782,0.030720000000000004,0.008960000000000001,0.032,4.5600000000000005,1.33,4.75
2021-01-16 01:00:00,4.81152,1.4033600000000002,5.012,0.030720000000000004,0.008960000000000001,0.032,4.7808,1.3944,4.98,4.65792,1.35856,4.852,0.030720000000000004,0.008960000000000001,0.032,4.6272,1.3496000000000001,4.82
2021-01-16 01:30:00,4.72512,1.37816,4.922,0.030720000000000004,0.008960000000000001,0.032,4.6944,1.3692,4.89,4.58112,1.33616,4.772,0.030720000000000004,0.008960000000000001,0.032,4.5504,1.3272,4.74
2021-01-16 02:00:00,4.62912,1.35016,4.822,0.030720000000000004,0.008960000000000001,0.032,4.5984,1.3412,4.79,4.49472,1.3109600000000001,4.682,0.030720000000000004,0.008960000000000001,0.032,4.464,1.302,4.65
2021-01-16 02:30:00,4.57152,1.33336,4.7620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.5408,1.3244,4.73,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58
2021-01-16 03:00:00,4.4856,1.3083,4.6725,0.031200000000000002,0.0091,0.0325,4.4544,1.2992,4.64,4.3416,1.2663,4.5225,0.031200000000000002,0.0091,0.0325,4.3104,1.2572,4.49
2021-01-16 03:30:00,4.44672,1.29696,4.632,0.030720000000000004,0.008960000000000001,0.032,4.416,1.288,4.6,4.30272,1.25496,4.482,0.030720000000000004,0.008960000000000001,0.032,4.272,1.246,4.45
2021-01-16 04:00:00,4.39872,1.28296,4.582,0.030720000000000004,0.008960000000000001,0.032,4.368,1.274,4.55,4.25472,1.24096,4.432,0.030720000000000004,0.008960000000000001,0.032,4.224,1.232,4.4
2021-01-16 04:30:00,4.40832,1.28576,4.592,0.030720000000000004,0.008960000000000001,0.032,4.3776,1.2768,4.5600000000000005,4.26432,1.24376,4.442,0.030720000000000004,0.008960000000000001,0.032,4.2336,1.2348,4.41
