Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-16 05:00:00,4.41696,1.28828,4.601,0.02976,0.00868,0.031,4.3872,1.2796,4.57,4.27296,1.24628,4.451,0.02976,0.00868,0.031,4.2432,1.2376,4.42
2021-01-16 05:30:00,4.47552,1.30536,4.662,0.030720000000000004,0.008960000000000001,0.032,4.4448,1.2964,4.63,4.33152,1.26336,4.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,4.3008,1.2544,4.48
2021-01-16 06:00:00,4.56192,1.33056,4.752,0.030720000000000004,0.008960000000000001,0.032,4.5312,1.3216,4.72,4.41792,1.28856,4.602,0.030720000000000004,0.008960000000000001,0.032,4.3872,1.2796,4.57
2021-01-16 06:30:00,4.84992,1.41456,5.052,0.030720000000000004,0.008960000000000001,0.032,4.8192,1.4056,5.02,4.69632,1.36976,4.892,0.030720000000000004,0.008960000000000001,0.032,4.6656,1.3608,4.86
2021-01-16 07:00:00,4.94592,1.44256,5.152,0.030720000000000004,0.008960000000000001,0.032,4.9152000000000005,1.4336,5.12,4.79232,1.3977600000000001,4.992,0.030720000000000004,0.008960000000000001,0.032,4.7616,1.3888,4.96
2021-01-16 07:30:00,5.12832,1.49576,5.342,0.030720000000000004,0.008960000000000001,0.032,5.0976,1.4868000000000001,5.31,4.96512,1.4481600000000001,5.172,0.030720000000000004,0.008960000000000001,0.032,4.9344,1.4392,5.14
2021-01-16 08:00:00,5.3592,1.5631,5.5825,0.031200000000000002,0.0091,0.0325,5.328,1.554,5.55,5.1864,1.5127000000000002,5.4025,0.031200000000000002,0.0091,0.0325,5.1552,1.5036,5.37
2021-01-16 08:30:00,5.59008,1.6304400000000001,5.823,0.03168,0.00924,0.033,5.5584,1.6212,5.79,5.41728,1.58004,5.643,0.03168,0.00924,0.033,5.3856,1.5708,5.61
2021-01-16 09:00:00,5.83968,1.70324,6.083,0.03168,0.00924,0.033,5.808,1.694,6.05,5.65728,1.6500400000000002,5.893,0.03168,0.00924,0.033,5.6256,1.6408,5.86
2021-01-16 09:30:00,6.08928,1.77604,6.343,0.03168,0.00924,0.033,6.0576,1.7668,6.31,5.90688,1.7228400000000001,6.153,0.03168,0.00924,0.033,5.8752,1.7136,6.12
2021-01-16 10:00:00,6.31008,1.84044,6.573,0.03168,0.00924,0.033,6.2784,1.8312,6.54,6.12768,1.7872400000000002,6.383,0.03168,0.00924,0.033,6.096,1.778,6.35
2021-01-16 10:30:00,6.46368,1.88524,6.733,0.03168,0.00924,0.033,6.432,1.876,6.7,6.27168,1.82924,6.533,0.03168,0.00924,0.033,6.24,1.82,6.5
2021-01-16 11:00:00,6.61728,1.93004,6.893,0.03168,0.00924,0.033,6.5856,1.9208,6.86,6.41568,1.8712400000000002,6.683,0.03168,0.00924,0.033,6.384,1.862,6.65
2021-01-16 11:30:00,6.28128,1.8320400000000001,6.543,0.03168,0.00924,0.033,6.2496,1.8228,6.51,6.09888,1.7788400000000002,6.353,0.03168,0.00924,0.033,6.0672,1.7696,6.32
2021-01-16 12:00:00,6.6168,1.9299,6.8925,0.031200000000000002,0.0091,0.0325,6.5856,1.9208,6.86,6.4248,1.8739,6.6925,0.031200000000000002,0.0091,0.0325,6.3936,1.8648,6.66
2021-01-16 12:30:00,6.53088,1.90484,6.803,0.03168,0.00924,0.033,6.4992,1.8956,6.77,6.33888,1.84884,6.603,0.03168,0.00924,0.033,6.3072,1.8396,6.57
2021-01-16 13:00:00,6.51216,1.89938,6.7835,0.03216,0.009380000000000001,0.0335,6.48,1.8900000000000001,6.75,6.31056,1.84058,6.5735,0.03216,0.009380000000000001,0.0335,6.2784,1.8312,6.54
2021-01-16 13:30:00,6.29136,1.83498,6.5535,0.03216,0.009380000000000001,0.0335,6.2592,1.8256000000000001,6.52,6.09936,1.7789800000000002,6.3535,0.03216,0.009380000000000001,0.0335,6.0672,1.7696,6.32
2021-01-16 14:00:00,6.09936,1.7789800000000002,6.3535,0.03216,0.009380000000000001,0.0335,6.0672,1.7696,6.32,5.91696,1.72578,6.1635,0.03216,0.009380000000000001,0.0335,5.8848,1.7164000000000001,6.13
2021-01-16 14:30:00,6.07056,1.77058,6.3235,0.03216,0.009380000000000001,0.0335,6.0384,1.7612,6.29,5.87856,1.7145800000000002,6.1235,0.03216,0.009380000000000001,0.0335,5.8464,1.7052,6.09
2021-01-16 15:00:00,6.13776,1.79018,6.3935,0.03216,0.009380000000000001,0.0335,6.1056,1.7808000000000002,6.36,5.95536,1.73698,6.2035,0.03216,0.009380000000000001,0.0335,5.9232,1.7276,6.17
2021-01-16 15:30:00,6.21456,1.81258,6.4735,0.03216,0.009380000000000001,0.0335,6.1824,1.8032,6.44,6.03216,1.7593800000000002,6.2835,0.03216,0.009380000000000001,0.0335,6.0,1.75,6.25
2021-01-16 16:00:00,6.30048,1.83764,6.563,0.03168,0.00924,0.033,6.2688,1.8284,6.53,6.11808,1.78444,6.373,0.03168,0.00924,0.033,6.0864,1.7752,6.34
2021-01-16 16:30:00,6.50976,1.8986800000000001,6.781,0.02976,0.00868,0.031,6.48,1.8900000000000001,6.75,6.31776,1.84268,6.5809999999999995,0.02976,0.00868,0.031,6.288,1.834,6.55
2021-01-16 17:00:00,6.74976,1.96868,7.031,0.02976,0.00868,0.031,6.72,1.96,7.0,6.53856,1.90708,6.811,0.02976,0.00868,0.031,6.5088,1.8984,6.78
2021-01-16 17:30:00,6.91296,2.01628,7.201,0.02976,0.00868,0.031,6.8832,2.0076,7.17,6.70176,1.9546800000000002,6.981,0.02976,0.00868,0.031,6.672,1.9460000000000002,6.95
2021-01-16 18:00:00,6.87504,2.00522,7.1615,0.030240000000000003,0.008820000000000001,0.0315,6.8448,1.9964,7.13,6.66384,1.9436200000000001,6.9415,0.030240000000000003,0.008820000000000001,0.0315,6.6336,1.9348,6.91
2021-01-16 18:30:00,6.81792,1.98856,7.102,0.030720000000000004,0.008960000000000001,0.032,6.7872,1.9796,7.07,6.61632,1.92976,6.892,0.030720000000000004,0.008960000000000001,0.032,6.5856,1.9208,6.86
2021-01-16 19:00:00,6.5395199999999996,1.9073600000000002,6.812,0.030720000000000004,0.008960000000000001,0.032,6.5088,1.8984,6.78,6.34752,1.8513600000000001,6.612,0.030720000000000004,0.008960000000000001,0.032,6.3168,1.8424,6.58
2021-01-16 19:30:00,6.35712,1.85416,6.622,0.030720000000000004,0.008960000000000001,0.032,6.3264,1.8452000000000002,6.59,6.16512,1.7981600000000002,6.422,0.030720000000000004,0.008960000000000001,0.032,6.1344,1.7892000000000001,6.39
2021-01-16 20:00:00,6.16512,1.7981600000000002,6.422,0.030720000000000004,0.008960000000000001,0.032,6.1344,1.7892000000000001,6.39,5.9827200000000005,1.74496,6.232,0.030720000000000004,0.008960000000000001,0.032,5.952,1.736,6.2
2021-01-16 20:30:00,5.94336,1.7334800000000001,6.191,0.02976,0.00868,0.031,5.9136,1.7248,6.16,5.76096,1.6802800000000002,6.001,0.02976,0.00868,0.031,5.7312,1.6716000000000002,5.97
2021-01-16 21:00:00,5.81808,1.6969400000000001,6.0605,0.029280000000000004,0.00854,0.030500000000000003,5.7888,1.6884000000000001,6.03,5.63568,1.6437400000000002,5.8705,0.029280000000000004,0.00854,0.030500000000000003,5.6064,1.6352,5.84
2021-01-16 21:30:00,5.60736,1.63548,5.841,0.02976,0.00868,0.031,5.5776,1.6268,5.8100000000000005,5.43456,1.58508,5.661,0.02976,0.00868,0.031,5.4048,1.5764,5.63
2021-01-16 22:00:00,5.40528,1.57654,5.6305,0.029280000000000004,0.00854,0.030500000000000003,5.376,1.568,5.6,5.24208,1.52894,5.4605,0.029280000000000004,0.00854,0.030500000000000003,5.2128,1.5204,5.43
2021-01-16 22:30:00,5.22288,1.5233400000000001,5.4405,0.029280000000000004,0.00854,0.030500000000000003,5.1936,1.5148000000000001,5.41,5.05968,1.47574,5.2705,0.029280000000000004,0.00854,0.030500000000000003,5.0304,1.4672,5.24
2021-01-16 23:00:00,5.01264,1.46202,5.2215,0.030240000000000003,0.008820000000000001,0.0315,4.9824,1.4532,5.19,4.85904,1.41722,5.0615,0.030240000000000003,0.008820000000000001,0.0315,4.8288,1.4084,5.03
2021-01-16 23:30:00,4.78176,1.3946800000000001,4.981,0.02976,0.00868,0.031,4.752,1.3860000000000001,4.95,4.63776,1.35268,4.831,0.02976,0.00868,0.031,4.608,1.344,4.8
2021-01-17 00:00:00,4.62816,1.34988,4.821,0.02976,0.00868,0.031,4.5984,1.3412,4.79,4.48416,1.30788,4.671,0.02976,0.00868,0.031,4.4544,1.2992,4.64
2021-01-17 00:30:00,4.57104,1.33322,4.7615,0.030240000000000003,0.008820000000000001,0.0315,4.5408,1.3244,4.73,4.43664,1.29402,4.6215,0.030240000000000003,0.008820000000000001,0.0315,4.4064,1.2852000000000001,4.59
2021-01-17 01:00:00,4.64832,1.35576,4.842,0.030720000000000004,0.008960000000000001,0.032,4.6176,1.3468,4.8100000000000005,4.50432,1.31376,4.692,0.030720000000000004,0.008960000000000001,0.032,4.4736,1.3048,4.66
2021-01-17 01:30:00,4.57104,1.33322,4.7615,0.030240000000000003,0.008820000000000001,0.0315,4.5408,1.3244,4.73,4.43664,1.29402,4.6215,0.030240000000000003,0.008820000000000001,0.0315,4.4064,1.2852000000000001,4.59
2021-01-17 02:00:00,4.49472,1.3109600000000001,4.682,0.030720000000000004,0.008960000000000001,0.032,4.464,1.302,4.65,4.35072,1.26896,4.532,0.030720000000000004,0.008960000000000001,0.032,4.32,1.26,4.5
2021-01-17 02:30:00,4.40832,1.28576,4.592,0.030720000000000004,0.008960000000000001,0.032,4.3776,1.2768,4.5600000000000005,4.27392,1.2465600000000001,4.452,0.030720000000000004,0.008960000000000001,0.032,4.2432,1.2376,4.42
2021-01-17 03:00:00,4.34112,1.26616,4.522,0.030720000000000004,0.008960000000000001,0.032,4.3104,1.2572,4.49,4.20672,1.22696,4.382,0.030720000000000004,0.008960000000000001,0.032,4.176,1.218,4.35
2021-01-17 03:30:00,4.26384,1.24362,4.4415,0.030240000000000003,0.008820000000000001,0.0315,4.2336,1.2348,4.41,4.11984,1.2016200000000001,4.2915,0.030240000000000003,0.008820000000000001,0.0315,4.0896,1.1928,4.26
2021-01-17 04:00:00,4.1784,1.2187000000000001,4.3525,0.031200000000000002,0.0091,0.0325,4.1472,1.2096,4.32,4.044,1.1795,4.2125,0.031200000000000002,0.0091,0.0325,4.0128,1.1703999999999999,4.18
2021-01-17 04:30:00,4.17792,1.21856,4.352,0.030720000000000004,0.008960000000000001,0.032,4.1472,1.2096,4.32,4.04352,1.17936,4.212,0.030720000000000004,0.008960000000000001,0.032,4.0128,1.1703999999999999,4.18
2021-01-17 05:00:00,4.14912,1.2101600000000001,4.322,0.030720000000000004,0.008960000000000001,0.032,4.1184,1.2012,4.29,4.02432,1.1737600000000001,4.192,0.030720000000000004,0.008960000000000001,0.032,3.9936,1.1648,4.16
2021-01-17 05:30:00,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34,4.07232,1.18776,4.242,0.030720000000000004,0.008960000000000001,0.032,4.0416,1.1788,4.21
2021-01-17 06:00:00,4.24512,1.23816,4.422,0.030720000000000004,0.008960000000000001,0.032,4.2144,1.2292,4.39,4.11072,1.19896,4.282,0.030720000000000004,0.008960000000000001,0.032,4.08,1.19,4.25
2021-01-17 06:30:00,4.38912,1.28016,4.572,0.030720000000000004,0.008960000000000001,0.032,4.3584,1.2711999999999999,4.54,4.25472,1.24096,4.432,0.030720000000000004,0.008960000000000001,0.032,4.224,1.232,4.4
2021-01-17 07:00:00,4.44672,1.29696,4.632,0.030720000000000004,0.008960000000000001,0.032,4.416,1.288,4.6,4.31232,1.25776,4.492,0.030720000000000004,0.008960000000000001,0.032,4.2816,1.2488000000000001,4.46
2021-01-17 07:30:00,4.65792,1.35856,4.852,0.030720000000000004,0.008960000000000001,0.032,4.6272,1.3496000000000001,4.82,4.50432,1.31376,4.692,0.030720000000000004,0.008960000000000001,0.032,4.4736,1.3048,4.66
2021-01-17 08:00:00,4.7544,1.3867,4.9525,0.031200000000000002,0.0091,0.0325,4.7232,1.3776,4.92,4.6008,1.3419,4.7925,0.031200000000000002,0.0091,0.0325,4.5696,1.3328,4.76
2021-01-17 08:30:00,4.8408,1.4119000000000002,5.0425,0.031200000000000002,0.0091,0.0325,4.8096,1.4028,5.01,4.6872,1.3671,4.8825,0.031200000000000002,0.0091,0.0325,4.656,1.358,4.85
2021-01-17 09:00:00,5.03328,1.46804,5.243,0.03168,0.00924,0.033,5.0016,1.4588,5.21,4.8796800000000005,1.42324,5.083,0.03168,0.00924,0.033,4.848,1.4140000000000001,5.05
2021-01-17 09:30:00,5.26416,1.53538,5.4835,0.03216,0.009380000000000001,0.0335,5.232,1.526,5.45,5.10096,1.48778,5.3135,0.03216,0.009380000000000001,0.0335,5.0688,1.4784000000000002,5.28
2021-01-17 10:00:00,5.49504,1.6027200000000001,5.724,0.03264,0.00952,0.034,5.4624,1.5932,5.69,5.33184,1.55512,5.554,0.03264,0.00952,0.034,5.2992,1.5455999999999999,5.52
2021-01-17 10:30:00,5.72448,1.66964,5.963,0.03168,0.00924,0.033,5.6928,1.6604,5.93,5.55168,1.61924,5.783,0.03168,0.00924,0.033,5.52,1.6099999999999999,5.75
2021-01-17 11:00:00,5.90688,1.7228400000000001,6.153,0.03168,0.00924,0.033,5.8752,1.7136,6.12,5.72448,1.66964,5.963,0.03168,0.00924,0.033,5.6928,1.6604,5.93
2021-01-17 11:30:00,5.95584,1.73712,6.204,0.03264,0.00952,0.034,5.9232,1.7276,6.17,5.77344,1.68392,6.014,0.03264,0.00952,0.034,5.7408,1.6743999999999999,5.98
2021-01-17 12:00:00,6.02256,1.75658,6.2735,0.03216,0.009380000000000001,0.0335,5.9904,1.7472,6.24,5.84016,1.7033800000000001,6.0835,0.03216,0.009380000000000001,0.0335,5.808,1.694,6.05
2021-01-17 12:30:00,6.12864,1.7875200000000002,6.384,0.03264,0.00952,0.034,6.096,1.778,6.35,5.93664,1.7315200000000002,6.184,0.03264,0.00952,0.034,5.904,1.722,6.15
2021-01-17 13:00:00,6.19536,1.80698,6.4535,0.03216,0.009380000000000001,0.0335,6.1632,1.7976,6.42,6.01296,1.7537800000000001,6.2635,0.03216,0.009380000000000001,0.0335,5.9808,1.7444000000000002,6.23
2021-01-17 13:30:00,6.20496,1.80978,6.4635,0.03216,0.009380000000000001,0.0335,6.1728,1.8004,6.43,6.02256,1.75658,6.2735,0.03216,0.009380000000000001,0.0335,5.9904,1.7472,6.24
2021-01-17 14:00:00,6.18576,1.8041800000000001,6.4435,0.03216,0.009380000000000001,0.0335,6.1536,1.7948,6.41,6.00336,1.7509800000000002,6.2535,0.03216,0.009380000000000001,0.0335,5.9712,1.7416,6.22
2021-01-17 14:30:00,6.16656,1.79858,6.4235,0.03216,0.009380000000000001,0.0335,6.1344,1.7892000000000001,6.39,5.98416,1.74538,6.2335,0.03216,0.009380000000000001,0.0335,5.952,1.736,6.2
2021-01-17 15:00:00,6.24288,1.82084,6.503,0.03168,0.00924,0.033,6.2112,1.8115999999999999,6.47,6.05088,1.76484,6.303,0.03168,0.00924,0.033,6.0192,1.7556,6.27
2021-01-17 15:30:00,6.3,1.8375,6.5625,0.031200000000000002,0.0091,0.0325,6.2688,1.8284,6.53,6.108,1.7815,6.3625,0.031200000000000002,0.0091,0.0325,6.0768,1.7724000000000002,6.33
2021-01-17 16:00:00,6.48288,1.89084,6.753,0.03168,0.00924,0.033,6.4512,1.8816000000000002,6.72,6.28128,1.8320400000000001,6.543,0.03168,0.00924,0.033,6.2496,1.8228,6.51
2021-01-17 16:30:00,6.70272,1.95496,6.982,0.030720000000000004,0.008960000000000001,0.032,6.672,1.9460000000000002,6.95,6.50112,1.89616,6.772,0.030720000000000004,0.008960000000000001,0.032,6.4704,1.8872,6.74
2021-01-17 17:00:00,7.00752,2.04386,7.2995,0.02832,0.00826,0.029500000000000002,6.9792000000000005,2.0356,7.27,6.80592,1.98506,7.0895,0.02832,0.00826,0.029500000000000002,6.7776,1.9768,7.06
2021-01-17 17:30:00,7.17216,2.09188,7.471,0.02976,0.00868,0.031,7.1424,2.0832,7.44,6.96096,2.03028,7.251,0.02976,0.00868,0.031,6.9312000000000005,2.0216,7.22
2021-01-17 18:00:00,7.10496,2.07228,7.401,0.02976,0.00868,0.031,7.0752,2.0636,7.37,6.89376,2.01068,7.181,0.02976,0.00868,0.031,6.864,2.002,7.15
2021-01-17 18:30:00,6.82656,1.9910800000000002,7.111,0.02976,0.00868,0.031,6.7968,1.9824000000000002,7.08,6.6345600000000005,1.9350800000000001,6.911,0.02976,0.00868,0.031,6.6048,1.9264000000000001,6.88
2021-01-17 19:00:00,6.53856,1.90708,6.811,0.02976,0.00868,0.031,6.5088,1.8984,6.78,6.34656,1.85108,6.611,0.02976,0.00868,0.031,6.3168,1.8424,6.58
2021-01-17 19:30:00,6.36576,1.85668,6.631,0.02976,0.00868,0.031,6.336,1.8479999999999999,6.6,6.18336,1.80348,6.441,0.02976,0.00868,0.031,6.1536,1.7948,6.41
2021-01-17 20:00:00,6.14496,1.79228,6.401,0.02976,0.00868,0.031,6.1152,1.7836,6.37,5.96256,1.73908,6.211,0.02976,0.00868,0.031,5.9328,1.7304,6.18
2021-01-17 20:30:00,5.98224,1.74482,6.2315,0.030240000000000003,0.008820000000000001,0.0315,5.952,1.736,6.2,5.79984,1.69162,6.0415,0.030240000000000003,0.008820000000000001,0.0315,5.7696000000000005,1.6828,6.01
2021-01-17 21:00:00,5.83776,1.70268,6.081,0.02976,0.00868,0.031,5.808,1.694,6.05,5.66496,1.6522800000000002,5.901,0.02976,0.00868,0.031,5.6352,1.6436000000000002,5.87
2021-01-17 21:30:00,5.64576,1.64668,5.881,0.02976,0.00868,0.031,5.616,1.638,5.85,5.48256,1.59908,5.711,0.02976,0.00868,0.031,5.4528,1.5904,5.68
2021-01-17 22:00:00,5.42544,1.58242,5.6515,0.030240000000000003,0.008820000000000001,0.0315,5.3952,1.5735999999999999,5.62,5.26224,1.53482,5.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,5.232,1.526,5.45
2021-01-17 22:30:00,5.23392,1.52656,5.452,0.030720000000000004,0.008960000000000001,0.032,5.2032,1.5176,5.42,5.07072,1.47896,5.282,0.030720000000000004,0.008960000000000001,0.032,5.04,1.47,5.25
2021-01-17 23:00:00,4.98432,1.45376,5.192,0.030720000000000004,0.008960000000000001,0.032,4.9536,1.4448,5.16,4.83072,1.40896,5.032,0.030720000000000004,0.008960000000000001,0.032,4.8,1.4,5.0
2021-01-17 23:30:00,4.7731200000000005,1.39216,4.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,4.7424,1.3832,4.94,4.61952,1.3473600000000001,4.812,0.030720000000000004,0.008960000000000001,0.032,4.5888,1.3384,4.78
2021-01-18 00:00:00,4.60992,1.34456,4.802,0.030720000000000004,0.008960000000000001,0.032,4.5792,1.3356,4.77,4.46592,1.3025600000000002,4.652,0.030720000000000004,0.008960000000000001,0.032,4.4352,1.2936,4.62
2021-01-18 00:30:00,4.54272,1.32496,4.732,0.030720000000000004,0.008960000000000001,0.032,4.5120000000000005,1.316,4.7,4.40832,1.28576,4.592,0.030720000000000004,0.008960000000000001,0.032,4.3776,1.2768,4.5600000000000005
2021-01-18 01:00:00,4.6296,1.3503,4.8225,0.031200000000000002,0.0091,0.0325,4.5984,1.3412,4.79,4.4856,1.3083,4.6725,0.031200000000000002,0.0091,0.0325,4.4544,1.2992,4.64
2021-01-18 01:30:00,4.59072,1.3389600000000002,4.782,0.030720000000000004,0.008960000000000001,0.032,4.5600000000000005,1.33,4.75,4.44672,1.29696,4.632,0.030720000000000004,0.008960000000000001,0.032,4.416,1.288,4.6
2021-01-18 02:00:00,4.55232,1.32776,4.742,0.030720000000000004,0.008960000000000001,0.032,4.5216,1.3188,4.71,4.40832,1.28576,4.592,0.030720000000000004,0.008960000000000001,0.032,4.3776,1.2768,4.5600000000000005
2021-01-18 02:30:00,4.48512,1.30816,4.672,0.030720000000000004,0.008960000000000001,0.032,4.4544,1.2992,4.64,4.35072,1.26896,4.532,0.030720000000000004,0.008960000000000001,0.032,4.32,1.26,4.5
2021-01-18 03:00:00,4.40832,1.28576,4.592,0.030720000000000004,0.008960000000000001,0.032,4.3776,1.2768,4.5600000000000005,4.27392,1.2465600000000001,4.452,0.030720000000000004,0.008960000000000001,0.032,4.2432,1.2376,4.42
2021-01-18 03:30:00,4.36032,1.27176,4.542,0.030720000000000004,0.008960000000000001,0.032,4.3296,1.2628,4.51,4.22592,1.23256,4.402,0.030720000000000004,0.008960000000000001,0.032,4.1952,1.2236,4.37
2021-01-18 04:00:00,4.3032,1.2551,4.4825,0.031200000000000002,0.0091,0.0325,4.272,1.246,4.45,4.1688,1.2159,4.3425,0.031200000000000002,0.0091,0.0325,4.1376,1.2068,4.31
2021-01-18 04:30:00,4.30272,1.25496,4.482,0.030720000000000004,0.008960000000000001,0.032,4.272,1.246,4.45,4.16832,1.21576,4.342,0.030720000000000004,0.008960000000000001,0.032,4.1376,1.2068,4.31
2021-01-18 05:00:00,4.31232,1.25776,4.492,0.030720000000000004,0.008960000000000001,0.032,4.2816,1.2488000000000001,4.46,4.17792,1.21856,4.352,0.030720000000000004,0.008960000000000001,0.032,4.1472,1.2096,4.32
2021-01-18 05:30:00,4.47552,1.30536,4.662,0.030720000000000004,0.008960000000000001,0.032,4.4448,1.2964,4.63,4.34112,1.26616,4.522,0.030720000000000004,0.008960000000000001,0.032,4.3104,1.2572,4.49
2021-01-18 06:00:00,4.59072,1.3389600000000002,4.782,0.030720000000000004,0.008960000000000001,0.032,4.5600000000000005,1.33,4.75,4.45632,1.29976,4.642,0.030720000000000004,0.008960000000000001,0.032,4.4256,1.2908,4.61
2021-01-18 06:30:00,4.92672,1.43696,5.132,0.030720000000000004,0.008960000000000001,0.032,4.896,1.428,5.1,4.78272,1.39496,4.982,0.030720000000000004,0.008960000000000001,0.032,4.752,1.3860000000000001,4.95
2021-01-18 07:00:00,5.22432,1.52376,5.442,0.030720000000000004,0.008960000000000001,0.032,5.1936,1.5148000000000001,5.41,5.06112,1.4761600000000001,5.272,0.030720000000000004,0.008960000000000001,0.032,5.0304,1.4672,5.24
2021-01-18 07:30:00,5.63664,1.64402,5.8715,0.030240000000000003,0.008820000000000001,0.0315,5.6064,1.6352,5.84,5.46384,1.59362,5.6915,0.030240000000000003,0.008820000000000001,0.0315,5.4336,1.5848,5.66
2021-01-18 08:00:00,6.12672,1.78696,6.382,0.030720000000000004,0.008960000000000001,0.032,6.096,1.778,6.35,5.94432,1.7337600000000002,6.192,0.030720000000000004,0.008960000000000001,0.032,5.9136,1.7248,6.16
2021-01-18 08:30:00,6.5496,1.9102999999999999,6.8225,0.031200000000000002,0.0091,0.0325,6.5184,1.9012,6.79,6.3576,1.8543,6.6225000000000005,0.031200000000000002,0.0091,0.0325,6.3264,1.8452000000000002,6.59
2021-01-18 09:00:00,6.98208,2.03644,7.273,0.03168,0.00924,0.033,6.9504,2.0272,7.24,6.77088,1.97484,7.053,0.03168,0.00924,0.033,6.7392,1.9656,7.02
2021-01-18 09:30:00,7.2984,2.1287,7.6025,0.031200000000000002,0.0091,0.0325,7.2672,2.1196,7.57,7.0776,2.0643,7.3725,0.031200000000000002,0.0091,0.0325,7.0464,2.0552,7.34
2021-01-18 10:00:00,7.45248,2.17364,7.763,0.03168,0.00924,0.033,7.4208,2.1644,7.73,7.23168,2.10924,7.533,0.03168,0.00924,0.033,7.2,2.1,7.5
2021-01-18 10:30:00,7.38528,2.15404,7.693,0.03168,0.00924,0.033,7.3536,2.1448,7.66,7.17408,2.09244,7.473,0.03168,0.00924,0.033,7.1424,2.0832,7.44
2021-01-18 11:00:00,7.57728,2.2100400000000002,7.893,0.03168,0.00924,0.033,7.5456,2.2008,7.86,7.35648,2.14564,7.663,0.03168,0.00924,0.033,7.3248,2.1364,7.63
2021-01-18 11:30:00,7.58688,2.21284,7.9030000000000005,0.03168,0.00924,0.033,7.5552,2.2036,7.87,7.36608,2.14844,7.673,0.03168,0.00924,0.033,7.3344000000000005,2.1392,7.64
2021-01-18 12:00:00,7.6056,2.2183,7.9225,0.031200000000000002,0.0091,0.0325,7.5744,2.2092,7.89,7.3848,2.1539,7.6925,0.031200000000000002,0.0091,0.0325,7.3536,2.1448,7.66
2021-01-18 12:30:00,7.68288,2.24084,8.003,0.03168,0.00924,0.033,7.6512,2.2316,7.97,7.45248,2.17364,7.763,0.03168,0.00924,0.033,7.4208,2.1644,7.73
2021-01-18 13:00:00,7.74144,2.25792,8.064,0.03264,0.00952,0.034,7.7088,2.2484,8.03,7.51104,2.1907200000000002,7.824,0.03264,0.00952,0.034,7.4784,2.1812,7.79
2021-01-18 13:30:00,7.66416,2.23538,7.9835,0.03216,0.009380000000000001,0.0335,7.632,2.226,7.95,7.43376,2.16818,7.7435,0.03216,0.009380000000000001,0.0335,7.4016,2.1588,7.71
2021-01-18 14:00:00,7.58688,2.21284,7.9030000000000005,0.03168,0.00924,0.033,7.5552,2.2036,7.87,7.35648,2.14564,7.663,0.03168,0.00924,0.033,7.3248,2.1364,7.63
2021-01-18 14:30:00,7.53888,2.19884,7.853,0.03168,0.00924,0.033,7.5072,2.1896,7.82,7.30848,2.13164,7.6129999999999995,0.03168,0.00924,0.033,7.2768,2.1224,7.58
2021-01-18 15:00:00,7.45296,2.17378,7.7635000000000005,0.03216,0.009380000000000001,0.0335,7.4208,2.1644,7.73,7.22256,2.10658,7.5235,0.03216,0.009380000000000001,0.0335,7.1904,2.0972,7.49
2021-01-18 15:30:00,7.31856,2.13458,7.6235,0.03216,0.009380000000000001,0.0335,7.2864,2.1252,7.59,7.10736,2.07298,7.4035,0.03216,0.009380000000000001,0.0335,7.0752,2.0636,7.37
2021-01-18 16:00:00,7.38432,2.15376,7.692,0.030720000000000004,0.008960000000000001,0.032,7.3536,2.1448,7.66,7.17312,2.09216,7.472,0.030720000000000004,0.008960000000000001,0.032,7.1424,2.0832,7.44
2021-01-18 16:30:00,7.60368,2.21774,7.9205000000000005,0.029280000000000004,0.00854,0.030500000000000003,7.5744,2.2092,7.89,7.39248,2.15614,7.7005,0.029280000000000004,0.00854,0.030500000000000003,7.3632,2.1476,7.67
2021-01-18 17:00:00,7.8148800000000005,2.27934,8.1405,0.029280000000000004,0.00854,0.030500000000000003,7.7856000000000005,2.2708,8.11,7.58448,2.21214,7.9005,0.029280000000000004,0.00854,0.030500000000000003,7.5552,2.2036,7.87
2021-01-18 17:30:00,7.75824,2.26282,8.0815,0.030240000000000003,0.008820000000000001,0.0315,7.728,2.254,8.05,7.52784,2.19562,7.8415,0.030240000000000003,0.008820000000000001,0.0315,7.4976,2.1868,7.8100000000000005
2021-01-18 18:00:00,7.70976,2.2486800000000002,8.031,0.02976,0.00868,0.031,7.68,2.24,8.0,7.47936,2.18148,7.791,0.02976,0.00868,0.031,7.4496,2.1728,7.76
2021-01-18 18:30:00,7.44144,2.17042,7.7515,0.030240000000000003,0.008820000000000001,0.0315,7.4112,2.1616,7.72,7.23024,2.10882,7.5315,0.030240000000000003,0.008820000000000001,0.0315,7.2,2.1,7.5
2021-01-18 19:00:00,7.12416,2.07788,7.421,0.02976,0.00868,0.031,7.0944,2.0692,7.39,6.92256,2.01908,7.211,0.02976,0.00868,0.031,6.8928,2.0104,7.18
2021-01-18 19:30:00,6.88464,2.00802,7.1715,0.030240000000000003,0.008820000000000001,0.0315,6.8544,1.9992,7.14,6.68304,1.94922,6.9615,0.030240000000000003,0.008820000000000001,0.0315,6.6528,1.9404,6.93
2021-01-18 20:00:00,6.62496,1.93228,6.901,0.02976,0.00868,0.031,6.5952,1.9236,6.87,6.43296,1.87628,6.7010000000000005,0.02976,0.00868,0.031,6.4032,1.8676,6.67
2021-01-18 20:30:00,6.36624,1.85682,6.6315,0.030240000000000003,0.008820000000000001,0.0315,6.336,1.8479999999999999,6.6,6.18384,1.80362,6.4415,0.030240000000000003,0.008820000000000001,0.0315,6.1536,1.7948,6.41
2021-01-18 21:00:00,6.20256,1.80908,6.461,0.02976,0.00868,0.031,6.1728,1.8004,6.43,6.02016,1.75588,6.271,0.02976,0.00868,0.031,5.9904,1.7472,6.24
2021-01-18 21:30:00,5.99184,1.74762,6.2415,0.030240000000000003,0.008820000000000001,0.0315,5.9616,1.7388,6.21,5.80944,1.69442,6.0515,0.030240000000000003,0.008820000000000001,0.0315,5.7792,1.6856,6.02
2021-01-18 22:00:00,5.69376,1.6606800000000002,5.931,0.02976,0.00868,0.031,5.664,1.6520000000000001,5.9,5.5209600000000005,1.61028,5.751,0.02976,0.00868,0.031,5.4912,1.6016,5.72
2021-01-18 22:30:00,5.38704,1.57122,5.6115,0.030240000000000003,0.008820000000000001,0.0315,5.3568,1.5624,5.58,5.22384,1.5236200000000002,5.4415,0.030240000000000003,0.008820000000000001,0.0315,5.1936,1.5148000000000001,5.41
2021-01-18 23:00:00,5.10864,1.4900200000000001,5.3215,0.030240000000000003,0.008820000000000001,0.0315,5.0784,1.4812,5.29,4.95504,1.44522,5.1615,0.030240000000000003,0.008820000000000001,0.0315,4.9248,1.4364,5.13
2021-01-18 23:30:00,4.85904,1.41722,5.0615,0.030240000000000003,0.008820000000000001,0.0315,4.8288,1.4084,5.03,4.71504,1.37522,4.9115,0.030240000000000003,0.008820000000000001,0.0315,4.6848,1.3664,4.88
2021-01-19 00:00:00,4.68624,1.3668200000000001,4.8815,0.030240000000000003,0.008820000000000001,0.0315,4.656,1.358,4.85,4.54224,1.32482,4.7315000000000005,0.030240000000000003,0.008820000000000001,0.0315,4.5120000000000005,1.316,4.7
2021-01-19 00:30:00,4.59936,1.34148,4.791,0.02976,0.00868,0.031,4.5696,1.3328,4.76,4.46496,1.30228,4.651,0.02976,0.00868,0.031,4.4352,1.2936,4.62
2021-01-19 01:00:00,4.7145600000000005,1.37508,4.911,0.02976,0.00868,0.031,4.6848,1.3664,4.88,4.57056,1.33308,4.761,0.02976,0.00868,0.031,4.5408,1.3244,4.73
2021-01-19 01:30:00,4.62864,1.35002,4.8215,0.030240000000000003,0.008820000000000001,0.0315,4.5984,1.3412,4.79,4.4942400000000005,1.31082,4.6815,0.030240000000000003,0.008820000000000001,0.0315,4.464,1.302,4.65
2021-01-19 02:00:00,4.54176,1.32468,4.731,0.02976,0.00868,0.031,4.5120000000000005,1.316,4.7,4.40736,1.28548,4.591,0.02976,0.00868,0.031,4.3776,1.2768,4.5600000000000005
2021-01-19 02:30:00,4.38816,1.27988,4.571,0.02976,0.00868,0.031,4.3584,1.2711999999999999,4.54,4.25376,1.24068,4.431,0.02976,0.00868,0.031,4.224,1.232,4.4
2021-01-19 03:00:00,4.30176,1.25468,4.481,0.02976,0.00868,0.031,4.272,1.246,4.45,4.16736,1.21548,4.341,0.02976,0.00868,0.031,4.1376,1.2068,4.31
2021-01-19 03:30:00,4.25424,1.24082,4.4315,0.030240000000000003,0.008820000000000001,0.0315,4.224,1.232,4.4,4.12944,1.20442,4.3015,0.030240000000000003,0.008820000000000001,0.0315,4.0992,1.1956,4.27
2021-01-19 04:00:00,4.22496,1.23228,4.401,0.02976,0.00868,0.031,4.1952,1.2236,4.37,4.09056,1.1930800000000001,4.261,0.02976,0.00868,0.031,4.0608,1.1844000000000001,4.23
2021-01-19 04:30:00,4.22496,1.23228,4.401,0.02976,0.00868,0.031,4.1952,1.2236,4.37,4.09056,1.1930800000000001,4.261,0.02976,0.00868,0.031,4.0608,1.1844000000000001,4.23
2021-01-19 05:00:00,4.23456,1.23508,4.411,0.02976,0.00868,0.031,4.2048,1.2264,4.38,4.10016,1.19588,4.271,0.02976,0.00868,0.031,4.0704,1.1872,4.24
2021-01-19 05:30:00,4.32192,1.26056,4.502,0.030720000000000004,0.008960000000000001,0.032,4.2912,1.2516,4.47,4.18752,1.22136,4.362,0.030720000000000004,0.008960000000000001,0.032,4.1568,1.2124,4.33
2021-01-19 06:00:00,4.42704,1.29122,4.6115,0.030240000000000003,0.008820000000000001,0.0315,4.3968,1.2824,4.58,4.2926400000000005,1.25202,4.4715,0.030240000000000003,0.008820000000000001,0.0315,4.2624,1.2432,4.44
2021-01-19 06:30:00,4.7438400000000005,1.38362,4.9415,0.030240000000000003,0.008820000000000001,0.0315,4.7136,1.3748,4.91,4.59984,1.34162,4.7915,0.030240000000000003,0.008820000000000001,0.0315,4.5696,1.3328,4.76
2021-01-19 07:00:00,5.07072,1.47896,5.282,0.030720000000000004,0.008960000000000001,0.032,5.04,1.47,5.25,4.91712,1.43416,5.122,0.030720000000000004,0.008960000000000001,0.032,4.8864,1.4252,5.09
2021-01-19 07:30:00,5.46384,1.59362,5.6915,0.030240000000000003,0.008820000000000001,0.0315,5.4336,1.5848,5.66,5.29104,1.54322,5.5115,0.030240000000000003,0.008820000000000001,0.0315,5.2608,1.5344,5.48
2021-01-19 08:00:00,5.87712,1.7141600000000001,6.122,0.030720000000000004,0.008960000000000001,0.032,5.8464,1.7052,6.09,5.70432,1.66376,5.942,0.030720000000000004,0.008960000000000001,0.032,5.6736,1.6548,5.91
2021-01-19 08:30:00,6.32832,1.84576,6.592,0.030720000000000004,0.008960000000000001,0.032,6.2976,1.8368,6.5600000000000005,6.14592,1.79256,6.402,0.030720000000000004,0.008960000000000001,0.032,6.1152,1.7836,6.37
2021-01-19 09:00:00,6.6168,1.9299,6.8925,0.031200000000000002,0.0091,0.0325,6.5856,1.9208,6.86,6.4152000000000005,1.8711000000000002,6.6825,0.031200000000000002,0.0091,0.0325,6.384,1.862,6.65
2021-01-19 09:30:00,6.86688,2.00284,7.153,0.03168,0.00924,0.033,6.8352,1.9936,7.12,6.66528,1.9440400000000002,6.943,0.03168,0.00924,0.033,6.6336,1.9348,6.91
2021-01-19 10:00:00,6.96288,2.03084,7.253,0.03168,0.00924,0.033,6.9312000000000005,2.0216,7.22,6.75168,1.96924,7.033,0.03168,0.00924,0.033,6.72,1.96,7.0
2021-01-19 10:30:00,6.96288,2.03084,7.253,0.03168,0.00924,0.033,6.9312000000000005,2.0216,7.22,6.75168,1.96924,7.033,0.03168,0.00924,0.033,6.72,1.96,7.0
2021-01-19 11:00:00,7.00704,2.04372,7.299,0.018240000000000003,0.00532,0.019,6.9888,2.0384,7.28,6.79584,1.98212,7.079,0.018240000000000003,0.00532,0.019,6.7776,1.9768,7.06
2021-01-19 11:30:00,7.08144,2.06542,7.3765,0.01584,0.00462,0.0165,7.0656,2.0608,7.36,6.87024,2.00382,7.1565,0.01584,0.00462,0.0165,6.8544,1.9992,7.14
2021-01-19 12:00:00,7.20576,2.10168,7.506,0.015360000000000002,0.0044800000000000005,0.016,7.1904,2.0972,7.49,6.99456,2.04008,7.286,0.015360000000000002,0.0044800000000000005,0.016,6.9792000000000005,2.0356,7.27
2021-01-19 12:30:00,7.27296,2.12128,7.5760000000000005,0.015360000000000002,0.0044800000000000005,0.016,7.2576,2.1168,7.5600000000000005,7.06176,2.05968,7.356,0.015360000000000002,0.0044800000000000005,0.016,7.0464,2.0552,7.34
2021-01-19 13:00:00,7.33104,2.13822,7.6365,0.01584,0.00462,0.0165,7.3152,2.1336,7.62,7.11024,2.07382,7.4065,0.01584,0.00462,0.0165,7.0944,2.0692,7.39
2021-01-19 13:30:00,7.23456,2.11008,7.536,0.015360000000000002,0.0044800000000000005,0.016,7.2192,2.1056,7.52,7.02336,2.04848,7.316,0.015360000000000002,0.0044800000000000005,0.016,7.008,2.044,7.3
2021-01-19 14:00:00,7.12896,2.07928,7.426,0.015360000000000002,0.0044800000000000005,0.016,7.1136,2.0748,7.41,6.91776,2.01768,7.206,0.015360000000000002,0.0044800000000000005,0.016,6.9024,2.0132,7.19
2021-01-19 14:30:00,7.19664,2.09902,7.4965,0.01584,0.00462,0.0165,7.1808,2.0944,7.48,6.9854400000000005,2.03742,7.2765,0.01584,0.00462,0.0165,6.9696,2.0328,7.26
2021-01-19 15:00:00,7.10976,2.07368,7.406,0.015360000000000002,0.0044800000000000005,0.016,7.0944,2.0692,7.39,6.89856,2.01208,7.186,0.015360000000000002,0.0044800000000000005,0.016,6.8832,2.0076,7.17
2021-01-19 15:30:00,6.9844800000000005,2.03714,7.2755,0.01488,0.00434,0.0155,6.9696,2.0328,7.26,6.79248,1.9811400000000001,7.0755,0.01488,0.00434,0.0155,6.7776,1.9768,7.06
2021-01-19 16:00:00,7.20432,2.10126,7.5045,0.013920000000000002,0.00406,0.0145,7.1904,2.0972,7.49,6.99312,2.03966,7.2845,0.013920000000000002,0.00406,0.0145,6.9792000000000005,2.0356,7.27
2021-01-19 16:30:00,7.35744,2.14592,7.664,0.01344,0.003920000000000001,0.014,7.344,2.142,7.65,7.13664,2.08152,7.434,0.01344,0.003920000000000001,0.014,7.1232,2.0776,7.42
2021-01-19 17:00:00,7.60752,2.21886,7.9245,0.013920000000000002,0.00406,0.0145,7.5936,2.2148,7.91,7.38672,2.15446,7.6945,0.013920000000000002,0.00406,0.0145,7.3728,2.1504,7.68
2021-01-19 17:30:00,7.61712,2.22166,7.9345,0.013920000000000002,0.00406,0.0145,7.6032,2.2176,7.92,7.39632,2.15726,7.7045,0.013920000000000002,0.00406,0.0145,7.3824,2.1532,7.69
2021-01-19 18:00:00,7.4064,2.1602,7.715,0.014400000000000001,0.004200000000000001,0.015,7.392,2.156,7.7,7.1856,2.0958,7.485,0.014400000000000001,0.004200000000000001,0.015,7.1712,2.0916,7.47
2021-01-19 18:30:00,7.1952,2.0986,7.495,0.014400000000000001,0.004200000000000001,0.015,7.1808,2.0944,7.48,6.9744,2.0342,7.265,0.014400000000000001,0.004200000000000001,0.015,6.96,2.03,7.25
2021-01-19 19:00:00,6.94608,2.02594,7.2355,0.01488,0.00434,0.0155,6.9312000000000005,2.0216,7.22,6.73488,1.96434,7.0155,0.01488,0.00434,0.0155,6.72,1.96,7.0
2021-01-19 19:30:00,6.69696,1.9532800000000001,6.976,0.015360000000000002,0.0044800000000000005,0.016,6.6815999999999995,1.9488,6.96,6.49536,1.8944800000000002,6.766,0.015360000000000002,0.0044800000000000005,0.016,6.48,1.8900000000000001,6.75
2021-01-19 20:00:00,6.4569600000000005,1.88328,6.726,0.015360000000000002,0.0044800000000000005,0.016,6.4416,1.8788,6.71,6.27456,1.8300800000000002,6.536,0.015360000000000002,0.0044800000000000005,0.016,6.2592,1.8256000000000001,6.52
2021-01-19 20:30:00,6.17856,1.8020800000000001,6.436,0.015360000000000002,0.0044800000000000005,0.016,6.1632,1.7976,6.42,5.99616,1.7488800000000002,6.246,0.015360000000000002,0.0044800000000000005,0.016,5.9808,1.7444000000000002,6.23
2021-01-19 21:00:00,5.92896,1.7292800000000002,6.176,0.015360000000000002,0.0044800000000000005,0.016,5.9136,1.7248,6.16,5.75616,1.67888,5.996,0.015360000000000002,0.0044800000000000005,0.016,5.7408,1.6743999999999999,5.98
2021-01-19 21:30:00,5.76576,1.68168,6.006,0.015360000000000002,0.0044800000000000005,0.016,5.7504,1.6772,5.99,5.60256,1.63408,5.836,0.015360000000000002,0.0044800000000000005,0.016,5.5872,1.6296,5.82
2021-01-19 22:00:00,5.53536,1.61448,5.766,0.015360000000000002,0.0044800000000000005,0.016,5.52,1.6099999999999999,5.75,5.37216,1.56688,5.596,0.015360000000000002,0.0044800000000000005,0.016,5.3568,1.5624,5.58
2021-01-19 22:30:00,5.27568,1.53874,5.4955,0.01488,0.00434,0.0155,5.2608,1.5344,5.48,5.11248,1.4911400000000001,5.3255,0.01488,0.00434,0.0155,5.0976,1.4868000000000001,5.31
2021-01-19 23:00:00,4.99776,1.45768,5.206,0.015360000000000002,0.0044800000000000005,0.016,4.9824,1.4532,5.19,4.8441600000000005,1.41288,5.046,0.015360000000000002,0.0044800000000000005,0.016,4.8288,1.4084,5.03
2021-01-19 23:30:00,4.75776,1.38768,4.956,0.015360000000000002,0.0044800000000000005,0.016,4.7424,1.3832,4.94,4.61376,1.34568,4.806,0.015360000000000002,0.0044800000000000005,0.016,4.5984,1.3412,4.79
2021-01-20 00:00:00,4.58448,1.33714,4.7755,0.01488,0.00434,0.0155,4.5696,1.3328,4.76,4.45008,1.29794,4.6355,0.01488,0.00434,0.0155,4.4352,1.2936,4.62
2021-01-20 00:30:00,4.50768,1.31474,4.6955,0.01488,0.00434,0.0155,4.4928,1.3104,4.68,4.3636800000000004,1.27274,4.5455,0.01488,0.00434,0.0155,4.3488,1.2684,4.53
2021-01-20 01:00:00,4.61328,1.34554,4.8055,0.01488,0.00434,0.0155,4.5984,1.3412,4.79,4.47888,1.30634,4.6655,0.01488,0.00434,0.0155,4.464,1.302,4.65
2021-01-20 01:30:00,4.55616,1.32888,4.746,0.015360000000000002,0.0044800000000000005,0.016,4.5408,1.3244,4.73,4.42176,1.2896800000000002,4.606,0.015360000000000002,0.0044800000000000005,0.016,4.4064,1.2852000000000001,4.59
2021-01-20 02:00:00,4.49808,1.31194,4.6855,0.01488,0.00434,0.0155,4.4832,1.3076,4.67,4.3636800000000004,1.27274,4.5455,0.01488,0.00434,0.0155,4.3488,1.2684,4.53
2021-01-20 02:30:00,4.4208,1.2894,4.605,0.014400000000000001,0.004200000000000001,0.015,4.4064,1.2852000000000001,4.59,4.2768,1.2474,4.455,0.014400000000000001,0.004200000000000001,0.015,4.2624,1.2432,4.44
2021-01-20 03:00:00,4.35408,1.26994,4.5355,0.01488,0.00434,0.0155,4.3392,1.2656,4.52,4.21968,1.23074,4.3955,0.01488,0.00434,0.0155,4.2048,1.2264,4.38
2021-01-20 03:30:00,4.29648,1.2531400000000001,4.4755,0.01488,0.00434,0.0155,4.2816,1.2488000000000001,4.46,4.16208,1.21394,4.3355,0.01488,0.00434,0.0155,4.1472,1.2096,4.32
2021-01-20 04:00:00,4.25808,1.24194,4.4355,0.01488,0.00434,0.0155,4.2432,1.2376,4.42,4.12368,1.20274,4.2955,0.01488,0.00434,0.0155,4.1088000000000005,1.1984,4.28
2021-01-20 04:30:00,4.19088,1.22234,4.3655,0.01488,0.00434,0.0155,4.176,1.218,4.35,4.06608,1.18594,4.2355,0.01488,0.00434,0.0155,4.0512,1.1816,4.22
2021-01-20 05:00:00,4.21968,1.23074,4.3955,0.01488,0.00434,0.0155,4.2048,1.2264,4.38,4.08528,1.19154,4.2555,0.01488,0.00434,0.0155,4.0704,1.1872,4.24
2021-01-20 05:30:00,4.34448,1.26714,4.5255,0.01488,0.00434,0.0155,4.3296,1.2628,4.51,4.21008,1.22794,4.3855,0.01488,0.00434,0.0155,4.1952,1.2236,4.37
2021-01-20 06:00:00,4.45968,1.30074,4.6455,0.01488,0.00434,0.0155,4.4448,1.2964,4.63,4.31568,1.25874,4.4955,0.01488,0.00434,0.0155,4.3008,1.2544,4.48
2021-01-20 06:30:00,4.79568,1.39874,4.9955,0.01488,0.00434,0.0155,4.7808,1.3944,4.98,4.65168,1.35674,4.8455,0.01488,0.00434,0.0155,4.6368,1.3524,4.83
2021-01-20 07:00:00,5.08368,1.4827400000000002,5.2955,0.01488,0.00434,0.0155,5.0688,1.4784000000000002,5.28,4.93008,1.43794,5.1355,0.01488,0.00434,0.0155,4.9152000000000005,1.4336,5.12
2021-01-20 07:30:00,5.46768,1.59474,5.6955,0.01488,0.00434,0.0155,5.4528,1.5904,5.68,5.30448,1.5471400000000002,5.5255,0.01488,0.00434,0.0155,5.2896,1.5428000000000002,5.51
2021-01-20 08:00:00,5.92848,1.7291400000000001,6.1755,0.01488,0.00434,0.0155,5.9136,1.7248,6.16,5.74608,1.6759400000000002,5.9855,0.01488,0.00434,0.0155,5.7312,1.6716000000000002,5.97
2021-01-20 08:30:00,6.408,1.869,6.675,0.014400000000000001,0.004200000000000001,0.015,6.3936,1.8648,6.66,6.216,1.8130000000000002,6.475,0.014400000000000001,0.004200000000000001,0.015,6.2016,1.8088000000000002,6.46
2021-01-20 09:00:00,6.62928,1.93354,6.9055,0.01488,0.00434,0.0155,6.6144,1.9292,6.89,6.4276800000000005,1.87474,6.6955,0.01488,0.00434,0.0155,6.4128,1.8704,6.68
2021-01-20 09:30:00,6.85104,1.99822,7.1365,0.01584,0.00462,0.0165,6.8352,1.9936,7.12,6.64944,1.9394200000000001,6.9265,0.01584,0.00462,0.0165,6.6336,1.9348,6.91
2021-01-20 10:00:00,6.97536,2.03448,7.266,0.015360000000000002,0.0044800000000000005,0.016,6.96,2.03,7.25,6.77376,1.97568,7.056,0.015360000000000002,0.0044800000000000005,0.016,6.7584,1.9712,7.04
2021-01-20 10:30:00,7.04304,2.05422,7.3365,0.01584,0.00462,0.0165,7.0272,2.0496,7.32,6.83184,1.99262,7.1165,0.01584,0.00462,0.0165,6.816,1.988,7.1
2021-01-20 11:00:00,7.18656,2.09608,7.486,0.015360000000000002,0.0044800000000000005,0.016,7.1712,2.0916,7.47,6.97536,2.03448,7.266,0.015360000000000002,0.0044800000000000005,0.016,6.96,2.03,7.25
2021-01-20 11:30:00,7.15824,2.08782,7.4565,0.01584,0.00462,0.0165,7.1424,2.0832,7.44,6.94704,2.02622,7.2365,0.01584,0.00462,0.0165,6.9312000000000005,2.0216,7.22
2021-01-20 12:00:00,7.03296,2.05128,7.326,0.015360000000000002,0.0044800000000000005,0.016,7.0176,2.0468,7.31,6.83136,1.99248,7.116,0.015360000000000002,0.0044800000000000005,0.016,6.816,1.988,7.1
2021-01-20 12:30:00,7.16064,2.08852,7.459,0.018240000000000003,0.00532,0.019,7.1424,2.0832,7.44,6.94944,2.02692,7.239,0.018240000000000003,0.00532,0.019,6.9312000000000005,2.0216,7.22
2021-01-20 13:00:00,7.23216,2.10938,7.5335,0.03216,0.009380000000000001,0.0335,7.2,2.1,7.5,7.02096,2.04778,7.3135,0.03216,0.009380000000000001,0.0335,6.9888,2.0384,7.28
2021-01-20 13:30:00,7.23264,2.10952,7.534,0.03264,0.00952,0.034,7.2,2.1,7.5,7.02144,2.04792,7.314,0.03264,0.00952,0.034,6.9888,2.0384,7.28
2021-01-20 14:00:00,7.22208,2.10644,7.523,0.03168,0.00924,0.033,7.1904,2.0972,7.49,7.02048,2.04764,7.313,0.03168,0.00924,0.033,6.9888,2.0384,7.28
2021-01-20 14:30:00,7.22304,2.10672,7.524,0.03264,0.00952,0.034,7.1904,2.0972,7.49,7.01184,2.04512,7.304,0.03264,0.00952,0.034,6.9792000000000005,2.0356,7.27
2021-01-20 15:00:00,7.23216,2.10938,7.5335,0.03216,0.009380000000000001,0.0335,7.2,2.1,7.5,7.01136,2.04498,7.3035,0.03216,0.009380000000000001,0.0335,6.9792000000000005,2.0356,7.27
2021-01-20 15:30:00,7.19328,2.09804,7.493,0.03168,0.00924,0.033,7.1616,2.0888,7.46,6.991680000000001,2.03924,7.283,0.03168,0.00924,0.033,6.96,2.03,7.25
2021-01-20 16:00:00,7.35408,2.14494,7.6605,0.029280000000000004,0.00854,0.030500000000000003,7.3248,2.1364,7.63,7.14288,2.08334,7.4405,0.029280000000000004,0.00854,0.030500000000000003,7.1136,2.0748,7.41
2021-01-20 16:30:00,7.51584,2.19212,7.829,0.027840000000000004,0.00812,0.029,7.4879999999999995,2.184,7.8,7.29504,2.12772,7.599,0.027840000000000004,0.00812,0.029,7.2672,2.1196,7.57
2021-01-20 17:00:00,7.62192,2.22306,7.9395,0.02832,0.00826,0.029500000000000002,7.5936,2.2148,7.91,7.40112,2.1586600000000002,7.7095,0.02832,0.00826,0.029500000000000002,7.3728,2.1504,7.68
2021-01-20 17:30:00,7.584,2.212,7.9,0.028800000000000003,0.008400000000000001,0.03,7.5552,2.2036,7.87,7.3632,2.1476,7.67,0.028800000000000003,0.008400000000000001,0.03,7.3344000000000005,2.1392,7.64
2021-01-20 18:00:00,7.28688,2.12534,7.5905000000000005,0.029280000000000004,0.00854,0.030500000000000003,7.2576,2.1168,7.5600000000000005,7.07568,2.06374,7.3705,0.029280000000000004,0.00854,0.030500000000000003,7.0464,2.0552,7.34
2021-01-20 18:30:00,7.10496,2.07228,7.401,0.02976,0.00868,0.031,7.0752,2.0636,7.37,6.89376,2.01068,7.181,0.02976,0.00868,0.031,6.864,2.002,7.15
2021-01-20 19:00:00,6.79728,1.9825400000000002,7.0805,0.029280000000000004,0.00854,0.030500000000000003,6.768,1.974,7.05,6.6052800000000005,1.9265400000000001,6.8805,0.029280000000000004,0.00854,0.030500000000000003,6.5760000000000005,1.9180000000000001,6.85
2021-01-20 19:30:00,6.57696,1.9182800000000002,6.851,0.02976,0.00868,0.031,6.5472,1.9096000000000002,6.82,6.38496,1.8622800000000002,6.651,0.02976,0.00868,0.031,6.3552,1.8536000000000001,6.62
2021-01-20 20:00:00,6.32736,1.8454800000000002,6.591,0.02976,0.00868,0.031,6.2976,1.8368,6.5600000000000005,6.14496,1.79228,6.401,0.02976,0.00868,0.031,6.1152,1.7836,6.37
2021-01-20 20:30:00,6.04896,1.76428,6.301,0.02976,0.00868,0.031,6.0192,1.7556,6.27,5.8761600000000005,1.71388,6.121,0.02976,0.00868,0.031,5.8464,1.7052,6.09
2021-01-20 21:00:00,5.86752,1.71136,6.112,0.030720000000000004,0.008960000000000001,0.032,5.8368,1.7024,6.08,5.69472,1.6609600000000002,5.932,0.030720000000000004,0.008960000000000001,0.032,5.664,1.6520000000000001,5.9
2021-01-20 21:30:00,5.74176,1.67468,5.981,0.02976,0.00868,0.031,5.712,1.666,5.95,5.57856,1.62708,5.811,0.02976,0.00868,0.031,5.5488,1.6184,5.78
2021-01-20 22:00:00,5.52144,1.61042,5.7515,0.030240000000000003,0.008820000000000001,0.0315,5.4912,1.6016,5.72,5.35824,1.56282,5.5815,0.030240000000000003,0.008820000000000001,0.0315,5.328,1.554,5.55
2021-01-20 22:30:00,5.26272,1.5349599999999999,5.482,0.030720000000000004,0.008960000000000001,0.032,5.232,1.526,5.45,5.09952,1.48736,5.312,0.030720000000000004,0.008960000000000001,0.032,5.0688,1.4784000000000002,5.28
2021-01-20 23:00:00,4.96512,1.4481600000000001,5.172,0.030720000000000004,0.008960000000000001,0.032,4.9344,1.4392,5.14,4.8211200000000005,1.40616,5.022,0.030720000000000004,0.008960000000000001,0.032,4.7904,1.3972,4.99
2021-01-20 23:30:00,4.80192,1.40056,5.002,0.030720000000000004,0.008960000000000001,0.032,4.7712,1.3916,4.97,4.65792,1.35856,4.852,0.030720000000000004,0.008960000000000001,0.032,4.6272,1.3496000000000001,4.82
2021-01-21 00:00:00,4.66704,1.36122,4.8615,0.030240000000000003,0.008820000000000001,0.0315,4.6368,1.3524,4.83,4.53264,1.32202,4.7215,0.030240000000000003,0.008820000000000001,0.0315,4.5024,1.3132000000000001,4.69
2021-01-21 00:30:00,4.59984,1.34162,4.7915,0.030240000000000003,0.008820000000000001,0.0315,4.5696,1.3328,4.76,4.46544,1.3024200000000001,4.6515,0.030240000000000003,0.008820000000000001,0.0315,4.4352,1.2936,4.62
2021-01-21 01:00:00,4.73424,1.38082,4.9315,0.030240000000000003,0.008820000000000001,0.0315,4.704,1.3719999999999999,4.9,4.59984,1.34162,4.7915,0.030240000000000003,0.008820000000000001,0.0315,4.5696,1.3328,4.76
2021-01-21 01:30:00,4.66704,1.36122,4.8615,0.030240000000000003,0.008820000000000001,0.0315,4.6368,1.3524,4.83,4.52304,1.31922,4.7115,0.030240000000000003,0.008820000000000001,0.0315,4.4928,1.3104,4.68
2021-01-21 02:00:00,4.55232,1.32776,4.742,0.030720000000000004,0.008960000000000001,0.032,4.5216,1.3188,4.71,4.41792,1.28856,4.602,0.030720000000000004,0.008960000000000001,0.032,4.3872,1.2796,4.57
2021-01-21 02:30:00,4.50384,1.31362,4.6915,0.030240000000000003,0.008820000000000001,0.0315,4.4736,1.3048,4.66,4.36944,1.27442,4.5515,0.030240000000000003,0.008820000000000001,0.0315,4.3392,1.2656,4.52
2021-01-21 03:00:00,4.47504,1.30522,4.6615,0.030240000000000003,0.008820000000000001,0.0315,4.4448,1.2964,4.63,4.3406400000000005,1.2660200000000001,4.5215,0.030240000000000003,0.008820000000000001,0.0315,4.3104,1.2572,4.49
2021-01-21 03:30:00,4.44576,1.29668,4.631,0.02976,0.00868,0.031,4.416,1.288,4.6,4.31136,1.2574800000000002,4.491,0.02976,0.00868,0.031,4.2816,1.2488000000000001,4.46
2021-01-21 04:00:00,4.37904,1.27722,4.5615,0.030240000000000003,0.008820000000000001,0.0315,4.3488,1.2684,4.53,4.24464,1.2380200000000001,4.4215,0.030240000000000003,0.008820000000000001,0.0315,4.2144,1.2292,4.39
2021-01-21 04:30:00,4.38864,1.28002,4.5715,0.030240000000000003,0.008820000000000001,0.0315,4.3584,1.2711999999999999,4.54,4.25424,1.24082,4.4315,0.030240000000000003,0.008820000000000001,0.0315,4.224,1.232,4.4
2021-01-21 05:00:00,4.43616,1.2938800000000001,4.621,0.02976,0.00868,0.031,4.4064,1.2852000000000001,4.59,4.30176,1.25468,4.481,0.02976,0.00868,0.031,4.272,1.246,4.45
2021-01-21 05:30:00,4.51344,1.31642,4.7015,0.030240000000000003,0.008820000000000001,0.0315,4.4832,1.3076,4.67,4.37904,1.27722,4.5615,0.030240000000000003,0.008820000000000001,0.0315,4.3488,1.2684,4.53
2021-01-21 06:00:00,4.62864,1.35002,4.8215,0.030240000000000003,0.008820000000000001,0.0315,4.5984,1.3412,4.79,4.48464,1.30802,4.6715,0.030240000000000003,0.008820000000000001,0.0315,4.4544,1.2992,4.64
2021-01-21 06:30:00,5.00352,1.45936,5.212,0.030720000000000004,0.008960000000000001,0.032,4.9728,1.4504000000000001,5.18,4.84992,1.41456,5.052,0.030720000000000004,0.008960000000000001,0.032,4.8192,1.4056,5.02
2021-01-21 07:00:00,5.28192,1.5405600000000002,5.502,0.030720000000000004,0.008960000000000001,0.032,5.2512,1.5316,5.47,5.11872,1.49296,5.332,0.030720000000000004,0.008960000000000001,0.032,5.088,1.484,5.3
2021-01-21 07:30:00,5.69424,1.6608200000000002,5.9315,0.030240000000000003,0.008820000000000001,0.0315,5.664,1.6520000000000001,5.9,5.52144,1.61042,5.7515,0.030240000000000003,0.008820000000000001,0.0315,5.4912,1.6016,5.72
2021-01-21 08:00:00,6.18432,1.80376,6.442,0.030720000000000004,0.008960000000000001,0.032,6.1536,1.7948,6.41,5.99232,1.74776,6.242,0.030720000000000004,0.008960000000000001,0.032,5.9616,1.7388,6.21
2021-01-21 08:30:00,6.7608,1.9719000000000002,7.0425,0.031200000000000002,0.0091,0.0325,6.7296,1.9628,7.01,6.5496,1.9102999999999999,6.8225,0.031200000000000002,0.0091,0.0325,6.5184,1.9012,6.79
2021-01-21 09:00:00,7.02048,2.04764,7.313,0.03168,0.00924,0.033,6.9888,2.0384,7.28,6.80928,1.98604,7.093,0.03168,0.00924,0.033,6.7776,1.9768,7.06
2021-01-21 09:30:00,7.23168,2.10924,7.533,0.03168,0.00924,0.033,7.2,2.1,7.5,7.02048,2.04764,7.313,0.03168,0.00924,0.033,6.9888,2.0384,7.28
2021-01-21 10:00:00,7.25136,2.11498,7.5535,0.03216,0.009380000000000001,0.0335,7.2192,2.1056,7.52,7.04016,2.05338,7.3335,0.03216,0.009380000000000001,0.0335,7.008,2.044,7.3
2021-01-21 10:30:00,7.08816,2.06738,7.3835,0.03216,0.009380000000000001,0.0335,7.056,2.058,7.35,6.87696,2.00578,7.1635,0.03216,0.009380000000000001,0.0335,6.8448,1.9964,7.13
2021-01-21 11:00:00,7.24176,2.11218,7.5435,0.03216,0.009380000000000001,0.0335,7.2096,2.1028000000000002,7.51,7.03056,2.05058,7.3235,0.03216,0.009380000000000001,0.0335,6.9984,2.0412,7.29
2021-01-21 11:30:00,7.20336,2.10098,7.5035,0.03216,0.009380000000000001,0.0335,7.1712,2.0916,7.47,6.99216,2.03938,7.2835,0.03216,0.009380000000000001,0.0335,6.96,2.03,7.25
2021-01-21 12:00:00,7.23168,2.10924,7.533,0.03168,0.00924,0.033,7.2,2.1,7.5,7.01088,2.04484,7.303,0.03168,0.00924,0.033,6.9792000000000005,2.0356,7.27
2021-01-21 12:30:00,7.28928,2.12604,7.593,0.03168,0.00924,0.033,7.2576,2.1168,7.5600000000000005,7.07808,2.06444,7.373,0.03168,0.00924,0.033,7.0464,2.0552,7.34
2021-01-21 13:00:00,7.28976,2.12618,7.5935,0.03216,0.009380000000000001,0.0335,7.2576,2.1168,7.5600000000000005,7.07856,2.06458,7.3735,0.03216,0.009380000000000001,0.0335,7.0464,2.0552,7.34
