Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-21 13:30:00,7.22256,2.10658,7.5235,0.03216,0.009380000000000001,0.0335,7.1904,2.0972,7.49,7.01136,2.04498,7.3035,0.03216,0.009380000000000001,0.0335,6.9792000000000005,2.0356,7.27
2021-01-21 14:00:00,7.31856,2.13458,7.6235,0.03216,0.009380000000000001,0.0335,7.2864,2.1252,7.59,7.09776,2.07018,7.3935,0.03216,0.009380000000000001,0.0335,7.0656,2.0608,7.36
2021-01-21 14:30:00,7.33824,2.14032,7.644,0.03264,0.00952,0.034,7.3056,2.1308,7.61,7.11744,2.07592,7.414,0.03264,0.00952,0.034,7.0848,2.0664,7.38
2021-01-21 15:00:00,7.21296,2.10378,7.5135000000000005,0.03216,0.009380000000000001,0.0335,7.1808,2.0944,7.48,7.00176,2.04218,7.2935,0.03216,0.009380000000000001,0.0335,6.9696,2.0328,7.26
2021-01-21 15:30:00,7.18368,2.09524,7.483,0.03168,0.00924,0.033,7.152,2.086,7.45,6.97248,2.03364,7.263,0.03168,0.00924,0.033,6.9408,2.0244,7.23
2021-01-21 16:00:00,7.27872,2.12296,7.582,0.030720000000000004,0.008960000000000001,0.032,7.248,2.114,7.55,7.06752,2.06136,7.362,0.030720000000000004,0.008960000000000001,0.032,7.0368,2.0524,7.33
2021-01-21 16:30:00,7.41216,2.16188,7.721,0.02976,0.00868,0.031,7.3824,2.1532,7.69,7.20096,2.10028,7.501,0.02976,0.00868,0.031,7.1712,2.0916,7.47
2021-01-21 17:00:00,7.62144,2.2229200000000002,7.939,0.027840000000000004,0.00812,0.029,7.5936,2.2148,7.91,7.40064,2.15852,7.709,0.027840000000000004,0.00812,0.029,7.3728,2.1504,7.68
2021-01-21 17:30:00,7.6992,2.2456,8.02,0.028800000000000003,0.008400000000000001,0.03,7.6704,2.2372,7.99,7.4688,2.1784,7.78,0.028800000000000003,0.008400000000000001,0.03,7.44,2.17,7.75
2021-01-21 18:00:00,7.536,2.198,7.85,0.028800000000000003,0.008400000000000001,0.03,7.5072,2.1896,7.82,7.3152,2.1336,7.62,0.028800000000000003,0.008400000000000001,0.03,7.2864,2.1252,7.59
2021-01-21 18:30:00,7.34448,2.14214,7.6505,0.029280000000000004,0.00854,0.030500000000000003,7.3152,2.1336,7.62,7.12368,2.07774,7.4205,0.029280000000000004,0.00854,0.030500000000000003,7.0944,2.0692,7.39
2021-01-21 19:00:00,7.1424,2.0832,7.44,0.028800000000000003,0.008400000000000001,0.03,7.1136,2.0748,7.41,6.9408,2.0244,7.23,0.028800000000000003,0.008400000000000001,0.03,6.912,2.016,7.2
2021-01-21 19:30:00,6.84576,1.99668,7.131,0.02976,0.00868,0.031,6.816,1.988,7.1,6.65376,1.94068,6.931,0.02976,0.00868,0.031,6.624,1.932,6.9
2021-01-21 20:00:00,6.59568,1.92374,6.8705,0.029280000000000004,0.00854,0.030500000000000003,6.5664,1.9152,6.84,6.40368,1.86774,6.6705,0.029280000000000004,0.00854,0.030500000000000003,6.3744,1.8592,6.64
2021-01-21 20:30:00,6.34608,1.85094,6.6105,0.029280000000000004,0.00854,0.030500000000000003,6.3168,1.8424,6.58,6.16368,1.7977400000000001,6.4205,0.029280000000000004,0.00854,0.030500000000000003,6.1344,1.7892000000000001,6.39
2021-01-21 21:00:00,6.14496,1.79228,6.401,0.02976,0.00868,0.031,6.1152,1.7836,6.37,5.96256,1.73908,6.211,0.02976,0.00868,0.031,5.9328,1.7304,6.18
2021-01-21 21:30:00,5.85744,1.70842,6.1015,0.030240000000000003,0.008820000000000001,0.0315,5.8272,1.6996,6.07,5.68464,1.65802,5.9215,0.030240000000000003,0.008820000000000001,0.0315,5.6544,1.6492,5.89
2021-01-21 22:00:00,5.72304,1.6692200000000001,5.9615,0.030240000000000003,0.008820000000000001,0.0315,5.6928,1.6604,5.93,5.5502400000000005,1.61882,5.7815,0.030240000000000003,0.008820000000000001,0.0315,5.52,1.6099999999999999,5.75
2021-01-21 22:30:00,5.43504,1.58522,5.6615,0.030240000000000003,0.008820000000000001,0.0315,5.4048,1.5764,5.63,5.27184,1.53762,5.4915,0.030240000000000003,0.008820000000000001,0.0315,5.2416,1.5288,5.46
2021-01-21 23:00:00,5.17584,1.50962,5.3915,0.030240000000000003,0.008820000000000001,0.0315,5.1456,1.5008,5.36,5.02224,1.46482,5.2315,0.030240000000000003,0.008820000000000001,0.0315,4.992,1.456,5.2
2021-01-21 23:30:00,4.90752,1.43136,5.112,0.030720000000000004,0.008960000000000001,0.032,4.8768,1.4224,5.08,4.75392,1.38656,4.952,0.030720000000000004,0.008960000000000001,0.032,4.7232,1.3776,4.92
2021-01-22 00:00:00,4.7928,1.3979,4.9925,0.031200000000000002,0.0091,0.0325,4.7616,1.3888,4.96,4.6392,1.3531,4.8325,0.031200000000000002,0.0091,0.0325,4.608,1.344,4.8
2021-01-22 00:30:00,4.69728,1.37004,4.893,0.03168,0.00924,0.033,4.6656,1.3608,4.86,4.55328,1.32804,4.743,0.03168,0.00924,0.033,4.5216,1.3188,4.71
2021-01-22 01:00:00,4.7832,1.3951,4.9825,0.031200000000000002,0.0091,0.0325,4.752,1.3860000000000001,4.95,4.6392,1.3531,4.8325,0.031200000000000002,0.0091,0.0325,4.608,1.344,4.8
2021-01-22 01:30:00,4.7448,1.3839000000000001,4.9425,0.031200000000000002,0.0091,0.0325,4.7136,1.3748,4.91,4.6008,1.3419,4.7925,0.031200000000000002,0.0091,0.0325,4.5696,1.3328,4.76
2021-01-22 02:00:00,4.6776,1.3643,4.8725000000000005,0.031200000000000002,0.0091,0.0325,4.6464,1.3552,4.84,4.5336,1.3223,4.7225,0.031200000000000002,0.0091,0.0325,4.5024,1.3132000000000001,4.69
2021-01-22 02:30:00,4.60128,1.34204,4.793,0.03168,0.00924,0.033,4.5696,1.3328,4.76,4.45728,1.30004,4.643,0.03168,0.00924,0.033,4.4256,1.2908,4.61
2021-01-22 03:00:00,4.5048,1.3139,4.6925,0.031200000000000002,0.0091,0.0325,4.4736,1.3048,4.66,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51
2021-01-22 03:30:00,4.5144,1.3167,4.7025,0.031200000000000002,0.0091,0.0325,4.4832,1.3076,4.67,4.38,1.2775,4.5625,0.031200000000000002,0.0091,0.0325,4.3488,1.2684,4.53
2021-01-22 04:00:00,4.3704,1.2747,4.5525,0.031200000000000002,0.0091,0.0325,4.3392,1.2656,4.52,4.236,1.2355,4.4125,0.031200000000000002,0.0091,0.0325,4.2048,1.2264,4.38
2021-01-22 04:30:00,4.3896,1.2803,4.5725,0.031200000000000002,0.0091,0.0325,4.3584,1.2711999999999999,4.54,4.2552,1.2411,4.4325,0.031200000000000002,0.0091,0.0325,4.224,1.232,4.4
2021-01-22 05:00:00,4.40832,1.28576,4.592,0.030720000000000004,0.008960000000000001,0.032,4.3776,1.2768,4.5600000000000005,4.27392,1.2465600000000001,4.452,0.030720000000000004,0.008960000000000001,0.032,4.2432,1.2376,4.42
2021-01-22 05:30:00,4.51392,1.31656,4.702,0.030720000000000004,0.008960000000000001,0.032,4.4832,1.3076,4.67,4.3699200000000005,1.2745600000000001,4.552,0.030720000000000004,0.008960000000000001,0.032,4.3392,1.2656,4.52
2021-01-22 06:00:00,4.61952,1.3473600000000001,4.812,0.030720000000000004,0.008960000000000001,0.032,4.5888,1.3384,4.78,4.47552,1.30536,4.662,0.030720000000000004,0.008960000000000001,0.032,4.4448,1.2964,4.63
2021-01-22 06:30:00,4.98432,1.45376,5.192,0.030720000000000004,0.008960000000000001,0.032,4.9536,1.4448,5.16,4.83072,1.40896,5.032,0.030720000000000004,0.008960000000000001,0.032,4.8,1.4,5.0
2021-01-22 07:00:00,5.29152,1.54336,5.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,5.2608,1.5344,5.48,5.12832,1.49576,5.342,0.030720000000000004,0.008960000000000001,0.032,5.0976,1.4868000000000001,5.31
2021-01-22 07:30:00,5.6376,1.6442999999999999,5.8725000000000005,0.031200000000000002,0.0091,0.0325,5.6064,1.6352,5.84,5.4744,1.5967,5.7025,0.031200000000000002,0.0091,0.0325,5.4432,1.5876000000000001,5.67
2021-01-22 08:00:00,6.1272,1.7871000000000001,6.3825,0.031200000000000002,0.0091,0.0325,6.096,1.778,6.35,5.9448,1.7339,6.1925,0.031200000000000002,0.0091,0.0325,5.9136,1.7248,6.16
2021-01-22 08:30:00,6.67536,1.94698,6.9535,0.03216,0.009380000000000001,0.0335,6.6432,1.9376000000000002,6.92,6.47376,1.8881800000000002,6.7435,0.03216,0.009380000000000001,0.0335,6.4416,1.8788,6.71
2021-01-22 09:00:00,7.01184,2.04512,7.304,0.03264,0.00952,0.034,6.9792000000000005,2.0356,7.27,6.80064,1.98352,7.084,0.03264,0.00952,0.034,6.768,1.974,7.05
2021-01-22 09:30:00,7.13712,2.08166,7.4345,0.033120000000000004,0.00966,0.0345,7.104,2.072,7.4,6.91632,2.01726,7.2045,0.033120000000000004,0.00966,0.0345,6.8832,2.0076,7.17
2021-01-22 10:00:00,7.07952,2.06486,7.3745,0.033120000000000004,0.00966,0.0345,7.0464,2.0552,7.34,6.86832,2.00326,7.1545,0.033120000000000004,0.00966,0.0345,6.8352,1.9936,7.12
2021-01-22 10:30:00,7.12704,2.07872,7.424,0.03264,0.00952,0.034,7.0944,2.0692,7.39,6.92544,2.01992,7.214,0.03264,0.00952,0.034,6.8928,2.0104,7.18
2021-01-22 11:00:00,7.12704,2.07872,7.424,0.03264,0.00952,0.034,7.0944,2.0692,7.39,6.92544,2.01992,7.214,0.03264,0.00952,0.034,6.8928,2.0104,7.18
2021-01-22 11:30:00,7.12656,2.07858,7.4235,0.03216,0.009380000000000001,0.0335,7.0944,2.0692,7.39,6.9249600000000004,2.01978,7.2135,0.03216,0.009380000000000001,0.0335,6.8928,2.0104,7.18
2021-01-22 12:00:00,7.09824,2.07032,7.394,0.03264,0.00952,0.034,7.0656,2.0608,7.36,6.88704,2.00872,7.174,0.03264,0.00952,0.034,6.8544,1.9992,7.14
2021-01-22 12:30:00,7.09584,2.06962,7.3915,0.030240000000000003,0.008820000000000001,0.0315,7.0656,2.0608,7.36,6.88464,2.00802,7.1715,0.030240000000000003,0.008820000000000001,0.0315,6.8544,1.9992,7.14
2021-01-22 13:00:00,6.97248,2.03364,7.263,0.03168,0.00924,0.033,6.9408,2.0244,7.23,6.77088,1.97484,7.053,0.03168,0.00924,0.033,6.7392,1.9656,7.02
2021-01-22 13:30:00,6.86736,2.00298,7.1535,0.03216,0.009380000000000001,0.0335,6.8352,1.9936,7.12,6.66576,1.9441800000000002,6.9435,0.03216,0.009380000000000001,0.0335,6.6336,1.9348,6.91
2021-01-22 14:00:00,6.79008,1.9804400000000002,7.073,0.03168,0.00924,0.033,6.7584,1.9712,7.04,6.58848,1.92164,6.8629999999999995,0.03168,0.00924,0.033,6.5568,1.9123999999999999,6.83
2021-01-22 14:30:00,6.67536,1.94698,6.9535,0.03216,0.009380000000000001,0.0335,6.6432,1.9376000000000002,6.92,6.48336,1.89098,6.7535,0.03216,0.009380000000000001,0.0335,6.4512,1.8816000000000002,6.72
2021-01-22 15:00:00,6.64608,1.93844,6.923,0.03168,0.00924,0.033,6.6144,1.9292,6.89,6.45408,1.8824400000000001,6.723,0.03168,0.00924,0.033,6.4224,1.8732000000000002,6.69
2021-01-22 15:30:00,6.67488,1.9468400000000001,6.953,0.03168,0.00924,0.033,6.6432,1.9376000000000002,6.92,6.48288,1.89084,6.753,0.03168,0.00924,0.033,6.4512,1.8816000000000002,6.72
2021-01-22 16:00:00,6.7411200000000004,1.9661600000000001,7.022,0.030720000000000004,0.008960000000000001,0.032,6.7104,1.9572,6.99,6.54912,1.91016,6.822,0.030720000000000004,0.008960000000000001,0.032,6.5184,1.9012,6.79
2021-01-22 16:30:00,6.90384,2.01362,7.1915,0.030240000000000003,0.008820000000000001,0.0315,6.8736,2.0048,7.16,6.70224,1.9548200000000002,6.9815000000000005,0.030240000000000003,0.008820000000000001,0.0315,6.672,1.9460000000000002,6.95
2021-01-22 17:00:00,7.19904,2.09972,7.499,0.027840000000000004,0.00812,0.029,7.1712,2.0916,7.47,6.98784,2.03812,7.279,0.027840000000000004,0.00812,0.029,6.96,2.03,7.25
2021-01-22 17:30:00,7.43088,2.16734,7.7405,0.029280000000000004,0.00854,0.030500000000000003,7.4016,2.1588,7.71,7.21008,2.10294,7.5105,0.029280000000000004,0.00854,0.030500000000000003,7.1808,2.0944,7.48
2021-01-22 18:00:00,7.43136,2.16748,7.741,0.02976,0.00868,0.031,7.4016,2.1588,7.71,7.21056,2.10308,7.511,0.02976,0.00868,0.031,7.1808,2.0944,7.48
2021-01-22 18:30:00,7.24896,2.11428,7.551,0.02976,0.00868,0.031,7.2192,2.1056,7.52,7.04736,2.05548,7.341,0.02976,0.00868,0.031,7.0176,2.0468,7.31
2021-01-22 19:00:00,6.97104,2.03322,7.2615,0.030240000000000003,0.008820000000000001,0.0315,6.9408,2.0244,7.23,6.76944,1.97442,7.0515,0.030240000000000003,0.008820000000000001,0.0315,6.7392,1.9656,7.02
2021-01-22 19:30:00,6.73104,1.9632200000000002,7.0115,0.030240000000000003,0.008820000000000001,0.0315,6.7008,1.9544000000000001,6.98,6.52944,1.90442,6.8015,0.030240000000000003,0.008820000000000001,0.0315,6.4992,1.8956,6.77
2021-01-22 20:00:00,6.50976,1.8986800000000001,6.781,0.02976,0.00868,0.031,6.48,1.8900000000000001,6.75,6.31776,1.84268,6.5809999999999995,0.02976,0.00868,0.031,6.288,1.834,6.55
2021-01-22 20:30:00,6.23184,1.81762,6.4915,0.030240000000000003,0.008820000000000001,0.0315,6.2016,1.8088000000000002,6.46,6.03984,1.7616200000000002,6.2915,0.030240000000000003,0.008820000000000001,0.0315,6.0096,1.7528000000000001,6.26
2021-01-22 21:00:00,6.00144,1.75042,6.2515,0.030240000000000003,0.008820000000000001,0.0315,5.9712,1.7416,6.22,5.81904,1.6972200000000002,6.0615,0.030240000000000003,0.008820000000000001,0.0315,5.7888,1.6884000000000001,6.03
2021-01-22 21:30:00,5.79024,1.6888200000000002,6.0315,0.030240000000000003,0.008820000000000001,0.0315,5.76,1.6800000000000002,6.0,5.62704,1.6412200000000001,5.8615,0.030240000000000003,0.008820000000000001,0.0315,5.5968,1.6324,5.83
2021-01-22 22:00:00,5.56992,1.62456,5.802,0.030720000000000004,0.008960000000000001,0.032,5.5392,1.6156000000000001,5.77,5.40672,1.5769600000000001,5.632,0.030720000000000004,0.008960000000000001,0.032,5.376,1.568,5.6
2021-01-22 22:30:00,5.32032,1.55176,5.542,0.030720000000000004,0.008960000000000001,0.032,5.2896,1.5428000000000002,5.51,5.16672,1.50696,5.382,0.030720000000000004,0.008960000000000001,0.032,5.136,1.498,5.35
2021-01-22 23:00:00,5.11872,1.49296,5.332,0.030720000000000004,0.008960000000000001,0.032,5.088,1.484,5.3,4.97472,1.45096,5.182,0.030720000000000004,0.008960000000000001,0.032,4.944,1.442,5.15
2021-01-22 23:30:00,4.90704,1.4312200000000002,5.1115,0.030240000000000003,0.008820000000000001,0.0315,4.8768,1.4224,5.08,4.75344,1.38642,4.9515,0.030240000000000003,0.008820000000000001,0.0315,4.7232,1.3776,4.92
2021-01-23 00:00:00,4.75392,1.38656,4.952,0.030720000000000004,0.008960000000000001,0.032,4.7232,1.3776,4.92,4.60992,1.34456,4.802,0.030720000000000004,0.008960000000000001,0.032,4.5792,1.3356,4.77
2021-01-23 00:30:00,4.64832,1.35576,4.842,0.030720000000000004,0.008960000000000001,0.032,4.6176,1.3468,4.8100000000000005,4.50432,1.31376,4.692,0.030720000000000004,0.008960000000000001,0.032,4.4736,1.3048,4.66
2021-01-23 01:00:00,4.62912,1.35016,4.822,0.030720000000000004,0.008960000000000001,0.032,4.5984,1.3412,4.79,4.48512,1.30816,4.672,0.030720000000000004,0.008960000000000001,0.032,4.4544,1.2992,4.64
2021-01-23 01:30:00,4.55232,1.32776,4.742,0.030720000000000004,0.008960000000000001,0.032,4.5216,1.3188,4.71,4.40832,1.28576,4.592,0.030720000000000004,0.008960000000000001,0.032,4.3776,1.2768,4.5600000000000005
2021-01-23 02:00:00,4.46592,1.3025600000000002,4.652,0.030720000000000004,0.008960000000000001,0.032,4.4352,1.2936,4.62,4.33152,1.26336,4.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,4.3008,1.2544,4.48
2021-01-23 02:30:00,4.38816,1.27988,4.571,0.02976,0.00868,0.031,4.3584,1.2711999999999999,4.54,4.25376,1.24068,4.431,0.02976,0.00868,0.031,4.224,1.232,4.4
2021-01-23 03:00:00,4.28352,1.24936,4.462,0.030720000000000004,0.008960000000000001,0.032,4.2528,1.2404,4.43,4.15872,1.21296,4.332,0.030720000000000004,0.008960000000000001,0.032,4.128,1.204,4.3
2021-01-23 03:30:00,4.2633600000000005,1.24348,4.441,0.02976,0.00868,0.031,4.2336,1.2348,4.41,4.13856,1.20708,4.311,0.02976,0.00868,0.031,4.1088000000000005,1.1984,4.28
2021-01-23 04:00:00,4.20672,1.22696,4.382,0.030720000000000004,0.008960000000000001,0.032,4.176,1.218,4.35,4.08192,1.19056,4.252,0.030720000000000004,0.008960000000000001,0.032,4.0512,1.1816,4.22
2021-01-23 04:30:00,4.23504,1.23522,4.4115,0.030240000000000003,0.008820000000000001,0.0315,4.2048,1.2264,4.38,4.11024,1.19882,4.2815,0.030240000000000003,0.008820000000000001,0.0315,4.08,1.19,4.25
2021-01-23 05:00:00,4.25424,1.24082,4.4315,0.030240000000000003,0.008820000000000001,0.0315,4.224,1.232,4.4,4.12944,1.20442,4.3015,0.030240000000000003,0.008820000000000001,0.0315,4.0992,1.1956,4.27
2021-01-23 05:30:00,4.25424,1.24082,4.4315,0.030240000000000003,0.008820000000000001,0.0315,4.224,1.232,4.4,4.12944,1.20442,4.3015,0.030240000000000003,0.008820000000000001,0.0315,4.0992,1.1956,4.27
2021-01-23 06:00:00,4.39824,1.28282,4.5815,0.030240000000000003,0.008820000000000001,0.0315,4.368,1.274,4.55,4.26384,1.24362,4.4415,0.030240000000000003,0.008820000000000001,0.0315,4.2336,1.2348,4.41
2021-01-23 06:30:00,4.64832,1.35576,4.842,0.030720000000000004,0.008960000000000001,0.032,4.6176,1.3468,4.8100000000000005,4.50432,1.31376,4.692,0.030720000000000004,0.008960000000000001,0.032,4.4736,1.3048,4.66
2021-01-23 07:00:00,4.7731200000000005,1.39216,4.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,4.7424,1.3832,4.94,4.62912,1.35016,4.822,0.030720000000000004,0.008960000000000001,0.032,4.5984,1.3412,4.79
2021-01-23 07:30:00,5.03184,1.4676200000000001,5.2415,0.030240000000000003,0.008820000000000001,0.0315,5.0016,1.4588,5.21,4.87824,1.42282,5.0815,0.030240000000000003,0.008820000000000001,0.0315,4.848,1.4140000000000001,5.05
2021-01-23 08:00:00,5.26272,1.5349599999999999,5.482,0.030720000000000004,0.008960000000000001,0.032,5.232,1.526,5.45,5.10912,1.49016,5.322,0.030720000000000004,0.008960000000000001,0.032,5.0784,1.4812,5.29
2021-01-23 08:30:00,5.46528,1.5940400000000001,5.693,0.03168,0.00924,0.033,5.4336,1.5848,5.66,5.30208,1.54644,5.523,0.03168,0.00924,0.033,5.2704,1.5372,5.49
2021-01-23 09:00:00,5.72544,1.66992,5.964,0.03264,0.00952,0.034,5.6928,1.6604,5.93,5.55264,1.61952,5.784,0.03264,0.00952,0.034,5.52,1.6099999999999999,5.75
2021-01-23 09:30:00,6.00336,1.7509800000000002,6.2535,0.03216,0.009380000000000001,0.0335,5.9712,1.7416,6.22,5.82096,1.69778,6.0635,0.03216,0.009380000000000001,0.0335,5.7888,1.6884000000000001,6.03
2021-01-23 10:00:00,6.16656,1.79858,6.4235,0.03216,0.009380000000000001,0.0335,6.1344,1.7892000000000001,6.39,5.98416,1.74538,6.2335,0.03216,0.009380000000000001,0.0335,5.952,1.736,6.2
2021-01-23 10:30:00,6.28176,1.8321800000000001,6.5435,0.03216,0.009380000000000001,0.0335,6.2496,1.8228,6.51,6.08976,1.77618,6.3435,0.03216,0.009380000000000001,0.0335,6.0576,1.7668,6.31
2021-01-23 11:00:00,6.31056,1.84058,6.5735,0.03216,0.009380000000000001,0.0335,6.2784,1.8312,6.54,6.12816,1.7873800000000002,6.3835,0.03216,0.009380000000000001,0.0335,6.096,1.778,6.35
2021-01-23 11:30:00,6.43536,1.87698,6.7035,0.03216,0.009380000000000001,0.0335,6.4032,1.8676,6.67,6.25296,1.8237800000000002,6.5135000000000005,0.03216,0.009380000000000001,0.0335,6.2208,1.8144,6.48
2021-01-23 12:00:00,6.53184,1.9051200000000001,6.804,0.03264,0.00952,0.034,6.4992,1.8956,6.77,6.33984,1.84912,6.604,0.03264,0.00952,0.034,6.3072,1.8396,6.57
2021-01-23 12:30:00,6.59856,1.9245800000000002,6.8735,0.03216,0.009380000000000001,0.0335,6.5664,1.9152,6.84,6.39696,1.86578,6.6635,0.03216,0.009380000000000001,0.0335,6.3648,1.8564,6.63
2021-01-23 13:00:00,6.53232,1.9052600000000002,6.8045,0.033120000000000004,0.00966,0.0345,6.4992,1.8956,6.77,6.33072,1.84646,6.5945,0.033120000000000004,0.00966,0.0345,6.2976,1.8368,6.5600000000000005
2021-01-23 13:30:00,6.37824,1.8603200000000002,6.644,0.03264,0.00952,0.034,6.3456,1.8508,6.61,6.1958400000000005,1.80712,6.454,0.03264,0.00952,0.034,6.1632,1.7976,6.42
2021-01-23 14:00:00,6.33024,1.84632,6.594,0.03264,0.00952,0.034,6.2976,1.8368,6.5600000000000005,6.14784,1.79312,6.404,0.03264,0.00952,0.034,6.1152,1.7836,6.37
2021-01-23 14:30:00,6.21504,1.81272,6.474,0.03264,0.00952,0.034,6.1824,1.8032,6.44,6.03264,1.7595200000000002,6.284,0.03264,0.00952,0.034,6.0,1.75,6.25
2021-01-23 15:00:00,6.25392,1.82406,6.5145,0.033120000000000004,0.00966,0.0345,6.2208,1.8144,6.48,6.07152,1.77086,6.3245000000000005,0.033120000000000004,0.00966,0.0345,6.0384,1.7612,6.29
2021-01-23 15:30:00,6.25344,1.8239200000000002,6.514,0.03264,0.00952,0.034,6.2208,1.8144,6.48,6.07104,1.77072,6.324,0.03264,0.00952,0.034,6.0384,1.7612,6.29
2021-01-23 16:00:00,6.45456,1.88258,6.7235,0.03216,0.009380000000000001,0.0335,6.4224,1.8732000000000002,6.69,6.26256,1.82658,6.5235,0.03216,0.009380000000000001,0.0335,6.2304,1.8172000000000001,6.49
2021-01-23 16:30:00,6.60768,1.92724,6.883,0.03168,0.00924,0.033,6.5760000000000005,1.9180000000000001,6.85,6.41568,1.8712400000000002,6.683,0.03168,0.00924,0.033,6.384,1.862,6.65
2021-01-23 17:00:00,6.85536,1.9994800000000001,7.141,0.02976,0.00868,0.031,6.8256,1.9908000000000001,7.11,6.65376,1.94068,6.931,0.02976,0.00868,0.031,6.624,1.932,6.9
2021-01-23 17:30:00,7.15344,2.08642,7.4515,0.030240000000000003,0.008820000000000001,0.0315,7.1232,2.0776,7.42,6.94224,2.02482,7.2315,0.030240000000000003,0.008820000000000001,0.0315,6.912,2.016,7.2
2021-01-23 18:00:00,7.21104,2.10322,7.5115,0.030240000000000003,0.008820000000000001,0.0315,7.1808,2.0944,7.48,6.99984,2.04162,7.2915,0.030240000000000003,0.008820000000000001,0.0315,6.9696,2.0328,7.26
2021-01-23 18:30:00,7.04832,2.05576,7.342,0.030720000000000004,0.008960000000000001,0.032,7.0176,2.0468,7.31,6.84672,1.99696,7.132,0.030720000000000004,0.008960000000000001,0.032,6.816,1.988,7.1
2021-01-23 19:00:00,6.79824,1.98282,7.0815,0.030240000000000003,0.008820000000000001,0.0315,6.768,1.974,7.05,6.59664,1.92402,6.8715,0.030240000000000003,0.008820000000000001,0.0315,6.5664,1.9152,6.84
2021-01-23 19:30:00,6.588,1.9215,6.8625,0.031200000000000002,0.0091,0.0325,6.5568,1.9123999999999999,6.83,6.396,1.8655,6.6625,0.031200000000000002,0.0091,0.0325,6.3648,1.8564,6.63
2021-01-23 20:00:00,6.40464,1.86802,6.6715,0.030240000000000003,0.008820000000000001,0.0315,6.3744,1.8592,6.64,6.22224,1.81482,6.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,6.192,1.806,6.45
2021-01-23 20:30:00,6.21264,1.81202,6.4715,0.030240000000000003,0.008820000000000001,0.0315,6.1824,1.8032,6.44,6.03984,1.7616200000000002,6.2915,0.030240000000000003,0.008820000000000001,0.0315,6.0096,1.7528000000000001,6.26
2021-01-23 21:00:00,5.98224,1.74482,6.2315,0.030240000000000003,0.008820000000000001,0.0315,5.952,1.736,6.2,5.80944,1.69442,6.0515,0.030240000000000003,0.008820000000000001,0.0315,5.7792,1.6856,6.02
2021-01-23 21:30:00,5.80944,1.69442,6.0515,0.030240000000000003,0.008820000000000001,0.0315,5.7792,1.6856,6.02,5.63664,1.64402,5.8715,0.030240000000000003,0.008820000000000001,0.0315,5.6064,1.6352,5.84
2021-01-23 22:00:00,5.64672,1.64696,5.882,0.030720000000000004,0.008960000000000001,0.032,5.616,1.638,5.85,5.47392,1.5965600000000002,5.702,0.030720000000000004,0.008960000000000001,0.032,5.4432,1.5876000000000001,5.67
2021-01-23 22:30:00,5.48304,1.59922,5.7115,0.030240000000000003,0.008820000000000001,0.0315,5.4528,1.5904,5.68,5.31984,1.55162,5.5415,0.030240000000000003,0.008820000000000001,0.0315,5.2896,1.5428000000000002,5.51
2021-01-23 23:00:00,5.24352,1.52936,5.462,0.030720000000000004,0.008960000000000001,0.032,5.2128,1.5204,5.43,5.08032,1.48176,5.292,0.030720000000000004,0.008960000000000001,0.032,5.0496,1.4727999999999999,5.26
2021-01-23 23:30:00,5.01312,1.46216,5.222,0.030720000000000004,0.008960000000000001,0.032,4.9824,1.4532,5.19,4.869120000000001,1.42016,5.072,0.030720000000000004,0.008960000000000001,0.032,4.8384,1.4112,5.04
2021-01-24 00:00:00,4.86816,1.41988,5.071,0.02976,0.00868,0.031,4.8384,1.4112,5.04,4.72416,1.37788,4.921,0.02976,0.00868,0.031,4.6944,1.3692,4.89
2021-01-24 00:30:00,4.80144,1.40042,5.0015,0.030240000000000003,0.008820000000000001,0.0315,4.7712,1.3916,4.97,4.65744,1.35842,4.8515,0.030240000000000003,0.008820000000000001,0.0315,4.6272,1.3496000000000001,4.82
2021-01-24 01:00:00,4.76352,1.38936,4.962,0.030720000000000004,0.008960000000000001,0.032,4.7328,1.3804,4.93,4.61952,1.3473600000000001,4.812,0.030720000000000004,0.008960000000000001,0.032,4.5888,1.3384,4.78
2021-01-24 01:30:00,4.70688,1.37284,4.9030000000000005,0.03168,0.00924,0.033,4.6752,1.3636,4.87,4.56288,1.33084,4.753,0.03168,0.00924,0.033,4.5312,1.3216,4.72
2021-01-24 02:00:00,4.58112,1.33616,4.772,0.030720000000000004,0.008960000000000001,0.032,4.5504,1.3272,4.74,4.43712,1.29416,4.622,0.030720000000000004,0.008960000000000001,0.032,4.4064,1.2852000000000001,4.59
2021-01-24 02:30:00,4.524,1.3195000000000001,4.7125,0.031200000000000002,0.0091,0.0325,4.4928,1.3104,4.68,4.3896,1.2803,4.5725,0.031200000000000002,0.0091,0.0325,4.3584,1.2711999999999999,4.54
2021-01-24 03:00:00,4.46592,1.3025600000000002,4.652,0.030720000000000004,0.008960000000000001,0.032,4.4352,1.2936,4.62,4.33152,1.26336,4.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,4.3008,1.2544,4.48
2021-01-24 03:30:00,4.40832,1.28576,4.592,0.030720000000000004,0.008960000000000001,0.032,4.3776,1.2768,4.5600000000000005,4.27392,1.2465600000000001,4.452,0.030720000000000004,0.008960000000000001,0.032,4.2432,1.2376,4.42
2021-01-24 04:00:00,4.332,1.2635,4.5125,0.031200000000000002,0.0091,0.0325,4.3008,1.2544,4.48,4.1975999999999996,1.2243,4.3725,0.031200000000000002,0.0091,0.0325,4.1664,1.2152,4.34
2021-01-24 04:30:00,4.3699200000000005,1.2745600000000001,4.552,0.030720000000000004,0.008960000000000001,0.032,4.3392,1.2656,4.52,4.23552,1.23536,4.412,0.030720000000000004,0.008960000000000001,0.032,4.2048,1.2264,4.38
2021-01-24 05:00:00,4.3704,1.2747,4.5525,0.031200000000000002,0.0091,0.0325,4.3392,1.2656,4.52,4.236,1.2355,4.4125,0.031200000000000002,0.0091,0.0325,4.2048,1.2264,4.38
2021-01-24 05:30:00,4.39968,1.2832400000000002,4.583,0.03168,0.00924,0.033,4.368,1.274,4.55,4.26528,1.24404,4.443,0.03168,0.00924,0.033,4.2336,1.2348,4.41
2021-01-24 06:00:00,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59,4.2936,1.2523,4.4725,0.031200000000000002,0.0091,0.0325,4.2624,1.2432,4.44
2021-01-24 06:30:00,4.60992,1.34456,4.802,0.030720000000000004,0.008960000000000001,0.032,4.5792,1.3356,4.77,4.46592,1.3025600000000002,4.652,0.030720000000000004,0.008960000000000001,0.032,4.4352,1.2936,4.62
2021-01-24 07:00:00,4.6776,1.3643,4.8725000000000005,0.031200000000000002,0.0091,0.0325,4.6464,1.3552,4.84,4.5336,1.3223,4.7225,0.031200000000000002,0.0091,0.0325,4.5024,1.3132000000000001,4.69
2021-01-24 07:30:00,4.8211200000000005,1.40616,5.022,0.030720000000000004,0.008960000000000001,0.032,4.7904,1.3972,4.99,4.67712,1.36416,4.872,0.030720000000000004,0.008960000000000001,0.032,4.6464,1.3552,4.84
2021-01-24 08:00:00,4.9368,1.4399,5.1425,0.031200000000000002,0.0091,0.0325,4.9056,1.4308,5.11,4.7832,1.3951,4.9825,0.031200000000000002,0.0091,0.0325,4.752,1.3860000000000001,4.95
2021-01-24 08:30:00,5.2152,1.5211000000000001,5.4325,0.031200000000000002,0.0091,0.0325,5.184,1.512,5.4,5.052,1.4735,5.2625,0.031200000000000002,0.0091,0.0325,5.0208,1.4644,5.23
2021-01-24 09:00:00,5.43648,1.5856400000000002,5.663,0.03168,0.00924,0.033,5.4048,1.5764,5.63,5.27328,1.53804,5.493,0.03168,0.00924,0.033,5.2416,1.5288,5.46
2021-01-24 09:30:00,5.7820800000000006,1.6864400000000002,6.023,0.03168,0.00924,0.033,5.7504,1.6772,5.99,5.60928,1.63604,5.843,0.03168,0.00924,0.033,5.5776,1.6268,5.8100000000000005
2021-01-24 10:00:00,6.00336,1.7509800000000002,6.2535,0.03216,0.009380000000000001,0.0335,5.9712,1.7416,6.22,5.82096,1.69778,6.0635,0.03216,0.009380000000000001,0.0335,5.7888,1.6884000000000001,6.03
2021-01-24 10:30:00,6.32064,1.84352,6.584,0.03264,0.00952,0.034,6.288,1.834,6.55,6.13824,1.79032,6.394,0.03264,0.00952,0.034,6.1056,1.7808000000000002,6.36
2021-01-24 11:00:00,6.4924800000000005,1.89364,6.763,0.03168,0.00924,0.033,6.4608,1.8844,6.73,6.30048,1.83764,6.563,0.03168,0.00924,0.033,6.2688,1.8284,6.53
2021-01-24 11:30:00,6.57936,1.9189800000000001,6.8535,0.03216,0.009380000000000001,0.0335,6.5472,1.9096000000000002,6.82,6.37776,1.8601800000000002,6.6435,0.03216,0.009380000000000001,0.0335,6.3456,1.8508,6.61
2021-01-24 12:00:00,6.71376,1.95818,6.9935,0.03216,0.009380000000000001,0.0335,6.6815999999999995,1.9488,6.96,6.50256,1.8965800000000002,6.7735,0.03216,0.009380000000000001,0.0335,6.4704,1.8872,6.74
2021-01-24 12:30:00,6.85776,2.00018,7.1435,0.03216,0.009380000000000001,0.0335,6.8256,1.9908000000000001,7.11,6.65616,1.94138,6.9335,0.03216,0.009380000000000001,0.0335,6.624,1.932,6.9
2021-01-24 13:00:00,6.83808,1.99444,7.123,0.03168,0.00924,0.033,6.8064,1.9852,7.09,6.63648,1.93564,6.913,0.03168,0.00924,0.033,6.6048,1.9264000000000001,6.88
2021-01-24 13:30:00,6.70368,1.95524,6.983,0.03168,0.00924,0.033,6.672,1.9460000000000002,6.95,6.50208,1.8964400000000001,6.773,0.03168,0.00924,0.033,6.4704,1.8872,6.74
2021-01-24 14:00:00,6.63696,1.93578,6.9135,0.03216,0.009380000000000001,0.0335,6.6048,1.9264000000000001,6.88,6.43536,1.87698,6.7035,0.03216,0.009380000000000001,0.0335,6.4032,1.8676,6.67
2021-01-24 14:30:00,6.55056,1.91058,6.8235,0.03216,0.009380000000000001,0.0335,6.5184,1.9012,6.79,6.35856,1.8545800000000001,6.6235,0.03216,0.009380000000000001,0.0335,6.3264,1.8452000000000002,6.59
2021-01-24 15:00:00,6.55056,1.91058,6.8235,0.03216,0.009380000000000001,0.0335,6.5184,1.9012,6.79,6.35856,1.8545800000000001,6.6235,0.03216,0.009380000000000001,0.0335,6.3264,1.8452000000000002,6.59
2021-01-24 15:30:00,6.6177600000000005,1.93018,6.8935,0.03216,0.009380000000000001,0.0335,6.5856,1.9208,6.86,6.42576,1.87418,6.6935,0.03216,0.009380000000000001,0.0335,6.3936,1.8648,6.66
2021-01-24 16:00:00,6.77088,1.97484,7.053,0.03168,0.00924,0.033,6.7392,1.9656,7.02,6.56928,1.9160400000000002,6.843,0.03168,0.00924,0.033,6.5376,1.9068,6.8100000000000005
2021-01-24 16:30:00,6.84768,1.9972400000000001,7.133,0.03168,0.00924,0.033,6.816,1.988,7.1,6.64608,1.93844,6.923,0.03168,0.00924,0.033,6.6144,1.9292,6.89
2021-01-24 17:00:00,7.152,2.086,7.45,0.028800000000000003,0.008400000000000001,0.03,7.1232,2.0776,7.42,6.9408,2.0244,7.23,0.028800000000000003,0.008400000000000001,0.03,6.912,2.016,7.2
2021-01-24 17:30:00,7.21104,2.10322,7.5115,0.030240000000000003,0.008820000000000001,0.0315,7.1808,2.0944,7.48,6.99024,2.03882,7.2815,0.030240000000000003,0.008820000000000001,0.0315,6.96,2.03,7.25
2021-01-24 18:00:00,7.24992,2.11456,7.552,0.030720000000000004,0.008960000000000001,0.032,7.2192,2.1056,7.52,7.02912,2.05016,7.322,0.030720000000000004,0.008960000000000001,0.032,6.9984,2.0412,7.29
2021-01-24 18:30:00,6.96144,2.03042,7.2515,0.030240000000000003,0.008820000000000001,0.0315,6.9312000000000005,2.0216,7.22,6.75024,1.96882,7.0315,0.030240000000000003,0.008820000000000001,0.0315,6.72,1.96,7.0
2021-01-24 19:00:00,6.69264,1.95202,6.9715,0.030240000000000003,0.008820000000000001,0.0315,6.6624,1.9432,6.94,6.49104,1.8932200000000001,6.7615,0.030240000000000003,0.008820000000000001,0.0315,6.4608,1.8844,6.73
2021-01-24 19:30:00,6.48192,1.89056,6.752,0.030720000000000004,0.008960000000000001,0.032,6.4512,1.8816000000000002,6.72,6.28992,1.8345600000000002,6.552,0.030720000000000004,0.008960000000000001,0.032,6.2592,1.8256000000000001,6.52
2021-01-24 20:00:00,6.32784,1.84562,6.5915,0.030240000000000003,0.008820000000000001,0.0315,6.2976,1.8368,6.5600000000000005,6.14544,1.79242,6.4015,0.030240000000000003,0.008820000000000001,0.0315,6.1152,1.7836,6.37
2021-01-24 20:30:00,6.21264,1.81202,6.4715,0.030240000000000003,0.008820000000000001,0.0315,6.1824,1.8032,6.44,6.02064,1.75602,6.2715,0.030240000000000003,0.008820000000000001,0.0315,5.9904,1.7472,6.24
2021-01-24 21:00:00,6.05904,1.76722,6.3115,0.030240000000000003,0.008820000000000001,0.0315,6.0288,1.7584,6.28,5.87664,1.71402,6.1215,0.030240000000000003,0.008820000000000001,0.0315,5.8464,1.7052,6.09
2021-01-24 21:30:00,5.89584,1.71962,6.1415,0.030240000000000003,0.008820000000000001,0.0315,5.8656,1.7107999999999999,6.11,5.71344,1.66642,5.9515,0.030240000000000003,0.008820000000000001,0.0315,5.6832,1.6576,5.92
2021-01-24 22:00:00,5.65632,1.6497600000000001,5.892,0.030720000000000004,0.008960000000000001,0.032,5.6256,1.6408,5.86,5.48352,1.59936,5.712,0.030720000000000004,0.008960000000000001,0.032,5.4528,1.5904,5.68
2021-01-24 22:30:00,5.37696,1.5682800000000001,5.601,0.02976,0.00868,0.031,5.3472,1.5596,5.57,5.2233600000000004,1.5234800000000002,5.441,0.02976,0.00868,0.031,5.1936,1.5148000000000001,5.41
2021-01-24 23:00:00,5.18544,1.51242,5.4015,0.030240000000000003,0.008820000000000001,0.0315,5.1552,1.5036,5.37,5.03184,1.4676200000000001,5.2415,0.030240000000000003,0.008820000000000001,0.0315,5.0016,1.4588,5.21
2021-01-24 23:30:00,4.92672,1.43696,5.132,0.030720000000000004,0.008960000000000001,0.032,4.896,1.428,5.1,4.7731200000000005,1.39216,4.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,4.7424,1.3832,4.94
2021-01-25 00:00:00,4.78272,1.39496,4.982,0.030720000000000004,0.008960000000000001,0.032,4.752,1.3860000000000001,4.95,4.63872,1.35296,4.832,0.030720000000000004,0.008960000000000001,0.032,4.608,1.344,4.8
2021-01-25 00:30:00,4.70592,1.37256,4.902,0.030720000000000004,0.008960000000000001,0.032,4.6752,1.3636,4.87,4.56192,1.33056,4.752,0.030720000000000004,0.008960000000000001,0.032,4.5312,1.3216,4.72
2021-01-25 01:00:00,4.70544,1.37242,4.9015,0.030240000000000003,0.008820000000000001,0.0315,4.6752,1.3636,4.87,4.56144,1.3304200000000002,4.7515,0.030240000000000003,0.008820000000000001,0.0315,4.5312,1.3216,4.72
2021-01-25 01:30:00,4.65792,1.35856,4.852,0.030720000000000004,0.008960000000000001,0.032,4.6272,1.3496000000000001,4.82,4.50432,1.31376,4.692,0.030720000000000004,0.008960000000000001,0.032,4.4736,1.3048,4.66
2021-01-25 02:00:00,4.58112,1.33616,4.772,0.030720000000000004,0.008960000000000001,0.032,4.5504,1.3272,4.74,4.43712,1.29416,4.622,0.030720000000000004,0.008960000000000001,0.032,4.4064,1.2852000000000001,4.59
2021-01-25 02:30:00,4.4942400000000005,1.31082,4.6815,0.030240000000000003,0.008820000000000001,0.0315,4.464,1.302,4.65,4.35984,1.27162,4.5415,0.030240000000000003,0.008820000000000001,0.0315,4.3296,1.2628,4.51
2021-01-25 03:00:00,4.44672,1.29696,4.632,0.030720000000000004,0.008960000000000001,0.032,4.416,1.288,4.6,4.31232,1.25776,4.492,0.030720000000000004,0.008960000000000001,0.032,4.2816,1.2488000000000001,4.46
2021-01-25 03:30:00,4.41792,1.28856,4.602,0.030720000000000004,0.008960000000000001,0.032,4.3872,1.2796,4.57,4.27392,1.2465600000000001,4.452,0.030720000000000004,0.008960000000000001,0.032,4.2432,1.2376,4.42
2021-01-25 04:00:00,4.41792,1.28856,4.602,0.030720000000000004,0.008960000000000001,0.032,4.3872,1.2796,4.57,4.27392,1.2465600000000001,4.452,0.030720000000000004,0.008960000000000001,0.032,4.2432,1.2376,4.42
2021-01-25 04:30:00,4.38816,1.27988,4.571,0.02976,0.00868,0.031,4.3584,1.2711999999999999,4.54,4.25376,1.24068,4.431,0.02976,0.00868,0.031,4.224,1.232,4.4
2021-01-25 05:00:00,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58,4.29312,1.25216,4.472,0.030720000000000004,0.008960000000000001,0.032,4.2624,1.2432,4.44
2021-01-25 05:30:00,4.60944,1.34442,4.8015,0.030240000000000003,0.008820000000000001,0.0315,4.5792,1.3356,4.77,4.46544,1.3024200000000001,4.6515,0.030240000000000003,0.008820000000000001,0.0315,4.4352,1.2936,4.62
2021-01-25 06:00:00,4.82976,1.40868,5.031,0.02976,0.00868,0.031,4.8,1.4,5.0,4.67616,1.36388,4.871,0.02976,0.00868,0.031,4.6464,1.3552,4.84
2021-01-25 06:30:00,5.11824,1.49282,5.3315,0.030240000000000003,0.008820000000000001,0.0315,5.088,1.484,5.3,4.96464,1.44802,5.1715,0.030240000000000003,0.008820000000000001,0.0315,4.9344,1.4392,5.14
2021-01-25 07:00:00,5.43504,1.58522,5.6615,0.030240000000000003,0.008820000000000001,0.0315,5.4048,1.5764,5.63,5.27184,1.53762,5.4915,0.030240000000000003,0.008820000000000001,0.0315,5.2416,1.5288,5.46
2021-01-25 07:30:00,5.79936,1.69148,6.041,0.02976,0.00868,0.031,5.7696000000000005,1.6828,6.01,5.62656,1.64108,5.861,0.02976,0.00868,0.031,5.5968,1.6324,5.83
2021-01-25 08:00:00,6.2904,1.8347,6.5525,0.031200000000000002,0.0091,0.0325,6.2592,1.8256000000000001,6.52,6.0984,1.7787000000000002,6.3525,0.031200000000000002,0.0091,0.0325,6.0672,1.7696,6.32
2021-01-25 08:30:00,6.86688,2.00284,7.153,0.03168,0.00924,0.033,6.8352,1.9936,7.12,6.66528,1.9440400000000002,6.943,0.03168,0.00924,0.033,6.6336,1.9348,6.91
2021-01-25 09:00:00,7.3272,2.1371,7.6325,0.031200000000000002,0.0091,0.0325,7.296,2.128,7.6,7.0968,2.0699,7.3925,0.031200000000000002,0.0091,0.0325,7.0656,2.0608,7.36
2021-01-25 09:30:00,7.69248,2.24364,8.013,0.03168,0.00924,0.033,7.6608,2.2344,7.98,7.45248,2.17364,7.763,0.03168,0.00924,0.033,7.4208,2.1644,7.73
2021-01-25 10:00:00,7.83648,2.28564,8.163,0.03168,0.00924,0.033,7.8048,2.2764,8.13,7.59648,2.21564,7.913,0.03168,0.00924,0.033,7.5648,2.2064,7.88
2021-01-25 10:30:00,7.76976,2.26618,8.0935,0.03216,0.009380000000000001,0.0335,7.7376000000000005,2.2568,8.06,7.52976,2.19618,7.8435,0.03216,0.009380000000000001,0.0335,7.4976,2.1868,7.8100000000000005
2021-01-25 11:00:00,7.84704,2.28872,8.174,0.03264,0.00952,0.034,7.8144,2.2792,8.14,7.61664,2.22152,7.934,0.03264,0.00952,0.034,7.584,2.212,7.9
2021-01-25 11:30:00,7.89504,2.30272,8.224,0.03264,0.00952,0.034,7.8624,2.2932,8.19,7.65504,2.23272,7.974,0.03264,0.00952,0.034,7.6224,2.2232,7.94
2021-01-25 12:00:00,7.83792,2.28606,8.1645,0.033120000000000004,0.00966,0.0345,7.8048,2.2764,8.13,7.60752,2.21886,7.9245,0.033120000000000004,0.00966,0.0345,7.5744,2.2092,7.89
2021-01-25 12:30:00,7.91424,2.30832,8.244,0.03264,0.00952,0.034,7.8816,2.2988,8.21,7.68384,2.24112,8.004,0.03264,0.00952,0.034,7.6512,2.2316,7.97
2021-01-25 13:00:00,7.63584,2.22712,7.954,0.03264,0.00952,0.034,7.6032,2.2176,7.92,7.41504,2.16272,7.724,0.03264,0.00952,0.034,7.3824,2.1532,7.69
2021-01-25 13:30:00,7.54272,2.19996,7.857,0.025920000000000002,0.007560000000000001,0.027,7.5168,2.1924,7.83,7.31232,2.13276,7.617,0.025920000000000002,0.007560000000000001,0.027,7.2864,2.1252,7.59
2021-01-25 14:00:00,7.47504,2.18022,7.7865,0.02544,0.00742,0.026500000000000003,7.4496,2.1728,7.76,7.25424,2.11582,7.5565,0.02544,0.00742,0.026500000000000003,7.2288,2.1084,7.53
2021-01-25 14:30:00,7.39488,2.15684,7.703,0.03168,0.00924,0.033,7.3632,2.1476,7.67,7.17408,2.09244,7.473,0.03168,0.00924,0.033,7.1424,2.0832,7.44
2021-01-25 15:00:00,7.39296,2.15628,7.7010000000000005,0.02976,0.00868,0.031,7.3632,2.1476,7.67,7.17216,2.09188,7.471,0.02976,0.00868,0.031,7.1424,2.0832,7.44
2021-01-25 15:30:00,7.22976,2.10868,7.531,0.02976,0.00868,0.031,7.2,2.1,7.5,7.00896,2.04428,7.301,0.02976,0.00868,0.031,6.9792000000000005,2.0356,7.27
2021-01-25 16:00:00,7.34544,2.14242,7.6515,0.030240000000000003,0.008820000000000001,0.0315,7.3152,2.1336,7.62,7.11504,2.07522,7.4115,0.030240000000000003,0.008820000000000001,0.0315,7.0848,2.0664,7.38
2021-01-25 16:30:00,7.5475200000000005,2.20136,7.862,0.030720000000000004,0.008960000000000001,0.032,7.5168,2.1924,7.83,7.32672,2.13696,7.632,0.030720000000000004,0.008960000000000001,0.032,7.296,2.128,7.6
2021-01-25 17:00:00,7.7083200000000005,2.24826,8.0295,0.02832,0.00826,0.029500000000000002,7.68,2.24,8.0,7.47792,2.18106,7.7895,0.02832,0.00826,0.029500000000000002,7.4496,2.1728,7.76
2021-01-25 17:30:00,7.8921600000000005,2.30188,8.221,0.02976,0.00868,0.031,7.8624,2.2932,8.19,7.65216,2.23188,7.971,0.02976,0.00868,0.031,7.6224,2.2232,7.94
2021-01-25 18:00:00,7.8441600000000005,2.28788,8.171,0.02976,0.00868,0.031,7.8144,2.2792,8.14,7.60416,2.21788,7.921,0.02976,0.00868,0.031,7.5744,2.2092,7.89
2021-01-25 18:30:00,7.61424,2.22082,7.9315,0.030240000000000003,0.008820000000000001,0.0315,7.584,2.212,7.9,7.38384,2.15362,7.6915,0.030240000000000003,0.008820000000000001,0.0315,7.3536,2.1448,7.66
2021-01-25 19:00:00,7.23024,2.10882,7.5315,0.030240000000000003,0.008820000000000001,0.0315,7.2,2.1,7.5,7.00944,2.04442,7.3015,0.030240000000000003,0.008820000000000001,0.0315,6.9792000000000005,2.0356,7.27
2021-01-25 19:30:00,6.99984,2.04162,7.2915,0.030240000000000003,0.008820000000000001,0.0315,6.9696,2.0328,7.26,6.79824,1.98282,7.0815,0.030240000000000003,0.008820000000000001,0.0315,6.768,1.974,7.05
2021-01-25 20:00:00,6.74064,1.96602,7.0215,0.030240000000000003,0.008820000000000001,0.0315,6.7104,1.9572,6.99,6.53904,1.9072200000000001,6.8115,0.030240000000000003,0.008820000000000001,0.0315,6.5088,1.8984,6.78
2021-01-25 20:30:00,6.41472,1.8709600000000002,6.682,0.030720000000000004,0.008960000000000001,0.032,6.384,1.862,6.65,6.22272,1.8149600000000001,6.482,0.030720000000000004,0.008960000000000001,0.032,6.192,1.806,6.45
2021-01-25 21:00:00,6.22224,1.81482,6.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,6.192,1.806,6.45,6.03984,1.7616200000000002,6.2915,0.030240000000000003,0.008820000000000001,0.0315,6.0096,1.7528000000000001,6.26
2021-01-25 21:30:00,5.97312,1.7421600000000002,6.222,0.030720000000000004,0.008960000000000001,0.032,5.9424,1.7332,6.19,5.79072,1.68896,6.032,0.030720000000000004,0.008960000000000001,0.032,5.76,1.6800000000000002,6.0
2021-01-25 22:00:00,5.7528,1.6779000000000002,5.9925,0.031200000000000002,0.0091,0.0325,5.7216000000000005,1.6688,5.96,5.58,1.6275,5.8125,0.031200000000000002,0.0091,0.0325,5.5488,1.6184,5.78
2021-01-25 22:30:00,5.50272,1.6049600000000002,5.732,0.030720000000000004,0.008960000000000001,0.032,5.472,1.596,5.7,5.33952,1.55736,5.562,0.030720000000000004,0.008960000000000001,0.032,5.3088,1.5484,5.53
2021-01-25 23:00:00,5.0904,1.4847000000000001,5.3025,0.031200000000000002,0.0091,0.0325,5.0592,1.4756,5.27,4.9464,1.4427,5.1525,0.031200000000000002,0.0091,0.0325,4.9152000000000005,1.4336,5.12
2021-01-25 23:30:00,4.75392,1.38656,4.952,0.030720000000000004,0.008960000000000001,0.032,4.7232,1.3776,4.92,4.60992,1.34456,4.802,0.030720000000000004,0.008960000000000001,0.032,4.5792,1.3356,4.77
2021-01-26 00:00:00,4.62,1.3475000000000001,4.8125,0.031200000000000002,0.0091,0.0325,4.5888,1.3384,4.78,4.476,1.3054999999999999,4.6625,0.031200000000000002,0.0091,0.0325,4.4448,1.2964,4.63
2021-01-26 00:30:00,4.63872,1.35296,4.832,0.030720000000000004,0.008960000000000001,0.032,4.608,1.344,4.8,4.49472,1.3109600000000001,4.682,0.030720000000000004,0.008960000000000001,0.032,4.464,1.302,4.65
2021-01-26 01:00:00,4.8792,1.4231,5.0825,0.031200000000000002,0.0091,0.0325,4.848,1.4140000000000001,5.05,4.7256,1.3783,4.9225,0.031200000000000002,0.0091,0.0325,4.6944,1.3692,4.89
2021-01-26 01:30:00,4.8024000000000004,1.4007,5.0025,0.031200000000000002,0.0091,0.0325,4.7712,1.3916,4.97,4.6488,1.3559,4.8425,0.031200000000000002,0.0091,0.0325,4.6176,1.3468,4.8100000000000005
2021-01-26 02:00:00,4.716,1.3755,4.9125,0.031200000000000002,0.0091,0.0325,4.6848,1.3664,4.88,4.5624,1.3307,4.7525,0.031200000000000002,0.0091,0.0325,4.5312,1.3216,4.72
2021-01-26 02:30:00,4.6776,1.3643,4.8725000000000005,0.031200000000000002,0.0091,0.0325,4.6464,1.3552,4.84,4.5336,1.3223,4.7225,0.031200000000000002,0.0091,0.0325,4.5024,1.3132000000000001,4.69
2021-01-26 03:00:00,4.5912,1.3391,4.7825,0.031200000000000002,0.0091,0.0325,4.5600000000000005,1.33,4.75,4.4568,1.2999,4.6425,0.031200000000000002,0.0091,0.0325,4.4256,1.2908,4.61
2021-01-26 03:30:00,4.5528,1.3279,4.7425,0.031200000000000002,0.0091,0.0325,4.5216,1.3188,4.71,4.4184,1.2887,4.6025,0.031200000000000002,0.0091,0.0325,4.3872,1.2796,4.57
2021-01-26 04:00:00,4.4952,1.3111,4.6825,0.031200000000000002,0.0091,0.0325,4.464,1.302,4.65,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51
2021-01-26 04:30:00,4.48464,1.30802,4.6715,0.030240000000000003,0.008820000000000001,0.0315,4.4544,1.2992,4.64,4.3406400000000005,1.2660200000000001,4.5215,0.030240000000000003,0.008820000000000001,0.0315,4.3104,1.2572,4.49
2021-01-26 05:00:00,4.50432,1.31376,4.692,0.030720000000000004,0.008960000000000001,0.032,4.4736,1.3048,4.66,4.36032,1.27176,4.542,0.030720000000000004,0.008960000000000001,0.032,4.3296,1.2628,4.51
2021-01-26 05:30:00,4.59024,1.3388200000000001,4.7815,0.030240000000000003,0.008820000000000001,0.0315,4.5600000000000005,1.33,4.75,4.44624,1.29682,4.6315,0.030240000000000003,0.008820000000000001,0.0315,4.416,1.288,4.6
2021-01-26 06:00:00,4.76352,1.38936,4.962,0.030720000000000004,0.008960000000000001,0.032,4.7328,1.3804,4.93,4.61952,1.3473600000000001,4.812,0.030720000000000004,0.008960000000000001,0.032,4.5888,1.3384,4.78
2021-01-26 06:30:00,5.16624,1.50682,5.3815,0.030240000000000003,0.008820000000000001,0.0315,5.136,1.498,5.35,5.00304,1.45922,5.2115,0.030240000000000003,0.008820000000000001,0.0315,4.9728,1.4504000000000001,5.18
2021-01-26 07:00:00,5.43504,1.58522,5.6615,0.030240000000000003,0.008820000000000001,0.0315,5.4048,1.5764,5.63,5.27184,1.53762,5.4915,0.030240000000000003,0.008820000000000001,0.0315,5.2416,1.5288,5.46
2021-01-26 07:30:00,5.87664,1.71402,6.1215,0.030240000000000003,0.008820000000000001,0.0315,5.8464,1.7052,6.09,5.69424,1.6608200000000002,5.9315,0.030240000000000003,0.008820000000000001,0.0315,5.664,1.6520000000000001,5.9
2021-01-26 08:00:00,6.4536,1.8823,6.7225,0.031200000000000002,0.0091,0.0325,6.4224,1.8732000000000002,6.69,6.2616,1.8263,6.5225,0.031200000000000002,0.0091,0.0325,6.2304,1.8172000000000001,6.49
2021-01-26 08:30:00,6.99072,2.03896,7.282,0.030720000000000004,0.008960000000000001,0.032,6.96,2.03,7.25,6.77952,1.97736,7.062,0.030720000000000004,0.008960000000000001,0.032,6.7488,1.9684,7.03
2021-01-26 09:00:00,7.2984,2.1287,7.6025,0.031200000000000002,0.0091,0.0325,7.2672,2.1196,7.57,7.0776,2.0643,7.3725,0.031200000000000002,0.0091,0.0325,7.0464,2.0552,7.34
2021-01-26 09:30:00,7.68336,2.24098,8.0035,0.03216,0.009380000000000001,0.0335,7.6512,2.2316,7.97,7.44336,2.17098,7.7535,0.03216,0.009380000000000001,0.0335,7.4112,2.1616,7.72
2021-01-26 10:00:00,7.71216,2.24938,8.0335,0.03216,0.009380000000000001,0.0335,7.68,2.24,8.0,7.48176,2.18218,7.7935,0.03216,0.009380000000000001,0.0335,7.4496,2.1728,7.76
2021-01-26 10:30:00,7.71216,2.24938,8.0335,0.03216,0.009380000000000001,0.0335,7.68,2.24,8.0,7.48176,2.18218,7.7935,0.03216,0.009380000000000001,0.0335,7.4496,2.1728,7.76
2021-01-26 11:00:00,7.92288,2.31084,8.253,0.03168,0.00924,0.033,7.8911999999999995,2.3016,8.22,7.68288,2.24084,8.003,0.03168,0.00924,0.033,7.6512,2.2316,7.97
2021-01-26 11:30:00,7.94256,2.31658,8.2735,0.03216,0.009380000000000001,0.0335,7.9104,2.3072,8.24,7.70256,2.24658,8.0235,0.03216,0.009380000000000001,0.0335,7.6704,2.2372,7.99
2021-01-26 12:00:00,7.92336,2.31098,8.2535,0.03216,0.009380000000000001,0.0335,7.8911999999999995,2.3016,8.22,7.68336,2.24098,8.0035,0.03216,0.009380000000000001,0.0335,7.6512,2.2316,7.97
2021-01-26 12:30:00,8.00016,2.33338,8.3335,0.03216,0.009380000000000001,0.0335,7.968,2.324,8.3,7.75056,2.26058,8.0735,0.03216,0.009380000000000001,0.0335,7.7184,2.2512,8.04
2021-01-26 13:00:00,7.92384,2.31112,8.254,0.03264,0.00952,0.034,7.8911999999999995,2.3016,8.22,7.67424,2.23832,7.994,0.03264,0.00952,0.034,7.6416,2.2288,7.96
2021-01-26 13:30:00,7.74192,2.25806,8.0645,0.033120000000000004,0.00966,0.0345,7.7088,2.2484,8.03,7.50192,2.18806,7.8145,0.033120000000000004,0.00966,0.0345,7.4688,2.1784,7.78
2021-01-26 14:00:00,7.61712,2.22166,7.9345,0.033120000000000004,0.00966,0.0345,7.584,2.212,7.9,7.38672,2.15446,7.6945,0.033120000000000004,0.00966,0.0345,7.3536,2.1448,7.66
2021-01-26 14:30:00,7.54944,2.20192,7.864,0.03264,0.00952,0.034,7.5168,2.1924,7.83,7.30944,2.13192,7.614,0.03264,0.00952,0.034,7.2768,2.1224,7.58
2021-01-26 15:00:00,7.50144,2.18792,7.814,0.03264,0.00952,0.034,7.4688,2.1784,7.78,7.26144,2.11792,7.564,0.03264,0.00952,0.034,7.2288,2.1084,7.53
2021-01-26 15:30:00,7.52064,2.19352,7.834,0.03264,0.00952,0.034,7.4879999999999995,2.184,7.8,7.29024,2.12632,7.594,0.03264,0.00952,0.034,7.2576,2.1168,7.5600000000000005
2021-01-26 16:00:00,7.64544,2.22992,7.964,0.03264,0.00952,0.034,7.6128,2.2204,7.93,7.41504,2.16272,7.724,0.03264,0.00952,0.034,7.3824,2.1532,7.69
2021-01-26 16:30:00,7.7784,2.2687,8.1025,0.031200000000000002,0.0091,0.0325,7.7472,2.2596,8.07,7.5384,2.1987,7.8525,0.031200000000000002,0.0091,0.0325,7.5072,2.1896,7.82
2021-01-26 17:00:00,7.9776,2.3268,8.31,0.028800000000000003,0.008400000000000001,0.03,7.9488,2.3184,8.28,7.7376000000000005,2.2568,8.06,0.028800000000000003,0.008400000000000001,0.03,7.7088,2.2484,8.03
2021-01-26 17:30:00,7.94064,2.31602,8.2715,0.030240000000000003,0.008820000000000001,0.0315,7.9104,2.3072,8.24,7.70064,2.24602,8.0215,0.030240000000000003,0.008820000000000001,0.0315,7.6704,2.2372,7.99
2021-01-26 18:00:00,7.82544,2.28242,8.1515,0.030240000000000003,0.008820000000000001,0.0315,7.7952,2.2736,8.12,7.59504,2.21522,7.9115,0.030240000000000003,0.008820000000000001,0.0315,7.5648,2.2064,7.88
2021-01-26 18:30:00,7.5182400000000005,2.19282,7.8315,0.030240000000000003,0.008820000000000001,0.0315,7.4879999999999995,2.184,7.8,7.29744,2.12842,7.6015,0.030240000000000003,0.008820000000000001,0.0315,7.2672,2.1196,7.57
2021-01-26 19:00:00,7.24992,2.11456,7.552,0.030720000000000004,0.008960000000000001,0.032,7.2192,2.1056,7.52,7.03872,2.05296,7.332,0.030720000000000004,0.008960000000000001,0.032,7.008,2.044,7.3
