Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-26 19:30:00,6.91344,2.01642,7.2015,0.030240000000000003,0.008820000000000001,0.0315,6.8832,2.0076,7.17,6.7118400000000005,1.95762,6.9915,0.030240000000000003,0.008820000000000001,0.0315,6.6815999999999995,1.9488,6.96
2021-01-26 20:00:00,6.69264,1.95202,6.9715,0.030240000000000003,0.008820000000000001,0.0315,6.6624,1.9432,6.94,6.49104,1.8932200000000001,6.7615,0.030240000000000003,0.008820000000000001,0.0315,6.4608,1.8844,6.73
2021-01-26 20:30:00,6.50112,1.89616,6.772,0.030720000000000004,0.008960000000000001,0.032,6.4704,1.8872,6.74,6.30912,1.84016,6.572,0.030720000000000004,0.008960000000000001,0.032,6.2784,1.8312,6.54
2021-01-26 21:00:00,6.23232,1.81776,6.492,0.030720000000000004,0.008960000000000001,0.032,6.2016,1.8088000000000002,6.46,6.04032,1.7617600000000002,6.292,0.030720000000000004,0.008960000000000001,0.032,6.0096,1.7528000000000001,6.26
2021-01-26 21:30:00,6.03984,1.7616200000000002,6.2915,0.030240000000000003,0.008820000000000001,0.0315,6.0096,1.7528000000000001,6.26,5.85744,1.70842,6.1015,0.030240000000000003,0.008820000000000001,0.0315,5.8272,1.6996,6.07
2021-01-26 22:00:00,5.74224,1.67482,5.9815000000000005,0.030240000000000003,0.008820000000000001,0.0315,5.712,1.666,5.95,5.57904,1.6272199999999999,5.8115,0.030240000000000003,0.008820000000000001,0.0315,5.5488,1.6184,5.78
2021-01-26 22:30:00,5.44464,1.5880200000000002,5.6715,0.030240000000000003,0.008820000000000001,0.0315,5.4144,1.5792000000000002,5.64,5.28144,1.5404200000000001,5.5015,0.030240000000000003,0.008820000000000001,0.0315,5.2512,1.5316,5.47
2021-01-26 23:00:00,5.21472,1.52096,5.432,0.030720000000000004,0.008960000000000001,0.032,5.184,1.512,5.4,5.05152,1.47336,5.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,5.0208,1.4644,5.23
2021-01-26 23:30:00,4.92624,1.43682,5.1315,0.030240000000000003,0.008820000000000001,0.0315,4.896,1.428,5.1,4.77264,1.39202,4.9715,0.030240000000000003,0.008820000000000001,0.0315,4.7424,1.3832,4.94
2021-01-27 00:00:00,4.76304,1.38922,4.9615,0.030240000000000003,0.008820000000000001,0.0315,4.7328,1.3804,4.93,4.61904,1.34722,4.8115,0.030240000000000003,0.008820000000000001,0.0315,4.5888,1.3384,4.78
2021-01-27 00:30:00,4.68672,1.36696,4.882,0.030720000000000004,0.008960000000000001,0.032,4.656,1.358,4.85,4.54272,1.32496,4.732,0.030720000000000004,0.008960000000000001,0.032,4.5120000000000005,1.316,4.7
2021-01-27 01:00:00,4.66752,1.36136,4.862,0.030720000000000004,0.008960000000000001,0.032,4.6368,1.3524,4.83,4.52352,1.31936,4.712,0.030720000000000004,0.008960000000000001,0.032,4.4928,1.3104,4.68
2021-01-27 01:30:00,4.60032,1.34176,4.792,0.030720000000000004,0.008960000000000001,0.032,4.5696,1.3328,4.76,4.46592,1.3025600000000002,4.652,0.030720000000000004,0.008960000000000001,0.032,4.4352,1.2936,4.62
2021-01-27 02:00:00,4.51392,1.31656,4.702,0.030720000000000004,0.008960000000000001,0.032,4.4832,1.3076,4.67,4.37952,1.27736,4.562,0.030720000000000004,0.008960000000000001,0.032,4.3488,1.2684,4.53
2021-01-27 02:30:00,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59,4.3032,1.2551,4.4825,0.031200000000000002,0.0091,0.0325,4.272,1.246,4.45
2021-01-27 03:00:00,4.36032,1.27176,4.542,0.030720000000000004,0.008960000000000001,0.032,4.3296,1.2628,4.51,4.22592,1.23256,4.402,0.030720000000000004,0.008960000000000001,0.032,4.1952,1.2236,4.37
2021-01-27 03:30:00,4.36032,1.27176,4.542,0.030720000000000004,0.008960000000000001,0.032,4.3296,1.2628,4.51,4.22592,1.23256,4.402,0.030720000000000004,0.008960000000000001,0.032,4.1952,1.2236,4.37
2021-01-27 04:00:00,4.3128,1.2579,4.4925,0.031200000000000002,0.0091,0.0325,4.2816,1.2488000000000001,4.46,4.1784,1.2187000000000001,4.3525,0.031200000000000002,0.0091,0.0325,4.1472,1.2096,4.32
2021-01-27 04:30:00,4.3128,1.2579,4.4925,0.031200000000000002,0.0091,0.0325,4.2816,1.2488000000000001,4.46,4.1784,1.2187000000000001,4.3525,0.031200000000000002,0.0091,0.0325,4.1472,1.2096,4.32
2021-01-27 05:00:00,4.40928,1.28604,4.593,0.03168,0.00924,0.033,4.3776,1.2768,4.5600000000000005,4.27488,1.24684,4.453,0.03168,0.00924,0.033,4.2432,1.2376,4.42
2021-01-27 05:30:00,4.4952,1.3111,4.6825,0.031200000000000002,0.0091,0.0325,4.464,1.302,4.65,4.3512,1.2691,4.5325,0.031200000000000002,0.0091,0.0325,4.32,1.26,4.5
2021-01-27 06:00:00,4.62,1.3475000000000001,4.8125,0.031200000000000002,0.0091,0.0325,4.5888,1.3384,4.78,4.476,1.3054999999999999,4.6625,0.031200000000000002,0.0091,0.0325,4.4448,1.2964,4.63
2021-01-27 06:30:00,4.9752,1.4511,5.1825,0.031200000000000002,0.0091,0.0325,4.944,1.442,5.15,4.8216,1.4062999999999999,5.0225,0.031200000000000002,0.0091,0.0325,4.7904,1.3972,4.99
2021-01-27 07:00:00,5.26272,1.5349599999999999,5.482,0.030720000000000004,0.008960000000000001,0.032,5.232,1.526,5.45,5.09952,1.48736,5.312,0.030720000000000004,0.008960000000000001,0.032,5.0688,1.4784000000000002,5.28
2021-01-27 07:30:00,5.6275200000000005,1.6413600000000002,5.862,0.030720000000000004,0.008960000000000001,0.032,5.5968,1.6324,5.83,5.45472,1.59096,5.682,0.030720000000000004,0.008960000000000001,0.032,5.424,1.5819999999999999,5.65
2021-01-27 08:00:00,6.06048,1.76764,6.313,0.03168,0.00924,0.033,6.0288,1.7584,6.28,5.87808,1.7144400000000002,6.123,0.03168,0.00924,0.033,5.8464,1.7052,6.09
2021-01-27 08:30:00,6.62688,1.9328400000000001,6.9030000000000005,0.03168,0.00924,0.033,6.5952,1.9236,6.87,6.42528,1.87404,6.693,0.03168,0.00924,0.033,6.3936,1.8648,6.66
2021-01-27 09:00:00,6.95376,2.02818,7.2435,0.03216,0.009380000000000001,0.0335,6.9216,2.0188,7.21,6.74256,1.96658,7.0235,0.03216,0.009380000000000001,0.0335,6.7104,1.9572,6.99
2021-01-27 09:30:00,7.12656,2.07858,7.4235,0.03216,0.009380000000000001,0.0335,7.0944,2.0692,7.39,6.91536,2.01698,7.2035,0.03216,0.009380000000000001,0.0335,6.8832,2.0076,7.17
2021-01-27 10:00:00,7.16448,2.08964,7.463,0.03168,0.00924,0.033,7.1328,2.0804,7.43,6.9436800000000005,2.02524,7.233,0.03168,0.00924,0.033,6.912,2.016,7.2
2021-01-27 10:30:00,7.25136,2.11498,7.5535,0.03216,0.009380000000000001,0.0335,7.2192,2.1056,7.52,7.03056,2.05058,7.3235,0.03216,0.009380000000000001,0.0335,6.9984,2.0412,7.29
2021-01-27 11:00:00,7.34736,2.14298,7.6535,0.03216,0.009380000000000001,0.0335,7.3152,2.1336,7.62,7.11696,2.07578,7.4135,0.03216,0.009380000000000001,0.0335,7.0848,2.0664,7.38
2021-01-27 11:30:00,7.35648,2.14564,7.663,0.03168,0.00924,0.033,7.3248,2.1364,7.63,7.13568,2.08124,7.433,0.03168,0.00924,0.033,7.104,2.072,7.4
2021-01-27 12:00:00,7.08768,2.06724,7.383,0.03168,0.00924,0.033,7.056,2.058,7.35,6.87648,2.00564,7.163,0.03168,0.00924,0.033,6.8448,1.9964,7.13
2021-01-27 12:30:00,7.15488,2.08684,7.453,0.03168,0.00924,0.033,7.1232,2.0776,7.42,6.93408,2.02244,7.223,0.03168,0.00924,0.033,6.9024,2.0132,7.19
2021-01-27 13:00:00,7.05888,2.05884,7.353,0.03168,0.00924,0.033,7.0272,2.0496,7.32,6.84768,1.9972400000000001,7.133,0.03168,0.00924,0.033,6.816,1.988,7.1
2021-01-27 13:30:00,6.96288,2.03084,7.253,0.03168,0.00924,0.033,6.9312000000000005,2.0216,7.22,6.75168,1.96924,7.033,0.03168,0.00924,0.033,6.72,1.96,7.0
2021-01-27 14:00:00,6.92352,2.01936,7.212,0.030720000000000004,0.008960000000000001,0.032,6.8928,2.0104,7.18,6.72192,1.96056,7.002,0.030720000000000004,0.008960000000000001,0.032,6.6912,1.9516,6.97
2021-01-27 14:30:00,6.86448,2.00214,7.1505,0.029280000000000004,0.00854,0.030500000000000003,6.8352,1.9936,7.12,6.66288,1.94334,6.9405,0.029280000000000004,0.00854,0.030500000000000003,6.6336,1.9348,6.91
2021-01-27 15:00:00,6.81648,1.98814,7.1005,0.029280000000000004,0.00854,0.030500000000000003,6.7872,1.9796,7.07,6.61488,1.92934,6.8905,0.029280000000000004,0.00854,0.030500000000000003,6.5856,1.9208,6.86
2021-01-27 15:30:00,6.97008,2.03294,7.2605,0.029280000000000004,0.00854,0.030500000000000003,6.9408,2.0244,7.23,6.76848,1.9741400000000002,7.0505,0.029280000000000004,0.00854,0.030500000000000003,6.7392,1.9656,7.02
2021-01-27 16:00:00,7.10496,2.07228,7.401,0.02976,0.00868,0.031,7.0752,2.0636,7.37,6.89376,2.01068,7.181,0.02976,0.00868,0.031,6.864,2.002,7.15
2021-01-27 16:30:00,7.19136,2.09748,7.491,0.02976,0.00868,0.031,7.1616,2.0888,7.46,6.98016,2.03588,7.271,0.02976,0.00868,0.031,6.9504,2.0272,7.24
2021-01-27 17:00:00,7.40064,2.15852,7.709,0.027840000000000004,0.00812,0.029,7.3728,2.1504,7.68,7.18944,2.09692,7.489,0.027840000000000004,0.00812,0.029,7.1616,2.0888,7.46
2021-01-27 17:30:00,7.45968,2.1757400000000002,7.7705,0.029280000000000004,0.00854,0.030500000000000003,7.4304,2.1672000000000002,7.74,7.23888,2.11134,7.5405,0.029280000000000004,0.00854,0.030500000000000003,7.2096,2.1028000000000002,7.51
2021-01-27 18:00:00,7.4116800000000005,2.16174,7.7205,0.029280000000000004,0.00854,0.030500000000000003,7.3824,2.1532,7.69,7.19088,2.09734,7.4905,0.029280000000000004,0.00854,0.030500000000000003,7.1616,2.0888,7.46
2021-01-27 18:30:00,7.17168,2.09174,7.4705,0.029280000000000004,0.00854,0.030500000000000003,7.1424,2.0832,7.44,6.9604800000000004,2.03014,7.2505,0.029280000000000004,0.00854,0.030500000000000003,6.9312000000000005,2.0216,7.22
2021-01-27 19:00:00,6.98928,2.03854,7.2805,0.029280000000000004,0.00854,0.030500000000000003,6.96,2.03,7.25,6.78768,1.97974,7.0705,0.029280000000000004,0.00854,0.030500000000000003,6.7584,1.9712,7.04
2021-01-27 19:30:00,6.72048,1.96014,7.0005,0.029280000000000004,0.00854,0.030500000000000003,6.6912,1.9516,6.97,6.52848,1.90414,6.8004999999999995,0.029280000000000004,0.00854,0.030500000000000003,6.4992,1.8956,6.77
2021-01-27 20:00:00,6.43296,1.87628,6.7010000000000005,0.02976,0.00868,0.031,6.4032,1.8676,6.67,6.24096,1.8202800000000001,6.501,0.02976,0.00868,0.031,6.2112,1.8115999999999999,6.47
2021-01-27 20:30:00,6.17376,1.80068,6.431,0.02976,0.00868,0.031,6.144,1.792,6.4,5.98176,1.74468,6.231,0.02976,0.00868,0.031,5.952,1.736,6.2
2021-01-27 21:00:00,5.97264,1.7420200000000001,6.2215,0.030240000000000003,0.008820000000000001,0.0315,5.9424,1.7332,6.19,5.79024,1.6888200000000002,6.0315,0.030240000000000003,0.008820000000000001,0.0315,5.76,1.6800000000000002,6.0
2021-01-27 21:30:00,5.8281600000000005,1.69988,6.071,0.02976,0.00868,0.031,5.7984,1.6912,6.04,5.65536,1.64948,5.891,0.02976,0.00868,0.031,5.6256,1.6408,5.86
2021-01-27 22:00:00,5.53104,1.61322,5.7615,0.030240000000000003,0.008820000000000001,0.0315,5.5008,1.6044,5.73,5.36784,1.56562,5.5915,0.030240000000000003,0.008820000000000001,0.0315,5.3376,1.5568,5.5600000000000005
2021-01-27 22:30:00,5.29152,1.54336,5.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,5.2608,1.5344,5.48,5.13792,1.4985600000000001,5.352,0.030720000000000004,0.008960000000000001,0.032,5.1072,1.4896,5.32
2021-01-27 23:00:00,5.04144,1.47042,5.2515,0.030240000000000003,0.008820000000000001,0.0315,5.0112,1.4616,5.22,4.8974400000000005,1.42842,5.1015,0.030240000000000003,0.008820000000000001,0.0315,4.8672,1.4196,5.07
2021-01-27 23:30:00,4.80192,1.40056,5.002,0.030720000000000004,0.008960000000000001,0.032,4.7712,1.3916,4.97,4.65792,1.35856,4.852,0.030720000000000004,0.008960000000000001,0.032,4.6272,1.3496000000000001,4.82
2021-01-28 00:00:00,4.6296,1.3503,4.8225,0.031200000000000002,0.0091,0.0325,4.5984,1.3412,4.79,4.4952,1.3111,4.6825,0.031200000000000002,0.0091,0.0325,4.464,1.302,4.65
2021-01-28 00:30:00,4.54272,1.32496,4.732,0.030720000000000004,0.008960000000000001,0.032,4.5120000000000005,1.316,4.7,4.39872,1.28296,4.582,0.030720000000000004,0.008960000000000001,0.032,4.368,1.274,4.55
2021-01-28 01:00:00,4.54224,1.32482,4.7315000000000005,0.030240000000000003,0.008820000000000001,0.0315,4.5120000000000005,1.316,4.7,4.39824,1.28282,4.5815,0.030240000000000003,0.008820000000000001,0.0315,4.368,1.274,4.55
2021-01-28 01:30:00,4.46592,1.3025600000000002,4.652,0.030720000000000004,0.008960000000000001,0.032,4.4352,1.2936,4.62,4.33152,1.26336,4.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,4.3008,1.2544,4.48
2021-01-28 02:00:00,4.38,1.2775,4.5625,0.031200000000000002,0.0091,0.0325,4.3488,1.2684,4.53,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39
2021-01-28 02:30:00,4.29312,1.25216,4.472,0.030720000000000004,0.008960000000000001,0.032,4.2624,1.2432,4.44,4.15872,1.21296,4.332,0.030720000000000004,0.008960000000000001,0.032,4.128,1.204,4.3
2021-01-28 03:00:00,4.22592,1.23256,4.402,0.030720000000000004,0.008960000000000001,0.032,4.1952,1.2236,4.37,4.09152,1.19336,4.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.0608,1.1844000000000001,4.23
2021-01-28 03:30:00,4.2264,1.2327,4.4025,0.031200000000000002,0.0091,0.0325,4.1952,1.2236,4.37,4.092,1.1935,4.2625,0.031200000000000002,0.0091,0.0325,4.0608,1.1844000000000001,4.23
2021-01-28 04:00:00,4.16832,1.21576,4.342,0.030720000000000004,0.008960000000000001,0.032,4.1376,1.2068,4.31,4.04352,1.17936,4.212,0.030720000000000004,0.008960000000000001,0.032,4.0128,1.1703999999999999,4.18
2021-01-28 04:30:00,4.20624,1.22682,4.3815,0.030240000000000003,0.008820000000000001,0.0315,4.176,1.218,4.35,4.08144,1.19042,4.2515,0.030240000000000003,0.008820000000000001,0.0315,4.0512,1.1816,4.22
2021-01-28 05:00:00,4.26432,1.24376,4.442,0.030720000000000004,0.008960000000000001,0.032,4.2336,1.2348,4.41,4.12992,1.20456,4.302,0.030720000000000004,0.008960000000000001,0.032,4.0992,1.1956,4.27
2021-01-28 05:30:00,4.3704,1.2747,4.5525,0.031200000000000002,0.0091,0.0325,4.3392,1.2656,4.52,4.2264,1.2327,4.4025,0.031200000000000002,0.0091,0.0325,4.1952,1.2236,4.37
2021-01-28 06:00:00,4.48512,1.30816,4.672,0.030720000000000004,0.008960000000000001,0.032,4.4544,1.2992,4.64,4.35072,1.26896,4.532,0.030720000000000004,0.008960000000000001,0.032,4.32,1.26,4.5
2021-01-28 06:30:00,4.81104,1.4032200000000001,5.0115,0.030240000000000003,0.008820000000000001,0.0315,4.7808,1.3944,4.98,4.65744,1.35842,4.8515,0.030240000000000003,0.008820000000000001,0.0315,4.6272,1.3496000000000001,4.82
2021-01-28 07:00:00,5.08032,1.48176,5.292,0.030720000000000004,0.008960000000000001,0.032,5.0496,1.4727999999999999,5.26,4.92672,1.43696,5.132,0.030720000000000004,0.008960000000000001,0.032,4.896,1.428,5.1
2021-01-28 07:30:00,5.42592,1.58256,5.652,0.030720000000000004,0.008960000000000001,0.032,5.3952,1.5735999999999999,5.62,5.25312,1.5321600000000002,5.472,0.030720000000000004,0.008960000000000001,0.032,5.2224,1.5232,5.44
2021-01-28 08:00:00,5.82048,1.69764,6.063,0.03168,0.00924,0.033,5.7888,1.6884000000000001,6.03,5.65728,1.6500400000000002,5.893,0.03168,0.00924,0.033,5.6256,1.6408,5.86
2021-01-28 08:30:00,6.29088,1.83484,6.553,0.03168,0.00924,0.033,6.2592,1.8256000000000001,6.52,6.09888,1.7788400000000002,6.353,0.03168,0.00924,0.033,6.0672,1.7696,6.32
2021-01-28 09:00:00,6.56928,1.9160400000000002,6.843,0.03168,0.00924,0.033,6.5376,1.9068,6.8100000000000005,6.36768,1.85724,6.633,0.03168,0.00924,0.033,6.336,1.8479999999999999,6.6
2021-01-28 09:30:00,6.74256,1.96658,7.0235,0.03216,0.009380000000000001,0.0335,6.7104,1.9572,6.99,6.54096,1.90778,6.8135,0.03216,0.009380000000000001,0.0335,6.5088,1.8984,6.78
2021-01-28 10:00:00,6.74256,1.96658,7.0235,0.03216,0.009380000000000001,0.0335,6.7104,1.9572,6.99,6.54096,1.90778,6.8135,0.03216,0.009380000000000001,0.0335,6.5088,1.8984,6.78
2021-01-28 10:30:00,6.60768,1.92724,6.883,0.03168,0.00924,0.033,6.5760000000000005,1.9180000000000001,6.85,6.41568,1.8712400000000002,6.683,0.03168,0.00924,0.033,6.384,1.862,6.65
2021-01-28 11:00:00,6.65616,1.94138,6.9335,0.03216,0.009380000000000001,0.0335,6.624,1.932,6.9,6.46416,1.88538,6.7335,0.03216,0.009380000000000001,0.0335,6.432,1.876,6.7
2021-01-28 11:30:00,6.80832,1.98576,7.092,0.030720000000000004,0.008960000000000001,0.032,6.7776,1.9768,7.06,6.61632,1.92976,6.892,0.030720000000000004,0.008960000000000001,0.032,6.5856,1.9208,6.86
2021-01-28 12:00:00,6.83808,1.99444,7.123,0.03168,0.00924,0.033,6.8064,1.9852,7.09,6.63648,1.93564,6.913,0.03168,0.00924,0.033,6.6048,1.9264000000000001,6.88
2021-01-28 12:30:00,6.8568,1.9999,7.1425,0.031200000000000002,0.0091,0.0325,6.8256,1.9908000000000001,7.11,6.6552,1.9411,6.9325,0.031200000000000002,0.0091,0.0325,6.624,1.932,6.9
2021-01-28 13:00:00,6.79056,1.9805800000000002,7.0735,0.03216,0.009380000000000001,0.0335,6.7584,1.9712,7.04,6.57936,1.9189800000000001,6.8535,0.03216,0.009380000000000001,0.0335,6.5472,1.9096000000000002,6.82
2021-01-28 13:30:00,6.6168,1.9299,6.8925,0.031200000000000002,0.0091,0.0325,6.5856,1.9208,6.86,6.4248,1.8739,6.6925,0.031200000000000002,0.0091,0.0325,6.3936,1.8648,6.66
2021-01-28 14:00:00,6.60768,1.92724,6.883,0.03168,0.00924,0.033,6.5760000000000005,1.9180000000000001,6.85,6.41568,1.8712400000000002,6.683,0.03168,0.00924,0.033,6.384,1.862,6.65
2021-01-28 14:30:00,6.66576,1.9441800000000002,6.9435,0.03216,0.009380000000000001,0.0335,6.6336,1.9348,6.91,6.47376,1.8881800000000002,6.7435,0.03216,0.009380000000000001,0.0335,6.4416,1.8788,6.71
2021-01-28 15:00:00,6.62736,1.9329800000000001,6.9035,0.03216,0.009380000000000001,0.0335,6.5952,1.9236,6.87,6.43536,1.87698,6.7035,0.03216,0.009380000000000001,0.0335,6.4032,1.8676,6.67
2021-01-28 15:30:00,6.58944,1.92192,6.864,0.03264,0.00952,0.034,6.5568,1.9123999999999999,6.83,6.38784,1.86312,6.654,0.03264,0.00952,0.034,6.3552,1.8536000000000001,6.62
2021-01-28 16:00:00,6.62784,1.9331200000000002,6.904,0.03264,0.00952,0.034,6.5952,1.9236,6.87,6.43584,1.8771200000000001,6.704,0.03264,0.00952,0.034,6.4032,1.8676,6.67
2021-01-28 16:30:00,6.82896,1.99178,7.1135,0.03216,0.009380000000000001,0.0335,6.7968,1.9824000000000002,7.08,6.6177600000000005,1.93018,6.8935,0.03216,0.009380000000000001,0.0335,6.5856,1.9208,6.86
2021-01-28 17:00:00,7.12368,2.07774,7.4205,0.029280000000000004,0.00854,0.030500000000000003,7.0944,2.0692,7.39,6.91248,2.01614,7.2005,0.029280000000000004,0.00854,0.030500000000000003,6.8832,2.0076,7.17
2021-01-28 17:30:00,7.41216,2.16188,7.721,0.02976,0.00868,0.031,7.3824,2.1532,7.69,7.19136,2.09748,7.491,0.02976,0.00868,0.031,7.1616,2.0888,7.46
2021-01-28 18:00:00,7.26912,2.12016,7.572,0.030720000000000004,0.008960000000000001,0.032,7.2384,2.1112,7.54,7.05792,2.05856,7.352,0.030720000000000004,0.008960000000000001,0.032,7.0272,2.0496,7.32
2021-01-28 18:30:00,6.98112,2.03616,7.272,0.030720000000000004,0.008960000000000001,0.032,6.9504,2.0272,7.24,6.77952,1.97736,7.062,0.030720000000000004,0.008960000000000001,0.032,6.7488,1.9684,7.03
2021-01-28 19:00:00,6.71232,1.95776,6.992,0.030720000000000004,0.008960000000000001,0.032,6.6815999999999995,1.9488,6.96,6.52032,1.9017600000000001,6.792,0.030720000000000004,0.008960000000000001,0.032,6.4896,1.8928,6.76
2021-01-28 19:30:00,6.44352,1.8793600000000001,6.712,0.030720000000000004,0.008960000000000001,0.032,6.4128,1.8704,6.68,6.26112,1.8261600000000002,6.522,0.030720000000000004,0.008960000000000001,0.032,6.2304,1.8172000000000001,6.49
2021-01-28 20:00:00,6.20352,1.80936,6.462,0.030720000000000004,0.008960000000000001,0.032,6.1728,1.8004,6.43,6.02112,1.75616,6.272,0.030720000000000004,0.008960000000000001,0.032,5.9904,1.7472,6.24
2021-01-28 20:30:00,5.9827200000000005,1.74496,6.232,0.030720000000000004,0.008960000000000001,0.032,5.952,1.736,6.2,5.80992,1.69456,6.052,0.030720000000000004,0.008960000000000001,0.032,5.7792,1.6856,6.02
2021-01-28 21:00:00,5.79072,1.68896,6.032,0.030720000000000004,0.008960000000000001,0.032,5.76,1.6800000000000002,6.0,5.61792,1.63856,5.852,0.030720000000000004,0.008960000000000001,0.032,5.5872,1.6296,5.82
2021-01-28 21:30:00,5.6275200000000005,1.6413600000000002,5.862,0.030720000000000004,0.008960000000000001,0.032,5.5968,1.6324,5.83,5.46432,1.59376,5.692,0.030720000000000004,0.008960000000000001,0.032,5.4336,1.5848,5.66
2021-01-28 22:00:00,5.41584,1.57962,5.6415,0.030240000000000003,0.008820000000000001,0.0315,5.3856,1.5708,5.61,5.25264,1.5320200000000002,5.4715,0.030240000000000003,0.008820000000000001,0.0315,5.2224,1.5232,5.44
2021-01-28 22:30:00,5.15712,1.5041600000000002,5.372,0.030720000000000004,0.008960000000000001,0.032,5.1264,1.4952,5.34,5.00352,1.45936,5.212,0.030720000000000004,0.008960000000000001,0.032,4.9728,1.4504000000000001,5.18
2021-01-28 23:00:00,4.8888,1.4259,5.0925,0.031200000000000002,0.0091,0.0325,4.8576,1.4168,5.06,4.7352,1.3811,4.9325,0.031200000000000002,0.0091,0.0325,4.704,1.3719999999999999,4.9
2021-01-28 23:30:00,4.62,1.3475000000000001,4.8125,0.031200000000000002,0.0091,0.0325,4.5888,1.3384,4.78,4.4856,1.3083,4.6725,0.031200000000000002,0.0091,0.0325,4.4544,1.2992,4.64
2021-01-29 00:00:00,4.5336,1.3223,4.7225,0.031200000000000002,0.0091,0.0325,4.5024,1.3132000000000001,4.69,4.3896,1.2803,4.5725,0.031200000000000002,0.0091,0.0325,4.3584,1.2711999999999999,4.54
2021-01-29 00:30:00,4.4184,1.2887,4.6025,0.031200000000000002,0.0091,0.0325,4.3872,1.2796,4.57,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43
2021-01-29 01:00:00,4.44768,1.29724,4.633,0.03168,0.00924,0.033,4.416,1.288,4.6,4.30368,1.2552400000000001,4.483,0.03168,0.00924,0.033,4.272,1.246,4.45
2021-01-29 01:30:00,4.428,1.2915,4.6125,0.031200000000000002,0.0091,0.0325,4.3968,1.2824,4.58,4.2936,1.2523,4.4725,0.031200000000000002,0.0091,0.0325,4.2624,1.2432,4.44
2021-01-29 02:00:00,4.3512,1.2691,4.5325,0.031200000000000002,0.0091,0.0325,4.32,1.26,4.5,4.2168,1.2299,4.3925,0.031200000000000002,0.0091,0.0325,4.1856,1.2208,4.36
2021-01-29 02:30:00,4.28448,1.24964,4.463,0.03168,0.00924,0.033,4.2528,1.2404,4.43,4.15008,1.21044,4.323,0.03168,0.00924,0.033,4.1184,1.2012,4.29
2021-01-29 03:00:00,4.19808,1.22444,4.373,0.03168,0.00924,0.033,4.1664,1.2152,4.34,4.06368,1.18524,4.233,0.03168,0.00924,0.033,4.032,1.176,4.2
2021-01-29 03:30:00,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34,4.06272,1.18496,4.232,0.030720000000000004,0.008960000000000001,0.032,4.032,1.176,4.2
2021-01-29 04:00:00,4.13088,1.20484,4.303,0.03168,0.00924,0.033,4.0992,1.1956,4.27,3.99648,1.16564,4.163,0.03168,0.00924,0.033,3.9648,1.1564,4.13
2021-01-29 04:30:00,4.11168,1.19924,4.283,0.03168,0.00924,0.033,4.08,1.19,4.25,3.98688,1.16284,4.153,0.03168,0.00924,0.033,3.9552,1.1536,4.12
2021-01-29 05:00:00,4.1688,1.2159,4.3425,0.031200000000000002,0.0091,0.0325,4.1376,1.2068,4.31,4.0344,1.1767,4.2025,0.031200000000000002,0.0091,0.0325,4.0032,1.1676,4.17
2021-01-29 05:30:00,4.3224,1.2607,4.5025,0.031200000000000002,0.0091,0.0325,4.2912,1.2516,4.47,4.188,1.2215,4.3625,0.031200000000000002,0.0091,0.0325,4.1568,1.2124,4.33
2021-01-29 06:00:00,4.43664,1.29402,4.6215,0.030240000000000003,0.008820000000000001,0.0315,4.4064,1.2852000000000001,4.59,4.30224,1.25482,4.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,4.272,1.246,4.45
2021-01-29 06:30:00,4.80144,1.40042,5.0015,0.030240000000000003,0.008820000000000001,0.0315,4.7712,1.3916,4.97,4.65744,1.35842,4.8515,0.030240000000000003,0.008820000000000001,0.0315,4.6272,1.3496000000000001,4.82
2021-01-29 07:00:00,5.03232,1.4677600000000002,5.242,0.030720000000000004,0.008960000000000001,0.032,5.0016,1.4588,5.21,4.87872,1.42296,5.082,0.030720000000000004,0.008960000000000001,0.032,4.848,1.4140000000000001,5.05
2021-01-29 07:30:00,5.41536,1.57948,5.641,0.02976,0.00868,0.031,5.3856,1.5708,5.61,5.25216,1.5318800000000001,5.471,0.02976,0.00868,0.031,5.2224,1.5232,5.44
2021-01-29 08:00:00,5.82912,1.70016,6.072,0.030720000000000004,0.008960000000000001,0.032,5.7984,1.6912,6.04,5.65632,1.6497600000000001,5.892,0.030720000000000004,0.008960000000000001,0.032,5.6256,1.6408,5.86
2021-01-29 08:30:00,6.2136,1.8123,6.4725,0.031200000000000002,0.0091,0.0325,6.1824,1.8032,6.44,6.0312,1.7591,6.2825,0.031200000000000002,0.0091,0.0325,6.0,1.75,6.25
2021-01-29 09:00:00,6.55008,1.91044,6.823,0.03168,0.00924,0.033,6.5184,1.9012,6.79,6.35808,1.85444,6.623,0.03168,0.00924,0.033,6.3264,1.8452000000000002,6.59
2021-01-29 09:30:00,6.7512,1.9691,7.0325,0.031200000000000002,0.0091,0.0325,6.72,1.96,7.0,6.5592,1.9131,6.8325,0.031200000000000002,0.0091,0.0325,6.5280000000000005,1.904,6.8
2021-01-29 10:00:00,6.84672,1.99696,7.132,0.030720000000000004,0.008960000000000001,0.032,6.816,1.988,7.1,6.64512,1.93816,6.922,0.030720000000000004,0.008960000000000001,0.032,6.6144,1.9292,6.89
2021-01-29 10:30:00,6.86736,2.00298,7.1535,0.03216,0.009380000000000001,0.0335,6.8352,1.9936,7.12,6.66576,1.9441800000000002,6.9435,0.03216,0.009380000000000001,0.0335,6.6336,1.9348,6.91
2021-01-29 11:00:00,6.86736,2.00298,7.1535,0.03216,0.009380000000000001,0.0335,6.8352,1.9936,7.12,6.66576,1.9441800000000002,6.9435,0.03216,0.009380000000000001,0.0335,6.6336,1.9348,6.91
2021-01-29 11:30:00,6.91488,2.01684,7.203,0.03168,0.00924,0.033,6.8832,2.0076,7.17,6.71328,1.95804,6.993,0.03168,0.00924,0.033,6.6815999999999995,1.9488,6.96
2021-01-29 12:00:00,6.86736,2.00298,7.1535,0.03216,0.009380000000000001,0.0335,6.8352,1.9936,7.12,6.66576,1.9441800000000002,6.9435,0.03216,0.009380000000000001,0.0335,6.6336,1.9348,6.91
2021-01-29 12:30:00,6.84864,1.9975200000000002,7.134,0.03264,0.00952,0.034,6.816,1.988,7.1,6.65664,1.9415200000000001,6.934,0.03264,0.00952,0.034,6.624,1.932,6.9
2021-01-29 13:00:00,6.78096,1.97778,7.0635,0.03216,0.009380000000000001,0.0335,6.7488,1.9684,7.03,6.57936,1.9189800000000001,6.8535,0.03216,0.009380000000000001,0.0335,6.5472,1.9096000000000002,6.82
2021-01-29 13:30:00,6.75216,1.9693800000000001,7.0335,0.03216,0.009380000000000001,0.0335,6.72,1.96,7.0,6.56016,1.91338,6.8335,0.03216,0.009380000000000001,0.0335,6.5280000000000005,1.904,6.8
2021-01-29 14:00:00,6.6744,1.9467,6.9525,0.031200000000000002,0.0091,0.0325,6.6432,1.9376000000000002,6.92,6.4824,1.8907,6.7525,0.031200000000000002,0.0091,0.0325,6.4512,1.8816000000000002,6.72
2021-01-29 14:30:00,6.6168,1.9299,6.8925,0.031200000000000002,0.0091,0.0325,6.5856,1.9208,6.86,6.4248,1.8739,6.6925,0.031200000000000002,0.0091,0.0325,6.3936,1.8648,6.66
2021-01-29 15:00:00,6.60624,1.9268200000000002,6.8815,0.030240000000000003,0.008820000000000001,0.0315,6.5760000000000005,1.9180000000000001,6.85,6.41424,1.8708200000000001,6.6815,0.030240000000000003,0.008820000000000001,0.0315,6.384,1.862,6.65
2021-01-29 15:30:00,6.51024,1.8988200000000002,6.7815,0.030240000000000003,0.008820000000000001,0.0315,6.48,1.8900000000000001,6.75,6.32784,1.84562,6.5915,0.030240000000000003,0.008820000000000001,0.0315,6.2976,1.8368,6.5600000000000005
2021-01-29 16:00:00,6.52992,1.90456,6.802,0.030720000000000004,0.008960000000000001,0.032,6.4992,1.8956,6.77,6.34752,1.8513600000000001,6.612,0.030720000000000004,0.008960000000000001,0.032,6.3168,1.8424,6.58
2021-01-29 16:30:00,6.61536,1.92948,6.891,0.02976,0.00868,0.031,6.5856,1.9208,6.86,6.42336,1.87348,6.691,0.02976,0.00868,0.031,6.3936,1.8648,6.66
2021-01-29 17:00:00,6.9019200000000005,2.01306,7.1895,0.02832,0.00826,0.029500000000000002,6.8736,2.0048,7.16,6.70032,1.95426,6.9795,0.02832,0.00826,0.029500000000000002,6.672,1.9460000000000002,6.95
2021-01-29 17:30:00,7.06608,2.06094,7.3605,0.029280000000000004,0.00854,0.030500000000000003,7.0368,2.0524,7.33,6.86448,2.00214,7.1505,0.029280000000000004,0.00854,0.030500000000000003,6.8352,1.9936,7.12
2021-01-29 18:00:00,6.98016,2.03588,7.271,0.02976,0.00868,0.031,6.9504,2.0272,7.24,6.78816,1.97988,7.071,0.02976,0.00868,0.031,6.7584,1.9712,7.04
2021-01-29 18:30:00,6.81696,1.98828,7.101,0.02976,0.00868,0.031,6.7872,1.9796,7.07,6.61536,1.92948,6.891,0.02976,0.00868,0.031,6.5856,1.9208,6.86
2021-01-29 19:00:00,6.51984,1.90162,6.7915,0.030240000000000003,0.008820000000000001,0.0315,6.4896,1.8928,6.76,6.33744,1.84842,6.6015,0.030240000000000003,0.008820000000000001,0.0315,6.3072,1.8396,6.57
2021-01-29 19:30:00,6.30912,1.84016,6.572,0.030720000000000004,0.008960000000000001,0.032,6.2784,1.8312,6.54,6.12672,1.78696,6.382,0.030720000000000004,0.008960000000000001,0.032,6.096,1.778,6.35
2021-01-29 20:00:00,6.06912,1.7701600000000002,6.322,0.030720000000000004,0.008960000000000001,0.032,6.0384,1.7612,6.29,5.89632,1.71976,6.142,0.030720000000000004,0.008960000000000001,0.032,5.8656,1.7107999999999999,6.11
2021-01-29 20:30:00,5.8872,1.7171,6.1325,0.031200000000000002,0.0091,0.0325,5.856,1.708,6.1,5.7144,1.6667,5.9525,0.031200000000000002,0.0091,0.0325,5.6832,1.6576,5.92
2021-01-29 21:00:00,5.6568000000000005,1.6499000000000001,5.8925,0.031200000000000002,0.0091,0.0325,5.6256,1.6408,5.86,5.4936,1.6023,5.7225,0.031200000000000002,0.0091,0.0325,5.4624,1.5932,5.69
2021-01-29 21:30:00,5.484,1.5995,5.7125,0.031200000000000002,0.0091,0.0325,5.4528,1.5904,5.68,5.3208,1.5519,5.5425,0.031200000000000002,0.0091,0.0325,5.2896,1.5428000000000002,5.51
2021-01-29 22:00:00,5.2824,1.5407000000000002,5.5025,0.031200000000000002,0.0091,0.0325,5.2512,1.5316,5.47,5.1192,1.4931,5.3325,0.031200000000000002,0.0091,0.0325,5.088,1.484,5.3
2021-01-29 22:30:00,5.06208,1.47644,5.273,0.03168,0.00924,0.033,5.0304,1.4672,5.24,4.90848,1.43164,5.113,0.03168,0.00924,0.033,4.8768,1.4224,5.08
2021-01-29 23:00:00,4.85088,1.41484,5.053,0.03168,0.00924,0.033,4.8192,1.4056,5.02,4.70688,1.37284,4.9030000000000005,0.03168,0.00924,0.033,4.6752,1.3636,4.87
2021-01-29 23:30:00,4.62048,1.34764,4.813,0.03168,0.00924,0.033,4.5888,1.3384,4.78,4.4764800000000005,1.30564,4.663,0.03168,0.00924,0.033,4.4448,1.2964,4.63
2021-01-30 00:00:00,4.428,1.2915,4.6125,0.031200000000000002,0.0091,0.0325,4.3968,1.2824,4.58,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43
2021-01-30 00:30:00,4.3512,1.2691,4.5325,0.031200000000000002,0.0091,0.0325,4.32,1.26,4.5,4.2168,1.2299,4.3925,0.031200000000000002,0.0091,0.0325,4.1856,1.2208,4.36
2021-01-30 01:00:00,4.35168,1.26924,4.533,0.03168,0.00924,0.033,4.32,1.26,4.5,4.21728,1.23004,4.393,0.03168,0.00924,0.033,4.1856,1.2208,4.36
2021-01-30 01:30:00,4.2744,1.2467,4.4525,0.031200000000000002,0.0091,0.0325,4.2432,1.2376,4.42,4.14,1.2075,4.3125,0.031200000000000002,0.0091,0.0325,4.1088000000000005,1.1984,4.28
2021-01-30 02:00:00,4.236,1.2355,4.4125,0.031200000000000002,0.0091,0.0325,4.2048,1.2264,4.38,4.1016,1.1963,4.2725,0.031200000000000002,0.0091,0.0325,4.0704,1.1872,4.24
2021-01-30 02:30:00,4.1304,1.2047,4.3025,0.031200000000000002,0.0091,0.0325,4.0992,1.1956,4.27,4.0056,1.1683,4.1725,0.031200000000000002,0.0091,0.0325,3.9744,1.1592,4.14
2021-01-30 03:00:00,4.02528,1.17404,4.193,0.03168,0.00924,0.033,3.9936,1.1648,4.16,3.90048,1.13764,4.063,0.03168,0.00924,0.033,3.8688000000000002,1.1284,4.03
2021-01-30 03:30:00,4.0056,1.1683,4.1725,0.031200000000000002,0.0091,0.0325,3.9744,1.1592,4.14,3.8808,1.1319,4.0425,0.031200000000000002,0.0091,0.0325,3.8496,1.1228,4.01
2021-01-30 04:00:00,3.9768,1.1599,4.1425,0.031200000000000002,0.0091,0.0325,3.9455999999999998,1.1508,4.11,3.852,1.1235,4.0125,0.031200000000000002,0.0091,0.0325,3.8208,1.1144,3.98
2021-01-30 04:30:00,4.0344,1.1767,4.2025,0.031200000000000002,0.0091,0.0325,4.0032,1.1676,4.17,3.9096,1.1403,4.0725,0.031200000000000002,0.0091,0.0325,3.8784,1.1312,4.04
2021-01-30 05:00:00,4.0728,1.1879,4.2425,0.031200000000000002,0.0091,0.0325,4.0416,1.1788,4.21,3.948,1.1515,4.1125,0.031200000000000002,0.0091,0.0325,3.9168000000000003,1.1424,4.08
2021-01-30 05:30:00,4.1592,1.2131,4.3325,0.031200000000000002,0.0091,0.0325,4.128,1.204,4.3,4.0248,1.1739,4.1925,0.031200000000000002,0.0091,0.0325,3.9936,1.1648,4.16
2021-01-30 06:00:00,4.23552,1.23536,4.412,0.030720000000000004,0.008960000000000001,0.032,4.2048,1.2264,4.38,4.11072,1.19896,4.282,0.030720000000000004,0.008960000000000001,0.032,4.08,1.19,4.25
2021-01-30 06:30:00,4.48512,1.30816,4.672,0.030720000000000004,0.008960000000000001,0.032,4.4544,1.2992,4.64,4.35072,1.26896,4.532,0.030720000000000004,0.008960000000000001,0.032,4.32,1.26,4.5
2021-01-30 07:00:00,4.5912,1.3391,4.7825,0.031200000000000002,0.0091,0.0325,4.5600000000000005,1.33,4.75,4.4472000000000005,1.2971,4.6325,0.031200000000000002,0.0091,0.0325,4.416,1.288,4.6
2021-01-30 07:30:00,4.8024000000000004,1.4007,5.0025,0.031200000000000002,0.0091,0.0325,4.7712,1.3916,4.97,4.6488,1.3559,4.8425,0.031200000000000002,0.0091,0.0325,4.6176,1.3468,4.8100000000000005
2021-01-30 08:00:00,4.9848,1.4539,5.1925,0.031200000000000002,0.0091,0.0325,4.9536,1.4448,5.16,4.8312,1.4091,5.0325,0.031200000000000002,0.0091,0.0325,4.8,1.4,5.0
2021-01-30 08:30:00,5.2536,1.5323,5.4725,0.031200000000000002,0.0091,0.0325,5.2224,1.5232,5.44,5.1,1.4875,5.3125,0.031200000000000002,0.0091,0.0325,5.0688,1.4784000000000002,5.28
2021-01-30 09:00:00,5.49408,1.60244,5.723,0.03168,0.00924,0.033,5.4624,1.5932,5.69,5.33088,1.55484,5.553,0.03168,0.00924,0.033,5.2992,1.5455999999999999,5.52
2021-01-30 09:30:00,5.83104,1.70072,6.074,0.03264,0.00952,0.034,5.7984,1.6912,6.04,5.66784,1.65312,5.904,0.03264,0.00952,0.034,5.6352,1.6436000000000002,5.87
2021-01-30 10:00:00,6.14688,1.79284,6.4030000000000005,0.03168,0.00924,0.033,6.1152,1.7836,6.37,5.96448,1.73964,6.213,0.03168,0.00924,0.033,5.9328,1.7304,6.18
2021-01-30 10:30:00,6.32928,1.84604,6.593,0.03168,0.00924,0.033,6.2976,1.8368,6.5600000000000005,6.14688,1.79284,6.4030000000000005,0.03168,0.00924,0.033,6.1152,1.7836,6.37
2021-01-30 11:00:00,6.42576,1.87418,6.6935,0.03216,0.009380000000000001,0.0335,6.3936,1.8648,6.66,6.23376,1.81818,6.4935,0.03216,0.009380000000000001,0.0335,6.2016,1.8088000000000002,6.46
2021-01-30 11:30:00,6.55152,1.91086,6.8245000000000005,0.033120000000000004,0.00966,0.0345,6.5184,1.9012,6.79,6.35952,1.85486,6.6245,0.033120000000000004,0.00966,0.0345,6.3264,1.8452000000000002,6.59
2021-01-30 12:00:00,6.65664,1.9415200000000001,6.934,0.03264,0.00952,0.034,6.624,1.932,6.9,6.46464,1.88552,6.734,0.03264,0.00952,0.034,6.432,1.876,6.7
2021-01-30 12:30:00,6.74352,1.96686,7.0245,0.033120000000000004,0.00966,0.0345,6.7104,1.9572,6.99,6.54192,1.90806,6.8145,0.033120000000000004,0.00966,0.0345,6.5088,1.8984,6.78
2021-01-30 13:00:00,6.75264,1.9695200000000002,7.034,0.03264,0.00952,0.034,6.72,1.96,7.0,6.56064,1.91352,6.834,0.03264,0.00952,0.034,6.5280000000000005,1.904,6.8
2021-01-30 13:30:00,6.68592,1.9500600000000001,6.9645,0.033120000000000004,0.00966,0.0345,6.6528,1.9404,6.93,6.49392,1.89406,6.7645,0.033120000000000004,0.00966,0.0345,6.4608,1.8844,6.73
2021-01-30 14:00:00,6.60912,1.92766,6.8845,0.033120000000000004,0.00966,0.0345,6.5760000000000005,1.9180000000000001,6.85,6.41712,1.87166,6.6845,0.033120000000000004,0.00966,0.0345,6.384,1.862,6.65
2021-01-30 14:30:00,6.47472,1.88846,6.7445,0.033120000000000004,0.00966,0.0345,6.4416,1.8788,6.71,6.28272,1.8324600000000002,6.5445,0.033120000000000004,0.00966,0.0345,6.2496,1.8228,6.51
2021-01-30 15:00:00,6.50352,1.8968600000000002,6.7745,0.033120000000000004,0.00966,0.0345,6.4704,1.8872,6.74,6.31152,1.8408600000000002,6.5745000000000005,0.033120000000000004,0.00966,0.0345,6.2784,1.8312,6.54
2021-01-30 15:30:00,6.44544,1.87992,6.714,0.03264,0.00952,0.034,6.4128,1.8704,6.68,6.26304,1.8267200000000001,6.524,0.03264,0.00952,0.034,6.2304,1.8172000000000001,6.49
2021-01-30 16:00:00,6.49392,1.89406,6.7645,0.033120000000000004,0.00966,0.0345,6.4608,1.8844,6.73,6.30192,1.83806,6.5645,0.033120000000000004,0.00966,0.0345,6.2688,1.8284,6.53
2021-01-30 16:30:00,6.55104,1.91072,6.824,0.03264,0.00952,0.034,6.5184,1.9012,6.79,6.35904,1.85472,6.624,0.03264,0.00952,0.034,6.3264,1.8452000000000002,6.59
2021-01-30 17:00:00,6.76992,1.97456,7.052,0.030720000000000004,0.008960000000000001,0.032,6.7392,1.9656,7.02,6.57792,1.91856,6.852,0.030720000000000004,0.008960000000000001,0.032,6.5472,1.9096000000000002,6.82
2021-01-30 17:30:00,7.04736,2.05548,7.341,0.02976,0.00868,0.031,7.0176,2.0468,7.31,6.84576,1.99668,7.131,0.02976,0.00868,0.031,6.816,1.988,7.1
2021-01-30 18:00:00,7.16352,2.08936,7.462,0.030720000000000004,0.008960000000000001,0.032,7.1328,2.0804,7.43,6.96192,2.03056,7.252,0.030720000000000004,0.008960000000000001,0.032,6.9312000000000005,2.0216,7.22
2021-01-30 18:30:00,7.01952,2.04736,7.312,0.030720000000000004,0.008960000000000001,0.032,6.9888,2.0384,7.28,6.82752,1.9913600000000002,7.112,0.030720000000000004,0.008960000000000001,0.032,6.7968,1.9824000000000002,7.08
2021-01-30 19:00:00,6.7896,1.9803000000000002,7.0725,0.031200000000000002,0.0091,0.0325,6.7584,1.9712,7.04,6.5976,1.9243000000000001,6.8725000000000005,0.031200000000000002,0.0091,0.0325,6.5664,1.9152,6.84
2021-01-30 19:30:00,6.492,1.8935,6.7625,0.031200000000000002,0.0091,0.0325,6.4608,1.8844,6.73,6.3,1.8375,6.5625,0.031200000000000002,0.0091,0.0325,6.2688,1.8284,6.53
2021-01-30 20:00:00,6.3672,1.8571,6.6325,0.031200000000000002,0.0091,0.0325,6.336,1.8479999999999999,6.6,6.1752,1.8011,6.4325,0.031200000000000002,0.0091,0.0325,6.144,1.792,6.4
2021-01-30 20:30:00,6.15552,1.79536,6.412,0.030720000000000004,0.008960000000000001,0.032,6.1248,1.7864,6.38,5.97312,1.7421600000000002,6.222,0.030720000000000004,0.008960000000000001,0.032,5.9424,1.7332,6.19
2021-01-30 21:00:00,5.88672,1.71696,6.132,0.030720000000000004,0.008960000000000001,0.032,5.856,1.708,6.1,5.71392,1.66656,5.952,0.030720000000000004,0.008960000000000001,0.032,5.6832,1.6576,5.92
2021-01-30 21:30:00,5.80032,1.69176,6.042,0.030720000000000004,0.008960000000000001,0.032,5.7696000000000005,1.6828,6.01,5.6275200000000005,1.6413600000000002,5.862,0.030720000000000004,0.008960000000000001,0.032,5.5968,1.6324,5.83
2021-01-30 22:00:00,5.61744,1.63842,5.8515,0.030240000000000003,0.008820000000000001,0.0315,5.5872,1.6296,5.82,5.45424,1.59082,5.6815,0.030240000000000003,0.008820000000000001,0.0315,5.424,1.5819999999999999,5.65
2021-01-30 22:30:00,5.43552,1.58536,5.662,0.030720000000000004,0.008960000000000001,0.032,5.4048,1.5764,5.63,5.27232,1.53776,5.492,0.030720000000000004,0.008960000000000001,0.032,5.2416,1.5288,5.46
2021-01-30 23:00:00,5.1672,1.5070999999999999,5.3825,0.031200000000000002,0.0091,0.0325,5.136,1.498,5.35,5.0136,1.4623,5.2225,0.031200000000000002,0.0091,0.0325,4.9824,1.4532,5.19
2021-01-30 23:30:00,4.9176,1.4343,5.1225,0.031200000000000002,0.0091,0.0325,4.8864,1.4252,5.09,4.764,1.3895,4.9625,0.031200000000000002,0.0091,0.0325,4.7328,1.3804,4.93
2021-01-31 00:00:00,4.8024000000000004,1.4007,5.0025,0.031200000000000002,0.0091,0.0325,4.7712,1.3916,4.97,4.6584,1.3587,4.8525,0.031200000000000002,0.0091,0.0325,4.6272,1.3496000000000001,4.82
2021-01-31 00:30:00,4.6968,1.3699,4.8925,0.031200000000000002,0.0091,0.0325,4.6656,1.3608,4.86,4.5528,1.3279,4.7425,0.031200000000000002,0.0091,0.0325,4.5216,1.3188,4.71
2021-01-31 01:00:00,4.73568,1.38124,4.933,0.03168,0.00924,0.033,4.704,1.3719999999999999,4.9,4.58208,1.33644,4.773,0.03168,0.00924,0.033,4.5504,1.3272,4.74
2021-01-31 01:30:00,4.65888,1.35884,4.853,0.03168,0.00924,0.033,4.6272,1.3496000000000001,4.82,4.51488,1.31684,4.703,0.03168,0.00924,0.033,4.4832,1.3076,4.67
2021-01-31 02:00:00,4.56336,1.33098,4.7535,0.03216,0.009380000000000001,0.0335,4.5312,1.3216,4.72,4.41936,1.28898,4.6035,0.03216,0.009380000000000001,0.0335,4.3872,1.2796,4.57
2021-01-31 02:30:00,4.48656,1.30858,4.6735,0.03216,0.009380000000000001,0.0335,4.4544,1.2992,4.64,4.35216,1.26938,4.5335,0.03216,0.009380000000000001,0.0335,4.32,1.26,4.5
2021-01-31 03:00:00,4.40976,1.28618,4.5935,0.03216,0.009380000000000001,0.0335,4.3776,1.2768,4.5600000000000005,4.27536,1.24698,4.4535,0.03216,0.009380000000000001,0.0335,4.2432,1.2376,4.42
2021-01-31 03:30:00,4.34256,1.26658,4.5235,0.03216,0.009380000000000001,0.0335,4.3104,1.2572,4.49,4.20816,1.2273800000000001,4.3835,0.03216,0.009380000000000001,0.0335,4.176,1.218,4.35
2021-01-31 04:00:00,4.28544,1.24992,4.464,0.03264,0.00952,0.034,4.2528,1.2404,4.43,4.15104,1.21072,4.324,0.03264,0.00952,0.034,4.1184,1.2012,4.29
2021-01-31 04:30:00,4.27536,1.24698,4.4535,0.03216,0.009380000000000001,0.0335,4.2432,1.2376,4.42,4.13136,1.20498,4.3035,0.03216,0.009380000000000001,0.0335,4.0992,1.1956,4.27
2021-01-31 05:00:00,4.27536,1.24698,4.4535,0.03216,0.009380000000000001,0.0335,4.2432,1.2376,4.42,4.13136,1.20498,4.3035,0.03216,0.009380000000000001,0.0335,4.0992,1.1956,4.27
2021-01-31 05:30:00,4.31376,1.25818,4.4935,0.03216,0.009380000000000001,0.0335,4.2816,1.2488000000000001,4.46,4.17936,1.21898,4.3535,0.03216,0.009380000000000001,0.0335,4.1472,1.2096,4.32
2021-01-31 06:00:00,4.36176,1.27218,4.5435,0.03216,0.009380000000000001,0.0335,4.3296,1.2628,4.51,4.21776,1.23018,4.3935,0.03216,0.009380000000000001,0.0335,4.1856,1.2208,4.36
2021-01-31 06:30:00,4.56336,1.33098,4.7535,0.03216,0.009380000000000001,0.0335,4.5312,1.3216,4.72,4.41936,1.28898,4.6035,0.03216,0.009380000000000001,0.0335,4.3872,1.2796,4.57
2021-01-31 07:00:00,4.64016,1.35338,4.8335,0.03216,0.009380000000000001,0.0335,4.608,1.344,4.8,4.49616,1.31138,4.6835,0.03216,0.009380000000000001,0.0335,4.464,1.302,4.65
2021-01-31 07:30:00,4.86096,1.41778,5.0635,0.03216,0.009380000000000001,0.0335,4.8288,1.4084,5.03,4.70736,1.37298,4.9035,0.03216,0.009380000000000001,0.0335,4.6752,1.3636,4.87
2021-01-31 08:00:00,4.99584,1.45712,5.204,0.03264,0.00952,0.034,4.9632000000000005,1.4476,5.17,4.84224,1.41232,5.044,0.03264,0.00952,0.034,4.8096,1.4028,5.01
2021-01-31 08:30:00,5.2368,1.5274,5.455,0.033600000000000005,0.0098,0.035,5.2032,1.5176,5.42,5.0736,1.4798,5.285,0.033600000000000005,0.0098,0.035,5.04,1.47,5.25
2021-01-31 09:00:00,5.40912,1.57766,5.6345,0.033120000000000004,0.00966,0.0345,5.376,1.568,5.6,5.23632,1.52726,5.4545,0.033120000000000004,0.00966,0.0345,5.2032,1.5176,5.42
2021-01-31 09:30:00,5.64,1.645,5.875,0.033600000000000005,0.0098,0.035,5.6064,1.6352,5.84,5.4672,1.5946,5.695,0.033600000000000005,0.0098,0.035,5.4336,1.5848,5.66
2021-01-31 10:00:00,5.8699200000000005,1.7120600000000001,6.1145,0.033120000000000004,0.00966,0.0345,5.8368,1.7024,6.08,5.68752,1.65886,5.9245,0.033120000000000004,0.00966,0.0345,5.6544,1.6492,5.89
2021-01-31 10:30:00,6.11952,1.7848600000000001,6.3745,0.033120000000000004,0.00966,0.0345,6.0864,1.7752,6.34,5.93712,1.7316600000000002,6.1845,0.033120000000000004,0.00966,0.0345,5.904,1.722,6.15
2021-01-31 11:00:00,6.22512,1.81566,6.4845,0.033120000000000004,0.00966,0.0345,6.192,1.806,6.45,6.04272,1.76246,6.2945,0.033120000000000004,0.00966,0.0345,6.0096,1.7528000000000001,6.26
2021-01-31 11:30:00,6.3796800000000005,1.86074,6.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3456,1.8508,6.61,6.18768,1.80474,6.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1536,1.7948,6.41
2021-01-31 12:00:00,6.5136,1.8998,6.785,0.033600000000000005,0.0098,0.035,6.48,1.8900000000000001,6.75,6.3216,1.8437999999999999,6.585,0.033600000000000005,0.0098,0.035,6.288,1.834,6.55
2021-01-31 12:30:00,6.60912,1.92766,6.8845,0.033120000000000004,0.00966,0.0345,6.5760000000000005,1.9180000000000001,6.85,6.41712,1.87166,6.6845,0.033120000000000004,0.00966,0.0345,6.384,1.862,6.65
2021-01-31 13:00:00,6.6470400000000005,1.93872,6.924,0.03264,0.00952,0.034,6.6144,1.9292,6.89,6.45504,1.88272,6.724,0.03264,0.00952,0.034,6.4224,1.8732000000000002,6.69
2021-01-31 13:30:00,6.66624,1.94432,6.944,0.03264,0.00952,0.034,6.6336,1.9348,6.91,6.47424,1.8883200000000002,6.744,0.03264,0.00952,0.034,6.4416,1.8788,6.71
2021-01-31 14:00:00,6.64656,1.93858,6.9235,0.03216,0.009380000000000001,0.0335,6.6144,1.9292,6.89,6.45456,1.88258,6.7235,0.03216,0.009380000000000001,0.0335,6.4224,1.8732000000000002,6.69
2021-01-31 14:30:00,6.58896,1.92178,6.8635,0.03216,0.009380000000000001,0.0335,6.5568,1.9123999999999999,6.83,6.39696,1.86578,6.6635,0.03216,0.009380000000000001,0.0335,6.3648,1.8564,6.63
2021-01-31 15:00:00,6.63744,1.93592,6.914,0.03264,0.00952,0.034,6.6048,1.9264000000000001,6.88,6.43584,1.8771200000000001,6.704,0.03264,0.00952,0.034,6.4032,1.8676,6.67
2021-01-31 15:30:00,6.60864,1.9275200000000001,6.884,0.03264,0.00952,0.034,6.5760000000000005,1.9180000000000001,6.85,6.40704,1.8687200000000002,6.674,0.03264,0.00952,0.034,6.3744,1.8592,6.64
2021-01-31 16:00:00,6.70416,1.9553800000000001,6.9835,0.03216,0.009380000000000001,0.0335,6.672,1.9460000000000002,6.95,6.51216,1.89938,6.7835,0.03216,0.009380000000000001,0.0335,6.48,1.8900000000000001,6.75
2021-01-31 16:30:00,6.84816,1.9973800000000002,7.1335,0.03216,0.009380000000000001,0.0335,6.816,1.988,7.1,6.64656,1.93858,6.9235,0.03216,0.009380000000000001,0.0335,6.6144,1.9292,6.89
2021-01-31 17:00:00,7.06608,2.06094,7.3605,0.029280000000000004,0.00854,0.030500000000000003,7.0368,2.0524,7.33,6.85488,1.9993400000000001,7.1405,0.029280000000000004,0.00854,0.030500000000000003,6.8256,1.9908000000000001,7.11
2021-01-31 17:30:00,7.39344,2.15642,7.7015,0.030240000000000003,0.008820000000000001,0.0315,7.3632,2.1476,7.67,7.18224,2.09482,7.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,7.152,2.086,7.45
2021-01-31 18:00:00,7.2792,2.1231,7.5825,0.031200000000000002,0.0091,0.0325,7.248,2.114,7.55,7.068,2.0615,7.3625,0.031200000000000002,0.0091,0.0325,7.0368,2.0524,7.33
2021-01-31 18:30:00,7.06848,2.06164,7.3629999999999995,0.03168,0.00924,0.033,7.0368,2.0524,7.33,6.86688,2.00284,7.153,0.03168,0.00924,0.033,6.8352,1.9936,7.12
2021-01-31 19:00:00,6.7896,1.9803000000000002,7.0725,0.031200000000000002,0.0091,0.0325,6.7584,1.9712,7.04,6.5976,1.9243000000000001,6.8725000000000005,0.031200000000000002,0.0091,0.0325,6.5664,1.9152,6.84
2021-01-31 19:30:00,6.5404800000000005,1.9076400000000002,6.813,0.03168,0.00924,0.033,6.5088,1.8984,6.78,6.34848,1.8516400000000002,6.6129999999999995,0.03168,0.00924,0.033,6.3168,1.8424,6.58
2021-01-31 20:00:00,6.3096,1.8403,6.5725,0.031200000000000002,0.0091,0.0325,6.2784,1.8312,6.54,6.1176,1.7843,6.3725,0.031200000000000002,0.0091,0.0325,6.0864,1.7752,6.34
2021-01-31 20:30:00,6.1368,1.7899,6.3925,0.031200000000000002,0.0091,0.0325,6.1056,1.7808000000000002,6.36,5.9544,1.7367,6.2025,0.031200000000000002,0.0091,0.0325,5.9232,1.7276,6.17
2021-01-31 21:00:00,5.916,1.7255,6.1625,0.031200000000000002,0.0091,0.0325,5.8848,1.7164000000000001,6.13,5.7336,1.6723,5.9725,0.031200000000000002,0.0091,0.0325,5.7024,1.6632,5.94
2021-01-31 21:30:00,5.724,1.6695,5.9625,0.031200000000000002,0.0091,0.0325,5.6928,1.6604,5.93,5.5512,1.6191,5.7825,0.031200000000000002,0.0091,0.0325,5.52,1.6099999999999999,5.75
2021-01-31 22:00:00,5.5032,1.6051000000000002,5.7325,0.031200000000000002,0.0091,0.0325,5.472,1.596,5.7,5.3304,1.5547,5.5525,0.031200000000000002,0.0091,0.0325,5.2992,1.5455999999999999,5.52
2021-01-31 22:30:00,5.27376,1.53818,5.4935,0.03216,0.009380000000000001,0.0335,5.2416,1.5288,5.46,5.11056,1.49058,5.3235,0.03216,0.009380000000000001,0.0335,5.0784,1.4812,5.29
2021-01-31 23:00:00,4.99536,1.4569800000000002,5.2035,0.03216,0.009380000000000001,0.0335,4.9632000000000005,1.4476,5.17,4.84176,1.41218,5.0435,0.03216,0.009380000000000001,0.0335,4.8096,1.4028,5.01
2021-01-31 23:30:00,4.77456,1.3925800000000002,4.9735,0.03216,0.009380000000000001,0.0335,4.7424,1.3832,4.94,4.62096,1.34778,4.8135,0.03216,0.009380000000000001,0.0335,4.5888,1.3384,4.78
2021-02-01 00:00:00,4.62096,1.34778,4.8135,0.03216,0.009380000000000001,0.0335,4.5888,1.3384,4.78,4.47696,1.30578,4.6635,0.03216,0.009380000000000001,0.0335,4.4448,1.2964,4.63
2021-02-01 00:30:00,4.59168,1.33924,4.783,0.03168,0.00924,0.033,4.5600000000000005,1.33,4.75,4.44768,1.29724,4.633,0.03168,0.00924,0.033,4.416,1.288,4.6
2021-02-01 01:00:00,4.59168,1.33924,4.783,0.03168,0.00924,0.033,4.5600000000000005,1.33,4.75,4.44768,1.29724,4.633,0.03168,0.00924,0.033,4.416,1.288,4.6
2021-02-01 01:30:00,4.5724800000000005,1.33364,4.763,0.03168,0.00924,0.033,4.5408,1.3244,4.73,4.42848,1.2916400000000001,4.6129999999999995,0.03168,0.00924,0.033,4.3968,1.2824,4.58
2021-02-01 02:00:00,4.4764800000000005,1.30564,4.663,0.03168,0.00924,0.033,4.4448,1.2964,4.63,4.33248,1.26364,4.513,0.03168,0.00924,0.033,4.3008,1.2544,4.48
2021-02-01 02:30:00,4.41936,1.28898,4.6035,0.03216,0.009380000000000001,0.0335,4.3872,1.2796,4.57,4.28496,1.2497800000000001,4.4635,0.03216,0.009380000000000001,0.0335,4.2528,1.2404,4.43
2021-02-01 03:00:00,4.31328,1.25804,4.493,0.03168,0.00924,0.033,4.2816,1.2488000000000001,4.46,4.16928,1.21604,4.343,0.03168,0.00924,0.033,4.1376,1.2068,4.31
2021-02-01 03:30:00,4.31376,1.25818,4.4935,0.03216,0.009380000000000001,0.0335,4.2816,1.2488000000000001,4.46,4.16016,1.21338,4.3335,0.03216,0.009380000000000001,0.0335,4.128,1.204,4.3
