Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-01 04:00:00,4.28496,1.2497800000000001,4.4635,0.03216,0.009380000000000001,0.0335,4.2528,1.2404,4.43,4.14096,1.20778,4.3135,0.03216,0.009380000000000001,0.0335,4.1088000000000005,1.1984,4.28
2021-02-01 04:30:00,4.33296,1.2637800000000001,4.5135000000000005,0.03216,0.009380000000000001,0.0335,4.3008,1.2544,4.48,4.19856,1.22458,4.3735,0.03216,0.009380000000000001,0.0335,4.1664,1.2152,4.34
2021-02-01 05:00:00,4.35216,1.26938,4.5335,0.03216,0.009380000000000001,0.0335,4.32,1.26,4.5,4.20816,1.2273800000000001,4.3835,0.03216,0.009380000000000001,0.0335,4.176,1.218,4.35
2021-02-01 05:30:00,4.47696,1.30578,4.6635,0.03216,0.009380000000000001,0.0335,4.4448,1.2964,4.63,4.33296,1.2637800000000001,4.5135000000000005,0.03216,0.009380000000000001,0.0335,4.3008,1.2544,4.48
2021-02-01 06:00:00,4.66848,1.36164,4.8629999999999995,0.03168,0.00924,0.033,4.6368,1.3524,4.83,4.5244800000000005,1.3196400000000001,4.713,0.03168,0.00924,0.033,4.4928,1.3104,4.68
2021-02-01 06:30:00,5.01408,1.46244,5.223,0.03168,0.00924,0.033,4.9824,1.4532,5.19,4.86048,1.41764,5.063,0.03168,0.00924,0.033,4.8288,1.4084,5.03
2021-02-01 07:00:00,5.3304,1.5547,5.5525,0.031200000000000002,0.0091,0.0325,5.2992,1.5455999999999999,5.52,5.1672,1.5070999999999999,5.3825,0.031200000000000002,0.0091,0.0325,5.136,1.498,5.35
2021-02-01 07:30:00,5.79072,1.68896,6.032,0.030720000000000004,0.008960000000000001,0.032,5.76,1.6800000000000002,6.0,5.61792,1.63856,5.852,0.030720000000000004,0.008960000000000001,0.032,5.5872,1.6296,5.82
2021-02-01 08:00:00,6.30096,1.83778,6.5635,0.03216,0.009380000000000001,0.0335,6.2688,1.8284,6.53,6.10896,1.78178,6.3635,0.03216,0.009380000000000001,0.0335,6.0768,1.7724000000000002,6.33
2021-02-01 08:30:00,6.7896,1.9803000000000002,7.0725,0.031200000000000002,0.0091,0.0325,6.7584,1.9712,7.04,6.588,1.9215,6.8625,0.031200000000000002,0.0091,0.0325,6.5568,1.9123999999999999,6.83
2021-02-01 09:00:00,7.18416,2.09538,7.4835,0.03216,0.009380000000000001,0.0335,7.152,2.086,7.45,6.9729600000000005,2.03378,7.2635,0.03216,0.009380000000000001,0.0335,6.9408,2.0244,7.23
2021-02-01 09:30:00,7.59696,2.21578,7.9135,0.03216,0.009380000000000001,0.0335,7.5648,2.2064,7.88,7.36656,2.14858,7.6735,0.03216,0.009380000000000001,0.0335,7.3344000000000005,2.1392,7.64
2021-02-01 10:00:00,7.68384,2.24112,8.004,0.03264,0.00952,0.034,7.6512,2.2316,7.97,7.46304,2.17672,7.774,0.03264,0.00952,0.034,7.4304,2.1672000000000002,7.74
2021-02-01 10:30:00,7.6536,2.2323,7.9725,0.031200000000000002,0.0091,0.0325,7.6224,2.2232,7.94,7.4232,2.1651,7.7325,0.031200000000000002,0.0091,0.0325,7.392,2.156,7.7
2021-02-01 11:00:00,7.85568,2.29124,8.183,0.03168,0.00924,0.033,7.824,2.282,8.15,7.62528,2.22404,7.943,0.03168,0.00924,0.033,7.5936,2.2148,7.91
2021-02-01 11:30:00,7.85568,2.29124,8.183,0.03168,0.00924,0.033,7.824,2.282,8.15,7.62528,2.22404,7.943,0.03168,0.00924,0.033,7.5936,2.2148,7.91
2021-02-01 12:00:00,7.91232,2.30776,8.242,0.030720000000000004,0.008960000000000001,0.032,7.8816,2.2988,8.21,7.68192,2.24056,8.002,0.030720000000000004,0.008960000000000001,0.032,7.6512,2.2316,7.97
2021-02-01 12:30:00,8.0088,2.3359,8.3425,0.031200000000000002,0.0091,0.0325,7.9776,2.3268,8.31,7.7688,2.2659000000000002,8.0925,0.031200000000000002,0.0091,0.0325,7.7376000000000005,2.2568,8.06
2021-02-01 13:00:00,7.95168,2.31924,8.283,0.03168,0.00924,0.033,7.92,2.31,8.25,7.72128,2.25204,8.043,0.03168,0.00924,0.033,7.6896,2.2428,8.01
2021-02-01 13:30:00,7.91328,2.30804,8.243,0.03168,0.00924,0.033,7.8816,2.2988,8.21,7.68288,2.24084,8.003,0.03168,0.00924,0.033,7.6512,2.2316,7.97
2021-02-01 14:00:00,7.91328,2.30804,8.243,0.03168,0.00924,0.033,7.8816,2.2988,8.21,7.68288,2.24084,8.003,0.03168,0.00924,0.033,7.6512,2.2316,7.97
2021-02-01 14:30:00,7.77888,2.26884,8.103,0.03168,0.00924,0.033,7.7472,2.2596,8.07,7.55808,2.20444,7.873,0.03168,0.00924,0.033,7.5264,2.1952,7.84
2021-02-01 15:00:00,7.69248,2.24364,8.013,0.03168,0.00924,0.033,7.6608,2.2344,7.98,7.46208,2.17644,7.773,0.03168,0.00924,0.033,7.4304,2.1672000000000002,7.74
2021-02-01 15:30:00,7.60608,2.21844,7.923,0.03168,0.00924,0.033,7.5744,2.2092,7.89,7.38528,2.15404,7.693,0.03168,0.00924,0.033,7.3536,2.1448,7.66
2021-02-01 16:00:00,7.63488,2.22684,7.953,0.03168,0.00924,0.033,7.6032,2.2176,7.92,7.41408,2.16244,7.723,0.03168,0.00924,0.033,7.3824,2.1532,7.69
2021-02-01 16:30:00,7.76928,2.26604,8.093,0.03168,0.00924,0.033,7.7376000000000005,2.2568,8.06,7.54848,2.20164,7.8629999999999995,0.03168,0.00924,0.033,7.5168,2.1924,7.83
2021-02-01 17:00:00,7.8624,2.2932,8.19,0.028800000000000003,0.008400000000000001,0.03,7.8336,2.2848,8.16,7.632,2.226,7.95,0.028800000000000003,0.008400000000000001,0.03,7.6032,2.2176,7.92
2021-02-01 17:30:00,7.93056,2.3130800000000002,8.261,0.02976,0.00868,0.031,7.9008,2.3044000000000002,8.23,7.70016,2.24588,8.021,0.02976,0.00868,0.031,7.6704,2.2372,7.99
2021-02-01 18:00:00,7.85424,2.29082,8.1815,0.030240000000000003,0.008820000000000001,0.0315,7.824,2.282,8.15,7.63344,2.22642,7.9515,0.030240000000000003,0.008820000000000001,0.0315,7.6032,2.2176,7.92
2021-02-01 18:30:00,7.63392,2.22656,7.952,0.030720000000000004,0.008960000000000001,0.032,7.6032,2.2176,7.92,7.41312,2.16216,7.7219999999999995,0.030720000000000004,0.008960000000000001,0.032,7.3824,2.1532,7.69
2021-02-01 19:00:00,7.34592,2.14256,7.652,0.030720000000000004,0.008960000000000001,0.032,7.3152,2.1336,7.62,7.13472,2.08096,7.432,0.030720000000000004,0.008960000000000001,0.032,7.104,2.072,7.4
2021-02-01 19:30:00,7.05792,2.05856,7.352,0.030720000000000004,0.008960000000000001,0.032,7.0272,2.0496,7.32,6.85632,1.9997600000000002,7.142,0.030720000000000004,0.008960000000000001,0.032,6.8256,1.9908000000000001,7.11
2021-02-01 20:00:00,6.7896,1.9803000000000002,7.0725,0.031200000000000002,0.0091,0.0325,6.7584,1.9712,7.04,6.588,1.9215,6.8625,0.031200000000000002,0.0091,0.0325,6.5568,1.9123999999999999,6.83
2021-02-01 20:30:00,6.56832,1.9157600000000001,6.842,0.030720000000000004,0.008960000000000001,0.032,6.5376,1.9068,6.8100000000000005,6.37632,1.85976,6.642,0.030720000000000004,0.008960000000000001,0.032,6.3456,1.8508,6.61
2021-02-01 21:00:00,6.28944,1.8344200000000002,6.5515,0.030240000000000003,0.008820000000000001,0.0315,6.2592,1.8256000000000001,6.52,6.10704,1.78122,6.3615,0.030240000000000003,0.008820000000000001,0.0315,6.0768,1.7724000000000002,6.33
2021-02-01 21:30:00,6.07872,1.77296,6.332,0.030720000000000004,0.008960000000000001,0.032,6.048,1.764,6.3,5.89632,1.71976,6.142,0.030720000000000004,0.008960000000000001,0.032,5.8656,1.7107999999999999,6.11
2021-02-01 22:00:00,5.85744,1.70842,6.1015,0.030240000000000003,0.008820000000000001,0.0315,5.8272,1.6996,6.07,5.68464,1.65802,5.9215,0.030240000000000003,0.008820000000000001,0.0315,5.6544,1.6492,5.89
2021-02-01 22:30:00,5.58912,1.63016,5.822,0.030720000000000004,0.008960000000000001,0.032,5.5584,1.6212,5.79,5.42592,1.58256,5.652,0.030720000000000004,0.008960000000000001,0.032,5.3952,1.5735999999999999,5.62
2021-02-01 23:00:00,5.24352,1.52936,5.462,0.030720000000000004,0.008960000000000001,0.032,5.2128,1.5204,5.43,5.08992,1.48456,5.302,0.030720000000000004,0.008960000000000001,0.032,5.0592,1.4756,5.27
2021-02-01 23:30:00,5.00448,1.45964,5.213,0.03168,0.00924,0.033,4.9728,1.4504000000000001,5.18,4.85088,1.41484,5.053,0.03168,0.00924,0.033,4.8192,1.4056,5.02
2021-02-02 00:00:00,4.7928,1.3979,4.9925,0.031200000000000002,0.0091,0.0325,4.7616,1.3888,4.96,4.6392,1.3531,4.8325,0.031200000000000002,0.0091,0.0325,4.608,1.344,4.8
2021-02-02 00:30:00,4.7544,1.3867,4.9525,0.031200000000000002,0.0091,0.0325,4.7232,1.3776,4.92,4.6008,1.3419,4.7925,0.031200000000000002,0.0091,0.0325,4.5696,1.3328,4.76
2021-02-02 01:00:00,4.72512,1.37816,4.922,0.030720000000000004,0.008960000000000001,0.032,4.6944,1.3692,4.89,4.58112,1.33616,4.772,0.030720000000000004,0.008960000000000001,0.032,4.5504,1.3272,4.74
2021-02-02 01:30:00,4.6968,1.3699,4.8925,0.031200000000000002,0.0091,0.0325,4.6656,1.3608,4.86,4.5528,1.3279,4.7425,0.031200000000000002,0.0091,0.0325,4.5216,1.3188,4.71
2021-02-02 02:00:00,4.60032,1.34176,4.792,0.030720000000000004,0.008960000000000001,0.032,4.5696,1.3328,4.76,4.45632,1.29976,4.642,0.030720000000000004,0.008960000000000001,0.032,4.4256,1.2908,4.61
2021-02-02 02:30:00,4.53312,1.32216,4.7219999999999995,0.030720000000000004,0.008960000000000001,0.032,4.5024,1.3132000000000001,4.69,4.38912,1.28016,4.572,0.030720000000000004,0.008960000000000001,0.032,4.3584,1.2711999999999999,4.54
2021-02-02 03:00:00,4.53312,1.32216,4.7219999999999995,0.030720000000000004,0.008960000000000001,0.032,4.5024,1.3132000000000001,4.69,4.38912,1.28016,4.572,0.030720000000000004,0.008960000000000001,0.032,4.3584,1.2711999999999999,4.54
2021-02-02 03:30:00,4.4856,1.3083,4.6725,0.031200000000000002,0.0091,0.0325,4.4544,1.2992,4.64,4.3512,1.2691,4.5325,0.031200000000000002,0.0091,0.0325,4.32,1.26,4.5
2021-02-02 04:00:00,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58,4.28352,1.24936,4.462,0.030720000000000004,0.008960000000000001,0.032,4.2528,1.2404,4.43
2021-02-02 04:30:00,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51,4.2168,1.2299,4.3925,0.031200000000000002,0.0091,0.0325,4.1856,1.2208,4.36
2021-02-02 05:00:00,4.428,1.2915,4.6125,0.031200000000000002,0.0091,0.0325,4.3968,1.2824,4.58,4.2936,1.2523,4.4725,0.031200000000000002,0.0091,0.0325,4.2624,1.2432,4.44
2021-02-02 05:30:00,4.5624,1.3307,4.7525,0.031200000000000002,0.0091,0.0325,4.5312,1.3216,4.72,4.4184,1.2887,4.6025,0.031200000000000002,0.0091,0.0325,4.3872,1.2796,4.57
2021-02-02 06:00:00,4.67664,1.36402,4.8715,0.030240000000000003,0.008820000000000001,0.0315,4.6464,1.3552,4.84,4.53264,1.32202,4.7215,0.030240000000000003,0.008820000000000001,0.0315,4.5024,1.3132000000000001,4.69
2021-02-02 06:30:00,5.04144,1.47042,5.2515,0.030240000000000003,0.008820000000000001,0.0315,5.0112,1.4616,5.22,4.88784,1.42562,5.0915,0.030240000000000003,0.008820000000000001,0.0315,4.8576,1.4168,5.06
2021-02-02 07:00:00,5.29104,1.54322,5.5115,0.030240000000000003,0.008820000000000001,0.0315,5.2608,1.5344,5.48,5.12784,1.4956200000000002,5.3415,0.030240000000000003,0.008820000000000001,0.0315,5.0976,1.4868000000000001,5.31
2021-02-02 07:30:00,5.70336,1.66348,5.941,0.02976,0.00868,0.031,5.6736,1.6548,5.91,5.53056,1.61308,5.761,0.02976,0.00868,0.031,5.5008,1.6044,5.73
2021-02-02 08:00:00,6.08832,1.77576,6.342,0.030720000000000004,0.008960000000000001,0.032,6.0576,1.7668,6.31,5.90592,1.72256,6.152,0.030720000000000004,0.008960000000000001,0.032,5.8752,1.7136,6.12
2021-02-02 08:30:00,6.63552,1.9353600000000002,6.912,0.030720000000000004,0.008960000000000001,0.032,6.6048,1.9264000000000001,6.88,6.44352,1.8793600000000001,6.712,0.030720000000000004,0.008960000000000001,0.032,6.4128,1.8704,6.68
2021-02-02 09:00:00,6.98208,2.03644,7.273,0.03168,0.00924,0.033,6.9504,2.0272,7.24,6.78048,1.97764,7.063,0.03168,0.00924,0.033,6.7488,1.9684,7.03
2021-02-02 09:30:00,7.2216000000000005,2.1063,7.5225,0.031200000000000002,0.0091,0.0325,7.1904,2.0972,7.49,7.0104,2.0447,7.3025,0.031200000000000002,0.0091,0.0325,6.9792000000000005,2.0356,7.27
2021-02-02 10:00:00,7.2696,2.1203,7.5725,0.031200000000000002,0.0091,0.0325,7.2384,2.1112,7.54,7.0584,2.0587,7.3525,0.031200000000000002,0.0091,0.0325,7.0272,2.0496,7.32
2021-02-02 10:30:00,7.16448,2.08964,7.463,0.03168,0.00924,0.033,7.1328,2.0804,7.43,6.95328,2.02804,7.243,0.03168,0.00924,0.033,6.9216,2.0188,7.21
2021-02-02 11:00:00,7.21248,2.10364,7.513,0.03168,0.00924,0.033,7.1808,2.0944,7.48,7.00128,2.04204,7.293,0.03168,0.00924,0.033,6.9696,2.0328,7.26
2021-02-02 11:30:00,7.2696,2.1203,7.5725,0.031200000000000002,0.0091,0.0325,7.2384,2.1112,7.54,7.0584,2.0587,7.3525,0.031200000000000002,0.0091,0.0325,7.0272,2.0496,7.32
2021-02-02 12:00:00,7.2888,2.1259,7.5925,0.031200000000000002,0.0091,0.0325,7.2576,2.1168,7.5600000000000005,7.0776,2.0643,7.3725,0.031200000000000002,0.0091,0.0325,7.0464,2.0552,7.34
2021-02-02 12:30:00,7.22208,2.10644,7.523,0.03168,0.00924,0.033,7.1904,2.0972,7.49,7.01088,2.04484,7.303,0.03168,0.00924,0.033,6.9792000000000005,2.0356,7.27
2021-02-02 13:00:00,7.05936,2.05898,7.3535,0.03216,0.009380000000000001,0.0335,7.0272,2.0496,7.32,6.84816,1.9973800000000002,7.1335,0.03216,0.009380000000000001,0.0335,6.816,1.988,7.1
2021-02-02 13:30:00,7.04928,2.05604,7.343,0.022080000000000002,0.00644,0.023,7.0272,2.0496,7.32,6.83808,1.99444,7.123,0.022080000000000002,0.00644,0.023,6.816,1.988,7.1
2021-02-02 14:00:00,6.90576,2.01418,7.1935,0.03216,0.009380000000000001,0.0335,6.8736,2.0048,7.16,6.70416,1.9553800000000001,6.9835,0.03216,0.009380000000000001,0.0335,6.672,1.9460000000000002,6.95
2021-02-02 14:30:00,6.75216,1.9693800000000001,7.0335,0.03216,0.009380000000000001,0.0335,6.72,1.96,7.0,6.55056,1.91058,6.8235,0.03216,0.009380000000000001,0.0335,6.5184,1.9012,6.79
2021-02-02 15:00:00,6.6744,1.9467,6.9525,0.031200000000000002,0.0091,0.0325,6.6432,1.9376000000000002,6.92,6.4728,1.8879000000000001,6.7425,0.031200000000000002,0.0091,0.0325,6.4416,1.8788,6.71
2021-02-02 15:30:00,6.6456,1.9383,6.9225,0.031200000000000002,0.0091,0.0325,6.6144,1.9292,6.89,6.4536,1.8823,6.7225,0.031200000000000002,0.0091,0.0325,6.4224,1.8732000000000002,6.69
2021-02-02 16:00:00,6.6648,1.9439000000000002,6.9425,0.031200000000000002,0.0091,0.0325,6.6336,1.9348,6.91,6.4728,1.8879000000000001,6.7425,0.031200000000000002,0.0091,0.0325,6.4416,1.8788,6.71
2021-02-02 16:30:00,6.8568,1.9999,7.1425,0.031200000000000002,0.0091,0.0325,6.8256,1.9908000000000001,7.11,6.6552,1.9411,6.9325,0.031200000000000002,0.0091,0.0325,6.624,1.932,6.9
2021-02-02 17:00:00,7.17216,2.09188,7.471,0.02976,0.00868,0.031,7.1424,2.0832,7.44,6.96096,2.03028,7.251,0.02976,0.00868,0.031,6.9312000000000005,2.0216,7.22
2021-02-02 17:30:00,7.4592,2.1756,7.77,0.028800000000000003,0.008400000000000001,0.03,7.4304,2.1672000000000002,7.74,7.248,2.114,7.55,0.028800000000000003,0.008400000000000001,0.03,7.2192,2.1056,7.52
2021-02-02 18:00:00,7.46064,2.17602,7.7715,0.030240000000000003,0.008820000000000001,0.0315,7.4304,2.1672000000000002,7.74,7.24944,2.11442,7.5515,0.030240000000000003,0.008820000000000001,0.0315,7.2192,2.1056,7.52
2021-02-02 18:30:00,7.19184,2.09762,7.4915,0.030240000000000003,0.008820000000000001,0.0315,7.1616,2.0888,7.46,6.99024,2.03882,7.2815,0.030240000000000003,0.008820000000000001,0.0315,6.96,2.03,7.25
2021-02-02 19:00:00,6.93264,2.02202,7.2215,0.030240000000000003,0.008820000000000001,0.0315,6.9024,2.0132,7.19,6.73104,1.9632200000000002,7.0115,0.030240000000000003,0.008820000000000001,0.0315,6.7008,1.9544000000000001,6.98
2021-02-02 19:30:00,6.64464,1.93802,6.9215,0.030240000000000003,0.008820000000000001,0.0315,6.6144,1.9292,6.89,6.45264,1.88202,6.7215,0.030240000000000003,0.008820000000000001,0.0315,6.4224,1.8732000000000002,6.69
2021-02-02 20:00:00,6.43344,1.87642,6.7015,0.030240000000000003,0.008820000000000001,0.0315,6.4032,1.8676,6.67,6.25104,1.82322,6.5115,0.030240000000000003,0.008820000000000001,0.0315,6.2208,1.8144,6.48
2021-02-02 20:30:00,6.19344,1.8064200000000001,6.4515,0.030240000000000003,0.008820000000000001,0.0315,6.1632,1.7976,6.42,6.01104,1.7532200000000002,6.2615,0.030240000000000003,0.008820000000000001,0.0315,5.9808,1.7444000000000002,6.23
2021-02-02 21:00:00,5.96304,1.73922,6.2115,0.030240000000000003,0.008820000000000001,0.0315,5.9328,1.7304,6.18,5.79024,1.6888200000000002,6.0315,0.030240000000000003,0.008820000000000001,0.0315,5.76,1.6800000000000002,6.0
2021-02-02 21:30:00,5.71344,1.66642,5.9515,0.030240000000000003,0.008820000000000001,0.0315,5.6832,1.6576,5.92,5.54064,1.61602,5.7715,0.030240000000000003,0.008820000000000001,0.0315,5.5104,1.6072000000000002,5.74
2021-02-02 22:00:00,5.45472,1.59096,5.682,0.030720000000000004,0.008960000000000001,0.032,5.424,1.5819999999999999,5.65,5.29152,1.54336,5.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,5.2608,1.5344,5.48
2021-02-02 22:30:00,5.25264,1.5320200000000002,5.4715,0.030240000000000003,0.008820000000000001,0.0315,5.2224,1.5232,5.44,5.09904,1.48722,5.3115,0.030240000000000003,0.008820000000000001,0.0315,5.0688,1.4784000000000002,5.28
2021-02-02 23:00:00,4.96512,1.4481600000000001,5.172,0.030720000000000004,0.008960000000000001,0.032,4.9344,1.4392,5.14,4.81152,1.4033600000000002,5.012,0.030720000000000004,0.008960000000000001,0.032,4.7808,1.3944,4.98
2021-02-02 23:30:00,4.7448,1.3839000000000001,4.9425,0.031200000000000002,0.0091,0.0325,4.7136,1.3748,4.91,4.5912,1.3391,4.7825,0.031200000000000002,0.0091,0.0325,4.5600000000000005,1.33,4.75
2021-02-03 00:00:00,4.55328,1.32804,4.743,0.03168,0.00924,0.033,4.5216,1.3188,4.71,4.40928,1.28604,4.593,0.03168,0.00924,0.033,4.3776,1.2768,4.5600000000000005
2021-02-03 00:30:00,4.46592,1.3025600000000002,4.652,0.030720000000000004,0.008960000000000001,0.032,4.4352,1.2936,4.62,4.33152,1.26336,4.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,4.3008,1.2544,4.48
2021-02-03 01:00:00,4.50432,1.31376,4.692,0.030720000000000004,0.008960000000000001,0.032,4.4736,1.3048,4.66,4.36032,1.27176,4.542,0.030720000000000004,0.008960000000000001,0.032,4.3296,1.2628,4.51
2021-02-03 01:30:00,4.428,1.2915,4.6125,0.031200000000000002,0.0091,0.0325,4.3968,1.2824,4.58,4.2936,1.2523,4.4725,0.031200000000000002,0.0091,0.0325,4.2624,1.2432,4.44
2021-02-03 02:00:00,4.3512,1.2691,4.5325,0.031200000000000002,0.0091,0.0325,4.32,1.26,4.5,4.2168,1.2299,4.3925,0.031200000000000002,0.0091,0.0325,4.1856,1.2208,4.36
2021-02-03 02:30:00,4.2936,1.2523,4.4725,0.031200000000000002,0.0091,0.0325,4.2624,1.2432,4.44,4.1592,1.2131,4.3325,0.031200000000000002,0.0091,0.0325,4.128,1.204,4.3
2021-02-03 03:00:00,4.20768,1.22724,4.383,0.03168,0.00924,0.033,4.176,1.218,4.35,4.0732800000000005,1.18804,4.243,0.03168,0.00924,0.033,4.0416,1.1788,4.21
2021-02-03 03:30:00,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29,4.0152,1.1711,4.1825,0.031200000000000002,0.0091,0.0325,3.984,1.162,4.15
2021-02-03 04:00:00,4.10112,1.1961600000000001,4.272,0.030720000000000004,0.008960000000000001,0.032,4.0704,1.1872,4.24,3.96672,1.15696,4.132,0.030720000000000004,0.008960000000000001,0.032,3.936,1.148,4.1
2021-02-03 04:30:00,4.16928,1.21604,4.343,0.03168,0.00924,0.033,4.1376,1.2068,4.31,4.03488,1.17684,4.203,0.03168,0.00924,0.033,4.0032,1.1676,4.17
2021-02-03 05:00:00,4.2168,1.2299,4.3925,0.031200000000000002,0.0091,0.0325,4.1856,1.2208,4.36,4.0824,1.1907,4.2525,0.031200000000000002,0.0091,0.0325,4.0512,1.1816,4.22
2021-02-03 05:30:00,4.3704,1.2747,4.5525,0.031200000000000002,0.0091,0.0325,4.3392,1.2656,4.52,4.236,1.2355,4.4125,0.031200000000000002,0.0091,0.0325,4.2048,1.2264,4.38
2021-02-03 06:00:00,4.47552,1.30536,4.662,0.030720000000000004,0.008960000000000001,0.032,4.4448,1.2964,4.63,4.34112,1.26616,4.522,0.030720000000000004,0.008960000000000001,0.032,4.3104,1.2572,4.49
2021-02-03 06:30:00,4.7731200000000005,1.39216,4.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,4.7424,1.3832,4.94,4.62912,1.35016,4.822,0.030720000000000004,0.008960000000000001,0.032,4.5984,1.3412,4.79
2021-02-03 07:00:00,5.04144,1.47042,5.2515,0.030240000000000003,0.008820000000000001,0.0315,5.0112,1.4616,5.22,4.8974400000000005,1.42842,5.1015,0.030240000000000003,0.008820000000000001,0.0315,4.8672,1.4196,5.07
2021-02-03 07:30:00,5.42448,1.58214,5.6505,0.029280000000000004,0.00854,0.030500000000000003,5.3952,1.5735999999999999,5.62,5.26128,1.53454,5.4805,0.029280000000000004,0.00854,0.030500000000000003,5.232,1.526,5.45
2021-02-03 08:00:00,5.82864,1.70002,6.0715,0.030240000000000003,0.008820000000000001,0.0315,5.7984,1.6912,6.04,5.65584,1.64962,5.8915,0.030240000000000003,0.008820000000000001,0.0315,5.6256,1.6408,5.86
2021-02-03 08:30:00,6.3086400000000005,1.84002,6.5715,0.030240000000000003,0.008820000000000001,0.0315,6.2784,1.8312,6.54,6.12624,1.78682,6.3815,0.030240000000000003,0.008820000000000001,0.0315,6.096,1.778,6.35
2021-02-03 09:00:00,6.6264,1.9327,6.9025,0.031200000000000002,0.0091,0.0325,6.5952,1.9236,6.87,6.4344,1.8767,6.7025,0.031200000000000002,0.0091,0.0325,6.4032,1.8676,6.67
2021-02-03 09:30:00,6.89472,2.01096,7.182,0.030720000000000004,0.008960000000000001,0.032,6.864,2.002,7.15,6.69312,1.9521600000000001,6.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,6.6624,1.9432,6.94
2021-02-03 10:00:00,6.95184,2.02762,7.2415,0.030240000000000003,0.008820000000000001,0.0315,6.9216,2.0188,7.21,6.75024,1.96882,7.0315,0.030240000000000003,0.008820000000000001,0.0315,6.72,1.96,7.0
2021-02-03 10:30:00,6.95232,2.02776,7.242,0.030720000000000004,0.008960000000000001,0.032,6.9216,2.0188,7.21,6.75072,1.96896,7.032,0.030720000000000004,0.008960000000000001,0.032,6.72,1.96,7.0
2021-02-03 11:00:00,7.11504,2.07522,7.4115,0.030240000000000003,0.008820000000000001,0.0315,7.0848,2.0664,7.38,6.91344,2.01642,7.2015,0.030240000000000003,0.008820000000000001,0.0315,6.8832,2.0076,7.17
2021-02-03 11:30:00,7.13424,2.08082,7.4315,0.030240000000000003,0.008820000000000001,0.0315,7.104,2.072,7.4,6.93264,2.02202,7.2215,0.030240000000000003,0.008820000000000001,0.0315,6.9024,2.0132,7.19
2021-02-03 12:00:00,7.08672,2.06696,7.382,0.030720000000000004,0.008960000000000001,0.032,7.056,2.058,7.35,6.88512,2.00816,7.172,0.030720000000000004,0.008960000000000001,0.032,6.8544,1.9992,7.14
2021-02-03 12:30:00,7.12464,2.07802,7.4215,0.030240000000000003,0.008820000000000001,0.0315,7.0944,2.0692,7.39,6.92304,2.01922,7.2115,0.030240000000000003,0.008820000000000001,0.0315,6.8928,2.0104,7.18
2021-02-03 13:00:00,6.91488,2.01684,7.203,0.03168,0.00924,0.033,6.8832,2.0076,7.17,6.72288,1.9608400000000001,7.003,0.03168,0.00924,0.033,6.6912,1.9516,6.97
2021-02-03 13:30:00,6.9432,2.0251,7.2325,0.031200000000000002,0.0091,0.0325,6.912,2.016,7.2,6.7416,1.9663,7.0225,0.031200000000000002,0.0091,0.0325,6.7104,1.9572,6.99
2021-02-03 14:00:00,6.96336,2.03098,7.2535,0.03216,0.009380000000000001,0.0335,6.9312000000000005,2.0216,7.22,6.76176,1.97218,7.0435,0.03216,0.009380000000000001,0.0335,6.7296,1.9628,7.01
2021-02-03 14:30:00,6.9144,2.0167,7.2025,0.031200000000000002,0.0091,0.0325,6.8832,2.0076,7.17,6.7224,1.9607,7.0025,0.031200000000000002,0.0091,0.0325,6.6912,1.9516,6.97
2021-02-03 15:00:00,6.87648,2.00564,7.163,0.03168,0.00924,0.033,6.8448,1.9964,7.13,6.68448,1.94964,6.963,0.03168,0.00924,0.033,6.6528,1.9404,6.93
2021-02-03 15:30:00,6.80832,1.98576,7.092,0.030720000000000004,0.008960000000000001,0.032,6.7776,1.9768,7.06,6.61632,1.92976,6.892,0.030720000000000004,0.008960000000000001,0.032,6.5856,1.9208,6.86
2021-02-03 16:00:00,6.84672,1.99696,7.132,0.030720000000000004,0.008960000000000001,0.032,6.816,1.988,7.1,6.64512,1.93816,6.922,0.030720000000000004,0.008960000000000001,0.032,6.6144,1.9292,6.89
2021-02-03 16:30:00,6.93312,2.02216,7.222,0.030720000000000004,0.008960000000000001,0.032,6.9024,2.0132,7.19,6.73152,1.9633600000000002,7.012,0.030720000000000004,0.008960000000000001,0.032,6.7008,1.9544000000000001,6.98
2021-02-03 17:00:00,7.14336,2.08348,7.441,0.02976,0.00868,0.031,7.1136,2.0748,7.41,6.94176,2.02468,7.231,0.02976,0.00868,0.031,6.912,2.016,7.2
2021-02-03 17:30:00,7.41984,2.16412,7.729,0.027840000000000004,0.00812,0.029,7.392,2.156,7.7,7.20864,2.10252,7.509,0.027840000000000004,0.00812,0.029,7.1808,2.0944,7.48
2021-02-03 18:00:00,7.4976,2.1868,7.8100000000000005,0.028800000000000003,0.008400000000000001,0.03,7.4688,2.1784,7.78,7.2768,2.1224,7.58,0.028800000000000003,0.008400000000000001,0.03,7.248,2.114,7.55
2021-02-03 18:30:00,7.3056,2.1308,7.61,0.028800000000000003,0.008400000000000001,0.03,7.2768,2.1224,7.58,7.104,2.072,7.4,0.028800000000000003,0.008400000000000001,0.03,7.0752,2.0636,7.37
2021-02-03 19:00:00,6.96096,2.03028,7.251,0.02976,0.00868,0.031,6.9312000000000005,2.0216,7.22,6.75936,1.9714800000000001,7.041,0.02976,0.00868,0.031,6.7296,1.9628,7.01
2021-02-03 19:30:00,6.70128,1.9545400000000002,6.9805,0.029280000000000004,0.00854,0.030500000000000003,6.672,1.9460000000000002,6.95,6.50928,1.8985400000000001,6.7805,0.029280000000000004,0.00854,0.030500000000000003,6.48,1.8900000000000001,6.75
2021-02-03 20:00:00,6.51936,1.90148,6.791,0.02976,0.00868,0.031,6.4896,1.8928,6.76,6.32736,1.8454800000000002,6.591,0.02976,0.00868,0.031,6.2976,1.8368,6.5600000000000005
2021-02-03 20:30:00,6.35568,1.8537400000000002,6.6205,0.029280000000000004,0.00854,0.030500000000000003,6.3264,1.8452000000000002,6.59,6.17328,1.80054,6.4305,0.029280000000000004,0.00854,0.030500000000000003,6.144,1.792,6.4
2021-02-03 21:00:00,6.06816,1.7698800000000001,6.321,0.02976,0.00868,0.031,6.0384,1.7612,6.29,5.88576,1.7166800000000002,6.131,0.02976,0.00868,0.031,5.856,1.708,6.1
2021-02-03 21:30:00,5.88576,1.7166800000000002,6.131,0.02976,0.00868,0.031,5.856,1.708,6.1,5.71296,1.66628,5.9510000000000005,0.02976,0.00868,0.031,5.6832,1.6576,5.92
2021-02-03 22:00:00,5.59776,1.6326800000000001,5.831,0.02976,0.00868,0.031,5.568,1.624,5.8,5.43456,1.58508,5.661,0.02976,0.00868,0.031,5.4048,1.5764,5.63
2021-02-03 22:30:00,5.33952,1.55736,5.562,0.030720000000000004,0.008960000000000001,0.032,5.3088,1.5484,5.53,5.18592,1.5125600000000001,5.402,0.030720000000000004,0.008960000000000001,0.032,5.1552,1.5036,5.37
2021-02-03 23:00:00,5.0328,1.4679,5.2425,0.031200000000000002,0.0091,0.0325,5.0016,1.4588,5.21,4.8792,1.4231,5.0825,0.031200000000000002,0.0091,0.0325,4.848,1.4140000000000001,5.05
2021-02-03 23:30:00,4.812,1.4035,5.0125,0.031200000000000002,0.0091,0.0325,4.7808,1.3944,4.98,4.668,1.3615,4.8625,0.031200000000000002,0.0091,0.0325,4.6368,1.3524,4.83
2021-02-04 00:00:00,4.66752,1.36136,4.862,0.030720000000000004,0.008960000000000001,0.032,4.6368,1.3524,4.83,4.52352,1.31936,4.712,0.030720000000000004,0.008960000000000001,0.032,4.4928,1.3104,4.68
2021-02-04 00:30:00,4.572,1.3335,4.7625,0.031200000000000002,0.0091,0.0325,4.5408,1.3244,4.73,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59
2021-02-04 01:00:00,4.54272,1.32496,4.732,0.030720000000000004,0.008960000000000001,0.032,4.5120000000000005,1.316,4.7,4.39872,1.28296,4.582,0.030720000000000004,0.008960000000000001,0.032,4.368,1.274,4.55
2021-02-04 01:30:00,4.5048,1.3139,4.6925,0.031200000000000002,0.0091,0.0325,4.4736,1.3048,4.66,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51
2021-02-04 02:00:00,4.3992,1.2831000000000001,4.5825,0.031200000000000002,0.0091,0.0325,4.368,1.274,4.55,4.2552,1.2411,4.4325,0.031200000000000002,0.0091,0.0325,4.224,1.232,4.4
2021-02-04 02:30:00,4.41792,1.28856,4.602,0.030720000000000004,0.008960000000000001,0.032,4.3872,1.2796,4.57,4.28352,1.24936,4.462,0.030720000000000004,0.008960000000000001,0.032,4.2528,1.2404,4.43
2021-02-04 03:00:00,4.3699200000000005,1.2745600000000001,4.552,0.030720000000000004,0.008960000000000001,0.032,4.3392,1.2656,4.52,4.23552,1.23536,4.412,0.030720000000000004,0.008960000000000001,0.032,4.2048,1.2264,4.38
2021-02-04 03:30:00,4.33248,1.26364,4.513,0.03168,0.00924,0.033,4.3008,1.2544,4.48,4.19808,1.22444,4.373,0.03168,0.00924,0.033,4.1664,1.2152,4.34
2021-02-04 04:00:00,4.31232,1.25776,4.492,0.030720000000000004,0.008960000000000001,0.032,4.2816,1.2488000000000001,4.46,4.17792,1.21856,4.352,0.030720000000000004,0.008960000000000001,0.032,4.1472,1.2096,4.32
2021-02-04 04:30:00,4.30224,1.25482,4.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,4.272,1.246,4.45,4.16784,1.21562,4.3415,0.030240000000000003,0.008820000000000001,0.0315,4.1376,1.2068,4.31
2021-02-04 05:00:00,4.36944,1.27442,4.5515,0.030240000000000003,0.008820000000000001,0.0315,4.3392,1.2656,4.52,4.23504,1.23522,4.4115,0.030240000000000003,0.008820000000000001,0.0315,4.2048,1.2264,4.38
2021-02-04 05:30:00,4.58016,1.33588,4.771,0.02976,0.00868,0.031,4.5504,1.3272,4.74,4.43616,1.2938800000000001,4.621,0.02976,0.00868,0.031,4.4064,1.2852000000000001,4.59
2021-02-04 06:00:00,4.70592,1.37256,4.902,0.030720000000000004,0.008960000000000001,0.032,4.6752,1.3636,4.87,4.56192,1.33056,4.752,0.030720000000000004,0.008960000000000001,0.032,4.5312,1.3216,4.72
2021-02-04 06:30:00,5.00352,1.45936,5.212,0.030720000000000004,0.008960000000000001,0.032,4.9728,1.4504000000000001,5.18,4.84992,1.41456,5.052,0.030720000000000004,0.008960000000000001,0.032,4.8192,1.4056,5.02
2021-02-04 07:00:00,5.30976,1.54868,5.531,0.02976,0.00868,0.031,5.28,1.54,5.5,5.14656,1.50108,5.361,0.02976,0.00868,0.031,5.1168,1.4924,5.33
2021-02-04 07:30:00,5.75136,1.67748,5.991,0.02976,0.00868,0.031,5.7216000000000005,1.6688,5.96,5.58816,1.62988,5.821,0.02976,0.00868,0.031,5.5584,1.6212,5.79
2021-02-04 08:00:00,6.14544,1.79242,6.4015,0.030240000000000003,0.008820000000000001,0.0315,6.1152,1.7836,6.37,5.96304,1.73922,6.2115,0.030240000000000003,0.008820000000000001,0.0315,5.9328,1.7304,6.18
2021-02-04 08:30:00,6.6648,1.9439000000000002,6.9425,0.031200000000000002,0.0091,0.0325,6.6336,1.9348,6.91,6.4632,1.8851,6.7325,0.031200000000000002,0.0091,0.0325,6.432,1.876,6.7
2021-02-04 09:00:00,6.92448,2.01964,7.213,0.03168,0.00924,0.033,6.8928,2.0104,7.18,6.72288,1.9608400000000001,7.003,0.03168,0.00924,0.033,6.6912,1.9516,6.97
2021-02-04 09:30:00,7.20288,2.10084,7.503,0.03168,0.00924,0.033,7.1712,2.0916,7.47,6.991680000000001,2.03924,7.283,0.03168,0.00924,0.033,6.96,2.03,7.25
2021-02-04 10:00:00,7.27008,2.12044,7.573,0.03168,0.00924,0.033,7.2384,2.1112,7.54,7.05888,2.05884,7.353,0.03168,0.00924,0.033,7.0272,2.0496,7.32
2021-02-04 10:30:00,7.27008,2.12044,7.573,0.03168,0.00924,0.033,7.2384,2.1112,7.54,7.05888,2.05884,7.353,0.03168,0.00924,0.033,7.0272,2.0496,7.32
2021-02-04 11:00:00,7.2988800000000005,2.12884,7.603,0.03168,0.00924,0.033,7.2672,2.1196,7.57,7.08768,2.06724,7.383,0.03168,0.00924,0.033,7.056,2.058,7.35
2021-02-04 11:30:00,7.2988800000000005,2.12884,7.603,0.03168,0.00924,0.033,7.2672,2.1196,7.57,7.08768,2.06724,7.383,0.03168,0.00924,0.033,7.056,2.058,7.35
2021-02-04 12:00:00,7.31808,2.13444,7.623,0.03168,0.00924,0.033,7.2864,2.1252,7.59,7.10688,2.07284,7.4030000000000005,0.03168,0.00924,0.033,7.0752,2.0636,7.37
2021-02-04 12:30:00,7.42368,2.16524,7.733,0.03168,0.00924,0.033,7.392,2.156,7.7,7.21248,2.10364,7.513,0.03168,0.00924,0.033,7.1808,2.0944,7.48
2021-02-04 13:00:00,7.35696,2.1457800000000002,7.6635,0.03216,0.009380000000000001,0.0335,7.3248,2.1364,7.63,7.14576,2.08418,7.4435,0.03216,0.009380000000000001,0.0335,7.1136,2.0748,7.41
2021-02-04 13:30:00,7.30944,2.13192,7.614,0.03264,0.00952,0.034,7.2768,2.1224,7.58,7.09824,2.07032,7.394,0.03264,0.00952,0.034,7.0656,2.0608,7.36
2021-02-04 14:00:00,7.32768,2.13724,7.633,0.03168,0.00924,0.033,7.296,2.128,7.6,7.11648,2.07564,7.413,0.03168,0.00924,0.033,7.0848,2.0664,7.38
2021-02-04 14:30:00,7.2504,2.1147,7.5525,0.031200000000000002,0.0091,0.0325,7.2192,2.1056,7.52,7.0488,2.0559,7.3425,0.031200000000000002,0.0091,0.0325,7.0176,2.0468,7.31
2021-02-04 15:00:00,7.27872,2.12296,7.582,0.030720000000000004,0.008960000000000001,0.032,7.248,2.114,7.55,7.06752,2.06136,7.362,0.030720000000000004,0.008960000000000001,0.032,7.0368,2.0524,7.33
2021-02-04 15:30:00,7.15488,2.08684,7.453,0.03168,0.00924,0.033,7.1232,2.0776,7.42,6.95328,2.02804,7.243,0.03168,0.00924,0.033,6.9216,2.0188,7.21
2021-02-04 16:00:00,7.13568,2.08124,7.433,0.03168,0.00924,0.033,7.104,2.072,7.4,6.93408,2.02244,7.223,0.03168,0.00924,0.033,6.9024,2.0132,7.19
2021-02-04 16:30:00,7.29792,2.1285600000000002,7.602,0.030720000000000004,0.008960000000000001,0.032,7.2672,2.1196,7.57,7.08672,2.06696,7.382,0.030720000000000004,0.008960000000000001,0.032,7.056,2.058,7.35
2021-02-04 17:00:00,7.36512,2.14816,7.672,0.030720000000000004,0.008960000000000001,0.032,7.3344000000000005,2.1392,7.64,7.16352,2.08936,7.462,0.030720000000000004,0.008960000000000001,0.032,7.1328,2.0804,7.43
2021-02-04 17:30:00,7.5264,2.1952,7.84,0.028800000000000003,0.008400000000000001,0.03,7.4976,2.1868,7.8100000000000005,7.3152,2.1336,7.62,0.028800000000000003,0.008400000000000001,0.03,7.2864,2.1252,7.59
2021-02-04 18:00:00,7.54704,2.20122,7.8615,0.030240000000000003,0.008820000000000001,0.0315,7.5168,2.1924,7.83,7.32624,2.13682,7.6315,0.030240000000000003,0.008820000000000001,0.0315,7.296,2.128,7.6
2021-02-04 18:30:00,7.30752,2.13136,7.612,0.030720000000000004,0.008960000000000001,0.032,7.2768,2.1224,7.58,7.09632,2.06976,7.392,0.030720000000000004,0.008960000000000001,0.032,7.0656,2.0608,7.36
2021-02-04 19:00:00,7.02912,2.05016,7.322,0.030720000000000004,0.008960000000000001,0.032,6.9984,2.0412,7.29,6.82752,1.9913600000000002,7.112,0.030720000000000004,0.008960000000000001,0.032,6.7968,1.9824000000000002,7.08
2021-02-04 19:30:00,6.73152,1.9633600000000002,7.012,0.030720000000000004,0.008960000000000001,0.032,6.7008,1.9544000000000001,6.98,6.5395199999999996,1.9073600000000002,6.812,0.030720000000000004,0.008960000000000001,0.032,6.5088,1.8984,6.78
2021-02-04 20:00:00,6.52032,1.9017600000000001,6.792,0.030720000000000004,0.008960000000000001,0.032,6.4896,1.8928,6.76,6.32832,1.84576,6.592,0.030720000000000004,0.008960000000000001,0.032,6.2976,1.8368,6.5600000000000005
2021-02-04 20:30:00,6.33744,1.84842,6.6015,0.030240000000000003,0.008820000000000001,0.0315,6.3072,1.8396,6.57,6.15504,1.79522,6.4115,0.030240000000000003,0.008820000000000001,0.0315,6.1248,1.7864,6.38
2021-02-04 21:00:00,6.10704,1.78122,6.3615,0.030240000000000003,0.008820000000000001,0.0315,6.0768,1.7724000000000002,6.33,5.92464,1.7280200000000001,6.1715,0.030240000000000003,0.008820000000000001,0.0315,5.8944,1.7192,6.14
2021-02-04 21:30:00,5.87664,1.71402,6.1215,0.030240000000000003,0.008820000000000001,0.0315,5.8464,1.7052,6.09,5.70384,1.66362,5.9415,0.030240000000000003,0.008820000000000001,0.0315,5.6736,1.6548,5.91
2021-02-04 22:00:00,5.58,1.6275,5.8125,0.031200000000000002,0.0091,0.0325,5.5488,1.6184,5.78,5.4168,1.5799,5.6425,0.031200000000000002,0.0091,0.0325,5.3856,1.5708,5.61
2021-02-04 22:30:00,5.3304,1.5547,5.5525,0.031200000000000002,0.0091,0.0325,5.2992,1.5455999999999999,5.52,5.1768,1.5099,5.3925,0.031200000000000002,0.0091,0.0325,5.1456,1.5008,5.36
2021-02-04 23:00:00,5.08128,1.48204,5.293,0.03168,0.00924,0.033,5.0496,1.4727999999999999,5.26,4.93728,1.44004,5.143,0.03168,0.00924,0.033,4.9056,1.4308,5.11
2021-02-04 23:30:00,4.8408,1.4119000000000002,5.0425,0.031200000000000002,0.0091,0.0325,4.8096,1.4028,5.01,4.6968,1.3699,4.8925,0.031200000000000002,0.0091,0.0325,4.6656,1.3608,4.86
2021-02-05 00:00:00,4.64928,1.3560400000000001,4.843,0.03168,0.00924,0.033,4.6176,1.3468,4.8100000000000005,4.51488,1.31684,4.703,0.03168,0.00924,0.033,4.4832,1.3076,4.67
2021-02-05 00:30:00,4.5528,1.3279,4.7425,0.031200000000000002,0.0091,0.0325,4.5216,1.3188,4.71,4.4088,1.2859,4.5925,0.031200000000000002,0.0091,0.0325,4.3776,1.2768,4.5600000000000005
2021-02-05 01:00:00,4.5244800000000005,1.3196400000000001,4.713,0.03168,0.00924,0.033,4.4928,1.3104,4.68,4.39008,1.28044,4.573,0.03168,0.00924,0.033,4.3584,1.2711999999999999,4.54
2021-02-05 01:30:00,4.51488,1.31684,4.703,0.03168,0.00924,0.033,4.4832,1.3076,4.67,4.39008,1.28044,4.573,0.03168,0.00924,0.033,4.3584,1.2711999999999999,4.54
2021-02-05 02:00:00,4.4088,1.2859,4.5925,0.031200000000000002,0.0091,0.0325,4.3776,1.2768,4.5600000000000005,4.2744,1.2467,4.4525,0.031200000000000002,0.0091,0.0325,4.2432,1.2376,4.42
2021-02-05 02:30:00,4.34208,1.26644,4.523,0.03168,0.00924,0.033,4.3104,1.2572,4.49,4.20768,1.22724,4.383,0.03168,0.00924,0.033,4.176,1.218,4.35
2021-02-05 03:00:00,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29
2021-02-05 03:30:00,4.3032,1.2551,4.4825,0.031200000000000002,0.0091,0.0325,4.272,1.246,4.45,4.1688,1.2159,4.3425,0.031200000000000002,0.0091,0.0325,4.1376,1.2068,4.31
2021-02-05 04:00:00,4.21632,1.22976,4.392,0.030720000000000004,0.008960000000000001,0.032,4.1856,1.2208,4.36,4.08192,1.19056,4.252,0.030720000000000004,0.008960000000000001,0.032,4.0512,1.1816,4.22
2021-02-05 04:30:00,4.26432,1.24376,4.442,0.030720000000000004,0.008960000000000001,0.032,4.2336,1.2348,4.41,4.12992,1.20456,4.302,0.030720000000000004,0.008960000000000001,0.032,4.0992,1.1956,4.27
2021-02-05 05:00:00,4.34112,1.26616,4.522,0.030720000000000004,0.008960000000000001,0.032,4.3104,1.2572,4.49,4.20672,1.22696,4.382,0.030720000000000004,0.008960000000000001,0.032,4.176,1.218,4.35
2021-02-05 05:30:00,4.47552,1.30536,4.662,0.030720000000000004,0.008960000000000001,0.032,4.4448,1.2964,4.63,4.33152,1.26336,4.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,4.3008,1.2544,4.48
2021-02-05 06:00:00,4.60032,1.34176,4.792,0.030720000000000004,0.008960000000000001,0.032,4.5696,1.3328,4.76,4.45632,1.29976,4.642,0.030720000000000004,0.008960000000000001,0.032,4.4256,1.2908,4.61
2021-02-05 06:30:00,4.90752,1.43136,5.112,0.030720000000000004,0.008960000000000001,0.032,4.8768,1.4224,5.08,4.75392,1.38656,4.952,0.030720000000000004,0.008960000000000001,0.032,4.7232,1.3776,4.92
2021-02-05 07:00:00,5.14752,1.50136,5.362,0.030720000000000004,0.008960000000000001,0.032,5.1168,1.4924,5.33,4.99392,1.45656,5.202,0.030720000000000004,0.008960000000000001,0.032,4.9632000000000005,1.4476,5.17
2021-02-05 07:30:00,5.55984,1.62162,5.7915,0.030240000000000003,0.008820000000000001,0.0315,5.5296,1.6128,5.76,5.38704,1.57122,5.6115,0.030240000000000003,0.008820000000000001,0.0315,5.3568,1.5624,5.58
2021-02-05 08:00:00,5.9832,1.7450999999999999,6.2325,0.031200000000000002,0.0091,0.0325,5.952,1.736,6.2,5.8008,1.6919,6.0425,0.031200000000000002,0.0091,0.0325,5.7696000000000005,1.6828,6.01
2021-02-05 08:30:00,6.38736,1.86298,6.6535,0.03216,0.009380000000000001,0.0335,6.3552,1.8536000000000001,6.62,6.20496,1.80978,6.4635,0.03216,0.009380000000000001,0.0335,6.1728,1.8004,6.43
2021-02-05 09:00:00,6.69456,1.9525800000000002,6.9735,0.03216,0.009380000000000001,0.0335,6.6624,1.9432,6.94,6.50256,1.8965800000000002,6.7735,0.03216,0.009380000000000001,0.0335,6.4704,1.8872,6.74
2021-02-05 09:30:00,6.85776,2.00018,7.1435,0.03216,0.009380000000000001,0.0335,6.8256,1.9908000000000001,7.11,6.66576,1.9441800000000002,6.9435,0.03216,0.009380000000000001,0.0335,6.6336,1.9348,6.91
2021-02-05 10:00:00,6.82896,1.99178,7.1135,0.03216,0.009380000000000001,0.0335,6.7968,1.9824000000000002,7.08,6.63696,1.93578,6.9135,0.03216,0.009380000000000001,0.0335,6.6048,1.9264000000000001,6.88
2021-02-05 10:30:00,6.74256,1.96658,7.0235,0.03216,0.009380000000000001,0.0335,6.7104,1.9572,6.99,6.55056,1.91058,6.8235,0.03216,0.009380000000000001,0.0335,6.5184,1.9012,6.79
2021-02-05 11:00:00,6.80976,1.98618,7.0935,0.03216,0.009380000000000001,0.0335,6.7776,1.9768,7.06,6.6177600000000005,1.93018,6.8935,0.03216,0.009380000000000001,0.0335,6.5856,1.9208,6.86
2021-02-05 11:30:00,6.83856,1.99458,7.1235,0.03216,0.009380000000000001,0.0335,6.8064,1.9852,7.09,6.64656,1.93858,6.9235,0.03216,0.009380000000000001,0.0335,6.6144,1.9292,6.89
2021-02-05 12:00:00,6.85824,2.00032,7.144,0.03264,0.00952,0.034,6.8256,1.9908000000000001,7.11,6.65664,1.9415200000000001,6.934,0.03264,0.00952,0.034,6.624,1.932,6.9
2021-02-05 12:30:00,6.88656,2.00858,7.1735,0.03216,0.009380000000000001,0.0335,6.8544,1.9992,7.14,6.69456,1.9525800000000002,6.9735,0.03216,0.009380000000000001,0.0335,6.6624,1.9432,6.94
2021-02-05 13:00:00,6.85824,2.00032,7.144,0.03264,0.00952,0.034,6.8256,1.9908000000000001,7.11,6.66624,1.94432,6.944,0.03264,0.00952,0.034,6.6336,1.9348,6.91
2021-02-05 13:30:00,6.87744,2.00592,7.164,0.03264,0.00952,0.034,6.8448,1.9964,7.13,6.68544,1.94992,6.964,0.03264,0.00952,0.034,6.6528,1.9404,6.93
2021-02-05 14:00:00,6.90576,2.01418,7.1935,0.03216,0.009380000000000001,0.0335,6.8736,2.0048,7.16,6.71376,1.95818,6.9935,0.03216,0.009380000000000001,0.0335,6.6815999999999995,1.9488,6.96
2021-02-05 14:30:00,6.93504,2.02272,7.224,0.03264,0.00952,0.034,6.9024,2.0132,7.19,6.73344,1.96392,7.014,0.03264,0.00952,0.034,6.7008,1.9544000000000001,6.98
2021-02-05 15:00:00,6.81984,1.9891200000000002,7.104,0.03264,0.00952,0.034,6.7872,1.9796,7.07,6.62784,1.9331200000000002,6.904,0.03264,0.00952,0.034,6.5952,1.9236,6.87
2021-02-05 15:30:00,6.56064,1.91352,6.834,0.03264,0.00952,0.034,6.5280000000000005,1.904,6.8,6.37824,1.8603200000000002,6.644,0.03264,0.00952,0.034,6.3456,1.8508,6.61
2021-02-05 16:00:00,6.63792,1.9360600000000001,6.9145,0.033120000000000004,0.00966,0.0345,6.6048,1.9264000000000001,6.88,6.44592,1.88006,6.7145,0.033120000000000004,0.00966,0.0345,6.4128,1.8704,6.68
2021-02-05 16:30:00,6.66624,1.94432,6.944,0.03264,0.00952,0.034,6.6336,1.9348,6.91,6.47424,1.8883200000000002,6.744,0.03264,0.00952,0.034,6.4416,1.8788,6.71
2021-02-05 17:00:00,6.74208,1.96644,7.023,0.03168,0.00924,0.033,6.7104,1.9572,6.99,6.5404800000000005,1.9076400000000002,6.813,0.03168,0.00924,0.033,6.5088,1.8984,6.78
2021-02-05 17:30:00,6.93168,2.02174,7.2205,0.029280000000000004,0.00854,0.030500000000000003,6.9024,2.0132,7.19,6.73008,1.9629400000000001,7.0105,0.029280000000000004,0.00854,0.030500000000000003,6.7008,1.9544000000000001,6.98
2021-02-05 18:00:00,7.116,2.0755,7.4125,0.031200000000000002,0.0091,0.0325,7.0848,2.0664,7.38,6.9144,2.0167,7.2025,0.031200000000000002,0.0091,0.0325,6.8832,2.0076,7.17
2021-02-05 18:30:00,7.0008,2.0419,7.2925,0.031200000000000002,0.0091,0.0325,6.9696,2.0328,7.26,6.7992,1.9831,7.0825,0.031200000000000002,0.0091,0.0325,6.768,1.974,7.05
2021-02-05 19:00:00,6.7512,1.9691,7.0325,0.031200000000000002,0.0091,0.0325,6.72,1.96,7.0,6.5592,1.9131,6.8325,0.031200000000000002,0.0091,0.0325,6.5280000000000005,1.904,6.8
2021-02-05 19:30:00,6.50208,1.8964400000000001,6.773,0.03168,0.00924,0.033,6.4704,1.8872,6.74,6.31008,1.84044,6.573,0.03168,0.00924,0.033,6.2784,1.8312,6.54
2021-02-05 20:00:00,6.252,1.8235000000000001,6.5125,0.031200000000000002,0.0091,0.0325,6.2208,1.8144,6.48,6.0696,1.7703,6.3225,0.031200000000000002,0.0091,0.0325,6.0384,1.7612,6.29
2021-02-05 20:30:00,6.012,1.7535,6.2625,0.031200000000000002,0.0091,0.0325,5.9808,1.7444000000000002,6.23,5.8392,1.7031,6.0825,0.031200000000000002,0.0091,0.0325,5.808,1.694,6.05
2021-02-05 21:00:00,5.7912,1.6891,6.0325,0.031200000000000002,0.0091,0.0325,5.76,1.6800000000000002,6.0,5.6184,1.6387,5.8525,0.031200000000000002,0.0091,0.0325,5.5872,1.6296,5.82
2021-02-05 21:30:00,5.58,1.6275,5.8125,0.031200000000000002,0.0091,0.0325,5.5488,1.6184,5.78,5.4168,1.5799,5.6425,0.031200000000000002,0.0091,0.0325,5.3856,1.5708,5.61
2021-02-05 22:00:00,5.4264,1.5827,5.6525,0.031200000000000002,0.0091,0.0325,5.3952,1.5735999999999999,5.62,5.2632,1.5351,5.4825,0.031200000000000002,0.0091,0.0325,5.232,1.526,5.45
2021-02-05 22:30:00,5.2056000000000004,1.5183,5.4225,0.031200000000000002,0.0091,0.0325,5.1744,1.5091999999999999,5.39,5.052,1.4735,5.2625,0.031200000000000002,0.0091,0.0325,5.0208,1.4644,5.23
2021-02-05 23:00:00,4.9276800000000005,1.43724,5.133,0.03168,0.00924,0.033,4.896,1.428,5.1,4.78368,1.39524,4.983,0.03168,0.00924,0.033,4.752,1.3860000000000001,4.95
2021-02-05 23:30:00,4.6968,1.3699,4.8925,0.031200000000000002,0.0091,0.0325,4.6656,1.3608,4.86,4.5528,1.3279,4.7425,0.031200000000000002,0.0091,0.0325,4.5216,1.3188,4.71
2021-02-06 00:00:00,4.49616,1.31138,4.6835,0.03216,0.009380000000000001,0.0335,4.464,1.302,4.65,4.36176,1.27218,4.5435,0.03216,0.009380000000000001,0.0335,4.3296,1.2628,4.51
2021-02-06 00:30:00,4.4568,1.2999,4.6425,0.031200000000000002,0.0091,0.0325,4.4256,1.2908,4.61,4.3128,1.2579,4.4925,0.031200000000000002,0.0091,0.0325,4.2816,1.2488000000000001,4.46
2021-02-06 01:00:00,4.428,1.2915,4.6125,0.031200000000000002,0.0091,0.0325,4.3968,1.2824,4.58,4.2936,1.2523,4.4725,0.031200000000000002,0.0091,0.0325,4.2624,1.2432,4.44
2021-02-06 01:30:00,4.40016,1.28338,4.5835,0.03216,0.009380000000000001,0.0335,4.368,1.274,4.55,4.26576,1.24418,4.4435,0.03216,0.009380000000000001,0.0335,4.2336,1.2348,4.41
2021-02-06 02:00:00,4.31376,1.25818,4.4935,0.03216,0.009380000000000001,0.0335,4.2816,1.2488000000000001,4.46,4.17936,1.21898,4.3535,0.03216,0.009380000000000001,0.0335,4.1472,1.2096,4.32
2021-02-06 02:30:00,4.21728,1.23004,4.393,0.03168,0.00924,0.033,4.1856,1.2208,4.36,4.09248,1.19364,4.263,0.03168,0.00924,0.033,4.0608,1.1844000000000001,4.23
2021-02-06 03:00:00,4.15056,1.21058,4.3235,0.03216,0.009380000000000001,0.0335,4.1184,1.2012,4.29,4.02576,1.17418,4.1935,0.03216,0.009380000000000001,0.0335,3.9936,1.1648,4.16
2021-02-06 03:30:00,4.09296,1.19378,4.2635,0.03216,0.009380000000000001,0.0335,4.0608,1.1844000000000001,4.23,3.96816,1.15738,4.1335,0.03216,0.009380000000000001,0.0335,3.936,1.148,4.1
2021-02-06 04:00:00,4.04496,1.17978,4.2135,0.03216,0.009380000000000001,0.0335,4.0128,1.1703999999999999,4.18,3.92016,1.14338,4.0835,0.03216,0.009380000000000001,0.0335,3.888,1.134,4.05
2021-02-06 04:30:00,3.99696,1.16578,4.1635,0.03216,0.009380000000000001,0.0335,3.9648,1.1564,4.13,3.87216,1.12938,4.0335,0.03216,0.009380000000000001,0.0335,3.84,1.12,4.0
2021-02-06 05:00:00,4.08336,1.19098,4.2535,0.03216,0.009380000000000001,0.0335,4.0512,1.1816,4.22,3.9585600000000003,1.15458,4.1235,0.03216,0.009380000000000001,0.0335,3.9264,1.1452,4.09
2021-02-06 05:30:00,4.21776,1.23018,4.3935,0.03216,0.009380000000000001,0.0335,4.1856,1.2208,4.36,4.08336,1.19098,4.2535,0.03216,0.009380000000000001,0.0335,4.0512,1.1816,4.22
2021-02-06 06:00:00,4.32384,1.26112,4.504,0.03264,0.00952,0.034,4.2912,1.2516,4.47,4.19904,1.22472,4.374,0.03264,0.00952,0.034,4.1664,1.2152,4.34
2021-02-06 06:30:00,4.56336,1.33098,4.7535,0.03216,0.009380000000000001,0.0335,4.5312,1.3216,4.72,4.42896,1.2917800000000002,4.6135,0.03216,0.009380000000000001,0.0335,4.3968,1.2824,4.58
2021-02-06 07:00:00,4.75536,1.38698,4.9535,0.03216,0.009380000000000001,0.0335,4.7232,1.3776,4.92,4.61136,1.34498,4.8035,0.03216,0.009380000000000001,0.0335,4.5792,1.3356,4.77
2021-02-06 07:30:00,4.91856,1.43458,5.1235,0.03216,0.009380000000000001,0.0335,4.8864,1.4252,5.09,4.77456,1.3925800000000002,4.9735,0.03216,0.009380000000000001,0.0335,4.7424,1.3832,4.94
2021-02-06 08:00:00,5.13024,1.49632,5.344,0.03264,0.00952,0.034,5.0976,1.4868000000000001,5.31,4.97664,1.45152,5.184,0.03264,0.00952,0.034,4.944,1.442,5.15
2021-02-06 08:30:00,5.39856,1.57458,5.6235,0.03216,0.009380000000000001,0.0335,5.3664,1.5652,5.59,5.24496,1.5297800000000001,5.4635,0.03216,0.009380000000000001,0.0335,5.2128,1.5204,5.43
2021-02-06 09:00:00,5.62032,1.6392600000000002,5.8545,0.033120000000000004,0.00966,0.0345,5.5872,1.6296,5.82,5.45712,1.59166,5.6845,0.033120000000000004,0.00966,0.0345,5.424,1.5819999999999999,5.65
2021-02-06 09:30:00,5.928,1.729,6.175,0.033600000000000005,0.0098,0.035,5.8944,1.7192,6.14,5.7552,1.6785999999999999,5.995,0.033600000000000005,0.0098,0.035,5.7216000000000005,1.6688,5.96
2021-02-06 10:00:00,6.0816,1.7738,6.335,0.033600000000000005,0.0098,0.035,6.048,1.764,6.3,5.9088,1.7234,6.155,0.033600000000000005,0.0098,0.035,5.8752,1.7136,6.12
2021-02-06 10:30:00,6.1008,1.7794,6.355,0.033600000000000005,0.0098,0.035,6.0672,1.7696,6.32,5.9184,1.7262,6.165,0.033600000000000005,0.0098,0.035,5.8848,1.7164000000000001,6.13
2021-02-06 11:00:00,6.14832,1.79326,6.4045,0.033120000000000004,0.00966,0.0345,6.1152,1.7836,6.37,5.97552,1.74286,6.2245,0.033120000000000004,0.00966,0.0345,5.9424,1.7332,6.19
2021-02-06 11:30:00,6.19632,1.80726,6.4545,0.033120000000000004,0.00966,0.0345,6.1632,1.7976,6.42,6.01392,1.75406,6.2645,0.033120000000000004,0.00966,0.0345,5.9808,1.7444000000000002,6.23
2021-02-06 12:00:00,6.25344,1.8239200000000002,6.514,0.03264,0.00952,0.034,6.2208,1.8144,6.48,6.08064,1.77352,6.334,0.03264,0.00952,0.034,6.048,1.764,6.3
2021-02-06 12:30:00,6.33024,1.84632,6.594,0.03264,0.00952,0.034,6.2976,1.8368,6.5600000000000005,6.14784,1.79312,6.404,0.03264,0.00952,0.034,6.1152,1.7836,6.37
2021-02-06 13:00:00,6.04272,1.76246,6.2945,0.033120000000000004,0.00966,0.0345,6.0096,1.7528000000000001,6.26,5.8699200000000005,1.7120600000000001,6.1145,0.033120000000000004,0.00966,0.0345,5.8368,1.7024,6.08
