Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-06 13:30:00,5.92752,1.72886,6.1745,0.033120000000000004,0.00966,0.0345,5.8944,1.7192,6.14,5.75472,1.67846,5.9945,0.033120000000000004,0.00966,0.0345,5.7216000000000005,1.6688,5.96
2021-02-06 14:00:00,5.82192,1.69806,6.0645,0.033120000000000004,0.00966,0.0345,5.7888,1.6884000000000001,6.03,5.64912,1.6476600000000001,5.8845,0.033120000000000004,0.00966,0.0345,5.616,1.638,5.85
2021-02-06 14:30:00,5.75472,1.67846,5.9945,0.033120000000000004,0.00966,0.0345,5.7216000000000005,1.6688,5.96,5.58192,1.62806,5.8145,0.033120000000000004,0.00966,0.0345,5.5488,1.6184,5.78
2021-02-06 15:00:00,5.75424,1.67832,5.994,0.03264,0.00952,0.034,5.7216000000000005,1.6688,5.96,5.58144,1.62792,5.814,0.03264,0.00952,0.034,5.5488,1.6184,5.78
2021-02-06 15:30:00,5.85984,1.70912,6.104,0.03264,0.00952,0.034,5.8272,1.6996,6.07,5.68704,1.6587200000000002,5.924,0.03264,0.00952,0.034,5.6544,1.6492,5.89
2021-02-06 16:00:00,5.8406400000000005,1.7035200000000001,6.084,0.03264,0.00952,0.034,5.808,1.694,6.05,5.66784,1.65312,5.904,0.03264,0.00952,0.034,5.6352,1.6436000000000002,5.87
2021-02-06 16:30:00,5.94624,1.73432,6.194,0.03264,0.00952,0.034,5.9136,1.7248,6.16,5.77344,1.68392,6.014,0.03264,0.00952,0.034,5.7408,1.6743999999999999,5.98
2021-02-06 17:00:00,6.20448,1.80964,6.463,0.03168,0.00924,0.033,6.1728,1.8004,6.43,6.02208,1.75644,6.273,0.03168,0.00924,0.033,5.9904,1.7472,6.24
2021-02-06 17:30:00,6.60576,1.9266800000000002,6.881,0.02976,0.00868,0.031,6.5760000000000005,1.9180000000000001,6.85,6.41376,1.8706800000000001,6.681,0.02976,0.00868,0.031,6.384,1.862,6.65
2021-02-06 18:00:00,6.82752,1.9913600000000002,7.112,0.030720000000000004,0.008960000000000001,0.032,6.7968,1.9824000000000002,7.08,6.63552,1.9353600000000002,6.912,0.030720000000000004,0.008960000000000001,0.032,6.6048,1.9264000000000001,6.88
2021-02-06 18:30:00,6.7992,1.9831,7.0825,0.031200000000000002,0.0091,0.0325,6.768,1.974,7.05,6.5976,1.9243000000000001,6.8725000000000005,0.031200000000000002,0.0091,0.0325,6.5664,1.9152,6.84
2021-02-06 19:00:00,6.5496,1.9102999999999999,6.8225,0.031200000000000002,0.0091,0.0325,6.5184,1.9012,6.79,6.3576,1.8543,6.6225000000000005,0.031200000000000002,0.0091,0.0325,6.3264,1.8452000000000002,6.59
2021-02-06 19:30:00,6.348,1.8515000000000001,6.6125,0.031200000000000002,0.0091,0.0325,6.3168,1.8424,6.58,6.1656,1.7983,6.4225,0.031200000000000002,0.0091,0.0325,6.1344,1.7892000000000001,6.39
2021-02-06 20:00:00,6.0696,1.7703,6.3225,0.031200000000000002,0.0091,0.0325,6.0384,1.7612,6.29,5.8968,1.7199,6.1425,0.031200000000000002,0.0091,0.0325,5.8656,1.7107999999999999,6.11
2021-02-06 20:30:00,5.89632,1.71976,6.142,0.030720000000000004,0.008960000000000001,0.032,5.8656,1.7107999999999999,6.11,5.72352,1.6693600000000002,5.962,0.030720000000000004,0.008960000000000001,0.032,5.6928,1.6604,5.93
2021-02-06 21:00:00,5.7336,1.6723,5.9725,0.031200000000000002,0.0091,0.0325,5.7024,1.6632,5.94,5.5608,1.6219000000000001,5.7925,0.031200000000000002,0.0091,0.0325,5.5296,1.6128,5.76
2021-02-06 21:30:00,5.63712,1.64416,5.872,0.030720000000000004,0.008960000000000001,0.032,5.6064,1.6352,5.84,5.47392,1.5965600000000002,5.702,0.030720000000000004,0.008960000000000001,0.032,5.4432,1.5876000000000001,5.67
2021-02-06 22:00:00,5.44608,1.58844,5.673,0.03168,0.00924,0.033,5.4144,1.5792000000000002,5.64,5.2828800000000005,1.5408400000000002,5.503,0.03168,0.00924,0.033,5.2512,1.5316,5.47
2021-02-06 22:30:00,5.30256,1.54658,5.5235,0.03216,0.009380000000000001,0.0335,5.2704,1.5372,5.49,5.14896,1.5017800000000001,5.3635,0.03216,0.009380000000000001,0.0335,5.1168,1.4924,5.33
2021-02-06 23:00:00,5.09136,1.48498,5.3035,0.03216,0.009380000000000001,0.0335,5.0592,1.4756,5.27,4.93776,1.44018,5.1435,0.03216,0.009380000000000001,0.0335,4.9056,1.4308,5.11
2021-02-06 23:30:00,4.86096,1.41778,5.0635,0.03216,0.009380000000000001,0.0335,4.8288,1.4084,5.03,4.71696,1.37578,4.9135,0.03216,0.009380000000000001,0.0335,4.6848,1.3664,4.88
2021-02-07 00:00:00,4.69776,1.37018,4.8935,0.03216,0.009380000000000001,0.0335,4.6656,1.3608,4.86,4.5537600000000005,1.3281800000000001,4.7435,0.03216,0.009380000000000001,0.0335,4.5216,1.3188,4.71
2021-02-07 00:30:00,4.63008,1.35044,4.823,0.03168,0.00924,0.033,4.5984,1.3412,4.79,4.48608,1.30844,4.673,0.03168,0.00924,0.033,4.4544,1.2992,4.64
2021-02-07 01:00:00,4.6104,1.3447,4.8025,0.031200000000000002,0.0091,0.0325,4.5792,1.3356,4.77,4.4664,1.3027,4.6525,0.031200000000000002,0.0091,0.0325,4.4352,1.2936,4.62
2021-02-07 01:30:00,4.54416,1.32538,4.7335,0.03216,0.009380000000000001,0.0335,4.5120000000000005,1.316,4.7,4.40976,1.28618,4.5935,0.03216,0.009380000000000001,0.0335,4.3776,1.2768,4.5600000000000005
2021-02-07 02:00:00,4.44816,1.29738,4.6335,0.03216,0.009380000000000001,0.0335,4.416,1.288,4.6,4.31376,1.25818,4.4935,0.03216,0.009380000000000001,0.0335,4.2816,1.2488000000000001,4.46
2021-02-07 02:30:00,4.38096,1.27778,4.5635,0.03216,0.009380000000000001,0.0335,4.3488,1.2684,4.53,4.24656,1.23858,4.4235,0.03216,0.009380000000000001,0.0335,4.2144,1.2292,4.39
2021-02-07 03:00:00,4.27536,1.24698,4.4535,0.03216,0.009380000000000001,0.0335,4.2432,1.2376,4.42,4.14096,1.20778,4.3135,0.03216,0.009380000000000001,0.0335,4.1088000000000005,1.1984,4.28
2021-02-07 03:30:00,4.18896,1.22178,4.3635,0.03216,0.009380000000000001,0.0335,4.1568,1.2124,4.33,4.05456,1.18258,4.2235,0.03216,0.009380000000000001,0.0335,4.0224,1.1732,4.19
2021-02-07 04:00:00,4.12176,1.20218,4.2935,0.03216,0.009380000000000001,0.0335,4.0896,1.1928,4.26,3.99696,1.16578,4.1635,0.03216,0.009380000000000001,0.0335,3.9648,1.1564,4.13
2021-02-07 04:30:00,4.2648,1.2439,4.4425,0.031200000000000002,0.0091,0.0325,4.2336,1.2348,4.41,4.1304,1.2047,4.3025,0.031200000000000002,0.0091,0.0325,4.0992,1.1956,4.27
2021-02-07 05:00:00,4.236,1.2355,4.4125,0.031200000000000002,0.0091,0.0325,4.2048,1.2264,4.38,4.1112,1.1991,4.2825,0.031200000000000002,0.0091,0.0325,4.08,1.19,4.25
2021-02-07 05:30:00,4.2936,1.2523,4.4725,0.031200000000000002,0.0091,0.0325,4.2624,1.2432,4.44,4.1592,1.2131,4.3325,0.031200000000000002,0.0091,0.0325,4.128,1.204,4.3
2021-02-07 06:00:00,4.332,1.2635,4.5125,0.031200000000000002,0.0091,0.0325,4.3008,1.2544,4.48,4.1975999999999996,1.2243,4.3725,0.031200000000000002,0.0091,0.0325,4.1664,1.2152,4.34
2021-02-07 06:30:00,4.48656,1.30858,4.6735,0.03216,0.009380000000000001,0.0335,4.4544,1.2992,4.64,4.34256,1.26658,4.5235,0.03216,0.009380000000000001,0.0335,4.3104,1.2572,4.49
2021-02-07 07:00:00,4.5724800000000005,1.33364,4.763,0.03168,0.00924,0.033,4.5408,1.3244,4.73,4.42848,1.2916400000000001,4.6129999999999995,0.03168,0.00924,0.033,4.3968,1.2824,4.58
2021-02-07 07:30:00,4.7256,1.3783,4.9225,0.031200000000000002,0.0091,0.0325,4.6944,1.3692,4.89,4.5816,1.3363,4.7725,0.031200000000000002,0.0091,0.0325,4.5504,1.3272,4.74
2021-02-07 08:00:00,4.84128,1.41204,5.043,0.03168,0.00924,0.033,4.8096,1.4028,5.01,4.69728,1.37004,4.893,0.03168,0.00924,0.033,4.6656,1.3608,4.86
2021-02-07 08:30:00,5.12064,1.49352,5.334,0.03264,0.00952,0.034,5.088,1.484,5.3,4.95744,1.44592,5.164,0.03264,0.00952,0.034,4.9248,1.4364,5.13
2021-02-07 09:00:00,5.30352,1.5468600000000001,5.5245,0.033120000000000004,0.00966,0.0345,5.2704,1.5372,5.49,5.14992,1.5020600000000002,5.3645,0.033120000000000004,0.00966,0.0345,5.1168,1.4924,5.33
2021-02-07 09:30:00,5.63952,1.64486,5.8745,0.033120000000000004,0.00966,0.0345,5.6064,1.6352,5.84,5.47632,1.59726,5.7045,0.033120000000000004,0.00966,0.0345,5.4432,1.5876000000000001,5.67
2021-02-07 10:00:00,5.85024,1.70632,6.094,0.03264,0.00952,0.034,5.8176,1.6968,6.06,5.67744,1.65592,5.914,0.03264,0.00952,0.034,5.6448,1.6464,5.88
2021-02-07 10:30:00,6.05184,1.76512,6.304,0.03264,0.00952,0.034,6.0192,1.7556,6.27,5.86944,1.71192,6.114,0.03264,0.00952,0.034,5.8368,1.7024,6.08
2021-02-07 11:00:00,6.33024,1.84632,6.594,0.03264,0.00952,0.034,6.2976,1.8368,6.5600000000000005,6.14784,1.79312,6.404,0.03264,0.00952,0.034,6.1152,1.7836,6.37
2021-02-07 11:30:00,6.42624,1.87432,6.694,0.03264,0.00952,0.034,6.3936,1.8648,6.66,6.23424,1.81832,6.494,0.03264,0.00952,0.034,6.2016,1.8088000000000002,6.46
2021-02-07 12:00:00,6.44592,1.88006,6.7145,0.033120000000000004,0.00966,0.0345,6.4128,1.8704,6.68,6.26352,1.82686,6.5245,0.033120000000000004,0.00966,0.0345,6.2304,1.8172000000000001,6.49
2021-02-07 12:30:00,6.58944,1.92192,6.864,0.03264,0.00952,0.034,6.5568,1.9123999999999999,6.83,6.39744,1.86592,6.664,0.03264,0.00952,0.034,6.3648,1.8564,6.63
2021-02-07 13:00:00,6.70512,1.95566,6.9845,0.033120000000000004,0.00966,0.0345,6.672,1.9460000000000002,6.95,6.51312,1.8996600000000001,6.7845,0.033120000000000004,0.00966,0.0345,6.48,1.8900000000000001,6.75
2021-02-07 13:30:00,6.74352,1.96686,7.0245,0.033120000000000004,0.00966,0.0345,6.7104,1.9572,6.99,6.54192,1.90806,6.8145,0.033120000000000004,0.00966,0.0345,6.5088,1.8984,6.78
2021-02-07 14:00:00,6.744,1.967,7.025,0.033600000000000005,0.0098,0.035,6.7104,1.9572,6.99,6.5424,1.9082,6.815,0.033600000000000005,0.0098,0.035,6.5088,1.8984,6.78
2021-02-07 14:30:00,6.6768,1.9474,6.955,0.033600000000000005,0.0098,0.035,6.6432,1.9376000000000002,6.92,6.4752,1.8886,6.745,0.033600000000000005,0.0098,0.035,6.4416,1.8788,6.71
2021-02-07 15:00:00,6.67728,1.94754,6.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6432,1.9376000000000002,6.92,6.47568,1.88874,6.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4416,1.8788,6.71
2021-02-07 15:30:00,6.6768,1.9474,6.955,0.033600000000000005,0.0098,0.035,6.6432,1.9376000000000002,6.92,6.4752,1.8886,6.745,0.033600000000000005,0.0098,0.035,6.4416,1.8788,6.71
2021-02-07 16:00:00,6.7152,1.9586000000000001,6.995,0.033600000000000005,0.0098,0.035,6.6815999999999995,1.9488,6.96,6.5232,1.9026,6.795,0.033600000000000005,0.0098,0.035,6.4896,1.8928,6.76
2021-02-07 16:30:00,6.8784,2.0062,7.165,0.033600000000000005,0.0098,0.035,6.8448,1.9964,7.13,6.6768,1.9474,6.955,0.033600000000000005,0.0098,0.035,6.6432,1.9376000000000002,6.92
2021-02-07 17:00:00,7.01232,2.04526,7.3045,0.033120000000000004,0.00966,0.0345,6.9792000000000005,2.0356,7.27,6.81072,1.9864600000000001,7.0945,0.033120000000000004,0.00966,0.0345,6.7776,1.9768,7.06
2021-02-07 17:30:00,7.23024,2.10882,7.5315,0.030240000000000003,0.008820000000000001,0.0315,7.2,2.1,7.5,7.01904,2.04722,7.3115,0.030240000000000003,0.008820000000000001,0.0315,6.9888,2.0384,7.28
2021-02-07 18:00:00,7.33728,2.14004,7.643,0.03168,0.00924,0.033,7.3056,2.1308,7.61,7.12608,2.07844,7.423,0.03168,0.00924,0.033,7.0944,2.0692,7.39
2021-02-07 18:30:00,7.15488,2.08684,7.453,0.03168,0.00924,0.033,7.1232,2.0776,7.42,6.9436800000000005,2.02524,7.233,0.03168,0.00924,0.033,6.912,2.016,7.2
2021-02-07 19:00:00,6.96288,2.03084,7.253,0.03168,0.00924,0.033,6.9312000000000005,2.0216,7.22,6.76128,1.9720400000000002,7.043,0.03168,0.00924,0.033,6.7296,1.9628,7.01
2021-02-07 19:30:00,6.73248,1.96364,7.013,0.03168,0.00924,0.033,6.7008,1.9544000000000001,6.98,6.53088,1.90484,6.803,0.03168,0.00924,0.033,6.4992,1.8956,6.77
2021-02-07 20:00:00,6.50208,1.8964400000000001,6.773,0.03168,0.00924,0.033,6.4704,1.8872,6.74,6.31008,1.84044,6.573,0.03168,0.00924,0.033,6.2784,1.8312,6.54
2021-02-07 20:30:00,6.29088,1.83484,6.553,0.03168,0.00924,0.033,6.2592,1.8256000000000001,6.52,6.10848,1.7816400000000001,6.3629999999999995,0.03168,0.00924,0.033,6.0768,1.7724000000000002,6.33
2021-02-07 21:00:00,6.07968,1.77324,6.333,0.03168,0.00924,0.033,6.048,1.764,6.3,5.89728,1.72004,6.143,0.03168,0.00924,0.033,5.8656,1.7107999999999999,6.11
2021-02-07 21:30:00,5.86896,1.71178,6.1135,0.03216,0.009380000000000001,0.0335,5.8368,1.7024,6.08,5.69616,1.66138,5.9335,0.03216,0.009380000000000001,0.0335,5.664,1.6520000000000001,5.9
2021-02-07 22:00:00,5.6860800000000005,1.6584400000000001,5.923,0.03168,0.00924,0.033,5.6544,1.6492,5.89,5.52288,1.61084,5.753,0.03168,0.00924,0.033,5.4912,1.6016,5.72
2021-02-07 22:30:00,5.45616,1.59138,5.6835,0.03216,0.009380000000000001,0.0335,5.424,1.5819999999999999,5.65,5.28336,1.54098,5.5035,0.03216,0.009380000000000001,0.0335,5.2512,1.5316,5.47
2021-02-07 23:00:00,5.23536,1.52698,5.4535,0.03216,0.009380000000000001,0.0335,5.2032,1.5176,5.42,5.07216,1.47938,5.2835,0.03216,0.009380000000000001,0.0335,5.04,1.47,5.25
2021-02-07 23:30:00,4.96656,1.44858,5.1735,0.03216,0.009380000000000001,0.0335,4.9344,1.4392,5.14,4.81296,1.40378,5.0135,0.03216,0.009380000000000001,0.0335,4.7808,1.3944,4.98
2021-02-08 00:00:00,4.85136,1.41498,5.0535,0.03216,0.009380000000000001,0.0335,4.8192,1.4056,5.02,4.69776,1.37018,4.8935,0.03216,0.009380000000000001,0.0335,4.6656,1.3608,4.86
2021-02-08 00:30:00,4.76496,1.38978,4.9635,0.03216,0.009380000000000001,0.0335,4.7328,1.3804,4.93,4.62096,1.34778,4.8135,0.03216,0.009380000000000001,0.0335,4.5888,1.3384,4.78
2021-02-08 01:00:00,4.73616,1.38138,4.9335,0.03216,0.009380000000000001,0.0335,4.704,1.3719999999999999,4.9,4.58256,1.33658,4.7735,0.03216,0.009380000000000001,0.0335,4.5504,1.3272,4.74
2021-02-08 01:30:00,4.74576,1.38418,4.9435,0.03216,0.009380000000000001,0.0335,4.7136,1.3748,4.91,4.59216,1.33938,4.7835,0.03216,0.009380000000000001,0.0335,4.5600000000000005,1.33,4.75
2021-02-08 02:00:00,4.63968,1.35324,4.833,0.03168,0.00924,0.033,4.608,1.344,4.8,4.49568,1.31124,4.683,0.03168,0.00924,0.033,4.464,1.302,4.65
2021-02-08 02:30:00,4.58208,1.33644,4.773,0.03168,0.00924,0.033,4.5504,1.3272,4.74,4.43808,1.29444,4.623,0.03168,0.00924,0.033,4.4064,1.2852000000000001,4.59
2021-02-08 03:00:00,4.49568,1.31124,4.683,0.03168,0.00924,0.033,4.464,1.302,4.65,4.35168,1.26924,4.533,0.03168,0.00924,0.033,4.32,1.26,4.5
2021-02-08 03:30:00,4.4472000000000005,1.2971,4.6325,0.031200000000000002,0.0091,0.0325,4.416,1.288,4.6,4.3128,1.2579,4.4925,0.031200000000000002,0.0091,0.0325,4.2816,1.2488000000000001,4.46
2021-02-08 04:00:00,4.40928,1.28604,4.593,0.03168,0.00924,0.033,4.3776,1.2768,4.5600000000000005,4.27488,1.24684,4.453,0.03168,0.00924,0.033,4.2432,1.2376,4.42
2021-02-08 04:30:00,4.42848,1.2916400000000001,4.6129999999999995,0.03168,0.00924,0.033,4.3968,1.2824,4.58,4.29408,1.25244,4.473,0.03168,0.00924,0.033,4.2624,1.2432,4.44
2021-02-08 05:00:00,4.47696,1.30578,4.6635,0.03216,0.009380000000000001,0.0335,4.4448,1.2964,4.63,4.33296,1.2637800000000001,4.5135000000000005,0.03216,0.009380000000000001,0.0335,4.3008,1.2544,4.48
2021-02-08 05:30:00,4.6488,1.3559,4.8425,0.031200000000000002,0.0091,0.0325,4.6176,1.3468,4.8100000000000005,4.5048,1.3139,4.6925,0.031200000000000002,0.0091,0.0325,4.4736,1.3048,4.66
2021-02-08 06:00:00,4.84128,1.41204,5.043,0.03168,0.00924,0.033,4.8096,1.4028,5.01,4.68768,1.36724,4.883,0.03168,0.00924,0.033,4.656,1.358,4.85
2021-02-08 06:30:00,5.23392,1.52656,5.452,0.030720000000000004,0.008960000000000001,0.032,5.2032,1.5176,5.42,5.08032,1.48176,5.292,0.030720000000000004,0.008960000000000001,0.032,5.0496,1.4727999999999999,5.26
2021-02-08 07:00:00,5.56944,1.6244200000000002,5.8015,0.030240000000000003,0.008820000000000001,0.0315,5.5392,1.6156000000000001,5.77,5.40624,1.57682,5.6315,0.030240000000000003,0.008820000000000001,0.0315,5.376,1.568,5.6
2021-02-08 07:30:00,5.8872,1.7171,6.1325,0.031200000000000002,0.0091,0.0325,5.856,1.708,6.1,5.7048,1.6639,5.9425,0.031200000000000002,0.0091,0.0325,5.6736,1.6548,5.91
2021-02-08 08:00:00,6.44448,1.8796400000000002,6.713,0.03168,0.00924,0.033,6.4128,1.8704,6.68,6.25248,1.8236400000000001,6.513,0.03168,0.00924,0.033,6.2208,1.8144,6.48
2021-02-08 08:30:00,7.09824,2.07032,7.394,0.03264,0.00952,0.034,7.0656,2.0608,7.36,6.88704,2.00872,7.174,0.03264,0.00952,0.034,6.8544,1.9992,7.14
2021-02-08 09:00:00,7.6272,2.2246,7.945,0.033600000000000005,0.0098,0.035,7.5936,2.2148,7.91,7.4064,2.1602,7.715,0.033600000000000005,0.0098,0.035,7.3728,2.1504,7.68
2021-02-08 09:30:00,8.00112,2.33366,8.3345,0.033120000000000004,0.00966,0.0345,7.968,2.324,8.3,7.76112,2.26366,8.0845,0.033120000000000004,0.00966,0.0345,7.728,2.254,8.05
2021-02-08 10:00:00,8.16432,2.38126,8.5045,0.033120000000000004,0.00966,0.0345,8.1312,2.3716,8.47,7.92432,2.31126,8.2545,0.033120000000000004,0.00966,0.0345,7.8911999999999995,2.3016,8.22
2021-02-08 10:30:00,8.14464,2.37552,8.484,0.03264,0.00952,0.034,8.112,2.366,8.45,7.9046400000000006,2.30552,8.234,0.03264,0.00952,0.034,7.872,2.296,8.2
2021-02-08 11:00:00,8.35584,2.43712,8.704,0.03264,0.00952,0.034,8.3232,2.4276,8.67,8.11584,2.36712,8.454,0.03264,0.00952,0.034,8.0832,2.3576,8.42
2021-02-08 11:30:00,8.47104,2.47072,8.824,0.03264,0.00952,0.034,8.4384,2.4612,8.79,8.22144,2.39792,8.564,0.03264,0.00952,0.034,8.1888,2.3884,8.53
2021-02-08 12:00:00,8.54784,2.4931200000000002,8.904,0.03264,0.00952,0.034,8.5152,2.4836,8.87,8.29824,2.4203200000000002,8.644,0.03264,0.00952,0.034,8.2656,2.4108,8.61
2021-02-08 12:30:00,8.54784,2.4931200000000002,8.904,0.03264,0.00952,0.034,8.5152,2.4836,8.87,8.29824,2.4203200000000002,8.644,0.03264,0.00952,0.034,8.2656,2.4108,8.61
2021-02-08 13:00:00,8.45184,2.46512,8.804,0.03264,0.00952,0.034,8.4192,2.4556,8.77,8.21184,2.39512,8.554,0.03264,0.00952,0.034,8.1792,2.3856,8.52
2021-02-08 13:30:00,8.29824,2.4203200000000002,8.644,0.03264,0.00952,0.034,8.2656,2.4108,8.61,8.05824,2.35032,8.394,0.03264,0.00952,0.034,8.0256,2.3407999999999998,8.36
2021-02-08 14:00:00,8.14464,2.37552,8.484,0.03264,0.00952,0.034,8.112,2.366,8.45,7.9046400000000006,2.30552,8.234,0.03264,0.00952,0.034,7.872,2.296,8.2
2021-02-08 14:30:00,8.04912,2.34766,8.3845,0.033120000000000004,0.00966,0.0345,8.016,2.338,8.35,7.81872,2.28046,8.1445,0.033120000000000004,0.00966,0.0345,7.7856000000000005,2.2708,8.11
2021-02-08 15:00:00,7.9224,2.3107,8.2525,0.031200000000000002,0.0091,0.0325,7.8911999999999995,2.3016,8.22,7.692,2.2435,8.0125,0.031200000000000002,0.0091,0.0325,7.6608,2.2344,7.98
2021-02-08 15:30:00,7.92336,2.31098,8.2535,0.03216,0.009380000000000001,0.0335,7.8911999999999995,2.3016,8.22,7.69296,2.24378,8.0135,0.03216,0.009380000000000001,0.0335,7.6608,2.2344,7.98
2021-02-08 16:00:00,7.97136,2.32498,8.3035,0.03216,0.009380000000000001,0.0335,7.9392,2.3156,8.27,7.74096,2.25778,8.0635,0.03216,0.009380000000000001,0.0335,7.7088,2.2484,8.03
2021-02-08 16:30:00,8.028,2.3415,8.3625,0.031200000000000002,0.0091,0.0325,7.9968,2.3324,8.33,7.788,2.2715,8.1125,0.031200000000000002,0.0091,0.0325,7.7568,2.2624,8.08
2021-02-08 17:00:00,8.00832,2.33576,8.342,0.030720000000000004,0.008960000000000001,0.032,7.9776,2.3268,8.31,7.77792,2.26856,8.102,0.030720000000000004,0.008960000000000001,0.032,7.7472,2.2596,8.07
2021-02-08 17:30:00,8.08272,2.35746,8.4195,0.02832,0.00826,0.029500000000000002,8.0544,2.3492,8.39,7.84272,2.2874600000000003,8.1695,0.02832,0.00826,0.029500000000000002,7.8144,2.2792,8.14
2021-02-08 18:00:00,8.17056,2.38308,8.511,0.02976,0.00868,0.031,8.1408,2.3744,8.48,7.93056,2.3130800000000002,8.261,0.02976,0.00868,0.031,7.9008,2.3044000000000002,8.23
2021-02-08 18:30:00,7.90176,2.30468,8.231,0.02976,0.00868,0.031,7.872,2.296,8.2,7.67136,2.23748,7.991,0.02976,0.00868,0.031,7.6416,2.2288,7.96
2021-02-08 19:00:00,7.58544,2.21242,7.9015,0.030240000000000003,0.008820000000000001,0.0315,7.5552,2.2036,7.87,7.36464,2.14802,7.6715,0.030240000000000003,0.008820000000000001,0.0315,7.3344000000000005,2.1392,7.64
2021-02-08 19:30:00,7.29744,2.12842,7.6015,0.030240000000000003,0.008820000000000001,0.0315,7.2672,2.1196,7.57,7.08624,2.06682,7.3815,0.030240000000000003,0.008820000000000001,0.0315,7.056,2.058,7.35
2021-02-08 20:00:00,7.02864,2.05002,7.3215,0.030240000000000003,0.008820000000000001,0.0315,6.9984,2.0412,7.29,6.82704,1.9912200000000002,7.1115,0.030240000000000003,0.008820000000000001,0.0315,6.7968,1.9824000000000002,7.08
2021-02-08 20:30:00,6.73152,1.9633600000000002,7.012,0.030720000000000004,0.008960000000000001,0.032,6.7008,1.9544000000000001,6.98,6.52992,1.90456,6.802,0.030720000000000004,0.008960000000000001,0.032,6.4992,1.8956,6.77
2021-02-08 21:00:00,6.5395199999999996,1.9073600000000002,6.812,0.030720000000000004,0.008960000000000001,0.032,6.5088,1.8984,6.78,6.34752,1.8513600000000001,6.612,0.030720000000000004,0.008960000000000001,0.032,6.3168,1.8424,6.58
2021-02-08 21:30:00,6.32832,1.84576,6.592,0.030720000000000004,0.008960000000000001,0.032,6.2976,1.8368,6.5600000000000005,6.13632,1.78976,6.392,0.030720000000000004,0.008960000000000001,0.032,6.1056,1.7808000000000002,6.36
2021-02-08 22:00:00,6.04128,1.76204,6.293,0.03168,0.00924,0.033,6.0096,1.7528000000000001,6.26,5.85888,1.70884,6.103,0.03168,0.00924,0.033,5.8272,1.6996,6.07
2021-02-08 22:30:00,5.77248,1.68364,6.013,0.03168,0.00924,0.033,5.7408,1.6743999999999999,5.98,5.59968,1.63324,5.833,0.03168,0.00924,0.033,5.568,1.624,5.8
2021-02-08 23:00:00,5.42688,1.58284,5.6530000000000005,0.03168,0.00924,0.033,5.3952,1.5735999999999999,5.62,5.25408,1.53244,5.473,0.03168,0.00924,0.033,5.2224,1.5232,5.44
2021-02-08 23:30:00,5.1768,1.5099,5.3925,0.031200000000000002,0.0091,0.0325,5.1456,1.5008,5.36,5.0136,1.4623,5.2225,0.031200000000000002,0.0091,0.0325,4.9824,1.4532,5.19
2021-02-09 00:00:00,5.0232,1.4651,5.2325,0.031200000000000002,0.0091,0.0325,4.992,1.456,5.2,4.8696,1.4203000000000001,5.0725,0.031200000000000002,0.0091,0.0325,4.8384,1.4112,5.04
2021-02-09 00:30:00,4.9276800000000005,1.43724,5.133,0.03168,0.00924,0.033,4.896,1.428,5.1,4.77408,1.3924400000000001,4.973,0.03168,0.00924,0.033,4.7424,1.3832,4.94
2021-02-09 01:00:00,4.8792,1.4231,5.0825,0.031200000000000002,0.0091,0.0325,4.848,1.4140000000000001,5.05,4.7256,1.3783,4.9225,0.031200000000000002,0.0091,0.0325,4.6944,1.3692,4.89
2021-02-09 01:30:00,4.84128,1.41204,5.043,0.03168,0.00924,0.033,4.8096,1.4028,5.01,4.68768,1.36724,4.883,0.03168,0.00924,0.033,4.656,1.358,4.85
2021-02-09 02:00:00,4.76448,1.38964,4.963,0.03168,0.00924,0.033,4.7328,1.3804,4.93,4.62048,1.34764,4.813,0.03168,0.00924,0.033,4.5888,1.3384,4.78
2021-02-09 02:30:00,4.70736,1.37298,4.9035,0.03216,0.009380000000000001,0.0335,4.6752,1.3636,4.87,4.5537600000000005,1.3281800000000001,4.7435,0.03216,0.009380000000000001,0.0335,4.5216,1.3188,4.71
2021-02-09 03:00:00,4.63008,1.35044,4.823,0.03168,0.00924,0.033,4.5984,1.3412,4.79,4.48608,1.30844,4.673,0.03168,0.00924,0.033,4.4544,1.2992,4.64
2021-02-09 03:30:00,4.63008,1.35044,4.823,0.03168,0.00924,0.033,4.5984,1.3412,4.79,4.49568,1.31124,4.683,0.03168,0.00924,0.033,4.464,1.302,4.65
2021-02-09 04:00:00,4.61088,1.34484,4.803,0.03168,0.00924,0.033,4.5792,1.3356,4.77,4.46688,1.30284,4.6530000000000005,0.03168,0.00924,0.033,4.4352,1.2936,4.62
2021-02-09 04:30:00,4.71648,1.37564,4.913,0.03168,0.00924,0.033,4.6848,1.3664,4.88,4.5724800000000005,1.33364,4.763,0.03168,0.00924,0.033,4.5408,1.3244,4.73
2021-02-09 05:00:00,4.6872,1.3671,4.8825,0.031200000000000002,0.0091,0.0325,4.656,1.358,4.85,4.5432,1.3251,4.7325,0.031200000000000002,0.0091,0.0325,4.5120000000000005,1.316,4.7
2021-02-09 05:30:00,4.8504000000000005,1.4147,5.0525,0.031200000000000002,0.0091,0.0325,4.8192,1.4056,5.02,4.6968,1.3699,4.8925,0.031200000000000002,0.0091,0.0325,4.6656,1.3608,4.86
2021-02-09 06:00:00,5.004,1.4595,5.2125,0.031200000000000002,0.0091,0.0325,4.9728,1.4504000000000001,5.18,4.8504000000000005,1.4147,5.0525,0.031200000000000002,0.0091,0.0325,4.8192,1.4056,5.02
2021-02-09 06:30:00,5.3592,1.5631,5.5825,0.031200000000000002,0.0091,0.0325,5.328,1.554,5.55,5.196,1.5155,5.4125,0.031200000000000002,0.0091,0.0325,5.1648,1.5064000000000002,5.38
2021-02-09 07:00:00,5.6376,1.6442999999999999,5.8725000000000005,0.031200000000000002,0.0091,0.0325,5.6064,1.6352,5.84,5.4744,1.5967,5.7025,0.031200000000000002,0.0091,0.0325,5.4432,1.5876000000000001,5.67
2021-02-09 07:30:00,6.05088,1.76484,6.303,0.03168,0.00924,0.033,6.0192,1.7556,6.27,5.86848,1.71164,6.113,0.03168,0.00924,0.033,5.8368,1.7024,6.08
2021-02-09 08:00:00,6.51168,1.89924,6.783,0.03168,0.00924,0.033,6.48,1.8900000000000001,6.75,6.31968,1.8432400000000002,6.583,0.03168,0.00924,0.033,6.288,1.834,6.55
2021-02-09 08:30:00,7.09824,2.07032,7.394,0.03264,0.00952,0.034,7.0656,2.0608,7.36,6.88704,2.00872,7.174,0.03264,0.00952,0.034,6.8544,1.9992,7.14
2021-02-09 09:00:00,7.48224,2.18232,7.7940000000000005,0.03264,0.00952,0.034,7.4496,2.1728,7.76,7.26144,2.11792,7.564,0.03264,0.00952,0.034,7.2288,2.1084,7.53
2021-02-09 09:30:00,7.74144,2.25792,8.064,0.03264,0.00952,0.034,7.7088,2.2484,8.03,7.51104,2.1907200000000002,7.824,0.03264,0.00952,0.034,7.4784,2.1812,7.79
2021-02-09 10:00:00,7.8859200000000005,2.30006,8.2145,0.033120000000000004,0.00966,0.0345,7.8528,2.2904,8.18,7.65552,2.23286,7.9745,0.033120000000000004,0.00966,0.0345,7.6224,2.2232,7.94
2021-02-09 10:30:00,7.88544,2.29992,8.214,0.03264,0.00952,0.034,7.8528,2.2904,8.18,7.65504,2.23272,7.974,0.03264,0.00952,0.034,7.6224,2.2232,7.94
2021-02-09 11:00:00,7.88544,2.29992,8.214,0.03264,0.00952,0.034,7.8528,2.2904,8.18,7.65504,2.23272,7.974,0.03264,0.00952,0.034,7.6224,2.2232,7.94
2021-02-09 11:30:00,7.86576,2.29418,8.1935,0.03216,0.009380000000000001,0.0335,7.8336,2.2848,8.16,7.62576,2.22418,7.9435,0.03216,0.009380000000000001,0.0335,7.5936,2.2148,7.91
2021-02-09 12:00:00,7.81824,2.28032,8.144,0.03264,0.00952,0.034,7.7856000000000005,2.2708,8.11,7.58784,2.21312,7.904,0.03264,0.00952,0.034,7.5552,2.2036,7.87
2021-02-09 12:30:00,8.05824,2.35032,8.394,0.02304,0.00672,0.024,8.0352,2.3436,8.37,7.81824,2.28032,8.144,0.02304,0.00672,0.024,7.7952,2.2736,8.12
2021-02-09 13:00:00,8.0064,2.3352,8.34,0.028800000000000003,0.008400000000000001,0.03,7.9776,2.3268,8.31,7.776,2.268,8.1,0.028800000000000003,0.008400000000000001,0.03,7.7472,2.2596,8.07
2021-02-09 13:30:00,7.94352,2.31686,8.2745,0.033120000000000004,0.00966,0.0345,7.9104,2.3072,8.24,7.70352,2.24686,8.0245,0.033120000000000004,0.00966,0.0345,7.6704,2.2372,7.99
2021-02-09 14:00:00,7.86624,2.29432,8.194,0.03264,0.00952,0.034,7.8336,2.2848,8.16,7.62624,2.22432,7.944,0.03264,0.00952,0.034,7.5936,2.2148,7.91
2021-02-09 14:30:00,7.75104,2.26072,8.074,0.03264,0.00952,0.034,7.7184,2.2512,8.04,7.52064,2.19352,7.834,0.03264,0.00952,0.034,7.4879999999999995,2.184,7.8
2021-02-09 15:00:00,7.65312,2.23216,7.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,7.6224,2.2232,7.94,7.42272,2.16496,7.732,0.030720000000000004,0.008960000000000001,0.032,7.392,2.156,7.7
2021-02-09 15:30:00,7.6536,2.2323,7.9725,0.031200000000000002,0.0091,0.0325,7.6224,2.2232,7.94,7.4232,2.1651,7.7325,0.031200000000000002,0.0091,0.0325,7.392,2.156,7.7
2021-02-09 16:00:00,7.62432,2.22376,7.942,0.030720000000000004,0.008960000000000001,0.032,7.5936,2.2148,7.91,7.39392,2.15656,7.702,0.030720000000000004,0.008960000000000001,0.032,7.3632,2.1476,7.67
2021-02-09 16:30:00,7.61328,2.22054,7.9305,0.05808000000000001,0.01694,0.060500000000000005,7.5552,2.2036,7.87,7.38288,2.15334,7.6905,0.05808000000000001,0.01694,0.060500000000000005,7.3248,2.1364,7.63
2021-02-09 17:00:00,7.63344,2.22642,7.9515,0.27024000000000004,0.07882,0.28150000000000003,7.3632,2.1476,7.67,7.41264,2.16202,7.7215,0.27024000000000004,0.07882,0.28150000000000003,7.1424,2.0832,7.44
2021-02-09 17:30:00,7.87296,2.29628,8.201,0.26016,0.07588,0.271,7.6128,2.2204,7.93,7.64256,2.22908,7.961,0.26016,0.07588,0.271,7.3824,2.1532,7.69
2021-02-09 18:00:00,7.9584,2.3212,8.29,0.2592,0.0756,0.27,7.6992,2.2456,8.02,7.728,2.254,8.05,0.2592,0.0756,0.27,7.4688,2.1784,7.78
2021-02-09 18:30:00,7.7438400000000005,2.25862,8.0665,0.26544,0.07742,0.2765,7.4784,2.1812,7.79,7.52304,2.19422,7.8365,0.26544,0.07742,0.2765,7.2576,2.1168,7.5600000000000005
2021-02-09 19:00:00,7.41456,2.16258,7.7235,0.27216,0.07938,0.28350000000000003,7.1424,2.0832,7.44,7.20336,2.10098,7.5035,0.27216,0.07938,0.28350000000000003,6.9312000000000005,2.0216,7.22
2021-02-09 19:30:00,7.44624,2.17182,7.7565,0.03504,0.010220000000000002,0.036500000000000005,7.4112,2.1616,7.72,7.22544,2.10742,7.5265,0.03504,0.010220000000000002,0.036500000000000005,7.1904,2.0972,7.49
2021-02-09 20:00:00,7.22112,2.10616,7.522,0.030720000000000004,0.008960000000000001,0.032,7.1904,2.0972,7.49,7.00992,2.04456,7.302,0.030720000000000004,0.008960000000000001,0.032,6.9792000000000005,2.0356,7.27
2021-02-09 20:30:00,6.93264,2.02202,7.2215,0.030240000000000003,0.008820000000000001,0.0315,6.9024,2.0132,7.19,6.72144,1.96042,7.0015,0.030240000000000003,0.008820000000000001,0.0315,6.6912,1.9516,6.97
2021-02-09 21:00:00,6.7224,1.9607,7.0025,0.031200000000000002,0.0091,0.0325,6.6912,1.9516,6.97,6.5208,1.9019,6.7925,0.031200000000000002,0.0091,0.0325,6.4896,1.8928,6.76
2021-02-09 21:30:00,6.4632,1.8851,6.7325,0.031200000000000002,0.0091,0.0325,6.432,1.876,6.7,6.2712,1.8291,6.5325,0.031200000000000002,0.0091,0.0325,6.24,1.82,6.5
2021-02-09 22:00:00,6.18432,1.80376,6.442,0.030720000000000004,0.008960000000000001,0.032,6.1536,1.7948,6.41,5.99232,1.74776,6.242,0.030720000000000004,0.008960000000000001,0.032,5.9616,1.7388,6.21
2021-02-09 22:30:00,5.9064,1.7227000000000001,6.1525,0.031200000000000002,0.0091,0.0325,5.8752,1.7136,6.12,5.724,1.6695,5.9625,0.031200000000000002,0.0091,0.0325,5.6928,1.6604,5.93
2021-02-09 23:00:00,5.60832,1.63576,5.842,0.030720000000000004,0.008960000000000001,0.032,5.5776,1.6268,5.8100000000000005,5.43552,1.58536,5.662,0.030720000000000004,0.008960000000000001,0.032,5.4048,1.5764,5.63
2021-02-09 23:30:00,5.3016,1.5463,5.5225,0.031200000000000002,0.0091,0.0325,5.2704,1.5372,5.49,5.1288,1.4959,5.3425,0.031200000000000002,0.0091,0.0325,5.0976,1.4868000000000001,5.31
2021-02-10 00:00:00,5.1096,1.4903,5.3225,0.031200000000000002,0.0091,0.0325,5.0784,1.4812,5.29,4.9464,1.4427,5.1525,0.031200000000000002,0.0091,0.0325,4.9152000000000005,1.4336,5.12
2021-02-10 00:30:00,5.04288,1.47084,5.253,0.03168,0.00924,0.033,5.0112,1.4616,5.22,4.8796800000000005,1.42324,5.083,0.03168,0.00924,0.033,4.848,1.4140000000000001,5.05
2021-02-10 01:00:00,5.0136,1.4623,5.2225,0.031200000000000002,0.0091,0.0325,4.9824,1.4532,5.19,4.86,1.4175,5.0625,0.031200000000000002,0.0091,0.0325,4.8288,1.4084,5.03
2021-02-10 01:30:00,4.9752,1.4511,5.1825,0.031200000000000002,0.0091,0.0325,4.944,1.442,5.15,4.8216,1.4062999999999999,5.0225,0.031200000000000002,0.0091,0.0325,4.7904,1.3972,4.99
2021-02-10 02:00:00,4.86048,1.41764,5.063,0.03168,0.00924,0.033,4.8288,1.4084,5.03,4.71648,1.37564,4.913,0.03168,0.00924,0.033,4.6848,1.3664,4.88
2021-02-10 02:30:00,4.82208,1.40644,5.023,0.03168,0.00924,0.033,4.7904,1.3972,4.99,4.66848,1.36164,4.8629999999999995,0.03168,0.00924,0.033,4.6368,1.3524,4.83
2021-02-10 03:00:00,4.76448,1.38964,4.963,0.03168,0.00924,0.033,4.7328,1.3804,4.93,4.61088,1.34484,4.803,0.03168,0.00924,0.033,4.5792,1.3356,4.77
2021-02-10 03:30:00,4.7448,1.3839000000000001,4.9425,0.031200000000000002,0.0091,0.0325,4.7136,1.3748,4.91,4.5912,1.3391,4.7825,0.031200000000000002,0.0091,0.0325,4.5600000000000005,1.33,4.75
2021-02-10 04:00:00,4.64928,1.3560400000000001,4.843,0.03168,0.00924,0.033,4.6176,1.3468,4.8100000000000005,4.49568,1.31124,4.683,0.03168,0.00924,0.033,4.464,1.302,4.65
2021-02-10 04:30:00,4.70688,1.37284,4.9030000000000005,0.03168,0.00924,0.033,4.6752,1.3636,4.87,4.56288,1.33084,4.753,0.03168,0.00924,0.033,4.5312,1.3216,4.72
2021-02-10 05:00:00,4.7736,1.3923,4.9725,0.031200000000000002,0.0091,0.0325,4.7424,1.3832,4.94,4.62,1.3475000000000001,4.8125,0.031200000000000002,0.0091,0.0325,4.5888,1.3384,4.78
2021-02-10 05:30:00,4.9368,1.4399,5.1425,0.031200000000000002,0.0091,0.0325,4.9056,1.4308,5.11,4.7832,1.3951,4.9825,0.031200000000000002,0.0091,0.0325,4.752,1.3860000000000001,4.95
2021-02-10 06:00:00,5.10912,1.49016,5.322,0.030720000000000004,0.008960000000000001,0.032,5.0784,1.4812,5.29,4.95552,1.44536,5.162,0.030720000000000004,0.008960000000000001,0.032,4.9248,1.4364,5.13
2021-02-10 06:30:00,5.4264,1.5827,5.6525,0.031200000000000002,0.0091,0.0325,5.3952,1.5735999999999999,5.62,5.2536,1.5323,5.4725,0.031200000000000002,0.0091,0.0325,5.2224,1.5232,5.44
2021-02-10 07:00:00,5.70384,1.66362,5.9415,0.030240000000000003,0.008820000000000001,0.0315,5.6736,1.6548,5.91,5.53104,1.61322,5.7615,0.030240000000000003,0.008820000000000001,0.0315,5.5008,1.6044,5.73
2021-02-10 07:30:00,6.1176,1.7843,6.3725,0.031200000000000002,0.0091,0.0325,6.0864,1.7752,6.34,5.9352,1.7311,6.1825,0.031200000000000002,0.0091,0.0325,5.904,1.722,6.15
2021-02-10 08:00:00,6.58944,1.92192,6.864,0.03264,0.00952,0.034,6.5568,1.9123999999999999,6.83,6.38784,1.86312,6.654,0.03264,0.00952,0.034,6.3552,1.8536000000000001,6.62
2021-02-10 08:30:00,7.05024,2.05632,7.344,0.03264,0.00952,0.034,7.0176,2.0468,7.31,6.83904,1.99472,7.124,0.03264,0.00952,0.034,6.8064,1.9852,7.09
2021-02-10 09:00:00,7.43424,2.16832,7.744,0.03264,0.00952,0.034,7.4016,2.1588,7.71,7.21344,2.10392,7.514,0.03264,0.00952,0.034,7.1808,2.0944,7.48
2021-02-10 09:30:00,7.69968,2.24574,8.0205,0.038880000000000005,0.011340000000000001,0.0405,7.6608,2.2344,7.98,7.46928,2.17854,7.7805,0.038880000000000005,0.011340000000000001,0.0405,7.4304,2.1672000000000002,7.74
2021-02-10 10:00:00,7.78944,2.27192,8.114,0.03264,0.00952,0.034,7.7568,2.2624,8.08,7.54944,2.20192,7.864,0.03264,0.00952,0.034,7.5168,2.1924,7.83
2021-02-10 10:30:00,7.80912,2.27766,8.1345,0.033120000000000004,0.00966,0.0345,7.776,2.268,8.1,7.57872,2.21046,7.8945,0.033120000000000004,0.00966,0.0345,7.5456,2.2008,7.86
2021-02-10 11:00:00,8.01984,2.33912,8.354,0.03264,0.00952,0.034,7.9872,2.3296,8.32,7.78944,2.27192,8.114,0.03264,0.00952,0.034,7.7568,2.2624,8.08
2021-02-10 11:30:00,8.12496,2.36978,8.4635,0.03216,0.009380000000000001,0.0335,8.0928,2.3604,8.43,7.88496,2.29978,8.2135,0.03216,0.009380000000000001,0.0335,7.8528,2.2904,8.18
2021-02-10 12:00:00,8.18256,2.38658,8.5235,0.03216,0.009380000000000001,0.0335,8.1504,2.3772,8.49,7.94256,2.31658,8.2735,0.03216,0.009380000000000001,0.0335,7.9104,2.3072,8.24
2021-02-10 12:30:00,8.14224,2.37482,8.4815,0.05904,0.017220000000000003,0.061500000000000006,8.0832,2.3576,8.42,7.90224,2.30482,8.2315,0.05904,0.017220000000000003,0.061500000000000006,7.8432,2.2876,8.17
2021-02-10 13:00:00,8.03184,2.34262,8.3665,0.10224000000000001,0.029820000000000003,0.10650000000000001,7.9296,2.3128,8.26,7.7918400000000005,2.27262,8.1165,0.10224000000000001,0.029820000000000003,0.10650000000000001,7.6896,2.2428,8.01
2021-02-10 13:30:00,8.00064,2.33352,8.334,0.03264,0.00952,0.034,7.968,2.324,8.3,7.76064,2.26352,8.084,0.03264,0.00952,0.034,7.728,2.254,8.05
2021-02-10 14:00:00,7.82832,2.28326,8.1545,0.033120000000000004,0.00966,0.0345,7.7952,2.2736,8.12,7.59792,2.21606,7.9145,0.033120000000000004,0.00966,0.0345,7.5648,2.2064,7.88
2021-02-10 14:30:00,7.66512,2.23566,7.9845,0.033120000000000004,0.00966,0.0345,7.632,2.226,7.95,7.43472,2.16846,7.7445,0.033120000000000004,0.00966,0.0345,7.4016,2.1588,7.71
2021-02-10 15:00:00,7.56768,2.20724,7.883,0.03168,0.00924,0.033,7.536,2.198,7.85,7.33728,2.14004,7.643,0.03168,0.00924,0.033,7.3056,2.1308,7.61
2021-02-10 15:30:00,7.51008,2.19044,7.823,0.03168,0.00924,0.033,7.4784,2.1812,7.79,7.28928,2.12604,7.593,0.03168,0.00924,0.033,7.2576,2.1168,7.5600000000000005
2021-02-10 16:00:00,7.48416,2.18288,7.796,0.03456,0.01008,0.036000000000000004,7.4496,2.1728,7.76,7.2633600000000005,2.11848,7.566,0.03456,0.01008,0.036000000000000004,7.2288,2.1084,7.53
2021-02-10 16:30:00,7.6372800000000005,2.22754,7.9555,0.14928000000000002,0.04354,0.1555,7.4879999999999995,2.184,7.8,7.41648,2.16314,7.7255,0.14928000000000002,0.04354,0.1555,7.2672,2.1196,7.57
2021-02-10 17:00:00,7.87488,2.29684,8.203,0.03168,0.00924,0.033,7.8432,2.2876,8.17,7.63488,2.22684,7.953,0.03168,0.00924,0.033,7.6032,2.2176,7.92
2021-02-10 17:30:00,7.79088,2.27234,8.1155,0.15888000000000002,0.046340000000000006,0.1655,7.632,2.226,7.95,7.56048,2.20514,7.8755,0.15888000000000002,0.046340000000000006,0.1655,7.4016,2.1588,7.71
2021-02-10 18:00:00,7.95552,2.32036,8.287,0.16992000000000002,0.04956000000000001,0.177,7.7856000000000005,2.2708,8.11,7.71552,2.25036,8.037,0.16992000000000002,0.04956000000000001,0.177,7.5456,2.2008,7.86
2021-02-10 18:30:00,7.72368,2.25274,8.0455,0.16848000000000002,0.04914,0.17550000000000002,7.5552,2.2036,7.87,7.49328,2.18554,7.8055,0.16848000000000002,0.04914,0.17550000000000002,7.3248,2.1364,7.63
2021-02-10 19:00:00,7.49952,2.18736,7.812,0.16512000000000002,0.04816,0.17200000000000001,7.3344000000000005,2.1392,7.64,7.27872,2.12296,7.582,0.16512000000000002,0.04816,0.17200000000000001,7.1136,2.0748,7.41
2021-02-10 19:30:00,7.18272,2.09496,7.482,0.17472000000000001,0.050960000000000005,0.182,7.008,2.044,7.3,6.97152,2.03336,7.2620000000000005,0.17472000000000001,0.050960000000000005,0.182,6.7968,1.9824000000000002,7.08
2021-02-10 20:00:00,7.1184,2.0762,7.415,0.033600000000000005,0.0098,0.035,7.0848,2.0664,7.38,6.9072,2.0146,7.195,0.033600000000000005,0.0098,0.035,6.8736,2.0048,7.16
2021-02-10 20:30:00,6.89472,2.01096,7.182,0.030720000000000004,0.008960000000000001,0.032,6.864,2.002,7.15,6.69312,1.9521600000000001,6.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,6.6624,1.9432,6.94
2021-02-10 21:00:00,6.684,1.9495,6.9625,0.031200000000000002,0.0091,0.0325,6.6528,1.9404,6.93,6.4824,1.8907,6.7525,0.031200000000000002,0.0091,0.0325,6.4512,1.8816000000000002,6.72
2021-02-10 21:30:00,6.4824,1.8907,6.7525,0.031200000000000002,0.0091,0.0325,6.4512,1.8816000000000002,6.72,6.2904,1.8347,6.5525,0.031200000000000002,0.0091,0.0325,6.2592,1.8256000000000001,6.52
2021-02-10 22:00:00,6.19392,1.8065600000000002,6.452,0.030720000000000004,0.008960000000000001,0.032,6.1632,1.7976,6.42,6.00192,1.7505600000000001,6.252,0.030720000000000004,0.008960000000000001,0.032,5.9712,1.7416,6.22
2021-02-10 22:30:00,5.9352,1.7311,6.1825,0.031200000000000002,0.0091,0.0325,5.904,1.722,6.15,5.7528,1.6779000000000002,5.9925,0.031200000000000002,0.0091,0.0325,5.7216000000000005,1.6688,5.96
2021-02-10 23:00:00,5.59968,1.63324,5.833,0.03168,0.00924,0.033,5.568,1.624,5.8,5.42688,1.58284,5.6530000000000005,0.03168,0.00924,0.033,5.3952,1.5735999999999999,5.62
2021-02-10 23:30:00,5.3688,1.5659,5.5925,0.031200000000000002,0.0091,0.0325,5.3376,1.5568,5.5600000000000005,5.2056000000000004,1.5183,5.4225,0.031200000000000002,0.0091,0.0325,5.1744,1.5091999999999999,5.39
2021-02-11 00:00:00,5.2248,1.5239,5.4425,0.031200000000000002,0.0091,0.0325,5.1936,1.5148000000000001,5.41,5.0616,1.4763,5.2725,0.031200000000000002,0.0091,0.0325,5.0304,1.4672,5.24
2021-02-11 00:30:00,5.14848,1.50164,5.3629999999999995,0.03168,0.00924,0.033,5.1168,1.4924,5.33,4.98528,1.45404,5.193,0.03168,0.00924,0.033,4.9536,1.4448,5.16
2021-02-11 01:00:00,5.07168,1.47924,5.283,0.03168,0.00924,0.033,5.04,1.47,5.25,4.91808,1.43444,5.123,0.03168,0.00924,0.033,4.8864,1.4252,5.09
2021-02-11 01:30:00,5.02272,1.46496,5.232,0.030720000000000004,0.008960000000000001,0.032,4.992,1.456,5.2,4.869120000000001,1.42016,5.072,0.030720000000000004,0.008960000000000001,0.032,4.8384,1.4112,5.04
2021-02-11 02:00:00,4.908,1.4315,5.1125,0.031200000000000002,0.0091,0.0325,4.8768,1.4224,5.08,4.7544,1.3867,4.9525,0.031200000000000002,0.0091,0.0325,4.7232,1.3776,4.92
2021-02-11 02:30:00,4.8408,1.4119000000000002,5.0425,0.031200000000000002,0.0091,0.0325,4.8096,1.4028,5.01,4.6872,1.3671,4.8825,0.031200000000000002,0.0091,0.0325,4.656,1.358,4.85
2021-02-11 03:00:00,4.77408,1.3924400000000001,4.973,0.03168,0.00924,0.033,4.7424,1.3832,4.94,4.63008,1.35044,4.823,0.03168,0.00924,0.033,4.5984,1.3412,4.79
2021-02-11 03:30:00,4.76352,1.38936,4.962,0.030720000000000004,0.008960000000000001,0.032,4.7328,1.3804,4.93,4.61952,1.3473600000000001,4.812,0.030720000000000004,0.008960000000000001,0.032,4.5888,1.3384,4.78
2021-02-11 04:00:00,4.6776,1.3643,4.8725000000000005,0.031200000000000002,0.0091,0.0325,4.6464,1.3552,4.84,4.524,1.3195000000000001,4.7125,0.031200000000000002,0.0091,0.0325,4.4928,1.3104,4.68
2021-02-11 04:30:00,4.81104,1.4032200000000001,5.0115,0.030240000000000003,0.008820000000000001,0.0315,4.7808,1.3944,4.98,4.66704,1.36122,4.8615,0.030240000000000003,0.008820000000000001,0.0315,4.6368,1.3524,4.83
2021-02-11 05:00:00,4.86768,1.41974,5.0705,0.029280000000000004,0.00854,0.030500000000000003,4.8384,1.4112,5.04,4.71408,1.37494,4.9105,0.029280000000000004,0.00854,0.030500000000000003,4.6848,1.3664,4.88
2021-02-11 05:30:00,4.99344,1.45642,5.2015,0.030240000000000003,0.008820000000000001,0.0315,4.9632000000000005,1.4476,5.17,4.83024,1.40882,5.0315,0.030240000000000003,0.008820000000000001,0.0315,4.8,1.4,5.0
2021-02-11 06:00:00,5.13792,1.4985600000000001,5.352,0.030720000000000004,0.008960000000000001,0.032,5.1072,1.4896,5.32,4.97472,1.45096,5.182,0.030720000000000004,0.008960000000000001,0.032,4.944,1.442,5.15
2021-02-11 06:30:00,5.51232,1.60776,5.742,0.030720000000000004,0.008960000000000001,0.032,5.4816,1.5988,5.71,5.33952,1.55736,5.562,0.030720000000000004,0.008960000000000001,0.032,5.3088,1.5484,5.53
2021-02-11 07:00:00,5.77056,1.68308,6.011,0.02976,0.00868,0.031,5.7408,1.6743999999999999,5.98,5.58816,1.62988,5.821,0.02976,0.00868,0.031,5.5584,1.6212,5.79
2021-02-11 07:30:00,6.15648,1.7956400000000001,6.413,0.03168,0.00924,0.033,6.1248,1.7864,6.38,5.96448,1.73964,6.213,0.03168,0.00924,0.033,5.9328,1.7304,6.18
2021-02-11 08:00:00,6.6936,1.9523000000000001,6.9725,0.031200000000000002,0.0091,0.0325,6.6624,1.9432,6.94,6.492,1.8935,6.7625,0.031200000000000002,0.0091,0.0325,6.4608,1.8844,6.73
2021-02-11 08:30:00,7.24176,2.11218,7.5435,0.03216,0.009380000000000001,0.0335,7.2096,2.1028000000000002,7.51,7.02096,2.04778,7.3135,0.03216,0.009380000000000001,0.0335,6.9888,2.0384,7.28
2021-02-11 09:00:00,7.61568,2.22124,7.933,0.03168,0.00924,0.033,7.584,2.212,7.9,7.38528,2.15404,7.693,0.03168,0.00924,0.033,7.3536,2.1448,7.66
2021-02-11 09:30:00,7.83696,2.28578,8.1635,0.03216,0.009380000000000001,0.0335,7.8048,2.2764,8.13,7.59696,2.21578,7.9135,0.03216,0.009380000000000001,0.0335,7.5648,2.2064,7.88
2021-02-11 10:00:00,7.78896,2.27178,8.1135,0.03216,0.009380000000000001,0.0335,7.7568,2.2624,8.08,7.53936,2.19898,7.8535,0.03216,0.009380000000000001,0.0335,7.5072,2.1896,7.82
2021-02-11 10:30:00,7.84656,2.28858,8.1735,0.03216,0.009380000000000001,0.0335,7.8144,2.2792,8.14,7.60656,2.21858,7.9235,0.03216,0.009380000000000001,0.0335,7.5744,2.2092,7.89
2021-02-11 11:00:00,8.03856,2.34458,8.3735,0.03216,0.009380000000000001,0.0335,8.0064,2.3352,8.34,7.79856,2.2745800000000003,8.1235,0.03216,0.009380000000000001,0.0335,7.7664,2.2652,8.09
2021-02-11 11:30:00,8.07696,2.35578,8.4135,0.03216,0.009380000000000001,0.0335,8.0448,2.3464,8.38,7.8273600000000005,2.2829800000000002,8.1535,0.03216,0.009380000000000001,0.0335,7.7952,2.2736,8.12
2021-02-11 12:00:00,8.23056,2.40058,8.5735,0.03216,0.009380000000000001,0.0335,8.1984,2.3912,8.54,7.98096,2.32778,8.3135,0.03216,0.009380000000000001,0.0335,7.9488,2.3184,8.28
2021-02-11 12:30:00,8.30688,2.42284,8.653,0.03168,0.00924,0.033,8.2752,2.4136,8.62,8.05728,2.35004,8.393,0.03168,0.00924,0.033,8.0256,2.3407999999999998,8.36
2021-02-11 13:00:00,8.20176,2.39218,8.5435,0.03216,0.009380000000000001,0.0335,8.1696,2.3828,8.51,7.95216,2.31938,8.2835,0.03216,0.009380000000000001,0.0335,7.92,2.31,8.25
2021-02-11 13:30:00,8.20224,2.3923200000000002,8.544,0.03264,0.00952,0.034,8.1696,2.3828,8.51,7.97184,2.32512,8.304,0.03264,0.00952,0.034,7.9392,2.3156,8.27
2021-02-11 14:00:00,8.10624,2.36432,8.444,0.03264,0.00952,0.034,8.0736,2.3548,8.41,7.8566400000000005,2.2915200000000002,8.184,0.03264,0.00952,0.034,7.824,2.282,8.15
2021-02-11 14:30:00,7.85616,2.29138,8.1835,0.03216,0.009380000000000001,0.0335,7.824,2.282,8.15,7.61616,2.22138,7.9335,0.03216,0.009380000000000001,0.0335,7.584,2.212,7.9
2021-02-11 15:00:00,7.91424,2.30832,8.244,0.03264,0.00952,0.034,7.8816,2.2988,8.21,7.67424,2.23832,7.994,0.03264,0.00952,0.034,7.6416,2.2288,7.96
2021-02-11 15:30:00,7.96224,2.32232,8.294,0.03264,0.00952,0.034,7.9296,2.3128,8.26,7.71264,2.24952,8.034,0.03264,0.00952,0.034,7.68,2.24,8.0
2021-02-11 16:00:00,7.91376,2.30818,8.2435,0.03216,0.009380000000000001,0.0335,7.8816,2.2988,8.21,7.67376,2.23818,7.9935,0.03216,0.009380000000000001,0.0335,7.6416,2.2288,7.96
2021-02-11 16:30:00,7.85568,2.29124,8.183,0.03168,0.00924,0.033,7.824,2.282,8.15,7.61568,2.22124,7.933,0.03168,0.00924,0.033,7.584,2.212,7.9
2021-02-11 17:00:00,7.9339200000000005,2.31406,8.2645,0.06192,0.018060000000000003,0.0645,7.872,2.296,8.2,7.69392,2.24406,8.0145,0.06192,0.018060000000000003,0.0645,7.632,2.226,7.95
2021-02-11 17:30:00,7.84272,2.2874600000000003,8.1695,0.27792,0.08106000000000001,0.28950000000000004,7.5648,2.2064,7.88,7.61232,2.22026,7.9295,0.27792,0.08106000000000001,0.28950000000000004,7.3344000000000005,2.1392,7.64
2021-02-11 18:00:00,7.95552,2.32036,8.287,0.28512000000000004,0.08316000000000001,0.297,7.6704,2.2372,7.99,7.71552,2.25036,8.037,0.28512000000000004,0.08316000000000001,0.297,7.4304,2.1672000000000002,7.74
2021-02-11 18:30:00,7.78992,2.27206,8.1145,0.28272,0.08246,0.29450000000000004,7.5072,2.1896,7.82,7.55952,2.20486,7.8745,0.28272,0.08246,0.29450000000000004,7.2768,2.1224,7.58
2021-02-11 19:00:00,7.52736,2.19548,7.841,0.27936,0.08148000000000001,0.291,7.248,2.114,7.55,7.30656,2.13108,7.611,0.27936,0.08148000000000001,0.291,7.0272,2.0496,7.32
2021-02-11 19:30:00,7.3512,2.1441,7.6575,0.036000000000000004,0.0105,0.0375,7.3152,2.1336,7.62,7.1304,2.0797,7.4275,0.036000000000000004,0.0105,0.0375,7.0944,2.0692,7.39
2021-02-11 20:00:00,7.11456,2.07508,7.411,0.02976,0.00868,0.031,7.0848,2.0664,7.38,6.90336,2.01348,7.191,0.02976,0.00868,0.031,6.8736,2.0048,7.16
2021-02-11 20:30:00,6.82608,1.9909400000000002,7.1105,0.029280000000000004,0.00854,0.030500000000000003,6.7968,1.9824000000000002,7.08,6.62448,1.93214,6.9005,0.029280000000000004,0.00854,0.030500000000000003,6.5952,1.9236,6.87
2021-02-11 21:00:00,6.60576,1.9266800000000002,6.881,0.02976,0.00868,0.031,6.5760000000000005,1.9180000000000001,6.85,6.40416,1.86788,6.671,0.02976,0.00868,0.031,6.3744,1.8592,6.64
2021-02-11 21:30:00,6.37536,1.85948,6.641,0.02976,0.00868,0.031,6.3456,1.8508,6.61,6.18336,1.80348,6.441,0.02976,0.00868,0.031,6.1536,1.7948,6.41
2021-02-11 22:00:00,6.08736,1.77548,6.341,0.02976,0.00868,0.031,6.0576,1.7668,6.31,5.89536,1.71948,6.141,0.02976,0.00868,0.031,5.8656,1.7107999999999999,6.11
2021-02-11 22:30:00,5.83824,1.70282,6.0815,0.030240000000000003,0.008820000000000001,0.0315,5.808,1.694,6.05,5.65584,1.64962,5.8915,0.030240000000000003,0.008820000000000001,0.0315,5.6256,1.6408,5.86
2021-02-11 23:00:00,5.54112,1.61616,5.772,0.030720000000000004,0.008960000000000001,0.032,5.5104,1.6072000000000002,5.74,5.36832,1.56576,5.592,0.030720000000000004,0.008960000000000001,0.032,5.3376,1.5568,5.5600000000000005
2021-02-11 23:30:00,5.31024,1.54882,5.5315,0.030240000000000003,0.008820000000000001,0.0315,5.28,1.54,5.5,5.13744,1.49842,5.3515,0.030240000000000003,0.008820000000000001,0.0315,5.1072,1.4896,5.32
2021-02-12 00:00:00,5.15664,1.5040200000000001,5.3715,0.030240000000000003,0.008820000000000001,0.0315,5.1264,1.4952,5.34,4.99344,1.45642,5.2015,0.030240000000000003,0.008820000000000001,0.0315,4.9632000000000005,1.4476,5.17
2021-02-12 00:30:00,5.07984,1.48162,5.2915,0.030240000000000003,0.008820000000000001,0.0315,5.0496,1.4727999999999999,5.26,4.91664,1.43402,5.1215,0.030240000000000003,0.008820000000000001,0.0315,4.8864,1.4252,5.09
2021-02-12 01:00:00,5.02272,1.46496,5.232,0.030720000000000004,0.008960000000000001,0.032,4.992,1.456,5.2,4.85952,1.41736,5.062,0.030720000000000004,0.008960000000000001,0.032,4.8288,1.4084,5.03
2021-02-12 01:30:00,4.94544,1.44242,5.1515,0.030240000000000003,0.008820000000000001,0.0315,4.9152000000000005,1.4336,5.12,4.78224,1.3948200000000002,4.9815000000000005,0.030240000000000003,0.008820000000000001,0.0315,4.752,1.3860000000000001,4.95
2021-02-12 02:00:00,4.83024,1.40882,5.0315,0.030240000000000003,0.008820000000000001,0.0315,4.8,1.4,5.0,4.67664,1.36402,4.8715,0.030240000000000003,0.008820000000000001,0.0315,4.6464,1.3552,4.84
2021-02-12 02:30:00,4.80144,1.40042,5.0015,0.030240000000000003,0.008820000000000001,0.0315,4.7712,1.3916,4.97,4.65744,1.35842,4.8515,0.030240000000000003,0.008820000000000001,0.0315,4.6272,1.3496000000000001,4.82
