Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-12 03:00:00,4.71504,1.37522,4.9115,0.030240000000000003,0.008820000000000001,0.0315,4.6848,1.3664,4.88,4.57104,1.33322,4.7615,0.030240000000000003,0.008820000000000001,0.0315,4.5408,1.3244,4.73
2021-02-12 03:30:00,4.68624,1.3668200000000001,4.8815,0.030240000000000003,0.008820000000000001,0.0315,4.656,1.358,4.85,4.53264,1.32202,4.7215,0.030240000000000003,0.008820000000000001,0.0315,4.5024,1.3132000000000001,4.69
2021-02-12 04:00:00,4.59984,1.34162,4.7915,0.030240000000000003,0.008820000000000001,0.0315,4.5696,1.3328,4.76,4.45584,1.29962,4.6415,0.030240000000000003,0.008820000000000001,0.0315,4.4256,1.2908,4.61
2021-02-12 04:30:00,4.63824,1.35282,4.8315,0.030240000000000003,0.008820000000000001,0.0315,4.608,1.344,4.8,4.4942400000000005,1.31082,4.6815,0.030240000000000003,0.008820000000000001,0.0315,4.464,1.302,4.65
2021-02-12 05:00:00,4.7328,1.3804,4.93,0.028800000000000003,0.008400000000000001,0.03,4.704,1.3719999999999999,4.9,4.5888,1.3384,4.78,0.028800000000000003,0.008400000000000001,0.03,4.5600000000000005,1.33,4.75
2021-02-12 05:30:00,4.85808,1.41694,5.0605,0.029280000000000004,0.00854,0.030500000000000003,4.8288,1.4084,5.03,4.70448,1.37214,4.9005,0.029280000000000004,0.00854,0.030500000000000003,4.6752,1.3636,4.87
2021-02-12 06:00:00,5.06976,1.47868,5.281,0.02976,0.00868,0.031,5.04,1.47,5.25,4.90656,1.4310800000000001,5.111,0.02976,0.00868,0.031,4.8768,1.4224,5.08
2021-02-12 06:30:00,5.37696,1.5682800000000001,5.601,0.02976,0.00868,0.031,5.3472,1.5596,5.57,5.20416,1.51788,5.421,0.02976,0.00868,0.031,5.1744,1.5091999999999999,5.39
2021-02-12 07:00:00,5.59728,1.63254,5.8305,0.029280000000000004,0.00854,0.030500000000000003,5.568,1.624,5.8,5.42448,1.58214,5.6505,0.029280000000000004,0.00854,0.030500000000000003,5.3952,1.5735999999999999,5.62
2021-02-12 07:30:00,6.02112,1.75616,6.272,0.030720000000000004,0.008960000000000001,0.032,5.9904,1.7472,6.24,5.82912,1.70016,6.072,0.030720000000000004,0.008960000000000001,0.032,5.7984,1.6912,6.04
2021-02-12 08:00:00,6.58848,1.92164,6.8629999999999995,0.03168,0.00924,0.033,6.5568,1.9123999999999999,6.83,6.38688,1.86284,6.6530000000000005,0.03168,0.00924,0.033,6.3552,1.8536000000000001,6.62
2021-02-12 08:30:00,7.04016,2.05338,7.3335,0.03216,0.009380000000000001,0.0335,7.008,2.044,7.3,6.80976,1.98618,7.0935,0.03216,0.009380000000000001,0.0335,6.7776,1.9768,7.06
2021-02-12 09:00:00,7.43376,2.16818,7.7435,0.03216,0.009380000000000001,0.0335,7.4016,2.1588,7.71,7.20336,2.10098,7.5035,0.03216,0.009380000000000001,0.0335,7.1712,2.0916,7.47
2021-02-12 09:30:00,7.63488,2.22684,7.953,0.03168,0.00924,0.033,7.6032,2.2176,7.92,7.40448,2.15964,7.713,0.03168,0.00924,0.033,7.3728,2.1504,7.68
2021-02-12 10:00:00,7.68336,2.24098,8.0035,0.03216,0.009380000000000001,0.0335,7.6512,2.2316,7.97,7.44336,2.17098,7.7535,0.03216,0.009380000000000001,0.0335,7.4112,2.1616,7.72
2021-02-12 10:30:00,7.74096,2.25778,8.0635,0.03216,0.009380000000000001,0.0335,7.7088,2.2484,8.03,7.50096,2.18778,7.8135,0.03216,0.009380000000000001,0.0335,7.4688,2.1784,7.78
2021-02-12 11:00:00,7.7793600000000005,2.26898,8.1035,0.03216,0.009380000000000001,0.0335,7.7472,2.2596,8.07,7.52976,2.19618,7.8435,0.03216,0.009380000000000001,0.0335,7.4976,2.1868,7.8100000000000005
2021-02-12 11:30:00,7.86576,2.29418,8.1935,0.03216,0.009380000000000001,0.0335,7.8336,2.2848,8.16,7.62576,2.22418,7.9435,0.03216,0.009380000000000001,0.0335,7.5936,2.2148,7.91
2021-02-12 12:00:00,7.95216,2.31938,8.2835,0.03216,0.009380000000000001,0.0335,7.92,2.31,8.25,7.71216,2.24938,8.0335,0.03216,0.009380000000000001,0.0335,7.68,2.24,8.0
2021-02-12 12:30:00,8.04816,2.3473800000000002,8.3835,0.03216,0.009380000000000001,0.0335,8.016,2.338,8.35,7.78896,2.27178,8.1135,0.03216,0.009380000000000001,0.0335,7.7568,2.2624,8.08
2021-02-12 13:00:00,7.92432,2.31126,8.2545,0.033120000000000004,0.00966,0.0345,7.8911999999999995,2.3016,8.22,7.67472,2.23846,7.9945,0.033120000000000004,0.00966,0.0345,7.6416,2.2288,7.96
2021-02-12 13:30:00,7.85616,2.29138,8.1835,0.03216,0.009380000000000001,0.0335,7.824,2.282,8.15,7.61616,2.22138,7.9335,0.03216,0.009380000000000001,0.0335,7.584,2.212,7.9
2021-02-12 14:00:00,7.76016,2.26338,8.0835,0.03216,0.009380000000000001,0.0335,7.728,2.254,8.05,7.52976,2.19618,7.8435,0.03216,0.009380000000000001,0.0335,7.4976,2.1868,7.8100000000000005
2021-02-12 14:30:00,7.64448,2.22964,7.963,0.03168,0.00924,0.033,7.6128,2.2204,7.93,7.41408,2.16244,7.723,0.03168,0.00924,0.033,7.3824,2.1532,7.69
2021-02-12 15:00:00,7.43328,2.16804,7.743,0.03168,0.00924,0.033,7.4016,2.1588,7.71,7.21248,2.10364,7.513,0.03168,0.00924,0.033,7.1808,2.0944,7.48
2021-02-12 15:30:00,7.51104,2.1907200000000002,7.824,0.03264,0.00952,0.034,7.4784,2.1812,7.79,7.28064,2.12352,7.584,0.03264,0.00952,0.034,7.248,2.114,7.55
2021-02-12 16:00:00,7.54896,2.20178,7.8635,0.03216,0.009380000000000001,0.0335,7.5168,2.1924,7.83,7.31856,2.13458,7.6235,0.03216,0.009380000000000001,0.0335,7.2864,2.1252,7.59
2021-02-12 16:30:00,7.69296,2.24378,8.0135,0.03216,0.009380000000000001,0.0335,7.6608,2.2344,7.98,7.45296,2.17378,7.7635000000000005,0.03216,0.009380000000000001,0.0335,7.4208,2.1644,7.73
2021-02-12 17:00:00,7.7592,2.2631,8.0825,0.0408,0.0119,0.0425,7.7184,2.2512,8.04,7.5192,2.1931,7.8325,0.0408,0.0119,0.0425,7.4784,2.1812,7.79
2021-02-12 17:30:00,7.58976,2.21368,7.906,0.27456,0.08008000000000001,0.28600000000000003,7.3152,2.1336,7.62,7.36896,2.14928,7.676,0.27456,0.08008000000000001,0.28600000000000003,7.0944,2.0692,7.39
2021-02-12 18:00:00,7.5912,2.2141,7.9075,0.276,0.0805,0.28750000000000003,7.3152,2.1336,7.62,7.3704,2.1497,7.6775,0.276,0.0805,0.28750000000000003,7.0944,2.0692,7.39
2021-02-12 18:30:00,7.44,2.17,7.75,0.27840000000000004,0.08120000000000001,0.29,7.1616,2.0888,7.46,7.2192,2.1056,7.52,0.27840000000000004,0.08120000000000001,0.29,6.9408,2.0244,7.23
2021-02-12 19:00:00,7.19616,2.09888,7.496,0.27456,0.08008000000000001,0.28600000000000003,6.9216,2.0188,7.21,6.98496,2.03728,7.276,0.27456,0.08008000000000001,0.28600000000000003,6.7104,1.9572,6.99
2021-02-12 19:30:00,7.13952,2.08236,7.437,0.03552,0.010360000000000001,0.037,7.104,2.072,7.4,6.91872,2.01796,7.207,0.03552,0.010360000000000001,0.037,6.8832,2.0076,7.17
2021-02-12 20:00:00,6.95184,2.02762,7.2415,0.030240000000000003,0.008820000000000001,0.0315,6.9216,2.0188,7.21,6.74064,1.96602,7.0215,0.030240000000000003,0.008820000000000001,0.0315,6.7104,1.9572,6.99
2021-02-12 20:30:00,6.70224,1.9548200000000002,6.9815000000000005,0.030240000000000003,0.008820000000000001,0.0315,6.672,1.9460000000000002,6.95,6.50064,1.89602,6.7715,0.030240000000000003,0.008820000000000001,0.0315,6.4704,1.8872,6.74
2021-02-12 21:00:00,6.50016,1.89588,6.771,0.02976,0.00868,0.031,6.4704,1.8872,6.74,6.30816,1.83988,6.571,0.02976,0.00868,0.031,6.2784,1.8312,6.54
2021-02-12 21:30:00,6.21264,1.81202,6.4715,0.030240000000000003,0.008820000000000001,0.0315,6.1824,1.8032,6.44,6.03024,1.75882,6.2815,0.030240000000000003,0.008820000000000001,0.0315,6.0,1.75,6.25
2021-02-12 22:00:00,6.04896,1.76428,6.301,0.02976,0.00868,0.031,6.0192,1.7556,6.27,5.85696,1.70828,6.101,0.02976,0.00868,0.031,5.8272,1.6996,6.07
2021-02-12 22:30:00,5.80944,1.69442,6.0515,0.030240000000000003,0.008820000000000001,0.0315,5.7792,1.6856,6.02,5.63664,1.64402,5.8715,0.030240000000000003,0.008820000000000001,0.0315,5.6064,1.6352,5.84
2021-02-12 23:00:00,5.52144,1.61042,5.7515,0.030240000000000003,0.008820000000000001,0.0315,5.4912,1.6016,5.72,5.33904,1.55722,5.5615,0.030240000000000003,0.008820000000000001,0.0315,5.3088,1.5484,5.53
2021-02-12 23:30:00,5.27136,1.53748,5.491,0.02976,0.00868,0.031,5.2416,1.5288,5.46,5.10816,1.48988,5.321,0.02976,0.00868,0.031,5.0784,1.4812,5.29
2021-02-13 00:00:00,5.08896,1.48428,5.301,0.02976,0.00868,0.031,5.0592,1.4756,5.27,4.93536,1.43948,5.141,0.02976,0.00868,0.031,4.9056,1.4308,5.11
2021-02-13 00:30:00,4.96416,1.44788,5.171,0.02976,0.00868,0.031,4.9344,1.4392,5.14,4.80096,1.40028,5.001,0.02976,0.00868,0.031,4.7712,1.3916,4.97
2021-02-13 01:00:00,4.94496,1.44228,5.151,0.02976,0.00868,0.031,4.9152000000000005,1.4336,5.12,4.78176,1.3946800000000001,4.981,0.02976,0.00868,0.031,4.752,1.3860000000000001,4.95
2021-02-13 01:30:00,4.87824,1.42282,5.0815,0.030240000000000003,0.008820000000000001,0.0315,4.848,1.4140000000000001,5.05,4.72464,1.37802,4.9215,0.030240000000000003,0.008820000000000001,0.0315,4.6944,1.3692,4.89
2021-02-13 02:00:00,4.7918400000000005,1.39762,4.9915,0.030240000000000003,0.008820000000000001,0.0315,4.7616,1.3888,4.96,4.63824,1.35282,4.8315,0.030240000000000003,0.008820000000000001,0.0315,4.608,1.344,4.8
2021-02-13 02:30:00,4.6665600000000005,1.36108,4.861,0.02976,0.00868,0.031,4.6368,1.3524,4.83,4.51296,1.31628,4.7010000000000005,0.02976,0.00868,0.031,4.4832,1.3076,4.67
2021-02-13 03:00:00,4.64736,1.35548,4.841,0.02976,0.00868,0.031,4.6176,1.3468,4.8100000000000005,4.49376,1.31068,4.681,0.02976,0.00868,0.031,4.464,1.302,4.65
2021-02-13 03:30:00,4.59936,1.34148,4.791,0.02976,0.00868,0.031,4.5696,1.3328,4.76,4.45536,1.29948,4.641,0.02976,0.00868,0.031,4.4256,1.2908,4.61
2021-02-13 04:00:00,4.55136,1.32748,4.741,0.02976,0.00868,0.031,4.5216,1.3188,4.71,4.40736,1.28548,4.591,0.02976,0.00868,0.031,4.3776,1.2768,4.5600000000000005
2021-02-13 04:30:00,4.61856,1.34708,4.811,0.02976,0.00868,0.031,4.5888,1.3384,4.78,4.47456,1.30508,4.661,0.02976,0.00868,0.031,4.4448,1.2964,4.63
2021-02-13 05:00:00,4.62816,1.34988,4.821,0.02976,0.00868,0.031,4.5984,1.3412,4.79,4.48416,1.30788,4.671,0.02976,0.00868,0.031,4.4544,1.2992,4.64
2021-02-13 05:30:00,4.71408,1.37494,4.9105,0.029280000000000004,0.00854,0.030500000000000003,4.6848,1.3664,4.88,4.56048,1.33014,4.7505,0.029280000000000004,0.00854,0.030500000000000003,4.5312,1.3216,4.72
2021-02-13 06:00:00,4.82976,1.40868,5.031,0.02976,0.00868,0.031,4.8,1.4,5.0,4.6665600000000005,1.36108,4.861,0.02976,0.00868,0.031,4.6368,1.3524,4.83
2021-02-13 06:30:00,5.08896,1.48428,5.301,0.02976,0.00868,0.031,5.0592,1.4756,5.27,4.92576,1.43668,5.131,0.02976,0.00868,0.031,4.896,1.428,5.1
2021-02-13 07:00:00,5.2233600000000004,1.5234800000000002,5.441,0.02976,0.00868,0.031,5.1936,1.5148000000000001,5.41,5.06016,1.47588,5.271,0.02976,0.00868,0.031,5.0304,1.4672,5.24
2021-02-13 07:30:00,5.36784,1.56562,5.5915,0.030240000000000003,0.008820000000000001,0.0315,5.3376,1.5568,5.5600000000000005,5.19504,1.51522,5.4115,0.030240000000000003,0.008820000000000001,0.0315,5.1648,1.5064000000000002,5.38
2021-02-13 08:00:00,5.6088000000000005,1.6359,5.8425,0.031200000000000002,0.0091,0.0325,5.5776,1.6268,5.8100000000000005,5.4264,1.5827,5.6525,0.031200000000000002,0.0091,0.0325,5.3952,1.5735999999999999,5.62
2021-02-13 08:30:00,5.89728,1.72004,6.143,0.03168,0.00924,0.033,5.8656,1.7107999999999999,6.11,5.70528,1.66404,5.943,0.03168,0.00924,0.033,5.6736,1.6548,5.91
2021-02-13 09:00:00,6.16608,1.79844,6.423,0.03168,0.00924,0.033,6.1344,1.7892000000000001,6.39,5.97408,1.7424400000000002,6.223,0.03168,0.00924,0.033,5.9424,1.7332,6.19
2021-02-13 09:30:00,6.45408,1.8824400000000001,6.723,0.03168,0.00924,0.033,6.4224,1.8732000000000002,6.69,6.25248,1.8236400000000001,6.513,0.03168,0.00924,0.033,6.2208,1.8144,6.48
2021-02-13 10:00:00,6.68448,1.94964,6.963,0.03168,0.00924,0.033,6.6528,1.9404,6.93,6.46368,1.88524,6.733,0.03168,0.00924,0.033,6.432,1.876,6.7
2021-02-13 10:30:00,6.85728,2.00004,7.143,0.03168,0.00924,0.033,6.8256,1.9908000000000001,7.11,6.63648,1.93564,6.913,0.03168,0.00924,0.033,6.6048,1.9264000000000001,6.88
2021-02-13 11:00:00,6.87648,2.00564,7.163,0.03168,0.00924,0.033,6.8448,1.9964,7.13,6.65568,1.94124,6.933,0.03168,0.00924,0.033,6.624,1.932,6.9
2021-02-13 11:30:00,6.96288,2.03084,7.253,0.03168,0.00924,0.033,6.9312000000000005,2.0216,7.22,6.75168,1.96924,7.033,0.03168,0.00924,0.033,6.72,1.96,7.0
2021-02-13 12:00:00,6.94416,2.02538,7.2335,0.03216,0.009380000000000001,0.0335,6.912,2.016,7.2,6.73296,1.96378,7.0135,0.03216,0.009380000000000001,0.0335,6.7008,1.9544000000000001,6.98
2021-02-13 12:30:00,6.98208,2.03644,7.273,0.03168,0.00924,0.033,6.9504,2.0272,7.24,6.76128,1.9720400000000002,7.043,0.03168,0.00924,0.033,6.7296,1.9628,7.01
2021-02-13 13:00:00,6.84816,1.9973800000000002,7.1335,0.03216,0.009380000000000001,0.0335,6.816,1.988,7.1,6.62736,1.9329800000000001,6.9035,0.03216,0.009380000000000001,0.0335,6.5952,1.9236,6.87
2021-02-13 13:30:00,6.81984,1.9891200000000002,7.104,0.03264,0.00952,0.034,6.7872,1.9796,7.07,6.60864,1.9275200000000001,6.884,0.03264,0.00952,0.034,6.5760000000000005,1.9180000000000001,6.85
2021-02-13 14:00:00,6.81984,1.9891200000000002,7.104,0.03264,0.00952,0.034,6.7872,1.9796,7.07,6.60864,1.9275200000000001,6.884,0.03264,0.00952,0.034,6.5760000000000005,1.9180000000000001,6.85
2021-02-13 14:30:00,6.65664,1.9415200000000001,6.934,0.03264,0.00952,0.034,6.624,1.932,6.9,6.45504,1.88272,6.724,0.03264,0.00952,0.034,6.4224,1.8732000000000002,6.69
2021-02-13 15:00:00,6.61728,1.93004,6.893,0.03168,0.00924,0.033,6.5856,1.9208,6.86,6.41568,1.8712400000000002,6.683,0.03168,0.00924,0.033,6.384,1.862,6.65
2021-02-13 15:30:00,6.66624,1.94432,6.944,0.03264,0.00952,0.034,6.6336,1.9348,6.91,6.46464,1.88552,6.734,0.03264,0.00952,0.034,6.432,1.876,6.7
2021-02-13 16:00:00,6.6470400000000005,1.93872,6.924,0.03264,0.00952,0.034,6.6144,1.9292,6.89,6.43584,1.8771200000000001,6.704,0.03264,0.00952,0.034,6.4032,1.8676,6.67
2021-02-13 16:30:00,6.79056,1.9805800000000002,7.0735,0.03216,0.009380000000000001,0.0335,6.7584,1.9712,7.04,6.57936,1.9189800000000001,6.8535,0.03216,0.009380000000000001,0.0335,6.5472,1.9096000000000002,6.82
2021-02-13 17:00:00,6.9048,2.0139,7.1925,0.031200000000000002,0.0091,0.0325,6.8736,2.0048,7.16,6.6936,1.9523000000000001,6.9725,0.031200000000000002,0.0091,0.0325,6.6624,1.9432,6.94
2021-02-13 17:30:00,7.20048,2.10014,7.5005,0.029280000000000004,0.00854,0.030500000000000003,7.1712,2.0916,7.47,6.97968,2.03574,7.2705,0.029280000000000004,0.00854,0.030500000000000003,6.9504,2.0272,7.24
2021-02-13 18:00:00,7.44144,2.17042,7.7515,0.030240000000000003,0.008820000000000001,0.0315,7.4112,2.1616,7.72,7.22064,2.10602,7.5215,0.030240000000000003,0.008820000000000001,0.0315,7.1904,2.0972,7.49
2021-02-13 18:30:00,7.38336,2.15348,7.691,0.02976,0.00868,0.031,7.3536,2.1448,7.66,7.16256,2.08908,7.461,0.02976,0.00868,0.031,7.1328,2.0804,7.43
2021-02-13 19:00:00,7.08624,2.06682,7.3815,0.030240000000000003,0.008820000000000001,0.0315,7.056,2.058,7.35,6.86544,2.00242,7.1515,0.030240000000000003,0.008820000000000001,0.0315,6.8352,1.9936,7.12
2021-02-13 19:30:00,6.82704,1.9912200000000002,7.1115,0.030240000000000003,0.008820000000000001,0.0315,6.7968,1.9824000000000002,7.08,6.61584,1.9296200000000001,6.8915,0.030240000000000003,0.008820000000000001,0.0315,6.5856,1.9208,6.86
2021-02-13 20:00:00,6.70224,1.9548200000000002,6.9815000000000005,0.030240000000000003,0.008820000000000001,0.0315,6.672,1.9460000000000002,6.95,6.49104,1.8932200000000001,6.7615,0.030240000000000003,0.008820000000000001,0.0315,6.4608,1.8844,6.73
2021-02-13 20:30:00,6.46272,1.88496,6.732,0.030720000000000004,0.008960000000000001,0.032,6.432,1.876,6.7,6.26112,1.8261600000000002,6.522,0.030720000000000004,0.008960000000000001,0.032,6.2304,1.8172000000000001,6.49
2021-02-13 21:00:00,6.28896,1.8342800000000001,6.551,0.02976,0.00868,0.031,6.2592,1.8256000000000001,6.52,6.09696,1.77828,6.351,0.02976,0.00868,0.031,6.0672,1.7696,6.32
2021-02-13 21:30:00,6.03024,1.75882,6.2815,0.030240000000000003,0.008820000000000001,0.0315,6.0,1.75,6.25,5.83824,1.70282,6.0815,0.030240000000000003,0.008820000000000001,0.0315,5.808,1.694,6.05
2021-02-13 22:00:00,5.85792,1.70856,6.102,0.030720000000000004,0.008960000000000001,0.032,5.8272,1.6996,6.07,5.67552,1.65536,5.912,0.030720000000000004,0.008960000000000001,0.032,5.6448,1.6464,5.88
2021-02-13 22:30:00,5.63616,1.64388,5.871,0.02976,0.00868,0.031,5.6064,1.6352,5.84,5.46336,1.59348,5.691,0.02976,0.00868,0.031,5.4336,1.5848,5.66
2021-02-13 23:00:00,5.40576,1.57668,5.631,0.02976,0.00868,0.031,5.376,1.568,5.6,5.24256,1.52908,5.461,0.02976,0.00868,0.031,5.2128,1.5204,5.43
2021-02-13 23:30:00,5.17584,1.50962,5.3915,0.030240000000000003,0.008820000000000001,0.0315,5.1456,1.5008,5.36,5.01264,1.46202,5.2215,0.030240000000000003,0.008820000000000001,0.0315,4.9824,1.4532,5.19
2021-02-14 00:00:00,4.96464,1.44802,5.1715,0.030240000000000003,0.008820000000000001,0.0315,4.9344,1.4392,5.14,4.80144,1.40042,5.0015,0.030240000000000003,0.008820000000000001,0.0315,4.7712,1.3916,4.97
2021-02-14 00:30:00,4.83936,1.41148,5.041,0.02976,0.00868,0.031,4.8096,1.4028,5.01,4.67616,1.36388,4.871,0.02976,0.00868,0.031,4.6464,1.3552,4.84
2021-02-14 01:00:00,4.83984,1.41162,5.0415,0.030240000000000003,0.008820000000000001,0.0315,4.8096,1.4028,5.01,4.67664,1.36402,4.8715,0.030240000000000003,0.008820000000000001,0.0315,4.6464,1.3552,4.84
2021-02-14 01:30:00,4.78176,1.3946800000000001,4.981,0.02976,0.00868,0.031,4.752,1.3860000000000001,4.95,4.61856,1.34708,4.811,0.02976,0.00868,0.031,4.5888,1.3384,4.78
2021-02-14 02:00:00,4.62912,1.35016,4.822,0.030720000000000004,0.008960000000000001,0.032,4.5984,1.3412,4.79,4.47552,1.30536,4.662,0.030720000000000004,0.008960000000000001,0.032,4.4448,1.2964,4.63
2021-02-14 02:30:00,4.59024,1.3388200000000001,4.7815,0.030240000000000003,0.008820000000000001,0.0315,4.5600000000000005,1.33,4.75,4.43664,1.29402,4.6215,0.030240000000000003,0.008820000000000001,0.0315,4.4064,1.2852000000000001,4.59
2021-02-14 03:00:00,4.48464,1.30802,4.6715,0.030240000000000003,0.008820000000000001,0.0315,4.4544,1.2992,4.64,4.3406400000000005,1.2660200000000001,4.5215,0.030240000000000003,0.008820000000000001,0.0315,4.3104,1.2572,4.49
2021-02-14 03:30:00,4.47552,1.30536,4.662,0.030720000000000004,0.008960000000000001,0.032,4.4448,1.2964,4.63,4.33152,1.26336,4.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,4.3008,1.2544,4.48
2021-02-14 04:00:00,4.37952,1.27736,4.562,0.030720000000000004,0.008960000000000001,0.032,4.3488,1.2684,4.53,4.23552,1.23536,4.412,0.030720000000000004,0.008960000000000001,0.032,4.2048,1.2264,4.38
2021-02-14 04:30:00,4.39824,1.28282,4.5815,0.030240000000000003,0.008820000000000001,0.0315,4.368,1.274,4.55,4.25424,1.24082,4.4315,0.030240000000000003,0.008820000000000001,0.0315,4.224,1.232,4.4
2021-02-14 05:00:00,4.37952,1.27736,4.562,0.030720000000000004,0.008960000000000001,0.032,4.3488,1.2684,4.53,4.23552,1.23536,4.412,0.030720000000000004,0.008960000000000001,0.032,4.2048,1.2264,4.38
2021-02-14 05:30:00,4.47552,1.30536,4.662,0.030720000000000004,0.008960000000000001,0.032,4.4448,1.2964,4.63,4.32192,1.26056,4.502,0.030720000000000004,0.008960000000000001,0.032,4.2912,1.2516,4.47
2021-02-14 06:00:00,4.53264,1.32202,4.7215,0.030240000000000003,0.008820000000000001,0.0315,4.5024,1.3132000000000001,4.69,4.38864,1.28002,4.5715,0.030240000000000003,0.008820000000000001,0.0315,4.3584,1.2711999999999999,4.54
2021-02-14 06:30:00,4.62816,1.34988,4.821,0.02976,0.00868,0.031,4.5984,1.3412,4.79,4.46496,1.30228,4.651,0.02976,0.00868,0.031,4.4352,1.2936,4.62
2021-02-14 07:00:00,4.72416,1.37788,4.921,0.02976,0.00868,0.031,4.6944,1.3692,4.89,4.57056,1.33308,4.761,0.02976,0.00868,0.031,4.5408,1.3244,4.73
2021-02-14 07:30:00,4.85904,1.41722,5.0615,0.030240000000000003,0.008820000000000001,0.0315,4.8288,1.4084,5.03,4.6958400000000005,1.36962,4.8915,0.030240000000000003,0.008820000000000001,0.0315,4.6656,1.3608,4.86
2021-02-14 08:00:00,4.98384,1.45362,5.1915,0.030240000000000003,0.008820000000000001,0.0315,4.9536,1.4448,5.16,4.82064,1.40602,5.0215,0.030240000000000003,0.008820000000000001,0.0315,4.7904,1.3972,4.99
2021-02-14 08:30:00,5.23536,1.52698,5.4535,0.03216,0.009380000000000001,0.0335,5.2032,1.5176,5.42,5.06256,1.47658,5.2735,0.03216,0.009380000000000001,0.0335,5.0304,1.4672,5.24
2021-02-14 09:00:00,5.50368,1.60524,5.733,0.03168,0.00924,0.033,5.472,1.596,5.7,5.33088,1.55484,5.553,0.03168,0.00924,0.033,5.2992,1.5455999999999999,5.52
2021-02-14 09:30:00,5.74368,1.67524,5.983,0.03168,0.00924,0.033,5.712,1.666,5.95,5.56128,1.6220400000000001,5.793,0.03168,0.00924,0.033,5.5296,1.6128,5.76
2021-02-14 10:00:00,5.95488,1.73684,6.203,0.03168,0.00924,0.033,5.9232,1.7276,6.17,5.76288,1.68084,6.003,0.03168,0.00924,0.033,5.7312,1.6716000000000002,5.97
2021-02-14 10:30:00,6.17568,1.80124,6.433,0.03168,0.00924,0.033,6.144,1.792,6.4,5.97408,1.7424400000000002,6.223,0.03168,0.00924,0.033,5.9424,1.7332,6.19
2021-02-14 11:00:00,6.2328,1.8179,6.4925,0.031200000000000002,0.0091,0.0325,6.2016,1.8088000000000002,6.46,6.0312,1.7591,6.2825,0.031200000000000002,0.0091,0.0325,6.0,1.75,6.25
2021-02-14 11:30:00,6.41568,1.8712400000000002,6.683,0.03168,0.00924,0.033,6.384,1.862,6.65,6.20448,1.80964,6.463,0.03168,0.00924,0.033,6.1728,1.8004,6.43
2021-02-14 12:00:00,6.57888,1.91884,6.853,0.03168,0.00924,0.033,6.5472,1.9096000000000002,6.82,6.36768,1.85724,6.633,0.03168,0.00924,0.033,6.336,1.8479999999999999,6.6
2021-02-14 12:30:00,6.80016,1.98338,7.0835,0.03216,0.009380000000000001,0.0335,6.768,1.974,7.05,6.58896,1.92178,6.8635,0.03216,0.009380000000000001,0.0335,6.5568,1.9123999999999999,6.83
2021-02-14 13:00:00,6.8952,2.0111,7.1825,0.031200000000000002,0.0091,0.0325,6.864,2.002,7.15,6.6744,1.9467,6.9525,0.031200000000000002,0.0091,0.0325,6.6432,1.9376000000000002,6.92
2021-02-14 13:30:00,6.86736,2.00298,7.1535,0.03216,0.009380000000000001,0.0335,6.8352,1.9936,7.12,6.64656,1.93858,6.9235,0.03216,0.009380000000000001,0.0335,6.6144,1.9292,6.89
2021-02-14 14:00:00,6.83856,1.99458,7.1235,0.03216,0.009380000000000001,0.0335,6.8064,1.9852,7.09,6.62736,1.9329800000000001,6.9035,0.03216,0.009380000000000001,0.0335,6.5952,1.9236,6.87
2021-02-14 14:30:00,6.79056,1.9805800000000002,7.0735,0.03216,0.009380000000000001,0.0335,6.7584,1.9712,7.04,6.57936,1.9189800000000001,6.8535,0.03216,0.009380000000000001,0.0335,6.5472,1.9096000000000002,6.82
2021-02-14 15:00:00,6.75264,1.9695200000000002,7.034,0.03264,0.00952,0.034,6.72,1.96,7.0,6.54144,1.90792,6.814,0.03264,0.00952,0.034,6.5088,1.8984,6.78
2021-02-14 15:30:00,6.77088,1.97484,7.053,0.03168,0.00924,0.033,6.7392,1.9656,7.02,6.55968,1.91324,6.833,0.03168,0.00924,0.033,6.5280000000000005,1.904,6.8
2021-02-14 16:00:00,6.85824,2.00032,7.144,0.03264,0.00952,0.034,6.8256,1.9908000000000001,7.11,6.6470400000000005,1.93872,6.924,0.03264,0.00952,0.034,6.6144,1.9292,6.89
2021-02-14 16:30:00,6.91536,2.01698,7.2035,0.03216,0.009380000000000001,0.0335,6.8832,2.0076,7.17,6.70416,1.9553800000000001,6.9835,0.03216,0.009380000000000001,0.0335,6.672,1.9460000000000002,6.95
2021-02-14 17:00:00,7.0008,2.0419,7.2925,0.031200000000000002,0.0091,0.0325,6.9696,2.0328,7.26,6.78,1.9775,7.0625,0.031200000000000002,0.0091,0.0325,6.7488,1.9684,7.03
2021-02-14 17:30:00,7.2096,2.1028000000000002,7.51,0.028800000000000003,0.008400000000000001,0.03,7.1808,2.0944,7.48,6.9888,2.0384,7.28,0.028800000000000003,0.008400000000000001,0.03,6.96,2.03,7.25
2021-02-14 18:00:00,7.30704,2.13122,7.6115,0.030240000000000003,0.008820000000000001,0.0315,7.2768,2.1224,7.58,7.08624,2.06682,7.3815,0.030240000000000003,0.008820000000000001,0.0315,7.056,2.058,7.35
2021-02-14 18:30:00,7.14384,2.08362,7.4415,0.030240000000000003,0.008820000000000001,0.0315,7.1136,2.0748,7.41,6.92304,2.01922,7.2115,0.030240000000000003,0.008820000000000001,0.0315,6.8928,2.0104,7.18
2021-02-14 19:00:00,6.88512,2.00816,7.172,0.030720000000000004,0.008960000000000001,0.032,6.8544,1.9992,7.14,6.67392,1.94656,6.952,0.030720000000000004,0.008960000000000001,0.032,6.6432,1.9376000000000002,6.92
2021-02-14 19:30:00,6.69216,1.95188,6.971,0.02976,0.00868,0.031,6.6624,1.9432,6.94,6.49056,1.89308,6.761,0.02976,0.00868,0.031,6.4608,1.8844,6.73
2021-02-14 20:00:00,6.44304,1.8792200000000001,6.7115,0.030240000000000003,0.008820000000000001,0.0315,6.4128,1.8704,6.68,6.25104,1.82322,6.5115,0.030240000000000003,0.008820000000000001,0.0315,6.2208,1.8144,6.48
2021-02-14 20:30:00,6.27984,1.83162,6.5415,0.030240000000000003,0.008820000000000001,0.0315,6.2496,1.8228,6.51,6.07824,1.77282,6.3315,0.030240000000000003,0.008820000000000001,0.0315,6.048,1.764,6.3
2021-02-14 21:00:00,6.10704,1.78122,6.3615,0.030240000000000003,0.008820000000000001,0.0315,6.0768,1.7724000000000002,6.33,5.91504,1.7252200000000002,6.1615,0.030240000000000003,0.008820000000000001,0.0315,5.8848,1.7164000000000001,6.13
2021-02-14 21:30:00,5.9054400000000005,1.72242,6.1515,0.030240000000000003,0.008820000000000001,0.0315,5.8752,1.7136,6.12,5.72304,1.6692200000000001,5.9615,0.030240000000000003,0.008820000000000001,0.0315,5.6928,1.6604,5.93
2021-02-14 22:00:00,5.64624,1.64682,5.8815,0.030240000000000003,0.008820000000000001,0.0315,5.616,1.638,5.85,5.47344,1.5964200000000002,5.7015,0.030240000000000003,0.008820000000000001,0.0315,5.4432,1.5876000000000001,5.67
2021-02-14 22:30:00,5.46432,1.59376,5.692,0.030720000000000004,0.008960000000000001,0.032,5.4336,1.5848,5.66,5.29152,1.54336,5.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,5.2608,1.5344,5.48
2021-02-14 23:00:00,5.12832,1.49576,5.342,0.030720000000000004,0.008960000000000001,0.032,5.0976,1.4868000000000001,5.31,4.96512,1.4481600000000001,5.172,0.030720000000000004,0.008960000000000001,0.032,4.9344,1.4392,5.14
2021-02-14 23:30:00,4.97424,1.45082,5.1815,0.030240000000000003,0.008820000000000001,0.0315,4.944,1.442,5.15,4.82064,1.40602,5.0215,0.030240000000000003,0.008820000000000001,0.0315,4.7904,1.3972,4.99
2021-02-15 00:00:00,4.75344,1.38642,4.9515,0.030240000000000003,0.008820000000000001,0.0315,4.7232,1.3776,4.92,4.59984,1.34162,4.7915,0.030240000000000003,0.008820000000000001,0.0315,4.5696,1.3328,4.76
2021-02-15 00:30:00,4.67712,1.36416,4.872,0.030720000000000004,0.008960000000000001,0.032,4.6464,1.3552,4.84,4.52352,1.31936,4.712,0.030720000000000004,0.008960000000000001,0.032,4.4928,1.3104,4.68
2021-02-15 01:00:00,4.67712,1.36416,4.872,0.030720000000000004,0.008960000000000001,0.032,4.6464,1.3552,4.84,4.52352,1.31936,4.712,0.030720000000000004,0.008960000000000001,0.032,4.4928,1.3104,4.68
2021-02-15 01:30:00,4.61856,1.34708,4.811,0.02976,0.00868,0.031,4.5888,1.3384,4.78,4.46496,1.30228,4.651,0.02976,0.00868,0.031,4.4352,1.2936,4.62
2021-02-15 02:00:00,4.54224,1.32482,4.7315000000000005,0.030240000000000003,0.008820000000000001,0.0315,4.5120000000000005,1.316,4.7,4.39824,1.28282,4.5815,0.030240000000000003,0.008820000000000001,0.0315,4.368,1.274,4.55
2021-02-15 02:30:00,4.46544,1.3024200000000001,4.6515,0.030240000000000003,0.008820000000000001,0.0315,4.4352,1.2936,4.62,4.32144,1.26042,4.5015,0.030240000000000003,0.008820000000000001,0.0315,4.2912,1.2516,4.47
2021-02-15 03:00:00,4.36032,1.27176,4.542,0.030720000000000004,0.008960000000000001,0.032,4.3296,1.2628,4.51,4.22592,1.23256,4.402,0.030720000000000004,0.008960000000000001,0.032,4.1952,1.2236,4.37
2021-02-15 03:30:00,4.3406400000000005,1.2660200000000001,4.5215,0.030240000000000003,0.008820000000000001,0.0315,4.3104,1.2572,4.49,4.19664,1.22402,4.3715,0.030240000000000003,0.008820000000000001,0.0315,4.1664,1.2152,4.34
2021-02-15 04:00:00,4.30176,1.25468,4.481,0.02976,0.00868,0.031,4.272,1.246,4.45,4.16736,1.21548,4.341,0.02976,0.00868,0.031,4.1376,1.2068,4.31
2021-02-15 04:30:00,4.39728,1.28254,4.5805,0.029280000000000004,0.00854,0.030500000000000003,4.368,1.274,4.55,4.26288,1.2433400000000001,4.4405,0.029280000000000004,0.00854,0.030500000000000003,4.2336,1.2348,4.41
2021-02-15 05:00:00,4.34016,1.2658800000000001,4.521,0.02976,0.00868,0.031,4.3104,1.2572,4.49,4.19616,1.22388,4.371,0.02976,0.00868,0.031,4.1664,1.2152,4.34
2021-02-15 05:30:00,4.48512,1.30816,4.672,0.030720000000000004,0.008960000000000001,0.032,4.4544,1.2992,4.64,4.33152,1.26336,4.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,4.3008,1.2544,4.48
2021-02-15 06:00:00,4.62864,1.35002,4.8215,0.030240000000000003,0.008820000000000001,0.0315,4.5984,1.3412,4.79,4.47504,1.30522,4.6615,0.030240000000000003,0.008820000000000001,0.0315,4.4448,1.2964,4.63
2021-02-15 06:30:00,4.94496,1.44228,5.151,0.02976,0.00868,0.031,4.9152000000000005,1.4336,5.12,4.79136,1.39748,4.991,0.02976,0.00868,0.031,4.7616,1.3888,4.96
2021-02-15 07:00:00,5.23296,1.52628,5.451,0.02976,0.00868,0.031,5.2032,1.5176,5.42,5.07936,1.48148,5.291,0.02976,0.00868,0.031,5.0496,1.4727999999999999,5.26
2021-02-15 07:30:00,5.58816,1.62988,5.821,0.02976,0.00868,0.031,5.5584,1.6212,5.79,5.41536,1.57948,5.641,0.02976,0.00868,0.031,5.3856,1.5708,5.61
2021-02-15 08:00:00,6.04992,1.76456,6.302,0.030720000000000004,0.008960000000000001,0.032,6.0192,1.7556,6.27,5.85792,1.70856,6.102,0.030720000000000004,0.008960000000000001,0.032,5.8272,1.6996,6.07
2021-02-15 08:30:00,6.62592,1.93256,6.902,0.030720000000000004,0.008960000000000001,0.032,6.5952,1.9236,6.87,6.41472,1.8709600000000002,6.682,0.030720000000000004,0.008960000000000001,0.032,6.384,1.862,6.65
2021-02-15 09:00:00,6.98208,2.03644,7.273,0.03168,0.00924,0.033,6.9504,2.0272,7.24,6.76128,1.9720400000000002,7.043,0.03168,0.00924,0.033,6.7296,1.9628,7.01
2021-02-15 09:30:00,7.36608,2.14844,7.673,0.03168,0.00924,0.033,7.3344000000000005,2.1392,7.64,7.13568,2.08124,7.433,0.03168,0.00924,0.033,7.104,2.072,7.4
2021-02-15 10:00:00,7.43328,2.16804,7.743,0.03168,0.00924,0.033,7.4016,2.1588,7.71,7.20288,2.10084,7.503,0.03168,0.00924,0.033,7.1712,2.0916,7.47
2021-02-15 10:30:00,7.38576,2.15418,7.6935,0.03216,0.009380000000000001,0.0335,7.3536,2.1448,7.66,7.16496,2.08978,7.4635,0.03216,0.009380000000000001,0.0335,7.1328,2.0804,7.43
2021-02-15 11:00:00,7.51104,2.1907200000000002,7.824,0.03264,0.00952,0.034,7.4784,2.1812,7.79,7.29024,2.12632,7.594,0.03264,0.00952,0.034,7.2576,2.1168,7.5600000000000005
2021-02-15 11:30:00,7.50144,2.18792,7.814,0.03264,0.00952,0.034,7.4688,2.1784,7.78,7.27104,2.12072,7.574,0.03264,0.00952,0.034,7.2384,2.1112,7.54
2021-02-15 12:00:00,7.43376,2.16818,7.7435,0.03216,0.009380000000000001,0.0335,7.4016,2.1588,7.71,7.20336,2.10098,7.5035,0.03216,0.009380000000000001,0.0335,7.1712,2.0916,7.47
2021-02-15 12:30:00,7.38576,2.15418,7.6935,0.03216,0.009380000000000001,0.0335,7.3536,2.1448,7.66,7.15536,2.08698,7.4535,0.03216,0.009380000000000001,0.0335,7.1232,2.0776,7.42
2021-02-15 13:00:00,7.28976,2.12618,7.5935,0.03216,0.009380000000000001,0.0335,7.2576,2.1168,7.5600000000000005,7.05936,2.05898,7.3535,0.03216,0.009380000000000001,0.0335,7.0272,2.0496,7.32
2021-02-15 13:30:00,7.16592,2.09006,7.4645,0.033120000000000004,0.00966,0.0345,7.1328,2.0804,7.43,6.94512,2.02566,7.2345,0.033120000000000004,0.00966,0.0345,6.912,2.016,7.2
2021-02-15 14:00:00,7.19568,2.09874,7.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.1616,2.0888,7.46,6.96528,2.03154,7.2555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.9312000000000005,2.0216,7.22
2021-02-15 14:30:00,7.0896,2.0678,7.385,0.033600000000000005,0.0098,0.035,7.056,2.058,7.35,6.8688,2.0034,7.155,0.033600000000000005,0.0098,0.035,6.8352,1.9936,7.12
2021-02-15 15:00:00,7.0608,2.0594,7.355,0.033600000000000005,0.0098,0.035,7.0272,2.0496,7.32,6.84,1.995,7.125,0.033600000000000005,0.0098,0.035,6.8064,1.9852,7.09
2021-02-15 15:30:00,6.92592,2.02006,7.2145,0.033120000000000004,0.00966,0.0345,6.8928,2.0104,7.18,6.71472,1.95846,6.9945,0.033120000000000004,0.00966,0.0345,6.6815999999999995,1.9488,6.96
2021-02-15 16:00:00,6.9072,2.0146,7.195,0.033600000000000005,0.0098,0.035,6.8736,2.0048,7.16,6.696,1.953,6.975,0.033600000000000005,0.0098,0.035,6.6624,1.9432,6.94
2021-02-15 16:30:00,7.07952,2.06486,7.3745,0.033120000000000004,0.00966,0.0345,7.0464,2.0552,7.34,6.86832,2.00326,7.1545,0.033120000000000004,0.00966,0.0345,6.8352,1.9936,7.12
2021-02-15 17:00:00,7.20336,2.10098,7.5035,0.03216,0.009380000000000001,0.0335,7.1712,2.0916,7.47,6.98256,2.03658,7.2735,0.03216,0.009380000000000001,0.0335,6.9504,2.0272,7.24
2021-02-15 17:30:00,7.28688,2.12534,7.5905000000000005,0.029280000000000004,0.00854,0.030500000000000003,7.2576,2.1168,7.5600000000000005,7.06608,2.06094,7.3605,0.029280000000000004,0.00854,0.030500000000000003,7.0368,2.0524,7.33
2021-02-15 18:00:00,7.37472,2.15096,7.682,0.030720000000000004,0.008960000000000001,0.032,7.344,2.142,7.65,7.1443200000000004,2.08376,7.442,0.030720000000000004,0.008960000000000001,0.032,7.1136,2.0748,7.41
2021-02-15 18:30:00,7.2024,2.1007,7.5025,0.031200000000000002,0.0091,0.0325,7.1712,2.0916,7.47,6.9816,2.0362999999999998,7.2725,0.031200000000000002,0.0091,0.0325,6.9504,2.0272,7.24
2021-02-15 19:00:00,6.9719999999999995,2.0335,7.2625,0.031200000000000002,0.0091,0.0325,6.9408,2.0244,7.23,6.7608,1.9719000000000002,7.0425,0.031200000000000002,0.0091,0.0325,6.7296,1.9628,7.01
2021-02-15 19:30:00,6.73152,1.9633600000000002,7.012,0.030720000000000004,0.008960000000000001,0.032,6.7008,1.9544000000000001,6.98,6.52992,1.90456,6.802,0.030720000000000004,0.008960000000000001,0.032,6.4992,1.8956,6.77
2021-02-15 20:00:00,6.42432,1.87376,6.692,0.030720000000000004,0.008960000000000001,0.032,6.3936,1.8648,6.66,6.23232,1.81776,6.492,0.030720000000000004,0.008960000000000001,0.032,6.2016,1.8088000000000002,6.46
2021-02-15 20:30:00,6.23184,1.81762,6.4915,0.030240000000000003,0.008820000000000001,0.0315,6.2016,1.8088000000000002,6.46,6.03984,1.7616200000000002,6.2915,0.030240000000000003,0.008820000000000001,0.0315,6.0096,1.7528000000000001,6.26
2021-02-15 21:00:00,5.9832,1.7450999999999999,6.2325,0.031200000000000002,0.0091,0.0325,5.952,1.736,6.2,5.8104,1.6947,6.0525,0.031200000000000002,0.0091,0.0325,5.7792,1.6856,6.02
2021-02-15 21:30:00,5.82912,1.70016,6.072,0.030720000000000004,0.008960000000000001,0.032,5.7984,1.6912,6.04,5.65632,1.6497600000000001,5.892,0.030720000000000004,0.008960000000000001,0.032,5.6256,1.6408,5.86
2021-02-15 22:00:00,5.53152,1.6133600000000001,5.7620000000000005,0.030720000000000004,0.008960000000000001,0.032,5.5008,1.6044,5.73,5.36832,1.56576,5.592,0.030720000000000004,0.008960000000000001,0.032,5.3376,1.5568,5.5600000000000005
2021-02-15 22:30:00,5.34864,1.5600200000000002,5.5715,0.030240000000000003,0.008820000000000001,0.0315,5.3184000000000005,1.5512000000000001,5.54,5.17584,1.50962,5.3915,0.030240000000000003,0.008820000000000001,0.0315,5.1456,1.5008,5.36
2021-02-15 23:00:00,5.05152,1.47336,5.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,5.0208,1.4644,5.23,4.89792,1.42856,5.102,0.030720000000000004,0.008960000000000001,0.032,4.8672,1.4196,5.07
2021-02-15 23:30:00,4.78272,1.39496,4.982,0.030720000000000004,0.008960000000000001,0.032,4.752,1.3860000000000001,4.95,4.63872,1.35296,4.832,0.030720000000000004,0.008960000000000001,0.032,4.608,1.344,4.8
2021-02-16 00:00:00,4.5912,1.3391,4.7825,0.031200000000000002,0.0091,0.0325,4.5600000000000005,1.33,4.75,4.4472000000000005,1.2971,4.6325,0.031200000000000002,0.0091,0.0325,4.416,1.288,4.6
2021-02-16 00:30:00,4.48512,1.30816,4.672,0.030720000000000004,0.008960000000000001,0.032,4.4544,1.2992,4.64,4.34112,1.26616,4.522,0.030720000000000004,0.008960000000000001,0.032,4.3104,1.2572,4.49
2021-02-16 01:00:00,4.48512,1.30816,4.672,0.030720000000000004,0.008960000000000001,0.032,4.4544,1.2992,4.64,4.34112,1.26616,4.522,0.030720000000000004,0.008960000000000001,0.032,4.3104,1.2572,4.49
2021-02-16 01:30:00,4.40784,1.28562,4.5915,0.030240000000000003,0.008820000000000001,0.0315,4.3776,1.2768,4.5600000000000005,4.27344,1.24642,4.4515,0.030240000000000003,0.008820000000000001,0.0315,4.2432,1.2376,4.42
2021-02-16 02:00:00,4.32144,1.26042,4.5015,0.030240000000000003,0.008820000000000001,0.0315,4.2912,1.2516,4.47,4.18704,1.22122,4.3615,0.030240000000000003,0.008820000000000001,0.0315,4.1568,1.2124,4.33
2021-02-16 02:30:00,4.27392,1.2465600000000001,4.452,0.030720000000000004,0.008960000000000001,0.032,4.2432,1.2376,4.42,4.12992,1.20456,4.302,0.030720000000000004,0.008960000000000001,0.032,4.0992,1.1956,4.27
2021-02-16 03:00:00,4.2072,1.2271,4.3825,0.031200000000000002,0.0091,0.0325,4.176,1.218,4.35,4.0728,1.1879,4.2425,0.031200000000000002,0.0091,0.0325,4.0416,1.1788,4.21
2021-02-16 03:30:00,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34,4.07232,1.18776,4.242,0.030720000000000004,0.008960000000000001,0.032,4.0416,1.1788,4.21
2021-02-16 04:00:00,4.0824,1.1907,4.2525,0.031200000000000002,0.0091,0.0325,4.0512,1.1816,4.22,3.9576000000000002,1.1543,4.1225,0.031200000000000002,0.0091,0.0325,3.9264,1.1452,4.09
2021-02-16 04:30:00,4.11984,1.2016200000000001,4.2915,0.030240000000000003,0.008820000000000001,0.0315,4.0896,1.1928,4.26,3.98544,1.16242,4.1515,0.030240000000000003,0.008820000000000001,0.0315,3.9552,1.1536,4.12
2021-02-16 05:00:00,4.22544,1.23242,4.4015,0.030240000000000003,0.008820000000000001,0.0315,4.1952,1.2236,4.37,4.09104,1.19322,4.2615,0.030240000000000003,0.008820000000000001,0.0315,4.0608,1.1844000000000001,4.23
2021-02-16 05:30:00,4.38,1.2775,4.5625,0.031200000000000002,0.0091,0.0325,4.3488,1.2684,4.53,4.236,1.2355,4.4125,0.031200000000000002,0.0091,0.0325,4.2048,1.2264,4.38
2021-02-16 06:00:00,4.5048,1.3139,4.6925,0.031200000000000002,0.0091,0.0325,4.4736,1.3048,4.66,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51
2021-02-16 06:30:00,4.8312,1.4091,5.0325,0.031200000000000002,0.0091,0.0325,4.8,1.4,5.0,4.6872,1.3671,4.8825,0.031200000000000002,0.0091,0.0325,4.656,1.358,4.85
2021-02-16 07:00:00,5.0616,1.4763,5.2725,0.031200000000000002,0.0091,0.0325,5.0304,1.4672,5.24,4.908,1.4315,5.1125,0.031200000000000002,0.0091,0.0325,4.8768,1.4224,5.08
2021-02-16 07:30:00,5.3976,1.5743,5.6225000000000005,0.031200000000000002,0.0091,0.0325,5.3664,1.5652,5.59,5.2248,1.5239,5.4425,0.031200000000000002,0.0091,0.0325,5.1936,1.5148000000000001,5.41
2021-02-16 08:00:00,5.77248,1.68364,6.013,0.03168,0.00924,0.033,5.7408,1.6743999999999999,5.98,5.59008,1.6304400000000001,5.823,0.03168,0.00924,0.033,5.5584,1.6212,5.79
2021-02-16 08:30:00,6.27168,1.82924,6.533,0.03168,0.00924,0.033,6.24,1.82,6.5,6.07968,1.77324,6.333,0.03168,0.00924,0.033,6.048,1.764,6.3
2021-02-16 09:00:00,6.5990400000000005,1.9247200000000002,6.874,0.03264,0.00952,0.034,6.5664,1.9152,6.84,6.39744,1.86592,6.664,0.03264,0.00952,0.034,6.3648,1.8564,6.63
2021-02-16 09:30:00,0.03552,0.010360000000000001,0.037,0.03264,0.00952,0.034,0.00288,0.00084,0.003,0.03552,0.010360000000000001,0.037,0.03264,0.00952,0.034,0.00288,0.00084,0.003
2021-02-16 10:00:00,6.86736,2.00298,7.1535,0.03216,0.009380000000000001,0.0335,6.8352,1.9936,7.12,6.65616,1.94138,6.9335,0.03216,0.009380000000000001,0.0335,6.624,1.932,6.9
2021-02-16 10:30:00,6.92448,2.01964,7.213,0.03168,0.00924,0.033,6.8928,2.0104,7.18,6.71328,1.95804,6.993,0.03168,0.00924,0.033,6.6815999999999995,1.9488,6.96
2021-02-16 11:00:00,7.04832,2.05576,7.342,0.030720000000000004,0.008960000000000001,0.032,7.0176,2.0468,7.31,6.8371200000000005,1.99416,7.122,0.030720000000000004,0.008960000000000001,0.032,6.8064,1.9852,7.09
2021-02-16 11:30:00,7.04832,2.05576,7.342,0.030720000000000004,0.008960000000000001,0.032,7.0176,2.0468,7.31,6.8371200000000005,1.99416,7.122,0.030720000000000004,0.008960000000000001,0.032,6.8064,1.9852,7.09
2021-02-16 12:00:00,7.21968,2.10574,7.5205,0.029280000000000004,0.00854,0.030500000000000003,7.1904,2.0972,7.49,7.01808,2.04694,7.3105,0.029280000000000004,0.00854,0.030500000000000003,6.9888,2.0384,7.28
2021-02-16 12:30:00,7.2504,2.1147,7.5525,0.031200000000000002,0.0091,0.0325,7.2192,2.1056,7.52,7.0488,2.0559,7.3425,0.031200000000000002,0.0091,0.0325,7.0176,2.0468,7.31
2021-02-16 13:00:00,7.12704,2.07872,7.424,0.03264,0.00952,0.034,7.0944,2.0692,7.39,6.91584,2.01712,7.204,0.03264,0.00952,0.034,6.8832,2.0076,7.17
2021-02-16 13:30:00,7.11792,2.07606,7.4145,0.033120000000000004,0.00966,0.0345,7.0848,2.0664,7.38,6.90672,2.01446,7.1945,0.033120000000000004,0.00966,0.0345,6.8736,2.0048,7.16
2021-02-16 14:00:00,7.09824,2.07032,7.394,0.03264,0.00952,0.034,7.0656,2.0608,7.36,6.87744,2.00592,7.164,0.03264,0.00952,0.034,6.8448,1.9964,7.13
2021-02-16 14:30:00,7.08864,2.06752,7.384,0.03264,0.00952,0.034,7.056,2.058,7.35,6.87744,2.00592,7.164,0.03264,0.00952,0.034,6.8448,1.9964,7.13
2021-02-16 15:00:00,6.98208,2.03644,7.273,0.03168,0.00924,0.033,6.9504,2.0272,7.24,6.77088,1.97484,7.053,0.03168,0.00924,0.033,6.7392,1.9656,7.02
2021-02-16 15:30:00,6.88608,2.00844,7.173,0.03168,0.00924,0.033,6.8544,1.9992,7.14,6.67488,1.9468400000000001,6.953,0.03168,0.00924,0.033,6.6432,1.9376000000000002,6.92
2021-02-16 16:00:00,6.79056,1.9805800000000002,7.0735,0.03216,0.009380000000000001,0.0335,6.7584,1.9712,7.04,6.58896,1.92178,6.8635,0.03216,0.009380000000000001,0.0335,6.5568,1.9123999999999999,6.83
2021-02-16 16:30:00,6.85776,2.00018,7.1435,0.03216,0.009380000000000001,0.0335,6.8256,1.9908000000000001,7.11,6.65616,1.94138,6.9335,0.03216,0.009380000000000001,0.0335,6.624,1.932,6.9
2021-02-16 17:00:00,7.00176,2.04218,7.2935,0.03216,0.009380000000000001,0.0335,6.9696,2.0328,7.26,6.79056,1.9805800000000002,7.0735,0.03216,0.009380000000000001,0.0335,6.7584,1.9712,7.04
2021-02-16 17:30:00,7.07712,2.06416,7.372,0.030720000000000004,0.008960000000000001,0.032,7.0464,2.0552,7.34,6.86592,2.00256,7.152,0.030720000000000004,0.008960000000000001,0.032,6.8352,1.9936,7.12
2021-02-16 18:00:00,7.26864,2.1200200000000002,7.5715,0.030240000000000003,0.008820000000000001,0.0315,7.2384,2.1112,7.54,7.05744,2.05842,7.3515,0.030240000000000003,0.008820000000000001,0.0315,7.0272,2.0496,7.32
2021-02-16 18:30:00,7.05888,2.05884,7.353,0.03168,0.00924,0.033,7.0272,2.0496,7.32,6.84768,1.9972400000000001,7.133,0.03168,0.00924,0.033,6.816,1.988,7.1
2021-02-16 19:00:00,6.8184000000000005,1.9887000000000001,7.1025,0.031200000000000002,0.0091,0.0325,6.7872,1.9796,7.07,6.6264,1.9327,6.9025,0.031200000000000002,0.0091,0.0325,6.5952,1.9236,6.87
2021-02-16 19:30:00,6.56832,1.9157600000000001,6.842,0.030720000000000004,0.008960000000000001,0.032,6.5376,1.9068,6.8100000000000005,6.37632,1.85976,6.642,0.030720000000000004,0.008960000000000001,0.032,6.3456,1.8508,6.61
2021-02-16 20:00:00,6.3859200000000005,1.8625600000000002,6.652,0.030720000000000004,0.008960000000000001,0.032,6.3552,1.8536000000000001,6.62,6.19392,1.8065600000000002,6.452,0.030720000000000004,0.008960000000000001,0.032,6.1632,1.7976,6.42
2021-02-16 20:30:00,6.21312,1.81216,6.472,0.030720000000000004,0.008960000000000001,0.032,6.1824,1.8032,6.44,6.03072,1.75896,6.282,0.030720000000000004,0.008960000000000001,0.032,6.0,1.75,6.25
2021-02-16 21:00:00,5.9352,1.7311,6.1825,0.031200000000000002,0.0091,0.0325,5.904,1.722,6.15,5.7624,1.6807,6.0025,0.031200000000000002,0.0091,0.0325,5.7312,1.6716000000000002,5.97
2021-02-16 21:30:00,5.7336,1.6723,5.9725,0.031200000000000002,0.0091,0.0325,5.7024,1.6632,5.94,5.5704,1.6247,5.8025,0.031200000000000002,0.0091,0.0325,5.5392,1.6156000000000001,5.77
2021-02-16 22:00:00,5.50272,1.6049600000000002,5.732,0.030720000000000004,0.008960000000000001,0.032,5.472,1.596,5.7,5.33952,1.55736,5.562,0.030720000000000004,0.008960000000000001,0.032,5.3088,1.5484,5.53
2021-02-16 22:30:00,5.29152,1.54336,5.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,5.2608,1.5344,5.48,5.13792,1.4985600000000001,5.352,0.030720000000000004,0.008960000000000001,0.032,5.1072,1.4896,5.32
2021-02-16 23:00:00,5.02368,1.46524,5.233,0.03168,0.00924,0.033,4.992,1.456,5.2,4.8796800000000005,1.42324,5.083,0.03168,0.00924,0.033,4.848,1.4140000000000001,5.05
2021-02-16 23:30:00,4.764,1.3895,4.9625,0.031200000000000002,0.0091,0.0325,4.7328,1.3804,4.93,4.62,1.3475000000000001,4.8125,0.031200000000000002,0.0091,0.0325,4.5888,1.3384,4.78
2021-02-17 00:00:00,4.56288,1.33084,4.753,0.03168,0.00924,0.033,4.5312,1.3216,4.72,4.41888,1.28884,4.603,0.03168,0.00924,0.033,4.3872,1.2796,4.57
2021-02-17 00:30:00,4.47552,1.30536,4.662,0.030720000000000004,0.008960000000000001,0.032,4.4448,1.2964,4.63,4.34112,1.26616,4.522,0.030720000000000004,0.008960000000000001,0.032,4.3104,1.2572,4.49
2021-02-17 01:00:00,4.50384,1.31362,4.6915,0.030240000000000003,0.008820000000000001,0.0315,4.4736,1.3048,4.66,4.35984,1.27162,4.5415,0.030240000000000003,0.008820000000000001,0.0315,4.3296,1.2628,4.51
2021-02-17 01:30:00,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58,4.28352,1.24936,4.462,0.030720000000000004,0.008960000000000001,0.032,4.2528,1.2404,4.43
2021-02-17 02:00:00,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51,4.2168,1.2299,4.3925,0.031200000000000002,0.0091,0.0325,4.1856,1.2208,4.36
2021-02-17 02:30:00,4.2744,1.2467,4.4525,0.031200000000000002,0.0091,0.0325,4.2432,1.2376,4.42,4.14,1.2075,4.3125,0.031200000000000002,0.0091,0.0325,4.1088000000000005,1.1984,4.28
2021-02-17 03:00:00,4.20672,1.22696,4.382,0.030720000000000004,0.008960000000000001,0.032,4.176,1.218,4.35,4.07232,1.18776,4.242,0.030720000000000004,0.008960000000000001,0.032,4.0416,1.1788,4.21
2021-02-17 03:30:00,4.25472,1.24096,4.432,0.030720000000000004,0.008960000000000001,0.032,4.224,1.232,4.4,4.12032,1.20176,4.292,0.030720000000000004,0.008960000000000001,0.032,4.0896,1.1928,4.26
2021-02-17 04:00:00,4.16832,1.21576,4.342,0.030720000000000004,0.008960000000000001,0.032,4.1376,1.2068,4.31,4.03392,1.17656,4.202,0.030720000000000004,0.008960000000000001,0.032,4.0032,1.1676,4.17
2021-02-17 04:30:00,4.2264,1.2327,4.4025,0.031200000000000002,0.0091,0.0325,4.1952,1.2236,4.37,4.092,1.1935,4.2625,0.031200000000000002,0.0091,0.0325,4.0608,1.1844000000000001,4.23
2021-02-17 05:00:00,4.2744,1.2467,4.4525,0.031200000000000002,0.0091,0.0325,4.2432,1.2376,4.42,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29
2021-02-17 05:30:00,4.3896,1.2803,4.5725,0.031200000000000002,0.0091,0.0325,4.3584,1.2711999999999999,4.54,4.2552,1.2411,4.4325,0.031200000000000002,0.0091,0.0325,4.224,1.232,4.4
2021-02-17 06:00:00,4.50432,1.31376,4.692,0.030720000000000004,0.008960000000000001,0.032,4.4736,1.3048,4.66,4.36032,1.27176,4.542,0.030720000000000004,0.008960000000000001,0.032,4.3296,1.2628,4.51
2021-02-17 06:30:00,4.83072,1.40896,5.032,0.030720000000000004,0.008960000000000001,0.032,4.8,1.4,5.0,4.67712,1.36416,4.872,0.030720000000000004,0.008960000000000001,0.032,4.6464,1.3552,4.84
2021-02-17 07:00:00,5.0136,1.4623,5.2225,0.031200000000000002,0.0091,0.0325,4.9824,1.4532,5.19,4.86,1.4175,5.0625,0.031200000000000002,0.0091,0.0325,4.8288,1.4084,5.03
2021-02-17 07:30:00,5.3592,1.5631,5.5825,0.031200000000000002,0.0091,0.0325,5.328,1.554,5.55,5.196,1.5155,5.4125,0.031200000000000002,0.0091,0.0325,5.1648,1.5064000000000002,5.38
2021-02-17 08:00:00,5.72448,1.66964,5.963,0.03168,0.00924,0.033,5.6928,1.6604,5.93,5.55168,1.61924,5.783,0.03168,0.00924,0.033,5.52,1.6099999999999999,5.75
2021-02-17 08:30:00,6.19536,1.80698,6.4535,0.03216,0.009380000000000001,0.0335,6.1632,1.7976,6.42,6.01296,1.7537800000000001,6.2635,0.03216,0.009380000000000001,0.0335,5.9808,1.7444000000000002,6.23
2021-02-17 09:00:00,6.50256,1.8965800000000002,6.7735,0.03216,0.009380000000000001,0.0335,6.4704,1.8872,6.74,6.31056,1.84058,6.5735,0.03216,0.009380000000000001,0.0335,6.2784,1.8312,6.54
2021-02-17 09:30:00,6.6950400000000005,1.9527200000000002,6.974,0.03264,0.00952,0.034,6.6624,1.9432,6.94,6.49344,1.89392,6.764,0.03264,0.00952,0.034,6.4608,1.8844,6.73
2021-02-17 10:00:00,6.77184,1.97512,7.054,0.03264,0.00952,0.034,6.7392,1.9656,7.02,6.57024,1.91632,6.844,0.03264,0.00952,0.034,6.5376,1.9068,6.8100000000000005
2021-02-17 10:30:00,6.81072,1.9864600000000001,7.0945,0.033120000000000004,0.00966,0.0345,6.7776,1.9768,7.06,6.60912,1.92766,6.8845,0.033120000000000004,0.00966,0.0345,6.5760000000000005,1.9180000000000001,6.85
2021-02-17 11:00:00,6.80112,1.98366,7.0845,0.033120000000000004,0.00966,0.0345,6.768,1.974,7.05,6.59952,1.9248600000000002,6.8745,0.033120000000000004,0.00966,0.0345,6.5664,1.9152,6.84
2021-02-17 11:30:00,6.80112,1.98366,7.0845,0.033120000000000004,0.00966,0.0345,6.768,1.974,7.05,6.59952,1.9248600000000002,6.8745,0.033120000000000004,0.00966,0.0345,6.5664,1.9152,6.84
