Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-17 12:00:00,6.90672,2.01446,7.1945,0.033120000000000004,0.00966,0.0345,6.8736,2.0048,7.16,6.69552,1.95286,6.9745,0.033120000000000004,0.00966,0.0345,6.6624,1.9432,6.94
2021-02-17 12:30:00,7.0032,2.0426,7.295,0.033600000000000005,0.0098,0.035,6.9696,2.0328,7.26,6.792,1.9809999999999999,7.075,0.033600000000000005,0.0098,0.035,6.7584,1.9712,7.04
2021-02-17 13:00:00,6.984,2.037,7.275,0.033600000000000005,0.0098,0.035,6.9504,2.0272,7.24,6.7728,1.9754,7.055,0.033600000000000005,0.0098,0.035,6.7392,1.9656,7.02
2021-02-17 13:30:00,6.792,1.9809999999999999,7.075,0.033600000000000005,0.0098,0.035,6.7584,1.9712,7.04,6.5904,1.9222000000000001,6.865,0.033600000000000005,0.0098,0.035,6.5568,1.9123999999999999,6.83
2021-02-17 14:00:00,6.6864,1.9502000000000002,6.965,0.033600000000000005,0.0098,0.035,6.6528,1.9404,6.93,6.4848,1.8914,6.755,0.033600000000000005,0.0098,0.035,6.4512,1.8816000000000002,6.72
2021-02-17 14:30:00,6.72384,1.9611200000000002,7.004,0.03264,0.00952,0.034,6.6912,1.9516,6.97,6.53184,1.9051200000000001,6.804,0.03264,0.00952,0.034,6.4992,1.8956,6.77
2021-02-17 15:00:00,6.79008,1.9804400000000002,7.073,0.03168,0.00924,0.033,6.7584,1.9712,7.04,6.59808,1.9244400000000002,6.873,0.03168,0.00924,0.033,6.5664,1.9152,6.84
2021-02-17 15:30:00,6.76176,1.97218,7.0435,0.03216,0.009380000000000001,0.0335,6.7296,1.9628,7.01,6.56016,1.91338,6.8335,0.03216,0.009380000000000001,0.0335,6.5280000000000005,1.904,6.8
2021-02-17 16:00:00,6.79056,1.9805800000000002,7.0735,0.03216,0.009380000000000001,0.0335,6.7584,1.9712,7.04,6.58896,1.92178,6.8635,0.03216,0.009380000000000001,0.0335,6.5568,1.9123999999999999,6.83
2021-02-17 16:30:00,6.84768,1.9972400000000001,7.133,0.03168,0.00924,0.033,6.816,1.988,7.1,6.64608,1.93844,6.923,0.03168,0.00924,0.033,6.6144,1.9292,6.89
2021-02-17 17:00:00,6.93312,2.02216,7.222,0.030720000000000004,0.008960000000000001,0.032,6.9024,2.0132,7.19,6.73152,1.9633600000000002,7.012,0.030720000000000004,0.008960000000000001,0.032,6.7008,1.9544000000000001,6.98
2021-02-17 17:30:00,7.18992,2.09706,7.4895,0.02832,0.00826,0.029500000000000002,7.1616,2.0888,7.46,6.97872,2.03546,7.2695,0.02832,0.00826,0.029500000000000002,6.9504,2.0272,7.24
2021-02-17 18:00:00,7.28784,2.12562,7.5915,0.030240000000000003,0.008820000000000001,0.0315,7.2576,2.1168,7.5600000000000005,7.07664,2.06402,7.3715,0.030240000000000003,0.008820000000000001,0.0315,7.0464,2.0552,7.34
2021-02-17 18:30:00,7.05744,2.05842,7.3515,0.030240000000000003,0.008820000000000001,0.0315,7.0272,2.0496,7.32,6.84624,1.99682,7.1315,0.030240000000000003,0.008820000000000001,0.0315,6.816,1.988,7.1
2021-02-17 19:00:00,6.8371200000000005,1.99416,7.122,0.030720000000000004,0.008960000000000001,0.032,6.8064,1.9852,7.09,6.63552,1.9353600000000002,6.912,0.030720000000000004,0.008960000000000001,0.032,6.6048,1.9264000000000001,6.88
2021-02-17 19:30:00,6.64464,1.93802,6.9215,0.030240000000000003,0.008820000000000001,0.0315,6.6144,1.9292,6.89,6.45264,1.88202,6.7215,0.030240000000000003,0.008820000000000001,0.0315,6.4224,1.8732000000000002,6.69
2021-02-17 20:00:00,6.31824,1.8428200000000001,6.5815,0.030240000000000003,0.008820000000000001,0.0315,6.288,1.834,6.55,6.13584,1.7896200000000002,6.3915,0.030240000000000003,0.008820000000000001,0.0315,6.1056,1.7808000000000002,6.36
2021-02-17 20:30:00,6.09792,1.7785600000000001,6.352,0.030720000000000004,0.008960000000000001,0.032,6.0672,1.7696,6.32,5.91552,1.72536,6.162,0.030720000000000004,0.008960000000000001,0.032,5.8848,1.7164000000000001,6.13
2021-02-17 21:00:00,5.8488,1.7059000000000002,6.0925,0.031200000000000002,0.0091,0.0325,5.8176,1.6968,6.06,5.676,1.6555,5.9125,0.031200000000000002,0.0091,0.0325,5.6448,1.6464,5.88
2021-02-17 21:30:00,5.66592,1.65256,5.902,0.030720000000000004,0.008960000000000001,0.032,5.6352,1.6436000000000002,5.87,5.50272,1.6049600000000002,5.732,0.030720000000000004,0.008960000000000001,0.032,5.472,1.596,5.7
2021-02-17 22:00:00,5.4168,1.5799,5.6425,0.031200000000000002,0.0091,0.0325,5.3856,1.5708,5.61,5.2536,1.5323,5.4725,0.031200000000000002,0.0091,0.0325,5.2224,1.5232,5.44
2021-02-17 22:30:00,5.2056000000000004,1.5183,5.4225,0.031200000000000002,0.0091,0.0325,5.1744,1.5091999999999999,5.39,5.052,1.4735,5.2625,0.031200000000000002,0.0091,0.0325,5.0208,1.4644,5.23
2021-02-17 23:00:00,4.98528,1.45404,5.193,0.03168,0.00924,0.033,4.9536,1.4448,5.16,4.83168,1.40924,5.033,0.03168,0.00924,0.033,4.8,1.4,5.0
2021-02-17 23:30:00,4.7256,1.3783,4.9225,0.031200000000000002,0.0091,0.0325,4.6944,1.3692,4.89,4.5816,1.3363,4.7725,0.031200000000000002,0.0091,0.0325,4.5504,1.3272,4.74
2021-02-18 00:00:00,4.52352,1.31936,4.712,0.030720000000000004,0.008960000000000001,0.032,4.4928,1.3104,4.68,4.38912,1.28016,4.572,0.030720000000000004,0.008960000000000001,0.032,4.3584,1.2711999999999999,4.54
2021-02-18 00:30:00,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59,4.3032,1.2551,4.4825,0.031200000000000002,0.0091,0.0325,4.272,1.246,4.45
2021-02-18 01:00:00,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59,4.3032,1.2551,4.4825,0.031200000000000002,0.0091,0.0325,4.272,1.246,4.45
2021-02-18 01:30:00,4.38912,1.28016,4.572,0.030720000000000004,0.008960000000000001,0.032,4.3584,1.2711999999999999,4.54,4.25472,1.24096,4.432,0.030720000000000004,0.008960000000000001,0.032,4.224,1.232,4.4
2021-02-18 02:00:00,4.27392,1.2465600000000001,4.452,0.030720000000000004,0.008960000000000001,0.032,4.2432,1.2376,4.42,4.13952,1.20736,4.312,0.030720000000000004,0.008960000000000001,0.032,4.1088000000000005,1.1984,4.28
2021-02-18 02:30:00,4.2168,1.2299,4.3925,0.031200000000000002,0.0091,0.0325,4.1856,1.2208,4.36,4.0824,1.1907,4.2525,0.031200000000000002,0.0091,0.0325,4.0512,1.1816,4.22
2021-02-18 03:00:00,4.14,1.2075,4.3125,0.031200000000000002,0.0091,0.0325,4.1088000000000005,1.1984,4.28,4.0056,1.1683,4.1725,0.031200000000000002,0.0091,0.0325,3.9744,1.1592,4.14
2021-02-18 03:30:00,4.15872,1.21296,4.332,0.030720000000000004,0.008960000000000001,0.032,4.128,1.204,4.3,4.02432,1.1737600000000001,4.192,0.030720000000000004,0.008960000000000001,0.032,3.9936,1.1648,4.16
2021-02-18 04:00:00,4.08192,1.19056,4.252,0.030720000000000004,0.008960000000000001,0.032,4.0512,1.1816,4.22,3.94752,1.15136,4.112,0.030720000000000004,0.008960000000000001,0.032,3.9168000000000003,1.1424,4.08
2021-02-18 04:30:00,4.08192,1.19056,4.252,0.030720000000000004,0.008960000000000001,0.032,4.0512,1.1816,4.22,3.94752,1.15136,4.112,0.030720000000000004,0.008960000000000001,0.032,3.9168000000000003,1.1424,4.08
2021-02-18 05:00:00,4.0824,1.1907,4.2525,0.031200000000000002,0.0091,0.0325,4.0512,1.1816,4.22,3.9576000000000002,1.1543,4.1225,0.031200000000000002,0.0091,0.0325,3.9264,1.1452,4.09
2021-02-18 05:30:00,4.3416,1.2663,4.5225,0.031200000000000002,0.0091,0.0325,4.3104,1.2572,4.49,4.2072,1.2271,4.3825,0.031200000000000002,0.0091,0.0325,4.176,1.218,4.35
2021-02-18 06:00:00,4.476,1.3054999999999999,4.6625,0.031200000000000002,0.0091,0.0325,4.4448,1.2964,4.63,4.3416,1.2663,4.5225,0.031200000000000002,0.0091,0.0325,4.3104,1.2572,4.49
2021-02-18 06:30:00,4.76304,1.38922,4.9615,0.030240000000000003,0.008820000000000001,0.0315,4.7328,1.3804,4.93,4.60944,1.34442,4.8015,0.030240000000000003,0.008820000000000001,0.0315,4.5792,1.3356,4.77
2021-02-18 07:00:00,4.98336,1.45348,5.191,0.02976,0.00868,0.031,4.9536,1.4448,5.16,4.82976,1.40868,5.031,0.02976,0.00868,0.031,4.8,1.4,5.0
2021-02-18 07:30:00,5.33088,1.55484,5.553,0.03168,0.00924,0.033,5.2992,1.5455999999999999,5.52,5.16768,1.50724,5.383,0.03168,0.00924,0.033,5.136,1.498,5.35
2021-02-18 08:00:00,5.68656,1.6585800000000002,5.9235,0.03216,0.009380000000000001,0.0335,5.6544,1.6492,5.89,5.5137599999999996,1.60818,5.7435,0.03216,0.009380000000000001,0.0335,5.4816,1.5988,5.71
2021-02-18 08:30:00,6.11904,1.78472,6.374,0.03264,0.00952,0.034,6.0864,1.7752,6.34,5.93664,1.7315200000000002,6.184,0.03264,0.00952,0.034,5.904,1.722,6.15
2021-02-18 09:00:00,6.37824,1.8603200000000002,6.644,0.03264,0.00952,0.034,6.3456,1.8508,6.61,6.18624,1.8043200000000001,6.444,0.03264,0.00952,0.034,6.1536,1.7948,6.41
2021-02-18 09:30:00,6.71376,1.95818,6.9935,0.03216,0.009380000000000001,0.0335,6.6815999999999995,1.9488,6.96,6.51216,1.89938,6.7835,0.03216,0.009380000000000001,0.0335,6.48,1.8900000000000001,6.75
2021-02-18 10:00:00,6.89616,2.01138,7.1835,0.03216,0.009380000000000001,0.0335,6.864,2.002,7.15,6.69456,1.9525800000000002,6.9735,0.03216,0.009380000000000001,0.0335,6.6624,1.9432,6.94
2021-02-18 10:30:00,6.87744,2.00592,7.164,0.03264,0.00952,0.034,6.8448,1.9964,7.13,6.67584,1.94712,6.954,0.03264,0.00952,0.034,6.6432,1.9376000000000002,6.92
2021-02-18 11:00:00,7.02192,2.04806,7.3145,0.033120000000000004,0.00966,0.0345,6.9888,2.0384,7.28,6.82032,1.98926,7.1045,0.033120000000000004,0.00966,0.0345,6.7872,1.9796,7.07
2021-02-18 11:30:00,7.06032,2.05926,7.3545,0.033120000000000004,0.00966,0.0345,7.0272,2.0496,7.32,6.84912,1.9976600000000002,7.1345,0.033120000000000004,0.00966,0.0345,6.816,1.988,7.1
2021-02-18 12:00:00,7.08864,2.06752,7.384,0.03264,0.00952,0.034,7.056,2.058,7.35,6.87744,2.00592,7.164,0.03264,0.00952,0.034,6.8448,1.9964,7.13
2021-02-18 12:30:00,7.11744,2.07592,7.414,0.03264,0.00952,0.034,7.0848,2.0664,7.38,6.90624,2.01432,7.194,0.03264,0.00952,0.034,6.8736,2.0048,7.16
2021-02-18 13:00:00,7.02192,2.04806,7.3145,0.033120000000000004,0.00966,0.0345,6.9888,2.0384,7.28,6.81072,1.9864600000000001,7.0945,0.033120000000000004,0.00966,0.0345,6.7776,1.9768,7.06
2021-02-18 13:30:00,6.792,1.9809999999999999,7.075,0.033600000000000005,0.0098,0.035,6.7584,1.9712,7.04,6.5904,1.9222000000000001,6.865,0.033600000000000005,0.0098,0.035,6.5568,1.9123999999999999,6.83
2021-02-18 14:00:00,6.68592,1.9500600000000001,6.9645,0.033120000000000004,0.00966,0.0345,6.6528,1.9404,6.93,6.48432,1.89126,6.7545,0.033120000000000004,0.00966,0.0345,6.4512,1.8816000000000002,6.72
2021-02-18 14:30:00,6.65712,1.9416600000000002,6.9345,0.033120000000000004,0.00966,0.0345,6.624,1.932,6.9,6.45552,1.88286,6.7245,0.033120000000000004,0.00966,0.0345,6.4224,1.8732000000000002,6.69
2021-02-18 15:00:00,6.60912,1.92766,6.8845,0.033120000000000004,0.00966,0.0345,6.5760000000000005,1.9180000000000001,6.85,6.40752,1.8688600000000002,6.6745,0.033120000000000004,0.00966,0.0345,6.3744,1.8592,6.64
2021-02-18 15:30:00,6.53184,1.9051200000000001,6.804,0.03264,0.00952,0.034,6.4992,1.8956,6.77,6.33024,1.84632,6.594,0.03264,0.00952,0.034,6.2976,1.8368,6.5600000000000005
2021-02-18 16:00:00,6.56064,1.91352,6.834,0.03264,0.00952,0.034,6.5280000000000005,1.904,6.8,6.36864,1.85752,6.634,0.03264,0.00952,0.034,6.336,1.8479999999999999,6.6
2021-02-18 16:30:00,6.70416,1.9553800000000001,6.9835,0.03216,0.009380000000000001,0.0335,6.672,1.9460000000000002,6.95,6.50256,1.8965800000000002,6.7735,0.03216,0.009380000000000001,0.0335,6.4704,1.8872,6.74
2021-02-18 17:00:00,6.78096,1.97778,7.0635,0.03216,0.009380000000000001,0.0335,6.7488,1.9684,7.03,6.57936,1.9189800000000001,6.8535,0.03216,0.009380000000000001,0.0335,6.5472,1.9096000000000002,6.82
2021-02-18 17:30:00,6.924,2.0195,7.2125,0.031200000000000002,0.0091,0.0325,6.8928,2.0104,7.18,6.7128,1.9579,6.9925,0.031200000000000002,0.0091,0.0325,6.6815999999999995,1.9488,6.96
2021-02-18 18:00:00,7.22928,2.10854,7.5305,0.029280000000000004,0.00854,0.030500000000000003,7.2,2.1,7.5,7.01808,2.04694,7.3105,0.029280000000000004,0.00854,0.030500000000000003,6.9888,2.0384,7.28
2021-02-18 18:30:00,7.15248,2.08614,7.4505,0.029280000000000004,0.00854,0.030500000000000003,7.1232,2.0776,7.42,6.95088,2.02734,7.2405,0.029280000000000004,0.00854,0.030500000000000003,6.9216,2.0188,7.21
2021-02-18 19:00:00,6.807840000000001,1.98562,7.0915,0.030240000000000003,0.008820000000000001,0.0315,6.7776,1.9768,7.06,6.61584,1.9296200000000001,6.8915,0.030240000000000003,0.008820000000000001,0.0315,6.5856,1.9208,6.86
2021-02-18 19:30:00,6.56784,1.91562,6.8415,0.030240000000000003,0.008820000000000001,0.0315,6.5376,1.9068,6.8100000000000005,6.37584,1.85962,6.6415,0.030240000000000003,0.008820000000000001,0.0315,6.3456,1.8508,6.61
2021-02-18 20:00:00,6.31776,1.84268,6.5809999999999995,0.02976,0.00868,0.031,6.288,1.834,6.55,6.13536,1.7894800000000002,6.391,0.02976,0.00868,0.031,6.1056,1.7808000000000002,6.36
2021-02-18 20:30:00,6.09744,1.7784200000000001,6.3515,0.030240000000000003,0.008820000000000001,0.0315,6.0672,1.7696,6.32,5.92464,1.7280200000000001,6.1715,0.030240000000000003,0.008820000000000001,0.0315,5.8944,1.7192,6.14
2021-02-18 21:00:00,5.91456,1.7250800000000002,6.161,0.02976,0.00868,0.031,5.8848,1.7164000000000001,6.13,5.74176,1.67468,5.981,0.02976,0.00868,0.031,5.712,1.666,5.95
2021-02-18 21:30:00,5.76144,1.68042,6.0015,0.030240000000000003,0.008820000000000001,0.0315,5.7312,1.6716000000000002,5.97,5.58864,1.63002,5.8215,0.030240000000000003,0.008820000000000001,0.0315,5.5584,1.6212,5.79
2021-02-18 22:00:00,5.52144,1.61042,5.7515,0.030240000000000003,0.008820000000000001,0.0315,5.4912,1.6016,5.72,5.35824,1.56282,5.5815,0.030240000000000003,0.008820000000000001,0.0315,5.328,1.554,5.55
2021-02-18 22:30:00,5.32032,1.55176,5.542,0.030720000000000004,0.008960000000000001,0.032,5.2896,1.5428000000000002,5.51,5.16672,1.50696,5.382,0.030720000000000004,0.008960000000000001,0.032,5.136,1.498,5.35
2021-02-18 23:00:00,5.03232,1.4677600000000002,5.242,0.030720000000000004,0.008960000000000001,0.032,5.0016,1.4588,5.21,4.87872,1.42296,5.082,0.030720000000000004,0.008960000000000001,0.032,4.848,1.4140000000000001,5.05
2021-02-18 23:30:00,4.80192,1.40056,5.002,0.030720000000000004,0.008960000000000001,0.032,4.7712,1.3916,4.97,4.64832,1.35576,4.842,0.030720000000000004,0.008960000000000001,0.032,4.6176,1.3468,4.8100000000000005
2021-02-19 00:00:00,4.60896,1.34428,4.801,0.02976,0.00868,0.031,4.5792,1.3356,4.77,4.46496,1.30228,4.651,0.02976,0.00868,0.031,4.4352,1.2936,4.62
2021-02-19 00:30:00,4.53216,1.32188,4.721,0.02976,0.00868,0.031,4.5024,1.3132000000000001,4.69,4.39776,1.28268,4.5809999999999995,0.02976,0.00868,0.031,4.368,1.274,4.55
2021-02-19 01:00:00,4.56096,1.3302800000000001,4.751,0.02976,0.00868,0.031,4.5312,1.3216,4.72,4.41696,1.28828,4.601,0.02976,0.00868,0.031,4.3872,1.2796,4.57
2021-02-19 01:30:00,4.51344,1.31642,4.7015,0.030240000000000003,0.008820000000000001,0.0315,4.4832,1.3076,4.67,4.36944,1.27442,4.5515,0.030240000000000003,0.008820000000000001,0.0315,4.3392,1.2656,4.52
2021-02-19 02:00:00,4.38768,1.27974,4.5705,0.029280000000000004,0.00854,0.030500000000000003,4.3584,1.2711999999999999,4.54,4.25328,1.24054,4.4305,0.029280000000000004,0.00854,0.030500000000000003,4.224,1.232,4.4
2021-02-19 02:30:00,4.32144,1.26042,4.5015,0.030240000000000003,0.008820000000000001,0.0315,4.2912,1.2516,4.47,4.18704,1.22122,4.3615,0.030240000000000003,0.008820000000000001,0.0315,4.1568,1.2124,4.33
2021-02-19 03:00:00,4.24512,1.23816,4.422,0.030720000000000004,0.008960000000000001,0.032,4.2144,1.2292,4.39,4.11072,1.19896,4.282,0.030720000000000004,0.008960000000000001,0.032,4.08,1.19,4.25
2021-02-19 03:30:00,4.22592,1.23256,4.402,0.030720000000000004,0.008960000000000001,0.032,4.1952,1.2236,4.37,4.08192,1.19056,4.252,0.030720000000000004,0.008960000000000001,0.032,4.0512,1.1816,4.22
2021-02-19 04:00:00,4.18704,1.22122,4.3615,0.030240000000000003,0.008820000000000001,0.0315,4.1568,1.2124,4.33,4.06224,1.18482,4.2315,0.030240000000000003,0.008820000000000001,0.0315,4.032,1.176,4.2
2021-02-19 04:30:00,4.22544,1.23242,4.4015,0.030240000000000003,0.008820000000000001,0.0315,4.1952,1.2236,4.37,4.09104,1.19322,4.2615,0.030240000000000003,0.008820000000000001,0.0315,4.0608,1.1844000000000001,4.23
2021-02-19 05:00:00,4.24416,1.23788,4.421,0.02976,0.00868,0.031,4.2144,1.2292,4.39,4.10976,1.19868,4.281,0.02976,0.00868,0.031,4.08,1.19,4.25
2021-02-19 05:30:00,4.40784,1.28562,4.5915,0.030240000000000003,0.008820000000000001,0.0315,4.3776,1.2768,4.5600000000000005,4.26384,1.24362,4.4415,0.030240000000000003,0.008820000000000001,0.0315,4.2336,1.2348,4.41
2021-02-19 06:00:00,4.50336,1.31348,4.691,0.02976,0.00868,0.031,4.4736,1.3048,4.66,4.35936,1.27148,4.541,0.02976,0.00868,0.031,4.3296,1.2628,4.51
2021-02-19 06:30:00,4.78272,1.39496,4.982,0.030720000000000004,0.008960000000000001,0.032,4.752,1.3860000000000001,4.95,4.63872,1.35296,4.832,0.030720000000000004,0.008960000000000001,0.032,4.608,1.344,4.8
2021-02-19 07:00:00,5.04096,1.47028,5.251,0.02976,0.00868,0.031,5.0112,1.4616,5.22,4.88736,1.42548,5.091,0.02976,0.00868,0.031,4.8576,1.4168,5.06
2021-02-19 07:30:00,5.42688,1.58284,5.6530000000000005,0.03168,0.00924,0.033,5.3952,1.5735999999999999,5.62,5.26368,1.53524,5.483,0.03168,0.00924,0.033,5.232,1.526,5.45
2021-02-19 08:00:00,5.78256,1.6865800000000002,6.0235,0.03216,0.009380000000000001,0.0335,5.7504,1.6772,5.99,5.60016,1.63338,5.8335,0.03216,0.009380000000000001,0.0335,5.568,1.624,5.8
2021-02-19 08:30:00,6.20448,1.80964,6.463,0.03168,0.00924,0.033,6.1728,1.8004,6.43,6.02208,1.75644,6.273,0.03168,0.00924,0.033,5.9904,1.7472,6.24
2021-02-19 09:00:00,6.46416,1.88538,6.7335,0.03216,0.009380000000000001,0.0335,6.432,1.876,6.7,6.27216,1.82938,6.5335,0.03216,0.009380000000000001,0.0335,6.24,1.82,6.5
2021-02-19 09:30:00,6.76224,1.97232,7.044,0.03264,0.00952,0.034,6.7296,1.9628,7.01,6.56064,1.91352,6.834,0.03264,0.00952,0.034,6.5280000000000005,1.904,6.8
2021-02-19 10:00:00,6.80928,1.98604,7.093,0.03168,0.00924,0.033,6.7776,1.9768,7.06,6.60768,1.92724,6.883,0.03168,0.00924,0.033,6.5760000000000005,1.9180000000000001,6.85
2021-02-19 10:30:00,6.93456,2.02258,7.2235,0.03216,0.009380000000000001,0.0335,6.9024,2.0132,7.19,6.73296,1.96378,7.0135,0.03216,0.009380000000000001,0.0335,6.7008,1.9544000000000001,6.98
2021-02-19 11:00:00,6.93456,2.02258,7.2235,0.03216,0.009380000000000001,0.0335,6.9024,2.0132,7.19,6.73296,1.96378,7.0135,0.03216,0.009380000000000001,0.0335,6.7008,1.9544000000000001,6.98
2021-02-19 11:30:00,7.0008,2.0419,7.2925,0.0216,0.0063,0.022500000000000003,6.9792000000000005,2.0356,7.27,6.7896,1.9803000000000002,7.0725,0.0216,0.0063,0.022500000000000003,6.768,1.974,7.05
2021-02-19 12:00:00,7.03056,2.05058,7.3235,0.03216,0.009380000000000001,0.0335,6.9984,2.0412,7.29,6.81936,1.9889800000000002,7.1035,0.03216,0.009380000000000001,0.0335,6.7872,1.9796,7.07
2021-02-19 12:30:00,7.09824,2.07032,7.394,0.03264,0.00952,0.034,7.0656,2.0608,7.36,6.88704,2.00872,7.174,0.03264,0.00952,0.034,6.8544,1.9992,7.14
2021-02-19 13:00:00,6.96432,2.03126,7.2545,0.033120000000000004,0.00966,0.0345,6.9312000000000005,2.0216,7.22,6.75312,1.9696600000000002,7.0345,0.033120000000000004,0.00966,0.0345,6.72,1.96,7.0
2021-02-19 13:30:00,6.91536,2.01698,7.2035,0.03216,0.009380000000000001,0.0335,6.8832,2.0076,7.17,6.71376,1.95818,6.9935,0.03216,0.009380000000000001,0.0335,6.6815999999999995,1.9488,6.96
2021-02-19 14:00:00,6.82944,1.9919200000000001,7.114,0.03264,0.00952,0.034,6.7968,1.9824000000000002,7.08,6.63744,1.93592,6.914,0.03264,0.00952,0.034,6.6048,1.9264000000000001,6.88
2021-02-19 14:30:00,6.78144,1.9779200000000001,7.064,0.03264,0.00952,0.034,6.7488,1.9684,7.03,6.57984,1.91912,6.854,0.03264,0.00952,0.034,6.5472,1.9096000000000002,6.82
2021-02-19 15:00:00,6.74256,1.96658,7.0235,0.03216,0.009380000000000001,0.0335,6.7104,1.9572,6.99,6.54096,1.90778,6.8135,0.03216,0.009380000000000001,0.0335,6.5088,1.8984,6.78
2021-02-19 15:30:00,6.62784,1.9331200000000002,6.904,0.03264,0.00952,0.034,6.5952,1.9236,6.87,6.43584,1.8771200000000001,6.704,0.03264,0.00952,0.034,6.4032,1.8676,6.67
2021-02-19 16:00:00,6.55056,1.91058,6.8235,0.03216,0.009380000000000001,0.0335,6.5184,1.9012,6.79,6.35856,1.8545800000000001,6.6235,0.03216,0.009380000000000001,0.0335,6.3264,1.8452000000000002,6.59
2021-02-19 16:30:00,6.58896,1.92178,6.8635,0.03216,0.009380000000000001,0.0335,6.5568,1.9123999999999999,6.83,6.39696,1.86578,6.6635,0.03216,0.009380000000000001,0.0335,6.3648,1.8564,6.63
2021-02-19 17:00:00,6.7128,1.9579,6.9925,0.031200000000000002,0.0091,0.0325,6.6815999999999995,1.9488,6.96,6.5112,1.8991,6.7825,0.031200000000000002,0.0091,0.0325,6.48,1.8900000000000001,6.75
2021-02-19 17:30:00,6.82656,1.9910800000000002,7.111,0.02976,0.00868,0.031,6.7968,1.9824000000000002,7.08,6.62496,1.93228,6.901,0.02976,0.00868,0.031,6.5952,1.9236,6.87
2021-02-19 18:00:00,6.9427200000000004,2.02496,7.232,0.030720000000000004,0.008960000000000001,0.032,6.912,2.016,7.2,6.73152,1.9633600000000002,7.012,0.030720000000000004,0.008960000000000001,0.032,6.7008,1.9544000000000001,6.98
2021-02-19 18:30:00,6.80832,1.98576,7.092,0.030720000000000004,0.008960000000000001,0.032,6.7776,1.9768,7.06,6.59712,1.92416,6.872,0.030720000000000004,0.008960000000000001,0.032,6.5664,1.9152,6.84
2021-02-19 19:00:00,6.62592,1.93256,6.902,0.030720000000000004,0.008960000000000001,0.032,6.5952,1.9236,6.87,6.43392,1.87656,6.702,0.030720000000000004,0.008960000000000001,0.032,6.4032,1.8676,6.67
2021-02-19 19:30:00,6.36672,1.85696,6.632,0.030720000000000004,0.008960000000000001,0.032,6.336,1.8479999999999999,6.6,6.18432,1.80376,6.442,0.030720000000000004,0.008960000000000001,0.032,6.1536,1.7948,6.41
2021-02-19 20:00:00,6.11712,1.78416,6.372,0.030720000000000004,0.008960000000000001,0.032,6.0864,1.7752,6.34,5.93472,1.73096,6.182,0.030720000000000004,0.008960000000000001,0.032,5.904,1.722,6.15
2021-02-19 20:30:00,5.89632,1.71976,6.142,0.030720000000000004,0.008960000000000001,0.032,5.8656,1.7107999999999999,6.11,5.72352,1.6693600000000002,5.962,0.030720000000000004,0.008960000000000001,0.032,5.6928,1.6604,5.93
2021-02-19 21:00:00,5.676,1.6555,5.9125,0.031200000000000002,0.0091,0.0325,5.6448,1.6464,5.88,5.5128,1.6078999999999999,5.7425,0.031200000000000002,0.0091,0.0325,5.4816,1.5988,5.71
2021-02-19 21:30:00,5.4648,1.5939,5.6925,0.031200000000000002,0.0091,0.0325,5.4336,1.5848,5.66,5.3016,1.5463,5.5225,0.031200000000000002,0.0091,0.0325,5.2704,1.5372,5.49
2021-02-19 22:00:00,5.24352,1.52936,5.462,0.030720000000000004,0.008960000000000001,0.032,5.2128,1.5204,5.43,5.08992,1.48456,5.302,0.030720000000000004,0.008960000000000001,0.032,5.0592,1.4756,5.27
2021-02-19 22:30:00,5.0712,1.4791,5.2825,0.031200000000000002,0.0091,0.0325,5.04,1.47,5.25,4.9176,1.4343,5.1225,0.031200000000000002,0.0091,0.0325,4.8864,1.4252,5.09
2021-02-19 23:00:00,4.86,1.4175,5.0625,0.031200000000000002,0.0091,0.0325,4.8288,1.4084,5.03,4.7064,1.3727,4.9025,0.031200000000000002,0.0091,0.0325,4.6752,1.3636,4.87
2021-02-19 23:30:00,4.63872,1.35296,4.832,0.030720000000000004,0.008960000000000001,0.032,4.608,1.344,4.8,4.49472,1.3109600000000001,4.682,0.030720000000000004,0.008960000000000001,0.032,4.464,1.302,4.65
2021-02-20 00:00:00,4.44624,1.29682,4.6315,0.030240000000000003,0.008820000000000001,0.0315,4.416,1.288,4.6,4.31184,1.25762,4.4915,0.030240000000000003,0.008820000000000001,0.0315,4.2816,1.2488000000000001,4.46
2021-02-20 00:30:00,4.3699200000000005,1.2745600000000001,4.552,0.030720000000000004,0.008960000000000001,0.032,4.3392,1.2656,4.52,4.23552,1.23536,4.412,0.030720000000000004,0.008960000000000001,0.032,4.2048,1.2264,4.38
2021-02-20 01:00:00,4.3406400000000005,1.2660200000000001,4.5215,0.030240000000000003,0.008820000000000001,0.0315,4.3104,1.2572,4.49,4.20624,1.22682,4.3815,0.030240000000000003,0.008820000000000001,0.0315,4.176,1.218,4.35
2021-02-20 01:30:00,4.26432,1.24376,4.442,0.030720000000000004,0.008960000000000001,0.032,4.2336,1.2348,4.41,4.12992,1.20456,4.302,0.030720000000000004,0.008960000000000001,0.032,4.0992,1.1956,4.27
2021-02-20 02:00:00,4.1592,1.2131,4.3325,0.031200000000000002,0.0091,0.0325,4.128,1.204,4.3,4.0248,1.1739,4.1925,0.031200000000000002,0.0091,0.0325,3.9936,1.1648,4.16
2021-02-20 02:30:00,4.07232,1.18776,4.242,0.030720000000000004,0.008960000000000001,0.032,4.0416,1.1788,4.21,3.93792,1.14856,4.102,0.030720000000000004,0.008960000000000001,0.032,3.9072,1.1396,4.07
2021-02-20 03:00:00,3.98592,1.16256,4.152,0.030720000000000004,0.008960000000000001,0.032,3.9552,1.1536,4.12,3.86112,1.12616,4.022,0.030720000000000004,0.008960000000000001,0.032,3.8304,1.1172,3.99
2021-02-20 03:30:00,3.9384,1.1487,4.1025,0.031200000000000002,0.0091,0.0325,3.9072,1.1396,4.07,3.8136,1.1123,3.9725,0.031200000000000002,0.0091,0.0325,3.7824,1.1032,3.94
2021-02-20 04:00:00,3.88032,1.13176,4.042,0.030720000000000004,0.008960000000000001,0.032,3.8496,1.1228,4.01,3.75552,1.0953600000000001,3.912,0.030720000000000004,0.008960000000000001,0.032,3.7248,1.0864,3.88
2021-02-20 04:30:00,3.86112,1.12616,4.022,0.030720000000000004,0.008960000000000001,0.032,3.8304,1.1172,3.99,3.73632,1.08976,3.892,0.030720000000000004,0.008960000000000001,0.032,3.7056,1.0808,3.86
2021-02-20 05:00:00,3.86112,1.12616,4.022,0.030720000000000004,0.008960000000000001,0.032,3.8304,1.1172,3.99,3.73632,1.08976,3.892,0.030720000000000004,0.008960000000000001,0.032,3.7056,1.0808,3.86
2021-02-20 05:30:00,4.0248,1.1739,4.1925,0.031200000000000002,0.0091,0.0325,3.9936,1.1648,4.16,3.9,1.1375,4.0625,0.031200000000000002,0.0091,0.0325,3.8688000000000002,1.1284,4.03
2021-02-20 06:00:00,4.07232,1.18776,4.242,0.030720000000000004,0.008960000000000001,0.032,4.0416,1.1788,4.21,3.93792,1.14856,4.102,0.030720000000000004,0.008960000000000001,0.032,3.9072,1.1396,4.07
2021-02-20 06:30:00,4.30272,1.25496,4.482,0.030720000000000004,0.008960000000000001,0.032,4.272,1.246,4.45,4.15872,1.21296,4.332,0.030720000000000004,0.008960000000000001,0.032,4.128,1.204,4.3
2021-02-20 07:00:00,4.3896,1.2803,4.5725,0.031200000000000002,0.0091,0.0325,4.3584,1.2711999999999999,4.54,4.2552,1.2411,4.4325,0.031200000000000002,0.0091,0.0325,4.224,1.232,4.4
2021-02-20 07:30:00,4.51536,1.31698,4.7035,0.03216,0.009380000000000001,0.0335,4.4832,1.3076,4.67,4.37136,1.27498,4.5535,0.03216,0.009380000000000001,0.0335,4.3392,1.2656,4.52
2021-02-20 08:00:00,4.71696,1.37578,4.9135,0.03216,0.009380000000000001,0.0335,4.6848,1.3664,4.88,4.57296,1.33378,4.7635000000000005,0.03216,0.009380000000000001,0.0335,4.5408,1.3244,4.73
2021-02-20 08:30:00,5.03376,1.46818,5.2435,0.03216,0.009380000000000001,0.0335,5.0016,1.4588,5.21,4.88016,1.42338,5.0835,0.03216,0.009380000000000001,0.0335,4.848,1.4140000000000001,5.05
2021-02-20 09:00:00,5.19696,1.51578,5.4135,0.03216,0.009380000000000001,0.0335,5.1648,1.5064000000000002,5.38,5.04336,1.47098,5.2535,0.03216,0.009380000000000001,0.0335,5.0112,1.4616,5.22
2021-02-20 09:30:00,5.46576,1.5941800000000002,5.6935,0.03216,0.009380000000000001,0.0335,5.4336,1.5848,5.66,5.29296,1.54378,5.5135000000000005,0.03216,0.009380000000000001,0.0335,5.2608,1.5344,5.48
2021-02-20 10:00:00,5.60016,1.63338,5.8335,0.03216,0.009380000000000001,0.0335,5.568,1.624,5.8,5.42736,1.58298,5.6535,0.03216,0.009380000000000001,0.0335,5.3952,1.5735999999999999,5.62
2021-02-20 10:30:00,5.68656,1.6585800000000002,5.9235,0.03216,0.009380000000000001,0.0335,5.6544,1.6492,5.89,5.5137599999999996,1.60818,5.7435,0.03216,0.009380000000000001,0.0335,5.4816,1.5988,5.71
2021-02-20 11:00:00,5.60976,1.63618,5.8435,0.03216,0.009380000000000001,0.0335,5.5776,1.6268,5.8100000000000005,5.44656,1.58858,5.6735,0.03216,0.009380000000000001,0.0335,5.4144,1.5792000000000002,5.64
2021-02-20 11:30:00,5.58096,1.62778,5.8135,0.03216,0.009380000000000001,0.0335,5.5488,1.6184,5.78,5.40816,1.57738,5.6335,0.03216,0.009380000000000001,0.0335,5.376,1.568,5.6
2021-02-20 12:00:00,5.58144,1.62792,5.814,0.03264,0.00952,0.034,5.5488,1.6184,5.78,5.40864,1.57752,5.634,0.03264,0.00952,0.034,5.376,1.568,5.6
2021-02-20 12:30:00,5.60064,1.63352,5.834,0.03264,0.00952,0.034,5.568,1.624,5.8,5.42784,1.58312,5.654,0.03264,0.00952,0.034,5.3952,1.5735999999999999,5.62
2021-02-20 13:00:00,5.61984,1.6391200000000001,5.854,0.03264,0.00952,0.034,5.5872,1.6296,5.82,5.44704,1.58872,5.674,0.03264,0.00952,0.034,5.4144,1.5792000000000002,5.64
2021-02-20 13:30:00,5.60064,1.63352,5.834,0.03264,0.00952,0.034,5.568,1.624,5.8,5.4374400000000005,1.58592,5.664,0.03264,0.00952,0.034,5.4048,1.5764,5.63
2021-02-20 14:00:00,5.55312,1.61966,5.7845,0.033120000000000004,0.00966,0.0345,5.52,1.6099999999999999,5.75,5.38032,1.56926,5.6045,0.033120000000000004,0.00966,0.0345,5.3472,1.5596,5.57
2021-02-20 14:30:00,5.43792,1.58606,5.6645,0.033120000000000004,0.00966,0.0345,5.4048,1.5764,5.63,5.27472,1.5384600000000002,5.4945,0.033120000000000004,0.00966,0.0345,5.2416,1.5288,5.46
2021-02-20 15:00:00,5.37072,1.5664600000000002,5.5945,0.033120000000000004,0.00966,0.0345,5.3376,1.5568,5.5600000000000005,5.21712,1.52166,5.4345,0.033120000000000004,0.00966,0.0345,5.184,1.512,5.4
2021-02-20 15:30:00,5.38992,1.57206,5.6145,0.033120000000000004,0.00966,0.0345,5.3568,1.5624,5.58,5.23632,1.52726,5.4545,0.033120000000000004,0.00966,0.0345,5.2032,1.5176,5.42
2021-02-20 16:00:00,5.46576,1.5941800000000002,5.6935,0.03216,0.009380000000000001,0.0335,5.4336,1.5848,5.66,5.31216,1.5493800000000002,5.5335,0.03216,0.009380000000000001,0.0335,5.28,1.54,5.5
2021-02-20 16:30:00,5.51424,1.60832,5.744,0.03264,0.00952,0.034,5.4816,1.5988,5.71,5.35104,1.5607199999999999,5.574,0.03264,0.00952,0.034,5.3184000000000005,1.5512000000000001,5.54
2021-02-20 17:00:00,5.68656,1.6585800000000002,5.9235,0.03216,0.009380000000000001,0.0335,5.6544,1.6492,5.89,5.52336,1.61098,5.7535,0.03216,0.009380000000000001,0.0335,5.4912,1.6016,5.72
2021-02-20 17:30:00,5.99328,1.74804,6.243,0.03168,0.00924,0.033,5.9616,1.7388,6.21,5.81088,1.6948400000000001,6.053,0.03168,0.00924,0.033,5.7792,1.6856,6.02
2021-02-20 18:00:00,6.28896,1.8342800000000001,6.551,0.02976,0.00868,0.031,6.2592,1.8256000000000001,6.52,6.09696,1.77828,6.351,0.02976,0.00868,0.031,6.0672,1.7696,6.32
2021-02-20 18:30:00,6.3672,1.8571,6.6325,0.031200000000000002,0.0091,0.0325,6.336,1.8479999999999999,6.6,6.1848,1.8039,6.4425,0.031200000000000002,0.0091,0.0325,6.1536,1.7948,6.41
2021-02-20 19:00:00,6.1752,1.8011,6.4325,0.031200000000000002,0.0091,0.0325,6.144,1.792,6.4,5.9928,1.7479,6.2425,0.031200000000000002,0.0091,0.0325,5.9616,1.7388,6.21
2021-02-20 19:30:00,5.97408,1.7424400000000002,6.223,0.03168,0.00924,0.033,5.9424,1.7332,6.19,5.79168,1.68924,6.033,0.03168,0.00924,0.033,5.76,1.6800000000000002,6.0
2021-02-20 20:00:00,5.6952,1.6611,5.9325,0.031200000000000002,0.0091,0.0325,5.664,1.6520000000000001,5.9,5.5224,1.6107,5.7525,0.031200000000000002,0.0091,0.0325,5.4912,1.6016,5.72
2021-02-20 20:30:00,5.5128,1.6078999999999999,5.7425,0.031200000000000002,0.0091,0.0325,5.4816,1.5988,5.71,5.3592,1.5631,5.5825,0.031200000000000002,0.0091,0.0325,5.328,1.554,5.55
2021-02-20 21:00:00,5.35872,1.56296,5.582,0.030720000000000004,0.008960000000000001,0.032,5.328,1.554,5.55,5.20512,1.51816,5.422,0.030720000000000004,0.008960000000000001,0.032,5.1744,1.5091999999999999,5.39
2021-02-20 21:30:00,5.19552,1.51536,5.412,0.030720000000000004,0.008960000000000001,0.032,5.1648,1.5064000000000002,5.38,5.04192,1.47056,5.252,0.030720000000000004,0.008960000000000001,0.032,5.0112,1.4616,5.22
2021-02-20 22:00:00,5.0424,1.4707,5.2525,0.031200000000000002,0.0091,0.0325,5.0112,1.4616,5.22,4.8888,1.4259,5.0925,0.031200000000000002,0.0091,0.0325,4.8576,1.4168,5.06
2021-02-20 22:30:00,4.8696,1.4203000000000001,5.0725,0.031200000000000002,0.0091,0.0325,4.8384,1.4112,5.04,4.7256,1.3783,4.9225,0.031200000000000002,0.0091,0.0325,4.6944,1.3692,4.89
2021-02-20 23:00:00,4.6872,1.3671,4.8825,0.031200000000000002,0.0091,0.0325,4.656,1.358,4.85,4.5528,1.3279,4.7425,0.031200000000000002,0.0091,0.0325,4.5216,1.3188,4.71
2021-02-20 23:30:00,4.5048,1.3139,4.6925,0.031200000000000002,0.0091,0.0325,4.4736,1.3048,4.66,4.3704,1.2747,4.5525,0.031200000000000002,0.0091,0.0325,4.3392,1.2656,4.52
2021-02-21 00:00:00,4.2936,1.2523,4.4725,0.031200000000000002,0.0091,0.0325,4.2624,1.2432,4.44,4.1592,1.2131,4.3325,0.031200000000000002,0.0091,0.0325,4.128,1.204,4.3
2021-02-21 00:30:00,4.236,1.2355,4.4125,0.031200000000000002,0.0091,0.0325,4.2048,1.2264,4.38,4.1016,1.1963,4.2725,0.031200000000000002,0.0091,0.0325,4.0704,1.1872,4.24
2021-02-21 01:00:00,4.1975999999999996,1.2243,4.3725,0.031200000000000002,0.0091,0.0325,4.1664,1.2152,4.34,4.0632,1.1851,4.2325,0.031200000000000002,0.0091,0.0325,4.032,1.176,4.2
2021-02-21 01:30:00,4.13088,1.20484,4.303,0.03168,0.00924,0.033,4.0992,1.1956,4.27,4.00608,1.16844,4.173,0.03168,0.00924,0.033,3.9744,1.1592,4.14
2021-02-21 02:00:00,4.06368,1.18524,4.233,0.03168,0.00924,0.033,4.032,1.176,4.2,3.93888,1.14884,4.103,0.03168,0.00924,0.033,3.9072,1.1396,4.07
2021-02-21 02:30:00,4.00608,1.16844,4.173,0.03168,0.00924,0.033,3.9744,1.1592,4.14,3.8812800000000003,1.13204,4.043,0.03168,0.00924,0.033,3.8496,1.1228,4.01
2021-02-21 03:00:00,3.89088,1.13484,4.053,0.03168,0.00924,0.033,3.8592,1.1256,4.02,3.76608,1.09844,3.923,0.03168,0.00924,0.033,3.7344,1.0892,3.89
2021-02-21 03:30:00,3.84288,1.12084,4.003,0.03168,0.00924,0.033,3.8112,1.1116,3.9699999999999998,3.71808,1.08444,3.873,0.03168,0.00924,0.033,3.6864,1.0752,3.84
2021-02-21 04:00:00,3.77568,1.10124,3.933,0.03168,0.00924,0.033,3.7439999999999998,1.092,3.9,3.66048,1.06764,3.813,0.03168,0.00924,0.033,3.6288,1.0584,3.7800000000000002
2021-02-21 04:30:00,3.77568,1.10124,3.933,0.03168,0.00924,0.033,3.7439999999999998,1.092,3.9,3.66048,1.06764,3.813,0.03168,0.00924,0.033,3.6288,1.0584,3.7800000000000002
2021-02-21 05:00:00,3.79488,1.10684,3.9530000000000003,0.03168,0.00924,0.033,3.7632,1.0976,3.92,3.67008,1.07044,3.823,0.03168,0.00924,0.033,3.6384,1.0612,3.79
2021-02-21 05:30:00,3.80448,1.10964,3.963,0.03168,0.00924,0.033,3.7728,1.1004,3.93,3.6796800000000003,1.07324,3.833,0.03168,0.00924,0.033,3.648,1.064,3.8
2021-02-21 06:00:00,3.82368,1.11524,3.983,0.03168,0.00924,0.033,3.792,1.106,3.95,3.69888,1.07884,3.8529999999999998,0.03168,0.00924,0.033,3.6672000000000002,1.0696,3.8200000000000003
2021-02-21 06:30:00,3.97728,1.16004,4.143,0.03168,0.00924,0.033,3.9455999999999998,1.1508,4.11,3.85248,1.12364,4.013,0.03168,0.00924,0.033,3.8208,1.1144,3.98
2021-02-21 07:00:00,4.0732800000000005,1.18804,4.243,0.03168,0.00924,0.033,4.0416,1.1788,4.21,3.94848,1.15164,4.113,0.03168,0.00924,0.033,3.9168000000000003,1.1424,4.08
2021-02-21 07:30:00,4.13184,1.20512,4.304,0.03264,0.00952,0.034,4.0992,1.1956,4.27,4.00704,1.16872,4.174,0.03264,0.00952,0.034,3.9744,1.1592,4.14
2021-02-21 08:00:00,4.26576,1.24418,4.4435,0.03216,0.009380000000000001,0.0335,4.2336,1.2348,4.41,4.13136,1.20498,4.3035,0.03216,0.009380000000000001,0.0335,4.0992,1.1956,4.27
2021-02-21 08:30:00,4.50624,1.31432,4.694,0.03264,0.00952,0.034,4.4736,1.3048,4.66,4.36224,1.2723200000000001,4.5440000000000005,0.03264,0.00952,0.034,4.3296,1.2628,4.51
2021-02-21 09:00:00,4.69872,1.37046,4.8945,0.033120000000000004,0.00966,0.0345,4.6656,1.3608,4.86,4.55472,1.32846,4.7445,0.033120000000000004,0.00966,0.0345,4.5216,1.3188,4.71
2021-02-21 09:30:00,5.03472,1.46846,5.2445,0.033120000000000004,0.00966,0.0345,5.0016,1.4588,5.21,4.88112,1.42366,5.0845,0.033120000000000004,0.00966,0.0345,4.848,1.4140000000000001,5.05
2021-02-21 10:00:00,5.23632,1.52726,5.4545,0.033120000000000004,0.00966,0.0345,5.2032,1.5176,5.42,5.07312,1.47966,5.2845,0.033120000000000004,0.00966,0.0345,5.04,1.47,5.25
2021-02-21 10:30:00,5.35104,1.5607199999999999,5.574,0.03264,0.00952,0.034,5.3184000000000005,1.5512000000000001,5.54,5.18784,1.51312,5.404,0.03264,0.00952,0.034,5.1552,1.5036,5.37
2021-02-21 11:00:00,5.48592,1.60006,5.7145,0.033120000000000004,0.00966,0.0345,5.4528,1.5904,5.68,5.32272,1.55246,5.5445,0.033120000000000004,0.00966,0.0345,5.2896,1.5428000000000002,5.51
2021-02-21 11:30:00,5.56272,1.62246,5.7945,0.033120000000000004,0.00966,0.0345,5.5296,1.6128,5.76,5.39952,1.5748600000000001,5.6245,0.033120000000000004,0.00966,0.0345,5.3664,1.5652,5.59
2021-02-21 12:00:00,5.60112,1.63366,5.8345,0.033120000000000004,0.00966,0.0345,5.568,1.624,5.8,5.43792,1.58606,5.6645,0.033120000000000004,0.00966,0.0345,5.4048,1.5764,5.63
2021-02-21 12:30:00,5.70672,1.66446,5.9445,0.033120000000000004,0.00966,0.0345,5.6736,1.6548,5.91,5.53392,1.61406,5.7645,0.033120000000000004,0.00966,0.0345,5.5008,1.6044,5.73
2021-02-21 13:00:00,5.76432,1.68126,6.0045,0.033120000000000004,0.00966,0.0345,5.7312,1.6716000000000002,5.97,5.59152,1.6308600000000002,5.8245000000000005,0.033120000000000004,0.00966,0.0345,5.5584,1.6212,5.79
2021-02-21 13:30:00,5.86032,1.70926,6.1045,0.033120000000000004,0.00966,0.0345,5.8272,1.6996,6.07,5.68752,1.65886,5.9245,0.033120000000000004,0.00966,0.0345,5.6544,1.6492,5.89
2021-02-21 14:00:00,5.7456,1.6758000000000002,5.985,0.033600000000000005,0.0098,0.035,5.712,1.666,5.95,5.5824,1.6282,5.815,0.033600000000000005,0.0098,0.035,5.5488,1.6184,5.78
2021-02-21 14:30:00,5.7744,1.6842000000000001,6.015,0.033600000000000005,0.0098,0.035,5.7408,1.6743999999999999,5.98,5.6016,1.6338,5.835,0.033600000000000005,0.0098,0.035,5.568,1.624,5.8
2021-02-21 15:00:00,5.7264,1.6702,5.965,0.033600000000000005,0.0098,0.035,5.6928,1.6604,5.93,5.5632,1.6226,5.795,0.033600000000000005,0.0098,0.035,5.5296,1.6128,5.76
2021-02-21 15:30:00,5.72592,1.67006,5.9645,0.033120000000000004,0.00966,0.0345,5.6928,1.6604,5.93,5.56272,1.62246,5.7945,0.033120000000000004,0.00966,0.0345,5.5296,1.6128,5.76
2021-02-21 16:00:00,5.85024,1.70632,6.094,0.03264,0.00952,0.034,5.8176,1.6968,6.06,5.67744,1.65592,5.914,0.03264,0.00952,0.034,5.6448,1.6464,5.88
2021-02-21 16:30:00,5.9179200000000005,1.72606,6.1645,0.033120000000000004,0.00966,0.0345,5.8848,1.7164000000000001,6.13,5.74512,1.6756600000000001,5.9845,0.033120000000000004,0.00966,0.0345,5.712,1.666,5.95
2021-02-21 17:00:00,6.03312,1.7596600000000002,6.2845,0.033120000000000004,0.00966,0.0345,6.0,1.75,6.25,5.86032,1.70926,6.1045,0.033120000000000004,0.00966,0.0345,5.8272,1.6996,6.07
2021-02-21 17:30:00,6.10944,1.78192,6.364,0.03264,0.00952,0.034,6.0768,1.7724000000000002,6.33,5.92704,1.72872,6.174,0.03264,0.00952,0.034,5.8944,1.7192,6.14
2021-02-21 18:00:00,6.31824,1.8428200000000001,6.5815,0.030240000000000003,0.008820000000000001,0.0315,6.288,1.834,6.55,6.13584,1.7896200000000002,6.3915,0.030240000000000003,0.008820000000000001,0.0315,6.1056,1.7808000000000002,6.36
2021-02-21 18:30:00,6.34848,1.8516400000000002,6.6129999999999995,0.03168,0.00924,0.033,6.3168,1.8424,6.58,6.16608,1.79844,6.423,0.03168,0.00924,0.033,6.1344,1.7892000000000001,6.39
2021-02-21 19:00:00,6.13728,1.79004,6.393,0.03168,0.00924,0.033,6.1056,1.7808000000000002,6.36,5.95488,1.73684,6.203,0.03168,0.00924,0.033,5.9232,1.7276,6.17
2021-02-21 19:30:00,5.91648,1.72564,6.163,0.03168,0.00924,0.033,5.8848,1.7164000000000001,6.13,5.74368,1.67524,5.983,0.03168,0.00924,0.033,5.712,1.666,5.95
2021-02-21 20:00:00,5.61888,1.63884,5.853,0.03168,0.00924,0.033,5.5872,1.6296,5.82,5.45568,1.59124,5.683,0.03168,0.00924,0.033,5.424,1.5819999999999999,5.65
2021-02-21 20:30:00,5.5608,1.6219000000000001,5.7925,0.031200000000000002,0.0091,0.0325,5.5296,1.6128,5.76,5.3976,1.5743,5.6225000000000005,0.031200000000000002,0.0091,0.0325,5.3664,1.5652,5.59
2021-02-21 21:00:00,5.3592,1.5631,5.5825,0.031200000000000002,0.0091,0.0325,5.328,1.554,5.55,5.2056000000000004,1.5183,5.4225,0.031200000000000002,0.0091,0.0325,5.1744,1.5091999999999999,5.39
2021-02-21 21:30:00,5.196,1.5155,5.4125,0.031200000000000002,0.0091,0.0325,5.1648,1.5064000000000002,5.38,5.0424,1.4707,5.2525,0.031200000000000002,0.0091,0.0325,5.0112,1.4616,5.22
2021-02-21 22:00:00,5.0232,1.4651,5.2325,0.031200000000000002,0.0091,0.0325,4.992,1.456,5.2,4.8696,1.4203000000000001,5.0725,0.031200000000000002,0.0091,0.0325,4.8384,1.4112,5.04
2021-02-21 22:30:00,4.8408,1.4119000000000002,5.0425,0.031200000000000002,0.0091,0.0325,4.8096,1.4028,5.01,4.6968,1.3699,4.8925,0.031200000000000002,0.0091,0.0325,4.6656,1.3608,4.86
2021-02-21 23:00:00,4.5724800000000005,1.33364,4.763,0.03168,0.00924,0.033,4.5408,1.3244,4.73,4.43808,1.29444,4.623,0.03168,0.00924,0.033,4.4064,1.2852000000000001,4.59
2021-02-21 23:30:00,4.35168,1.26924,4.533,0.03168,0.00924,0.033,4.32,1.26,4.5,4.21728,1.23004,4.393,0.03168,0.00924,0.033,4.1856,1.2208,4.36
2021-02-22 00:00:00,4.2168,1.2299,4.3925,0.031200000000000002,0.0091,0.0325,4.1856,1.2208,4.36,4.092,1.1935,4.2625,0.031200000000000002,0.0091,0.0325,4.0608,1.1844000000000001,4.23
2021-02-22 00:30:00,4.11168,1.19924,4.283,0.03168,0.00924,0.033,4.08,1.19,4.25,3.98688,1.16284,4.153,0.03168,0.00924,0.033,3.9552,1.1536,4.12
2021-02-22 01:00:00,4.1304,1.2047,4.3025,0.031200000000000002,0.0091,0.0325,4.0992,1.1956,4.27,4.0056,1.1683,4.1725,0.031200000000000002,0.0091,0.0325,3.9744,1.1592,4.14
2021-02-22 01:30:00,4.12992,1.20456,4.302,0.030720000000000004,0.008960000000000001,0.032,4.0992,1.1956,4.27,4.00512,1.16816,4.172,0.030720000000000004,0.008960000000000001,0.032,3.9744,1.1592,4.14
2021-02-22 02:00:00,4.06368,1.18524,4.233,0.03168,0.00924,0.033,4.032,1.176,4.2,3.93888,1.14884,4.103,0.03168,0.00924,0.033,3.9072,1.1396,4.07
2021-02-22 02:30:00,3.9768,1.1599,4.1425,0.031200000000000002,0.0091,0.0325,3.9455999999999998,1.1508,4.11,3.852,1.1235,4.0125,0.031200000000000002,0.0091,0.0325,3.8208,1.1144,3.98
2021-02-22 03:00:00,3.87168,1.12924,4.033,0.03168,0.00924,0.033,3.84,1.12,4.0,3.75648,1.09564,3.9130000000000003,0.03168,0.00924,0.033,3.7248,1.0864,3.88
2021-02-22 03:30:00,3.852,1.1235,4.0125,0.031200000000000002,0.0091,0.0325,3.8208,1.1144,3.98,3.7272,1.0871,3.8825000000000003,0.031200000000000002,0.0091,0.0325,3.696,1.078,3.85
2021-02-22 04:00:00,3.81408,1.11244,3.973,0.03168,0.00924,0.033,3.7824,1.1032,3.94,3.68928,1.07604,3.843,0.03168,0.00924,0.033,3.6576,1.0668,3.81
2021-02-22 04:30:00,3.8136,1.1123,3.9725,0.031200000000000002,0.0091,0.0325,3.7824,1.1032,3.94,3.6888,1.0759,3.8425000000000002,0.031200000000000002,0.0091,0.0325,3.6576,1.0668,3.81
2021-02-22 05:00:00,3.8232,1.1151,3.9825,0.031200000000000002,0.0091,0.0325,3.792,1.106,3.95,3.6984,1.0787,3.8525,0.031200000000000002,0.0091,0.0325,3.6672000000000002,1.0696,3.8200000000000003
2021-02-22 05:30:00,4.0344,1.1767,4.2025,0.031200000000000002,0.0091,0.0325,4.0032,1.1676,4.17,3.9096,1.1403,4.0725,0.031200000000000002,0.0091,0.0325,3.8784,1.1312,4.04
2021-02-22 06:00:00,4.2264,1.2327,4.4025,0.031200000000000002,0.0091,0.0325,4.1952,1.2236,4.37,4.1016,1.1963,4.2725,0.031200000000000002,0.0091,0.0325,4.0704,1.1872,4.24
2021-02-22 06:30:00,4.5816,1.3363,4.7725,0.031200000000000002,0.0091,0.0325,4.5504,1.3272,4.74,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59
2021-02-22 07:00:00,4.86048,1.41764,5.063,0.03168,0.00924,0.033,4.8288,1.4084,5.03,4.70688,1.37284,4.9030000000000005,0.03168,0.00924,0.033,4.6752,1.3636,4.87
2021-02-22 07:30:00,5.18688,1.5128400000000002,5.4030000000000005,0.03168,0.00924,0.033,5.1552,1.5036,5.37,5.03328,1.46804,5.243,0.03168,0.00924,0.033,5.0016,1.4588,5.21
2021-02-22 08:00:00,5.62944,1.64192,5.864,0.03264,0.00952,0.034,5.5968,1.6324,5.83,5.45664,1.59152,5.684,0.03264,0.00952,0.034,5.424,1.5819999999999999,5.65
2021-02-22 08:30:00,6.13872,1.79046,6.3945,0.033120000000000004,0.00966,0.0345,6.1056,1.7808000000000002,6.36,5.95632,1.73726,6.2045,0.033120000000000004,0.00966,0.0345,5.9232,1.7276,6.17
2021-02-22 09:00:00,6.49392,1.89406,6.7645,0.033120000000000004,0.00966,0.0345,6.4608,1.8844,6.73,6.30192,1.83806,6.5645,0.033120000000000004,0.00966,0.0345,6.2688,1.8284,6.53
2021-02-22 09:30:00,6.80112,1.98366,7.0845,0.033120000000000004,0.00966,0.0345,6.768,1.974,7.05,6.58992,1.92206,6.8645,0.033120000000000004,0.00966,0.0345,6.5568,1.9123999999999999,6.83
2021-02-22 10:00:00,6.8976,2.0118,7.185,0.033600000000000005,0.0098,0.035,6.864,2.002,7.15,6.6864,1.9502000000000002,6.965,0.033600000000000005,0.0098,0.035,6.6528,1.9404,6.93
2021-02-22 10:30:00,5.7936,1.6898,6.035,0.033600000000000005,0.0098,0.035,5.76,1.6800000000000002,6.0,5.6112,1.6366,5.845,0.033600000000000005,0.0098,0.035,5.5776,1.6268,5.8100000000000005
2021-02-22 11:00:00,4.3824,1.2782,4.565,0.033600000000000005,0.0098,0.035,4.3488,1.2684,4.53,4.8432,1.4126,5.045,0.033600000000000005,0.0098,0.035,4.8096,1.4028,5.01
2021-02-22 11:30:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,8.2416,2.4038,8.585,0.033600000000000005,0.0098,0.035,8.208,2.394,8.55
2021-02-22 12:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,8.3568,2.4374000000000002,8.705,0.033600000000000005,0.0098,0.035,8.3232,2.4276,8.67
2021-02-22 12:30:00,0.26352000000000003,0.07686000000000001,0.2745,0.033120000000000004,0.00966,0.0345,0.23040000000000002,0.06720000000000001,0.24,8.41392,2.45406,8.7645,0.033120000000000004,0.00966,0.0345,8.3808,2.4444,8.73
2021-02-22 13:00:00,0.2952,0.08610000000000001,0.3075,0.033120000000000004,0.00966,0.0345,0.26208000000000004,0.07644000000000001,0.273,8.292,2.4185,8.6375,0.033120000000000004,0.00966,0.0345,8.25888,2.40884,8.603
2021-02-22 13:30:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,8.13504,2.37272,8.474,0.03264,0.00952,0.034,8.1024,2.3632,8.44
2021-02-22 14:00:00,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0,7.95312,2.31966,8.2845,0.033120000000000004,0.00966,0.0345,7.92,2.31,8.25
2021-02-22 14:30:00,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0,7.89552,2.30286,8.2245,0.033120000000000004,0.00966,0.0345,7.8624,2.2932,8.19
2021-02-22 15:00:00,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0,7.76112,2.26366,8.0845,0.033120000000000004,0.00966,0.0345,7.728,2.254,8.05
2021-02-22 15:30:00,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0,7.70352,2.24686,8.0245,0.033120000000000004,0.00966,0.0345,7.6704,2.2372,7.99
2021-02-22 16:00:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,7.77024,2.26632,8.094,0.03264,0.00952,0.034,7.7376000000000005,2.2568,8.06
2021-02-22 16:30:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,7.74144,2.25792,8.064,0.03264,0.00952,0.034,7.7088,2.2484,8.03
2021-02-22 17:00:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,7.77984,2.26912,8.104,0.03264,0.00952,0.034,7.7472,2.2596,8.07
2021-02-22 17:30:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,7.91376,2.30818,8.2435,0.03216,0.009380000000000001,0.0335,7.8816,2.2988,8.21
2021-02-22 18:00:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,8.27616,2.41388,8.621,0.02976,0.00868,0.031,8.2464,2.4052,8.59
2021-02-22 18:30:00,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0,8.38224,2.44482,8.7315,0.030240000000000003,0.008820000000000001,0.0315,8.352,2.436,8.7
2021-02-22 19:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,7.96992,2.32456,8.302,0.030720000000000004,0.008960000000000001,0.032,7.9392,2.3156,8.27
2021-02-22 19:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,7.7688,2.2659000000000002,8.0925,0.031200000000000002,0.0091,0.0325,7.7376000000000005,2.2568,8.06
2021-02-22 20:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,7.5192,2.1931,7.8325,0.031200000000000002,0.0091,0.0325,7.4879999999999995,2.184,7.8
2021-02-22 20:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,7.2024,2.1007,7.5025,0.031200000000000002,0.0091,0.0325,7.1712,2.0916,7.47
2021-02-22 21:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,6.9624,2.0307,7.2525,0.031200000000000002,0.0091,0.0325,6.9312000000000005,2.0216,7.22
2021-02-22 21:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,6.7032,1.9551,6.9825,0.031200000000000002,0.0091,0.0325,6.672,1.9460000000000002,6.95
2021-02-22 22:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,6.4632,1.8851,6.7325,0.031200000000000002,0.0091,0.0325,6.432,1.876,6.7
