Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-22 22:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,6.1848,1.8039,6.4425,0.031200000000000002,0.0091,0.0325,6.1536,1.7948,6.41
2021-02-22 23:00:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,5.82096,1.69778,6.0635,0.03216,0.009380000000000001,0.0335,5.7888,1.6884000000000001,6.03
2021-02-22 23:30:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,5.46576,1.5941800000000002,5.6935,0.03216,0.009380000000000001,0.0335,5.4336,1.5848,5.66
2021-02-23 00:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,5.24448,1.52964,5.463,0.03168,0.00924,0.033,5.2128,1.5204,5.43
2021-02-23 00:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,5.15808,1.50444,5.373,0.03168,0.00924,0.033,5.1264,1.4952,5.34
2021-02-23 01:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,5.39808,1.57444,5.623,0.03168,0.00924,0.033,5.3664,1.5652,5.59
2021-02-23 01:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,5.32128,1.55204,5.543,0.03168,0.00924,0.033,5.2896,1.5428000000000002,5.51
2021-02-23 02:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,5.22528,1.52404,5.443,0.03168,0.00924,0.033,5.1936,1.5148000000000001,5.41
2021-02-23 02:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,5.05248,1.47364,5.263,0.03168,0.00924,0.033,5.0208,1.4644,5.23
2021-02-23 03:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,4.88928,1.42604,5.093,0.03168,0.00924,0.033,4.8576,1.4168,5.06
2021-02-23 03:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,4.80288,1.40084,5.003,0.03168,0.00924,0.033,4.7712,1.3916,4.97
2021-02-23 04:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,4.7256,1.3783,4.9225,0.031200000000000002,0.0091,0.0325,4.6944,1.3692,4.89
2021-02-23 04:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,4.6968,1.3699,4.8925,0.031200000000000002,0.0091,0.0325,4.6656,1.3608,4.86
2021-02-23 05:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,4.64832,1.35576,4.842,0.030720000000000004,0.008960000000000001,0.032,4.6176,1.3468,4.8100000000000005
2021-02-23 05:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,4.869120000000001,1.42016,5.072,0.030720000000000004,0.008960000000000001,0.032,4.8384,1.4112,5.04
2021-02-23 06:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,5.10912,1.49016,5.322,0.030720000000000004,0.008960000000000001,0.032,5.0784,1.4812,5.29
2021-02-23 06:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,5.5416,1.6163,5.7725,0.031200000000000002,0.0091,0.0325,5.5104,1.6072000000000002,5.74
2021-02-23 07:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,5.85888,1.70884,6.103,0.03168,0.00924,0.033,5.8272,1.6996,6.07
2021-02-23 07:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,6.2616,1.8263,6.5225,0.031200000000000002,0.0091,0.0325,6.2304,1.8172000000000001,6.49
2021-02-23 08:00:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,6.57024,1.91632,6.844,0.03264,0.00952,0.034,6.5376,1.9068,6.8100000000000005
2021-02-23 08:30:00,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0,7.12464,2.07802,7.4215,0.030240000000000003,0.008820000000000001,0.0315,7.0944,2.0692,7.39
2021-02-23 09:00:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,7.42176,2.16468,7.731,0.02016,0.005880000000000001,0.021,7.4016,2.1588,7.71
2021-02-23 09:30:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,7.66464,2.23552,7.984,0.03264,0.00952,0.034,7.632,2.226,7.95
2021-02-23 10:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,7.3776,2.1518,7.6850000000000005,0.033600000000000005,0.0098,0.035,7.344,2.142,7.65
2021-02-23 10:30:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,7.3968,2.1574,7.705,0.033600000000000005,0.0098,0.035,7.3632,2.1476,7.67
2021-02-23 11:00:00,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0,7.51152,2.19086,7.8245000000000005,0.033120000000000004,0.00966,0.0345,7.4784,2.1812,7.79
2021-02-23 11:30:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,7.5120000000000005,2.191,7.825,0.033600000000000005,0.0098,0.035,7.4784,2.1812,7.79
2021-02-23 12:00:00,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0,7.33872,2.14046,7.6445,0.033120000000000004,0.00966,0.0345,7.3056,2.1308,7.61
2021-02-23 12:30:00,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0,7.47312,2.17966,7.7845,0.033120000000000004,0.00966,0.0345,7.44,2.17,7.75
2021-02-23 13:00:00,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0,7.37712,2.15166,7.6845,0.033120000000000004,0.00966,0.0345,7.344,2.142,7.65
2021-02-23 13:30:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,7.272,2.121,7.575,0.033600000000000005,0.0098,0.035,7.2384,2.1112,7.54
2021-02-23 14:00:00,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0,7.44432,2.17126,7.7545,0.033120000000000004,0.00966,0.0345,7.4112,2.1616,7.72
2021-02-23 14:30:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,7.3776,2.1518,7.6850000000000005,0.033600000000000005,0.0098,0.035,7.344,2.142,7.65
2021-02-23 15:00:00,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0,7.29072,2.12646,7.5945,0.033120000000000004,0.00966,0.0345,7.2576,2.1168,7.5600000000000005
2021-02-23 15:30:00,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0,7.42512,2.16566,7.7345,0.033120000000000004,0.00966,0.0345,7.392,2.156,7.7
2021-02-23 16:00:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,7.58784,2.21312,7.904,0.03264,0.00952,0.034,7.5552,2.2036,7.87
2021-02-23 16:30:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,7.63584,2.22712,7.954,0.03264,0.00952,0.034,7.6032,2.2176,7.92
2021-02-23 17:00:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,7.74144,2.25792,8.064,0.03264,0.00952,0.034,7.7088,2.2484,8.03
2021-02-23 17:30:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,7.91376,2.30818,8.2435,0.03216,0.009380000000000001,0.0335,7.8816,2.2988,8.21
2021-02-23 18:00:00,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0,8.34384,2.43362,8.6915,0.030240000000000003,0.008820000000000001,0.0315,8.3136,2.4248,8.66
2021-02-23 18:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,8.3448,2.4339,8.6925,0.031200000000000002,0.0091,0.0325,8.3136,2.4248,8.66
2021-02-23 19:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,8.17248,2.38364,8.513,0.03168,0.00924,0.033,8.1408,2.3744,8.48
2021-02-23 19:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,7.7688,2.2659000000000002,8.0925,0.031200000000000002,0.0091,0.0325,7.7376000000000005,2.2568,8.06
2021-02-23 20:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,7.4232,2.1651,7.7325,0.031200000000000002,0.0091,0.0325,7.392,2.156,7.7
2021-02-23 20:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,7.1736,2.0923,7.4725,0.031200000000000002,0.0091,0.0325,7.1424,2.0832,7.44
2021-02-23 21:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,6.8856,2.0083,7.1725,0.031200000000000002,0.0091,0.0325,6.8544,1.9992,7.14
2021-02-23 21:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,6.61728,1.93004,6.893,0.03168,0.00924,0.033,6.5856,1.9208,6.86
2021-02-23 22:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,6.22368,1.8152400000000002,6.483,0.03168,0.00924,0.033,6.192,1.806,6.45
2021-02-23 22:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,5.87808,1.7144400000000002,6.123,0.03168,0.00924,0.033,5.8464,1.7052,6.09
2021-02-23 23:00:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,5.5137599999999996,1.60818,5.7435,0.03216,0.009380000000000001,0.0335,5.4816,1.5988,5.71
2021-02-23 23:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,5.2344,1.5267,5.4525,0.031200000000000002,0.0091,0.0325,5.2032,1.5176,5.42
2021-02-24 00:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,5.0232,1.4651,5.2325,0.031200000000000002,0.0091,0.0325,4.992,1.456,5.2
2021-02-24 00:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,4.9276800000000005,1.43724,5.133,0.03168,0.00924,0.033,4.896,1.428,5.1
2021-02-24 01:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,5.0904,1.4847000000000001,5.3025,0.031200000000000002,0.0091,0.0325,5.0592,1.4756,5.27
2021-02-24 01:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,5.0328,1.4679,5.2425,0.031200000000000002,0.0091,0.0325,5.0016,1.4588,5.21
2021-02-24 02:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,5.0328,1.4679,5.2425,0.031200000000000002,0.0091,0.0325,5.0016,1.4588,5.21
2021-02-24 02:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,4.8696,1.4203000000000001,5.0725,0.031200000000000002,0.0091,0.0325,4.8384,1.4112,5.04
2021-02-24 03:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,4.8024000000000004,1.4007,5.0025,0.031200000000000002,0.0091,0.0325,4.7712,1.3916,4.97
2021-02-24 03:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,4.6584,1.3587,4.8525,0.031200000000000002,0.0091,0.0325,4.6272,1.3496000000000001,4.82
2021-02-24 04:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,4.5724800000000005,1.33364,4.763,0.03168,0.00924,0.033,4.5408,1.3244,4.73
2021-02-24 04:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,4.4856,1.3083,4.6725,0.031200000000000002,0.0091,0.0325,4.4544,1.2992,4.64
2021-02-24 05:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,4.4664,1.3027,4.6525,0.031200000000000002,0.0091,0.0325,4.4352,1.2936,4.62
2021-02-24 05:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,4.668,1.3615,4.8625,0.031200000000000002,0.0091,0.0325,4.6368,1.3524,4.83
2021-02-24 06:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,4.8216,1.4062999999999999,5.0225,0.031200000000000002,0.0091,0.0325,4.7904,1.3972,4.99
2021-02-24 06:30:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,5.28336,1.54098,5.5035,0.03216,0.009380000000000001,0.0335,5.2512,1.5316,5.47
2021-02-24 07:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,5.54208,1.61644,5.773,0.03168,0.00924,0.033,5.5104,1.6072000000000002,5.74
2021-02-24 07:30:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,6.04176,1.76218,6.2935,0.03216,0.009380000000000001,0.0335,6.0096,1.7528000000000001,6.26
2021-02-24 08:00:00,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0,6.39792,1.86606,6.6645,0.033120000000000004,0.00966,0.0345,6.3648,1.8564,6.63
2021-02-24 08:30:00,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0,6.84912,1.9976600000000002,7.1345,0.033120000000000004,0.00966,0.0345,6.816,1.988,7.1
2021-02-24 09:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,7.0896,2.0678,7.385,0.033600000000000005,0.0098,0.035,7.056,2.058,7.35
2021-02-24 09:30:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,7.3104,2.1322,7.615,0.033600000000000005,0.0098,0.035,7.2768,2.1224,7.58
2021-02-24 10:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,7.1568,2.0874,7.455,0.033600000000000005,0.0098,0.035,7.1232,2.0776,7.42
2021-02-24 10:30:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,7.032,2.051,7.325,0.033600000000000005,0.0098,0.035,6.9984,2.0412,7.29
2021-02-24 11:00:00,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0,7.25328,2.11554,7.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.2192,2.1056,7.52
2021-02-24 11:30:00,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0,7.36848,2.14914,7.6754999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.3344000000000005,2.1392,7.64
2021-02-24 12:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,7.0416,2.0538,7.335,0.033600000000000005,0.0098,0.035,7.008,2.044,7.3
2021-02-24 12:30:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,7.4448,2.1714,7.755,0.033600000000000005,0.0098,0.035,7.4112,2.1616,7.72
2021-02-24 13:00:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,7.52256,2.19408,7.836,0.03456,0.01008,0.036000000000000004,7.4879999999999995,2.184,7.8
2021-02-24 13:30:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,7.23456,2.11008,7.536,0.03456,0.01008,0.036000000000000004,7.2,2.1,7.5
2021-02-24 14:00:00,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0,7.38768,2.15474,7.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.3536,2.1448,7.66
2021-02-24 14:30:00,0.29328000000000004,0.08554,0.3055,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.2592,0.0756,0.27,7.19568,2.09874,7.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.1616,2.0888,7.46
2021-02-24 15:00:00,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0,7.08048,2.06514,7.3755,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.0464,2.0552,7.34
2021-02-24 15:30:00,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0,7.04208,2.05394,7.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.008,2.044,7.3
2021-02-24 16:00:00,0.15888000000000002,0.046340000000000006,0.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.12480000000000001,0.0364,0.13,7.08048,2.06514,7.3755,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.0464,2.0552,7.34
2021-02-24 16:30:00,0.19728,0.05754000000000001,0.20550000000000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.1632,0.0476,0.17,7.31088,2.13234,7.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.2768,2.1224,7.58
2021-02-24 17:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,7.5408,2.1994,7.855,0.033600000000000005,0.0098,0.035,7.5072,2.1896,7.82
2021-02-24 17:30:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,7.92384,2.31112,8.254,0.03264,0.00952,0.034,7.8911999999999995,2.3016,8.22
2021-02-24 18:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,8.0472,2.3471,8.3825,0.031200000000000002,0.0091,0.0325,8.016,2.338,8.35
2021-02-24 18:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,8.15328,2.37804,8.493,0.03168,0.00924,0.033,8.1216,2.3688000000000002,8.46
2021-02-24 19:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,7.83648,2.28564,8.163,0.03168,0.00924,0.033,7.8048,2.2764,8.13
2021-02-24 19:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,7.53888,2.19884,7.853,0.03168,0.00924,0.033,7.5072,2.1896,7.82
2021-02-24 20:00:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,7.19376,2.09818,7.4935,0.03216,0.009380000000000001,0.0335,7.1616,2.0888,7.46
2021-02-24 20:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,6.93408,2.02244,7.223,0.03168,0.00924,0.033,6.9024,2.0132,7.19
2021-02-24 21:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,6.67488,1.9468400000000001,6.953,0.03168,0.00924,0.033,6.6432,1.9376000000000002,6.92
2021-02-24 21:30:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,6.41616,1.87138,6.6835,0.03216,0.009380000000000001,0.0335,6.384,1.862,6.65
2021-02-24 22:00:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,6.06096,1.7677800000000001,6.3135,0.03216,0.009380000000000001,0.0335,6.0288,1.7584,6.28
2021-02-24 22:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,5.82048,1.69764,6.063,0.03168,0.00924,0.033,5.7888,1.6884000000000001,6.03
2021-02-24 23:00:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,5.41824,1.58032,5.644,0.03264,0.00952,0.034,5.3856,1.5708,5.61
2021-02-24 23:30:00,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0,5.11152,1.49086,5.3245000000000005,0.033120000000000004,0.00966,0.0345,5.0784,1.4812,5.29
2021-02-25 00:00:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,4.85136,1.41498,5.0535,0.03216,0.009380000000000001,0.0335,4.8192,1.4056,5.02
2021-02-25 00:30:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,4.80336,1.4009800000000001,5.0035,0.03216,0.009380000000000001,0.0335,4.7712,1.3916,4.97
2021-02-25 01:00:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,5.01456,1.46258,5.2235,0.03216,0.009380000000000001,0.0335,4.9824,1.4532,5.19
2021-02-25 01:30:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,4.96704,1.44872,5.174,0.03264,0.00952,0.034,4.9344,1.4392,5.14
2021-02-25 02:00:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,4.88016,1.42338,5.0835,0.03216,0.009380000000000001,0.0335,4.848,1.4140000000000001,5.05
2021-02-25 02:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,4.75488,1.38684,4.953,0.03168,0.00924,0.033,4.7232,1.3776,4.92
2021-02-25 03:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,4.59168,1.33924,4.783,0.03168,0.00924,0.033,4.5600000000000005,1.33,4.75
2021-02-25 03:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,4.44768,1.29724,4.633,0.03168,0.00924,0.033,4.416,1.288,4.6
2021-02-25 04:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,4.45728,1.30004,4.643,0.03168,0.00924,0.033,4.4256,1.2908,4.61
2021-02-25 04:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,4.39968,1.2832400000000002,4.583,0.03168,0.00924,0.033,4.368,1.274,4.55
2021-02-25 05:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,4.37088,1.27484,4.553,0.03168,0.00924,0.033,4.3392,1.2656,4.52
2021-02-25 05:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,4.61088,1.34484,4.803,0.03168,0.00924,0.033,4.5792,1.3356,4.77
2021-02-25 06:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,4.77408,1.3924400000000001,4.973,0.03168,0.00924,0.033,4.7424,1.3832,4.94
2021-02-25 06:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,5.23488,1.52684,5.453,0.03168,0.00924,0.033,5.2032,1.5176,5.42
2021-02-25 07:00:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,5.48496,1.59978,5.7135,0.03216,0.009380000000000001,0.0335,5.4528,1.5904,5.68
2021-02-25 07:30:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,5.96544,1.7399200000000001,6.214,0.03264,0.00952,0.034,5.9328,1.7304,6.18
2021-02-25 08:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,6.3888,1.8634,6.655,0.033600000000000005,0.0098,0.035,6.3552,1.8536000000000001,6.62
2021-02-25 08:30:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,6.8784,2.0062,7.165,0.033600000000000005,0.0098,0.035,6.8448,1.9964,7.13
2021-02-25 09:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,7.1952,2.0986,7.495,0.033600000000000005,0.0098,0.035,7.1616,2.0888,7.46
2021-02-25 09:30:00,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0,7.29072,2.12646,7.5945,0.033120000000000004,0.00966,0.0345,7.2576,2.1168,7.5600000000000005
2021-02-25 10:00:00,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0,7.37712,2.15166,7.6845,0.033120000000000004,0.00966,0.0345,7.344,2.142,7.65
2021-02-25 10:30:00,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0,7.42608,2.16594,7.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.392,2.156,7.7
2021-02-25 11:00:00,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0,7.49328,2.18554,7.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.4592,2.1756,7.77
2021-02-25 11:30:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,7.5024,2.1882,7.815,0.033600000000000005,0.0098,0.035,7.4688,2.1784,7.78
2021-02-25 12:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,7.5888,2.2134,7.905,0.033600000000000005,0.0098,0.035,7.5552,2.2036,7.87
2021-02-25 12:30:00,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0,7.61808,2.22194,7.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.584,2.212,7.9
2021-02-25 13:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,7.5600000000000005,2.205,7.875,0.033600000000000005,0.0098,0.035,7.5264,2.1952,7.84
2021-02-25 13:30:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,7.416,2.163,7.725,0.033600000000000005,0.0098,0.035,7.3824,2.1532,7.69
2021-02-25 14:00:00,4.08528,1.19154,4.2555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0512,1.1816,4.22,5.53488,1.6143399999999999,5.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5008,1.6044,5.73
2021-02-25 14:30:00,4.31568,1.25874,4.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2816,1.2488000000000001,4.46,4.19088,1.22234,4.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1568,1.2124,4.33
2021-02-25 15:00:00,5.0352,1.4686,5.245,0.033600000000000005,0.0098,0.035,5.0016,1.4588,5.21,4.8911999999999995,1.4266,5.095,0.033600000000000005,0.0098,0.035,4.8576,1.4168,5.06
2021-02-25 15:30:00,5.77392,1.6840600000000001,6.0145,0.033120000000000004,0.00966,0.0345,5.7408,1.6743999999999999,5.98,5.61072,1.63646,5.8445,0.033120000000000004,0.00966,0.0345,5.5776,1.6268,5.8100000000000005
2021-02-25 16:00:00,6.18672,1.8044600000000002,6.4445,0.033120000000000004,0.00966,0.0345,6.1536,1.7948,6.41,6.01392,1.75406,6.2645,0.033120000000000004,0.00966,0.0345,5.9808,1.7444000000000002,6.23
2021-02-25 16:30:00,6.2731200000000005,1.82966,6.5344999999999995,0.033120000000000004,0.00966,0.0345,6.24,1.82,6.5,6.10032,1.77926,6.3545,0.033120000000000004,0.00966,0.0345,6.0672,1.7696,6.32
2021-02-25 17:00:00,6.34992,1.85206,6.6145,0.033120000000000004,0.00966,0.0345,6.3168,1.8424,6.58,6.17712,1.80166,6.4345,0.033120000000000004,0.00966,0.0345,6.144,1.792,6.4
2021-02-25 17:30:00,6.48432,1.89126,6.7545,0.033120000000000004,0.00966,0.0345,6.4512,1.8816000000000002,6.72,6.30192,1.83806,6.5645,0.033120000000000004,0.00966,0.0345,6.2688,1.8284,6.53
2021-02-25 18:00:00,6.70272,1.95496,6.982,0.030720000000000004,0.008960000000000001,0.032,6.672,1.9460000000000002,6.95,6.51072,1.8989600000000002,6.782,0.030720000000000004,0.008960000000000001,0.032,6.48,1.8900000000000001,6.75
2021-02-25 18:30:00,6.78,1.9775,7.0625,0.031200000000000002,0.0091,0.0325,6.7488,1.9684,7.03,6.588,1.9215,6.8625,0.031200000000000002,0.0091,0.0325,6.5568,1.9123999999999999,6.83
2021-02-25 19:00:00,6.55968,1.91324,6.833,0.03168,0.00924,0.033,6.5280000000000005,1.904,6.8,6.36768,1.85724,6.633,0.03168,0.00924,0.033,6.336,1.8479999999999999,6.6
2021-02-25 19:30:00,6.3768,1.8599,6.6425,0.031200000000000002,0.0091,0.0325,6.3456,1.8508,6.61,6.1944,1.8067000000000002,6.4525,0.031200000000000002,0.0091,0.0325,6.1632,1.7976,6.42
2021-02-25 20:00:00,6.07968,1.77324,6.333,0.03168,0.00924,0.033,6.048,1.764,6.3,5.89728,1.72004,6.143,0.03168,0.00924,0.033,5.8656,1.7107999999999999,6.11
2021-02-25 20:30:00,5.89728,1.72004,6.143,0.03168,0.00924,0.033,5.8656,1.7107999999999999,6.11,5.72448,1.66964,5.963,0.03168,0.00924,0.033,5.6928,1.6604,5.93
2021-02-25 21:00:00,5.74368,1.67524,5.983,0.03168,0.00924,0.033,5.712,1.666,5.95,5.58048,1.62764,5.813,0.03168,0.00924,0.033,5.5488,1.6184,5.78
2021-02-25 21:30:00,5.54208,1.61644,5.773,0.03168,0.00924,0.033,5.5104,1.6072000000000002,5.74,5.38848,1.57164,5.6129999999999995,0.03168,0.00924,0.033,5.3568,1.5624,5.58
2021-02-25 22:00:00,5.34048,1.5576400000000001,5.563,0.03168,0.00924,0.033,5.3088,1.5484,5.53,5.18688,1.5128400000000002,5.4030000000000005,0.03168,0.00924,0.033,5.1552,1.5036,5.37
2021-02-25 22:30:00,5.06208,1.47644,5.273,0.03168,0.00924,0.033,5.0304,1.4672,5.24,4.90848,1.43164,5.113,0.03168,0.00924,0.033,4.8768,1.4224,5.08
2021-02-25 23:00:00,4.7736,1.3923,4.9725,0.031200000000000002,0.0091,0.0325,4.7424,1.3832,4.94,4.6392,1.3531,4.8325,0.031200000000000002,0.0091,0.0325,4.608,1.344,4.8
2021-02-25 23:30:00,4.6008,1.3419,4.7925,0.031200000000000002,0.0091,0.0325,4.5696,1.3328,4.76,4.4664,1.3027,4.6525,0.031200000000000002,0.0091,0.0325,4.4352,1.2936,4.62
2021-02-26 00:00:00,4.4568,1.2999,4.6425,0.031200000000000002,0.0091,0.0325,4.4256,1.2908,4.61,4.332,1.2635,4.5125,0.031200000000000002,0.0091,0.0325,4.3008,1.2544,4.48
2021-02-26 00:30:00,4.37136,1.27498,4.5535,0.03216,0.009380000000000001,0.0335,4.3392,1.2656,4.52,4.23696,1.23578,4.4135,0.03216,0.009380000000000001,0.0335,4.2048,1.2264,4.38
2021-02-26 01:00:00,4.50528,1.31404,4.693,0.03168,0.00924,0.033,4.4736,1.3048,4.66,4.37088,1.27484,4.553,0.03168,0.00924,0.033,4.3392,1.2656,4.52
2021-02-26 01:30:00,4.43808,1.29444,4.623,0.03168,0.00924,0.033,4.4064,1.2852000000000001,4.59,4.30368,1.2552400000000001,4.483,0.03168,0.00924,0.033,4.272,1.246,4.45
2021-02-26 02:00:00,4.39056,1.28058,4.5735,0.03216,0.009380000000000001,0.0335,4.3584,1.2711999999999999,4.54,4.25616,1.24138,4.4335,0.03216,0.009380000000000001,0.0335,4.224,1.232,4.4
2021-02-26 02:30:00,4.32336,1.26098,4.5035,0.03216,0.009380000000000001,0.0335,4.2912,1.2516,4.47,4.19856,1.22458,4.3735,0.03216,0.009380000000000001,0.0335,4.1664,1.2152,4.34
2021-02-26 03:00:00,4.25568,1.24124,4.433,0.03168,0.00924,0.033,4.224,1.232,4.4,4.13088,1.20484,4.303,0.03168,0.00924,0.033,4.0992,1.1956,4.27
2021-02-26 03:30:00,4.2552,1.2411,4.4325,0.031200000000000002,0.0091,0.0325,4.224,1.232,4.4,4.1304,1.2047,4.3025,0.031200000000000002,0.0091,0.0325,4.0992,1.1956,4.27
2021-02-26 04:00:00,4.19808,1.22444,4.373,0.03168,0.00924,0.033,4.1664,1.2152,4.34,4.0732800000000005,1.18804,4.243,0.03168,0.00924,0.033,4.0416,1.1788,4.21
2021-02-26 04:30:00,4.188,1.2215,4.3625,0.031200000000000002,0.0091,0.0325,4.1568,1.2124,4.33,4.0632,1.1851,4.2325,0.031200000000000002,0.0091,0.0325,4.032,1.176,4.2
2021-02-26 05:00:00,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29
2021-02-26 05:30:00,4.4952,1.3111,4.6825,0.031200000000000002,0.0091,0.0325,4.464,1.302,4.65,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51
2021-02-26 06:00:00,4.6104,1.3447,4.8025,0.031200000000000002,0.0091,0.0325,4.5792,1.3356,4.77,4.4664,1.3027,4.6525,0.031200000000000002,0.0091,0.0325,4.4352,1.2936,4.62
2021-02-26 06:30:00,4.9464,1.4427,5.1525,0.031200000000000002,0.0091,0.0325,4.9152000000000005,1.4336,5.12,4.8024000000000004,1.4007,5.0025,0.031200000000000002,0.0091,0.0325,4.7712,1.3916,4.97
2021-02-26 07:00:00,5.18736,1.51298,5.4035,0.03216,0.009380000000000001,0.0335,5.1552,1.5036,5.37,5.03376,1.46818,5.2435,0.03216,0.009380000000000001,0.0335,5.0016,1.4588,5.21
2021-02-26 07:30:00,5.53392,1.61406,5.7645,0.033120000000000004,0.00966,0.0345,5.5008,1.6044,5.73,5.36112,1.56366,5.5845,0.033120000000000004,0.00966,0.0345,5.328,1.554,5.55
2021-02-26 08:00:00,5.86032,1.70926,6.1045,0.033120000000000004,0.00966,0.0345,5.8272,1.6996,6.07,5.68752,1.65886,5.9245,0.033120000000000004,0.00966,0.0345,5.6544,1.6492,5.89
2021-02-26 08:30:00,6.33984,1.84912,6.604,0.03264,0.00952,0.034,6.3072,1.8396,6.57,6.14784,1.79312,6.404,0.03264,0.00952,0.034,6.1152,1.7836,6.37
2021-02-26 09:00:00,6.45552,1.88286,6.7245,0.033120000000000004,0.00966,0.0345,6.4224,1.8732000000000002,6.69,6.26352,1.82686,6.5245,0.033120000000000004,0.00966,0.0345,6.2304,1.8172000000000001,6.49
2021-02-26 09:30:00,6.5424,1.9082,6.815,0.033600000000000005,0.0098,0.035,6.5088,1.8984,6.78,6.3504,1.8522,6.615,0.033600000000000005,0.0098,0.035,6.3168,1.8424,6.58
2021-02-26 10:00:00,6.552,1.911,6.825,0.033600000000000005,0.0098,0.035,6.5184,1.9012,6.79,6.36,1.855,6.625,0.033600000000000005,0.0098,0.035,6.3264,1.8452000000000002,6.59
2021-02-26 10:30:00,6.41712,1.87166,6.6845,0.033120000000000004,0.00966,0.0345,6.384,1.862,6.65,6.23472,1.81846,6.4945,0.033120000000000004,0.00966,0.0345,6.2016,1.8088000000000002,6.46
2021-02-26 11:00:00,6.37824,1.8603200000000002,6.644,0.03264,0.00952,0.034,6.3456,1.8508,6.61,6.1958400000000005,1.80712,6.454,0.03264,0.00952,0.034,6.1632,1.7976,6.42
2021-02-26 11:30:00,6.36912,1.85766,6.6345,0.033120000000000004,0.00966,0.0345,6.336,1.8479999999999999,6.6,6.18672,1.8044600000000002,6.4445,0.033120000000000004,0.00966,0.0345,6.1536,1.7948,6.41
2021-02-26 12:00:00,6.3792,1.8606,6.645,0.033600000000000005,0.0098,0.035,6.3456,1.8508,6.61,6.1968,1.8074,6.455,0.033600000000000005,0.0098,0.035,6.1632,1.7976,6.42
2021-02-26 12:30:00,6.33168,1.84674,6.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2976,1.8368,6.5600000000000005,6.13968,1.79074,6.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1056,1.7808000000000002,6.36
2021-02-26 13:00:00,6.12048,1.7851400000000002,6.3755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0864,1.7752,6.34,5.93808,1.73194,6.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.904,1.722,6.15
2021-02-26 13:30:00,6.12,1.7850000000000001,6.375,0.033600000000000005,0.0098,0.035,6.0864,1.7752,6.34,5.9376,1.7318,6.185,0.033600000000000005,0.0098,0.035,5.904,1.722,6.15
2021-02-26 14:00:00,6.0912,1.7766000000000002,6.345,0.033600000000000005,0.0098,0.035,6.0576,1.7668,6.31,5.9184,1.7262,6.165,0.033600000000000005,0.0098,0.035,5.8848,1.7164000000000001,6.13
2021-02-26 14:30:00,5.9472000000000005,1.7346,6.195,0.033600000000000005,0.0098,0.035,5.9136,1.7248,6.16,5.7744,1.6842000000000001,6.015,0.033600000000000005,0.0098,0.035,5.7408,1.6743999999999999,5.98
2021-02-26 15:00:00,5.9088,1.7234,6.155,0.033600000000000005,0.0098,0.035,5.8752,1.7136,6.12,5.736,1.673,5.975,0.033600000000000005,0.0098,0.035,5.7024,1.6632,5.94
2021-02-26 15:30:00,5.8416,1.7038,6.085,0.033600000000000005,0.0098,0.035,5.808,1.694,6.05,5.6688,1.6534,5.905,0.033600000000000005,0.0098,0.035,5.6352,1.6436000000000002,5.87
2021-02-26 16:00:00,5.8128,1.6954,6.055,0.033600000000000005,0.0098,0.035,5.7792,1.6856,6.02,5.64,1.645,5.875,0.033600000000000005,0.0098,0.035,5.6064,1.6352,5.84
2021-02-26 16:30:00,5.832,1.701,6.075,0.033600000000000005,0.0098,0.035,5.7984,1.6912,6.04,5.6688,1.6534,5.905,0.033600000000000005,0.0098,0.035,5.6352,1.6436000000000002,5.87
2021-02-26 17:00:00,5.92512,1.72816,6.172,0.05952,0.01736,0.062,5.8656,1.7107999999999999,6.11,5.75232,1.6777600000000001,5.992,0.05952,0.01736,0.062,5.6928,1.6604,5.93
2021-02-26 17:30:00,6.08976,1.77618,6.3435,0.06096000000000001,0.01778,0.0635,6.0288,1.7584,6.28,5.90736,1.7229800000000002,6.1535,0.06096000000000001,0.01778,0.0635,5.8464,1.7052,6.09
2021-02-26 18:00:00,6.36672,1.85696,6.632,0.030720000000000004,0.008960000000000001,0.032,6.336,1.8479999999999999,6.6,6.17472,1.8009600000000001,6.432,0.030720000000000004,0.008960000000000001,0.032,6.144,1.792,6.4
2021-02-26 18:30:00,6.50208,1.8964400000000001,6.773,0.03168,0.00924,0.033,6.4704,1.8872,6.74,6.31008,1.84044,6.573,0.03168,0.00924,0.033,6.2784,1.8312,6.54
2021-02-26 19:00:00,6.37728,1.8600400000000001,6.643,0.03168,0.00924,0.033,6.3456,1.8508,6.61,6.19488,1.8068400000000002,6.453,0.03168,0.00924,0.033,6.1632,1.7976,6.42
2021-02-26 19:30:00,6.16608,1.79844,6.423,0.03168,0.00924,0.033,6.1344,1.7892000000000001,6.39,5.99328,1.74804,6.243,0.03168,0.00924,0.033,5.9616,1.7388,6.21
2021-02-26 20:00:00,5.97408,1.7424400000000002,6.223,0.03168,0.00924,0.033,5.9424,1.7332,6.19,5.80128,1.69204,6.043,0.03168,0.00924,0.033,5.7696000000000005,1.6828,6.01
2021-02-26 20:30:00,5.76288,1.68084,6.003,0.03168,0.00924,0.033,5.7312,1.6716000000000002,5.97,5.59968,1.63324,5.833,0.03168,0.00924,0.033,5.568,1.624,5.8
2021-02-26 21:00:00,5.54208,1.61644,5.773,0.03168,0.00924,0.033,5.5104,1.6072000000000002,5.74,5.37888,1.56884,5.603,0.03168,0.00924,0.033,5.3472,1.5596,5.57
2021-02-26 21:30:00,5.40816,1.57738,5.6335,0.03216,0.009380000000000001,0.0335,5.376,1.568,5.6,5.24496,1.5297800000000001,5.4635,0.03216,0.009380000000000001,0.0335,5.2128,1.5204,5.43
2021-02-26 22:00:00,5.22576,1.52418,5.4435,0.03216,0.009380000000000001,0.0335,5.1936,1.5148000000000001,5.41,5.07216,1.47938,5.2835,0.03216,0.009380000000000001,0.0335,5.04,1.47,5.25
2021-02-26 22:30:00,5.04336,1.47098,5.2535,0.03216,0.009380000000000001,0.0335,5.0112,1.4616,5.22,4.89936,1.4289800000000001,5.1035,0.03216,0.009380000000000001,0.0335,4.8672,1.4196,5.07
2021-02-26 23:00:00,4.80384,1.4011200000000001,5.004,0.03264,0.00952,0.034,4.7712,1.3916,4.97,4.65984,1.35912,4.854,0.03264,0.00952,0.034,4.6272,1.3496000000000001,4.82
2021-02-26 23:30:00,4.57344,1.33392,4.764,0.03264,0.00952,0.034,4.5408,1.3244,4.73,4.43904,1.29472,4.624,0.03264,0.00952,0.034,4.4064,1.2852000000000001,4.59
2021-02-27 00:00:00,4.43904,1.29472,4.624,0.03264,0.00952,0.034,4.4064,1.2852000000000001,4.59,4.30464,1.25552,4.484,0.03264,0.00952,0.034,4.272,1.246,4.45
2021-02-27 00:30:00,4.40064,1.28352,4.584,0.03264,0.00952,0.034,4.368,1.274,4.55,4.26624,1.24432,4.444,0.03264,0.00952,0.034,4.2336,1.2348,4.41
2021-02-27 01:00:00,4.51584,1.31712,4.704,0.03264,0.00952,0.034,4.4832,1.3076,4.67,4.37184,1.27512,4.554,0.03264,0.00952,0.034,4.3392,1.2656,4.52
2021-02-27 01:30:00,4.45824,1.3003200000000001,4.644,0.03264,0.00952,0.034,4.4256,1.2908,4.61,4.32384,1.26112,4.504,0.03264,0.00952,0.034,4.2912,1.2516,4.47
2021-02-27 02:00:00,4.36224,1.2723200000000001,4.5440000000000005,0.03264,0.00952,0.034,4.3296,1.2628,4.51,4.22784,1.23312,4.404,0.03264,0.00952,0.034,4.1952,1.2236,4.37
2021-02-27 02:30:00,4.27632,1.24726,4.4545,0.033120000000000004,0.00966,0.0345,4.2432,1.2376,4.42,4.15152,1.21086,4.3245000000000005,0.033120000000000004,0.00966,0.0345,4.1184,1.2012,4.29
2021-02-27 03:00:00,4.20864,1.22752,4.384,0.03264,0.00952,0.034,4.176,1.218,4.35,4.07424,1.18832,4.244,0.03264,0.00952,0.034,4.0416,1.1788,4.21
2021-02-27 03:30:00,4.21824,1.23032,4.394,0.03264,0.00952,0.034,4.1856,1.2208,4.36,4.09344,1.19392,4.264,0.03264,0.00952,0.034,4.0608,1.1844000000000001,4.23
2021-02-27 04:00:00,4.11312,1.19966,4.2845,0.033120000000000004,0.00966,0.0345,4.08,1.19,4.25,3.99792,1.16606,4.1645,0.033120000000000004,0.00966,0.0345,3.9648,1.1564,4.13
2021-02-27 04:30:00,4.07376,1.18818,4.2435,0.03216,0.009380000000000001,0.0335,4.0416,1.1788,4.21,3.94896,1.15178,4.1135,0.03216,0.009380000000000001,0.0335,3.9168000000000003,1.1424,4.08
2021-02-27 05:00:00,4.07376,1.18818,4.2435,0.03216,0.009380000000000001,0.0335,4.0416,1.1788,4.21,3.94896,1.15178,4.1135,0.03216,0.009380000000000001,0.0335,3.9168000000000003,1.1424,4.08
2021-02-27 05:30:00,4.16016,1.21338,4.3335,0.03216,0.009380000000000001,0.0335,4.128,1.204,4.3,4.03536,1.17698,4.2035,0.03216,0.009380000000000001,0.0335,4.0032,1.1676,4.17
2021-02-27 06:00:00,4.29456,1.25258,4.4735,0.03216,0.009380000000000001,0.0335,4.2624,1.2432,4.44,4.16016,1.21338,4.3335,0.03216,0.009380000000000001,0.0335,4.128,1.204,4.3
2021-02-27 06:30:00,4.53456,1.32258,4.7235,0.03216,0.009380000000000001,0.0335,4.5024,1.3132000000000001,4.69,4.39056,1.28058,4.5735,0.03216,0.009380000000000001,0.0335,4.3584,1.2711999999999999,4.54
2021-02-27 07:00:00,4.64064,1.35352,4.834,0.03264,0.00952,0.034,4.608,1.344,4.8,4.49664,1.31152,4.684,0.03264,0.00952,0.034,4.464,1.302,4.65
2021-02-27 07:30:00,4.80432,1.40126,5.0045,0.033120000000000004,0.00966,0.0345,4.7712,1.3916,4.97,4.65072,1.35646,4.8445,0.033120000000000004,0.00966,0.0345,4.6176,1.3468,4.8100000000000005
2021-02-27 08:00:00,4.8628800000000005,1.4183400000000002,5.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8288,1.4084,5.03,4.71888,1.37634,4.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6848,1.3664,4.88
2021-02-27 08:30:00,5.10288,1.48834,5.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0688,1.4784000000000002,5.28,4.94928,1.44354,5.1555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9152000000000005,1.4336,5.12
2021-02-27 09:00:00,5.30448,1.5471400000000002,5.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2704,1.5372,5.49,5.15088,1.50234,5.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1168,1.4924,5.33
2021-02-27 09:30:00,5.52432,1.6112600000000001,5.7545,0.033120000000000004,0.00966,0.0345,5.4912,1.6016,5.72,5.36112,1.56366,5.5845,0.033120000000000004,0.00966,0.0345,5.328,1.554,5.55
2021-02-27 10:00:00,5.63952,1.64486,5.8745,0.033120000000000004,0.00966,0.0345,5.6064,1.6352,5.84,5.47632,1.59726,5.7045,0.033120000000000004,0.00966,0.0345,5.4432,1.5876000000000001,5.67
2021-02-27 10:30:00,5.66832,1.65326,5.9045000000000005,0.033120000000000004,0.00966,0.0345,5.6352,1.6436000000000002,5.87,5.49552,1.6028600000000002,5.7245,0.033120000000000004,0.00966,0.0345,5.4624,1.5932,5.69
2021-02-27 11:00:00,5.63952,1.64486,5.8745,0.033120000000000004,0.00966,0.0345,5.6064,1.6352,5.84,5.47632,1.59726,5.7045,0.033120000000000004,0.00966,0.0345,5.4432,1.5876000000000001,5.67
2021-02-27 11:30:00,5.54352,1.61686,5.7745,0.033120000000000004,0.00966,0.0345,5.5104,1.6072000000000002,5.74,5.38992,1.57206,5.6145,0.033120000000000004,0.00966,0.0345,5.3568,1.5624,5.58
2021-02-27 12:00:00,5.5147200000000005,1.60846,5.7445,0.033120000000000004,0.00966,0.0345,5.4816,1.5988,5.71,5.36112,1.56366,5.5845,0.033120000000000004,0.00966,0.0345,5.328,1.554,5.55
2021-02-27 12:30:00,5.5147200000000005,1.60846,5.7445,0.033120000000000004,0.00966,0.0345,5.4816,1.5988,5.71,5.36112,1.56366,5.5845,0.033120000000000004,0.00966,0.0345,5.328,1.554,5.55
2021-02-27 13:00:00,5.4,1.5750000000000002,5.625,0.033600000000000005,0.0098,0.035,5.3664,1.5652,5.59,5.2368,1.5274,5.455,0.033600000000000005,0.0098,0.035,5.2032,1.5176,5.42
2021-02-27 13:30:00,5.3712,1.5666,5.595,0.033600000000000005,0.0098,0.035,5.3376,1.5568,5.5600000000000005,5.208,1.5190000000000001,5.425,0.033600000000000005,0.0098,0.035,5.1744,1.5091999999999999,5.39
2021-02-27 14:00:00,5.2752,1.5386000000000002,5.495,0.033600000000000005,0.0098,0.035,5.2416,1.5288,5.46,5.112,1.491,5.325,0.033600000000000005,0.0098,0.035,5.0784,1.4812,5.29
2021-02-27 14:30:00,5.2464,1.5302,5.465,0.033600000000000005,0.0098,0.035,5.2128,1.5204,5.43,5.0928,1.4854,5.305,0.033600000000000005,0.0098,0.035,5.0592,1.4756,5.27
2021-02-27 15:00:00,5.208,1.5190000000000001,5.425,0.033600000000000005,0.0098,0.035,5.1744,1.5091999999999999,5.39,5.0448,1.4714,5.255,0.033600000000000005,0.0098,0.035,5.0112,1.4616,5.22
2021-02-27 15:30:00,5.1696,1.5078,5.385,0.033600000000000005,0.0098,0.035,5.136,1.498,5.35,5.016,1.463,5.225,0.033600000000000005,0.0098,0.035,4.9824,1.4532,5.19
2021-02-27 16:00:00,5.2272,1.5246,5.445,0.033600000000000005,0.0098,0.035,5.1936,1.5148000000000001,5.41,5.0736,1.4798,5.285,0.033600000000000005,0.0098,0.035,5.04,1.47,5.25
2021-02-27 16:30:00,5.352,1.561,5.575,0.033600000000000005,0.0098,0.035,5.3184000000000005,1.5512000000000001,5.54,5.1888,1.5134,5.405,0.033600000000000005,0.0098,0.035,5.1552,1.5036,5.37
2021-02-27 17:00:00,5.5344,1.6142,5.765,0.033600000000000005,0.0098,0.035,5.5008,1.6044,5.73,5.3712,1.5666,5.595,0.033600000000000005,0.0098,0.035,5.3376,1.5568,5.5600000000000005
2021-02-27 17:30:00,5.7936,1.6898,6.035,0.033600000000000005,0.0098,0.035,5.76,1.6800000000000002,6.0,5.6304,1.6421999999999999,5.865,0.033600000000000005,0.0098,0.035,5.5968,1.6324,5.83
2021-02-27 18:00:00,6.1176,1.7843,6.3725,0.031200000000000002,0.0091,0.0325,6.0864,1.7752,6.34,5.9352,1.7311,6.1825,0.031200000000000002,0.0091,0.0325,5.904,1.722,6.15
2021-02-27 18:30:00,6.32016,1.84338,6.5835,0.03216,0.009380000000000001,0.0335,6.288,1.834,6.55,6.13776,1.79018,6.3935,0.03216,0.009380000000000001,0.0335,6.1056,1.7808000000000002,6.36
2021-02-27 19:00:00,6.26304,1.8267200000000001,6.524,0.03264,0.00952,0.034,6.2304,1.8172000000000001,6.49,6.08064,1.77352,6.334,0.03264,0.00952,0.034,6.048,1.764,6.3
2021-02-27 19:30:00,6.04176,1.76218,6.2935,0.03216,0.009380000000000001,0.0335,6.0096,1.7528000000000001,6.26,5.859360000000001,1.70898,6.1035,0.03216,0.009380000000000001,0.0335,5.8272,1.6996,6.07
2021-02-27 20:00:00,5.7926400000000005,1.68952,6.034,0.03264,0.00952,0.034,5.76,1.6800000000000002,6.0,5.61984,1.6391200000000001,5.854,0.03264,0.00952,0.034,5.5872,1.6296,5.82
2021-02-27 20:30:00,5.59056,1.6305800000000001,5.8235,0.03216,0.009380000000000001,0.0335,5.5584,1.6212,5.79,5.42736,1.58298,5.6535,0.03216,0.009380000000000001,0.0335,5.3952,1.5735999999999999,5.62
2021-02-27 21:00:00,5.42736,1.58298,5.6535,0.03216,0.009380000000000001,0.0335,5.3952,1.5735999999999999,5.62,5.27376,1.53818,5.4935,0.03216,0.009380000000000001,0.0335,5.2416,1.5288,5.46
2021-02-27 21:30:00,5.31216,1.5493800000000002,5.5335,0.03216,0.009380000000000001,0.0335,5.28,1.54,5.5,5.14896,1.5017800000000001,5.3635,0.03216,0.009380000000000001,0.0335,5.1168,1.4924,5.33
2021-02-27 22:00:00,5.12016,1.4933800000000002,5.3335,0.03216,0.009380000000000001,0.0335,5.088,1.484,5.3,4.96656,1.44858,5.1735,0.03216,0.009380000000000001,0.0335,4.9344,1.4392,5.14
2021-02-27 22:30:00,4.89024,1.42632,5.094,0.03264,0.00952,0.034,4.8576,1.4168,5.06,4.73664,1.38152,4.934,0.03264,0.00952,0.034,4.704,1.3719999999999999,4.9
2021-02-27 23:00:00,4.66944,1.36192,4.864,0.03264,0.00952,0.034,4.6368,1.3524,4.83,4.53504,1.32272,4.724,0.03264,0.00952,0.034,4.5024,1.3132000000000001,4.69
2021-02-27 23:30:00,4.50672,1.31446,4.6945,0.033120000000000004,0.00966,0.0345,4.4736,1.3048,4.66,4.37232,1.27526,4.5545,0.033120000000000004,0.00966,0.0345,4.3392,1.2656,4.52
2021-02-28 00:00:00,4.29552,1.25286,4.4745,0.033120000000000004,0.00966,0.0345,4.2624,1.2432,4.44,4.16112,1.21366,4.3345,0.033120000000000004,0.00966,0.0345,4.128,1.204,4.3
2021-02-28 00:30:00,4.24752,1.23886,4.4245,0.033120000000000004,0.00966,0.0345,4.2144,1.2292,4.39,4.12272,1.20246,4.2945,0.033120000000000004,0.00966,0.0345,4.0896,1.1928,4.26
2021-02-28 01:00:00,4.35312,1.26966,4.5344999999999995,0.033120000000000004,0.00966,0.0345,4.32,1.26,4.5,4.21872,1.23046,4.3945,0.033120000000000004,0.00966,0.0345,4.1856,1.2208,4.36
2021-02-28 01:30:00,4.3056,1.2558,4.485,0.033600000000000005,0.0098,0.035,4.272,1.246,4.45,4.1712,1.2166000000000001,4.345,0.033600000000000005,0.0098,0.035,4.1376,1.2068,4.31
2021-02-28 02:00:00,4.1904,1.2222,4.365,0.033600000000000005,0.0098,0.035,4.1568,1.2124,4.33,4.0656,1.1858,4.235,0.033600000000000005,0.0098,0.035,4.032,1.176,4.2
2021-02-28 02:30:00,4.17072,1.21646,4.3445,0.033120000000000004,0.00966,0.0345,4.1376,1.2068,4.31,4.04592,1.18006,4.2145,0.033120000000000004,0.00966,0.0345,4.0128,1.1703999999999999,4.18
2021-02-28 03:00:00,4.11312,1.19966,4.2845,0.033120000000000004,0.00966,0.0345,4.08,1.19,4.25,3.98832,1.16326,4.1545,0.033120000000000004,0.00966,0.0345,3.9552,1.1536,4.12
2021-02-28 03:30:00,4.07472,1.18846,4.2445,0.033120000000000004,0.00966,0.0345,4.0416,1.1788,4.21,3.94992,1.15206,4.1145,0.033120000000000004,0.00966,0.0345,3.9168000000000003,1.1424,4.08
2021-02-28 04:00:00,3.9984,1.1662,4.165,0.033600000000000005,0.0098,0.035,3.9648,1.1564,4.13,3.8736,1.1298,4.035,0.033600000000000005,0.0098,0.035,3.84,1.12,4.0
2021-02-28 04:30:00,3.97872,1.16046,4.1445,0.033120000000000004,0.00966,0.0345,3.9455999999999998,1.1508,4.11,3.85392,1.12406,4.0145,0.033120000000000004,0.00966,0.0345,3.8208,1.1144,3.98
2021-02-28 05:00:00,3.94992,1.15206,4.1145,0.033120000000000004,0.00966,0.0345,3.9168000000000003,1.1424,4.08,3.82512,1.11566,3.9845,0.033120000000000004,0.00966,0.0345,3.792,1.106,3.95
2021-02-28 05:30:00,4.01712,1.17166,4.1845,0.033120000000000004,0.00966,0.0345,3.984,1.162,4.15,3.8923200000000002,1.13526,4.0545,0.033120000000000004,0.00966,0.0345,3.8592,1.1256,4.02
2021-02-28 06:00:00,4.04592,1.18006,4.2145,0.033120000000000004,0.00966,0.0345,4.0128,1.1703999999999999,4.18,3.92112,1.1436600000000001,4.0845,0.033120000000000004,0.00966,0.0345,3.888,1.134,4.05
2021-02-28 06:30:00,4.20864,1.22752,4.384,0.03264,0.00952,0.034,4.176,1.218,4.35,4.08384,1.19112,4.254,0.03264,0.00952,0.034,4.0512,1.1816,4.22
2021-02-28 07:00:00,4.2672,1.2446,4.445,0.033600000000000005,0.0098,0.035,4.2336,1.2348,4.41,4.1424,1.2082,4.315,0.033600000000000005,0.0098,0.035,4.1088000000000005,1.1984,4.28
2021-02-28 07:30:00,4.30608,1.25594,4.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.272,1.246,4.45,4.18128,1.21954,4.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1472,1.2096,4.32
2021-02-28 08:00:00,4.4688,1.3034,4.655,0.033600000000000005,0.0098,0.035,4.4352,1.2936,4.62,4.3344000000000005,1.2642,4.515,0.033600000000000005,0.0098,0.035,4.3008,1.2544,4.48
2021-02-28 08:30:00,4.70016,1.37088,4.896,0.03456,0.01008,0.036000000000000004,4.6656,1.3608,4.86,4.55616,1.32888,4.746,0.03456,0.01008,0.036000000000000004,4.5216,1.3188,4.71
2021-02-28 09:00:00,4.92048,1.43514,5.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8864,1.4252,5.09,4.77648,1.39314,4.9755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7424,1.3832,4.94
2021-02-28 09:30:00,5.06448,1.4771400000000001,5.2755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0304,1.4672,5.24,4.91088,1.43234,5.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8768,1.4224,5.08
2021-02-28 10:00:00,5.16048,1.50514,5.3755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1264,1.4952,5.34,5.00688,1.46034,5.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9728,1.4504000000000001,5.18
2021-02-28 10:30:00,5.30448,1.5471400000000002,5.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2704,1.5372,5.49,5.14128,1.49954,5.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1072,1.4896,5.32
